Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,1,1,0,0,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2018,1,1,0,15,0.0,0.0,2.3,-6.6,0.0,0.0,0.0
2018,1,1,0,30,0.0,0.0,2.4,-6.7,0.0,0.0,0.0
2018,1,1,0,45,0.0,0.0,2.5,-6.85,0.0,0.0,0.0
2018,1,1,1,0,0.0,0.0,2.6,-7.0,0.0,0.0,0.0
2018,1,1,1,15,0.0,0.0,2.55,-7.15,0.0,0.0,0.0
2018,1,1,1,30,0.0,0.0,2.5,-7.3,0.0,0.0,0.0
2018,1,1,1,45,0.0,0.0,2.45,-7.45,0.0,0.0,0.0
2018,1,1,2,0,0.0,0.0,2.4,-7.6,0.0,0.0,0.0
2018,1,1,2,15,0.0,0.0,2.4,-7.7,0.0,0.0,0.0
2018,1,1,2,30,0.0,0.0,2.4,-7.8,0.0,0.0,0.0
2018,1,1,2,45,0.0,0.0,2.35,-7.9,0.0,0.0,0.0
2018,1,1,3,0,0.0,0.0,2.3,-8.0,0.0,0.0,0.0
2018,1,1,3,15,0.0,0.0,2.35,-8.05,0.0,0.0,0.0
2018,1,1,3,30,0.0,0.0,2.4,-8.1,0.0,0.0,0.0
2018,1,1,3,45,0.0,0.0,2.5,-8.15,0.0,0.0,0.0
2018,1,1,4,0,0.0,0.0,2.6,-8.2,0.0,0.0,0.0
2018,1,1,4,15,0.0,0.0,2.6,-8.25,0.0,0.0,0.0
2018,1,1,4,30,0.0,0.0,2.6,-8.3,0.0,0.0,0.0
2018,1,1,4,45,0.0,0.0,2.6,-8.4,0.0,0.0,0.0
2018,1,1,5,0,0.0,0.0,2.6,-8.5,0.0,0.0,0.0
2018,1,1,5,15,0.0,0.0,2.45,-8.65,0.0,0.0,0.0
2018,1,1,5,30,0.0,0.0,2.3,-8.8,0.0,0.0,0.0
2018,1,1,5,45,0.0,0.0,2.2,-8.95,0.0,0.0,0.0
2018,1,1,6,0,0.0,0.0,2.1,-9.1,0.0,0.0,0.0
2018,1,1,6,15,0.0,0.0,2.0,-9.25,0.0,0.0,0.0
2018,1,1,6,30,0.0,0.0,1.9,-9.4,0.0,0.0,0.0
2018,1,1,6,45,0.0,0.0,1.85,-9.55,0.0,0.0,0.0
2018,1,1,7,0,0.0,0.0,1.8,-9.7,0.0,0.0,0.0
2018,1,1,7,15,36.5,3.5,2.0,-9.45,3.0,0.0,0.0
2018,1,1,7,30,73.0,7.0,2.2,-9.2,6.0,0.0,0.0
2018,1,1,7,45,254.0,17.5,2.45,-8.9,34.0,79.2,0.0
2018,1,1,8,0,435.0,28.0,2.7,-8.6,62.0,175.69,115.58
2018,1,1,8,15,541.0,35.0,2.85,-8.15,105.0,242.67,196.44
2018,1,1,8,30,647.0,42.0,3.0,-7.7,148.0,322.43,273.49
2018,1,1,8,45,711.0,46.5,3.2,-7.3,193.5,389.75,338.68
2018,1,1,9,0,775.0,51.0,3.4,-6.9,239.0,461.37,405.88
2018,1,1,9,15,812.0,54.5,3.4,-6.55,281.5,521.02,460.63
2018,1,1,9,30,849.0,58.0,3.4,-6.2,324.0,581.66,514.3
2018,1,1,9,45,874.5,60.0,3.4,-5.8,362.0,633.87,559.11
2018,1,1,10,0,900.0,62.0,3.4,-5.4,400.0,680.41,597.99
2018,1,1,10,15,917.0,64.0,3.3,-5.1,432.5,724.45,631.52
2018,1,1,10,30,934.0,66.0,3.2,-4.8,465.0,766.58,662.84
2018,1,1,10,45,945.0,67.5,3.15,-4.5,490.5,801.35,688.08
2018,1,1,11,0,956.0,69.0,3.1,-4.2,516.0,833.35,710.9
2018,1,1,11,15,963.0,70.0,3.05,-3.95,534.0,858.56,728.39
2018,1,1,11,30,970.0,71.0,3.0,-3.7,552.0,880.44,743.3
2018,1,1,11,45,973.5,72.0,2.95,-3.5,562.5,895.99,753.53
2018,1,1,12,0,977.0,73.0,2.9,-3.3,573.0,907.89,761.12
2018,1,1,12,15,977.5,73.0,2.9,-3.15,575.0,912.31,763.76
2018,1,1,12,30,978.0,73.0,2.9,-3.0,577.0,912.94,763.79
2018,1,1,12,45,975.0,73.0,2.85,-2.85,571.0,906.88,758.55
2018,1,1,13,0,972.0,73.0,2.8,-2.7,565.0,897.09,750.73
2018,1,1,13,15,966.5,72.0,2.85,-2.6,551.0,880.35,738.79
2018,1,1,13,30,961.0,71.0,2.9,-2.5,537.0,860.12,724.31
2018,1,1,13,45,951.5,70.0,2.9,-2.45,515.5,833.39,704.63
2018,1,1,14,0,942.0,69.0,2.9,-2.4,494.0,803.61,682.58
2018,1,1,14,15,928.0,67.0,2.9,-2.45,465.0,766.45,654.85
2018,1,1,14,30,914.0,65.0,2.9,-2.5,436.0,726.89,624.98
2018,1,1,14,45,894.0,63.0,2.9,-2.55,401.0,681.22,589.75
2018,1,1,15,0,874.0,61.0,2.9,-2.6,366.0,638.59,554.35
2018,1,1,15,15,844.5,58.0,2.8,-2.85,326.0,583.0,507.06
2018,1,1,15,30,815.0,55.0,2.7,-3.1,286.0,527.35,458.28
2018,1,1,15,45,770.0,51.0,2.6,-3.35,242.0,463.01,400.54
2018,1,1,16,0,725.0,47.0,2.5,-3.6,198.0,400.76,342.67
2018,1,1,16,15,652.5,41.5,2.3,-4.15,153.5,328.16,274.59
2018,1,1,16,30,580.0,36.0,2.1,-4.7,109.0,261.09,209.39
2018,1,1,16,45,424.5,27.5,1.9,-5.3,69.5,176.34,120.99
2018,1,1,17,0,269.0,19.0,1.7,-5.9,30.0,85.91,0.0
2018,1,1,17,15,134.5,9.5,1.85,-6.15,15.0,36.11,0.0
2018,1,1,17,30,0.0,0.0,2.0,-6.4,0.0,0.0,0.0
2018,1,1,17,45,0.0,0.0,2.15,-6.6,0.0,0.0,0.0
2018,1,1,18,0,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,15,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,30,0.0,0.0,2.3,-6.8,0.0,0.0,0.0
2018,1,1,18,45,0.0,0.0,2.4,-7.15,0.0,0.0,0.0
2018,1,1,19,0,0.0,0.0,2.5,-7.5,0.0,0.0,0.0
2018,1,1,19,15,0.0,0.0,2.45,-7.75,0.0,0.0,0.0
2018,1,1,19,30,0.0,0.0,2.4,-8.0,0.0,0.0,0.0
2018,1,1,19,45,0.0,0.0,2.3,-8.25,0.0,0.0,0.0
2018,1,1,20,0,0.0,0.0,2.2,-8.5,0.0,0.0,0.0
2018,1,1,20,15,0.0,0.0,2.1,-8.75,0.0,0.0,0.0
2018,1,1,20,30,0.0,0.0,2.0,-9.0,0.0,0.0,0.0
2018,1,1,20,45,0.0,0.0,1.85,-9.25,0.0,0.0,0.0
2018,1,1,21,0,0.0,0.0,1.7,-9.5,0.0,0.0,0.0
2018,1,1,21,15,0.0,0.0,1.6,-9.7,0.0,0.0,0.0
2018,1,1,21,30,0.0,0.0,1.5,-9.9,0.0,0.0,0.0
2018,1,1,21,45,0.0,0.0,1.4,-10.15,0.0,0.0,0.0
2018,1,1,22,0,0.0,0.0,1.3,-10.4,0.0,0.0,0.0
2018,1,1,22,15,0.0,0.0,1.25,-10.55,0.0,0.0,0.0
2018,1,1,22,30,0.0,0.0,1.2,-10.7,0.0,0.0,0.0
2018,1,1,22,45,0.0,0.0,1.15,-10.9,0.0,0.0,0.0
2018,1,1,23,0,0.0,0.0,1.1,-11.1,0.0,0.0,0.0
2018,1,1,23,15,0.0,0.0,1.1,-11.2,0.0,0.0,0.0
2018,1,1,23,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,1,23,45,0.0,0.0,1.1,-11.45,0.0,0.0,0.0
2018,1,2,0,0,0.0,0.0,1.1,-11.6,0.0,0.0,0.0
2018,1,2,0,15,0.0,0.0,1.1,-11.7,0.0,0.0,0.0
2018,1,2,0,30,0.0,0.0,1.1,-11.8,0.0,0.0,0.0
2018,1,2,0,45,0.0,0.0,1.1,-11.9,0.0,0.0,0.0
2018,1,2,1,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2018,1,2,1,15,0.0,0.0,1.1,-12.1,0.0,0.0,0.0
2018,1,2,1,30,0.0,0.0,1.1,-12.2,0.0,0.0,0.0
2018,1,2,1,45,0.0,0.0,1.1,-12.3,0.0,0.0,0.0
2018,1,2,2,0,0.0,0.0,1.1,-12.4,0.0,0.0,0.0
2018,1,2,2,15,0.0,0.0,1.05,-12.5,0.0,0.0,0.0
2018,1,2,2,30,0.0,0.0,1.0,-12.6,0.0,0.0,0.0
2018,1,2,2,45,0.0,0.0,1.0,-12.7,0.0,0.0,0.0
2018,1,2,3,0,0.0,0.0,1.0,-12.8,0.0,0.0,0.0
2018,1,2,3,15,0.0,0.0,1.0,-12.85,0.0,0.0,0.0
2018,1,2,3,30,0.0,0.0,1.0,-12.9,0.0,0.0,0.0
2018,1,2,3,45,0.0,0.0,1.0,-13.0,0.0,0.0,0.0
2018,1,2,4,0,0.0,0.0,1.0,-13.1,0.0,0.0,0.0
2018,1,2,4,15,0.0,0.0,1.0,-13.15,0.0,0.0,0.0
2018,1,2,4,30,0.0,0.0,1.0,-13.2,0.0,0.0,0.0
2018,1,2,4,45,0.0,0.0,1.0,-13.3,0.0,0.0,0.0
2018,1,2,5,0,0.0,0.0,1.0,-13.4,0.0,0.0,0.0
2018,1,2,5,15,0.0,0.0,0.95,-13.45,0.0,0.0,0.0
2018,1,2,5,30,0.0,0.0,0.9,-13.5,0.0,0.0,0.0
2018,1,2,5,45,0.0,0.0,0.9,-13.55,0.0,0.0,0.0
2018,1,2,6,0,0.0,0.0,0.9,-13.6,0.0,0.0,0.0
2018,1,2,6,15,0.0,0.0,0.9,-13.65,0.0,0.0,0.0
2018,1,2,6,30,0.0,0.0,0.9,-13.7,0.0,0.0,0.0
2018,1,2,6,45,0.0,0.0,0.85,-13.7,0.0,0.0,0.0
2018,1,2,7,0,0.0,0.0,0.8,-13.7,0.0,0.0,0.0
2018,1,2,7,15,47.5,4.5,1.05,-13.1,3.5,0.0,0.0
2018,1,2,7,30,95.0,9.0,1.3,-12.5,7.0,0.0,0.0
2018,1,2,7,45,302.0,17.0,1.55,-11.9,36.0,90.19,0.0
2018,1,2,8,0,509.0,25.0,1.8,-11.3,65.0,190.45,125.1
2018,1,2,8,15,605.5,30.0,1.9,-10.8,107.5,260.25,211.28
2018,1,2,8,30,702.0,35.0,2.0,-10.3,150.0,336.67,286.24
2018,1,2,8,45,757.0,38.5,2.15,-9.8,194.5,398.2,346.77
2018,1,2,9,0,812.0,42.0,2.3,-9.3,239.0,465.3,410.13
2018,1,2,9,15,847.0,44.5,2.2,-8.75,281.5,523.49,462.88
2018,1,2,9,30,882.0,47.0,2.1,-8.2,324.0,582.62,514.12
2018,1,2,9,45,905.0,49.0,2.0,-7.7,362.0,634.06,556.96
2018,1,2,10,0,928.0,51.0,1.9,-7.2,400.0,684.61,596.69
2018,1,2,10,15,944.5,52.5,1.8,-6.65,432.5,728.72,628.44
2018,1,2,10,30,961.0,54.0,1.7,-6.1,465.0,770.81,657.75
2018,1,2,10,45,972.0,55.0,1.55,-5.6,490.5,805.8,680.37
2018,1,2,11,0,983.0,56.0,1.4,-5.1,516.0,837.93,700.21
2018,1,2,11,15,990.0,57.0,1.3,-4.6,534.5,863.8,715.58
2018,1,2,11,30,997.0,58.0,1.2,-4.1,553.0,886.25,728.22
2018,1,2,11,45,1000.5,58.5,1.1,-3.65,563.5,901.63,735.68
2018,1,2,12,0,1004.0,59.0,1.0,-3.2,574.0,913.25,740.46
2018,1,2,12,15,1005.0,59.0,0.9,-2.85,576.5,918.32,740.85
2018,1,2,12,30,1006.0,59.0,0.8,-2.5,579.0,919.5,738.63
2018,1,2,12,45,1004.0,58.5,0.7,-2.1,573.0,913.65,731.48
2018,1,2,13,0,1002.0,58.0,0.6,-1.7,567.0,903.94,721.89
2018,1,2,13,15,997.0,57.5,0.55,-1.45,553.5,887.99,709.6
2018,1,2,13,30,992.0,57.0,0.5,-1.2,540.0,868.41,695.0
2018,1,2,13,45,983.5,56.0,0.4,-0.95,518.5,841.95,674.66
2018,1,2,14,0,975.0,55.0,0.3,-0.7,497.0,812.27,652.29
2018,1,2,14,15,962.0,54.0,0.3,-0.65,468.5,776.28,627.71
2018,1,2,14,30,949.0,53.0,0.3,-0.6,440.0,737.73,601.05
2018,1,2,14,45,930.5,51.5,0.3,-0.55,405.0,692.56,569.07
2018,1,2,15,0,912.0,50.0,0.3,-0.5,370.0,645.76,534.13
2018,1,2,15,15,884.5,47.5,0.35,-0.8,330.0,591.01,492.13
2018,1,2,15,30,857.0,45.0,0.4,-1.1,290.0,536.05,448.13
2018,1,2,15,45,815.0,42.5,0.45,-1.4,246.5,473.93,396.27
2018,1,2,16,0,773.0,40.0,0.5,-1.7,203.0,413.81,343.57
2018,1,2,16,15,705.0,35.5,0.6,-2.25,158.0,344.8,281.88
2018,1,2,16,30,637.0,31.0,0.7,-2.8,113.0,278.41,219.57
2018,1,2,16,45,477.5,24.5,0.75,-3.3,72.5,187.51,128.99
2018,1,2,17,0,318.0,18.0,0.8,-3.8,32.0,97.95,0.0
2018,1,2,17,15,159.0,9.0,0.85,-4.0,16.0,40.84,0.0
2018,1,2,17,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,1,2,17,45,0.0,0.0,0.95,-4.45,0.0,0.0,0.0
2018,1,2,18,0,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,15,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,30,0.0,0.0,1.0,-4.7,0.0,0.0,0.0
2018,1,2,18,45,0.0,0.0,1.0,-5.15,0.0,0.0,0.0
2018,1,2,19,0,0.0,0.0,1.0,-5.6,0.0,0.0,0.0
2018,1,2,19,15,0.0,0.0,1.0,-5.75,0.0,0.0,0.0
2018,1,2,19,30,0.0,0.0,1.0,-5.9,0.0,0.0,0.0
2018,1,2,19,45,0.0,0.0,1.0,-6.1,0.0,0.0,0.0
2018,1,2,20,0,0.0,0.0,1.0,-6.3,0.0,0.0,0.0
2018,1,2,20,15,0.0,0.0,1.0,-6.4,0.0,0.0,0.0
2018,1,2,20,30,0.0,0.0,1.0,-6.5,0.0,0.0,0.0
2018,1,2,20,45,0.0,0.0,1.0,-6.65,0.0,0.0,0.0
2018,1,2,21,0,0.0,0.0,1.0,-6.8,0.0,0.0,0.0
2018,1,2,21,15,0.0,0.0,1.0,-6.9,0.0,0.0,0.0
2018,1,2,21,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2018,1,2,21,45,0.0,0.0,1.0,-7.05,0.0,0.0,0.0
2018,1,2,22,0,0.0,0.0,1.0,-7.1,0.0,0.0,0.0
2018,1,2,22,15,0.0,0.0,1.0,-7.15,0.0,0.0,0.0
2018,1,2,22,30,0.0,0.0,1.0,-7.2,0.0,0.0,0.0
2018,1,2,22,45,0.0,0.0,0.95,-7.3,0.0,0.0,0.0
2018,1,2,23,0,0.0,0.0,0.9,-7.4,0.0,0.0,0.0
2018,1,2,23,15,0.0,0.0,0.9,-7.45,0.0,0.0,0.0
2018,1,2,23,30,0.0,0.0,0.9,-7.5,0.0,0.0,0.0
2018,1,2,23,45,0.0,0.0,0.85,-7.5,0.0,0.0,0.0
2018,1,3,0,0,0.0,0.0,0.8,-7.5,0.0,0.0,0.0
2018,1,3,0,15,0.0,0.0,0.8,-7.55,0.0,0.0,0.0
2018,1,3,0,30,0.0,0.0,0.8,-7.6,0.0,0.0,0.0
2018,1,3,0,45,0.0,0.0,0.75,-7.6,0.0,0.0,0.0
2018,1,3,1,0,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,15,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,30,0.0,0.0,0.7,-7.6,0.0,0.0,0.0
2018,1,3,1,45,0.0,0.0,0.7,-7.65,0.0,0.0,0.0
2018,1,3,2,0,0.0,0.0,0.7,-7.7,0.0,0.0,0.0
2018,1,3,2,15,0.0,0.0,0.65,-7.7,0.0,0.0,0.0
2018,1,3,2,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,2,45,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,0,0.0,0.0,0.6,-7.8,0.0,0.0,0.0
2018,1,3,3,15,0.0,0.0,0.6,-7.75,0.0,0.0,0.0
2018,1,3,3,30,0.0,0.0,0.6,-7.7,0.0,0.0,0.0
2018,1,3,3,45,0.0,0.0,0.55,-7.65,0.0,0.0,0.0
2018,1,3,4,0,0.0,0.0,0.5,-7.6,0.0,0.0,0.0
2018,1,3,4,15,0.0,0.0,0.5,-7.55,0.0,0.0,0.0
2018,1,3,4,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,4,45,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,0,0.0,0.0,0.4,-7.5,0.0,0.0,0.0
2018,1,3,5,15,0.0,0.0,0.45,-7.5,0.0,0.0,0.0
2018,1,3,5,30,0.0,0.0,0.5,-7.5,0.0,0.0,0.0
2018,1,3,5,45,0.0,0.0,0.55,-7.55,0.0,0.0,0.0
2018,1,3,6,0,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,15,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,30,0.0,0.0,0.6,-7.6,0.0,0.0,0.0
2018,1,3,6,45,0.0,0.0,0.6,-7.55,0.0,0.0,0.0
2018,1,3,7,0,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2018,1,3,7,15,11.5,1.5,0.7,-7.25,1.5,0.0,0.0
2018,1,3,7,30,23.0,3.0,0.8,-7.0,3.0,0.0,0.0
2018,1,3,7,45,11.5,10.0,0.85,-6.75,10.0,12.33,0.0
2018,1,3,8,0,0.0,17.0,0.9,-6.5,17.0,15.77,6.12
2018,1,3,8,15,0.0,26.5,1.0,-6.25,26.5,24.6,16.13
2018,1,3,8,30,0.0,36.0,1.1,-6.0,36.0,33.44,24.64
2018,1,3,8,45,11.0,53.0,1.25,-5.75,55.5,55.34,44.85
2018,1,3,9,0,22.0,70.0,1.4,-5.5,75.0,82.49,69.84
2018,1,3,9,15,81.0,99.0,1.3,-5.1,123.5,156.05,136.64
2018,1,3,9,30,140.0,128.0,1.2,-4.7,172.0,228.18,200.76
2018,1,3,9,45,126.0,140.0,1.15,-4.3,183.0,237.86,208.48
2018,1,3,10,0,112.0,152.0,1.1,-3.9,194.0,246.33,215.1
2018,1,3,10,15,96.5,162.5,1.1,-3.45,201.0,240.41,209.21
2018,1,3,10,30,81.0,173.0,1.1,-3.0,208.0,243.18,210.65
2018,1,3,10,45,79.0,175.0,1.1,-2.55,210.5,244.87,211.52
2018,1,3,11,0,77.0,177.0,1.1,-2.1,213.0,246.48,212.32
2018,1,3,11,15,52.5,162.5,0.9,-1.85,187.5,210.74,180.56
2018,1,3,11,30,28.0,148.0,0.7,-1.6,162.0,174.69,148.59
2018,1,3,11,45,54.0,184.0,0.55,-1.35,211.5,237.63,202.47
2018,1,3,12,0,80.0,220.0,0.4,-1.1,261.0,302.45,255.6
2018,1,3,12,15,46.5,202.0,0.35,-1.0,226.0,252.88,212.78
2018,1,3,12,30,13.0,184.0,0.3,-0.9,191.0,192.6,161.47
2018,1,3,12,45,9.5,169.0,0.25,-0.85,174.0,173.45,145.53
2018,1,3,13,0,6.0,154.0,0.2,-0.8,157.0,154.59,129.5
2018,1,3,13,15,3.0,121.0,0.3,-0.8,122.5,117.76,98.17
2018,1,3,13,30,0.0,88.0,0.4,-0.8,88.0,82.15,67.37
2018,1,3,13,45,0.0,74.0,0.45,-0.8,74.0,68.88,55.9
2018,1,3,14,0,0.0,60.0,0.5,-0.8,60.0,55.8,44.42
2018,1,3,14,15,0.0,57.0,0.55,-0.85,57.0,53.0,42.03
2018,1,3,14,30,0.0,54.0,0.6,-0.9,54.0,50.2,39.61
2018,1,3,14,45,0.0,53.0,0.65,-0.95,53.0,49.26,38.85
2018,1,3,15,0,0.0,52.0,0.7,-1.0,52.0,48.33,38.08
2018,1,3,15,15,0.0,41.5,0.65,-1.2,41.5,38.54,29.34
2018,1,3,15,30,0.0,31.0,0.6,-1.4,31.0,28.76,20.53
2018,1,3,15,45,0.0,27.0,0.55,-1.55,27.0,25.04,17.14
2018,1,3,16,0,0.0,23.0,0.5,-1.7,23.0,21.32,13.7
2018,1,3,16,15,0.0,19.0,0.5,-1.85,19.0,17.61,10.19
2018,1,3,16,30,0.0,15.0,0.5,-2.0,15.0,13.9,6.62
2018,1,3,16,45,2.5,10.5,0.55,-2.15,10.5,10.5,2.76
2018,1,3,17,0,5.0,6.0,0.6,-2.3,6.0,6.91,0.0
2018,1,3,17,15,2.5,3.0,0.6,-2.4,3.0,3.37,0.0
2018,1,3,17,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,1,3,17,45,0.0,0.0,0.65,-2.6,0.0,0.0,0.0
2018,1,3,18,0,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,15,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,30,0.0,0.0,0.7,-2.7,0.0,0.0,0.0
2018,1,3,18,45,0.0,0.0,0.75,-2.95,0.0,0.0,0.0
2018,1,3,19,0,0.0,0.0,0.8,-3.2,0.0,0.0,0.0
2018,1,3,19,15,0.0,0.0,0.8,-3.4,0.0,0.0,0.0
2018,1,3,19,30,0.0,0.0,0.8,-3.6,0.0,0.0,0.0
2018,1,3,19,45,0.0,0.0,0.85,-3.85,0.0,0.0,0.0
2018,1,3,20,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,1,3,20,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,1,3,20,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,1,3,20,45,0.0,0.0,0.95,-4.6,0.0,0.0,0.0
2018,1,3,21,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,3,21,15,0.0,0.0,1.05,-4.95,0.0,0.0,0.0
2018,1,3,21,30,0.0,0.0,1.1,-5.1,0.0,0.0,0.0
2018,1,3,21,45,0.0,0.0,1.15,-5.25,0.0,0.0,0.0
2018,1,3,22,0,0.0,0.0,1.2,-5.4,0.0,0.0,0.0
2018,1,3,22,15,0.0,0.0,1.25,-5.55,0.0,0.0,0.0
2018,1,3,22,30,0.0,0.0,1.3,-5.7,0.0,0.0,0.0
2018,1,3,22,45,0.0,0.0,1.35,-5.8,0.0,0.0,0.0
2018,1,3,23,0,0.0,0.0,1.4,-5.9,0.0,0.0,0.0
2018,1,3,23,15,0.0,0.0,1.5,-6.1,0.0,0.0,0.0
2018,1,3,23,30,0.0,0.0,1.6,-6.3,0.0,0.0,0.0
2018,1,3,23,45,0.0,0.0,1.65,-6.45,0.0,0.0,0.0
2018,1,4,0,0,0.0,0.0,1.7,-6.6,0.0,0.0,0.0
2018,1,4,0,15,0.0,0.0,1.8,-6.75,0.0,0.0,0.0
2018,1,4,0,30,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,4,0,45,0.0,0.0,1.95,-7.0,0.0,0.0,0.0
2018,1,4,1,0,0.0,0.0,2.0,-7.1,0.0,0.0,0.0
2018,1,4,1,15,0.0,0.0,2.05,-7.2,0.0,0.0,0.0
2018,1,4,1,30,0.0,0.0,2.1,-7.3,0.0,0.0,0.0
2018,1,4,1,45,0.0,0.0,2.15,-7.4,0.0,0.0,0.0
2018,1,4,2,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,4,2,15,0.0,0.0,2.15,-7.6,0.0,0.0,0.0
2018,1,4,2,30,0.0,0.0,2.1,-7.7,0.0,0.0,0.0
2018,1,4,2,45,0.0,0.0,2.1,-7.85,0.0,0.0,0.0
2018,1,4,3,0,0.0,0.0,2.1,-8.0,0.0,0.0,0.0
2018,1,4,3,15,0.0,0.0,2.0,-8.05,0.0,0.0,0.0
2018,1,4,3,30,0.0,0.0,1.9,-8.1,0.0,0.0,0.0
2018,1,4,3,45,0.0,0.0,1.8,-8.2,0.0,0.0,0.0
2018,1,4,4,0,0.0,0.0,1.7,-8.3,0.0,0.0,0.0
2018,1,4,4,15,0.0,0.0,1.7,-8.35,0.0,0.0,0.0
2018,1,4,4,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,4,4,45,0.0,0.0,1.65,-8.45,0.0,0.0,0.0
2018,1,4,5,0,0.0,0.0,1.6,-8.5,0.0,0.0,0.0
2018,1,4,5,15,0.0,0.0,1.55,-8.55,0.0,0.0,0.0
2018,1,4,5,30,0.0,0.0,1.5,-8.6,0.0,0.0,0.0
2018,1,4,5,45,0.0,0.0,1.45,-8.65,0.0,0.0,0.0
2018,1,4,6,0,0.0,0.0,1.4,-8.7,0.0,0.0,0.0
2018,1,4,6,15,0.0,0.0,1.45,-8.7,0.0,0.0,0.0
2018,1,4,6,30,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,6,45,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,0,0.0,0.0,1.5,-8.7,0.0,0.0,0.0
2018,1,4,7,15,30.0,3.5,2.1,-8.0,3.0,0.0,0.0
2018,1,4,7,30,60.0,7.0,2.7,-7.3,6.0,0.0,0.0
2018,1,4,7,45,226.5,18.0,3.35,-6.65,33.0,72.11,0.0
2018,1,4,8,0,393.0,29.0,4.0,-6.0,60.0,162.17,104.57
2018,1,4,8,15,499.0,36.5,4.3,-5.65,101.5,231.9,186.63
2018,1,4,8,30,605.0,44.0,4.6,-5.3,143.0,305.47,258.26
2018,1,4,8,45,667.5,49.5,4.95,-4.95,187.5,371.33,322.51
2018,1,4,9,0,730.0,55.0,5.3,-4.6,232.0,441.49,389.19
2018,1,4,9,15,771.5,58.5,5.35,-4.4,274.5,501.94,445.7
2018,1,4,9,30,813.0,62.0,5.4,-4.2,317.0,563.83,501.83
2018,1,4,9,45,841.5,64.0,5.5,-3.95,355.5,616.89,548.98
2018,1,4,10,0,870.0,66.0,5.6,-3.7,394.0,669.5,594.6
2018,1,4,10,15,889.5,67.5,5.65,-3.5,426.5,714.47,631.33
2018,1,4,10,30,909.0,69.0,5.7,-3.3,459.0,752.04,661.05
2018,1,4,10,45,922.5,70.0,5.7,-3.05,485.0,787.75,688.66
2018,1,4,11,0,936.0,71.0,5.7,-2.8,511.0,820.91,713.96
2018,1,4,11,15,945.0,72.0,5.7,-2.65,530.0,847.69,734.23
2018,1,4,11,30,954.0,73.0,5.7,-2.5,549.0,871.29,751.96
2018,1,4,11,45,965.0,73.0,5.75,-2.3,563.0,891.94,767.53
2018,1,4,12,0,976.0,73.0,5.8,-2.1,577.0,909.13,780.46
2018,1,4,12,15,977.0,73.5,5.8,-2.05,580.0,914.95,784.63
2018,1,4,12,30,978.0,74.0,5.8,-2.0,583.0,916.98,786.04
2018,1,4,12,45,975.0,74.0,5.8,-1.95,577.0,911.24,781.5
2018,1,4,13,0,972.0,74.0,5.8,-1.9,571.0,901.77,774.2
2018,1,4,13,15,967.0,73.0,5.8,-1.95,557.5,885.74,762.12
2018,1,4,13,30,962.0,72.0,5.8,-2.0,544.0,866.18,747.35
2018,1,4,13,45,953.5,71.0,5.85,-2.05,523.0,840.46,727.95
2018,1,4,14,0,945.0,70.0,5.9,-2.1,502.0,811.61,705.98
2018,1,4,14,15,931.5,68.0,5.85,-2.3,473.0,774.91,677.39
2018,1,4,14,30,918.0,66.0,5.8,-2.5,444.0,735.76,646.57
2018,1,4,14,45,897.5,64.5,5.75,-2.7,409.5,695.32,614.33
2018,1,4,15,0,877.0,63.0,5.7,-2.9,375.0,647.95,573.95
2018,1,4,15,15,848.0,59.5,5.6,-3.25,334.5,591.92,525.02
2018,1,4,15,30,819.0,56.0,5.5,-3.6,294.0,535.76,474.56
2018,1,4,15,45,774.0,52.5,5.4,-3.95,250.0,471.64,415.59
2018,1,4,16,0,729.0,49.0,5.3,-4.3,206.0,409.52,356.57
2018,1,4,16,15,655.0,43.5,5.1,-4.65,161.0,335.65,285.83
2018,1,4,16,30,581.0,38.0,4.9,-5.0,116.0,267.41,218.67
2018,1,4,16,45,437.0,30.0,4.7,-5.4,76.0,186.35,135.93
2018,1,4,17,0,293.0,22.0,4.5,-5.8,36.0,106.69,0.0
2018,1,4,17,15,146.5,11.0,4.5,-6.0,18.0,40.76,0.0
2018,1,4,17,30,0.0,0.0,4.5,-6.2,0.0,0.0,0.0
2018,1,4,17,45,0.0,0.0,4.45,-6.45,0.0,0.0,0.0
2018,1,4,18,0,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,15,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,30,0.0,0.0,4.4,-6.7,0.0,0.0,0.0
2018,1,4,18,45,0.0,0.0,4.35,-7.0,0.0,0.0,0.0
2018,1,4,19,0,0.0,0.0,4.3,-7.3,0.0,0.0,0.0
2018,1,4,19,15,0.0,0.0,4.25,-7.45,0.0,0.0,0.0
2018,1,4,19,30,0.0,0.0,4.2,-7.6,0.0,0.0,0.0
2018,1,4,19,45,0.0,0.0,4.15,-7.75,0.0,0.0,0.0
2018,1,4,20,0,0.0,0.0,4.1,-7.9,0.0,0.0,0.0
2018,1,4,20,15,0.0,0.0,4.1,-8.05,0.0,0.0,0.0
2018,1,4,20,30,0.0,0.0,4.1,-8.2,0.0,0.0,0.0
2018,1,4,20,45,0.0,0.0,4.05,-8.3,0.0,0.0,0.0
2018,1,4,21,0,0.0,0.0,4.0,-8.4,0.0,0.0,0.0
2018,1,4,21,15,0.0,0.0,3.9,-8.5,0.0,0.0,0.0
2018,1,4,21,30,0.0,0.0,3.8,-8.6,0.0,0.0,0.0
2018,1,4,21,45,0.0,0.0,3.75,-8.75,0.0,0.0,0.0
2018,1,4,22,0,0.0,0.0,3.7,-8.9,0.0,0.0,0.0
2018,1,4,22,15,0.0,0.0,3.6,-8.95,0.0,0.0,0.0
2018,1,4,22,30,0.0,0.0,3.5,-9.0,0.0,0.0,0.0
2018,1,4,22,45,0.0,0.0,3.4,-9.1,0.0,0.0,0.0
2018,1,4,23,0,0.0,0.0,3.3,-9.2,0.0,0.0,0.0
2018,1,4,23,15,0.0,0.0,3.2,-9.25,0.0,0.0,0.0
2018,1,4,23,30,0.0,0.0,3.1,-9.3,0.0,0.0,0.0
2018,1,4,23,45,0.0,0.0,2.95,-9.4,0.0,0.0,0.0
2018,1,5,0,0,0.0,0.0,2.8,-9.5,0.0,0.0,0.0
2018,1,5,0,15,0.0,0.0,2.7,-9.6,0.0,0.0,0.0
2018,1,5,0,30,0.0,0.0,2.6,-9.7,0.0,0.0,0.0
2018,1,5,0,45,0.0,0.0,2.5,-9.8,0.0,0.0,0.0
2018,1,5,1,0,0.0,0.0,2.4,-9.9,0.0,0.0,0.0
2018,1,5,1,15,0.0,0.0,2.4,-9.95,0.0,0.0,0.0
2018,1,5,1,30,0.0,0.0,2.4,-10.0,0.0,0.0,0.0
2018,1,5,1,45,0.0,0.0,2.35,-10.1,0.0,0.0,0.0
2018,1,5,2,0,0.0,0.0,2.3,-10.2,0.0,0.0,0.0
2018,1,5,2,15,0.0,0.0,2.3,-10.25,0.0,0.0,0.0
2018,1,5,2,30,0.0,0.0,2.3,-10.3,0.0,0.0,0.0
2018,1,5,2,45,0.0,0.0,2.3,-10.35,0.0,0.0,0.0
2018,1,5,3,0,0.0,0.0,2.3,-10.4,0.0,0.0,0.0
2018,1,5,3,15,0.0,0.0,2.25,-10.45,0.0,0.0,0.0
2018,1,5,3,30,0.0,0.0,2.2,-10.5,0.0,0.0,0.0
2018,1,5,3,45,0.0,0.0,2.15,-10.55,0.0,0.0,0.0
2018,1,5,4,0,0.0,0.0,2.1,-10.6,0.0,0.0,0.0
2018,1,5,4,15,0.0,0.0,2.05,-10.7,0.0,0.0,0.0
2018,1,5,4,30,0.0,0.0,2.0,-10.8,0.0,0.0,0.0
2018,1,5,4,45,0.0,0.0,1.95,-10.9,0.0,0.0,0.0
2018,1,5,5,0,0.0,0.0,1.9,-11.0,0.0,0.0,0.0
2018,1,5,5,15,0.0,0.0,1.85,-11.05,0.0,0.0,0.0
2018,1,5,5,30,0.0,0.0,1.8,-11.1,0.0,0.0,0.0
2018,1,5,5,45,0.0,0.0,1.75,-11.2,0.0,0.0,0.0
2018,1,5,6,0,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,15,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,30,0.0,0.0,1.7,-11.3,0.0,0.0,0.0
2018,1,5,6,45,0.0,0.0,1.65,-11.3,0.0,0.0,0.0
2018,1,5,7,0,0.0,0.0,1.6,-11.3,0.0,0.0,0.0
2018,1,5,7,15,39.5,3.5,1.9,-10.75,3.0,0.0,0.0
2018,1,5,7,30,79.0,7.0,2.2,-10.2,6.0,0.0,0.0
2018,1,5,7,45,270.0,17.0,2.5,-9.7,34.5,81.44,0.0
2018,1,5,8,0,461.0,27.0,2.8,-9.2,63.0,175.52,113.74
2018,1,5,8,15,562.5,32.5,3.05,-8.65,105.0,245.69,198.6
2018,1,5,8,30,664.0,38.0,3.3,-8.1,147.0,322.73,273.83
2018,1,5,8,45,721.5,43.0,3.5,-7.6,192.0,388.22,337.76
2018,1,5,9,0,779.0,48.0,3.7,-7.1,237.0,457.64,403.4
2018,1,5,9,15,814.0,51.5,3.75,-6.7,279.5,516.53,457.91
2018,1,5,9,30,849.0,55.0,3.8,-6.3,322.0,576.32,511.31
2018,1,5,9,45,872.0,57.5,3.85,-5.9,360.0,623.37,552.49
2018,1,5,10,0,895.0,60.0,3.9,-5.5,398.0,673.63,594.89
2018,1,5,10,15,913.0,61.5,3.9,-5.1,430.5,718.0,629.23
2018,1,5,10,30,931.0,63.0,3.9,-4.7,463.0,760.57,661.53
2018,1,5,10,45,943.5,64.0,3.9,-4.35,489.0,796.24,687.97
2018,1,5,11,0,956.0,65.0,3.9,-4.0,515.0,829.24,712.05
2018,1,5,11,15,964.0,65.0,3.9,-3.7,533.5,854.48,730.01
2018,1,5,11,30,972.0,65.0,3.9,-3.4,552.0,876.44,745.43
2018,1,5,11,45,977.5,65.0,3.9,-3.1,563.0,892.9,756.64
2018,1,5,12,0,983.0,65.0,3.9,-2.8,574.0,905.74,765.19
2018,1,5,12,15,983.0,65.5,3.9,-2.55,576.5,910.88,768.12
2018,1,5,12,30,983.0,66.0,3.9,-2.3,579.0,912.19,768.37
2018,1,5,12,45,979.5,67.0,3.9,-2.05,574.0,907.4,764.15
2018,1,5,13,0,976.0,68.0,3.9,-1.8,569.0,898.84,757.27
2018,1,5,13,15,971.0,67.0,3.9,-1.7,555.5,882.86,745.27
2018,1,5,13,30,966.0,66.0,3.9,-1.6,542.0,863.32,730.7
2018,1,5,13,45,957.0,65.5,3.9,-1.45,521.0,837.84,711.47
2018,1,5,14,0,948.0,65.0,3.9,-1.3,500.0,809.23,689.82
2018,1,5,14,15,935.0,63.0,3.85,-1.35,471.5,772.86,662.07
2018,1,5,14,30,922.0,61.0,3.8,-1.4,443.0,733.99,632.24
2018,1,5,14,45,903.0,59.0,3.75,-1.4,408.5,688.83,596.91
2018,1,5,15,0,884.0,57.0,3.7,-1.4,374.0,642.13,558.61
2018,1,5,15,15,856.5,54.5,3.5,-1.65,334.5,588.48,512.61
2018,1,5,15,30,829.0,52.0,3.3,-1.9,295.0,538.34,468.11
2018,1,5,15,45,787.5,48.5,3.1,-2.15,251.5,475.65,411.71
2018,1,5,16,0,746.0,45.0,2.9,-2.4,208.0,414.7,355.02
2018,1,5,16,15,654.0,41.0,2.6,-3.05,161.0,334.2,280.75
2018,1,5,16,30,562.0,37.0,2.3,-3.7,114.0,261.04,211.47
2018,1,5,16,45,449.0,29.0,2.0,-4.35,76.0,185.69,135.65
2018,1,5,17,0,336.0,21.0,1.7,-5.0,38.0,118.46,0.0
2018,1,5,17,15,168.0,10.5,1.75,-5.3,19.0,45.03,0.0
2018,1,5,17,30,0.0,0.0,1.8,-5.6,0.0,0.0,0.0
2018,1,5,17,45,0.0,0.0,1.85,-5.85,0.0,0.0,0.0
2018,1,5,18,0,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,15,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,30,0.0,0.0,1.9,-6.1,0.0,0.0,0.0
2018,1,5,18,45,0.0,0.0,1.9,-6.5,0.0,0.0,0.0
2018,1,5,19,0,0.0,0.0,1.9,-6.9,0.0,0.0,0.0
2018,1,5,19,15,0.0,0.0,1.85,-7.15,0.0,0.0,0.0
2018,1,5,19,30,0.0,0.0,1.8,-7.4,0.0,0.0,0.0
2018,1,5,19,45,0.0,0.0,1.75,-7.65,0.0,0.0,0.0
2018,1,5,20,0,0.0,0.0,1.7,-7.9,0.0,0.0,0.0
2018,1,5,20,15,0.0,0.0,1.7,-8.15,0.0,0.0,0.0
2018,1,5,20,30,0.0,0.0,1.7,-8.4,0.0,0.0,0.0
2018,1,5,20,45,0.0,0.0,1.65,-8.65,0.0,0.0,0.0
2018,1,5,21,0,0.0,0.0,1.6,-8.9,0.0,0.0,0.0
2018,1,5,21,15,0.0,0.0,1.55,-9.1,0.0,0.0,0.0
2018,1,5,21,30,0.0,0.0,1.5,-9.3,0.0,0.0,0.0
2018,1,5,21,45,0.0,0.0,1.45,-9.5,0.0,0.0,0.0
2018,1,5,22,0,0.0,0.0,1.4,-9.7,0.0,0.0,0.0
2018,1,5,22,15,0.0,0.0,1.3,-9.9,0.0,0.0,0.0
2018,1,5,22,30,0.0,0.0,1.2,-10.1,0.0,0.0,0.0
2018,1,5,22,45,0.0,0.0,1.15,-10.25,0.0,0.0,0.0
2018,1,5,23,0,0.0,0.0,1.1,-10.4,0.0,0.0,0.0
2018,1,5,23,15,0.0,0.0,1.1,-10.55,0.0,0.0,0.0
2018,1,5,23,30,0.0,0.0,1.1,-10.7,0.0,0.0,0.0
2018,1,5,23,45,0.0,0.0,1.05,-10.85,0.0,0.0,0.0
2018,1,6,0,0,0.0,0.0,1.0,-11.0,0.0,0.0,0.0
2018,1,6,0,15,0.0,0.0,1.0,-11.1,0.0,0.0,0.0
2018,1,6,0,30,0.0,0.0,1.0,-11.2,0.0,0.0,0.0
2018,1,6,0,45,0.0,0.0,1.0,-11.35,0.0,0.0,0.0
2018,1,6,1,0,0.0,0.0,1.0,-11.5,0.0,0.0,0.0
2018,1,6,1,15,0.0,0.0,1.0,-11.55,0.0,0.0,0.0
2018,1,6,1,30,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,1,45,0.0,0.0,1.0,-11.7,0.0,0.0,0.0
2018,1,6,2,0,0.0,0.0,1.0,-11.8,0.0,0.0,0.0
2018,1,6,2,15,0.0,0.0,1.0,-11.9,0.0,0.0,0.0
2018,1,6,2,30,0.0,0.0,1.0,-12.0,0.0,0.0,0.0
2018,1,6,2,45,0.0,0.0,1.0,-12.05,0.0,0.0,0.0
2018,1,6,3,0,0.0,0.0,1.0,-12.1,0.0,0.0,0.0
2018,1,6,3,15,0.0,0.0,1.0,-12.15,0.0,0.0,0.0
2018,1,6,3,30,0.0,0.0,1.0,-12.2,0.0,0.0,0.0
2018,1,6,3,45,0.0,0.0,1.0,-12.3,0.0,0.0,0.0
2018,1,6,4,0,0.0,0.0,1.0,-12.4,0.0,0.0,0.0
2018,1,6,4,15,0.0,0.0,1.0,-12.45,0.0,0.0,0.0
2018,1,6,4,30,0.0,0.0,1.0,-12.5,0.0,0.0,0.0
2018,1,6,4,45,0.0,0.0,0.95,-12.55,0.0,0.0,0.0
2018,1,6,5,0,0.0,0.0,0.9,-12.6,0.0,0.0,0.0
2018,1,6,5,15,0.0,0.0,0.9,-12.65,0.0,0.0,0.0
2018,1,6,5,30,0.0,0.0,0.9,-12.7,0.0,0.0,0.0
2018,1,6,5,45,0.0,0.0,0.9,-12.8,0.0,0.0,0.0
2018,1,6,6,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,15,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,30,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,6,45,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,0,0.0,0.0,0.9,-12.9,0.0,0.0,0.0
2018,1,6,7,15,42.0,3.5,1.2,-12.3,3.0,0.0,0.0
2018,1,6,7,30,84.0,7.0,1.5,-11.7,6.0,0.0,0.0
2018,1,6,7,45,282.0,16.5,1.8,-11.1,35.0,83.58,0.0
2018,1,6,8,0,480.0,26.0,2.1,-10.5,64.0,180.14,117.12
2018,1,6,8,15,580.5,32.5,2.45,-10.0,107.0,251.44,203.71
2018,1,6,8,30,681.0,39.0,2.8,-9.5,150.0,330.01,280.67
2018,1,6,8,45,703.0,45.0,3.1,-8.95,188.5,381.61,333.09
2018,1,6,9,0,725.0,51.0,3.4,-8.4,227.0,433.77,384.05
2018,1,6,9,15,787.5,53.0,3.45,-8.0,275.0,503.56,448.09
2018,1,6,9,30,850.0,55.0,3.5,-7.6,323.0,576.61,512.83
2018,1,6,9,45,887.0,56.5,3.55,-7.2,365.0,631.28,560.36
2018,1,6,10,0,924.0,58.0,3.6,-6.8,407.0,690.2,609.65
2018,1,6,10,15,947.0,59.5,3.55,-6.4,443.0,739.15,647.25
2018,1,6,10,30,970.0,61.0,3.5,-6.0,479.0,786.5,682.85
2018,1,6,10,45,981.0,62.5,3.4,-5.6,506.0,822.86,708.81
2018,1,6,11,0,992.0,64.0,3.3,-5.2,533.0,856.34,732.18
2018,1,6,11,15,999.5,65.0,3.25,-4.9,552.0,883.28,750.83
2018,1,6,11,30,1007.0,66.0,3.2,-4.6,571.0,906.8,766.8
2018,1,6,11,45,1008.5,66.0,3.15,-4.3,580.5,920.52,775.3
2018,1,6,12,0,1010.0,66.0,3.1,-4.0,590.0,930.41,781.07
2018,1,6,12,15,1002.5,66.0,3.1,-3.75,588.5,928.87,778.9
2018,1,6,12,30,995.0,66.0,3.1,-3.5,587.0,923.39,774.06
2018,1,6,12,45,993.5,66.0,3.05,-3.3,582.0,919.08,770.05
2018,1,6,13,0,992.0,66.0,3.0,-3.1,577.0,910.92,763.3
2018,1,6,13,15,987.0,65.0,3.05,-3.0,563.5,894.85,751.8
2018,1,6,13,30,982.0,64.0,3.1,-2.9,550.0,875.16,737.68
2018,1,6,13,45,973.5,63.5,3.1,-2.8,529.0,849.85,718.95
2018,1,6,14,0,965.0,63.0,3.1,-2.7,508.0,821.33,697.75
2018,1,6,14,15,952.5,61.0,3.05,-2.75,479.5,784.94,670.36
2018,1,6,14,30,940.0,59.0,3.0,-2.8,451.0,745.95,640.74
2018,1,6,14,45,921.5,57.5,3.0,-2.8,416.5,701.2,606.32
2018,1,6,15,0,903.0,56.0,3.0,-2.8,382.0,654.8,569.05
2018,1,6,15,15,876.0,53.5,2.9,-3.05,342.0,600.69,523.22
2018,1,6,15,30,849.0,51.0,2.8,-3.3,302.0,546.3,475.75
2018,1,6,15,45,808.0,47.5,2.65,-3.55,258.0,486.75,422.08
2018,1,6,16,0,767.0,44.0,2.5,-3.8,214.0,425.07,364.88
2018,1,6,16,15,701.0,39.5,2.3,-4.5,168.5,353.83,298.3
2018,1,6,16,30,635.0,35.0,2.1,-5.2,123.0,287.52,234.08
2018,1,6,16,45,498.5,28.5,1.85,-5.85,82.0,202.25,150.09
2018,1,6,17,0,362.0,22.0,1.6,-6.5,41.0,124.01,0.0
2018,1,6,17,15,181.0,11.0,1.75,-6.75,20.5,48.57,0.0
2018,1,6,17,30,0.0,0.0,1.9,-7.0,0.0,0.0,0.0
2018,1,6,17,45,0.0,0.0,2.05,-7.25,0.0,0.0,0.0
2018,1,6,18,0,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,15,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,30,0.0,0.0,2.2,-7.5,0.0,0.0,0.0
2018,1,6,18,45,0.0,0.0,2.2,-7.95,0.0,0.0,0.0
2018,1,6,19,0,0.0,0.0,2.2,-8.4,0.0,0.0,0.0
2018,1,6,19,15,0.0,0.0,2.15,-8.65,0.0,0.0,0.0
2018,1,6,19,30,0.0,0.0,2.1,-8.9,0.0,0.0,0.0
2018,1,6,19,45,0.0,0.0,2.05,-9.15,0.0,0.0,0.0
2018,1,6,20,0,0.0,0.0,2.0,-9.4,0.0,0.0,0.0
2018,1,6,20,15,0.0,0.0,1.9,-9.6,0.0,0.0,0.0
2018,1,6,20,30,0.0,0.0,1.8,-9.8,0.0,0.0,0.0
2018,1,6,20,45,0.0,0.0,1.65,-10.0,0.0,0.0,0.0
2018,1,6,21,0,0.0,0.0,1.5,-10.2,0.0,0.0,0.0
2018,1,6,21,15,0.0,0.0,1.4,-10.4,0.0,0.0,0.0
2018,1,6,21,30,0.0,0.0,1.3,-10.6,0.0,0.0,0.0
2018,1,6,21,45,0.0,0.0,1.25,-10.8,0.0,0.0,0.0
2018,1,6,22,0,0.0,0.0,1.2,-11.0,0.0,0.0,0.0
2018,1,6,22,15,0.0,0.0,1.15,-11.15,0.0,0.0,0.0
2018,1,6,22,30,0.0,0.0,1.1,-11.3,0.0,0.0,0.0
2018,1,6,22,45,0.0,0.0,1.05,-11.45,0.0,0.0,0.0
2018,1,6,23,0,0.0,0.0,1.0,-11.6,0.0,0.0,0.0
2018,1,6,23,15,0.0,0.0,0.95,-11.7,0.0,0.0,0.0
2018,1,6,23,30,0.0,0.0,0.9,-11.8,0.0,0.0,0.0
2018,1,6,23,45,0.0,0.0,0.9,-11.9,0.0,0.0,0.0
2018,1,7,0,0,0.0,0.0,0.9,-12.0,0.0,0.0,0.0
2018,1,7,0,15,0.0,0.0,0.9,-12.1,0.0,0.0,0.0
2018,1,7,0,30,0.0,0.0,0.9,-12.2,0.0,0.0,0.0
2018,1,7,0,45,0.0,0.0,0.85,-12.25,0.0,0.0,0.0
2018,1,7,1,0,0.0,0.0,0.8,-12.3,0.0,0.0,0.0
2018,1,7,1,15,0.0,0.0,0.8,-12.35,0.0,0.0,0.0
2018,1,7,1,30,0.0,0.0,0.8,-12.4,0.0,0.0,0.0
2018,1,7,1,45,0.0,0.0,0.8,-12.45,0.0,0.0,0.0
2018,1,7,2,0,0.0,0.0,0.8,-12.5,0.0,0.0,0.0
2018,1,7,2,15,0.0,0.0,0.8,-12.55,0.0,0.0,0.0
2018,1,7,2,30,0.0,0.0,0.8,-12.6,0.0,0.0,0.0
2018,1,7,2,45,0.0,0.0,0.75,-12.6,0.0,0.0,0.0
2018,1,7,3,0,0.0,0.0,0.7,-12.6,0.0,0.0,0.0
2018,1,7,3,15,0.0,0.0,0.7,-12.65,0.0,0.0,0.0
2018,1,7,3,30,0.0,0.0,0.7,-12.7,0.0,0.0,0.0
2018,1,7,3,45,0.0,0.0,0.7,-12.75,0.0,0.0,0.0
2018,1,7,4,0,0.0,0.0,0.7,-12.8,0.0,0.0,0.0
2018,1,7,4,15,0.0,0.0,0.7,-12.85,0.0,0.0,0.0
2018,1,7,4,30,0.0,0.0,0.7,-12.9,0.0,0.0,0.0
2018,1,7,4,45,0.0,0.0,0.75,-12.95,0.0,0.0,0.0
2018,1,7,5,0,0.0,0.0,0.8,-13.0,0.0,0.0,0.0
2018,1,7,5,15,0.0,0.0,0.8,-13.05,0.0,0.0,0.0
2018,1,7,5,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,5,45,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,0,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,15,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,30,0.0,0.0,0.8,-13.1,0.0,0.0,0.0
2018,1,7,6,45,0.0,0.0,0.85,-13.1,0.0,0.0,0.0
2018,1,7,7,0,0.0,0.0,0.9,-13.1,0.0,0.0,0.0
2018,1,7,7,15,41.0,3.5,1.05,-12.65,3.0,0.0,0.0
2018,1,7,7,30,82.0,7.0,1.2,-12.2,6.0,0.0,0.0
2018,1,7,7,45,273.0,16.5,1.35,-11.75,34.0,81.16,0.0
2018,1,7,8,0,464.0,26.0,1.5,-11.3,62.0,175.04,114.14
2018,1,7,8,15,560.0,32.0,1.5,-10.6,104.0,243.39,196.92
2018,1,7,8,30,656.0,38.0,1.5,-9.9,146.0,318.52,269.7
2018,1,7,8,45,713.5,42.0,1.5,-9.2,190.0,382.55,331.08
2018,1,7,9,0,771.0,46.0,1.5,-8.5,234.0,450.48,393.6
2018,1,7,9,15,806.0,49.5,1.4,-7.95,276.5,509.09,445.59
2018,1,7,9,30,841.0,53.0,1.3,-7.4,319.0,564.59,492.76
2018,1,7,9,45,863.5,56.0,1.2,-6.9,357.0,615.84,534.32
2018,1,7,10,0,886.0,59.0,1.1,-6.4,395.0,666.3,573.31
2018,1,7,10,15,898.0,61.0,1.0,-5.95,425.5,707.06,601.51
2018,1,7,10,30,910.0,63.0,0.9,-5.5,456.0,745.67,627.29
2018,1,7,10,45,920.5,64.5,0.8,-5.05,481.5,780.14,649.21
2018,1,7,11,0,931.0,66.0,0.7,-4.6,507.0,811.92,668.58
2018,1,7,11,15,938.5,67.0,0.75,-4.2,525.5,837.77,686.2
2018,1,7,11,30,946.0,68.0,0.8,-3.8,544.0,860.42,701.57
2018,1,7,11,45,950.0,68.5,0.85,-3.4,555.0,876.19,712.06
2018,1,7,12,0,954.0,69.0,0.9,-3.0,566.0,888.41,720.21
2018,1,7,12,15,945.0,72.0,1.0,-2.75,566.5,889.2,721.63
2018,1,7,12,30,936.0,75.0,1.1,-2.5,567.0,886.24,720.62
2018,1,7,12,45,941.5,73.0,1.2,-2.2,564.0,885.58,721.27
2018,1,7,13,0,947.0,71.0,1.3,-1.9,561.0,881.21,719.28
2018,1,7,13,15,942.0,70.0,1.35,-1.8,548.0,865.72,709.01
2018,1,7,13,30,937.0,69.0,1.4,-1.7,535.0,846.78,696.39
2018,1,7,13,45,912.0,71.0,1.45,-1.55,509.5,812.5,672.26
2018,1,7,14,0,887.0,73.0,1.5,-1.4,484.0,782.0,650.93
2018,1,7,14,15,742.5,92.5,1.55,-1.4,423.5,678.85,573.61
2018,1,7,14,30,598.0,112.0,1.6,-1.4,363.0,576.53,493.2
2018,1,7,14,45,613.0,101.0,1.6,-1.45,340.5,553.9,476.22
2018,1,7,15,0,628.0,90.0,1.6,-1.5,318.0,528.17,455.36
2018,1,7,15,15,609.0,82.0,1.5,-1.7,284.0,482.26,416.64
2018,1,7,15,30,590.0,74.0,1.4,-1.9,250.0,436.11,376.81
2018,1,7,15,45,522.5,68.5,1.3,-2.15,207.5,367.71,317.07
2018,1,7,16,0,455.0,63.0,1.2,-2.4,165.0,304.01,260.09
2018,1,7,16,15,323.5,56.5,1.1,-2.75,121.0,215.61,181.48
2018,1,7,16,30,192.0,50.0,1.0,-3.1,77.0,143.28,116.77
2018,1,7,16,45,169.0,35.5,0.85,-3.45,53.0,109.46,81.9
2018,1,7,17,0,146.0,21.0,0.7,-3.8,29.0,70.44,6.85
2018,1,7,17,15,73.0,10.5,0.75,-3.85,14.5,25.5,0.0
2018,1,7,17,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,1,7,17,45,0.0,0.0,0.8,-3.95,0.0,0.0,0.0
2018,1,7,18,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2018,1,7,18,45,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,1,7,19,0,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,1,7,19,15,0.0,0.0,1.0,-4.25,0.0,0.0,0.0
2018,1,7,19,30,0.0,0.0,1.0,-4.4,0.0,0.0,0.0
2018,1,7,19,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,1,7,20,0,0.0,0.0,1.0,-4.8,0.0,0.0,0.0
2018,1,7,20,15,0.0,0.0,1.05,-5.05,0.0,0.0,0.0
2018,1,7,20,30,0.0,0.0,1.1,-5.3,0.0,0.0,0.0
2018,1,7,20,45,0.0,0.0,1.1,-5.55,0.0,0.0,0.0
2018,1,7,21,0,0.0,0.0,1.1,-5.8,0.0,0.0,0.0
2018,1,7,21,15,0.0,0.0,1.15,-5.9,0.0,0.0,0.0
2018,1,7,21,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2018,1,7,21,45,0.0,0.0,1.25,-6.1,0.0,0.0,0.0
2018,1,7,22,0,0.0,0.0,1.3,-6.2,0.0,0.0,0.0
2018,1,7,22,15,0.0,0.0,1.35,-6.2,0.0,0.0,0.0
2018,1,7,22,30,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,22,45,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,23,0,0.0,0.0,1.4,-6.2,0.0,0.0,0.0
2018,1,7,23,15,0.0,0.0,1.4,-6.35,0.0,0.0,0.0
2018,1,7,23,30,0.0,0.0,1.4,-6.5,0.0,0.0,0.0
2018,1,7,23,45,0.0,0.0,1.35,-6.7,0.0,0.0,0.0
2018,1,8,0,0,0.0,0.0,1.3,-6.9,0.0,0.0,0.0
2018,1,8,0,15,0.0,0.0,1.3,-7.05,0.0,0.0,0.0
2018,1,8,0,30,0.0,0.0,1.3,-7.2,0.0,0.0,0.0
2018,1,8,0,45,0.0,0.0,1.3,-7.35,0.0,0.0,0.0
2018,1,8,1,0,0.0,0.0,1.3,-7.5,0.0,0.0,0.0
2018,1,8,1,15,0.0,0.0,1.3,-7.6,0.0,0.0,0.0
2018,1,8,1,30,0.0,0.0,1.3,-7.7,0.0,0.0,0.0
2018,1,8,1,45,0.0,0.0,1.3,-7.8,0.0,0.0,0.0
2018,1,8,2,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,15,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,30,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,2,45,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,0,0.0,0.0,1.3,-7.9,0.0,0.0,0.0
2018,1,8,3,15,0.0,0.0,1.35,-7.9,0.0,0.0,0.0
2018,1,8,3,30,0.0,0.0,1.4,-7.9,0.0,0.0,0.0
2018,1,8,3,45,0.0,0.0,1.45,-7.95,0.0,0.0,0.0
2018,1,8,4,0,0.0,0.0,1.5,-8.0,0.0,0.0,0.0
2018,1,8,4,15,0.0,0.0,1.5,-8.05,0.0,0.0,0.0
2018,1,8,4,30,0.0,0.0,1.5,-8.1,0.0,0.0,0.0
2018,1,8,4,45,0.0,0.0,1.55,-8.15,0.0,0.0,0.0
2018,1,8,5,0,0.0,0.0,1.6,-8.2,0.0,0.0,0.0
2018,1,8,5,15,0.0,0.0,1.55,-8.25,0.0,0.0,0.0
2018,1,8,5,30,0.0,0.0,1.5,-8.3,0.0,0.0,0.0
2018,1,8,5,45,0.0,0.0,1.45,-8.35,0.0,0.0,0.0
2018,1,8,6,0,0.0,0.0,1.4,-8.4,0.0,0.0,0.0
2018,1,8,6,15,0.0,0.0,1.4,-8.35,0.0,0.0,0.0
2018,1,8,6,30,0.0,0.0,1.4,-8.3,0.0,0.0,0.0
2018,1,8,6,45,0.0,0.0,1.35,-8.3,0.0,0.0,0.0
2018,1,8,7,0,0.0,0.0,1.3,-8.3,0.0,0.0,0.0
2018,1,8,7,15,22.5,3.0,1.55,-7.75,2.5,0.0,0.0
2018,1,8,7,30,45.0,6.0,1.8,-7.2,5.0,0.0,0.0
2018,1,8,7,45,185.5,17.5,2.05,-6.65,30.0,60.96,0.0
2018,1,8,8,0,326.0,29.0,2.3,-6.1,55.0,141.03,91.03
2018,1,8,8,15,426.5,37.0,2.4,-5.4,93.5,205.44,164.57
2018,1,8,8,30,527.0,45.0,2.5,-4.7,132.0,277.5,232.94
2018,1,8,8,45,588.5,51.0,2.6,-4.0,174.0,339.16,291.45
2018,1,8,9,0,650.0,57.0,2.7,-3.3,216.0,405.57,352.49
2018,1,8,9,15,689.0,61.5,2.8,-2.55,256.5,462.23,403.43
2018,1,8,9,30,728.0,66.0,2.9,-1.8,297.0,517.66,451.73
2018,1,8,9,45,753.0,69.5,3.05,-1.1,333.0,567.34,493.86
2018,1,8,10,0,778.0,73.0,3.2,-0.4,369.0,616.62,534.48
2018,1,8,10,15,752.0,84.5,3.15,-0.1,389.5,642.39,554.28
2018,1,8,10,30,726.0,96.0,3.1,0.2,410.0,661.06,567.66
2018,1,8,10,45,693.0,108.5,3.05,0.5,422.5,671.44,574.12
2018,1,8,11,0,660.0,121.0,3.0,0.8,435.0,677.4,577.15
2018,1,8,11,15,487.5,166.0,3.0,0.9,402.5,600.05,511.63
2018,1,8,11,30,315.0,211.0,3.0,1.0,370.0,507.59,432.83
2018,1,8,11,45,249.0,221.5,3.0,1.05,349.0,469.55,400.32
2018,1,8,12,0,183.0,232.0,3.0,1.1,328.0,415.76,354.42
2018,1,8,12,15,122.0,227.0,2.9,1.15,291.0,359.09,305.74
2018,1,8,12,30,61.0,222.0,2.8,1.2,254.0,288.54,244.95
2018,1,8,12,45,39.5,203.5,2.75,1.25,224.0,248.27,210.57
2018,1,8,13,0,18.0,185.0,2.7,1.3,194.0,197.62,166.96
2018,1,8,13,15,13.5,177.5,2.6,1.35,184.0,185.87,156.92
2018,1,8,13,30,9.0,170.0,2.5,1.4,174.0,174.31,146.95
2018,1,8,13,45,6.0,159.5,2.35,1.4,162.0,160.91,135.47
2018,1,8,14,0,3.0,149.0,2.2,1.4,150.0,147.72,124.17
2018,1,8,14,15,8.5,151.0,2.15,1.35,154.5,154.61,130.55
2018,1,8,14,30,14.0,153.0,2.1,1.3,159.0,161.49,136.87
2018,1,8,14,45,9.5,123.5,2.0,1.2,127.5,126.69,106.75
2018,1,8,15,0,5.0,94.0,1.9,1.1,96.0,92.84,77.19
2018,1,8,15,15,2.5,69.5,1.8,0.9,70.5,66.41,53.91
2018,1,8,15,30,0.0,45.0,1.7,0.7,45.0,41.8,31.98
2018,1,8,15,45,0.0,38.0,1.65,0.5,38.0,35.28,26.14
2018,1,8,16,0,0.0,31.0,1.6,0.3,31.0,28.76,20.23
2018,1,8,16,15,0.0,25.0,1.55,0.15,25.0,23.18,15.07
2018,1,8,16,30,0.0,19.0,1.5,0.0,19.0,17.61,9.87
2018,1,8,16,45,0.0,13.5,1.45,-0.15,13.5,12.51,4.86
2018,1,8,17,0,0.0,8.0,1.4,-0.3,8.0,7.41,0.0
2018,1,8,17,15,0.0,4.0,1.35,-0.35,4.0,3.81,0.0
2018,1,8,17,30,0.0,0.0,1.3,-0.4,0.0,0.0,0.0
2018,1,8,17,45,0.0,0.0,1.25,-0.5,0.0,0.0,0.0
2018,1,8,18,0,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,15,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,30,0.0,0.0,1.2,-0.6,0.0,0.0,0.0
2018,1,8,18,45,0.0,0.0,1.15,-0.6,0.0,0.0,0.0
2018,1,8,19,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,1,8,19,15,0.0,0.0,1.05,-0.6,0.0,0.0,0.0
2018,1,8,19,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,1,8,19,45,0.0,0.0,1.0,-0.65,0.0,0.0,0.0
2018,1,8,20,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,15,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,30,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,20,45,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,21,0,0.0,0.0,1.0,-0.7,0.0,0.0,0.0
2018,1,8,21,15,0.0,0.0,1.0,-0.75,0.0,0.0,0.0
2018,1,8,21,30,0.0,0.0,1.0,-0.8,0.0,0.0,0.0
2018,1,8,21,45,0.0,0.0,1.0,-0.85,0.0,0.0,0.0
2018,1,8,22,0,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,1,8,22,15,0.0,0.0,1.05,-0.95,0.0,0.0,0.0
2018,1,8,22,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,1,8,22,45,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2018,1,8,23,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2018,1,8,23,15,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,1,8,23,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,1,8,23,45,0.0,0.0,1.2,-1.35,0.0,0.0,0.0
2018,1,9,0,0,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,0,15,0.0,0.0,1.2,-1.55,0.0,0.0,0.0
2018,1,9,0,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,0,45,0.0,0.0,1.2,-1.65,0.0,0.0,0.0
2018,1,9,1,0,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,1,9,1,15,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,1,9,1,30,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2018,1,9,1,45,0.0,0.0,1.15,-1.45,0.0,0.0,0.0
2018,1,9,2,0,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,1,9,2,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,1,9,2,30,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,1,9,2,45,0.0,0.0,1.05,-1.2,0.0,0.0,0.0
2018,1,9,3,0,0.0,0.0,1.0,-1.1,0.0,0.0,0.0
2018,1,9,3,15,0.0,0.0,1.0,-1.05,0.0,0.0,0.0
2018,1,9,3,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,1,9,3,45,0.0,0.0,0.95,-0.95,0.0,0.0,0.0
2018,1,9,4,0,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,30,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,1,9,4,45,0.0,0.0,0.9,-0.85,0.0,0.0,0.0
2018,1,9,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,1,9,5,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,1,9,5,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,1,9,5,45,0.0,0.0,0.85,-0.6,0.0,0.0,0.0
2018,1,9,6,0,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,1,9,6,15,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,1,9,6,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,1,9,6,45,0.0,0.0,0.8,-0.2,0.0,0.0,0.0
2018,1,9,7,0,0.0,0.0,0.8,-0.1,0.0,0.0,0.0
2018,1,9,7,15,24.0,3.0,0.9,0.25,2.5,0.0,0.0
2018,1,9,7,30,48.0,6.0,1.0,0.6,5.0,0.0,0.0
2018,1,9,7,45,193.0,17.0,1.1,1.0,30.0,62.08,0.0
2018,1,9,8,0,338.0,28.0,1.2,1.4,55.0,143.46,90.2
2018,1,9,8,15,439.5,36.0,1.3,1.75,94.0,208.53,162.27
2018,1,9,8,30,541.0,44.0,1.4,2.1,133.0,281.58,229.57
2018,1,9,8,45,602.0,49.0,1.5,2.45,175.0,342.52,285.95
2018,1,9,9,0,663.0,54.0,1.6,2.8,217.0,405.33,342.51
2018,1,9,9,15,705.0,57.5,1.5,3.3,257.5,463.27,392.43
2018,1,9,9,30,747.0,61.0,1.4,3.8,298.0,522.97,441.67
2018,1,9,9,45,776.5,63.0,1.35,4.3,335.0,574.43,482.75
2018,1,9,10,0,806.0,65.0,1.3,4.8,372.0,625.78,522.26
2018,1,9,10,15,825.0,66.5,1.25,5.5,403.5,668.74,552.53
2018,1,9,10,30,844.0,68.0,1.2,6.2,435.0,710.18,580.35
2018,1,9,10,45,857.5,69.0,1.1,6.95,460.0,739.05,597.53
2018,1,9,11,0,871.0,70.0,1.0,7.7,485.0,771.27,616.8
2018,1,9,11,15,879.5,71.0,1.0,8.55,503.5,796.94,632.11
2018,1,9,11,30,888.0,72.0,1.0,9.4,522.0,819.66,645.27
2018,1,9,11,45,891.5,72.5,0.95,10.2,532.0,834.51,652.2
2018,1,9,12,0,895.0,73.0,0.9,11.0,542.0,846.02,656.91
2018,1,9,12,15,894.0,73.5,0.8,11.5,544.5,850.31,656.58
2018,1,9,12,30,893.0,74.0,0.7,12.0,547.0,851.12,654.01
2018,1,9,12,45,888.0,75.0,0.6,12.45,542.0,845.69,647.47
2018,1,9,13,0,883.0,76.0,0.5,12.9,537.0,836.86,638.84
2018,1,9,13,15,876.5,75.5,0.4,13.05,524.0,821.6,626.78
2018,1,9,13,30,870.0,75.0,0.3,13.2,511.0,803.17,612.86
2018,1,9,13,45,859.0,74.0,0.15,13.35,491.0,783.95,597.94
2018,1,9,14,0,848.0,73.0,0.0,13.5,471.0,755.29,577.61
2018,1,9,14,15,833.5,71.5,0.1,13.35,444.5,720.84,556.21
2018,1,9,14,30,819.0,70.0,0.2,13.2,418.0,684.23,533.51
2018,1,9,14,45,798.5,68.5,0.25,13.05,386.0,641.61,505.46
2018,1,9,15,0,778.0,67.0,0.3,12.9,354.0,597.74,474.46
2018,1,9,15,15,747.5,63.5,0.4,12.45,316.0,544.49,436.19
2018,1,9,15,30,717.0,60.0,0.5,12.0,278.0,491.46,396.38
2018,1,9,15,45,671.5,56.0,0.6,11.5,237.0,430.6,348.54
2018,1,9,16,0,626.0,52.0,0.7,11.0,196.0,374.93,302.49
2018,1,9,16,15,464.5,45.0,0.8,10.4,139.5,266.52,213.18
2018,1,9,16,30,303.0,38.0,0.9,9.8,83.0,173.44,135.02
2018,1,9,16,45,282.5,31.5,1.0,9.2,62.0,142.85,103.65
2018,1,9,17,0,262.0,25.0,1.1,8.6,41.0,107.25,32.88
2018,1,9,17,15,139.0,14.0,1.15,8.25,21.5,43.35,0.0
2018,1,9,17,30,16.0,3.0,1.2,7.9,2.0,0.0,0.0
2018,1,9,17,45,8.0,1.5,1.25,7.5,1.0,0.0,0.0
2018,1,9,18,0,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,1,9,18,45,0.0,0.0,1.35,6.25,0.0,0.0,0.0
2018,1,9,19,0,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,1,9,19,15,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,1,9,19,30,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,1,9,19,45,0.0,0.0,1.35,4.45,0.0,0.0,0.0
2018,1,9,20,0,0.0,0.0,1.3,4.1,0.0,0.0,0.0
2018,1,9,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,1,9,20,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,9,20,45,0.0,0.0,1.3,3.75,0.0,0.0,0.0
2018,1,9,21,0,0.0,0.0,1.3,3.6,0.0,0.0,0.0
2018,1,9,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,9,21,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,9,21,45,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,9,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,9,22,15,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,9,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2018,1,9,22,45,0.0,0.0,1.3,2.9,0.0,0.0,0.0
2018,1,9,23,0,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,1,9,23,15,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,1,9,23,30,0.0,0.0,1.3,2.6,0.0,0.0,0.0
2018,1,9,23,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,1,10,0,0,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,1,10,0,15,0.0,0.0,1.2,2.4,0.0,0.0,0.0
2018,1,10,0,30,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,1,10,0,45,0.0,0.0,1.2,2.25,0.0,0.0,0.0
2018,1,10,1,0,0.0,0.0,1.2,2.2,0.0,0.0,0.0
2018,1,10,1,15,0.0,0.0,1.2,2.1,0.0,0.0,0.0
2018,1,10,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2018,1,10,1,45,0.0,0.0,1.15,1.95,0.0,0.0,0.0
2018,1,10,2,0,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,1,10,2,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,1,10,2,30,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,1,10,2,45,0.0,0.0,1.05,1.7,0.0,0.0,0.0
2018,1,10,3,0,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,1,10,3,15,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,1,10,3,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,1,10,3,45,0.0,0.0,1.0,1.45,0.0,0.0,0.0
2018,1,10,4,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,15,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,1,10,4,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,1,10,5,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,5,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,15,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,30,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,1,10,6,45,0.0,0.0,1.15,1.4,0.0,0.0,0.0
2018,1,10,7,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,1,10,7,15,9.5,2.0,1.2,1.65,2.0,0.0,0.0
2018,1,10,7,30,19.0,4.0,1.2,1.9,4.0,0.0,0.0
2018,1,10,7,45,11.0,14.0,1.2,2.15,14.0,15.95,0.0
2018,1,10,8,0,3.0,24.0,1.2,2.4,24.0,23.98,11.84
2018,1,10,8,15,11.0,41.0,1.4,2.9,42.5,44.74,32.51
2018,1,10,8,30,19.0,58.0,1.6,3.4,61.0,69.49,54.89
2018,1,10,8,45,23.5,73.5,1.8,3.9,78.5,88.56,72.19
2018,1,10,9,0,28.0,89.0,2.0,4.4,96.0,108.09,89.65
2018,1,10,9,15,14.5,74.0,1.95,5.1,77.5,78.36,63.66
2018,1,10,9,30,1.0,59.0,1.9,5.8,59.0,55.44,43.31
2018,1,10,9,45,4.0,67.0,1.9,6.5,68.5,64.83,51.44
2018,1,10,10,0,7.0,75.0,1.9,7.2,78.0,74.57,59.76
2018,1,10,10,15,59.0,101.0,1.95,7.95,126.5,142.4,119.2
2018,1,10,10,30,111.0,127.0,2.0,8.7,175.0,220.31,185.56
2018,1,10,10,45,56.5,119.5,2.1,9.45,144.0,163.45,135.67
2018,1,10,11,0,2.0,112.0,2.2,10.2,113.0,107.9,86.66
2018,1,10,11,15,30.0,150.0,2.15,10.65,165.5,178.05,146.19
2018,1,10,11,30,58.0,188.0,2.1,11.1,218.0,244.79,201.32
2018,1,10,11,45,54.0,200.5,2.1,11.55,228.5,256.49,209.9
2018,1,10,12,0,50.0,213.0,2.1,12.0,239.0,268.14,218.59
2018,1,10,12,15,27.5,194.0,2.1,12.25,208.5,226.72,184.03
2018,1,10,12,30,5.0,175.0,2.1,12.5,178.0,175.56,141.39
2018,1,10,12,45,6.0,170.5,2.05,12.75,174.0,171.62,138.22
2018,1,10,13,0,7.0,166.0,2.0,13.0,170.0,167.76,135.01
2018,1,10,13,15,11.5,175.5,2.0,13.1,181.5,181.87,146.79
2018,1,10,13,30,16.0,185.0,2.0,13.2,193.0,196.15,158.64
2018,1,10,13,45,29.5,187.0,1.95,13.35,201.0,220.54,178.99
2018,1,10,14,0,43.0,189.0,1.9,13.5,209.0,233.68,190.08
2018,1,10,14,15,32.0,174.0,1.8,13.35,188.5,207.59,168.75
2018,1,10,14,30,21.0,159.0,1.7,13.2,168.0,172.91,140.34
2018,1,10,14,45,52.0,155.0,1.55,13.05,175.0,199.49,163.39
2018,1,10,15,0,83.0,151.0,1.4,12.9,182.0,214.92,176.8
2018,1,10,15,15,255.0,118.5,1.3,12.0,199.5,297.47,247.65
2018,1,10,15,30,427.0,86.0,1.2,11.1,217.0,356.6,296.54
2018,1,10,15,45,554.5,66.5,1.1,10.25,211.0,385.74,318.42
2018,1,10,16,0,682.0,47.0,1.0,9.4,205.0,394.78,321.98
2018,1,10,16,15,618.0,41.5,1.05,8.5,162.5,326.82,263.07
2018,1,10,16,30,554.0,36.0,1.1,7.6,120.0,263.89,206.76
2018,1,10,16,45,444.5,30.0,1.2,6.75,82.5,194.58,143.13
2018,1,10,17,0,335.0,24.0,1.3,5.9,45.0,127.69,49.82
2018,1,10,17,15,180.5,13.5,1.3,5.55,23.5,52.2,0.0
2018,1,10,17,30,26.0,3.0,1.3,5.2,2.0,0.0,0.0
2018,1,10,17,45,13.0,1.5,1.3,4.85,1.0,0.0,0.0
2018,1,10,18,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,30,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,1,10,18,45,0.0,0.0,1.35,4.15,0.0,0.0,0.0
2018,1,10,19,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,1,10,19,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,1,10,19,30,0.0,0.0,1.4,3.6,0.0,0.0,0.0
2018,1,10,19,45,0.0,0.0,1.4,3.45,0.0,0.0,0.0
2018,1,10,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,20,45,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,15,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,30,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,1,10,21,45,0.0,0.0,1.35,3.25,0.0,0.0,0.0
2018,1,10,22,0,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,30,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,22,45,0.0,0.0,1.3,3.15,0.0,0.0,0.0
2018,1,10,23,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,1,10,23,15,0.0,0.0,1.3,3.2,0.0,0.0,0.0
2018,1,10,23,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,1,10,23,45,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,1,11,0,0,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2018,1,11,0,15,0.0,0.0,1.25,3.55,0.0,0.0,0.0
2018,1,11,0,30,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,1,11,0,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,1,11,1,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,15,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,1,45,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,0,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,1,11,2,15,0.0,0.0,1.25,3.8,0.0,0.0,0.0
2018,1,11,2,30,0.0,0.0,1.3,3.9,0.0,0.0,0.0
2018,1,11,2,45,0.0,0.0,1.35,3.95,0.0,0.0,0.0
2018,1,11,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,1,11,3,15,0.0,0.0,1.45,4.05,0.0,0.0,0.0
2018,1,11,3,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,3,45,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,1,11,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,1,11,4,30,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,1,11,4,45,0.0,0.0,1.5,4.15,0.0,0.0,0.0
2018,1,11,5,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,1,11,5,15,0.0,0.0,1.5,4.25,0.0,0.0,0.0
2018,1,11,5,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,1,11,5,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,1,11,6,0,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,1,11,6,15,0.0,0.0,1.45,4.55,0.0,0.0,0.0
2018,1,11,6,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,1,11,6,45,0.0,0.0,1.5,4.65,0.0,0.0,0.0
2018,1,11,7,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,1,11,7,15,6.0,1.0,1.7,4.9,1.0,0.0,0.0
2018,1,11,7,30,12.0,2.0,1.9,5.1,2.0,0.0,0.0
2018,1,11,7,45,6.0,3.5,2.1,5.3,3.5,4.75,0.0
2018,1,11,8,0,0.0,5.0,2.3,5.5,5.0,4.62,0.0
2018,1,11,8,15,0.0,8.0,2.4,6.0,8.0,7.4,0.64
2018,1,11,8,30,0.0,11.0,2.5,6.5,11.0,10.18,3.2
2018,1,11,8,45,0.0,15.0,2.55,6.95,15.0,13.89,6.53
2018,1,11,9,0,0.0,19.0,2.6,7.4,19.0,17.61,9.84
2018,1,11,9,15,0.0,26.5,2.75,8.05,26.5,24.58,15.96
2018,1,11,9,30,0.0,34.0,2.9,8.7,34.0,31.56,22.01
2018,1,11,9,45,0.0,34.5,3.05,9.35,34.5,32.02,22.32
2018,1,11,10,0,0.0,35.0,3.2,10.0,35.0,32.49,22.62
2018,1,11,10,15,0.0,50.0,3.25,10.55,50.0,46.47,34.57
2018,1,11,10,30,0.0,65.0,3.3,11.1,65.0,60.46,46.41
