Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,14,17,45,379.0,43.0,2.5,0.2,98.0,118.13,80.06
2018,3,14,18,0,281.0,31.0,2.1,-0.5,54.0,67.99,34.31
2018,3,14,18,15,151.0,17.5,2.1,-0.5,28.5,25.21,0.0
2018,3,14,18,30,21.0,4.0,2.1,-0.5,3.0,0.0,0.0
2018,3,14,18,45,10.5,2.0,2.0,-1.1,1.5,0.0,0.0
2018,3,14,19,0,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,14,19,15,0.0,0.0,1.85,-1.9,0.0,0.0,0.0
2018,3,14,19,30,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,3,14,19,45,0.0,0.0,1.75,-2.3,0.0,0.0,0.0
2018,3,14,20,0,0.0,0.0,1.7,-2.5,0.0,0.0,0.0
2018,3,14,20,15,0.0,0.0,1.65,-2.7,0.0,0.0,0.0
2018,3,14,20,30,0.0,0.0,1.6,-2.9,0.0,0.0,0.0
2018,3,14,20,45,0.0,0.0,1.55,-3.1,0.0,0.0,0.0
2018,3,14,21,0,0.0,0.0,1.5,-3.3,0.0,0.0,0.0
2018,3,14,21,15,0.0,0.0,1.45,-3.5,0.0,0.0,0.0
2018,3,14,21,30,0.0,0.0,1.4,-3.7,0.0,0.0,0.0
2018,3,14,21,45,0.0,0.0,1.35,-3.9,0.0,0.0,0.0
2018,3,14,22,0,0.0,0.0,1.3,-4.1,0.0,0.0,0.0
2018,3,14,22,15,0.0,0.0,1.25,-4.15,0.0,0.0,0.0
2018,3,14,22,30,0.0,0.0,1.2,-4.2,0.0,0.0,0.0
2018,3,14,22,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,14,23,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,15,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,30,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,14,23,45,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,0,0.0,0.0,1.2,-4.4,0.0,0.0,0.0
2018,3,15,0,15,0.0,0.0,1.2,-4.35,0.0,0.0,0.0
2018,3,15,0,30,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,0,45,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,0,0.0,0.0,1.2,-4.3,0.0,0.0,0.0
2018,3,15,1,15,0.0,0.0,1.25,-4.25,0.0,0.0,0.0
2018,3,15,1,30,0.0,0.0,1.3,-4.2,0.0,0.0,0.0
2018,3,15,1,45,0.0,0.0,1.35,-4.15,0.0,0.0,0.0
2018,3,15,2,0,0.0,0.0,1.4,-4.1,0.0,0.0,0.0
2018,3,15,2,15,0.0,0.0,1.45,-4.0,0.0,0.0,0.0
2018,3,15,2,30,0.0,0.0,1.5,-3.9,0.0,0.0,0.0
2018,3,15,2,45,0.0,0.0,1.55,-3.8,0.0,0.0,0.0
2018,3,15,3,0,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,3,15,3,15,0.0,0.0,1.65,-3.6,0.0,0.0,0.0
2018,3,15,3,30,0.0,0.0,1.7,-3.5,0.0,0.0,0.0
2018,3,15,3,45,0.0,0.0,1.75,-3.45,0.0,0.0,0.0
2018,3,15,4,0,0.0,0.0,1.8,-3.4,0.0,0.0,0.0
2018,3,15,4,15,0.0,0.0,1.9,-3.3,0.0,0.0,0.0
2018,3,15,4,30,0.0,0.0,2.0,-3.2,0.0,0.0,0.0
2018,3,15,4,45,0.0,0.0,2.15,-3.1,0.0,0.0,0.0
2018,3,15,5,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,3,15,5,15,0.0,0.0,2.45,-2.85,0.0,0.0,0.0
2018,3,15,5,30,0.0,0.0,2.6,-2.7,0.0,0.0,0.0
2018,3,15,5,45,0.0,0.0,2.8,-2.6,0.0,0.0,0.0
2018,3,15,6,0,0.0,0.0,3.0,-2.5,0.0,0.0,0.0
2018,3,15,6,15,18.5,3.5,3.25,-2.0,3.0,0.0,0.0
2018,3,15,6,30,37.0,7.0,3.5,-1.5,6.0,0.0,0.0
2018,3,15,6,45,169.5,20.5,3.75,-1.05,34.0,31.05,0.0
2018,3,15,7,0,302.0,34.0,4.0,-0.6,62.0,78.02,44.75
2018,3,15,7,15,408.5,45.0,4.05,0.2,109.0,130.72,90.97
2018,3,15,7,30,515.0,56.0,4.1,1.0,156.0,196.61,149.65
2018,3,15,7,45,580.5,64.0,4.2,1.75,209.0,259.18,208.2
2018,3,15,8,0,646.0,72.0,4.3,2.5,262.0,328.92,272.53
2018,3,15,8,15,691.5,77.5,4.7,3.5,315.5,394.01,331.99
2018,3,15,8,30,737.0,83.0,5.1,4.5,369.0,463.01,393.1
2018,3,15,8,45,769.5,86.5,5.45,5.55,420.5,525.04,446.63
2018,3,15,9,0,802.0,90.0,5.8,6.6,472.0,589.71,500.67
2018,3,15,9,15,829.5,92.0,5.95,7.35,521.0,650.64,550.25
2018,3,15,9,30,857.0,94.0,6.1,8.1,570.0,711.8,598.48
2018,3,15,9,45,879.0,93.5,6.25,8.85,613.0,765.93,638.16
2018,3,15,10,0,901.0,93.0,6.4,9.6,656.0,813.94,672.53
2018,3,15,10,15,909.5,95.5,6.4,10.2,690.5,857.46,702.81
2018,3,15,10,30,918.0,98.0,6.4,10.8,725.0,898.34,730.74
2018,3,15,10,45,924.0,100.5,6.35,11.4,753.0,934.16,754.33
2018,3,15,11,0,930.0,103.0,6.3,12.0,781.0,966.77,775.33
2018,3,15,11,15,933.5,105.5,6.3,12.5,801.5,993.69,792.59
2018,3,15,11,30,937.0,108.0,6.3,13.0,822.0,1016.98,807.19
2018,3,15,11,45,936.5,109.5,6.3,13.5,832.5,1031.58,815.54
2018,3,15,12,0,936.0,111.0,6.3,14.0,843.0,1042.26,821.19
2018,3,15,12,15,935.0,111.5,6.3,14.3,846.0,1047.4,823.64
2018,3,15,12,30,934.0,112.0,6.3,14.6,849.0,1048.57,823.44
2018,3,15,12,45,931.0,113.0,6.3,14.95,844.0,1044.37,819.42
2018,3,15,13,0,928.0,114.0,6.3,15.3,839.0,1036.26,812.79
2018,3,15,13,15,922.0,114.5,6.3,15.45,825.0,1020.87,801.74
2018,3,15,13,30,916.0,115.0,6.3,15.6,811.0,1001.79,788.2
2018,3,15,13,45,876.5,126.5,6.25,15.8,778.0,968.0,763.68
2018,3,15,14,0,837.0,138.0,6.2,16.0,745.0,924.04,731.83
2018,3,15,14,15,667.5,175.0,6.15,16.0,647.5,796.57,638.24
2018,3,15,14,30,498.0,212.0,6.1,16.0,550.0,665.83,537.18
2018,3,15,14,45,341.5,212.0,6.05,16.0,438.0,520.22,422.31
2018,3,15,15,0,185.0,212.0,6.0,16.0,326.0,364.04,296.2
2018,3,15,15,15,272.0,194.5,5.8,15.85,350.0,410.17,335.67
2018,3,15,15,30,359.0,177.0,5.6,15.7,374.0,448.07,367.39
2018,3,15,15,45,460.0,155.5,5.4,15.55,385.5,471.35,387.13
2018,3,15,16,0,561.0,134.0,5.2,15.4,397.0,487.32,399.92
2018,3,15,16,15,511.0,123.5,4.9,14.95,343.0,414.54,340.29
2018,3,15,16,30,461.0,113.0,4.6,14.5,289.0,349.81,286.22
2018,3,15,16,45,523.0,94.0,4.35,14.05,265.5,331.42,268.3
2018,3,15,17,0,585.0,75.0,4.1,13.6,242.0,301.92,239.02
2018,3,15,17,15,487.5,65.5,3.9,12.95,185.5,225.05,172.32
2018,3,15,17,30,390.0,56.0,3.7,12.3,129.0,159.48,115.57
2018,3,15,17,45,308.0,44.0,3.5,11.7,90.0,105.04,69.08
2018,3,15,18,0,226.0,32.0,3.3,11.1,51.0,62.18,31.6
2018,3,15,18,15,120.0,17.0,3.3,11.1,26.5,22.94,0.0
2018,3,15,18,30,14.0,2.0,3.3,11.1,2.0,0.0,0.0
2018,3,15,18,45,7.0,1.0,3.35,10.7,1.0,0.0,0.0
2018,3,15,19,0,0.0,0.0,3.4,10.3,0.0,0.0,0.0
2018,3,15,19,15,0.0,0.0,3.35,10.1,0.0,0.0,0.0
2018,3,15,19,30,0.0,0.0,3.3,9.9,0.0,0.0,0.0
2018,3,15,19,45,0.0,0.0,3.25,9.75,0.0,0.0,0.0
2018,3,15,20,0,0.0,0.0,3.2,9.6,0.0,0.0,0.0
2018,3,15,20,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2018,3,15,20,30,0.0,0.0,3.2,9.4,0.0,0.0,0.0
2018,3,15,20,45,0.0,0.0,3.25,9.3,0.0,0.0,0.0
2018,3,15,21,0,0.0,0.0,3.3,9.2,0.0,0.0,0.0
2018,3,15,21,15,0.0,0.0,3.3,9.15,0.0,0.0,0.0
2018,3,15,21,30,0.0,0.0,3.3,9.1,0.0,0.0,0.0
2018,3,15,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2018,3,15,22,0,0.0,0.0,3.4,8.9,0.0,0.0,0.0
2018,3,15,22,15,0.0,0.0,3.3,8.8,0.0,0.0,0.0
2018,3,15,22,30,0.0,0.0,3.2,8.7,0.0,0.0,0.0
2018,3,15,22,45,0.0,0.0,3.15,8.55,0.0,0.0,0.0
2018,3,15,23,0,0.0,0.0,3.1,8.4,0.0,0.0,0.0
2018,3,15,23,15,0.0,0.0,3.05,8.3,0.0,0.0,0.0
2018,3,15,23,30,0.0,0.0,3.0,8.2,0.0,0.0,0.0
2018,3,15,23,45,0.0,0.0,2.9,8.05,0.0,0.0,0.0
2018,3,16,0,0,0.0,0.0,2.8,7.9,0.0,0.0,0.0
2018,3,16,0,15,0.0,0.0,2.75,7.85,0.0,0.0,0.0
2018,3,16,0,30,0.0,0.0,2.7,7.8,0.0,0.0,0.0
2018,3,16,0,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,3,16,1,0,0.0,0.0,2.6,7.6,0.0,0.0,0.0
2018,3,16,1,15,0.0,0.0,2.5,7.55,0.0,0.0,0.0
2018,3,16,1,30,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2018,3,16,1,45,0.0,0.0,2.3,7.4,0.0,0.0,0.0
2018,3,16,2,0,0.0,0.0,2.2,7.3,0.0,0.0,0.0
2018,3,16,2,15,0.0,0.0,2.15,7.3,0.0,0.0,0.0
2018,3,16,2,30,0.0,0.0,2.1,7.3,0.0,0.0,0.0
2018,3,16,2,45,0.0,0.0,2.05,7.25,0.0,0.0,0.0
2018,3,16,3,0,0.0,0.0,2.0,7.2,0.0,0.0,0.0
2018,3,16,3,15,0.0,0.0,1.9,7.1,0.0,0.0,0.0
2018,3,16,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2018,3,16,3,45,0.0,0.0,1.75,6.9,0.0,0.0,0.0
2018,3,16,4,0,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,3,16,4,15,0.0,0.0,1.65,6.65,0.0,0.0,0.0
2018,3,16,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,3,16,4,45,0.0,0.0,1.55,6.4,0.0,0.0,0.0
2018,3,16,5,0,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,3,16,5,15,0.0,0.0,1.5,6.15,0.0,0.0,0.0
2018,3,16,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,3,16,5,45,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,3,16,6,0,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,3,16,6,15,9.5,2.5,1.7,6.45,2.5,0.0,0.0
2018,3,16,6,30,19.0,5.0,1.9,7.1,5.0,4.77,0.0
2018,3,16,6,45,105.0,23.0,2.05,7.75,32.5,29.76,0.0
2018,3,16,7,0,191.0,41.0,2.2,8.4,60.0,70.39,42.68
2018,3,16,7,15,293.5,56.5,2.45,8.95,105.5,119.56,83.62
2018,3,16,7,30,396.0,72.0,2.7,9.5,151.0,181.64,136.43
2018,3,16,7,45,472.5,82.0,2.95,10.1,203.5,242.22,190.04
2018,3,16,8,0,549.0,92.0,3.2,10.7,256.0,313.74,252.67
2018,3,16,8,15,550.0,102.0,3.35,11.1,292.5,358.74,293.44
2018,3,16,8,30,551.0,112.0,3.5,11.5,329.0,402.81,331.96
2018,3,16,8,45,539.5,129.5,3.6,11.9,365.0,443.19,365.91
2018,3,16,9,0,528.0,147.0,3.7,12.3,401.0,484.44,399.2
2018,3,16,9,15,579.0,150.0,3.8,12.6,453.5,552.55,453.41
2018,3,16,9,30,630.0,153.0,3.9,12.9,506.0,620.48,506.24
2018,3,16,9,45,708.0,142.0,3.95,13.2,566.0,696.13,564.34
2018,3,16,10,0,786.0,131.0,4.0,13.5,626.0,775.3,622.27
2018,3,16,10,15,864.0,113.5,4.0,13.75,684.5,847.56,672.93
2018,3,16,10,30,942.0,96.0,4.0,14.0,743.0,918.39,721.56
2018,3,16,10,45,956.5,95.0,4.0,14.25,774.5,958.5,747.64
2018,3,16,11,0,971.0,94.0,4.0,14.5,806.0,995.76,771.73
2018,3,16,11,15,979.0,93.5,4.0,14.75,828.0,1024.38,789.71
2018,3,16,11,30,987.0,93.0,4.0,15.0,850.0,1049.38,805.23
2018,3,16,11,45,918.0,123.5,3.95,15.25,836.0,1030.48,790.36
2018,3,16,12,0,849.0,154.0,3.9,15.5,822.0,1014.63,778.14
2018,3,16,12,15,680.5,225.5,3.85,15.65,762.5,937.71,723.89
2018,3,16,12,30,512.0,297.0,3.8,15.8,703.0,845.62,654.45
2018,3,16,12,45,750.5,195.5,3.8,16.0,786.5,973.55,748.99
2018,3,16,13,0,989.0,94.0,3.8,16.2,870.0,1074.52,816.79
2018,3,16,13,15,996.0,89.0,3.8,16.3,860.0,1064.73,809.39
2018,3,16,13,30,1003.0,84.0,3.8,16.4,850.0,1050.6,800.17
2018,3,16,13,45,1001.0,81.5,3.75,16.45,828.5,1026.59,784.16
2018,3,16,14,0,999.0,79.0,3.7,16.5,807.0,998.66,765.6
2018,3,16,14,15,964.5,86.5,3.65,16.5,767.5,949.71,732.63
2018,3,16,14,30,930.0,94.0,3.6,16.5,728.0,898.98,698.3
2018,3,16,14,45,838.0,116.0,3.5,16.45,665.0,821.86,644.55
2018,3,16,15,0,746.0,138.0,3.4,16.4,602.0,744.63,589.94
2018,3,16,15,15,824.0,108.5,3.2,16.05,589.5,735.12,584.78
2018,3,16,15,30,902.0,79.0,3.0,15.7,577.0,714.91,571.28
2018,3,16,15,45,893.0,74.0,2.75,15.4,531.5,660.48,530.22
2018,3,16,16,0,884.0,69.0,2.5,15.1,486.0,604.43,486.29
2018,3,16,16,15,863.0,65.0,2.25,14.3,435.0,541.68,436.6
2018,3,16,16,30,842.0,61.0,2.0,13.5,384.0,481.01,386.65
2018,3,16,16,45,806.0,57.0,1.75,12.7,330.0,412.23,328.48
2018,3,16,17,0,770.0,53.0,1.5,11.9,276.0,346.11,270.41
2018,3,16,17,15,708.0,48.5,1.5,11.0,221.0,274.51,207.27
2018,3,16,17,30,646.0,44.0,1.5,10.1,166.0,209.45,148.59
2018,3,16,17,45,533.5,36.5,1.5,9.2,116.0,139.15,88.54
2018,3,16,18,0,421.0,29.0,1.5,8.3,66.0,83.16,41.0
2018,3,16,18,15,241.5,18.0,1.5,8.3,36.0,30.71,0.0
2018,3,16,18,30,62.0,7.0,1.5,8.3,6.0,0.0,0.0
2018,3,16,18,45,31.0,3.5,1.6,7.5,3.0,0.0,0.0
2018,3,16,19,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,3,16,19,15,0.0,0.0,1.7,6.4,0.0,0.0,0.0
2018,3,16,19,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,3,16,19,45,0.0,0.0,1.7,5.8,0.0,0.0,0.0
2018,3,16,20,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,3,16,20,15,0.0,0.0,1.75,5.2,0.0,0.0,0.0
2018,3,16,20,30,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,3,16,20,45,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,3,16,21,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,3,16,21,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2018,3,16,21,30,0.0,0.0,1.7,3.7,0.0,0.0,0.0
2018,3,16,21,45,0.0,0.0,1.7,3.45,0.0,0.0,0.0
2018,3,16,22,0,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,16,22,15,0.0,0.0,1.65,2.95,0.0,0.0,0.0
2018,3,16,22,30,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,3,16,22,45,0.0,0.0,1.6,2.45,0.0,0.0,0.0
2018,3,16,23,0,0.0,0.0,1.6,2.2,0.0,0.0,0.0
2018,3,16,23,15,0.0,0.0,1.55,2.1,0.0,0.0,0.0
2018,3,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2018,3,16,23,45,0.0,0.0,1.5,1.85,0.0,0.0,0.0
2018,3,17,0,0,0.0,0.0,1.5,1.7,0.0,0.0,0.0
2018,3,17,0,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,3,17,0,30,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2018,3,17,0,45,0.0,0.0,1.35,1.4,0.0,0.0,0.0
2018,3,17,1,0,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,17,1,15,0.0,0.0,1.25,1.2,0.0,0.0,0.0
2018,3,17,1,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,17,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,3,17,2,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,17,2,15,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,3,17,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,3,17,2,45,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,3,17,3,0,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,3,17,3,15,0.0,0.0,0.95,0.6,0.0,0.0,0.0
2018,3,17,3,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,3,17,3,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,3,17,4,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,3,17,4,15,0.0,0.0,0.9,0.35,0.0,0.0,0.0
2018,3,17,4,30,0.0,0.0,0.9,0.3,0.0,0.0,0.0
2018,3,17,4,45,0.0,0.0,0.9,0.25,0.0,0.0,0.0
2018,3,17,5,0,0.0,0.0,0.9,0.2,0.0,0.0,0.0
2018,3,17,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,3,17,5,30,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2018,3,17,5,45,0.0,0.0,0.8,0.6,0.0,0.0,0.0
2018,3,17,6,0,0.0,0.0,0.8,0.7,0.0,0.0,0.0
2018,3,17,6,15,7.0,2.5,0.9,1.35,2.5,0.0,0.0
2018,3,17,6,30,14.0,5.0,1.0,2.0,5.0,4.95,0.0
2018,3,17,6,45,23.5,19.5,1.1,2.65,21.0,20.25,0.0
2018,3,17,7,0,33.0,34.0,1.2,3.3,37.0,37.29,23.85
2018,3,17,7,15,32.0,49.5,1.15,4.05,54.0,54.21,40.16
2018,3,17,7,30,31.0,65.0,1.1,4.8,71.0,71.07,55.74
2018,3,17,7,45,27.0,80.0,1.0,5.55,86.5,86.37,69.67
2018,3,17,8,0,23.0,95.0,0.9,6.3,102.0,101.25,82.73
2018,3,17,8,15,15.0,99.5,1.0,7.3,104.5,100.46,81.85
2018,3,17,8,30,7.0,104.0,1.1,8.3,107.0,101.38,82.19
2018,3,17,8,45,238.5,127.5,1.2,9.25,243.0,268.04,223.36
2018,3,17,9,0,470.0,151.0,1.3,10.2,379.0,454.6,373.09
2018,3,17,9,15,583.5,131.5,1.6,10.95,442.5,537.48,438.05
2018,3,17,9,30,697.0,112.0,1.9,11.7,506.0,624.67,505.92
2018,3,17,9,45,388.0,143.5,2.2,12.45,365.5,454.94,371.22
2018,3,17,10,0,79.0,175.0,2.5,13.2,225.0,243.25,196.69
2018,3,17,10,15,175.0,242.0,2.8,13.05,361.0,396.9,321.7
2018,3,17,10,30,271.0,309.0,3.1,12.9,497.0,569.25,455.26
2018,3,17,10,45,379.0,291.5,3.45,12.8,565.0,654.99,522.5
2018,3,17,11,0,487.0,274.0,3.8,12.7,633.0,757.66,601.55
2018,3,17,11,15,313.5,292.5,3.85,12.85,526.0,614.63,489.99
2018,3,17,11,30,140.0,311.0,3.9,13.0,419.0,462.6,369.23
2018,3,17,11,45,80.0,266.0,3.95,13.15,328.0,345.38,276.75
2018,3,17,12,0,20.0,221.0,4.0,13.3,237.0,240.24,191.26
2018,3,17,12,15,99.0,262.5,4.05,13.9,341.5,374.35,299.99
2018,3,17,12,30,178.0,304.0,4.1,14.5,446.0,497.36,396.09
2018,3,17,12,45,513.0,222.5,4.15,15.1,628.0,764.38,604.32
2018,3,17,13,0,848.0,141.0,4.2,15.7,810.0,998.69,770.48
2018,3,17,13,15,885.0,122.0,4.15,16.2,810.5,995.26,764.9
2018,3,17,13,30,922.0,103.0,4.1,16.7,811.0,996.0,764.27
2018,3,17,13,45,916.0,102.5,4.05,17.2,790.0,972.02,746.63
2018,3,17,14,0,910.0,102.0,4.0,17.7,769.0,944.61,726.93
2018,3,17,14,15,887.0,105.5,3.85,17.95,735.0,903.4,697.75
2018,3,17,14,30,864.0,109.0,3.7,18.2,701.0,866.3,671.54
2018,3,17,14,45,722.0,150.0,3.6,18.45,627.5,768.13,601.63
2018,3,17,15,0,580.0,191.0,3.5,18.7,554.0,668.0,526.61
2018,3,17,15,15,506.0,199.0,3.35,18.7,500.5,596.64,472.71
2018,3,17,15,30,432.0,207.0,3.2,18.7,447.0,529.6,421.07
2018,3,17,15,45,364.0,200.0,3.05,18.7,390.5,448.24,358.2
2018,3,17,16,0,296.0,193.0,2.9,18.7,334.0,381.44,305.48
2018,3,17,16,15,302.5,168.5,2.6,18.15,299.0,342.48,275.09
2018,3,17,16,30,309.0,144.0,2.3,17.6,264.0,302.3,242.65
2018,3,17,16,45,349.0,118.5,2.0,17.05,235.5,279.66,222.89
2018,3,17,17,0,389.0,93.0,1.7,16.5,207.0,245.84,192.49
2018,3,17,17,15,401.5,74.5,1.65,15.7,171.5,205.56,155.97
2018,3,17,17,30,414.0,56.0,1.6,14.9,136.0,165.13,118.02
2018,3,17,17,45,328.5,44.5,1.55,14.1,95.5,110.05,71.82
2018,3,17,18,0,243.0,33.0,1.5,13.3,55.0,65.12,34.36
2018,3,17,18,15,135.0,19.0,1.5,13.3,30.0,25.66,0.0
2018,3,17,18,30,27.0,5.0,1.5,13.3,5.0,0.0,0.0
2018,3,17,18,45,13.5,2.5,1.55,13.05,2.5,0.0,0.0
2018,3,17,19,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,3,17,19,15,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,3,17,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,3,17,19,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2018,3,17,20,0,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,3,17,20,15,0.0,0.0,1.4,12.35,0.0,0.0,0.0
2018,3,17,20,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,3,17,20,45,0.0,0.0,1.35,12.25,0.0,0.0,0.0
2018,3,17,21,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,3,17,21,15,0.0,0.0,1.6,12.45,0.0,0.0,0.0
2018,3,17,21,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,3,17,21,45,0.0,0.0,2.15,12.9,0.0,0.0,0.0
2018,3,17,22,0,0.0,0.0,2.4,13.1,0.0,0.0,0.0
2018,3,17,22,15,0.0,0.0,2.55,13.2,0.0,0.0,0.0
2018,3,17,22,30,0.0,0.0,2.7,13.3,0.0,0.0,0.0
2018,3,17,22,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,3,17,23,0,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2018,3,17,23,15,0.0,0.0,3.2,13.55,0.0,0.0,0.0
2018,3,17,23,30,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,3,17,23,45,0.0,0.0,3.35,13.6,0.0,0.0,0.0
2018,3,18,0,0,0.0,0.0,3.4,13.6,0.0,0.0,0.0
2018,3,18,0,15,0.0,0.0,3.25,13.4,0.0,0.0,0.0
2018,3,18,0,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,3,18,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2018,3,18,1,0,0.0,0.0,2.8,12.8,0.0,0.0,0.0
2018,3,18,1,15,0.0,0.0,2.75,12.3,0.0,0.0,0.0
2018,3,18,1,30,0.0,0.0,2.7,11.8,0.0,0.0,0.0
2018,3,18,1,45,0.0,0.0,2.65,11.35,0.0,0.0,0.0
2018,3,18,2,0,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,3,18,2,15,0.0,0.0,2.8,10.4,0.0,0.0,0.0
2018,3,18,2,30,0.0,0.0,3.0,9.9,0.0,0.0,0.0
2018,3,18,2,45,0.0,0.0,3.2,9.45,0.0,0.0,0.0
2018,3,18,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2018,3,18,3,15,0.0,0.0,3.4,8.55,0.0,0.0,0.0
2018,3,18,3,30,0.0,0.0,3.4,8.1,0.0,0.0,0.0
2018,3,18,3,45,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,3,18,4,0,0.0,0.0,3.4,7.1,0.0,0.0,0.0
2018,3,18,4,15,0.0,0.0,3.3,6.85,0.0,0.0,0.0
2018,3,18,4,30,0.0,0.0,3.2,6.6,0.0,0.0,0.0
2018,3,18,4,45,0.0,0.0,3.05,6.3,0.0,0.0,0.0
2018,3,18,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,18,5,15,0.0,0.0,2.85,5.85,0.0,0.0,0.0
2018,3,18,5,30,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,3,18,5,45,0.0,0.0,2.8,5.55,0.0,0.0,0.0
2018,3,18,6,0,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,3,18,6,15,13.0,3.5,2.9,5.55,3.5,0.0,0.0
2018,3,18,6,30,26.0,7.0,3.0,5.7,7.0,7.05,0.0
2018,3,18,6,45,124.0,22.5,3.05,5.85,34.5,31.59,0.0
2018,3,18,7,0,222.0,38.0,3.1,6.0,62.0,72.19,44.49
2018,3,18,7,15,154.0,39.5,3.2,6.5,60.5,75.0,52.7
2018,3,18,7,30,86.0,41.0,3.3,7.0,59.0,65.67,48.92
2018,3,18,7,45,45.0,62.0,3.4,7.5,71.5,74.01,58.17
2018,3,18,8,0,4.0,83.0,3.5,8.0,84.0,79.52,63.78
2018,3,18,8,15,271.0,98.5,3.5,8.6,207.5,230.66,191.98
2018,3,18,8,30,538.0,114.0,3.5,9.2,331.0,400.73,333.7
2018,3,18,8,45,675.0,102.0,3.5,9.8,410.0,495.52,411.56
2018,3,18,9,0,812.0,90.0,3.5,10.4,489.0,601.06,496.23
2018,3,18,9,15,675.0,132.5,3.45,10.9,485.5,599.81,492.72
2018,3,18,9,30,538.0,175.0,3.4,11.4,482.0,577.07,472.14
2018,3,18,9,45,575.0,180.0,3.35,11.9,529.0,635.05,516.1
2018,3,18,10,0,612.0,185.0,3.3,12.4,576.0,698.74,562.67
2018,3,18,10,15,773.0,140.0,3.2,12.75,661.0,807.78,642.45
2018,3,18,10,30,934.0,95.0,3.1,13.1,746.0,913.93,715.05
2018,3,18,10,45,945.5,95.0,3.05,13.5,776.0,952.18,738.34
2018,3,18,11,0,957.0,95.0,3.0,13.9,806.0,987.44,759.88
2018,3,18,11,15,963.0,95.5,2.9,14.15,826.5,1014.88,775.86
2018,3,18,11,30,969.0,96.0,2.8,14.4,847.0,1038.69,789.3
2018,3,18,11,45,974.0,95.0,2.7,14.7,859.5,1056.05,798.24
2018,3,18,12,0,979.0,94.0,2.6,15.0,872.0,1069.48,804.61
2018,3,18,12,15,981.0,93.5,2.55,15.15,876.5,1076.46,807.84
2018,3,18,12,30,983.0,93.0,2.5,15.3,881.0,1079.32,808.54
2018,3,18,12,45,984.5,91.5,2.4,15.5,876.5,1076.39,804.87
2018,3,18,13,0,986.0,90.0,2.3,15.7,872.0,1069.29,798.66
2018,3,18,13,15,985.0,89.5,2.2,15.75,860.0,1056.73,789.5
2018,3,18,13,30,984.0,89.0,2.1,15.8,848.0,1040.12,777.86
2018,3,18,13,45,979.5,88.0,2.0,15.9,826.5,1015.7,761.1
2018,3,18,14,0,975.0,87.0,1.9,16.0,805.0,987.55,742.05
2018,3,18,14,15,966.5,86.0,1.8,15.95,775.0,952.29,718.74
2018,3,18,14,30,958.0,85.0,1.7,15.9,745.0,913.87,693.34
2018,3,18,14,45,947.0,83.0,1.65,15.85,707.5,869.33,664.29
2018,3,18,15,0,936.0,81.0,1.6,15.8,670.0,822.27,633.29
2018,3,18,15,15,921.5,79.0,1.55,15.65,627.0,770.37,598.76
2018,3,18,15,30,907.0,77.0,1.5,15.5,584.0,716.78,562.54
2018,3,18,15,45,888.5,74.5,1.5,15.3,536.5,658.68,521.31
2018,3,18,16,0,870.0,72.0,1.5,15.1,489.0,599.9,477.27
2018,3,18,16,15,843.0,69.0,1.4,14.65,437.0,537.9,428.89
2018,3,18,16,30,816.0,66.0,1.3,14.2,385.0,474.09,377.4
2018,3,18,16,45,776.0,62.0,1.2,13.7,330.0,404.93,319.95
2018,3,18,17,0,736.0,58.0,1.1,13.2,275.0,338.93,262.99
2018,3,18,17,15,670.0,52.5,1.1,12.25,220.0,266.95,200.67
2018,3,18,17,30,604.0,47.0,1.1,11.3,165.0,202.38,143.49
2018,3,18,17,45,494.5,39.0,1.1,10.3,116.0,134.7,86.34
2018,3,18,18,0,385.0,31.0,1.1,9.3,67.0,80.54,41.76
2018,3,18,18,15,220.5,19.0,1.1,9.3,36.5,30.44,0.0
2018,3,18,18,30,56.0,7.0,1.1,9.3,6.0,0.0,0.0
2018,3,18,18,45,28.0,3.5,1.2,8.7,3.0,0.0,0.0
2018,3,18,19,0,0.0,0.0,1.3,8.1,0.0,0.0,0.0
2018,3,18,19,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2018,3,18,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,3,18,19,45,0.0,0.0,1.35,7.8,0.0,0.0,0.0
2018,3,18,20,0,0.0,0.0,1.4,7.7,0.0,0.0,0.0
2018,3,18,20,15,0.0,0.0,1.4,7.65,0.0,0.0,0.0
2018,3,18,20,30,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,3,18,20,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,18,21,0,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,3,18,21,15,0.0,0.0,1.35,7.3,0.0,0.0,0.0
2018,3,18,21,30,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,3,18,21,45,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,3,18,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,18,22,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,3,18,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,3,18,23,15,0.0,0.0,1.4,7.05,0.0,0.0,0.0
2018,3,18,23,30,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,18,23,45,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,0,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,3,19,0,15,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,3,19,0,30,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,3,19,0,45,0.0,0.0,1.65,7.35,0.0,0.0,0.0
2018,3,19,1,0,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,15,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,3,19,1,45,0.0,0.0,1.75,7.45,0.0,0.0,0.0
2018,3,19,2,0,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,30,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2018,3,19,2,45,0.0,0.0,1.8,7.55,0.0,0.0,0.0
2018,3,19,3,0,0.0,0.0,1.8,7.6,0.0,0.0,0.0
2018,3,19,3,15,0.0,0.0,1.7,7.55,0.0,0.0,0.0
2018,3,19,3,30,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2018,3,19,3,45,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2018,3,19,4,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,3,19,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2018,3,19,4,30,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2018,3,19,4,45,0.0,0.0,1.35,7.45,0.0,0.0,0.0
2018,3,19,5,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,3,19,5,15,0.0,0.0,1.25,7.35,0.0,0.0,0.0
2018,3,19,5,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,3,19,5,45,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,3,19,6,0,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,3,19,6,15,0.0,2.0,1.15,7.4,2.0,0.0,0.0
2018,3,19,6,30,0.0,4.0,1.3,7.6,4.0,3.81,0.0
2018,3,19,6,45,0.0,12.0,1.4,7.8,12.0,11.12,0.0
2018,3,19,7,0,0.0,20.0,1.5,8.0,20.0,18.55,9.8
2018,3,19,7,15,0.0,30.0,1.6,8.35,30.0,27.85,18.36
2018,3,19,7,30,0.0,40.0,1.7,8.7,40.0,37.15,26.72
2018,3,19,7,45,0.0,36.0,1.8,9.0,36.0,33.42,23.59
2018,3,19,8,0,0.0,32.0,1.9,9.3,32.0,29.69,20.34
2018,3,19,8,15,0.0,27.5,2.05,9.75,27.5,25.52,16.62
2018,3,19,8,30,0.0,23.0,2.2,10.2,23.0,21.34,12.91
2018,3,19,8,45,0.5,52.5,2.3,10.6,52.5,49.09,36.73
2018,3,19,9,0,1.0,82.0,2.4,11.0,82.0,76.97,60.27
2018,3,19,9,15,55.0,152.5,2.4,11.45,184.0,185.71,152.02
2018,3,19,9,30,109.0,223.0,2.4,11.9,286.0,307.97,251.4
2018,3,19,9,45,125.0,257.5,2.35,12.3,334.5,361.89,292.98
2018,3,19,10,0,141.0,292.0,2.3,12.7,383.0,417.07,334.88
2018,3,19,10,15,120.5,296.5,2.2,13.1,377.0,410.55,327.78
2018,3,19,10,30,100.0,301.0,2.1,13.5,371.0,391.0,311.07
2018,3,19,10,45,61.0,288.5,2.0,13.95,331.5,345.7,273.92
2018,3,19,11,0,22.0,276.0,1.9,14.4,292.0,286.97,226.24
2018,3,19,11,15,63.0,320.0,1.85,14.9,368.5,384.3,302.04
2018,3,19,11,30,104.0,364.0,1.8,15.4,445.0,472.51,367.95
2018,3,19,11,45,449.0,263.5,1.75,15.9,621.5,739.94,570.59
2018,3,19,12,0,794.0,163.0,1.7,16.4,798.0,973.61,729.63
2018,3,19,12,15,842.0,143.5,1.7,16.75,819.5,1004.55,745.9
2018,3,19,12,30,890.0,124.0,1.7,17.1,841.0,1022.76,756.33
2018,3,19,12,45,641.5,232.5,1.7,17.45,747.5,907.71,679.41
2018,3,19,13,0,393.0,341.0,1.7,17.8,654.0,759.34,572.13
2018,3,19,13,15,279.5,361.0,1.65,17.95,582.0,666.62,505.36
2018,3,19,13,30,166.0,381.0,1.6,18.1,510.0,562.58,428.55
2018,3,19,13,45,168.0,367.5,1.55,18.3,495.0,546.03,417.47
2018,3,19,14,0,170.0,354.0,1.5,18.5,480.0,528.74,405.16
2018,3,19,14,15,166.5,342.5,1.5,18.45,462.0,508.04,390.79
2018,3,19,14,30,163.0,331.0,1.5,18.4,444.0,486.96,376.07
2018,3,19,14,45,135.0,309.5,1.55,18.4,400.0,434.74,337.73
2018,3,19,15,0,107.0,288.0,1.6,18.4,356.0,374.55,292.95
2018,3,19,15,15,59.0,230.5,1.55,18.3,267.5,273.64,215.34
2018,3,19,15,30,11.0,173.0,1.5,18.2,179.0,172.27,135.11
2018,3,19,15,45,99.5,178.5,1.5,18.1,227.0,247.41,197.6
2018,3,19,16,0,188.0,184.0,1.5,18.0,275.0,300.41,240.49
2018,3,19,16,15,142.0,165.0,1.35,17.55,229.5,245.5,196.42
2018,3,19,16,30,96.0,146.0,1.2,17.1,184.0,195.38,156.15
2018,3,19,16,45,61.0,119.5,1.05,16.6,142.5,142.87,113.52
2018,3,19,17,0,26.0,93.0,0.9,16.1,101.0,99.77,78.19
2018,3,19,17,15,26.0,80.5,0.9,15.55,87.0,85.98,66.53
2018,3,19,17,30,26.0,68.0,0.9,15.0,73.0,72.25,54.48
2018,3,19,17,45,17.0,48.5,0.9,14.4,51.5,49.82,35.25
2018,3,19,18,0,8.0,29.0,0.9,13.8,30.0,28.07,16.04
2018,3,19,18,15,5.5,16.0,0.9,13.8,16.5,15.2,0.0
2018,3,19,18,30,3.0,3.0,0.9,13.8,3.0,2.86,0.0
2018,3,19,18,45,1.5,1.5,1.0,13.65,1.5,0.0,0.0
2018,3,19,19,0,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,3,19,19,15,0.0,0.0,1.15,13.45,0.0,0.0,0.0
2018,3,19,19,30,0.0,0.0,1.2,13.4,0.0,0.0,0.0
2018,3,19,19,45,0.0,0.0,1.3,13.35,0.0,0.0,0.0
2018,3,19,20,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,3,19,20,15,0.0,0.0,1.45,13.2,0.0,0.0,0.0
2018,3,19,20,30,0.0,0.0,1.5,13.1,0.0,0.0,0.0
2018,3,19,20,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,3,19,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,3,19,21,15,0.0,0.0,1.7,12.85,0.0,0.0,0.0
2018,3,19,21,30,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,3,19,21,45,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,3,19,22,0,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,3,19,22,15,0.0,0.0,1.9,12.35,0.0,0.0,0.0
2018,3,19,22,30,0.0,0.0,2.1,12.3,0.0,0.0,0.0
2018,3,19,22,45,0.0,0.0,2.35,12.25,0.0,0.0,0.0
2018,3,19,23,0,0.0,0.0,2.6,12.2,0.0,0.0,0.0
2018,3,19,23,15,0.0,0.0,2.65,12.1,0.0,0.0,0.0
2018,3,19,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,3,19,23,45,0.0,0.0,2.75,11.9,0.0,0.0,0.0
2018,3,20,0,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,3,20,0,15,0.0,0.0,3.0,11.8,0.0,0.0,0.0
2018,3,20,0,30,0.0,0.0,3.2,11.8,0.0,0.0,0.0
2018,3,20,0,45,0.0,0.0,3.45,11.8,0.0,0.0,0.0
2018,3,20,1,0,0.0,0.0,3.7,11.8,0.0,0.0,0.0
2018,3,20,1,15,0.0,0.0,3.8,11.85,0.0,0.0,0.0
2018,3,20,1,30,0.0,0.0,3.9,11.9,0.0,0.0,0.0
2018,3,20,1,45,0.0,0.0,4.0,11.9,0.0,0.0,0.0
2018,3,20,2,0,0.0,0.0,4.1,11.9,0.0,0.0,0.0
2018,3,20,2,15,0.0,0.0,3.95,11.95,0.0,0.0,0.0
2018,3,20,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2018,3,20,2,45,0.0,0.0,3.7,12.05,0.0,0.0,0.0
2018,3,20,3,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,3,20,3,15,0.0,0.0,3.2,12.1,0.0,0.0,0.0
2018,3,20,3,30,0.0,0.0,2.8,12.1,0.0,0.0,0.0
2018,3,20,3,45,0.0,0.0,2.45,12.1,0.0,0.0,0.0
2018,3,20,4,0,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,3,20,4,15,0.0,0.0,1.8,12.05,0.0,0.0,0.0
2018,3,20,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,20,4,45,0.0,0.0,1.2,11.95,0.0,0.0,0.0
2018,3,20,5,0,0.0,0.0,0.9,11.9,0.0,0.0,0.0
2018,3,20,5,15,0.0,0.0,0.9,11.8,0.0,0.0,0.0
2018,3,20,5,30,0.0,0.0,0.9,11.7,0.0,0.0,0.0
2018,3,20,5,45,0.0,0.0,0.9,11.6,0.0,0.0,0.0
2018,3,20,6,0,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,3,20,6,15,28.5,5.0,1.35,11.65,5.5,0.0,0.0
2018,3,20,6,30,57.0,10.0,1.8,11.8,11.0,10.58,0.0
2018,3,20,6,45,75.5,15.5,2.2,11.9,21.5,21.82,3.76
2018,3,20,7,0,94.0,21.0,2.6,12.0,32.0,36.81,20.69
2018,3,20,7,15,87.0,34.5,2.85,11.95,49.0,53.77,36.63
2018,3,20,7,30,80.0,48.0,3.1,11.9,66.0,69.26,51.4
2018,3,20,7,45,40.0,40.5,3.35,11.8,49.5,53.46,39.75
2018,3,20,8,0,0.0,33.0,3.6,11.7,33.0,30.62,20.89
2018,3,20,8,15,0.0,40.5,3.65,11.6,40.5,37.61,26.89
2018,3,20,8,30,0.0,48.0,3.7,11.5,48.0,44.6,32.82
2018,3,20,8,45,0.0,65.5,3.8,11.4,65.5,60.94,46.68
2018,3,20,9,0,0.0,83.0,3.9,11.3,83.0,77.3,60.42
2018,3,20,9,15,0.0,95.0,3.8,11.35,95.0,88.66,69.79
2018,3,20,9,30,0.0,107.0,3.7,11.4,107.0,100.11,79.16
2018,3,20,9,45,0.0,118.0,3.65,11.5,118.0,110.65,87.7
2018,3,20,10,0,0.0,129.0,3.6,11.6,129.0,121.23,96.22
2018,3,20,10,15,2.0,152.0,3.5,11.75,153.5,145.17,115.76
2018,3,20,10,30,4.0,175.0,3.4,11.9,178.0,169.41,135.35
2018,3,20,10,45,5.5,185.0,3.25,12.1,189.0,180.65,144.17
2018,3,20,11,0,7.0,195.0,3.1,12.3,200.0,191.99,153.05
2018,3,20,11,15,7.5,196.5,3.05,12.55,202.0,194.07,154.4
2018,3,20,11,30,8.0,198.0,3.0,12.8,204.0,196.16,155.81
2018,3,20,11,45,8.0,199.0,2.9,13.0,205.0,197.25,156.43
2018,3,20,12,0,8.0,200.0,2.8,13.2,206.0,198.32,157.06
2018,3,20,12,15,8.5,204.0,2.8,13.25,210.5,202.8,160.59
2018,3,20,12,30,9.0,208.0,2.8,13.3,215.0,207.25,164.12
2018,3,20,12,45,7.0,190.5,2.8,13.35,196.0,188.01,148.63
2018,3,20,13,0,5.0,173.0,2.8,13.4,177.0,168.86,133.21
2018,3,20,13,15,3.0,150.5,2.9,13.2,153.0,144.96,114.01
2018,3,20,13,30,1.0,128.0,3.0,13.0,129.0,121.26,94.84
2018,3,20,13,45,3.5,140.0,3.1,12.85,142.5,135.12,106.48
2018,3,20,14,0,6.0,152.0,3.2,12.7,156.0,148.93,118.04
2018,3,20,14,15,8.0,179.0,3.35,12.35,184.5,176.91,141.25
2018,3,20,14,30,10.0,206.0,3.5,12.0,213.0,205.1,164.62
2018,3,20,14,45,8.0,185.5,3.65,11.65,191.0,182.93,146.97
2018,3,20,15,0,6.0,165.0,3.8,11.3,169.0,160.99,129.44
2018,3,20,15,15,3.0,124.5,3.95,11.0,126.5,119.15,95.1
2018,3,20,15,30,0.0,84.0,4.1,10.7,84.0,78.26,61.02
2018,3,20,15,45,0.0,61.5,4.25,10.4,61.5,57.22,43.42
2018,3,20,16,0,0.0,39.0,4.4,10.1,39.0,36.24,25.62
2018,3,20,16,15,0.0,53.0,4.45,9.7,53.0,49.27,37.01
2018,3,20,16,30,0.0,67.0,4.5,9.3,67.0,62.33,48.48
2018,3,20,16,45,67.0,53.0,4.55,8.85,73.0,81.56,65.15
2018,3,20,17,0,134.0,39.0,4.6,8.4,79.0,93.63,74.23
2018,3,20,17,15,254.0,55.5,4.6,7.9,113.0,139.75,109.59
2018,3,20,17,30,374.0,72.0,4.6,7.4,147.0,169.37,127.36
2018,3,20,17,45,267.5,55.0,4.65,6.95,100.5,107.78,75.06
2018,3,20,18,0,161.0,38.0,4.7,6.5,54.0,59.68,35.91
2018,3,20,18,15,80.5,19.5,4.7,6.5,27.5,22.74,0.0
2018,3,20,18,30,0.0,1.0,4.7,6.5,1.0,0.95,0.0
2018,3,20,18,45,0.0,0.5,4.8,5.65,0.5,0.0,0.0
2018,3,20,19,0,0.0,0.0,4.9,4.8,0.0,0.0,0.0
2018,3,20,19,15,0.0,0.0,4.9,4.45,0.0,0.0,0.0
2018,3,20,19,30,0.0,0.0,4.9,4.1,0.0,0.0,0.0
2018,3,20,19,45,0.0,0.0,4.85,3.75,0.0,0.0,0.0
2018,3,20,20,0,0.0,0.0,4.8,3.4,0.0,0.0,0.0
2018,3,20,20,15,0.0,0.0,4.65,3.1,0.0,0.0,0.0
2018,3,20,20,30,0.0,0.0,4.5,2.8,0.0,0.0,0.0
2018,3,20,20,45,0.0,0.0,4.35,2.45,0.0,0.0,0.0
2018,3,20,21,0,0.0,0.0,4.2,2.1,0.0,0.0,0.0
2018,3,20,21,15,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2018,3,20,21,30,0.0,0.0,3.6,1.9,0.0,0.0,0.0
2018,3,20,21,45,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,3,20,22,0,0.0,0.0,3.1,1.6,0.0,0.0,0.0
2018,3,20,22,15,0.0,0.0,3.0,1.5,0.0,0.0,0.0
2018,3,20,22,30,0.0,0.0,2.9,1.4,0.0,0.0,0.0
2018,3,20,22,45,0.0,0.0,2.85,1.3,0.0,0.0,0.0
2018,3,20,23,0,0.0,0.0,2.8,1.2,0.0,0.0,0.0
2018,3,20,23,15,0.0,0.0,2.7,1.15,0.0,0.0,0.0
2018,3,20,23,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,3,20,23,45,0.0,0.0,2.55,1.05,0.0,0.0,0.0
2018,3,21,0,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2018,3,21,0,15,0.0,0.0,2.4,0.85,0.0,0.0,0.0
2018,3,21,0,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,3,21,0,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,21,1,0,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2018,3,21,1,15,0.0,0.0,1.95,0.4,0.0,0.0,0.0
2018,3,21,1,30,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,3,21,1,45,0.0,0.0,1.85,0.2,0.0,0.0,0.0
2018,3,21,2,0,0.0,0.0,1.8,0.1,0.0,0.0,0.0
2018,3,21,2,15,0.0,0.0,1.75,0.05,0.0,0.0,0.0
2018,3,21,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2018,3,21,2,45,0.0,0.0,1.65,-0.05,0.0,0.0,0.0
2018,3,21,3,0,0.0,0.0,1.6,-0.1,0.0,0.0,0.0
2018,3,21,3,15,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,3,21,3,30,0.0,0.0,1.4,-0.1,0.0,0.0,0.0
2018,3,21,3,45,0.0,0.0,1.35,-0.1,0.0,0.0,0.0
2018,3,21,4,0,0.0,0.0,1.3,-0.1,0.0,0.0,0.0
2018,3,21,4,15,0.0,0.0,1.25,-0.15,0.0,0.0,0.0
2018,3,21,4,30,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,3,21,4,45,0.0,0.0,1.1,-0.2,0.0,0.0,0.0
2018,3,21,5,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,15,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,30,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,3,21,5,45,0.0,0.0,0.95,-0.25,0.0,0.0,0.0
2018,3,21,6,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,3,21,6,15,1.5,1.5,0.85,-0.1,1.5,0.0,0.0
2018,3,21,6,30,3.0,3.0,0.8,0.1,3.0,2.92,0.0
2018,3,21,6,45,1.5,5.5,0.8,0.25,5.5,5.21,0.0
2018,3,21,7,0,0.0,8.0,0.8,0.4,8.0,7.4,0.77
2018,3,21,7,15,0.0,12.5,0.8,0.6,12.5,11.57,4.67
2018,3,21,7,30,0.0,17.0,0.8,0.8,17.0,15.75,8.54
2018,3,21,7,45,0.0,26.5,0.8,1.05,26.5,24.58,16.55
2018,3,21,8,0,0.0,36.0,0.8,1.3,36.0,33.42,24.47
2018,3,21,8,15,0.0,67.5,0.95,1.5,67.5,62.79,50.53
2018,3,21,8,30,0.0,99.0,1.1,1.7,99.0,92.82,76.68
2018,3,21,8,45,1.0,127.5,1.25,1.95,128.0,120.91,100.7
2018,3,21,9,0,2.0,156.0,1.4,2.2,157.0,149.36,124.66
2018,3,21,9,15,2.5,162.5,1.55,2.45,164.0,155.93,129.73
2018,3,21,9,30,3.0,169.0,1.7,2.7,171.0,162.59,134.93
2018,3,21,9,45,10.5,199.5,1.85,2.9,206.5,198.42,164.88
2018,3,21,10,0,18.0,230.0,2.0,3.1,242.0,235.1,195.1
2018,3,21,10,15,28.0,261.0,2.15,3.4,280.5,284.91,235.71
2018,3,21,10,30,38.0,292.0,2.3,3.7,319.0,327.39,269.77
2018,3,21,10,45,35.0,293.5,2.45,3.95,319.0,327.38,269.03
2018,3,21,11,0,32.0,295.0,2.6,4.2,319.0,327.12,268.31
2018,3,21,11,15,24.0,278.0,2.75,4.4,296.5,290.99,238.57
2018,3,21,11,30,16.0,261.0,2.9,4.6,274.0,266.51,218.24
2018,3,21,11,45,22.0,289.0,3.05,4.85,307.0,300.81,246.11
2018,3,21,12,0,28.0,317.0,3.2,5.1,340.0,348.87,284.56
2018,3,21,12,15,35.0,333.0,3.3,5.3,361.5,373.16,303.82
2018,3,21,12,30,42.0,349.0,3.4,5.5,383.0,397.42,323.09
2018,3,21,12,45,46.5,351.5,3.5,5.65,389.0,404.43,328.72
2018,3,21,13,0,51.0,354.0,3.6,5.8,395.0,411.2,334.27
2018,3,21,13,15,52.0,346.5,3.65,5.95,387.5,403.43,328.23
2018,3,21,13,30,53.0,339.0,3.7,6.1,380.0,395.44,322.11
2018,3,21,13,45,50.5,320.5,3.8,6.25,359.0,372.1,303.77
2018,3,21,14,0,48.0,302.0,3.9,6.4,338.0,348.78,285.42
2018,3,21,14,15,30.5,227.0,3.95,6.45,249.5,252.82,207.57
2018,3,21,14,30,13.0,152.0,4.0,6.5,161.0,154.52,126.06
2018,3,21,14,45,7.0,140.5,4.05,6.55,145.5,138.03,112.32
2018,3,21,15,0,1.0,129.0,4.1,6.6,130.0,122.0,98.79
2018,3,21,15,15,3.5,142.5,4.1,6.5,144.5,136.95,111.84
2018,3,21,15,30,6.0,156.0,4.1,6.4,159.0,151.86,124.86
2018,3,21,15,45,4.5,139.0,4.05,6.3,141.0,134.13,110.13
2018,3,21,16,0,3.0,122.0,4.0,6.2,123.0,116.61,95.51
2018,3,21,16,15,33.5,133.0,3.95,5.95,146.5,147.71,123.02
2018,3,21,16,30,64.0,144.0,3.9,5.7,170.0,172.24,144.36
2018,3,21,16,45,40.0,115.0,3.85,5.45,130.5,128.98,107.12
2018,3,21,17,0,16.0,86.0,3.8,5.2,91.0,86.73,70.56
2018,3,21,17,15,15.0,76.0,3.8,4.85,80.0,76.08,61.11
2018,3,21,17,30,14.0,66.0,3.8,4.5,69.0,65.58,51.5
2018,3,21,17,45,7.0,42.5,3.75,4.1,44.0,40.98,29.65
2018,3,21,18,0,0.0,19.0,3.7,3.7,19.0,17.62,8.92
2018,3,21,18,15,3.5,11.5,3.7,3.7,11.5,11.0,0.0
2018,3,21,18,30,7.0,4.0,3.7,3.7,4.0,3.81,0.0
2018,3,21,18,45,3.5,2.0,3.8,3.2,2.0,0.0,0.0
2018,3,21,19,0,0.0,0.0,3.9,2.7,0.0,0.0,0.0
2018,3,21,19,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2018,3,21,19,30,0.0,0.0,3.8,2.3,0.0,0.0,0.0
2018,3,21,19,45,0.0,0.0,3.8,2.1,0.0,0.0,0.0
2018,3,21,20,0,0.0,0.0,3.8,1.9,0.0,0.0,0.0
2018,3,21,20,15,0.0,0.0,3.7,1.7,0.0,0.0,0.0
2018,3,21,20,30,0.0,0.0,3.6,1.5,0.0,0.0,0.0
2018,3,21,20,45,0.0,0.0,3.55,1.3,0.0,0.0,0.0
2018,3,21,21,0,0.0,0.0,3.5,1.1,0.0,0.0,0.0
2018,3,21,21,15,0.0,0.0,3.4,0.95,0.0,0.0,0.0
2018,3,21,21,30,0.0,0.0,3.3,0.8,0.0,0.0,0.0
2018,3,21,21,45,0.0,0.0,3.2,0.65,0.0,0.0,0.0
2018,3,21,22,0,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2018,3,21,22,15,0.0,0.0,3.0,0.45,0.0,0.0,0.0
2018,3,21,22,30,0.0,0.0,2.9,0.4,0.0,0.0,0.0
2018,3,21,22,45,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,21,23,0,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,21,23,15,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,21,23,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,21,23,45,0.0,0.0,2.65,0.05,0.0,0.0,0.0
2018,3,22,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2018,3,22,0,15,0.0,0.0,2.55,-0.1,0.0,0.0,0.0
2018,3,22,0,30,0.0,0.0,2.5,-0.2,0.0,0.0,0.0
2018,3,22,0,45,0.0,0.0,2.45,-0.25,0.0,0.0,0.0
2018,3,22,1,0,0.0,0.0,2.4,-0.3,0.0,0.0,0.0
2018,3,22,1,15,0.0,0.0,2.3,-0.45,0.0,0.0,0.0
2018,3,22,1,30,0.0,0.0,2.2,-0.6,0.0,0.0,0.0
2018,3,22,1,45,0.0,0.0,2.15,-0.7,0.0,0.0,0.0
2018,3,22,2,0,0.0,0.0,2.1,-0.8,0.0,0.0,0.0
2018,3,22,2,15,0.0,0.0,2.05,-0.95,0.0,0.0,0.0
2018,3,22,2,30,0.0,0.0,2.0,-1.1,0.0,0.0,0.0
2018,3,22,2,45,0.0,0.0,1.95,-1.2,0.0,0.0,0.0
2018,3,22,3,0,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,22,3,15,0.0,0.0,1.9,-1.45,0.0,0.0,0.0
2018,3,22,3,30,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,3,22,3,45,0.0,0.0,1.9,-1.7,0.0,0.0,0.0
2018,3,22,4,0,0.0,0.0,1.9,-1.8,0.0,0.0,0.0
2018,3,22,4,15,0.0,0.0,1.9,-1.95,0.0,0.0,0.0
2018,3,22,4,30,0.0,0.0,1.9,-2.1,0.0,0.0,0.0
2018,3,22,4,45,0.0,0.0,1.9,-2.25,0.0,0.0,0.0
2018,3,22,5,0,0.0,0.0,1.9,-2.4,0.0,0.0,0.0
2018,3,22,5,15,0.0,0.0,1.85,-2.4,0.0,0.0,0.0
2018,3,22,5,30,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,5,45,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,0,0.0,0.0,1.8,-2.4,0.0,0.0,0.0
2018,3,22,6,15,68.5,7.5,2.1,-1.65,9.5,0.0,0.0
2018,3,22,6,30,137.0,15.0,2.4,-0.9,19.0,17.44,0.0
2018,3,22,6,45,297.5,27.0,2.7,-0.15,58.0,53.46,21.94
2018,3,22,7,0,458.0,39.0,3.0,0.6,97.0,110.83,69.27
2018,3,22,7,15,551.0,46.5,3.2,1.15,149.5,168.86,120.05
2018,3,22,7,30,644.0,54.0,3.4,1.7,202.0,238.13,183.23
2018,3,22,7,45,703.0,59.5,3.6,2.3,259.0,304.54,245.65
2018,3,22,8,0,762.0,65.0,3.8,2.9,316.0,377.24,312.48
2018,3,22,8,15,605.0,99.5,3.8,3.4,320.0,388.47,327.26
2018,3,22,8,30,448.0,134.0,3.8,3.9,324.0,376.68,319.59
2018,3,22,8,45,606.5,120.0,3.85,4.4,410.0,481.37,408.19
2018,3,22,9,0,765.0,106.0,3.9,4.9,496.0,597.41,503.53
2018,3,22,9,15,845.0,94.5,3.9,5.35,562.0,675.86,566.13
2018,3,22,9,30,925.0,83.0,3.9,5.8,628.0,756.44,627.06
2018,3,22,9,45,939.0,85.5,3.85,6.25,671.0,810.22,664.58
2018,3,22,10,0,953.0,88.0,3.8,6.7,714.0,862.11,700.15
2018,3,22,10,15,963.0,89.0,3.75,7.1,750.0,906.81,729.96
2018,3,22,10,30,973.0,90.0,3.7,7.5,786.0,948.77,757.4
2018,3,22,10,45,980.0,91.5,3.7,7.9,814.5,985.6,781.19
2018,3,22,11,0,987.0,93.0,3.7,8.3,843.0,1019.06,802.44
2018,3,22,11,15,988.0,94.0,3.7,8.65,861.0,1042.72,816.88
2018,3,22,11,30,989.0,95.0,3.7,9.0,879.0,1062.44,828.67
2018,3,22,11,45,991.0,95.5,3.7,9.3,890.5,1078.54,838.2
2018,3,22,12,0,993.0,96.0,3.7,9.6,902.0,1090.55,845.04
2018,3,22,12,15,993.0,96.0,3.75,9.85,905.0,1095.87,848.02
2018,3,22,12,30,993.0,96.0,3.8,10.1,908.0,1097.0,848.34
2018,3,22,12,45,989.0,97.0,3.8,10.35,901.5,1091.08,843.6
2018,3,22,13,0,985.0,98.0,3.8,10.6,895.0,1081.02,836.25
2018,3,22,13,15,979.5,98.0,3.85,10.7,879.5,1064.34,825.36
2018,3,22,13,30,974.0,98.0,3.9,10.8,864.0,1043.75,811.89
2018,3,22,13,45,967.0,98.0,3.95,10.9,841.5,1017.97,794.88
2018,3,22,14,0,960.0,98.0,4.0,11.0,819.0,988.62,775.39
2018,3,22,14,15,951.5,96.5,4.05,10.95,788.5,952.91,751.75
2018,3,22,14,30,943.0,95.0,4.1,10.9,758.0,914.08,725.74
2018,3,22,14,45,930.5,94.0,4.15,10.85,720.5,869.65,695.39
2018,3,22,15,0,918.0,93.0,4.2,10.8,683.0,822.86,663.19
2018,3,22,15,15,903.0,90.5,4.2,10.6,639.5,770.5,626.37
2018,3,22,15,30,888.0,88.0,4.2,10.4,596.0,716.57,587.8
2018,3,22,15,45,866.5,85.5,4.15,10.25,547.0,660.39,544.31
2018,3,22,16,0,845.0,83.0,4.1,10.1,498.0,600.16,496.09
2018,3,22,16,15,817.5,79.0,3.85,9.65,445.5,535.1,442.65
2018,3,22,16,30,790.0,75.0,3.6,9.2,393.0,471.1,388.44
2018,3,22,16,45,744.0,70.5,3.35,8.8,337.0,400.07,326.82
2018,3,22,17,0,698.0,66.0,3.1,8.4,281.0,333.27,267.04
2018,3,22,17,15,635.0,59.0,2.75,7.45,226.0,262.71,203.6
2018,3,22,17,30,572.0,52.0,2.4,6.5,171.0,199.07,145.57
2018,3,22,17,45,455.5,44.0,2.1,5.6,121.0,131.96,87.98
2018,3,22,18,0,339.0,36.0,1.8,4.7,71.0,79.24,45.27
2018,3,22,18,15,200.5,22.5,1.8,4.7,40.0,33.08,0.0
2018,3,22,18,30,62.0,9.0,1.8,4.7,9.0,8.58,0.0
2018,3,22,18,45,31.0,4.5,1.8,4.05,4.5,0.0,0.0
2018,3,22,19,0,0.0,0.0,1.8,3.4,0.0,0.0,0.0
2018,3,22,19,15,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,3,22,19,30,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,3,22,19,45,0.0,0.0,1.7,2.65,0.0,0.0,0.0
2018,3,22,20,0,0.0,0.0,1.7,2.4,0.0,0.0,0.0
2018,3,22,20,15,0.0,0.0,1.65,2.15,0.0,0.0,0.0
2018,3,22,20,30,0.0,0.0,1.6,1.9,0.0,0.0,0.0
2018,3,22,20,45,0.0,0.0,1.6,1.65,0.0,0.0,0.0
2018,3,22,21,0,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,22,21,15,0.0,0.0,1.55,1.2,0.0,0.0,0.0
2018,3,22,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2018,3,22,21,45,0.0,0.0,1.5,0.8,0.0,0.0,0.0
2018,3,22,22,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,3,22,22,15,0.0,0.0,1.45,0.4,0.0,0.0,0.0
2018,3,22,22,30,0.0,0.0,1.4,0.2,0.0,0.0,0.0
2018,3,22,22,45,0.0,0.0,1.35,-0.05,0.0,0.0,0.0
2018,3,22,23,0,0.0,0.0,1.3,-0.3,0.0,0.0,0.0
2018,3,22,23,15,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,3,22,23,30,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,3,22,23,45,0.0,0.0,1.25,-0.9,0.0,0.0,0.0
2018,3,23,0,0,0.0,0.0,1.2,-1.1,0.0,0.0,0.0
2018,3,23,0,15,0.0,0.0,1.15,-1.25,0.0,0.0,0.0
2018,3,23,0,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,3,23,0,45,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,3,23,1,0,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,3,23,1,15,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,3,23,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,3,23,1,45,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,3,23,2,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,3,23,2,15,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,3,23,2,30,0.0,0.0,1.1,-2.6,0.0,0.0,0.0
2018,3,23,2,45,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,3,23,3,0,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,3,23,3,15,0.0,0.0,1.15,-2.9,0.0,0.0,0.0
2018,3,23,3,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,3,45,0.0,0.0,1.2,-3.1,0.0,0.0,0.0
2018,3,23,4,0,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,3,23,4,15,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,3,23,4,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,4,45,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,3,23,5,15,0.0,0.0,1.2,-3.4,0.0,0.0,0.0
2018,3,23,5,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,3,23,5,45,0.0,0.0,1.2,-3.15,0.0,0.0,0.0
2018,3,23,6,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2018,3,23,6,15,57.0,8.0,1.4,-2.1,9.5,0.0,0.0
2018,3,23,6,30,114.0,16.0,1.6,-1.2,19.0,18.11,0.0
2018,3,23,6,45,260.5,30.0,1.85,-0.3,58.5,54.14,25.5
2018,3,23,7,0,407.0,44.0,2.1,0.6,98.0,109.04,70.3
2018,3,23,7,15,501.5,53.5,2.25,1.45,150.5,166.53,120.07
2018,3,23,7,30,596.0,63.0,2.4,2.3,203.0,235.52,182.01
2018,3,23,7,45,656.5,68.5,2.55,3.15,258.5,300.01,241.54
2018,3,23,8,0,717.0,74.0,2.7,4.0,314.0,370.83,305.4
2018,3,23,8,15,757.5,78.5,2.75,4.6,369.5,436.85,363.9
2018,3,23,8,30,798.0,83.0,2.8,5.2,425.0,506.46,423.29
2018,3,23,8,45,827.5,86.0,2.8,5.8,478.0,570.9,476.36
2018,3,23,9,0,857.0,89.0,2.8,6.4,531.0,636.41,528.32
2018,3,23,9,15,879.0,91.5,2.7,6.85,580.0,697.01,574.48
2018,3,23,9,30,901.0,94.0,2.6,7.3,629.0,757.15,617.37
2018,3,23,9,45,918.5,94.5,2.5,7.75,672.0,806.31,650.04
2018,3,23,10,0,936.0,95.0,2.4,8.2,715.0,857.96,683.81
2018,3,23,10,15,947.0,97.0,2.4,8.65,751.5,903.94,713.65
2018,3,23,10,30,958.0,99.0,2.4,9.1,788.0,947.29,741.26
2018,3,23,10,45,965.0,99.5,2.4,9.5,815.5,982.52,763.05
2018,3,23,11,0,972.0,100.0,2.4,9.9,843.0,1014.42,782.47
2018,3,23,11,15,975.0,101.0,2.5,10.2,862.0,1039.57,798.68
2018,3,23,11,30,978.0,102.0,2.6,10.5,881.0,1060.9,812.41
2018,3,23,11,45,981.0,102.0,2.7,10.8,893.0,1077.19,822.88
2018,3,23,12,0,984.0,102.0,2.8,11.1,905.0,1089.46,830.8
2018,3,23,12,15,983.5,103.0,2.9,11.3,908.0,1095.26,834.84
2018,3,23,12,30,983.0,104.0,3.0,11.5,911.0,1096.9,836.29
2018,3,23,12,45,967.5,109.5,3.05,11.7,900.0,1084.45,827.91
2018,3,23,13,0,952.0,115.0,3.1,11.9,889.0,1068.04,817.1
2018,3,23,13,15,962.5,108.5,3.15,12.0,880.0,1060.1,812.49
2018,3,23,13,30,973.0,102.0,3.2,12.1,871.0,1047.84,804.98
2018,3,23,13,45,940.5,111.0,3.3,12.25,838.0,1007.98,778.88
2018,3,23,14,0,908.0,120.0,3.4,12.4,805.0,965.62,751.01
2018,3,23,14,15,925.5,108.0,3.45,12.35,783.5,942.9,736.95
2018,3,23,14,30,943.0,96.0,3.5,12.3,762.0,915.52,719.39
2018,3,23,14,45,923.5,97.0,3.55,12.3,722.0,867.48,686.77
2018,3,23,15,0,904.0,98.0,3.6,12.3,682.0,817.61,652.54
2018,3,23,15,15,879.5,97.5,3.55,12.15,635.5,765.28,615.87
2018,3,23,15,30,855.0,97.0,3.5,12.0,589.0,707.39,574.34
2018,3,23,15,45,857.0,88.0,3.5,11.9,546.5,657.02,536.06
2018,3,23,16,0,859.0,79.0,3.5,11.8,504.0,604.08,494.45
2018,3,23,16,15,832.5,75.5,3.2,11.3,451.5,539.37,441.81
2018,3,23,16,30,806.0,72.0,2.9,10.8,399.0,475.57,388.27
2018,3,23,16,45,769.5,67.0,2.6,10.3,344.5,407.18,329.36
2018,3,23,17,0,733.0,62.0,2.3,9.8,290.0,341.61,270.98
2018,3,23,17,15,675.0,56.5,2.1,8.75,235.5,272.12,208.94
2018,3,23,17,30,617.0,51.0,1.9,7.7,181.0,208.89,151.42
2018,3,23,17,45,517.0,43.0,1.65,6.6,130.5,141.99,93.5
2018,3,23,18,0,417.0,35.0,1.4,5.5,80.0,87.4,48.77
2018,3,23,18,15,253.5,22.5,1.4,5.5,45.5,36.0,0.0
2018,3,23,18,30,90.0,10.0,1.4,5.5,11.0,9.53,0.0
2018,3,23,18,45,45.0,5.0,1.4,4.8,5.5,0.0,0.0
2018,3,23,19,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,3,23,19,15,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,23,19,30,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,23,19,45,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,23,20,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,3,23,20,15,0.0,0.0,1.4,3.25,0.0,0.0,0.0
2018,3,23,20,30,0.0,0.0,1.4,3.2,0.0,0.0,0.0
2018,3,23,20,45,0.0,0.0,1.4,3.15,0.0,0.0,0.0
2018,3,23,21,0,0.0,0.0,1.4,3.1,0.0,0.0,0.0
2018,3,23,21,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,3,23,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,3,23,21,45,0.0,0.0,1.35,2.8,0.0,0.0,0.0
2018,3,23,22,0,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,3,23,22,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,3,23,22,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,3,23,22,45,0.0,0.0,1.3,1.85,0.0,0.0,0.0
2018,3,23,23,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,3,23,23,15,0.0,0.0,1.3,1.25,0.0,0.0,0.0
2018,3,23,23,30,0.0,0.0,1.3,0.9,0.0,0.0,0.0
2018,3,23,23,45,0.0,0.0,1.3,0.55,0.0,0.0,0.0
2018,3,24,0,0,0.0,0.0,1.3,0.2,0.0,0.0,0.0
2018,3,24,0,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,3,24,0,30,0.0,0.0,1.3,-0.2,0.0,0.0,0.0
2018,3,24,0,45,0.0,0.0,1.35,-0.4,0.0,0.0,0.0
2018,3,24,1,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,3,24,1,15,0.0,0.0,1.45,-0.7,0.0,0.0,0.0
2018,3,24,1,30,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,3,24,1,45,0.0,0.0,1.5,-0.9,0.0,0.0,0.0
2018,3,24,2,0,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,3,24,2,15,0.0,0.0,1.55,-1.1,0.0,0.0,0.0
2018,3,24,2,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,2,45,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,0,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,3,24,3,15,0.0,0.0,1.6,-1.25,0.0,0.0,0.0
2018,3,24,3,30,0.0,0.0,1.6,-1.2,0.0,0.0,0.0
2018,3,24,3,45,0.0,0.0,1.65,-1.2,0.0,0.0,0.0
2018,3,24,4,0,0.0,0.0,1.7,-1.2,0.0,0.0,0.0
2018,3,24,4,15,0.0,0.0,1.65,-1.15,0.0,0.0,0.0
2018,3,24,4,30,0.0,0.0,1.6,-1.1,0.0,0.0,0.0
2018,3,24,4,45,0.0,0.0,1.6,-1.05,0.0,0.0,0.0
2018,3,24,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,3,24,5,15,0.0,0.0,1.6,-0.95,0.0,0.0,0.0
2018,3,24,5,30,0.0,0.0,1.6,-0.9,0.0,0.0,0.0
2018,3,24,5,45,0.0,0.0,1.6,-0.85,0.0,0.0,0.0
2018,3,24,6,0,0.0,0.0,1.6,-0.8,0.0,0.0,0.0
2018,3,24,6,15,5.0,5.0,1.7,-0.45,5.0,0.0,0.0
2018,3,24,6,30,10.0,10.0,1.8,-0.1,10.0,9.8,0.0
2018,3,24,6,45,6.5,20.0,1.9,0.25,20.0,19.41,9.25
2018,3,24,7,0,3.0,30.0,2.0,0.6,30.0,28.32,18.97
2018,3,24,7,15,6.5,33.5,1.95,1.15,34.5,32.51,23.03
2018,3,24,7,30,10.0,37.0,1.9,1.7,39.0,37.66,27.78
2018,3,24,7,45,111.5,81.5,1.9,2.3,118.5,119.24,98.11
2018,3,24,8,0,213.0,126.0,1.9,2.9,198.0,216.36,181.61
2018,3,24,8,15,236.0,148.5,1.85,3.75,240.5,263.46,221.81
2018,3,24,8,30,259.0,171.0,1.8,4.6,283.0,312.93,263.03
2018,3,24,8,45,179.5,195.5,1.8,5.5,277.5,301.81,252.51
2018,3,24,9,0,100.0,220.0,1.8,6.4,272.0,280.79,233.14
2018,3,24,9,15,104.5,245.0,1.65,6.9,303.5,314.71,259.79
2018,3,24,9,30,109.0,270.0,1.5,7.4,335.0,348.96,285.81
2018,3,24,9,45,84.0,276.5,1.35,7.9,328.5,341.3,277.51
2018,3,24,10,0,59.0,283.0,1.2,8.4,322.0,331.38,267.58
2018,3,24,10,15,64.5,298.5,1.1,8.55,343.5,354.53,285.0
2018,3,24,10,30,70.0,314.0,1.0,8.7,365.0,377.94,302.14
2018,3,24,10,45,57.5,300.5,0.95,8.9,343.5,354.34,282.66
2018,3,24,11,0,45.0,287.0,0.9,9.1,322.0,329.98,262.93
2018,3,24,11,15,23.0,187.0,0.85,8.9,205.0,206.35,165.13
2018,3,24,11,30,1.0,87.0,0.8,8.7,88.0,82.2,63.47
2018,3,24,11,45,0.5,83.0,0.75,8.5,83.5,78.0,60.22
2018,3,24,12,0,0.0,79.0,0.7,8.3,79.0,73.77,56.69
2018,3,24,12,15,0.0,83.5,0.6,7.9,83.5,77.99,60.29
2018,3,24,12,30,0.0,88.0,0.5,7.5,88.0,82.21,63.89
2018,3,24,12,45,0.0,84.5,0.35,7.05,84.5,78.92,61.23
2018,3,24,13,0,0.0,81.0,0.2,6.6,81.0,75.64,58.61
2018,3,24,13,15,0.0,98.0,0.25,6.3,98.0,91.66,72.13
2018,3,24,13,30,0.0,115.0,0.3,6.0,115.0,107.84,85.69
2018,3,24,13,45,0.0,98.0,0.4,5.7,98.0,91.6,72.29
2018,3,24,14,0,0.0,81.0,0.5,5.4,81.0,75.58,59.05
2018,3,24,14,15,0.0,74.0,0.6,5.15,74.0,69.02,53.67
2018,3,24,14,30,0.0,67.0,0.7,4.9,67.0,62.45,48.24
2018,3,24,14,45,0.0,63.5,0.75,4.6,63.5,59.17,45.59
2018,3,24,15,0,0.0,60.0,0.8,4.3,60.0,55.88,42.93
2018,3,24,15,15,0.0,66.0,1.0,4.15,66.0,61.46,47.89
2018,3,24,15,30,0.0,72.0,1.2,4.0,72.0,67.05,52.88
2018,3,24,15,45,1.5,59.5,1.35,3.85,60.0,56.33,43.8
2018,3,24,16,0,3.0,47.0,1.5,3.7,48.0,45.47,34.51
2018,3,24,16,15,3.0,45.5,1.6,3.55,46.5,43.91,33.26
2018,3,24,16,30,3.0,44.0,1.7,3.4,45.0,42.33,31.99
2018,3,24,16,45,15.0,56.0,1.8,3.2,60.5,59.52,47.27
2018,3,24,17,0,27.0,68.0,1.9,3.0,76.0,74.79,60.53
2018,3,24,17,15,31.0,64.0,1.95,2.75,71.5,70.58,56.4
2018,3,24,17,30,35.0,60.0,2.0,2.5,67.0,65.9,51.53
2018,3,24,17,45,23.5,41.0,2.1,2.25,45.0,43.18,31.23
2018,3,24,18,0,12.0,22.0,2.2,2.0,23.0,22.12,12.57
2018,3,24,18,15,7.5,13.5,2.2,2.0,14.0,13.11,0.0
2018,3,24,18,30,3.0,5.0,2.2,2.0,5.0,4.77,0.0
2018,3,24,18,45,1.5,2.5,2.15,1.65,2.5,0.0,0.0
2018,3,24,19,0,0.0,0.0,2.1,1.3,0.0,0.0,0.0
2018,3,24,19,15,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,3,24,19,30,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,3,24,19,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2018,3,24,20,0,0.0,0.0,2.0,0.9,0.0,0.0,0.0
2018,3,24,20,15,0.0,0.0,2.05,0.85,0.0,0.0,0.0
2018,3,24,20,30,0.0,0.0,2.1,0.8,0.0,0.0,0.0
2018,3,24,20,45,0.0,0.0,2.15,0.8,0.0,0.0,0.0
2018,3,24,21,0,0.0,0.0,2.2,0.8,0.0,0.0,0.0
2018,3,24,21,15,0.0,0.0,2.25,0.75,0.0,0.0,0.0
2018,3,24,21,30,0.0,0.0,2.3,0.7,0.0,0.0,0.0
