Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,3,24,21,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,3,24,22,0,0.0,0.0,2.4,0.7,0.0,0.0,0.0
2018,3,24,22,15,0.0,0.0,2.5,0.7,0.0,0.0,0.0
2018,3,24,22,30,0.0,0.0,2.6,0.7,0.0,0.0,0.0
2018,3,24,22,45,0.0,0.0,2.7,0.65,0.0,0.0,0.0
2018,3,24,23,0,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,3,24,23,15,0.0,0.0,2.75,0.5,0.0,0.0,0.0
2018,3,24,23,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,24,23,45,0.0,0.0,2.6,0.35,0.0,0.0,0.0
2018,3,25,0,0,0.0,0.0,2.5,0.3,0.0,0.0,0.0
2018,3,25,0,15,0.0,0.0,2.5,0.25,0.0,0.0,0.0
2018,3,25,0,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,3,25,0,45,0.0,0.0,2.45,0.15,0.0,0.0,0.0
2018,3,25,1,0,0.0,0.0,2.4,0.1,0.0,0.0,0.0
2018,3,25,1,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2018,3,25,1,30,0.0,0.0,2.3,-0.1,0.0,0.0,0.0
2018,3,25,1,45,0.0,0.0,2.2,-0.2,0.0,0.0,0.0
2018,3,25,2,0,0.0,0.0,2.1,-0.3,0.0,0.0,0.0
2018,3,25,2,15,0.0,0.0,2.2,-0.35,0.0,0.0,0.0
2018,3,25,2,30,0.0,0.0,2.3,-0.4,0.0,0.0,0.0
2018,3,25,2,45,0.0,0.0,2.35,-0.45,0.0,0.0,0.0
2018,3,25,3,0,0.0,0.0,2.4,-0.5,0.0,0.0,0.0
2018,3,25,3,15,0.0,0.0,2.4,-0.55,0.0,0.0,0.0
2018,3,25,3,30,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,3,45,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,0,0.0,0.0,2.4,-0.6,0.0,0.0,0.0
2018,3,25,4,15,0.0,0.0,2.3,-0.7,0.0,0.0,0.0
2018,3,25,4,30,0.0,0.0,2.2,-0.8,0.0,0.0,0.0
2018,3,25,4,45,0.0,0.0,2.1,-0.9,0.0,0.0,0.0
2018,3,25,5,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2018,3,25,5,15,0.0,0.0,1.95,-1.15,0.0,0.0,0.0
2018,3,25,5,30,0.0,0.0,1.9,-1.3,0.0,0.0,0.0
2018,3,25,5,45,0.0,0.0,1.9,-1.4,0.0,0.0,0.0
2018,3,25,6,0,0.0,0.0,1.9,-1.5,0.0,0.0,0.0
2018,3,25,6,15,37.5,6.5,2.0,-1.1,8.0,0.0,0.0
2018,3,25,6,30,75.0,13.0,2.1,-0.7,16.0,14.61,0.0
2018,3,25,6,45,165.5,24.0,2.25,-0.3,43.5,40.28,20.3
2018,3,25,7,0,256.0,35.0,2.4,0.1,71.0,78.5,51.41
2018,3,25,7,15,251.0,39.5,2.35,0.4,87.5,97.81,71.2
2018,3,25,7,30,246.0,44.0,2.3,0.7,104.0,117.57,91.82
2018,3,25,7,45,123.0,60.5,2.25,1.0,90.5,104.84,85.65
2018,3,25,8,0,0.0,77.0,2.2,1.3,77.0,71.87,58.58
2018,3,25,8,15,7.0,115.0,2.3,1.65,118.0,111.62,93.37
2018,3,25,8,30,14.0,153.0,2.4,2.0,159.0,152.67,128.61
2018,3,25,8,45,60.0,189.5,2.5,2.3,220.5,221.17,187.26
2018,3,25,9,0,106.0,226.0,2.6,2.6,282.0,290.73,245.76
2018,3,25,9,15,375.5,194.5,2.7,3.0,417.0,467.81,395.48
2018,3,25,9,30,645.0,163.0,2.8,3.4,552.0,652.07,544.58
2018,3,25,9,45,787.5,129.0,2.95,3.8,635.5,751.49,621.26
2018,3,25,10,0,930.0,95.0,3.1,4.2,719.0,856.44,697.89
2018,3,25,10,15,941.0,96.5,3.15,4.55,755.0,901.54,728.24
2018,3,25,10,30,952.0,98.0,3.2,4.9,791.0,944.02,756.89
2018,3,25,10,45,962.5,98.5,3.25,5.3,821.0,982.09,782.01
2018,3,25,11,0,973.0,99.0,3.3,5.7,851.0,1017.03,804.76
2018,3,25,11,15,977.5,100.0,3.35,6.05,871.5,1043.47,821.61
2018,3,25,11,30,982.0,101.0,3.4,6.4,892.0,1066.12,835.91
2018,3,25,11,45,985.0,101.5,3.45,6.75,904.0,1082.86,846.19
2018,3,25,12,0,988.0,102.0,3.5,7.1,916.0,1095.55,853.83
2018,3,25,12,15,986.0,103.0,3.55,7.4,918.0,1099.7,855.9
2018,3,25,12,30,984.0,104.0,3.6,7.7,920.0,1099.68,855.32
2018,3,25,12,45,979.5,105.5,3.65,7.95,913.5,1093.55,850.89
2018,3,25,13,0,975.0,107.0,3.7,8.2,907.0,1083.34,843.83
2018,3,25,13,15,971.0,107.0,3.75,8.4,892.5,1067.97,833.51
2018,3,25,13,30,967.0,107.0,3.8,8.6,878.0,1048.69,820.61
2018,3,25,13,45,960.5,106.5,3.8,8.75,855.5,1022.72,802.88
2018,3,25,14,0,954.0,106.0,3.8,8.9,833.0,993.2,782.72
2018,3,25,14,15,944.5,105.5,3.85,8.95,802.5,957.63,758.87
2018,3,25,14,30,935.0,105.0,3.9,9.0,772.0,919.04,732.73
2018,3,25,14,45,922.5,103.5,3.9,9.05,734.0,874.12,701.48
2018,3,25,15,0,910.0,102.0,3.9,9.1,696.0,826.88,668.26
2018,3,25,15,15,835.5,111.0,3.85,9.0,629.5,747.57,610.57
2018,3,25,15,30,761.0,120.0,3.8,8.9,563.0,668.7,550.71
2018,3,25,15,45,669.0,129.0,3.75,8.8,495.0,581.04,481.31
2018,3,25,16,0,577.0,138.0,3.7,8.7,427.0,499.91,415.6
2018,3,25,16,15,547.5,128.5,3.45,8.35,379.5,437.96,364.75
2018,3,25,16,30,518.0,119.0,3.2,8.0,332.0,381.89,317.27
2018,3,25,16,45,571.5,97.0,3.0,7.65,302.5,353.78,291.13
2018,3,25,17,0,625.0,75.0,2.8,7.3,273.0,315.23,254.11
2018,3,25,17,15,456.0,73.0,2.6,6.5,203.0,221.38,174.03
2018,3,25,17,30,287.0,71.0,2.4,5.7,133.0,145.85,110.92
2018,3,25,17,45,165.0,54.5,2.2,4.85,88.0,85.33,61.17
2018,3,25,18,0,43.0,38.0,2.0,4.0,43.0,42.13,28.0
2018,3,25,18,15,52.5,23.5,2.0,4.0,26.5,24.75,4.17
2018,3,25,18,30,62.0,9.0,2.0,4.0,10.0,8.58,0.0
2018,3,25,18,45,31.0,4.5,2.25,3.65,5.0,0.0,0.0
2018,3,25,19,0,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,3,25,19,15,0.0,0.0,2.6,3.25,0.0,0.0,0.0
2018,3,25,19,30,0.0,0.0,2.7,3.2,0.0,0.0,0.0
2018,3,25,19,45,0.0,0.0,2.8,3.1,0.0,0.0,0.0
2018,3,25,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,3,25,20,15,0.0,0.0,2.9,2.8,0.0,0.0,0.0
2018,3,25,20,30,0.0,0.0,2.9,2.6,0.0,0.0,0.0
2018,3,25,20,45,0.0,0.0,2.9,2.45,0.0,0.0,0.0
2018,3,25,21,0,0.0,0.0,2.9,2.3,0.0,0.0,0.0
2018,3,25,21,15,0.0,0.0,2.85,2.15,0.0,0.0,0.0
2018,3,25,21,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2018,3,25,21,45,0.0,0.0,2.75,1.85,0.0,0.0,0.0
2018,3,25,22,0,0.0,0.0,2.7,1.7,0.0,0.0,0.0
2018,3,25,22,15,0.0,0.0,2.65,1.65,0.0,0.0,0.0
2018,3,25,22,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,3,25,22,45,0.0,0.0,2.6,1.55,0.0,0.0,0.0
2018,3,25,23,0,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2018,3,25,23,15,0.0,0.0,2.6,1.45,0.0,0.0,0.0
2018,3,25,23,30,0.0,0.0,2.6,1.4,0.0,0.0,0.0
2018,3,25,23,45,0.0,0.0,2.6,1.35,0.0,0.0,0.0
2018,3,26,0,0,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,3,26,0,15,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,3,26,0,30,0.0,0.0,2.4,1.1,0.0,0.0,0.0
2018,3,26,0,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2018,3,26,1,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,3,26,1,15,0.0,0.0,2.25,0.8,0.0,0.0,0.0
2018,3,26,1,30,0.0,0.0,2.2,0.7,0.0,0.0,0.0
2018,3,26,1,45,0.0,0.0,2.15,0.6,0.0,0.0,0.0
2018,3,26,2,0,0.0,0.0,2.1,0.5,0.0,0.0,0.0
2018,3,26,2,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2018,3,26,2,30,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,3,26,2,45,0.0,0.0,2.45,0.45,0.0,0.0,0.0
2018,3,26,3,0,0.0,0.0,2.6,0.4,0.0,0.0,0.0
2018,3,26,3,15,0.0,0.0,2.65,0.4,0.0,0.0,0.0
2018,3,26,3,30,0.0,0.0,2.7,0.4,0.0,0.0,0.0
2018,3,26,3,45,0.0,0.0,2.75,0.35,0.0,0.0,0.0
2018,3,26,4,0,0.0,0.0,2.8,0.3,0.0,0.0,0.0
2018,3,26,4,15,0.0,0.0,2.75,0.25,0.0,0.0,0.0
2018,3,26,4,30,0.0,0.0,2.7,0.2,0.0,0.0,0.0
2018,3,26,4,45,0.0,0.0,2.7,0.15,0.0,0.0,0.0
2018,3,26,5,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,15,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,5,45,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,0,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,3,26,6,15,24.0,8.0,2.85,0.3,9.0,7.63,0.0
2018,3,26,6,30,48.0,16.0,3.0,0.5,18.0,15.88,0.0
2018,3,26,6,45,135.5,35.0,3.2,0.65,52.5,47.52,27.81
2018,3,26,7,0,223.0,54.0,3.4,0.8,87.0,91.38,64.06
2018,3,26,7,15,401.5,61.0,3.45,1.15,150.0,153.66,114.09
2018,3,26,7,30,580.0,68.0,3.5,1.5,213.0,240.08,188.38
2018,3,26,7,45,641.5,73.5,3.6,1.8,268.5,304.36,248.27
2018,3,26,8,0,703.0,79.0,3.7,2.1,324.0,375.1,312.91
2018,3,26,8,15,744.0,82.0,3.7,2.5,378.5,439.71,370.92
2018,3,26,8,30,785.0,85.0,3.7,2.9,433.0,506.93,429.29
2018,3,26,8,45,815.5,87.5,3.7,3.3,485.5,570.77,483.02
2018,3,26,9,0,846.0,90.0,3.7,3.7,538.0,635.76,535.91
2018,3,26,9,15,869.0,91.0,3.65,4.2,586.0,694.82,582.12
2018,3,26,9,30,892.0,92.0,3.6,4.7,634.0,749.55,621.97
2018,3,26,9,45,911.0,91.5,3.6,5.15,676.5,802.31,659.2
2018,3,26,10,0,930.0,91.0,3.6,5.6,719.0,853.65,694.72
2018,3,26,10,15,940.5,92.0,3.6,6.05,754.5,897.72,724.34
2018,3,26,10,30,951.0,93.0,3.6,6.5,790.0,939.13,751.71
2018,3,26,10,45,959.0,93.5,3.55,6.95,818.0,974.84,774.34
2018,3,26,11,0,967.0,94.0,3.5,7.4,846.0,1007.29,794.47
2018,3,26,11,15,972.0,94.5,3.4,7.8,866.0,1033.44,809.75
2018,3,26,11,30,977.0,95.0,3.3,8.2,886.0,1055.85,822.38
2018,3,26,11,45,980.5,94.5,3.25,8.6,897.5,1071.82,831.0
2018,3,26,12,0,984.0,94.0,3.2,9.0,909.0,1083.77,837.0
2018,3,26,12,15,984.5,94.0,3.1,9.25,911.5,1089.21,838.63
2018,3,26,12,30,985.0,94.0,3.0,9.5,914.0,1090.48,837.62
2018,3,26,12,45,982.5,93.5,2.95,9.8,907.0,1084.06,831.93
2018,3,26,13,0,980.0,93.0,2.9,10.1,900.0,1073.52,823.71
2018,3,26,13,15,976.5,93.0,2.85,10.25,886.0,1058.51,813.1
2018,3,26,13,30,973.0,93.0,2.8,10.4,872.0,1039.56,799.98
2018,3,26,13,45,968.0,91.5,2.8,10.6,849.5,1013.71,782.65
2018,3,26,14,0,963.0,90.0,2.8,10.8,827.0,984.21,762.9
2018,3,26,14,15,953.5,89.5,2.85,10.8,796.0,948.35,739.71
2018,3,26,14,30,944.0,89.0,2.9,10.8,765.0,909.45,714.22
2018,3,26,14,45,933.0,87.0,2.9,10.8,727.5,864.86,684.05
2018,3,26,15,0,922.0,85.0,2.9,10.8,690.0,817.83,651.82
2018,3,26,15,15,906.5,83.5,2.9,10.7,646.5,765.83,615.77
2018,3,26,15,30,891.0,82.0,2.9,10.6,603.0,712.31,578.04
2018,3,26,15,45,869.0,80.5,2.85,10.55,554.5,653.38,533.41
2018,3,26,16,0,847.0,79.0,2.8,10.5,506.0,596.71,488.45
2018,3,26,16,15,818.0,76.0,2.55,10.15,453.0,531.74,435.53
2018,3,26,16,30,789.0,73.0,2.3,9.8,400.0,467.99,382.03
2018,3,26,16,45,704.5,74.5,2.05,9.45,337.0,387.03,313.42
2018,3,26,17,0,620.0,76.0,1.8,9.1,274.0,314.19,250.27
2018,3,26,17,15,508.5,65.5,1.65,8.2,208.0,229.71,178.03
2018,3,26,17,30,397.0,55.0,1.5,7.3,142.0,158.37,116.88
2018,3,26,17,45,402.5,45.5,1.35,6.4,112.5,123.0,82.73
2018,3,26,18,0,408.0,36.0,1.2,5.5,83.0,86.75,49.34
2018,3,26,18,15,250.5,24.0,1.2,5.5,48.0,37.17,8.36
2018,3,26,18,30,93.0,12.0,1.2,5.5,13.0,11.44,0.0
2018,3,26,18,45,46.5,6.0,1.3,4.9,6.5,0.0,0.0
2018,3,26,19,0,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,3,26,19,15,0.0,0.0,1.4,4.15,0.0,0.0,0.0
2018,3,26,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,3,26,19,45,0.0,0.0,1.45,3.85,0.0,0.0,0.0
2018,3,26,20,0,0.0,0.0,1.5,3.7,0.0,0.0,0.0
2018,3,26,20,15,0.0,0.0,1.5,3.6,0.0,0.0,0.0
2018,3,26,20,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,3,26,20,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,3,26,21,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,3,26,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,3,26,21,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,3,26,21,45,0.0,0.0,1.85,3.2,0.0,0.0,0.0
2018,3,26,22,0,0.0,0.0,1.9,3.2,0.0,0.0,0.0
2018,3,26,22,15,0.0,0.0,2.0,3.15,0.0,0.0,0.0
2018,3,26,22,30,0.0,0.0,2.1,3.1,0.0,0.0,0.0
2018,3,26,22,45,0.0,0.0,2.15,3.1,0.0,0.0,0.0
2018,3,26,23,0,0.0,0.0,2.2,3.1,0.0,0.0,0.0
2018,3,26,23,15,0.0,0.0,2.15,2.9,0.0,0.0,0.0
2018,3,26,23,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,3,26,23,45,0.0,0.0,2.05,2.55,0.0,0.0,0.0
2018,3,27,0,0,0.0,0.0,2.0,2.4,0.0,0.0,0.0
2018,3,27,0,15,0.0,0.0,2.0,2.3,0.0,0.0,0.0
2018,3,27,0,30,0.0,0.0,2.0,2.2,0.0,0.0,0.0
2018,3,27,0,45,0.0,0.0,1.95,2.05,0.0,0.0,0.0
2018,3,27,1,0,0.0,0.0,1.9,1.9,0.0,0.0,0.0
2018,3,27,1,15,0.0,0.0,1.85,1.75,0.0,0.0,0.0
2018,3,27,1,30,0.0,0.0,1.8,1.6,0.0,0.0,0.0
2018,3,27,1,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2018,3,27,2,0,0.0,0.0,1.7,1.4,0.0,0.0,0.0
2018,3,27,2,15,0.0,0.0,1.6,1.3,0.0,0.0,0.0
2018,3,27,2,30,0.0,0.0,1.5,1.2,0.0,0.0,0.0
2018,3,27,2,45,0.0,0.0,1.35,1.1,0.0,0.0,0.0
2018,3,27,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,3,27,3,15,0.0,0.0,1.2,1.05,0.0,0.0,0.0
2018,3,27,3,30,0.0,0.0,1.2,1.1,0.0,0.0,0.0
2018,3,27,3,45,0.0,0.0,1.2,1.15,0.0,0.0,0.0
2018,3,27,4,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,3,27,4,15,0.0,0.0,1.25,1.25,0.0,0.0,0.0
2018,3,27,4,30,0.0,0.0,1.3,1.3,0.0,0.0,0.0
2018,3,27,4,45,0.0,0.0,1.4,1.35,0.0,0.0,0.0
2018,3,27,5,0,0.0,0.0,1.5,1.4,0.0,0.0,0.0
2018,3,27,5,15,0.0,0.0,1.55,1.4,0.0,0.0,0.0
2018,3,27,5,30,0.0,0.0,1.6,1.4,0.0,0.0,0.0
2018,3,27,5,45,0.0,0.0,1.65,1.45,0.0,0.0,0.0
2018,3,27,6,0,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2018,3,27,6,15,0.0,2.0,1.75,1.7,2.0,1.91,0.0
2018,3,27,6,30,0.0,4.0,1.8,1.9,4.0,3.7,0.0
2018,3,27,6,45,0.0,8.5,1.9,2.1,8.5,7.87,0.87
2018,3,27,7,0,0.0,13.0,2.0,2.3,13.0,12.04,4.91
2018,3,27,7,15,0.0,24.0,1.95,2.75,24.0,22.25,14.14
2018,3,27,7,30,0.0,35.0,1.9,3.2,35.0,32.48,23.35
2018,3,27,7,45,0.0,45.5,1.9,3.6,45.5,42.26,32.04
2018,3,27,8,0,0.0,56.0,1.9,4.0,56.0,52.06,40.59
2018,3,27,8,15,0.0,48.5,1.85,4.5,48.5,45.07,34.24
2018,3,27,8,30,0.0,41.0,1.8,5.0,41.0,38.09,27.94
2018,3,27,8,45,0.0,55.5,1.75,5.5,55.5,51.62,39.57
2018,3,27,9,0,0.0,70.0,1.7,6.0,70.0,65.16,51.05
2018,3,27,9,15,0.0,93.0,1.6,6.55,93.0,86.71,69.2
2018,3,27,9,30,0.0,116.0,1.5,7.1,116.0,108.65,87.38
2018,3,27,9,45,2.0,145.5,1.45,7.6,147.0,138.58,112.03
2018,3,27,10,0,4.0,175.0,1.4,8.1,178.0,168.92,136.58
2018,3,27,10,15,4.0,155.5,1.4,8.5,158.5,150.06,120.54
2018,3,27,10,30,4.0,136.0,1.4,8.9,139.0,131.36,104.84
2018,3,27,10,45,29.5,238.5,1.4,9.3,261.5,263.53,212.53
2018,3,27,11,0,55.0,341.0,1.4,9.7,384.0,395.98,315.14
2018,3,27,11,15,51.0,348.0,1.5,9.8,388.5,400.92,317.72
2018,3,27,11,30,47.0,355.0,1.6,9.9,393.0,405.51,320.92
2018,3,27,11,45,40.0,345.5,1.7,10.05,378.0,389.16,308.07
2018,3,27,12,0,33.0,336.0,1.8,10.2,363.0,372.51,295.07
2018,3,27,12,15,39.0,348.0,1.9,10.2,380.5,391.5,310.12
2018,3,27,12,30,45.0,360.0,2.0,10.2,398.0,410.37,324.88
2018,3,27,12,45,54.5,364.5,2.1,10.25,410.0,424.45,336.15
2018,3,27,13,0,64.0,369.0,2.2,10.3,422.0,438.18,347.2
2018,3,27,13,15,39.0,303.0,2.3,10.45,335.0,342.63,273.0
2018,3,27,13,30,14.0,237.0,2.4,10.6,248.0,239.98,191.67
2018,3,27,13,45,14.5,235.5,2.5,10.7,247.0,238.69,191.14
2018,3,27,14,0,15.0,234.0,2.6,10.8,246.0,237.33,190.28
2018,3,27,14,15,138.5,263.0,2.6,10.8,363.5,395.52,320.4
2018,3,27,14,30,262.0,292.0,2.6,10.8,481.0,537.47,432.5
2018,3,27,14,45,480.5,225.5,2.65,10.8,550.5,646.15,520.22
2018,3,27,15,0,699.0,159.0,2.7,10.8,620.0,731.01,588.06
2018,3,27,15,15,518.5,192.0,2.7,10.8,522.0,596.86,483.68
2018,3,27,15,30,338.0,225.0,2.7,10.8,424.0,472.49,385.34
2018,3,27,15,45,332.0,203.5,2.7,10.75,385.5,428.74,351.87
2018,3,27,16,0,326.0,182.0,2.7,10.7,347.0,384.83,317.06
2018,3,27,16,15,251.5,174.5,2.55,10.5,294.0,318.39,262.47
2018,3,27,16,30,177.0,167.0,2.4,10.3,241.0,254.35,209.41
2018,3,27,16,45,172.5,135.5,2.25,10.15,199.5,209.62,171.87
2018,3,27,17,0,168.0,104.0,2.1,10.0,158.0,168.98,136.8
2018,3,27,17,15,200.5,86.0,1.85,9.55,139.0,149.66,118.19
2018,3,27,17,30,233.0,68.0,1.6,9.1,120.0,129.1,97.3
2018,3,27,17,45,159.0,50.5,1.35,8.7,81.5,79.86,55.99
2018,3,27,18,0,85.0,33.0,1.1,8.3,43.0,42.91,26.59
2018,3,27,18,15,44.5,19.0,1.1,8.3,24.0,20.29,4.82
2018,3,27,18,30,4.0,5.0,1.1,8.3,5.0,4.77,0.0
2018,3,27,18,45,2.0,2.5,1.15,8.0,2.5,0.0,0.0
2018,3,27,19,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,3,27,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2018,3,27,19,30,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,3,27,19,45,0.0,0.0,1.3,7.15,0.0,0.0,0.0
2018,3,27,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,3,27,20,15,0.0,0.0,1.35,6.75,0.0,0.0,0.0
2018,3,27,20,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,3,27,20,45,0.0,0.0,1.4,6.25,0.0,0.0,0.0
2018,3,27,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2018,3,27,21,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,3,27,21,30,0.0,0.0,1.6,5.9,0.0,0.0,0.0
2018,3,27,21,45,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,3,27,22,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,3,27,22,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2018,3,27,22,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,3,27,22,45,0.0,0.0,2.25,6.2,0.0,0.0,0.0
2018,3,27,23,0,0.0,0.0,2.4,6.3,0.0,0.0,0.0
2018,3,27,23,15,0.0,0.0,2.5,6.3,0.0,0.0,0.0
2018,3,27,23,30,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,3,27,23,45,0.0,0.0,2.7,6.35,0.0,0.0,0.0
2018,3,28,0,0,0.0,0.0,2.8,6.4,0.0,0.0,0.0
2018,3,28,0,15,0.0,0.0,2.85,6.35,0.0,0.0,0.0
2018,3,28,0,30,0.0,0.0,2.9,6.3,0.0,0.0,0.0
2018,3,28,0,45,0.0,0.0,2.95,6.3,0.0,0.0,0.0
2018,3,28,1,0,0.0,0.0,3.0,6.3,0.0,0.0,0.0
2018,3,28,1,15,0.0,0.0,3.0,6.25,0.0,0.0,0.0
2018,3,28,1,30,0.0,0.0,3.0,6.2,0.0,0.0,0.0
2018,3,28,1,45,0.0,0.0,3.0,6.15,0.0,0.0,0.0
2018,3,28,2,0,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,15,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,30,0.0,0.0,3.0,6.1,0.0,0.0,0.0
2018,3,28,2,45,0.0,0.0,2.95,6.05,0.0,0.0,0.0
2018,3,28,3,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2018,3,28,3,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2018,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,3,28,4,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2018,3,28,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,3,28,4,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2018,3,28,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,3,28,5,15,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,3,28,5,30,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,3,28,5,45,0.0,0.0,2.6,6.15,0.0,0.0,0.0
2018,3,28,6,0,0.0,0.0,2.6,6.2,0.0,0.0,0.0
2018,3,28,6,15,49.5,11.5,2.6,6.45,14.0,10.96,0.0
2018,3,28,6,30,99.0,23.0,2.6,6.7,28.0,24.21,0.0
2018,3,28,6,45,182.0,38.0,2.65,6.9,61.5,56.49,33.38
2018,3,28,7,0,265.0,53.0,2.7,7.1,95.0,98.09,66.77
2018,3,28,7,15,352.5,67.0,2.75,7.6,145.0,150.22,110.74
2018,3,28,7,30,440.0,81.0,2.8,8.1,195.0,213.15,165.53
2018,3,28,7,45,527.5,86.5,2.85,8.65,254.0,280.34,224.41
2018,3,28,8,0,615.0,92.0,2.9,9.2,313.0,355.38,289.33
2018,3,28,8,15,549.5,117.5,3.1,9.95,337.5,388.2,319.22
2018,3,28,8,30,484.0,143.0,3.3,10.7,362.0,409.63,337.96
2018,3,28,8,45,418.5,177.0,3.5,11.45,381.5,434.52,357.63
2018,3,28,9,0,353.0,211.0,3.7,12.2,401.0,444.4,364.19
2018,3,28,9,15,297.0,240.5,3.85,12.95,410.0,455.66,371.06
2018,3,28,9,30,241.0,270.0,4.0,13.7,419.0,460.93,372.64
2018,3,28,9,45,264.0,288.5,4.15,14.45,461.0,509.74,409.48
2018,3,28,10,0,287.0,307.0,4.3,15.2,503.0,559.67,446.48
2018,3,28,10,15,346.5,307.5,4.4,15.8,556.0,622.12,493.6
2018,3,28,10,30,406.0,308.0,4.5,16.4,609.0,687.35,541.96
2018,3,28,10,45,433.0,309.5,4.65,16.95,640.5,736.94,577.46
2018,3,28,11,0,460.0,311.0,4.8,17.5,672.0,776.26,605.43
2018,3,28,11,15,461.5,317.5,4.9,17.85,687.0,795.67,618.43
2018,3,28,11,30,463.0,324.0,5.0,18.2,702.0,813.07,630.07
2018,3,28,11,45,586.0,272.0,5.05,18.55,757.0,886.13,685.24
2018,3,28,12,0,709.0,220.0,5.1,18.9,812.0,963.25,740.5
2018,3,28,12,15,602.0,271.0,5.15,19.0,775.0,912.82,702.6
2018,3,28,12,30,495.0,322.0,5.2,19.1,738.0,857.68,660.35
2018,3,28,12,45,431.5,347.0,5.25,19.25,708.0,818.53,630.62
2018,3,28,13,0,368.0,372.0,5.3,19.4,678.0,767.39,592.18
2018,3,28,13,15,333.0,375.5,5.25,19.35,649.0,732.05,565.97
2018,3,28,13,30,298.0,379.0,5.2,19.3,620.0,696.12,539.14
2018,3,28,13,45,214.5,371.0,5.15,19.25,542.0,590.08,459.38
2018,3,28,14,0,131.0,363.0,5.1,19.2,464.0,499.38,389.63
2018,3,28,14,15,187.0,349.0,5.05,19.15,487.5,529.73,415.14
2018,3,28,14,30,243.0,335.0,5.0,19.1,511.0,556.07,437.01
2018,3,28,14,45,246.0,318.0,4.95,19.05,488.5,541.2,426.28
2018,3,28,15,0,249.0,301.0,4.9,19.0,466.0,514.69,406.98
2018,3,28,15,15,180.5,278.5,4.75,19.0,394.0,419.91,333.37
2018,3,28,15,30,112.0,256.0,4.6,19.0,322.0,340.06,270.32
2018,3,28,15,45,66.0,212.5,4.5,19.05,250.5,252.08,200.57
2018,3,28,16,0,20.0,169.0,4.4,19.1,179.0,172.28,136.17
2018,3,28,16,15,10.0,134.5,4.1,18.9,139.5,132.25,103.97
2018,3,28,16,30,0.0,100.0,3.8,18.7,100.0,93.63,72.51
2018,3,28,16,45,2.5,94.5,3.5,18.45,95.5,89.57,69.45
2018,3,28,17,0,5.0,89.0,3.2,18.2,91.0,85.24,65.99
2018,3,28,17,15,2.5,77.0,2.95,17.65,78.0,72.84,55.76
2018,3,28,17,30,0.0,65.0,2.7,17.1,65.0,60.77,45.6
2018,3,28,17,45,0.0,48.0,2.4,16.5,48.0,44.74,31.82
2018,3,28,18,0,0.0,31.0,2.1,15.9,31.0,28.81,17.91
2018,3,28,18,15,2.5,19.0,2.1,15.9,19.0,17.78,4.85
2018,3,28,18,30,5.0,7.0,2.1,15.9,7.0,6.67,0.0
2018,3,28,18,45,2.5,3.5,2.1,15.75,3.5,0.0,0.0
2018,3,28,19,0,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,3,28,19,15,0.0,0.0,2.1,15.55,0.0,0.0,0.0
2018,3,28,19,30,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,19,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,0,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2018,3,28,20,15,0.0,0.0,2.05,15.45,0.0,0.0,0.0
2018,3,28,20,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,3,28,20,45,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,3,28,21,0,0.0,0.0,2.0,15.2,0.0,0.0,0.0
2018,3,28,21,15,0.0,0.0,2.0,15.1,0.0,0.0,0.0
2018,3,28,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2018,3,28,21,45,0.0,0.0,2.0,14.95,0.0,0.0,0.0
2018,3,28,22,0,0.0,0.0,2.0,14.9,0.0,0.0,0.0
2018,3,28,22,15,0.0,0.0,1.95,14.7,0.0,0.0,0.0
2018,3,28,22,30,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2018,3,28,22,45,0.0,0.0,1.85,14.3,0.0,0.0,0.0
2018,3,28,23,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,3,28,23,15,0.0,0.0,1.75,13.75,0.0,0.0,0.0
2018,3,28,23,30,0.0,0.0,1.7,13.4,0.0,0.0,0.0
2018,3,28,23,45,0.0,0.0,1.65,13.05,0.0,0.0,0.0
2018,3,29,0,0,0.0,0.0,1.6,12.7,0.0,0.0,0.0
2018,3,29,0,15,0.0,0.0,1.6,12.55,0.0,0.0,0.0
2018,3,29,0,30,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,3,29,0,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,0,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,1,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,1,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,1,45,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,3,29,2,15,0.0,0.0,1.6,12.25,0.0,0.0,0.0
2018,3,29,2,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,3,29,2,45,0.0,0.0,1.55,12.15,0.0,0.0,0.0
2018,3,29,3,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,3,29,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2018,3,29,3,30,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,3,29,3,45,0.0,0.0,1.5,11.8,0.0,0.0,0.0
2018,3,29,4,0,0.0,0.0,1.5,11.7,0.0,0.0,0.0
2018,3,29,4,15,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,3,29,4,30,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2018,3,29,4,45,0.0,0.0,1.5,11.4,0.0,0.0,0.0
2018,3,29,5,0,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,3,29,5,15,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,3,29,5,30,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2018,3,29,5,45,0.0,0.0,1.75,11.6,0.0,0.0,0.0
2018,3,29,6,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,3,29,6,15,16.5,10.0,2.0,12.15,11.0,9.53,0.0
2018,3,29,6,30,33.0,20.0,2.2,12.6,22.0,19.6,0.04
2018,3,29,6,45,69.5,39.5,2.45,13.05,49.0,45.01,28.11
2018,3,29,7,0,106.0,59.0,2.7,13.5,76.0,74.97,52.85
2018,3,29,7,15,115.0,79.5,2.75,13.95,104.5,104.37,78.66
2018,3,29,7,30,124.0,100.0,2.8,14.4,133.0,134.99,105.51
2018,3,29,7,45,237.0,113.5,2.9,14.9,193.5,199.77,158.56
2018,3,29,8,0,350.0,127.0,3.0,15.4,254.0,279.93,224.65
2018,3,29,8,15,372.0,145.5,3.15,16.1,299.0,331.22,267.19
2018,3,29,8,30,394.0,164.0,3.3,16.8,344.0,384.42,310.16
2018,3,29,8,45,336.0,196.0,3.5,17.45,361.5,400.04,321.98
2018,3,29,9,0,278.0,228.0,3.7,18.1,379.0,415.1,332.37
2018,3,29,9,15,232.5,255.0,3.9,18.75,388.5,419.34,333.99
2018,3,29,9,30,187.0,282.0,4.1,19.4,398.0,425.87,336.88
2018,3,29,9,45,243.0,294.5,4.35,20.05,455.5,490.82,386.63
2018,3,29,10,0,299.0,307.0,4.6,20.7,513.0,569.46,445.56
2018,3,29,10,15,322.5,316.5,4.75,21.05,548.5,611.53,476.2
2018,3,29,10,30,346.0,326.0,4.9,21.4,584.0,654.03,507.03
2018,3,29,10,45,333.0,342.0,5.05,21.8,597.5,670.47,517.5
2018,3,29,11,0,320.0,358.0,5.2,22.2,611.0,684.89,526.58
2018,3,29,11,15,286.5,374.5,5.3,22.4,605.0,678.36,520.15
2018,3,29,11,30,253.0,391.0,5.4,22.6,599.0,669.29,511.99
2018,3,29,11,45,278.5,390.5,5.45,22.85,622.0,697.84,532.84
2018,3,29,12,0,304.0,390.0,5.5,23.1,645.0,725.6,552.88
2018,3,29,12,15,223.0,405.0,5.5,23.25,592.5,649.32,494.98
2018,3,29,12,30,142.0,420.0,5.5,23.4,540.0,584.76,445.11
2018,3,29,12,45,228.5,404.5,5.55,23.55,596.0,653.44,498.3
2018,3,29,13,0,315.0,389.0,5.6,23.7,652.0,733.12,557.93
2018,3,29,13,15,238.5,393.0,5.6,23.75,590.0,645.6,492.61
2018,3,29,13,30,162.0,397.0,5.6,23.8,528.0,572.2,437.09
2018,3,29,13,45,143.5,384.5,5.6,23.8,498.5,537.54,411.69
2018,3,29,14,0,125.0,372.0,5.6,23.8,469.0,503.11,386.18
2018,3,29,14,15,142.0,353.0,5.55,23.75,459.0,493.7,380.43
2018,3,29,14,30,159.0,334.0,5.5,23.7,449.0,482.8,373.47
2018,3,29,14,45,173.0,314.0,5.45,23.6,433.5,466.75,362.58
2018,3,29,15,0,187.0,294.0,5.4,23.5,418.0,449.16,350.43
2018,3,29,15,15,306.5,254.0,5.15,23.15,442.5,495.45,389.06
2018,3,29,15,30,426.0,214.0,4.9,22.8,467.0,529.69,417.46
2018,3,29,15,45,380.5,192.0,4.7,22.5,404.5,455.27,360.41
2018,3,29,16,0,335.0,170.0,4.5,22.2,342.0,377.07,299.87
2018,3,29,16,15,249.0,159.5,4.35,21.8,280.0,300.87,239.34
2018,3,29,16,30,163.0,149.0,4.2,21.4,218.0,228.61,181.28
2018,3,29,16,45,197.0,120.5,4.0,21.0,193.0,208.53,164.66
2018,3,29,17,0,231.0,92.0,3.8,20.6,168.0,179.47,139.48
2018,3,29,17,15,293.5,81.0,3.8,20.25,159.5,176.28,133.34
2018,3,29,17,30,356.0,70.0,3.8,19.9,151.0,160.76,115.4
2018,3,29,17,45,281.5,54.5,3.75,19.5,108.0,107.73,71.58
2018,3,29,18,0,207.0,39.0,3.7,19.1,65.0,64.11,37.48
2018,3,29,18,15,133.5,26.0,3.7,19.1,39.5,31.71,11.02
2018,3,29,18,30,60.0,13.0,3.7,19.1,14.0,12.39,0.0
2018,3,29,18,45,30.0,6.5,3.8,18.7,7.0,0.0,0.0
2018,3,29,19,0,0.0,0.0,3.9,18.3,0.0,0.0,0.0
2018,3,29,19,15,0.0,0.0,3.9,18.05,0.0,0.0,0.0
2018,3,29,19,30,0.0,0.0,3.9,17.8,0.0,0.0,0.0
2018,3,29,19,45,0.0,0.0,3.9,17.55,0.0,0.0,0.0
2018,3,29,20,0,0.0,0.0,3.9,17.3,0.0,0.0,0.0
2018,3,29,20,15,0.0,0.0,3.95,17.15,0.0,0.0,0.0
2018,3,29,20,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2018,3,29,20,45,0.0,0.0,4.05,16.8,0.0,0.0,0.0
2018,3,29,21,0,0.0,0.0,4.1,16.6,0.0,0.0,0.0
2018,3,29,21,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2018,3,29,21,30,0.0,0.0,4.1,16.4,0.0,0.0,0.0
2018,3,29,21,45,0.0,0.0,4.15,16.25,0.0,0.0,0.0
2018,3,29,22,0,0.0,0.0,4.2,16.1,0.0,0.0,0.0
2018,3,29,22,15,0.0,0.0,4.15,15.95,0.0,0.0,0.0
2018,3,29,22,30,0.0,0.0,4.1,15.8,0.0,0.0,0.0
2018,3,29,22,45,0.0,0.0,4.05,15.65,0.0,0.0,0.0
2018,3,29,23,0,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2018,3,29,23,15,0.0,0.0,4.15,15.45,0.0,0.0,0.0
2018,3,29,23,30,0.0,0.0,4.3,15.4,0.0,0.0,0.0
2018,3,29,23,45,0.0,0.0,4.5,15.4,0.0,0.0,0.0
2018,3,30,0,0,0.0,0.0,4.7,15.4,0.0,0.0,0.0
2018,3,30,0,15,0.0,0.0,4.9,15.45,0.0,0.0,0.0
2018,3,30,0,30,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2018,3,30,0,45,0.0,0.0,5.35,15.6,0.0,0.0,0.0
2018,3,30,1,0,0.0,0.0,5.6,15.7,0.0,0.0,0.0
2018,3,30,1,15,0.0,0.0,5.6,15.75,0.0,0.0,0.0
2018,3,30,1,30,0.0,0.0,5.6,15.8,0.0,0.0,0.0
2018,3,30,1,45,0.0,0.0,5.6,15.9,0.0,0.0,0.0
2018,3,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2018,3,30,2,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2018,3,30,2,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2018,3,30,2,45,0.0,0.0,5.0,16.05,0.0,0.0,0.0
2018,3,30,3,0,0.0,0.0,4.8,16.1,0.0,0.0,0.0
2018,3,30,3,15,0.0,0.0,4.65,16.05,0.0,0.0,0.0
2018,3,30,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2018,3,30,3,45,0.0,0.0,4.4,15.95,0.0,0.0,0.0
2018,3,30,4,0,0.0,0.0,4.3,15.9,0.0,0.0,0.0
2018,3,30,4,15,0.0,0.0,4.25,15.9,0.0,0.0,0.0
2018,3,30,4,30,0.0,0.0,4.2,15.9,0.0,0.0,0.0
2018,3,30,4,45,0.0,0.0,4.2,15.95,0.0,0.0,0.0
2018,3,30,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2018,3,30,5,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2018,3,30,5,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2018,3,30,5,45,0.0,0.0,3.75,15.95,0.0,0.0,0.0
2018,3,30,6,0,0.0,0.0,3.6,15.9,0.0,0.0,0.0
2018,3,30,6,15,11.0,9.5,3.6,15.95,10.0,9.05,0.0
2018,3,30,6,30,22.0,19.0,3.6,16.0,20.0,18.45,2.4
2018,3,30,6,45,69.5,38.5,3.55,16.0,49.0,44.16,27.28
2018,3,30,7,0,117.0,58.0,3.5,16.0,78.0,77.35,53.96
2018,3,30,7,15,146.0,73.5,3.6,16.15,107.0,107.75,79.85
2018,3,30,7,30,175.0,89.0,3.7,16.3,136.0,141.77,109.23
2018,3,30,7,45,161.0,112.0,3.8,16.45,162.5,168.25,133.14
2018,3,30,8,0,147.0,135.0,3.9,16.6,189.0,195.65,156.94
2018,3,30,8,15,88.5,152.0,4.0,16.8,186.0,189.63,152.5
2018,3,30,8,30,30.0,169.0,4.1,17.0,183.0,180.74,144.67
2018,3,30,8,45,98.5,206.5,4.2,17.2,259.0,260.5,209.74
2018,3,30,9,0,167.0,244.0,4.3,17.4,335.0,354.51,284.91
2018,3,30,9,15,223.5,259.0,4.3,17.6,392.0,417.48,334.43
2018,3,30,9,30,280.0,274.0,4.3,17.8,449.0,493.69,393.3
2018,3,30,9,45,219.0,296.0,4.3,18.0,438.0,473.92,375.73
2018,3,30,10,0,158.0,318.0,4.3,18.2,427.0,456.98,360.32
2018,3,30,10,15,139.0,336.0,4.3,18.4,435.5,466.34,366.02
2018,3,30,10,30,120.0,354.0,4.3,18.6,444.0,473.98,370.24
2018,3,30,10,45,111.5,367.0,4.3,18.8,453.0,472.82,368.34
2018,3,30,11,0,103.0,380.0,4.3,19.0,462.0,481.71,373.95
2018,3,30,11,15,99.5,388.5,4.3,19.25,469.0,489.79,379.08
2018,3,30,11,30,96.0,397.0,4.3,19.5,476.0,497.35,383.85
2018,3,30,11,45,88.5,400.0,4.35,19.7,473.5,494.53,381.05
2018,3,30,12,0,81.0,403.0,4.4,19.9,471.0,491.16,377.92
2018,3,30,12,15,102.0,411.0,4.4,20.05,497.0,521.22,400.64
2018,3,30,12,30,123.0,419.0,4.4,20.2,523.0,564.27,432.49
2018,3,30,12,45,86.5,387.0,4.4,20.4,460.0,479.5,368.64
2018,3,30,13,0,50.0,355.0,4.4,20.6,397.0,408.4,314.44
2018,3,30,13,15,35.5,322.5,4.35,20.55,352.0,359.05,277.11
2018,3,30,13,30,21.0,290.0,4.3,20.5,307.0,299.26,231.32
2018,3,30,13,45,57.5,295.0,4.25,20.45,340.0,349.21,271.43
2018,3,30,14,0,94.0,300.0,4.2,20.4,373.0,397.58,309.64
2018,3,30,14,15,86.0,289.0,4.15,20.2,354.0,364.91,284.97
2018,3,30,14,30,78.0,278.0,4.1,20.0,335.0,343.71,269.11
2018,3,30,14,45,130.5,266.0,4.05,19.85,355.5,380.92,299.97
2018,3,30,15,0,183.0,254.0,4.0,19.7,376.0,403.66,319.35
2018,3,30,15,15,332.0,230.5,4.15,19.3,435.0,489.21,389.19
2018,3,30,15,30,481.0,207.0,4.3,18.9,494.0,560.3,446.41
2018,3,30,15,45,545.5,172.0,4.45,18.55,473.0,540.74,433.34
2018,3,30,16,0,610.0,137.0,4.6,18.2,452.0,517.19,416.46
2018,3,30,16,15,596.0,124.5,4.65,17.6,406.0,462.33,373.27
2018,3,30,16,30,582.0,112.0,4.7,17.0,360.0,407.68,328.84
2018,3,30,16,45,557.5,100.0,4.75,16.35,312.0,349.52,280.07
2018,3,30,17,0,533.0,88.0,4.8,15.7,264.0,293.3,231.33
2018,3,30,17,15,443.5,78.0,4.55,14.95,207.0,219.07,167.93
2018,3,30,17,30,354.0,68.0,4.3,14.2,150.0,158.03,115.83
2018,3,30,17,45,226.5,53.5,4.05,13.45,101.0,96.51,66.3
2018,3,30,18,0,99.0,39.0,3.8,12.7,52.0,50.0,31.58
2018,3,30,18,15,76.0,25.0,3.8,12.7,32.0,27.5,10.93
2018,3,30,18,30,53.0,11.0,3.8,12.7,12.0,10.48,0.0
2018,3,30,18,45,26.5,5.5,3.5,11.65,6.0,0.0,0.0
2018,3,30,19,0,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,3,30,19,15,0.0,0.0,3.25,10.3,0.0,0.0,0.0
2018,3,30,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2018,3,30,19,45,0.0,0.0,3.3,9.7,0.0,0.0,0.0
2018,3,30,20,0,0.0,0.0,3.3,9.4,0.0,0.0,0.0
2018,3,30,20,15,0.0,0.0,3.2,9.1,0.0,0.0,0.0
2018,3,30,20,30,0.0,0.0,3.1,8.8,0.0,0.0,0.0
2018,3,30,20,45,0.0,0.0,2.95,8.45,0.0,0.0,0.0
2018,3,30,21,0,0.0,0.0,2.8,8.1,0.0,0.0,0.0
2018,3,30,21,15,0.0,0.0,2.65,7.8,0.0,0.0,0.0
2018,3,30,21,30,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,30,21,45,0.0,0.0,2.35,7.15,0.0,0.0,0.0
2018,3,30,22,0,0.0,0.0,2.2,6.8,0.0,0.0,0.0
2018,3,30,22,15,0.0,0.0,2.1,6.55,0.0,0.0,0.0
2018,3,30,22,30,0.0,0.0,2.0,6.3,0.0,0.0,0.0
2018,3,30,22,45,0.0,0.0,1.9,6.05,0.0,0.0,0.0
2018,3,30,23,0,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,3,30,23,15,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,3,30,23,30,0.0,0.0,1.7,5.3,0.0,0.0,0.0
2018,3,30,23,45,0.0,0.0,1.65,5.05,0.0,0.0,0.0
2018,3,31,0,0,0.0,0.0,1.6,4.8,0.0,0.0,0.0
2018,3,31,0,15,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,3,31,0,30,0.0,0.0,1.5,4.4,0.0,0.0,0.0
2018,3,31,0,45,0.0,0.0,1.45,4.15,0.0,0.0,0.0
2018,3,31,1,0,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,3,31,1,15,0.0,0.0,1.4,3.7,0.0,0.0,0.0
2018,3,31,1,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,3,31,1,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,3,31,2,0,0.0,0.0,1.3,3.1,0.0,0.0,0.0
2018,3,31,2,15,0.0,0.0,1.25,2.9,0.0,0.0,0.0
2018,3,31,2,30,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,3,31,2,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2018,3,31,3,0,0.0,0.0,1.2,2.3,0.0,0.0,0.0
2018,3,31,3,15,0.0,0.0,1.15,2.1,0.0,0.0,0.0
2018,3,31,3,30,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,3,31,3,45,0.0,0.0,1.1,1.75,0.0,0.0,0.0
2018,3,31,4,0,0.0,0.0,1.1,1.6,0.0,0.0,0.0
2018,3,31,4,15,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,3,31,4,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,3,31,4,45,0.0,0.0,1.0,1.05,0.0,0.0,0.0
2018,3,31,5,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,3,31,5,15,0.0,0.0,1.05,1.05,0.0,0.0,0.0
2018,3,31,5,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,3,31,5,45,7.0,1.5,1.15,1.4,1.0,0.0,0.0
2018,3,31,6,0,14.0,3.0,1.2,1.6,2.0,0.0,0.0
2018,3,31,6,15,148.5,16.0,1.4,2.35,25.0,15.25,0.0
2018,3,31,6,30,283.0,29.0,1.6,3.1,48.0,39.87,12.42
2018,3,31,6,45,413.0,38.5,1.8,3.85,94.5,83.84,47.7
2018,3,31,7,0,543.0,48.0,2.0,4.6,141.0,143.67,94.73
2018,3,31,7,15,616.5,54.5,2.0,5.5,195.5,203.49,147.74
2018,3,31,7,30,690.0,61.0,2.0,6.4,250.0,271.94,209.42
2018,3,31,7,45,736.0,66.0,2.0,7.3,306.5,337.36,268.69
2018,3,31,8,0,782.0,71.0,2.0,8.2,363.0,407.0,329.67
2018,3,31,8,15,814.0,75.0,2.05,8.9,418.5,472.96,385.99
2018,3,31,8,30,846.0,79.0,2.1,9.6,474.0,540.9,441.69
2018,3,31,8,45,868.5,82.5,2.1,10.3,526.0,604.34,491.57
2018,3,31,9,0,891.0,86.0,2.1,11.0,578.0,667.97,539.63
2018,3,31,9,15,909.5,87.5,2.05,11.45,626.0,723.23,579.83
2018,3,31,9,30,928.0,89.0,2.0,11.9,674.0,780.37,617.99
2018,3,31,9,45,942.0,90.5,1.95,12.4,716.5,832.78,651.71
2018,3,31,10,0,956.0,92.0,1.9,12.9,759.0,883.23,683.32
2018,3,31,10,15,966.0,93.5,1.85,13.3,794.5,928.04,710.65
2018,3,31,10,30,976.0,95.0,1.8,13.7,830.0,970.05,735.65
2018,3,31,10,45,980.5,95.0,1.7,14.05,855.5,1002.38,753.25
2018,3,31,11,0,985.0,95.0,1.6,14.4,881.0,1031.17,768.3
2018,3,31,11,15,955.0,111.0,1.6,14.7,887.5,1040.6,772.42
2018,3,31,11,30,925.0,127.0,1.6,15.0,894.0,1044.76,773.52
2018,3,31,11,45,962.5,111.5,1.6,15.25,918.5,1077.22,793.16
2018,3,31,12,0,1000.0,96.0,1.6,15.5,943.0,1106.19,810.1
2018,3,31,12,15,999.0,95.5,1.7,15.7,943.5,1109.22,812.6
2018,3,31,12,30,998.0,95.0,1.8,15.9,944.0,1108.03,812.85
2018,3,31,12,45,996.5,94.5,1.9,16.1,937.5,1102.14,810.24
2018,3,31,13,0,995.0,94.0,2.0,16.3,931.0,1092.07,805.06
2018,3,31,13,15,992.0,93.5,2.15,16.35,916.5,1076.42,797.48
2018,3,31,13,30,989.0,93.0,2.3,16.4,902.0,1056.77,787.23
2018,3,31,13,45,982.0,91.5,2.4,16.5,877.0,1028.36,770.37
2018,3,31,14,0,975.0,90.0,2.5,16.6,852.0,996.36,751.04
2018,3,31,14,15,955.5,94.0,2.55,16.55,817.5,955.87,725.72
2018,3,31,14,30,936.0,98.0,2.6,16.5,783.0,912.92,698.48
2018,3,31,14,45,905.0,102.5,2.7,16.5,738.5,858.94,663.44
2018,3,31,15,0,874.0,107.0,2.8,16.5,694.0,808.79,630.52
2018,3,31,15,15,892.0,94.5,2.75,16.4,661.0,766.78,602.19
2018,3,31,15,30,910.0,82.0,2.7,16.3,628.0,725.07,573.7
2018,3,31,15,45,889.0,80.0,2.65,16.15,578.0,665.15,529.79
2018,3,31,16,0,868.0,78.0,2.6,16.0,528.0,604.87,483.57
2018,3,31,16,15,842.5,74.5,2.35,15.65,475.0,542.35,433.74
2018,3,31,16,30,817.0,71.0,2.1,15.3,422.0,478.36,381.29
2018,3,31,16,45,780.0,67.0,1.85,14.9,366.5,410.12,323.98
2018,3,31,17,0,743.0,63.0,1.6,14.5,311.0,344.78,267.28
2018,3,31,17,15,688.0,58.0,1.5,13.45,256.0,276.14,207.7
2018,3,31,17,30,633.0,53.0,1.4,12.4,201.0,213.01,151.74
2018,3,31,17,45,542.5,45.5,1.3,11.4,149.0,147.41,95.85
2018,3,31,18,0,452.0,38.0,1.2,10.4,97.0,92.9,52.3
2018,3,31,18,15,295.0,26.5,1.2,10.4,58.0,41.82,16.02
2018,3,31,18,30,138.0,15.0,1.2,10.4,19.0,14.3,0.0
2018,3,31,18,45,69.0,7.5,1.25,9.65,9.5,0.0,0.0
2018,3,31,19,0,0.0,0.0,1.3,8.9,0.0,0.0,0.0
2018,3,31,19,15,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,3,31,19,30,0.0,0.0,1.5,8.7,0.0,0.0,0.0
2018,3,31,19,45,0.0,0.0,1.55,8.6,0.0,0.0,0.0
2018,3,31,20,0,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2018,3,31,20,15,0.0,0.0,1.65,8.45,0.0,0.0,0.0
2018,3,31,20,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,3,31,20,45,0.0,0.0,1.75,8.35,0.0,0.0,0.0
2018,3,31,21,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,3,31,21,15,0.0,0.0,1.9,8.25,0.0,0.0,0.0
2018,3,31,21,30,0.0,0.0,2.0,8.2,0.0,0.0,0.0
2018,3,31,21,45,0.0,0.0,2.05,8.1,0.0,0.0,0.0
2018,3,31,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2018,3,31,22,15,0.0,0.0,2.2,7.9,0.0,0.0,0.0
2018,3,31,22,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,3,31,22,45,0.0,0.0,2.4,7.7,0.0,0.0,0.0
2018,3,31,23,0,0.0,0.0,2.5,7.6,0.0,0.0,0.0
2018,3,31,23,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2018,3,31,23,30,0.0,0.0,2.5,7.4,0.0,0.0,0.0
2018,3,31,23,45,0.0,0.0,2.55,7.3,0.0,0.0,0.0
2018,4,1,0,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,4,1,0,15,0.0,0.0,2.45,6.9,0.0,0.0,0.0
2018,4,1,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,4,1,0,45,0.0,0.0,2.2,6.35,0.0,0.0,0.0
2018,4,1,1,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,4,1,1,15,0.0,0.0,2.0,5.85,0.0,0.0,0.0
2018,4,1,1,30,0.0,0.0,1.9,5.6,0.0,0.0,0.0
2018,4,1,1,45,0.0,0.0,1.8,5.3,0.0,0.0,0.0
2018,4,1,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2018,4,1,2,15,0.0,0.0,1.7,4.9,0.0,0.0,0.0
2018,4,1,2,30,0.0,0.0,1.7,4.8,0.0,0.0,0.0
2018,4,1,2,45,0.0,0.0,1.7,4.65,0.0,0.0,0.0
2018,4,1,3,0,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,4,1,3,15,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,4,1,3,30,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,4,1,3,45,0.0,0.0,1.65,4.25,0.0,0.0,0.0
2018,4,1,4,0,0.0,0.0,1.6,4.2,0.0,0.0,0.0
2018,4,1,4,15,0.0,0.0,1.55,4.1,0.0,0.0,0.0
2018,4,1,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,4,1,4,45,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,4,1,5,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,4,1,5,15,0.0,0.0,1.4,4.05,0.0,0.0,0.0
2018,4,1,5,30,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,4,1,5,45,4.5,1.0,1.4,4.6,1.0,0.0,0.0
2018,4,1,6,0,9.0,2.0,1.4,4.9,2.0,0.0,0.0
2018,4,1,6,15,91.0,16.0,1.6,5.6,22.5,15.25,0.0
2018,4,1,6,30,173.0,30.0,1.8,6.3,43.0,35.37,13.76
2018,4,1,6,45,261.0,43.5,2.0,7.05,81.0,71.8,43.7
2018,4,1,7,0,349.0,57.0,2.2,7.8,119.0,118.63,81.07
2018,4,1,7,15,389.5,69.5,2.15,8.45,160.5,164.27,121.67
2018,4,1,7,30,430.0,82.0,2.1,9.1,202.0,214.71,167.02
2018,4,1,7,45,366.0,105.0,2.0,9.75,222.0,242.68,195.02
2018,4,1,8,0,302.0,128.0,1.9,10.4,242.0,257.84,210.26
2018,4,1,8,15,329.0,142.5,1.95,11.05,283.5,303.95,249.09
2018,4,1,8,30,356.0,157.0,2.0,11.7,325.0,358.89,293.83
2018,4,1,8,45,555.0,138.0,2.05,12.35,432.0,480.82,391.61
2018,4,1,9,0,754.0,119.0,2.1,13.0,539.0,618.35,497.88
2018,4,1,9,15,765.0,125.5,2.1,13.55,581.5,670.94,535.59
2018,4,1,9,30,776.0,132.0,2.1,14.1,624.0,722.34,571.91
2018,4,1,9,45,792.0,135.5,2.15,14.7,665.0,770.45,604.07
2018,4,1,10,0,808.0,139.0,2.2,15.3,706.0,819.46,636.11
2018,4,1,10,15,808.0,146.0,2.25,15.85,735.5,856.87,659.69
2018,4,1,10,30,808.0,153.0,2.3,16.4,765.0,891.31,681.1
2018,4,1,10,45,822.5,153.0,2.3,17.0,794.5,928.59,703.66
2018,4,1,11,0,837.0,153.0,2.3,17.6,824.0,963.36,724.25
2018,4,1,11,15,748.0,198.0,2.3,17.95,808.0,949.43,712.89
2018,4,1,11,30,659.0,243.0,2.3,18.3,792.0,923.31,693.78
2018,4,1,11,45,539.5,302.5,2.3,18.6,755.5,873.48,655.69
2018,4,1,12,0,420.0,362.0,2.3,18.9,719.0,821.53,615.93
2018,4,1,12,15,394.5,375.5,2.3,19.1,711.5,801.57,601.54
2018,4,1,12,30,369.0,389.0,2.3,19.3,704.0,790.65,592.83
2018,4,1,12,45,365.5,387.0,2.3,19.45,697.5,783.35,587.61
2018,4,1,13,0,362.0,385.0,2.3,19.6,691.0,774.33,581.25
2018,4,1,13,15,347.5,381.0,2.3,19.7,670.5,750.78,564.82
2018,4,1,13,30,333.0,377.0,2.3,19.8,650.0,726.05,547.65
2018,4,1,13,45,281.5,373.0,2.3,19.9,599.5,665.56,504.36
2018,4,1,14,0,230.0,369.0,2.3,20.0,549.0,594.74,453.49
2018,4,1,14,15,176.0,357.5,2.25,20.0,492.5,527.37,404.14
2018,4,1,14,30,122.0,346.0,2.2,20.0,436.0,462.61,355.87
2018,4,1,14,45,125.0,331.5,2.15,20.0,419.5,444.66,343.5
2018,4,1,15,0,128.0,317.0,2.1,20.0,403.0,426.1,330.34
2018,4,1,15,15,109.0,293.5,2.0,20.05,363.5,373.01,290.48
2018,4,1,15,30,90.0,270.0,1.9,20.1,324.0,330.36,258.19
2018,4,1,15,45,71.5,240.5,1.8,20.1,281.5,283.51,222.33
2018,4,1,16,0,53.0,211.0,1.7,20.1,239.0,238.57,187.52
2018,4,1,16,15,56.0,178.5,1.5,19.75,205.5,204.3,161.13
2018,4,1,16,30,59.0,146.0,1.3,19.4,172.0,169.93,134.07
2018,4,1,16,45,87.5,136.0,1.1,19.0,168.5,172.65,136.3
2018,4,1,17,0,116.0,126.0,0.9,18.6,165.0,167.4,131.23
2018,4,1,17,15,184.5,104.5,0.95,18.05,154.0,162.17,124.63
2018,4,1,17,30,253.0,83.0,1.0,17.5,143.0,145.06,106.53
2018,4,1,17,45,204.0,64.5,1.05,16.95,105.0,100.92,69.85
2018,4,1,18,0,155.0,46.0,1.1,16.4,67.0,63.05,39.5
2018,4,1,18,15,97.0,29.5,1.1,16.4,40.5,32.73,15.05
2018,4,1,18,30,39.0,13.0,1.1,16.4,14.0,12.39,0.0
2018,4,1,18,45,19.5,6.5,1.15,15.7,7.0,0.0,0.0
2018,4,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2018,4,1,19,15,0.0,0.0,1.25,14.7,0.0,0.0,0.0
2018,4,1,19,30,0.0,0.0,1.3,14.4,0.0,0.0,0.0
2018,4,1,19,45,0.0,0.0,1.3,14.15,0.0,0.0,0.0
2018,4,1,20,0,0.0,0.0,1.3,13.9,0.0,0.0,0.0
2018,4,1,20,15,0.0,0.0,1.3,13.65,0.0,0.0,0.0
2018,4,1,20,30,0.0,0.0,1.3,13.4,0.0,0.0,0.0
2018,4,1,20,45,0.0,0.0,1.35,13.15,0.0,0.0,0.0
2018,4,1,21,0,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,1,21,15,0.0,0.0,1.45,12.8,0.0,0.0,0.0
2018,4,1,21,30,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,4,1,21,45,0.0,0.0,1.55,12.55,0.0,0.0,0.0
2018,4,1,22,0,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,4,1,22,15,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,1,22,30,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,1,22,45,0.0,0.0,2.3,12.55,0.0,0.0,0.0
2018,4,1,23,0,0.0,0.0,2.5,12.6,0.0,0.0,0.0
2018,4,1,23,15,0.0,0.0,2.7,12.55,0.0,0.0,0.0
2018,4,1,23,30,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2018,4,1,23,45,0.0,0.0,3.05,12.45,0.0,0.0,0.0
2018,4,2,0,0,0.0,0.0,3.2,12.4,0.0,0.0,0.0
2018,4,2,0,15,0.0,0.0,3.15,12.1,0.0,0.0,0.0
2018,4,2,0,30,0.0,0.0,3.1,11.8,0.0,0.0,0.0
2018,4,2,0,45,0.0,0.0,3.0,11.55,0.0,0.0,0.0
2018,4,2,1,0,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,4,2,1,15,0.0,0.0,2.95,11.15,0.0,0.0,0.0
2018,4,2,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2018,4,2,1,45,0.0,0.0,3.0,10.85,0.0,0.0,0.0
2018,4,2,2,0,0.0,0.0,3.0,10.7,0.0,0.0,0.0
2018,4,2,2,15,0.0,0.0,3.1,10.7,0.0,0.0,0.0
2018,4,2,2,30,0.0,0.0,3.2,10.7,0.0,0.0,0.0
2018,4,2,2,45,0.0,0.0,3.25,10.65,0.0,0.0,0.0
2018,4,2,3,0,0.0,0.0,3.3,10.6,0.0,0.0,0.0
2018,4,2,3,15,0.0,0.0,3.25,10.6,0.0,0.0,0.0
2018,4,2,3,30,0.0,0.0,3.2,10.6,0.0,0.0,0.0
2018,4,2,3,45,0.0,0.0,3.1,10.6,0.0,0.0,0.0
2018,4,2,4,0,0.0,0.0,3.0,10.6,0.0,0.0,0.0
2018,4,2,4,15,0.0,0.0,2.85,10.55,0.0,0.0,0.0
2018,4,2,4,30,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,2,4,45,0.0,0.0,2.5,10.45,0.0,0.0,0.0
2018,4,2,5,0,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,4,2,5,15,0.0,0.0,2.1,10.35,0.0,0.0,0.0
2018,4,2,5,30,0.0,0.0,1.9,10.3,0.0,0.0,0.0
2018,4,2,5,45,3.0,1.0,1.7,10.3,1.0,0.0,0.0
2018,4,2,6,0,6.0,2.0,1.5,10.3,2.0,0.0,0.0
2018,4,2,6,15,78.5,17.0,1.6,10.85,23.0,16.2,0.0
2018,4,2,6,30,151.0,32.0,1.7,11.4,44.0,36.7,16.24
2018,4,2,6,45,239.5,46.0,1.8,11.95,82.0,72.28,44.3
2018,4,2,7,0,328.0,60.0,1.9,12.5,120.0,118.56,80.61
2018,4,2,7,15,327.5,77.5,1.8,13.3,154.0,158.1,116.62
2018,4,2,7,30,327.0,95.0,1.7,14.1,188.0,197.44,152.3
2018,4,2,7,45,429.0,101.0,1.65,14.9,249.0,262.12,205.99
2018,4,2,8,0,531.0,107.0,1.6,15.7,310.0,341.21,270.67
2018,4,2,8,15,530.5,124.5,1.65,16.45,352.0,388.31,309.51
2018,4,2,8,30,530.0,142.0,1.7,17.2,394.0,437.25,348.27
2018,4,2,8,45,604.0,139.5,1.7,17.9,456.0,512.1,405.66
2018,4,2,9,0,678.0,137.0,1.7,18.6,518.0,589.78,463.27
2018,4,2,9,15,724.0,133.5,1.65,19.15,570.0,652.37,507.91
2018,4,2,9,30,770.0,130.0,1.6,19.7,622.0,716.89,552.57
2018,4,2,9,45,786.0,132.5,1.5,20.2,661.5,763.78,581.47
2018,4,2,10,0,802.0,135.0,1.4,20.7,701.0,811.43,610.1
2018,4,2,10,15,723.5,175.5,1.35,21.1,704.0,820.71,613.14
2018,4,2,10,30,645.0,216.0,1.3,21.5,707.0,818.29,608.24
2018,4,2,10,45,537.5,274.0,1.25,21.9,692.5,796.73,588.76
2018,4,2,11,0,430.0,332.0,1.2,22.3,678.0,770.74,566.36
2018,4,2,11,15,550.5,283.0,1.2,22.55,736.5,845.82,618.77
2018,4,2,11,30,671.0,234.0,1.2,22.8,795.0,926.08,671.76
2018,4,2,11,45,565.0,284.5,1.2,23.0,761.0,879.79,637.5
2018,4,2,12,0,459.0,335.0,1.2,23.2,727.0,832.47,603.46
2018,4,2,12,15,353.5,378.0,1.25,23.25,680.5,762.98,555.74
2018,4,2,12,30,248.0,421.0,1.3,23.3,634.0,703.41,513.56
2018,4,2,12,45,302.0,395.5,1.35,23.35,653.0,728.77,533.54
2018,4,2,13,0,356.0,370.0,1.4,23.4,672.0,751.99,551.2
2018,4,2,13,15,377.0,359.0,1.45,23.45,674.0,755.72,554.77
2018,4,2,13,30,398.0,348.0,1.5,23.5,676.0,757.16,557.06
2018,4,2,13,45,306.5,365.5,1.55,23.5,614.0,680.65,503.55
2018,4,2,14,0,215.0,383.0,1.6,23.5,552.0,595.49,443.64
2018,4,2,14,15,152.5,353.0,1.65,23.45,470.5,501.3,377.19
2018,4,2,14,30,90.0,323.0,1.7,23.4,389.0,400.29,303.79
2018,4,2,14,45,76.0,299.0,1.75,23.35,353.0,360.31,275.15
2018,4,2,15,0,62.0,275.0,1.8,23.3,317.0,321.29,246.46
2018,4,2,15,15,56.0,259.0,1.7,23.1,295.0,297.58,229.09
2018,4,2,15,30,50.0,243.0,1.6,22.9,273.0,274.32,211.87
2018,4,2,15,45,45.0,219.5,1.45,22.7,245.0,244.53,189.46
2018,4,2,16,0,40.0,196.0,1.3,22.5,217.0,215.3,167.25
2018,4,2,16,15,115.5,183.5,1.15,22.1,235.5,246.61,193.05
2018,4,2,16,30,191.0,171.0,1.0,21.7,254.0,263.51,206.24
2018,4,2,16,45,198.5,146.0,0.85,21.25,222.5,233.99,182.39
2018,4,2,17,0,206.0,121.0,0.7,20.8,191.0,198.65,153.33
2018,4,2,17,15,241.5,104.5,0.65,20.5,172.5,179.41,135.55
2018,4,2,17,30,277.0,88.0,0.6,20.2,154.0,155.63,112.83
2018,4,2,17,45,195.5,68.5,0.55,19.85,109.0,103.06,71.01
2018,4,2,18,0,114.0,49.0,0.5,19.5,64.0,60.87,39.0
2018,4,2,18,15,64.5,30.5,0.5,19.5,38.5,31.76,15.52
2018,4,2,18,30,15.0,12.0,0.5,19.5,13.0,11.44,0.0
2018,4,2,18,45,7.5,6.0,0.45,19.0,6.5,0.0,0.0
2018,4,2,19,0,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2018,4,2,19,15,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,4,2,19,30,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,4,2,19,45,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,4,2,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,4,2,20,15,0.0,0.0,1.15,16.8,0.0,0.0,0.0
2018,4,2,20,30,0.0,0.0,1.4,16.3,0.0,0.0,0.0
2018,4,2,20,45,0.0,0.0,1.65,15.85,0.0,0.0,0.0
2018,4,2,21,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,4,2,21,15,0.0,0.0,2.1,14.95,0.0,0.0,0.0
2018,4,2,21,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,4,2,21,45,0.0,0.0,2.45,14.05,0.0,0.0,0.0
2018,4,2,22,0,0.0,0.0,2.6,13.6,0.0,0.0,0.0
2018,4,2,22,15,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,4,2,22,30,0.0,0.0,2.6,12.8,0.0,0.0,0.0
2018,4,2,22,45,0.0,0.0,2.6,12.35,0.0,0.0,0.0
2018,4,2,23,0,0.0,0.0,2.6,11.9,0.0,0.0,0.0
2018,4,2,23,15,0.0,0.0,2.65,11.55,0.0,0.0,0.0
2018,4,2,23,30,0.0,0.0,2.7,11.2,0.0,0.0,0.0
2018,4,2,23,45,0.0,0.0,2.7,10.85,0.0,0.0,0.0
2018,4,3,0,0,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2018,4,3,0,15,0.0,0.0,2.7,10.3,0.0,0.0,0.0
2018,4,3,0,30,0.0,0.0,2.7,10.1,0.0,0.0,0.0
2018,4,3,0,45,0.0,0.0,2.7,9.9,0.0,0.0,0.0
2018,4,3,1,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,4,3,1,15,0.0,0.0,2.7,9.55,0.0,0.0,0.0
2018,4,3,1,30,0.0,0.0,2.7,9.4,0.0,0.0,0.0
2018,4,3,1,45,0.0,0.0,2.7,9.25,0.0,0.0,0.0
2018,4,3,2,0,0.0,0.0,2.7,9.1,0.0,0.0,0.0
2018,4,3,2,15,0.0,0.0,2.65,8.95,0.0,0.0,0.0
2018,4,3,2,30,0.0,0.0,2.6,8.8,0.0,0.0,0.0
2018,4,3,2,45,0.0,0.0,2.6,8.7,0.0,0.0,0.0
2018,4,3,3,0,0.0,0.0,2.6,8.6,0.0,0.0,0.0
2018,4,3,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2018,4,3,3,30,0.0,0.0,2.5,8.4,0.0,0.0,0.0
2018,4,3,3,45,0.0,0.0,2.45,8.25,0.0,0.0,0.0
2018,4,3,4,0,0.0,0.0,2.4,8.1,0.0,0.0,0.0
2018,4,3,4,15,0.0,0.0,2.4,8.05,0.0,0.0,0.0
2018,4,3,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2018,4,3,4,45,0.0,0.0,2.35,7.9,0.0,0.0,0.0
2018,4,3,5,0,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,4,3,5,15,0.0,0.0,2.25,7.8,0.0,0.0,0.0
2018,4,3,5,30,0.0,0.0,2.2,7.8,0.0,0.0,0.0
2018,4,3,5,45,0.0,0.5,2.15,7.8,0.5,0.0,0.0
2018,4,3,6,0,0.0,1.0,2.1,7.8,1.0,0.0,0.0
2018,4,3,6,15,42.0,14.0,2.05,7.95,17.5,13.34,0.0
2018,4,3,6,30,84.0,27.0,2.0,8.1,34.0,29.26,13.83
2018,4,3,6,45,161.0,46.5,1.9,8.25,72.0,63.32,40.97
2018,4,3,7,0,238.0,66.0,1.8,8.4,110.0,108.96,77.78
2018,4,3,7,15,146.0,59.5,1.65,8.65,89.5,94.73,71.32
2018,4,3,7,30,54.0,53.0,1.5,8.9,69.0,68.23,52.48
2018,4,3,7,45,27.0,72.0,1.3,9.15,80.0,78.2,61.98
2018,4,3,8,0,0.0,91.0,1.1,9.4,91.0,85.01,67.94
2018,4,3,8,15,1.0,117.0,0.95,9.7,117.5,110.27,89.03
2018,4,3,8,30,2.0,143.0,0.8,10.0,144.0,135.82,109.91
2018,4,3,8,45,6.5,163.5,0.65,10.35,167.0,158.36,127.9
2018,4,3,9,0,11.0,184.0,0.5,10.7,190.0,181.46,145.99
2018,4,3,9,15,7.0,180.0,0.4,11.05,184.0,175.2,139.98
2018,4,3,9,30,3.0,176.0,0.3,11.4,178.0,168.59,133.88
2018,4,3,9,45,7.5,199.5,0.25,11.8,205.0,195.1,154.58
2018,4,3,10,0,12.0,223.0,0.2,12.2,232.0,222.09,175.1
2018,4,3,10,15,24.0,266.5,0.35,12.6,285.0,275.78,216.74
2018,4,3,10,30,36.0,310.0,0.5,13.0,338.0,341.41,266.46
2018,4,3,10,45,173.0,328.5,0.7,13.45,468.0,498.55,387.24
2018,4,3,11,0,310.0,347.0,0.9,13.9,598.0,663.46,507.33
2018,4,3,11,15,438.0,320.0,1.05,14.4,683.0,776.57,587.24
2018,4,3,11,30,566.0,293.0,1.2,14.9,768.0,881.93,660.55
2018,4,3,11,45,528.0,313.5,1.4,15.4,761.0,873.8,653.81
2018,4,3,12,0,490.0,334.0,1.6,15.9,754.0,862.32,646.01
2018,4,3,12,15,441.5,357.0,1.8,16.5,736.0,839.91,630.05
2018,4,3,12,30,393.0,380.0,2.0,17.1,718.0,804.55,605.23
2018,4,3,12,45,406.5,368.5,2.15,17.7,716.0,803.88,605.65
2018,4,3,13,0,420.0,357.0,2.3,18.3,714.0,812.18,611.63
2018,4,3,13,15,545.0,295.5,2.45,18.7,751.0,864.47,651.92
2018,4,3,13,30,670.0,234.0,2.6,19.1,788.0,913.89,689.25
2018,4,3,13,45,584.0,265.0,2.8,19.5,739.0,846.64,641.65
2018,4,3,14,0,498.0,296.0,3.0,19.9,690.0,784.48,597.35
2018,4,3,14,15,481.5,289.5,3.0,19.95,659.0,747.28,571.84
2018,4,3,14,30,465.0,283.0,3.0,20.0,628.0,709.14,545.2
2018,4,3,14,45,455.0,270.5,3.0,20.1,594.5,669.54,517.39
2018,4,3,15,0,445.0,258.0,3.0,20.2,561.0,629.07,488.58
2018,4,3,15,15,504.0,224.0,2.7,20.1,546.5,617.02,480.98
2018,4,3,15,30,563.0,190.0,2.4,20.0,532.0,598.14,467.7
2018,4,3,15,45,477.5,193.5,2.05,19.9,468.0,517.5,405.7
2018,4,3,16,0,392.0,197.0,1.7,19.8,404.0,443.73,348.46
2018,4,3,16,15,391.0,175.0,1.45,19.7,364.0,397.96,313.01
2018,4,3,16,30,390.0,153.0,1.2,19.6,324.0,351.55,275.98
2018,4,3,16,45,331.5,140.0,0.9,19.5,272.0,284.43,222.01
2018,4,3,17,0,273.0,127.0,0.6,19.4,220.0,229.02,176.81
2018,4,3,17,15,147.5,105.5,0.65,19.05,154.5,148.65,113.63
2018,4,3,17,30,22.0,84.0,0.7,18.7,89.0,85.21,64.73
2018,4,3,17,45,14.0,62.0,0.75,18.35,65.0,60.28,44.03
2018,4,3,18,0,6.0,40.0,0.8,18.0,41.0,37.83,25.18
2018,4,3,18,15,10.5,25.5,0.8,18.0,26.5,24.28,12.05
2018,4,3,18,30,15.0,11.0,0.8,18.0,12.0,10.48,0.0
2018,4,3,18,45,7.5,5.5,0.9,17.45,6.0,0.0,0.0
2018,4,3,19,0,0.0,0.0,1.0,16.9,0.0,0.0,0.0
2018,4,3,19,15,0.0,0.0,1.1,16.85,0.0,0.0,0.0
2018,4,3,19,30,0.0,0.0,1.2,16.8,0.0,0.0,0.0
2018,4,3,19,45,0.0,0.0,1.3,16.7,0.0,0.0,0.0
2018,4,3,20,0,0.0,0.0,1.4,16.6,0.0,0.0,0.0
2018,4,3,20,15,0.0,0.0,1.65,16.85,0.0,0.0,0.0
2018,4,3,20,30,0.0,0.0,1.9,17.1,0.0,0.0,0.0
2018,4,3,20,45,0.0,0.0,2.15,17.4,0.0,0.0,0.0
2018,4,3,21,0,0.0,0.0,2.4,17.7,0.0,0.0,0.0
2018,4,3,21,15,0.0,0.0,2.7,17.75,0.0,0.0,0.0
2018,4,3,21,30,0.0,0.0,3.0,17.8,0.0,0.0,0.0
2018,4,3,21,45,0.0,0.0,3.35,17.85,0.0,0.0,0.0
2018,4,3,22,0,0.0,0.0,3.7,17.9,0.0,0.0,0.0
2018,4,3,22,15,0.0,0.0,3.8,17.75,0.0,0.0,0.0
2018,4,3,22,30,0.0,0.0,3.9,17.6,0.0,0.0,0.0
2018,4,3,22,45,0.0,0.0,4.05,17.45,0.0,0.0,0.0
2018,4,3,23,0,0.0,0.0,4.2,17.3,0.0,0.0,0.0
2018,4,3,23,15,0.0,0.0,4.35,17.2,0.0,0.0,0.0
2018,4,3,23,30,0.0,0.0,4.5,17.1,0.0,0.0,0.0
2018,4,3,23,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2018,4,4,0,0,0.0,0.0,4.8,16.9,0.0,0.0,0.0
