Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,14,4,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,4,14,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2018,4,14,5,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,4,14,5,15,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,4,14,5,30,0.0,0.0,2.3,13.1,0.0,0.0,0.0
2018,4,14,5,45,1.0,5.0,2.35,13.4,5.0,0.0,0.0
2018,4,14,6,0,2.0,10.0,2.4,13.7,10.0,9.53,0.0
2018,4,14,6,15,100.5,31.5,2.65,14.2,45.0,27.95,13.68
2018,4,14,6,30,199.0,53.0,2.9,14.7,80.0,63.35,39.32
2018,4,14,6,45,285.0,67.5,3.15,15.2,125.0,104.19,69.31
2018,4,14,7,0,371.0,82.0,3.4,15.7,170.0,155.61,110.5
2018,4,14,7,15,387.5,97.0,3.55,16.3,209.5,199.64,149.64
2018,4,14,7,30,404.0,112.0,3.7,16.9,249.0,245.44,190.08
2018,4,14,7,45,465.5,121.0,3.9,17.45,304.0,304.37,239.88
2018,4,14,8,0,527.0,130.0,4.1,18.0,359.0,369.88,294.31
2018,4,14,8,15,492.5,155.0,4.15,18.55,390.0,409.29,326.9
2018,4,14,8,30,458.0,180.0,4.2,19.1,421.0,443.99,354.33
2018,4,14,8,45,435.5,207.0,4.25,19.7,453.5,483.38,384.13
2018,4,14,9,0,413.0,234.0,4.3,20.3,486.0,519.47,410.37
2018,4,14,9,15,416.0,251.5,4.35,20.8,521.0,560.97,440.6
2018,4,14,9,30,419.0,269.0,4.4,21.3,556.0,601.59,469.49
2018,4,14,9,45,448.5,275.5,4.5,21.8,598.5,651.21,505.31
2018,4,14,10,0,478.0,282.0,4.6,22.3,641.0,701.62,541.11
2018,4,14,10,15,520.0,277.0,4.7,22.65,683.0,751.57,576.9
2018,4,14,10,30,562.0,272.0,4.8,23.0,725.0,802.14,612.71
2018,4,14,10,45,653.0,235.0,4.95,23.3,776.5,868.63,661.3
2018,4,14,11,0,744.0,198.0,5.1,23.6,828.0,933.48,705.96
2018,4,14,11,15,563.0,261.0,5.1,23.8,743.5,838.61,636.2
2018,4,14,11,30,382.0,324.0,5.1,24.0,659.0,732.61,555.9
2018,4,14,11,45,316.0,350.5,5.15,24.15,629.5,688.28,522.49
2018,4,14,12,0,250.0,377.0,5.2,24.3,600.0,652.77,494.61
2018,4,14,12,15,312.5,376.5,5.15,24.4,656.0,716.28,541.45
2018,4,14,12,30,375.0,376.0,5.1,24.5,712.0,778.43,586.2
2018,4,14,12,45,415.5,357.5,5.05,24.6,727.0,808.37,607.59
2018,4,14,13,0,456.0,339.0,5.0,24.7,742.0,825.19,620.16
2018,4,14,13,15,442.0,349.5,4.95,24.75,734.5,815.19,612.37
2018,4,14,13,30,428.0,360.0,4.9,24.8,727.0,803.39,603.55
2018,4,14,13,45,527.5,299.0,4.85,24.8,740.0,824.38,621.87
2018,4,14,14,0,627.0,238.0,4.8,24.8,753.0,841.3,636.97
2018,4,14,14,15,457.5,281.0,4.7,24.75,649.5,712.11,541.9
2018,4,14,14,30,288.0,324.0,4.6,24.7,546.0,585.42,447.13
2018,4,14,14,45,303.0,314.0,4.5,24.65,537.5,575.55,441.15
2018,4,14,15,0,318.0,304.0,4.4,24.6,529.0,563.51,432.99
2018,4,14,15,15,323.0,279.5,4.2,24.45,496.5,527.02,406.87
2018,4,14,15,30,328.0,255.0,4.0,24.3,464.0,489.25,379.51
2018,4,14,15,45,426.0,210.0,3.85,24.1,460.0,496.07,386.63
2018,4,14,16,0,524.0,165.0,3.7,23.9,456.0,485.19,379.44
2018,4,14,16,15,601.5,134.0,3.4,23.55,438.0,469.22,366.73
2018,4,14,16,30,679.0,103.0,3.1,23.2,420.0,440.12,342.55
2018,4,14,16,45,535.0,112.0,2.8,22.85,343.0,346.94,268.35
2018,4,14,17,0,391.0,121.0,2.5,22.5,266.0,266.74,204.3
2018,4,14,17,15,216.5,88.0,2.3,21.85,166.0,152.93,114.87
2018,4,14,17,30,42.0,55.0,2.1,21.2,66.0,63.08,45.47
2018,4,14,17,45,173.5,48.0,1.9,20.5,79.0,78.7,52.59
2018,4,14,18,0,305.0,41.0,1.7,19.8,92.0,75.85,43.84
2018,4,14,18,15,241.5,33.5,1.7,19.8,65.0,43.11,21.62
2018,4,14,18,30,178.0,26.0,1.7,19.8,38.0,20.61,5.47
2018,4,14,18,45,90.5,13.5,1.6,18.9,19.5,12.87,0.0
2018,4,14,19,0,3.0,1.0,1.5,18.0,1.0,0.0,0.0
2018,4,14,19,15,1.5,0.5,1.5,17.85,0.5,0.0,0.0
2018,4,14,19,30,0.0,0.0,1.5,17.7,0.0,0.0,0.0
2018,4,14,19,45,0.0,0.0,1.5,17.6,0.0,0.0,0.0
2018,4,14,20,0,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2018,4,14,20,15,0.0,0.0,1.55,17.4,0.0,0.0,0.0
2018,4,14,20,30,0.0,0.0,1.6,17.3,0.0,0.0,0.0
2018,4,14,20,45,0.0,0.0,1.6,17.25,0.0,0.0,0.0
2018,4,14,21,0,0.0,0.0,1.6,17.2,0.0,0.0,0.0
2018,4,14,21,15,0.0,0.0,1.75,17.1,0.0,0.0,0.0
2018,4,14,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,4,14,21,45,0.0,0.0,2.05,16.95,0.0,0.0,0.0
2018,4,14,22,0,0.0,0.0,2.2,16.9,0.0,0.0,0.0
2018,4,14,22,15,0.0,0.0,2.4,16.8,0.0,0.0,0.0
2018,4,14,22,30,0.0,0.0,2.6,16.7,0.0,0.0,0.0
2018,4,14,22,45,0.0,0.0,2.8,16.6,0.0,0.0,0.0
2018,4,14,23,0,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2018,4,14,23,15,0.0,0.0,2.95,16.3,0.0,0.0,0.0
2018,4,14,23,30,0.0,0.0,2.9,16.1,0.0,0.0,0.0
2018,4,14,23,45,0.0,0.0,2.85,15.95,0.0,0.0,0.0
2018,4,15,0,0,0.0,0.0,2.8,15.8,0.0,0.0,0.0
2018,4,15,0,15,0.0,0.0,2.65,15.65,0.0,0.0,0.0
2018,4,15,0,30,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2018,4,15,0,45,0.0,0.0,2.4,15.4,0.0,0.0,0.0
2018,4,15,1,0,0.0,0.0,2.3,15.3,0.0,0.0,0.0
2018,4,15,1,15,0.0,0.0,2.2,15.3,0.0,0.0,0.0
2018,4,15,1,30,0.0,0.0,2.1,15.3,0.0,0.0,0.0
2018,4,15,1,45,0.0,0.0,2.05,15.3,0.0,0.0,0.0
2018,4,15,2,0,0.0,0.0,2.0,15.3,0.0,0.0,0.0
2018,4,15,2,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,2,30,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2018,4,15,2,45,0.0,0.0,2.0,15.6,0.0,0.0,0.0
2018,4,15,3,0,0.0,0.0,2.0,15.7,0.0,0.0,0.0
2018,4,15,3,15,0.0,0.0,2.05,15.8,0.0,0.0,0.0
2018,4,15,3,30,0.0,0.0,2.1,15.9,0.0,0.0,0.0
2018,4,15,3,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2018,4,15,4,0,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,4,15,4,15,0.0,0.0,2.25,16.25,0.0,0.0,0.0
2018,4,15,4,30,0.0,0.0,2.3,16.4,0.0,0.0,0.0
2018,4,15,4,45,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2018,4,15,5,0,0.0,0.0,2.4,16.6,0.0,0.0,0.0
2018,4,15,5,15,0.0,0.0,2.4,16.75,0.0,0.0,0.0
2018,4,15,5,30,0.0,0.0,2.4,16.9,0.0,0.0,0.0
2018,4,15,5,45,2.5,4.0,2.4,17.0,4.0,0.0,0.0
2018,4,15,6,0,5.0,8.0,2.4,17.1,8.0,7.63,0.0
2018,4,15,6,15,3.0,25.0,2.5,17.4,25.0,23.07,11.38
2018,4,15,6,30,1.0,42.0,2.6,17.7,42.0,38.71,26.13
2018,4,15,6,45,14.5,64.0,2.7,18.0,67.5,61.05,44.72
2018,4,15,7,0,28.0,86.0,2.8,18.3,93.0,86.05,65.45
2018,4,15,7,15,15.5,83.5,2.95,18.65,87.5,81.81,62.62
2018,4,15,7,30,3.0,81.0,3.1,19.0,82.0,76.41,58.41
2018,4,15,7,45,1.5,91.0,3.25,19.35,91.5,85.41,65.69
2018,4,15,8,0,0.0,101.0,3.4,19.7,101.0,94.26,72.66
2018,4,15,8,15,16.0,138.0,3.55,20.05,146.5,137.41,107.6
2018,4,15,8,30,32.0,175.0,3.7,20.4,192.0,186.18,146.54
2018,4,15,8,45,55.5,220.0,3.8,20.8,253.0,247.07,194.5
2018,4,15,9,0,79.0,265.0,3.9,21.2,314.0,310.85,243.82
2018,4,15,9,15,93.0,291.0,3.95,21.5,352.5,351.2,274.25
2018,4,15,9,30,107.0,317.0,4.0,21.8,391.0,392.76,305.28
2018,4,15,9,45,106.0,334.0,4.05,22.15,410.5,414.21,320.36
2018,4,15,10,0,105.0,351.0,4.1,22.5,430.0,435.31,335.12
2018,4,15,10,15,124.0,372.0,4.2,22.65,469.5,487.07,373.3
2018,4,15,10,30,143.0,393.0,4.3,22.8,509.0,530.81,405.13
2018,4,15,10,45,138.0,407.0,4.4,22.95,521.5,545.64,415.05
2018,4,15,11,0,133.0,421.0,4.5,23.1,534.0,559.67,424.54
2018,4,15,11,15,106.5,419.5,4.65,23.2,511.0,524.34,397.92
2018,4,15,11,30,80.0,418.0,4.8,23.3,488.0,498.61,378.22
2018,4,15,11,45,80.5,422.5,4.95,23.4,494.0,505.01,382.97
2018,4,15,12,0,81.0,427.0,5.1,23.5,500.0,511.01,387.36
2018,4,15,12,15,51.5,362.5,5.2,23.55,409.0,414.1,315.16
2018,4,15,12,30,22.0,298.0,5.3,23.6,318.0,317.74,242.15
2018,4,15,12,45,26.0,312.5,5.4,23.7,336.0,336.44,256.63
2018,4,15,13,0,30.0,327.0,5.5,23.8,354.0,354.95,270.73
2018,4,15,13,15,31.0,333.0,5.5,23.75,360.5,361.49,275.83
2018,4,15,13,30,32.0,339.0,5.5,23.7,367.0,367.84,280.85
2018,4,15,13,45,24.0,303.0,5.5,23.65,323.5,322.3,246.5
2018,4,15,14,0,16.0,267.0,5.5,23.6,280.0,269.12,206.07
2018,4,15,14,15,11.0,221.0,5.5,23.55,230.0,219.24,167.86
2018,4,15,14,30,6.0,175.0,5.5,23.5,180.0,170.09,129.74
2018,4,15,14,45,3.0,126.0,5.45,23.4,128.5,120.51,90.9
2018,4,15,15,0,0.0,77.0,5.4,23.3,77.0,71.8,52.22
2018,4,15,15,15,0.0,65.5,5.4,23.05,65.5,61.03,43.77
2018,4,15,15,30,0.0,54.0,5.4,22.8,54.0,50.28,35.24
2018,4,15,15,45,0.0,42.0,5.35,22.55,42.0,39.07,26.28
2018,4,15,16,0,0.0,30.0,5.3,22.3,30.0,27.88,17.25
2018,4,15,16,15,0.0,27.0,5.35,22.0,27.0,25.08,15.04
2018,4,15,16,30,0.0,24.0,5.4,21.7,24.0,22.28,12.82
2018,4,15,16,45,0.0,19.5,5.45,21.4,19.5,18.09,9.41
2018,4,15,17,0,0.0,15.0,5.5,21.1,15.0,13.91,5.98
2018,4,15,17,15,0.0,12.5,5.6,20.85,12.5,11.58,4.06
2018,4,15,17,30,0.0,10.0,5.7,20.6,10.0,9.26,2.12
2018,4,15,17,45,0.0,8.5,5.8,20.35,8.5,7.87,0.92
2018,4,15,18,0,0.0,7.0,5.9,20.1,7.0,6.48,0.0
2018,4,15,18,15,0.5,6.0,5.9,20.1,6.0,5.58,0.0
2018,4,15,18,30,1.0,5.0,5.9,20.1,5.0,4.62,0.0
2018,4,15,18,45,1.0,3.0,6.05,19.95,3.0,2.86,0.0
2018,4,15,19,0,1.0,1.0,6.2,19.8,1.0,0.0,0.0
2018,4,15,19,15,0.5,0.5,6.0,19.75,0.5,0.0,0.0
2018,4,15,19,30,0.0,0.0,5.8,19.7,0.0,0.0,0.0
2018,4,15,19,45,0.0,0.0,5.6,19.65,0.0,0.0,0.0
2018,4,15,20,0,0.0,0.0,5.4,19.6,0.0,0.0,0.0
2018,4,15,20,15,0.0,0.0,5.1,19.25,0.0,0.0,0.0
2018,4,15,20,30,0.0,0.0,4.8,18.9,0.0,0.0,0.0
2018,4,15,20,45,0.0,0.0,4.55,18.55,0.0,0.0,0.0
2018,4,15,21,0,0.0,0.0,4.3,18.2,0.0,0.0,0.0
2018,4,15,21,15,0.0,0.0,3.7,17.55,0.0,0.0,0.0
2018,4,15,21,30,0.0,0.0,3.1,16.9,0.0,0.0,0.0
2018,4,15,21,45,0.0,0.0,2.5,16.3,0.0,0.0,0.0
2018,4,15,22,0,0.0,0.0,1.9,15.7,0.0,0.0,0.0
2018,4,15,22,15,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,4,15,22,30,0.0,0.0,2.1,15.1,0.0,0.0,0.0
2018,4,15,22,45,0.0,0.0,2.25,14.8,0.0,0.0,0.0
2018,4,15,23,0,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2018,4,15,23,15,0.0,0.0,2.5,14.15,0.0,0.0,0.0
2018,4,15,23,30,0.0,0.0,2.6,13.8,0.0,0.0,0.0
2018,4,15,23,45,0.0,0.0,2.7,13.4,0.0,0.0,0.0
2018,4,16,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,4,16,0,15,0.0,0.0,2.85,12.65,0.0,0.0,0.0
2018,4,16,0,30,0.0,0.0,2.9,12.3,0.0,0.0,0.0
2018,4,16,0,45,0.0,0.0,3.0,11.9,0.0,0.0,0.0
2018,4,16,1,0,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2018,4,16,1,15,0.0,0.0,3.2,11.25,0.0,0.0,0.0
2018,4,16,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2018,4,16,1,45,0.0,0.0,3.45,10.75,0.0,0.0,0.0
2018,4,16,2,0,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2018,4,16,2,15,0.0,0.0,3.6,10.25,0.0,0.0,0.0
2018,4,16,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2018,4,16,2,45,0.0,0.0,3.65,9.7,0.0,0.0,0.0
2018,4,16,3,0,0.0,0.0,3.7,9.4,0.0,0.0,0.0
2018,4,16,3,15,0.0,0.0,3.65,9.15,0.0,0.0,0.0
2018,4,16,3,30,0.0,0.0,3.6,8.9,0.0,0.0,0.0
2018,4,16,3,45,0.0,0.0,3.6,8.6,0.0,0.0,0.0
2018,4,16,4,0,0.0,0.0,3.6,8.3,0.0,0.0,0.0
2018,4,16,4,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2018,4,16,4,30,0.0,0.0,3.3,7.7,0.0,0.0,0.0
2018,4,16,4,45,0.0,0.0,3.15,7.4,0.0,0.0,0.0
2018,4,16,5,0,0.0,0.0,3.0,7.1,0.0,0.0,0.0
2018,4,16,5,15,0.0,0.0,3.05,7.05,0.0,0.0,0.0
2018,4,16,5,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2018,4,16,5,45,0.5,3.5,3.1,7.0,3.5,0.0,0.0
2018,4,16,6,0,1.0,7.0,3.1,7.0,7.0,6.67,0.0
2018,4,16,6,15,0.5,18.5,3.3,7.35,18.5,17.17,7.85
2018,4,16,6,30,0.0,30.0,3.5,7.7,30.0,27.86,18.16
2018,4,16,6,45,1.5,48.0,3.75,8.05,48.5,44.75,33.13
2018,4,16,7,0,3.0,66.0,4.0,8.4,67.0,61.88,48.21
2018,4,16,7,15,226.0,84.5,4.15,8.8,162.5,143.26,111.5
2018,4,16,7,30,449.0,103.0,4.3,9.2,258.0,252.74,201.41
2018,4,16,7,45,332.0,131.0,4.5,9.65,256.0,263.27,214.89
2018,4,16,8,0,215.0,159.0,4.7,10.1,254.0,255.46,210.58
2018,4,16,8,15,276.0,179.5,4.75,10.45,317.0,320.21,264.8
2018,4,16,8,30,337.0,200.0,4.8,10.8,380.0,391.36,323.37
2018,4,16,8,45,417.0,194.5,4.8,11.15,438.0,460.3,379.68
2018,4,16,9,0,497.0,189.0,4.8,11.5,496.0,530.63,436.29
2018,4,16,9,15,365.5,228.0,4.8,11.8,462.5,502.06,410.65
2018,4,16,9,30,234.0,267.0,4.8,12.1,429.0,452.61,368.14
2018,4,16,9,45,159.5,253.5,4.75,12.4,366.5,382.59,310.69
2018,4,16,10,0,85.0,240.0,4.7,12.7,304.0,313.53,253.16
2018,4,16,10,15,249.5,262.5,4.7,12.95,462.5,491.82,397.78
2018,4,16,10,30,414.0,285.0,4.7,13.2,621.0,682.41,545.04
2018,4,16,10,45,393.5,320.5,4.7,13.45,647.5,712.6,564.36
2018,4,16,11,0,373.0,356.0,4.7,13.7,674.0,730.4,575.35
2018,4,16,11,15,473.5,319.0,4.75,13.8,731.5,808.6,635.24
2018,4,16,11,30,574.0,282.0,4.8,13.9,789.0,879.94,689.14
2018,4,16,11,45,423.0,344.5,4.8,14.05,720.0,799.22,624.98
2018,4,16,12,0,272.0,407.0,4.8,14.2,651.0,705.61,551.36
2018,4,16,12,15,308.5,403.5,4.85,14.25,681.0,739.83,578.12
2018,4,16,12,30,345.0,400.0,4.9,14.3,711.0,772.59,603.08
2018,4,16,12,45,271.5,389.5,4.95,14.4,633.0,685.84,537.51
2018,4,16,13,0,198.0,379.0,5.0,14.5,555.0,587.24,462.59
2018,4,16,13,15,219.0,382.0,5.05,14.45,573.5,619.14,487.8
2018,4,16,13,30,240.0,385.0,5.1,14.4,592.0,637.75,502.68
2018,4,16,13,45,162.0,371.0,5.15,14.35,509.0,532.85,421.83
2018,4,16,14,0,84.0,357.0,5.2,14.3,426.0,431.62,342.42
2018,4,16,14,15,77.0,338.0,5.25,14.2,399.5,403.01,320.91
2018,4,16,14,30,70.0,319.0,5.3,14.1,373.0,374.64,299.22
2018,4,16,14,45,46.5,280.0,5.3,14.0,315.0,312.78,250.33
2018,4,16,15,0,23.0,241.0,5.3,13.9,257.0,246.64,197.4
2018,4,16,15,15,32.0,224.5,5.3,13.65,245.5,241.77,194.48
2018,4,16,15,30,41.0,208.0,5.3,13.4,234.0,229.8,185.64
2018,4,16,15,45,34.0,181.0,5.25,13.1,201.5,196.32,158.72
2018,4,16,16,0,27.0,154.0,5.2,12.8,169.0,163.69,132.23
2018,4,16,16,15,15.5,126.5,5.15,12.45,135.0,126.72,101.74
2018,4,16,16,30,4.0,99.0,5.1,12.1,101.0,94.28,74.75
2018,4,16,16,45,2.0,76.0,5.05,11.7,77.0,71.59,55.81
2018,4,16,17,0,0.0,53.0,5.0,11.3,53.0,49.26,36.92
2018,4,16,17,15,0.0,46.0,4.9,10.7,46.0,42.73,31.45
2018,4,16,17,30,0.0,39.0,4.8,10.1,39.0,36.21,25.87
2018,4,16,17,45,0.0,29.0,4.65,9.55,29.0,26.9,17.74
2018,4,16,18,0,0.0,19.0,4.5,9.0,19.0,17.61,9.53
2018,4,16,18,15,1.5,13.0,4.5,9.0,13.0,12.12,4.47
2018,4,16,18,30,3.0,7.0,4.5,9.0,7.0,6.57,0.0
2018,4,16,18,45,3.0,3.5,4.25,7.85,3.5,3.34,0.0
2018,4,16,19,0,3.0,0.0,4.0,6.7,0.0,0.0,0.0
2018,4,16,19,15,1.5,0.0,3.95,6.35,0.0,0.0,0.0
2018,4,16,19,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2018,4,16,19,45,0.0,0.0,3.85,5.6,0.0,0.0,0.0
2018,4,16,20,0,0.0,0.0,3.8,5.2,0.0,0.0,0.0
2018,4,16,20,15,0.0,0.0,3.8,4.85,0.0,0.0,0.0
2018,4,16,20,30,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2018,4,16,20,45,0.0,0.0,3.75,4.2,0.0,0.0,0.0
2018,4,16,21,0,0.0,0.0,3.7,3.9,0.0,0.0,0.0
2018,4,16,21,15,0.0,0.0,3.65,3.65,0.0,0.0,0.0
2018,4,16,21,30,0.0,0.0,3.6,3.4,0.0,0.0,0.0
2018,4,16,21,45,0.0,0.0,3.55,3.15,0.0,0.0,0.0
2018,4,16,22,0,0.0,0.0,3.5,2.9,0.0,0.0,0.0
2018,4,16,22,15,0.0,0.0,3.35,2.7,0.0,0.0,0.0
2018,4,16,22,30,0.0,0.0,3.2,2.5,0.0,0.0,0.0
2018,4,16,22,45,0.0,0.0,3.05,2.25,0.0,0.0,0.0
2018,4,16,23,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2018,4,16,23,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,4,16,23,30,0.0,0.0,2.6,1.6,0.0,0.0,0.0
2018,4,16,23,45,0.0,0.0,2.4,1.45,0.0,0.0,0.0
2018,4,17,0,0,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,4,17,0,15,0.0,0.0,2.1,1.15,0.0,0.0,0.0
2018,4,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2018,4,17,0,45,0.0,0.0,1.9,0.85,0.0,0.0,0.0
2018,4,17,1,0,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,4,17,1,15,0.0,0.0,1.75,0.6,0.0,0.0,0.0
2018,4,17,1,30,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2018,4,17,1,45,0.0,0.0,1.65,0.35,0.0,0.0,0.0
2018,4,17,2,0,0.0,0.0,1.6,0.2,0.0,0.0,0.0
2018,4,17,2,15,0.0,0.0,1.6,0.1,0.0,0.0,0.0
2018,4,17,2,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2018,4,17,2,45,0.0,0.0,1.55,-0.1,0.0,0.0,0.0
2018,4,17,3,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,4,17,3,15,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,4,17,3,30,0.0,0.0,1.5,-0.4,0.0,0.0,0.0
2018,4,17,3,45,0.0,0.0,1.45,-0.5,0.0,0.0,0.0
2018,4,17,4,0,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,4,17,4,15,0.0,0.0,1.45,-0.65,0.0,0.0,0.0
2018,4,17,4,30,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,4,17,4,45,0.0,0.0,1.5,-0.75,0.0,0.0,0.0
2018,4,17,5,0,0.0,0.0,1.5,-0.8,0.0,0.0,0.0
2018,4,17,5,15,0.0,0.0,1.75,-0.45,0.0,0.0,0.0
2018,4,17,5,30,0.0,0.0,2.0,-0.1,0.0,0.0,0.0
2018,4,17,5,45,0.0,3.5,2.25,0.25,3.5,3.34,0.0
2018,4,17,6,0,0.0,7.0,2.5,0.6,7.0,6.48,0.0
2018,4,17,6,15,25.5,19.0,2.75,1.15,22.5,17.91,8.65
2018,4,17,6,30,51.0,31.0,3.0,1.7,38.0,33.14,21.26
2018,4,17,6,45,25.5,44.0,3.25,2.3,47.5,44.89,32.98
2018,4,17,7,0,0.0,57.0,3.5,2.9,57.0,52.97,41.51
2018,4,17,7,15,189.0,83.5,3.6,3.45,149.5,132.59,105.6
2018,4,17,7,30,378.0,110.0,3.7,4.0,242.0,236.57,192.78
2018,4,17,7,45,568.5,103.0,3.75,4.5,338.5,331.5,273.33
2018,4,17,8,0,759.0,96.0,3.8,5.0,435.0,445.33,369.62
2018,4,17,8,15,787.0,100.5,3.85,5.55,489.0,508.66,423.8
2018,4,17,8,30,815.0,105.0,3.9,6.1,543.0,573.27,477.4
2018,4,17,8,45,684.0,150.0,3.95,6.65,541.0,583.34,484.46
2018,4,17,9,0,553.0,195.0,4.0,7.2,539.0,574.2,475.26
2018,4,17,9,15,543.0,215.0,4.0,7.75,572.5,615.31,506.18
2018,4,17,9,30,533.0,235.0,4.0,8.3,606.0,653.99,534.17
2018,4,17,9,45,679.0,195.0,4.05,8.8,694.5,757.13,614.27
2018,4,17,10,0,825.0,155.0,4.1,9.3,783.0,861.95,690.68
2018,4,17,10,15,881.5,138.0,4.2,9.85,834.0,922.9,732.41
2018,4,17,10,30,938.0,121.0,4.3,10.4,885.0,977.51,769.33
2018,4,17,10,45,944.0,120.5,4.4,10.9,909.5,1008.24,789.18
2018,4,17,11,0,950.0,120.0,4.5,11.4,934.0,1035.63,806.84
2018,4,17,11,15,955.0,119.5,4.6,11.9,951.5,1058.57,821.41
2018,4,17,11,30,960.0,119.0,4.7,12.4,969.0,1077.84,833.51
2018,4,17,11,45,964.0,118.5,4.85,12.9,979.5,1092.33,842.9
2018,4,17,12,0,968.0,118.0,5.0,13.4,990.0,1102.94,849.71
2018,4,17,12,15,967.0,119.0,5.1,13.8,991.0,1106.1,851.36
2018,4,17,12,30,966.0,120.0,5.2,14.2,992.0,1105.24,850.41
2018,4,17,12,45,962.0,120.5,5.35,14.6,983.5,1096.85,844.84
2018,4,17,13,0,958.0,121.0,5.5,15.0,975.0,1084.55,836.66
2018,4,17,13,15,951.5,121.0,5.55,15.3,957.0,1065.44,823.31
2018,4,17,13,30,945.0,121.0,5.6,15.6,939.0,1042.68,807.5
2018,4,17,13,45,937.5,121.0,5.6,15.9,915.0,1015.46,788.26
2018,4,17,14,0,930.0,121.0,5.6,16.2,891.0,984.93,766.74
2018,4,17,14,15,920.0,120.0,5.6,16.35,859.0,948.01,741.11
2018,4,17,14,30,910.0,119.0,5.6,16.5,827.0,908.31,713.41
2018,4,17,14,45,896.5,117.5,5.55,16.65,787.5,862.68,680.98
2018,4,17,15,0,883.0,116.0,5.5,16.8,748.0,819.36,650.1
2018,4,17,15,15,867.0,113.0,5.4,16.85,703.0,765.94,611.5
2018,4,17,15,30,851.0,110.0,5.3,16.9,658.0,711.28,570.98
2018,4,17,15,45,828.5,107.5,5.15,16.95,608.5,652.01,524.62
2018,4,17,16,0,806.0,105.0,5.0,17.0,559.0,592.74,477.3
2018,4,17,16,15,779.0,101.0,4.75,16.85,506.0,529.87,426.2
2018,4,17,16,30,752.0,97.0,4.5,16.7,453.0,468.08,374.69
2018,4,17,16,45,715.0,91.5,4.2,16.55,398.0,402.0,318.5
2018,4,17,17,0,678.0,86.0,3.9,16.4,343.0,338.99,263.69
2018,4,17,17,15,626.0,79.5,3.65,15.8,288.0,273.84,206.94
2018,4,17,17,30,574.0,73.0,3.4,15.2,233.0,214.29,154.43
2018,4,17,17,45,497.0,64.0,3.1,14.6,181.0,153.72,103.01
2018,4,17,18,0,420.0,55.0,2.8,14.0,129.0,102.57,62.3
2018,4,17,18,15,305.5,42.5,2.8,14.0,86.5,54.43,29.69
2018,4,17,18,30,191.0,30.0,2.8,14.0,44.0,23.77,10.63
2018,4,17,18,45,99.5,16.0,2.45,13.0,23.0,15.25,0.0
2018,4,17,19,0,8.0,2.0,2.1,12.0,2.0,0.0,0.0
2018,4,17,19,15,4.0,1.0,2.0,11.75,1.0,0.0,0.0
2018,4,17,19,30,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,4,17,19,45,0.0,0.0,1.75,11.25,0.0,0.0,0.0
2018,4,17,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2018,4,17,20,15,0.0,0.0,1.55,10.8,0.0,0.0,0.0
2018,4,17,20,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,4,17,20,45,0.0,0.0,1.4,10.45,0.0,0.0,0.0
2018,4,17,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,17,21,15,0.0,0.0,1.25,10.2,0.0,0.0,0.0
2018,4,17,21,30,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,17,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2018,4,17,22,0,0.0,0.0,1.1,9.9,0.0,0.0,0.0
2018,4,17,22,15,0.0,0.0,1.05,9.85,0.0,0.0,0.0
2018,4,17,22,30,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,22,45,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,0,0.0,0.0,1.0,9.8,0.0,0.0,0.0
2018,4,17,23,15,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,4,17,23,30,0.0,0.0,0.9,9.9,0.0,0.0,0.0
2018,4,17,23,45,0.0,0.0,0.85,9.9,0.0,0.0,0.0
2018,4,18,0,0,0.0,0.0,0.8,9.9,0.0,0.0,0.0
2018,4,18,0,15,0.0,0.0,0.75,10.05,0.0,0.0,0.0
2018,4,18,0,30,0.0,0.0,0.7,10.2,0.0,0.0,0.0
2018,4,18,0,45,0.0,0.0,0.65,10.35,0.0,0.0,0.0
2018,4,18,1,0,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2018,4,18,1,15,0.0,0.0,0.55,10.55,0.0,0.0,0.0
2018,4,18,1,30,0.0,0.0,0.5,10.6,0.0,0.0,0.0
2018,4,18,1,45,0.0,0.0,0.45,10.6,0.0,0.0,0.0
2018,4,18,2,0,0.0,0.0,0.4,10.6,0.0,0.0,0.0
2018,4,18,2,15,0.0,0.0,0.35,10.55,0.0,0.0,0.0
2018,4,18,2,30,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2018,4,18,2,45,0.0,0.0,0.25,10.45,0.0,0.0,0.0
2018,4,18,3,0,0.0,0.0,0.2,10.4,0.0,0.0,0.0
2018,4,18,3,15,0.0,0.0,0.2,10.15,0.0,0.0,0.0
2018,4,18,3,30,0.0,0.0,0.2,9.9,0.0,0.0,0.0
2018,4,18,3,45,0.0,0.0,0.2,9.65,0.0,0.0,0.0
2018,4,18,4,0,0.0,0.0,0.2,9.4,0.0,0.0,0.0
2018,4,18,4,15,0.0,0.0,0.25,9.15,0.0,0.0,0.0
2018,4,18,4,30,0.0,0.0,0.3,8.9,0.0,0.0,0.0
2018,4,18,4,45,0.0,0.0,0.3,8.65,0.0,0.0,0.0
2018,4,18,5,0,0.0,0.0,0.3,8.4,0.0,0.0,0.0
2018,4,18,5,15,0.0,0.0,0.35,8.6,0.0,0.0,0.0
2018,4,18,5,30,0.0,0.0,0.4,8.8,0.0,0.0,0.0
2018,4,18,5,45,47.0,10.5,0.4,9.05,13.0,10.01,0.0
2018,4,18,6,0,94.0,21.0,0.4,9.3,26.0,16.72,0.0
2018,4,18,6,15,197.5,38.0,0.55,9.9,63.0,36.01,20.39
2018,4,18,6,30,301.0,55.0,0.7,10.5,100.0,75.47,46.26
2018,4,18,6,45,322.0,69.0,0.8,11.1,135.0,113.0,76.38
2018,4,18,7,0,343.0,83.0,0.9,11.7,170.0,153.06,111.13
2018,4,18,7,15,240.5,107.0,1.0,12.45,175.0,169.28,130.57
2018,4,18,7,30,138.0,131.0,1.1,13.2,180.0,172.04,136.74
2018,4,18,7,45,265.5,145.0,1.2,13.9,258.0,247.9,197.83
2018,4,18,8,0,393.0,159.0,1.3,14.6,336.0,340.32,271.59
2018,4,18,8,15,409.0,176.5,1.4,15.25,380.0,390.04,310.99
2018,4,18,8,30,425.0,194.0,1.5,15.9,424.0,440.81,350.3
2018,4,18,8,45,466.5,201.0,1.65,16.6,475.0,497.74,393.69
2018,4,18,9,0,508.0,208.0,1.8,17.3,526.0,557.68,438.31
2018,4,18,9,15,595.5,192.5,1.95,18.0,590.5,633.57,494.51
2018,4,18,9,30,683.0,177.0,2.1,18.7,655.0,712.52,551.58
2018,4,18,9,45,764.5,152.0,2.25,19.4,714.5,778.74,597.61
2018,4,18,10,0,846.0,127.0,2.4,20.1,774.0,850.93,645.38
2018,4,18,10,15,854.0,129.5,2.55,20.7,805.5,890.41,670.23
2018,4,18,10,30,862.0,132.0,2.7,21.3,837.0,920.67,688.98
2018,4,18,10,45,867.0,134.5,2.9,21.9,861.5,951.41,708.44
2018,4,18,11,0,872.0,137.0,3.1,22.5,886.0,979.06,725.75
2018,4,18,11,15,875.0,138.0,3.2,22.9,902.5,1000.01,738.4
2018,4,18,11,30,878.0,139.0,3.3,23.3,919.0,1017.55,748.9
2018,4,18,11,45,878.5,140.5,3.45,23.75,927.5,1029.6,756.14
2018,4,18,12,0,879.0,142.0,3.6,24.2,936.0,1038.04,761.14
2018,4,18,12,15,880.5,141.0,3.7,24.4,937.5,1041.32,763.25
2018,4,18,12,30,882.0,140.0,3.8,24.6,939.0,1040.95,763.13
2018,4,18,12,45,883.0,138.5,3.95,24.85,933.0,1035.9,760.27
2018,4,18,13,0,884.0,137.0,4.1,25.1,927.0,1027.19,755.1
2018,4,18,13,15,873.0,140.0,4.2,25.15,909.5,1007.67,743.14
2018,4,18,13,30,862.0,143.0,4.3,25.2,892.0,984.92,729.12
2018,4,18,13,45,845.5,147.5,4.4,25.3,866.0,963.47,715.82
2018,4,18,14,0,829.0,152.0,4.5,25.4,840.0,931.14,695.12
2018,4,18,14,15,836.5,142.0,4.55,25.3,815.0,902.68,677.41
2018,4,18,14,30,844.0,132.0,4.6,25.2,790.0,870.62,657.18
2018,4,18,14,45,831.5,130.5,4.65,25.1,753.5,827.57,629.11
2018,4,18,15,0,819.0,129.0,4.7,25.0,717.0,782.6,599.39
2018,4,18,15,15,804.5,125.5,4.65,24.8,675.0,732.44,565.28
2018,4,18,15,30,790.0,122.0,4.6,24.6,633.0,681.07,528.56
2018,4,18,15,45,711.0,135.0,4.55,24.35,569.0,605.22,471.74
2018,4,18,16,0,632.0,148.0,4.5,24.1,505.0,533.63,417.07
2018,4,18,16,15,645.5,130.5,4.5,23.65,466.0,487.74,382.04
2018,4,18,16,30,659.0,113.0,4.5,23.2,427.0,439.05,343.26
2018,4,18,16,45,642.0,103.5,4.45,22.75,379.5,382.67,296.87
2018,4,18,17,0,625.0,94.0,4.4,22.3,332.0,327.24,249.76
2018,4,18,17,15,571.5,87.0,4.4,21.75,279.0,264.29,196.33
2018,4,18,17,30,518.0,80.0,4.4,21.2,226.0,207.18,147.34
2018,4,18,17,45,441.5,69.5,4.45,20.65,175.5,148.75,99.04
2018,4,18,18,0,365.0,59.0,4.5,20.1,125.0,98.26,59.73
2018,4,18,18,15,262.0,45.0,4.5,20.1,84.0,54.12,30.05
2018,4,18,18,30,159.0,31.0,4.5,20.1,43.0,24.52,11.45
2018,4,18,18,45,83.0,16.5,4.65,19.5,22.5,15.73,0.0
2018,4,18,19,0,7.0,2.0,4.8,18.9,2.0,0.0,0.0
2018,4,18,19,15,3.5,1.0,4.8,18.7,1.0,0.0,0.0
2018,4,18,19,30,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2018,4,18,19,45,0.0,0.0,4.75,18.35,0.0,0.0,0.0
2018,4,18,20,0,0.0,0.0,4.7,18.2,0.0,0.0,0.0
2018,4,18,20,15,0.0,0.0,4.65,18.05,0.0,0.0,0.0
2018,4,18,20,30,0.0,0.0,4.6,17.9,0.0,0.0,0.0
2018,4,18,20,45,0.0,0.0,4.55,17.75,0.0,0.0,0.0
2018,4,18,21,0,0.0,0.0,4.5,17.6,0.0,0.0,0.0
2018,4,18,21,15,0.0,0.0,4.45,17.45,0.0,0.0,0.0
2018,4,18,21,30,0.0,0.0,4.4,17.3,0.0,0.0,0.0
2018,4,18,21,45,0.0,0.0,4.3,17.2,0.0,0.0,0.0
2018,4,18,22,0,0.0,0.0,4.2,17.1,0.0,0.0,0.0
2018,4,18,22,15,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2018,4,18,22,30,0.0,0.0,4.1,16.9,0.0,0.0,0.0
2018,4,18,22,45,0.0,0.0,4.0,16.85,0.0,0.0,0.0
2018,4,18,23,0,0.0,0.0,3.9,16.8,0.0,0.0,0.0
2018,4,18,23,15,0.0,0.0,3.75,16.65,0.0,0.0,0.0
2018,4,18,23,30,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2018,4,18,23,45,0.0,0.0,3.45,16.35,0.0,0.0,0.0
2018,4,19,0,0,0.0,0.0,3.3,16.2,0.0,0.0,0.0
2018,4,19,0,15,0.0,0.0,3.1,15.95,0.0,0.0,0.0
2018,4,19,0,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,4,19,0,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2018,4,19,1,0,0.0,0.0,2.6,15.3,0.0,0.0,0.0
2018,4,19,1,15,0.0,0.0,2.7,15.2,0.0,0.0,0.0
2018,4,19,1,30,0.0,0.0,2.8,15.1,0.0,0.0,0.0
2018,4,19,1,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,4,19,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2018,4,19,2,15,0.0,0.0,2.9,14.95,0.0,0.0,0.0
2018,4,19,2,30,0.0,0.0,2.9,14.9,0.0,0.0,0.0
2018,4,19,2,45,0.0,0.0,2.9,14.85,0.0,0.0,0.0
2018,4,19,3,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,3,15,0.0,0.0,2.9,14.75,0.0,0.0,0.0
2018,4,19,3,30,0.0,0.0,2.9,14.7,0.0,0.0,0.0
2018,4,19,3,45,0.0,0.0,2.95,14.7,0.0,0.0,0.0
2018,4,19,4,0,0.0,0.0,3.0,14.7,0.0,0.0,0.0
2018,4,19,4,15,0.0,0.0,2.95,14.75,0.0,0.0,0.0
2018,4,19,4,30,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,4,45,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,0,0.0,0.0,2.9,14.8,0.0,0.0,0.0
2018,4,19,5,15,0.0,0.0,3.1,14.95,0.0,0.0,0.0
2018,4,19,5,30,0.0,0.0,3.3,15.1,0.0,0.0,0.0
2018,4,19,5,45,21.5,8.5,3.45,15.25,9.5,8.1,0.0
2018,4,19,6,0,43.0,17.0,3.6,15.4,19.0,14.29,0.0
2018,4,19,6,15,54.5,32.5,3.8,15.55,38.5,30.1,17.44
2018,4,19,6,30,66.0,48.0,4.0,15.7,58.0,49.69,33.18
2018,4,19,6,45,118.0,63.0,4.15,15.8,90.0,76.8,53.99
2018,4,19,7,0,170.0,78.0,4.3,15.9,122.0,110.76,81.49
2018,4,19,7,15,108.0,91.0,4.4,16.0,121.0,116.58,89.82
2018,4,19,7,30,46.0,104.0,4.5,16.1,120.0,113.55,89.4
2018,4,19,7,45,147.0,120.5,4.55,16.2,185.0,174.87,139.53
2018,4,19,8,0,248.0,137.0,4.6,16.3,250.0,249.18,200.83
2018,4,19,8,15,503.0,126.0,4.75,16.55,389.0,391.49,316.9
2018,4,19,8,30,758.0,115.0,4.9,16.8,528.0,553.4,446.45
2018,4,19,8,45,787.5,117.0,5.0,17.05,580.0,614.08,494.32
2018,4,19,9,0,817.0,119.0,5.1,17.3,632.0,676.13,542.44
2018,4,19,9,15,832.5,122.0,5.2,17.4,676.5,729.77,583.39
2018,4,19,9,30,848.0,125.0,5.3,17.5,721.0,782.35,621.27
2018,4,19,9,45,859.0,128.0,5.4,17.65,760.0,829.97,654.83
2018,4,19,10,0,870.0,131.0,5.5,17.8,799.0,875.58,686.68
2018,4,19,10,15,880.0,132.5,5.55,17.85,832.0,916.51,714.94
2018,4,19,10,30,890.0,134.0,5.6,17.9,865.0,948.19,736.49
2018,4,19,10,45,897.0,135.0,5.7,17.9,890.5,979.95,758.58
2018,4,19,11,0,904.0,136.0,5.8,17.9,916.0,1008.59,778.51
2018,4,19,11,15,909.0,136.5,5.8,17.85,933.5,1031.52,793.95
2018,4,19,11,30,914.0,137.0,5.8,17.8,951.0,1050.98,807.05
2018,4,19,11,45,917.5,136.5,5.8,17.75,961.0,1064.33,816.01
2018,4,19,12,0,921.0,136.0,5.8,17.7,971.0,1073.97,822.54
2018,4,19,12,15,922.5,135.5,5.8,17.55,972.5,1077.83,825.54
2018,4,19,12,30,924.0,135.0,5.8,17.4,974.0,1077.87,826.06
2018,4,19,12,45,924.0,133.5,5.75,17.3,967.0,1071.55,821.79
2018,4,19,13,0,924.0,132.0,5.7,17.2,960.0,1061.43,815.03
2018,4,19,13,15,921.5,130.5,5.65,17.0,944.5,1045.07,804.39
2018,4,19,13,30,919.0,129.0,5.6,16.8,929.0,1025.07,791.32
2018,4,19,13,45,915.5,127.5,5.55,16.65,907.0,1000.57,775.01
2018,4,19,14,0,912.0,126.0,5.5,16.5,885.0,972.66,756.34
2018,4,19,14,15,905.0,124.0,5.45,16.3,855.0,937.87,732.89
2018,4,19,14,30,898.0,122.0,5.4,16.1,825.0,900.18,707.29
2018,4,19,14,45,889.5,119.0,5.3,15.9,788.0,857.53,677.65
2018,4,19,15,0,881.0,116.0,5.2,15.7,751.0,816.77,649.25
2018,4,19,15,15,867.0,114.0,5.15,15.4,708.0,765.99,613.62
2018,4,19,15,30,853.0,112.0,5.1,15.1,665.0,713.78,575.74
2018,4,19,15,45,835.5,109.0,5.05,14.8,617.5,657.14,532.29
2018,4,19,16,0,818.0,106.0,5.0,14.5,570.0,600.01,487.28
2018,4,19,16,15,791.0,102.0,4.9,14.1,517.0,536.57,436.05
2018,4,19,16,30,764.0,98.0,4.8,13.7,464.0,474.14,384.11
2018,4,19,16,45,728.5,94.0,4.7,13.25,410.0,409.59,329.04
2018,4,19,17,0,693.0,90.0,4.6,12.8,356.0,347.89,274.8
2018,4,19,17,15,640.5,84.0,4.45,12.2,300.5,282.22,216.67
2018,4,19,17,30,588.0,78.0,4.3,11.6,245.0,222.17,162.91
2018,4,19,17,45,509.5,69.0,4.1,11.0,192.0,160.51,109.81
2018,4,19,18,0,431.0,60.0,3.9,10.4,139.0,108.45,67.81
2018,4,19,18,15,319.0,46.5,3.9,10.4,94.5,58.6,33.32
2018,4,19,18,30,207.0,33.0,3.9,10.4,50.0,26.15,13.91
2018,4,19,18,45,108.5,17.5,3.7,9.3,26.0,16.68,0.0
2018,4,19,19,0,10.0,2.0,3.5,8.2,2.0,0.0,0.0
2018,4,19,19,15,5.0,1.0,3.5,7.9,1.0,0.0,0.0
2018,4,19,19,30,0.0,0.0,3.5,7.6,0.0,0.0,0.0
2018,4,19,19,45,0.0,0.0,3.5,7.25,0.0,0.0,0.0
2018,4,19,20,0,0.0,0.0,3.5,6.9,0.0,0.0,0.0
2018,4,19,20,15,0.0,0.0,3.4,6.65,0.0,0.0,0.0
2018,4,19,20,30,0.0,0.0,3.3,6.4,0.0,0.0,0.0
2018,4,19,20,45,0.0,0.0,3.25,6.1,0.0,0.0,0.0
2018,4,19,21,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,4,19,21,15,0.0,0.0,3.1,5.55,0.0,0.0,0.0
2018,4,19,21,30,0.0,0.0,3.0,5.3,0.0,0.0,0.0
2018,4,19,21,45,0.0,0.0,2.85,5.05,0.0,0.0,0.0
2018,4,19,22,0,0.0,0.0,2.7,4.8,0.0,0.0,0.0
2018,4,19,22,15,0.0,0.0,2.6,4.6,0.0,0.0,0.0
2018,4,19,22,30,0.0,0.0,2.5,4.4,0.0,0.0,0.0
2018,4,19,22,45,0.0,0.0,2.35,4.2,0.0,0.0,0.0
2018,4,19,23,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2018,4,19,23,15,0.0,0.0,2.0,3.8,0.0,0.0,0.0
2018,4,19,23,30,0.0,0.0,1.8,3.6,0.0,0.0,0.0
2018,4,19,23,45,0.0,0.0,1.65,3.4,0.0,0.0,0.0
2018,4,20,0,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,4,20,0,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2018,4,20,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,4,20,0,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,4,20,1,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,4,20,1,15,0.0,0.0,0.95,2.3,0.0,0.0,0.0
2018,4,20,1,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,4,20,1,45,0.0,0.0,0.9,2.05,0.0,0.0,0.0
2018,4,20,2,0,0.0,0.0,0.9,1.9,0.0,0.0,0.0
2018,4,20,2,15,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,4,20,2,30,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,4,20,2,45,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,4,20,3,0,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,4,20,3,15,0.0,0.0,0.95,1.45,0.0,0.0,0.0
2018,4,20,3,30,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,4,20,3,45,0.0,0.0,1.05,1.35,0.0,0.0,0.0
2018,4,20,4,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,4,20,4,15,0.0,0.0,1.1,1.25,0.0,0.0,0.0
2018,4,20,4,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,4,20,4,45,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,4,20,5,0,0.0,0.0,1.2,1.2,0.0,0.0,0.0
2018,4,20,5,15,0.0,0.0,1.4,1.75,0.0,0.0,0.0
2018,4,20,5,30,0.0,0.0,1.6,2.3,0.0,0.0,0.0
2018,4,20,5,45,79.5,13.0,1.8,2.85,17.5,12.39,0.0
2018,4,20,6,0,159.0,26.0,2.0,3.4,35.0,20.79,0.23
2018,4,20,6,15,294.5,39.0,2.25,4.15,78.0,40.29,22.71
2018,4,20,6,30,430.0,52.0,2.5,4.9,121.0,86.74,51.62
2018,4,20,6,45,519.5,61.0,2.75,5.7,175.0,138.06,90.95
2018,4,20,7,0,609.0,70.0,3.0,6.5,229.0,200.47,143.99
2018,4,20,7,15,665.5,76.0,3.2,7.15,286.0,261.58,199.31
2018,4,20,7,30,722.0,82.0,3.4,7.8,343.0,328.91,260.03
2018,4,20,7,45,765.5,85.5,3.6,8.4,401.5,394.42,318.64
2018,4,20,8,0,809.0,89.0,3.8,9.0,460.0,464.21,379.21
2018,4,20,8,15,838.5,93.0,3.7,9.4,516.5,530.23,434.78
2018,4,20,8,30,868.0,97.0,3.6,9.8,573.0,597.75,489.53
2018,4,20,8,45,889.0,99.0,3.55,10.2,624.5,659.08,537.75
2018,4,20,9,0,910.0,101.0,3.5,10.6,676.0,717.62,582.36
2018,4,20,9,15,923.5,104.0,3.35,11.05,722.5,773.45,621.71
2018,4,20,9,30,937.0,107.0,3.2,11.5,769.0,827.76,657.78
2018,4,20,9,45,947.0,109.0,3.1,11.9,809.0,876.45,689.38
2018,4,20,10,0,957.0,111.0,3.0,12.3,849.0,922.79,718.71
2018,4,20,10,15,964.5,112.5,2.85,12.7,882.0,963.83,743.37
2018,4,20,10,30,972.0,114.0,2.7,13.1,915.0,1001.88,765.48
2018,4,20,10,45,974.0,115.0,2.6,13.55,937.5,1031.11,781.57
2018,4,20,11,0,976.0,116.0,2.5,14.0,960.0,1056.69,795.11
2018,4,20,11,15,979.5,117.0,2.35,14.3,978.0,1079.99,806.81
2018,4,20,11,30,983.0,118.0,2.2,14.6,996.0,1099.49,815.84
2018,4,20,11,45,985.5,117.5,2.1,14.95,1005.5,1112.53,821.15
2018,4,20,12,0,988.0,117.0,2.0,15.3,1015.0,1121.58,823.96
2018,4,20,12,15,987.0,118.0,1.95,15.6,1016.0,1124.61,823.97
2018,4,20,12,30,986.0,119.0,1.9,15.9,1017.0,1123.56,821.58
2018,4,20,12,45,981.5,119.5,1.8,16.15,1007.5,1114.41,813.59
2018,4,20,13,0,977.0,120.0,1.7,16.4,998.0,1101.3,803.3
2018,4,20,13,15,971.0,119.5,1.65,16.55,980.0,1081.8,790.27
2018,4,20,13,30,965.0,119.0,1.6,16.7,962.0,1058.57,775.06
2018,4,20,13,45,959.0,118.5,1.6,16.85,938.0,1031.74,758.46
2018,4,20,14,0,953.0,118.0,1.6,17.0,914.0,1001.47,739.68
2018,4,20,14,15,946.5,115.5,1.55,17.1,882.5,965.41,716.5
2018,4,20,14,30,940.0,113.0,1.5,17.2,851.0,926.28,691.3
2018,4,20,14,45,931.0,110.0,1.45,17.25,812.5,881.71,662.48
2018,4,20,15,0,922.0,107.0,1.4,17.3,774.0,834.68,631.8
2018,4,20,15,15,907.0,104.0,1.35,17.25,728.0,780.99,596.46
2018,4,20,15,30,892.0,101.0,1.3,17.2,682.0,725.87,559.56
2018,4,20,15,45,875.0,98.0,1.3,17.2,633.0,670.62,519.97
2018,4,20,16,0,858.0,95.0,1.3,17.2,584.0,611.91,476.66
2018,4,20,16,15,835.0,91.0,1.2,17.05,531.0,548.62,428.08
2018,4,20,16,30,812.0,87.0,1.1,16.9,478.0,486.01,378.45
2018,4,20,16,45,780.0,82.5,1.0,16.8,422.5,420.06,324.61
2018,4,20,17,0,748.0,78.0,0.9,16.7,367.0,356.49,270.98
2018,4,20,17,15,702.0,72.5,0.85,16.0,311.0,289.46,214.21
2018,4,20,17,30,656.0,67.0,0.8,15.3,255.0,227.92,160.9
2018,4,20,17,45,585.5,60.0,0.8,14.65,201.5,165.55,108.38
2018,4,20,18,0,515.0,53.0,0.8,14.0,148.0,111.66,65.63
2018,4,20,18,15,397.0,42.5,0.8,14.0,101.5,60.54,31.99
2018,4,20,18,30,279.0,32.0,0.8,14.0,55.0,26.87,14.77
2018,4,20,18,45,153.0,18.5,0.9,12.85,29.5,17.63,0.0
2018,4,20,19,0,27.0,5.0,1.0,11.7,4.0,0.0,0.0
2018,4,20,19,15,13.5,2.5,1.0,11.3,2.0,0.0,0.0
2018,4,20,19,30,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,4,20,19,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2018,4,20,20,0,0.0,0.0,1.0,10.1,0.0,0.0,0.0
2018,4,20,20,15,0.0,0.0,1.05,9.75,0.0,0.0,0.0
2018,4,20,20,30,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,4,20,20,45,0.0,0.0,1.1,9.05,0.0,0.0,0.0
2018,4,20,21,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,20,21,15,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,20,21,30,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,4,20,21,45,0.0,0.0,1.15,7.8,0.0,0.0,0.0
2018,4,20,22,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,4,20,22,15,0.0,0.0,1.2,7.25,0.0,0.0,0.0
2018,4,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,4,20,22,45,0.0,0.0,1.25,6.75,0.0,0.0,0.0
2018,4,20,23,0,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,4,20,23,15,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,20,23,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,20,23,45,0.0,0.0,1.35,5.85,0.0,0.0,0.0
2018,4,21,0,0,0.0,0.0,1.4,5.6,0.0,0.0,0.0
2018,4,21,0,15,0.0,0.0,1.4,5.4,0.0,0.0,0.0
2018,4,21,0,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,4,21,0,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,4,21,1,0,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,4,21,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,4,21,1,30,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,4,21,1,45,0.0,0.0,1.5,4.05,0.0,0.0,0.0
2018,4,21,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,4,21,2,15,0.0,0.0,1.5,3.65,0.0,0.0,0.0
2018,4,21,2,30,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,4,21,2,45,0.0,0.0,1.55,3.35,0.0,0.0,0.0
2018,4,21,3,0,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,4,21,3,15,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,4,21,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,4,21,3,45,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,4,21,4,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,4,21,4,15,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,4,21,4,30,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,4,21,4,45,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2018,4,21,5,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,4,21,5,15,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,4,21,5,30,0.0,0.0,1.9,3.4,0.0,0.0,0.0
2018,4,21,5,45,99.5,12.5,2.1,3.9,18.5,11.91,0.0
2018,4,21,6,0,199.0,25.0,2.3,4.4,37.0,19.88,3.05
2018,4,21,6,15,325.5,37.0,2.3,5.05,80.0,41.1,22.58
2018,4,21,6,30,452.0,49.0,2.3,5.7,123.0,86.58,50.35
2018,4,21,6,45,530.0,57.5,2.35,6.4,175.0,137.16,89.54
2018,4,21,7,0,608.0,66.0,2.4,7.1,227.0,197.33,141.07
2018,4,21,7,15,658.0,72.5,2.4,8.1,282.5,257.03,194.82
2018,4,21,7,30,708.0,79.0,2.4,9.1,338.0,322.17,252.84
2018,4,21,7,45,742.0,84.5,2.4,10.1,393.0,385.03,307.93
2018,4,21,8,0,776.0,90.0,2.4,11.1,448.0,451.14,363.68
2018,4,21,8,15,802.0,93.5,2.4,11.9,501.0,512.96,414.31
2018,4,21,8,30,828.0,97.0,2.4,12.7,554.0,575.95,463.89
2018,4,21,8,45,847.0,100.5,2.35,13.5,604.0,635.45,508.68
2018,4,21,9,0,866.0,104.0,2.3,14.3,654.0,694.71,551.56
2018,4,21,9,15,878.5,106.5,2.15,14.7,697.5,747.72,587.81
2018,4,21,9,30,891.0,109.0,2.0,15.1,741.0,795.49,617.91
2018,4,21,9,45,901.5,111.0,1.9,15.55,780.0,842.62,647.08
2018,4,21,10,0,912.0,113.0,1.8,16.0,819.0,887.58,674.03
2018,4,21,10,15,919.5,115.5,1.7,16.3,851.5,928.03,697.7
2018,4,21,10,30,927.0,118.0,1.6,16.6,884.0,965.65,719.01
2018,4,21,10,45,930.5,119.5,1.45,16.9,907.5,995.49,734.05
2018,4,21,11,0,934.0,121.0,1.3,17.2,931.0,1021.93,746.52
2018,4,21,11,15,937.0,122.0,1.25,17.45,948.0,1043.85,757.8
2018,4,21,11,30,940.0,123.0,1.2,17.7,965.0,1062.13,766.79
2018,4,21,11,45,940.0,124.5,1.1,17.95,973.5,1074.19,770.91
2018,4,21,12,0,940.0,126.0,1.0,18.2,982.0,1082.4,772.68
2018,4,21,12,15,941.5,124.0,0.95,18.35,982.5,1084.65,772.28
2018,4,21,12,30,943.0,122.0,0.9,18.5,983.0,1083.02,769.7
2018,4,21,12,45,944.0,120.0,0.8,18.7,976.0,1076.98,763.29
2018,4,21,13,0,945.0,118.0,0.7,18.9,969.0,1067.05,754.66
2018,4,21,13,15,939.0,118.0,0.6,19.0,952.0,1048.47,741.22
2018,4,21,13,30,933.0,118.0,0.5,19.1,935.0,1026.29,725.86
2018,4,21,13,45,926.5,117.5,0.45,19.15,911.0,999.66,709.28
2018,4,21,14,0,920.0,117.0,0.4,19.2,887.0,969.74,690.79
2018,4,21,14,15,910.0,117.0,0.35,19.2,856.0,934.11,668.93
2018,4,21,14,30,900.0,117.0,0.3,19.2,825.0,895.75,645.38
2018,4,21,14,45,885.5,116.0,0.3,19.2,786.0,850.19,618.05
2018,4,21,15,0,871.0,115.0,0.3,19.2,747.0,802.72,589.19
2018,4,21,15,15,855.5,113.0,0.35,19.1,703.5,755.47,561.07
2018,4,21,15,30,840.0,111.0,0.4,19.0,660.0,702.8,527.87
2018,4,21,15,45,819.0,109.0,0.45,18.9,611.5,645.65,489.27
2018,4,21,16,0,798.0,107.0,0.5,18.8,563.0,588.38,449.13
2018,4,21,16,15,770.5,103.5,0.55,18.65,511.0,526.32,403.97
2018,4,21,16,30,743.0,100.0,0.6,18.5,459.0,465.31,357.74
2018,4,21,16,45,705.5,95.5,0.65,18.3,405.0,400.68,306.98
2018,4,21,17,0,668.0,91.0,0.7,18.1,351.0,339.18,256.75
2018,4,21,17,15,595.0,87.0,0.7,17.5,292.5,270.79,200.58
2018,4,21,17,30,522.0,83.0,0.7,16.9,234.0,210.51,150.38
2018,4,21,17,45,381.5,74.0,0.75,16.3,172.0,140.08,95.35
2018,4,21,18,0,241.0,65.0,0.8,15.7,110.0,88.62,58.07
2018,4,21,18,15,166.5,47.5,0.8,15.7,74.0,51.26,31.43
2018,4,21,18,30,92.0,30.0,0.8,15.7,38.0,24.68,13.4
2018,4,21,18,45,53.0,17.0,0.9,14.45,21.0,16.2,0.0
2018,4,21,19,0,14.0,4.0,1.0,13.2,4.0,0.0,0.0
2018,4,21,19,15,7.0,2.0,1.0,12.75,2.0,0.0,0.0
2018,4,21,19,30,0.0,0.0,1.0,12.3,0.0,0.0,0.0
2018,4,21,19,45,0.0,0.0,1.05,11.9,0.0,0.0,0.0
2018,4,21,20,0,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2018,4,21,20,15,0.0,0.0,1.1,11.25,0.0,0.0,0.0
2018,4,21,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,4,21,20,45,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,21,21,0,0.0,0.0,1.1,10.4,0.0,0.0,0.0
2018,4,21,21,15,0.0,0.0,1.15,10.2,0.0,0.0,0.0
2018,4,21,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2018,4,21,21,45,0.0,0.0,1.25,9.8,0.0,0.0,0.0
2018,4,21,22,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,4,21,22,15,0.0,0.0,1.35,9.4,0.0,0.0,0.0
2018,4,21,22,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,4,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,4,21,23,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,4,21,23,15,0.0,0.0,1.45,8.6,0.0,0.0,0.0
2018,4,21,23,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,4,21,23,45,0.0,0.0,1.5,8.15,0.0,0.0,0.0
2018,4,22,0,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,4,22,0,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,4,22,0,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,4,22,0,45,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,4,22,1,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,22,1,15,0.0,0.0,1.5,7.05,0.0,0.0,0.0
2018,4,22,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,4,22,1,45,0.0,0.0,1.45,6.7,0.0,0.0,0.0
2018,4,22,2,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,4,22,2,15,0.0,0.0,1.4,6.4,0.0,0.0,0.0
2018,4,22,2,30,0.0,0.0,1.4,6.3,0.0,0.0,0.0
2018,4,22,2,45,0.0,0.0,1.35,6.15,0.0,0.0,0.0
2018,4,22,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,4,22,3,15,0.0,0.0,1.25,5.85,0.0,0.0,0.0
2018,4,22,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,4,22,3,45,0.0,0.0,1.15,5.6,0.0,0.0,0.0
2018,4,22,4,0,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2018,4,22,4,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2018,4,22,4,30,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2018,4,22,4,45,0.0,0.0,0.95,5.45,0.0,0.0,0.0
2018,4,22,5,0,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,4,22,5,15,3.0,0.5,0.95,5.95,0.5,0.0,0.0
2018,4,22,5,30,6.0,1.0,1.0,6.5,1.0,0.0,0.0
2018,4,22,5,45,22.0,12.0,1.05,7.0,13.0,11.44,0.0
2018,4,22,6,0,38.0,23.0,1.1,7.5,25.0,19.93,5.2
2018,4,22,6,15,91.0,41.5,1.0,8.1,54.5,38.23,24.47
2018,4,22,6,30,144.0,60.0,0.9,8.7,84.0,67.51,46.29
2018,4,22,6,45,203.0,77.5,0.85,9.3,125.0,103.68,74.63
2018,4,22,7,0,262.0,95.0,0.8,9.9,166.0,147.26,110.52
2018,4,22,7,15,354.0,103.0,0.95,10.9,221.0,200.33,154.04
2018,4,22,7,30,446.0,111.0,1.1,11.9,276.0,262.92,205.99
2018,4,22,7,45,412.0,136.5,1.2,12.95,307.0,302.53,240.55
2018,4,22,8,0,378.0,162.0,1.3,14.0,338.0,337.73,269.86
2018,4,22,8,15,305.5,201.0,1.4,14.75,353.5,357.45,285.63
2018,4,22,8,30,233.0,240.0,1.5,15.5,369.0,368.13,293.02
2018,4,22,8,45,294.0,249.5,1.65,16.25,427.5,434.07,343.81
2018,4,22,9,0,355.0,259.0,1.8,17.0,486.0,500.6,393.8
2018,4,22,9,15,373.5,273.0,1.85,17.3,526.0,546.12,426.88
2018,4,22,9,30,392.0,287.0,1.9,17.6,566.0,592.27,459.95
2018,4,22,9,45,294.5,317.5,1.95,17.95,533.5,562.73,435.04
2018,4,22,10,0,197.0,348.0,2.0,18.3,501.0,516.25,397.93
2018,4,22,10,15,275.0,358.0,2.0,18.3,581.0,611.3,468.42
2018,4,22,10,30,353.0,368.0,2.0,18.3,661.0,701.87,533.1
2018,4,22,10,45,320.5,392.0,2.0,18.35,664.0,707.26,534.34
2018,4,22,11,0,288.0,416.0,2.0,18.4,667.0,709.78,534.3
2018,4,22,11,15,237.5,431.0,1.95,18.4,640.5,672.26,506.04
2018,4,22,11,30,187.0,446.0,1.9,18.4,614.0,642.32,483.09
2018,4,22,11,45,163.5,453.0,1.9,18.4,601.0,628.79,472.8
2018,4,22,12,0,140.0,460.0,1.9,18.4,588.0,613.98,461.49
2018,4,22,12,15,127.0,457.5,1.9,18.45,573.5,598.83,450.36
2018,4,22,12,30,114.0,455.0,1.9,18.5,559.0,582.9,438.71
2018,4,22,12,45,156.0,449.0,1.9,18.55,590.5,617.83,465.05
2018,4,22,13,0,198.0,443.0,1.9,18.6,622.0,651.3,489.78
2018,4,22,13,15,257.0,428.0,1.95,18.6,656.0,700.93,526.44
2018,4,22,13,30,316.0,413.0,2.0,18.6,690.0,736.5,553.1
2018,4,22,13,45,227.0,408.0,2.05,18.6,604.5,629.52,476.54
2018,4,22,14,0,138.0,403.0,2.1,18.6,519.0,536.24,408.54
2018,4,22,14,15,131.5,388.0,2.15,18.55,495.5,509.98,390.68
2018,4,22,14,30,125.0,373.0,2.2,18.5,472.0,483.65,372.15
2018,4,22,14,45,118.5,355.0,2.2,18.45,445.0,454.31,351.11
2018,4,22,15,0,112.0,337.0,2.2,18.4,418.0,417.6,324.42
2018,4,22,15,15,129.0,315.0,2.05,18.15,403.5,409.42,319.44
2018,4,22,15,30,146.0,293.0,1.9,17.9,389.0,391.95,307.19
2018,4,22,15,45,155.0,271.0,1.75,17.7,366.0,367.49,289.19
2018,4,22,16,0,164.0,249.0,1.6,17.5,343.0,341.88,270.0
2018,4,22,16,15,95.0,214.5,1.45,17.05,268.0,256.71,203.46
2018,4,22,16,30,26.0,180.0,1.3,16.6,193.0,181.38,143.8
2018,4,22,16,45,16.5,153.5,1.15,16.15,161.5,150.52,119.51
2018,4,22,17,0,7.0,127.0,1.0,15.7,130.0,120.93,95.8
2018,4,22,17,15,3.5,98.0,1.0,15.3,99.5,92.18,72.35
2018,4,22,17,30,0.0,69.0,1.0,14.9,69.0,64.1,49.04
2018,4,22,17,45,0.0,51.5,1.05,14.5,51.5,47.88,35.27
2018,4,22,18,0,0.0,34.0,1.1,14.1,34.0,31.56,21.21
2018,4,22,18,15,1.0,26.0,1.1,14.1,26.0,24.18,14.53
2018,4,22,18,30,2.0,18.0,1.1,14.1,18.0,16.7,7.56
2018,4,22,18,45,2.5,10.0,1.2,13.8,10.0,9.53,0.0
2018,4,22,19,0,3.0,2.0,1.3,13.5,2.0,0.0,0.0
2018,4,22,19,15,1.5,1.0,1.35,13.45,1.0,0.0,0.0
2018,4,22,19,30,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,22,19,45,0.0,0.0,1.45,13.35,0.0,0.0,0.0
2018,4,22,20,0,0.0,0.0,1.5,13.3,0.0,0.0,0.0
2018,4,22,20,15,0.0,0.0,1.6,13.3,0.0,0.0,0.0
2018,4,22,20,30,0.0,0.0,1.7,13.3,0.0,0.0,0.0
2018,4,22,20,45,0.0,0.0,1.8,13.35,0.0,0.0,0.0
2018,4,22,21,0,0.0,0.0,1.9,13.4,0.0,0.0,0.0
2018,4,22,21,15,0.0,0.0,1.9,13.3,0.0,0.0,0.0
2018,4,22,21,30,0.0,0.0,1.9,13.2,0.0,0.0,0.0
2018,4,22,21,45,0.0,0.0,1.9,13.1,0.0,0.0,0.0
2018,4,22,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,22,22,15,0.0,0.0,1.9,12.85,0.0,0.0,0.0
2018,4,22,22,30,0.0,0.0,1.9,12.7,0.0,0.0,0.0
2018,4,22,22,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2018,4,22,23,0,0.0,0.0,1.9,12.3,0.0,0.0,0.0
2018,4,22,23,15,0.0,0.0,1.8,12.1,0.0,0.0,0.0
2018,4,22,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,22,23,45,0.0,0.0,1.65,11.7,0.0,0.0,0.0
2018,4,23,0,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,4,23,0,15,0.0,0.0,1.55,11.25,0.0,0.0,0.0
2018,4,23,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,4,23,0,45,0.0,0.0,1.45,10.75,0.0,0.0,0.0
2018,4,23,1,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,4,23,1,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,4,23,1,30,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,4,23,1,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,4,23,2,0,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,4,23,2,15,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,4,23,2,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,23,2,45,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,4,23,3,0,0.0,0.0,1.7,9.3,0.0,0.0,0.0
2018,4,23,3,15,0.0,0.0,1.8,9.25,0.0,0.0,0.0
2018,4,23,3,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,4,23,3,45,0.0,0.0,2.0,9.15,0.0,0.0,0.0
2018,4,23,4,0,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,4,23,4,15,0.0,0.0,2.15,9.05,0.0,0.0,0.0
2018,4,23,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2018,4,23,4,45,0.0,0.0,2.3,8.95,0.0,0.0,0.0
2018,4,23,5,0,0.0,0.0,2.4,8.9,0.0,0.0,0.0
2018,4,23,5,15,2.0,1.0,2.5,9.1,1.0,0.0,0.0
2018,4,23,5,30,4.0,2.0,2.6,9.3,2.0,0.0,0.0
2018,4,23,5,45,4.0,7.5,2.7,9.45,7.5,7.15,0.0
2018,4,23,6,0,4.0,13.0,2.8,9.6,13.0,12.22,1.92
2018,4,23,6,15,2.0,22.0,2.9,9.95,22.0,20.47,11.39
2018,4,23,6,30,0.0,31.0,3.0,10.3,31.0,28.78,19.02
2018,4,23,6,45,1.0,38.5,3.15,10.6,39.0,35.91,25.4
2018,4,23,7,0,2.0,46.0,3.3,10.9,47.0,43.17,31.75
2018,4,23,7,15,3.5,62.5,3.45,11.2,64.0,59.11,45.43
2018,4,23,7,30,5.0,79.0,3.6,11.5,81.0,75.22,59.08
2018,4,23,7,45,9.5,106.5,3.75,11.85,111.0,103.07,82.46
2018,4,23,8,0,14.0,134.0,3.9,12.2,141.0,131.63,106.11
2018,4,23,8,15,10.0,136.5,4.0,12.7,141.5,132.81,106.55
2018,4,23,8,30,6.0,139.0,4.1,13.2,142.0,133.5,106.57
2018,4,23,8,45,3.0,93.5,4.2,13.7,95.0,89.03,69.16
2018,4,23,9,0,0.0,48.0,4.3,14.2,48.0,44.68,31.87
2018,4,23,9,15,6.0,94.5,4.35,14.7,99.0,92.45,71.51
2018,4,23,9,30,12.0,141.0,4.4,15.2,150.0,141.29,111.3
2018,4,23,9,45,22.5,216.5,4.45,15.65,234.0,227.86,180.73
2018,4,23,10,0,33.0,292.0,4.5,16.1,318.0,313.3,247.5
2018,4,23,10,15,24.5,259.0,4.4,16.1,278.5,274.26,216.09
2018,4,23,10,30,16.0,226.0,4.3,16.1,239.0,228.41,179.48
2018,4,23,10,45,9.0,172.5,4.2,16.1,180.0,170.93,133.45
2018,4,23,11,0,2.0,119.0,4.1,16.1,121.0,113.53,87.06
2018,4,23,11,15,1.0,101.0,3.95,16.1,102.0,95.6,72.5
2018,4,23,11,30,0.0,83.0,3.8,16.1,83.0,77.66,57.88
2018,4,23,11,45,5.5,134.0,3.65,16.05,139.0,131.51,101.6
2018,4,23,12,0,11.0,185.0,3.5,16.0,195.0,185.9,145.11
2018,4,23,12,15,15.0,218.0,3.4,16.0,231.5,221.8,173.44
2018,4,23,12,30,19.0,251.0,3.3,16.0,268.0,265.79,207.85
2018,4,23,12,45,15.0,245.0,3.25,15.95,258.5,247.84,193.62
2018,4,23,13,0,11.0,239.0,3.2,15.9,249.0,237.85,185.75
2018,4,23,13,15,6.0,172.5,3.35,15.8,178.0,168.6,131.16
2018,4,23,13,30,1.0,106.0,3.5,15.7,107.0,100.29,76.38
2018,4,23,13,45,0.5,100.0,3.65,15.65,100.5,94.08,71.48
2018,4,23,14,0,0.0,94.0,3.8,15.6,94.0,87.89,66.54
2018,4,23,14,15,0.5,104.5,4.0,15.6,105.0,98.2,75.06
2018,4,23,14,30,1.0,115.0,4.2,15.6,116.0,108.49,83.58
2018,4,23,14,45,78.0,193.0,4.4,15.55,250.0,257.06,206.1
2018,4,23,15,0,155.0,271.0,4.6,15.5,384.0,391.57,313.94
2018,4,23,15,15,80.0,214.5,4.65,15.4,272.5,272.34,218.32
2018,4,23,15,30,5.0,158.0,4.7,15.3,161.0,151.7,119.72
2018,4,23,15,45,3.0,111.5,4.7,15.2,113.5,106.05,82.73
2018,4,23,16,0,1.0,65.0,4.7,15.1,66.0,61.1,45.66
2018,4,23,16,15,0.5,46.5,4.6,14.9,47.0,43.51,31.1
2018,4,23,16,30,0.0,28.0,4.5,14.7,28.0,26.0,16.44
2018,4,23,16,45,0.0,24.0,4.4,14.5,24.0,22.28,13.36
2018,4,23,17,0,0.0,20.0,4.3,14.3,20.0,18.55,10.24
2018,4,23,17,15,0.0,20.0,4.3,14.15,20.0,18.55,10.28
2018,4,23,17,30,0.0,20.0,4.3,14.0,20.0,18.54,10.3
2018,4,23,17,45,0.0,15.5,4.25,13.8,15.5,14.36,6.68
2018,4,23,18,0,0.0,11.0,4.2,13.6,11.0,10.18,3.03
2018,4,23,18,15,0.0,8.0,4.2,13.6,8.0,7.4,0.54
2018,4,23,18,30,0.0,5.0,4.2,13.6,5.0,4.62,0.0
2018,4,23,18,45,0.5,3.0,4.25,13.4,3.0,2.86,0.0
2018,4,23,19,0,1.0,1.0,4.3,13.2,1.0,0.95,0.0
2018,4,23,19,15,0.5,0.5,4.25,13.15,0.5,0.0,0.0
2018,4,23,19,30,0.0,0.0,4.2,13.1,0.0,0.0,0.0
2018,4,23,19,45,0.0,0.0,4.1,13.05,0.0,0.0,0.0
2018,4,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2018,4,23,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2018,4,23,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,23,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2018,4,23,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2018,4,23,22,15,0.0,0.0,4.35,12.95,0.0,0.0,0.0
2018,4,23,22,30,0.0,0.0,4.4,12.9,0.0,0.0,0.0
2018,4,23,22,45,0.0,0.0,4.45,12.9,0.0,0.0,0.0
2018,4,23,23,0,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,15,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,30,0.0,0.0,4.5,12.9,0.0,0.0,0.0
2018,4,23,23,45,0.0,0.0,4.5,12.85,0.0,0.0,0.0
2018,4,24,0,0,0.0,0.0,4.5,12.8,0.0,0.0,0.0
2018,4,24,0,15,0.0,0.0,4.45,12.8,0.0,0.0,0.0
2018,4,24,0,30,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,0,45,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,0,0.0,0.0,4.4,12.8,0.0,0.0,0.0
2018,4,24,1,15,0.0,0.0,4.35,12.8,0.0,0.0,0.0
2018,4,24,1,30,0.0,0.0,4.3,12.8,0.0,0.0,0.0
2018,4,24,1,45,0.0,0.0,4.25,12.85,0.0,0.0,0.0
2018,4,24,2,0,0.0,0.0,4.2,12.9,0.0,0.0,0.0
2018,4,24,2,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,2,30,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,2,45,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,0,0.0,0.0,4.1,12.9,0.0,0.0,0.0
2018,4,24,3,15,0.0,0.0,4.15,12.9,0.0,0.0,0.0
2018,4,24,3,30,0.0,0.0,4.2,12.9,0.0,0.0,0.0
