Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,4,24,3,45,0.0,0.0,4.2,12.95,0.0,0.0,0.0
2018,4,24,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2018,4,24,4,15,0.0,0.0,4.25,13.05,0.0,0.0,0.0
2018,4,24,4,30,0.0,0.0,4.3,13.1,0.0,0.0,0.0
2018,4,24,4,45,0.0,0.0,4.35,13.15,0.0,0.0,0.0
2018,4,24,5,0,0.0,0.0,4.4,13.2,0.0,0.0,0.0
2018,4,24,5,15,1.5,0.5,4.45,13.25,0.5,0.0,0.0
2018,4,24,5,30,3.0,1.0,4.5,13.3,1.0,0.0,0.0
2018,4,24,5,45,3.0,6.0,4.5,13.35,6.0,5.72,0.0
2018,4,24,6,0,3.0,11.0,4.5,13.4,11.0,10.19,1.17
2018,4,24,6,15,1.5,18.5,4.5,13.45,18.5,17.2,8.53
2018,4,24,6,30,0.0,26.0,4.5,13.5,26.0,24.12,14.81
2018,4,24,6,45,0.0,36.0,4.5,13.6,36.0,33.42,22.98
2018,4,24,7,0,0.0,46.0,4.5,13.7,46.0,42.73,31.06
2018,4,24,7,15,0.0,48.0,4.65,13.85,48.0,44.59,32.64
2018,4,24,7,30,0.0,50.0,4.8,14.0,50.0,46.46,34.13
2018,4,24,7,45,0.0,45.5,4.9,14.1,45.5,42.28,30.44
2018,4,24,8,0,0.0,41.0,5.0,14.2,41.0,38.1,26.77
2018,4,24,8,15,0.0,54.5,5.0,14.35,54.5,50.69,37.27
2018,4,24,8,30,0.0,68.0,5.0,14.5,68.0,63.31,47.68
2018,4,24,8,45,0.5,100.5,5.0,14.6,101.0,94.06,73.1
2018,4,24,9,0,1.0,133.0,5.0,14.7,134.0,125.14,98.46
2018,4,24,9,15,0.5,124.0,5.0,14.85,124.5,116.35,90.89
2018,4,24,9,30,0.0,115.0,5.0,15.0,115.0,107.52,83.37
2018,4,24,9,45,0.5,121.0,5.0,15.15,121.5,113.64,88.16
2018,4,24,10,0,1.0,127.0,5.0,15.3,128.0,119.82,92.98
2018,4,24,10,15,0.5,103.0,5.0,15.45,103.5,96.76,73.98
2018,4,24,10,30,0.0,79.0,5.0,15.6,79.0,73.79,55.08
2018,4,24,10,45,0.0,80.5,5.0,15.8,80.5,75.22,56.14
2018,4,24,11,0,0.0,82.0,5.0,16.0,82.0,76.65,57.2
2018,4,24,11,15,0.0,84.0,5.0,16.2,84.0,78.58,58.67
2018,4,24,11,30,0.0,86.0,5.0,16.4,86.0,80.5,60.13
2018,4,24,11,45,0.0,93.0,5.0,16.6,93.0,87.13,65.43
2018,4,24,12,0,0.0,100.0,5.0,16.8,100.0,93.77,70.72
2018,4,24,12,15,0.5,111.0,4.95,16.95,111.5,104.7,79.49
2018,4,24,12,30,1.0,122.0,4.9,17.1,123.0,115.64,88.26
2018,4,24,12,45,1.0,124.5,4.85,17.25,125.5,118.0,90.1
2018,4,24,13,0,1.0,127.0,4.8,17.4,128.0,120.33,91.95
2018,4,24,13,15,1.5,130.0,4.65,17.55,131.5,123.61,94.59
2018,4,24,13,30,2.0,133.0,4.5,17.7,135.0,126.86,97.22
2018,4,24,13,45,3.0,142.0,4.4,17.8,144.5,136.26,104.83
2018,4,24,14,0,4.0,151.0,4.3,17.9,154.0,145.61,112.39
2018,4,24,14,15,4.0,159.0,4.2,17.95,162.0,153.05,118.43
2018,4,24,14,30,4.0,167.0,4.1,18.0,170.0,160.48,124.48
2018,4,24,14,45,2.5,147.0,3.95,18.05,149.0,139.98,108.21
2018,4,24,15,0,1.0,127.0,3.8,18.1,128.0,119.67,92.04
2018,4,24,15,15,0.5,120.5,3.75,18.1,121.0,113.06,86.92
2018,4,24,15,30,0.0,114.0,3.7,18.1,114.0,106.51,81.83
2018,4,24,15,45,0.0,95.0,3.6,18.05,95.0,88.58,67.46
2018,4,24,16,0,0.0,76.0,3.5,18.0,76.0,70.78,53.08
2018,4,24,16,15,9.0,97.5,3.4,17.8,102.0,95.73,74.01
2018,4,24,16,30,18.0,119.0,3.3,17.6,128.0,121.5,95.5
2018,4,24,16,45,19.0,123.5,3.25,17.45,132.0,123.27,97.15
2018,4,24,17,0,20.0,128.0,3.2,17.3,136.0,126.53,100.01
2018,4,24,17,15,10.0,89.5,3.1,17.0,93.5,86.25,66.89
2018,4,24,17,30,0.0,51.0,3.0,16.7,51.0,47.39,34.61
2018,4,24,17,45,0.0,37.5,2.9,16.4,37.5,34.81,23.95
2018,4,24,18,0,0.0,24.0,2.8,16.1,24.0,22.25,13.17
2018,4,24,18,15,0.0,18.0,2.8,16.1,18.0,16.68,8.21
2018,4,24,18,30,0.0,12.0,2.8,16.1,12.0,11.11,3.3
2018,4,24,18,45,0.0,6.5,2.65,15.55,6.5,6.02,0.0
2018,4,24,19,0,0.0,1.0,2.5,15.0,1.0,0.95,0.0
2018,4,24,19,15,0.0,0.5,2.4,14.9,0.5,0.0,0.0
2018,4,24,19,30,0.0,0.0,2.3,14.8,0.0,0.0,0.0
2018,4,24,19,45,0.0,0.0,2.2,14.7,0.0,0.0,0.0
2018,4,24,20,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,4,24,20,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2018,4,24,20,30,0.0,0.0,2.0,14.4,0.0,0.0,0.0
2018,4,24,20,45,0.0,0.0,1.9,14.25,0.0,0.0,0.0
2018,4,24,21,0,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,4,24,21,15,0.0,0.0,1.7,14.05,0.0,0.0,0.0
2018,4,24,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2018,4,24,21,45,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,4,24,22,0,0.0,0.0,1.4,13.8,0.0,0.0,0.0
2018,4,24,22,15,0.0,0.0,1.3,13.7,0.0,0.0,0.0
2018,4,24,22,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,4,24,22,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,4,24,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,4,24,23,15,0.0,0.0,0.95,13.3,0.0,0.0,0.0
2018,4,24,23,30,0.0,0.0,0.9,13.2,0.0,0.0,0.0
2018,4,24,23,45,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,4,25,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2018,4,25,0,15,0.0,0.0,0.85,12.9,0.0,0.0,0.0
2018,4,25,0,30,0.0,0.0,0.8,12.8,0.0,0.0,0.0
2018,4,25,0,45,0.0,0.0,0.8,12.75,0.0,0.0,0.0
2018,4,25,1,0,0.0,0.0,0.8,12.7,0.0,0.0,0.0
2018,4,25,1,15,0.0,0.0,0.75,12.65,0.0,0.0,0.0
2018,4,25,1,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,1,45,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,0,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2018,4,25,2,15,0.0,0.0,0.7,12.55,0.0,0.0,0.0
2018,4,25,2,30,0.0,0.0,0.7,12.6,0.0,0.0,0.0
2018,4,25,2,45,0.0,0.0,0.65,12.6,0.0,0.0,0.0
2018,4,25,3,0,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,15,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,30,0.0,0.0,0.6,12.6,0.0,0.0,0.0
2018,4,25,3,45,0.0,0.0,0.55,12.6,0.0,0.0,0.0
2018,4,25,4,0,0.0,0.0,0.5,12.6,0.0,0.0,0.0
2018,4,25,4,15,0.0,0.0,0.5,12.55,0.0,0.0,0.0
2018,4,25,4,30,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2018,4,25,4,45,0.0,0.0,0.5,12.4,0.0,0.0,0.0
2018,4,25,5,0,0.0,0.0,0.5,12.3,0.0,0.0,0.0
2018,4,25,5,15,0.0,0.0,0.65,12.45,0.0,0.0,0.0
2018,4,25,5,30,0.0,0.0,0.8,12.6,0.0,0.0,0.0
2018,4,25,5,45,0.0,2.0,0.9,12.7,2.0,1.91,0.0
2018,4,25,6,0,0.0,4.0,1.0,12.8,4.0,3.7,0.0
2018,4,25,6,15,0.0,6.0,1.2,12.95,6.0,5.55,0.0
2018,4,25,6,30,0.0,8.0,1.4,13.1,8.0,7.4,0.66
2018,4,25,6,45,0.0,12.0,1.55,13.2,12.0,11.11,3.92
2018,4,25,7,0,0.0,16.0,1.7,13.3,16.0,14.83,7.16
2018,4,25,7,15,0.0,31.0,1.9,13.45,31.0,28.77,19.16
2018,4,25,7,30,0.0,46.0,2.1,13.6,46.0,42.74,31.04
2018,4,25,7,45,0.0,58.0,2.25,13.75,58.0,53.93,40.42
2018,4,25,8,0,0.0,70.0,2.4,13.9,70.0,65.14,49.69
2018,4,25,8,15,0.0,55.0,2.55,14.05,55.0,51.16,37.7
2018,4,25,8,30,0.0,40.0,2.7,14.2,40.0,37.2,25.8
2018,4,25,8,45,1.5,68.5,2.8,14.35,69.5,64.73,48.77
2018,4,25,9,0,3.0,97.0,2.9,14.5,99.0,92.49,71.61
2018,4,25,9,15,9.0,159.0,2.9,14.7,165.5,155.66,123.12
2018,4,25,9,30,15.0,221.0,2.9,14.9,232.0,220.08,174.47
2018,4,25,9,45,16.0,221.5,2.85,15.1,233.5,222.06,175.45
2018,4,25,10,0,17.0,222.0,2.8,15.3,235.0,224.08,176.63
2018,4,25,10,15,18.0,246.5,2.7,15.65,261.0,249.32,195.93
2018,4,25,10,30,19.0,271.0,2.6,16.0,287.0,274.68,215.03
2018,4,25,10,45,48.0,327.5,2.5,16.35,369.5,367.05,286.19
2018,4,25,11,0,77.0,384.0,2.4,16.7,452.0,453.9,350.9
2018,4,25,11,15,73.5,366.5,2.35,17.1,432.0,434.41,335.12
2018,4,25,11,30,70.0,349.0,2.3,17.5,412.0,414.47,319.63
2018,4,25,11,45,67.0,298.5,2.2,17.9,359.5,361.08,279.29
2018,4,25,12,0,64.0,248.0,2.1,18.3,307.0,317.21,245.97
2018,4,25,12,15,48.5,256.5,2.1,18.6,301.0,300.86,232.74
2018,4,25,12,30,33.0,265.0,2.1,18.9,295.0,293.73,226.38
2018,4,25,12,45,93.5,348.0,2.05,19.25,433.0,449.27,344.1
2018,4,25,13,0,154.0,431.0,2.0,19.6,571.0,593.73,447.88
2018,4,25,13,15,118.0,364.5,2.05,19.75,470.5,487.14,370.26
2018,4,25,13,30,82.0,298.0,2.1,19.9,370.0,381.57,292.8
2018,4,25,13,45,123.0,347.5,2.1,20.0,453.0,468.3,358.42
2018,4,25,14,0,164.0,397.0,2.1,20.1,536.0,552.41,419.67
2018,4,25,14,15,187.5,366.5,2.2,20.05,520.0,536.18,409.35
2018,4,25,14,30,211.0,336.0,2.3,20.0,504.0,517.98,398.09
2018,4,25,14,45,107.5,246.5,2.35,20.0,332.0,334.56,260.19
2018,4,25,15,0,4.0,157.0,2.4,20.0,160.0,150.48,115.45
2018,4,25,15,15,94.5,212.5,2.45,19.85,275.0,280.55,220.75
2018,4,25,15,30,185.0,268.0,2.5,19.7,390.0,392.84,308.48
2018,4,25,15,45,265.0,236.0,2.55,19.6,397.0,407.68,321.18
2018,4,25,16,0,345.0,204.0,2.6,19.5,404.0,408.09,322.65
2018,4,25,16,15,228.0,148.5,2.5,19.4,276.0,270.83,215.05
2018,4,25,16,30,111.0,93.0,2.4,19.3,148.0,146.16,114.95
2018,4,25,16,45,78.5,88.5,2.3,19.15,125.0,118.96,92.65
2018,4,25,17,0,46.0,84.0,2.2,19.0,102.0,95.94,73.78
2018,4,25,17,15,269.0,80.0,1.95,18.5,162.5,161.69,122.46
2018,4,25,17,30,492.0,76.0,1.7,18.0,223.0,195.87,140.26
2018,4,25,17,45,489.5,64.0,1.45,17.45,185.5,151.42,100.22
2018,4,25,18,0,487.0,52.0,1.2,16.9,148.0,107.1,62.62
2018,4,25,18,15,388.0,42.0,1.2,16.9,104.0,59.34,31.02
2018,4,25,18,30,289.0,32.0,1.2,16.9,60.0,25.96,15.41
2018,4,25,18,45,163.5,19.0,1.25,15.65,33.0,15.81,0.0
2018,4,25,19,0,38.0,6.0,1.3,14.4,6.0,5.72,0.0
2018,4,25,19,15,19.0,3.0,1.35,14.25,3.0,0.0,0.0
2018,4,25,19,30,0.0,0.0,1.4,14.1,0.0,0.0,0.0
2018,4,25,19,45,0.0,0.0,1.45,13.95,0.0,0.0,0.0
2018,4,25,20,0,0.0,0.0,1.5,13.8,0.0,0.0,0.0
2018,4,25,20,15,0.0,0.0,1.45,13.65,0.0,0.0,0.0
2018,4,25,20,30,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2018,4,25,20,45,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,25,21,0,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,25,21,15,0.0,0.0,1.35,13.1,0.0,0.0,0.0
2018,4,25,21,30,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,4,25,21,45,0.0,0.0,1.25,12.7,0.0,0.0,0.0
2018,4,25,22,0,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,4,25,22,15,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,4,25,22,30,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,4,25,22,45,0.0,0.0,1.15,11.85,0.0,0.0,0.0
2018,4,25,23,0,0.0,0.0,1.1,11.6,0.0,0.0,0.0
2018,4,25,23,15,0.0,0.0,1.15,11.45,0.0,0.0,0.0
2018,4,25,23,30,0.0,0.0,1.2,11.3,0.0,0.0,0.0
2018,4,25,23,45,0.0,0.0,1.2,11.2,0.0,0.0,0.0
2018,4,26,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,26,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2018,4,26,0,30,0.0,0.0,1.2,10.9,0.0,0.0,0.0
2018,4,26,0,45,0.0,0.0,1.2,10.85,0.0,0.0,0.0
2018,4,26,1,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,4,26,1,15,0.0,0.0,1.25,10.7,0.0,0.0,0.0
2018,4,26,1,30,0.0,0.0,1.3,10.6,0.0,0.0,0.0
2018,4,26,1,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2018,4,26,2,0,0.0,0.0,1.3,10.4,0.0,0.0,0.0
2018,4,26,2,15,0.0,0.0,1.3,10.35,0.0,0.0,0.0
2018,4,26,2,30,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,4,26,2,45,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,4,26,3,0,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,4,26,3,15,0.0,0.0,1.3,10.05,0.0,0.0,0.0
2018,4,26,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,4,26,3,45,0.0,0.0,1.25,9.9,0.0,0.0,0.0
2018,4,26,4,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,4,26,4,15,0.0,0.0,1.2,9.75,0.0,0.0,0.0
2018,4,26,4,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,4,26,4,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,4,26,5,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,4,26,5,15,0.0,0.5,1.3,9.95,0.5,0.0,0.0
2018,4,26,5,30,0.0,1.0,1.4,10.3,1.0,0.0,0.0
2018,4,26,5,45,0.0,8.5,1.55,10.65,8.5,8.1,0.0
2018,4,26,6,0,0.0,16.0,1.7,11.0,16.0,14.84,5.56
2018,4,26,6,15,1.0,27.0,1.8,11.35,27.0,25.1,15.39
2018,4,26,6,30,2.0,38.0,1.9,11.7,38.0,35.5,24.66
2018,4,26,6,45,22.0,63.5,2.0,12.05,69.5,62.46,47.11
2018,4,26,7,0,42.0,89.0,2.1,12.4,101.0,92.16,71.9
2018,4,26,7,15,56.0,118.0,2.25,12.85,137.5,126.2,100.45
2018,4,26,7,30,70.0,147.0,2.4,13.3,174.0,162.3,130.45
2018,4,26,7,45,101.5,174.0,2.5,13.8,219.5,208.17,167.88
2018,4,26,8,0,133.0,201.0,2.6,14.3,265.0,255.82,206.35
2018,4,26,8,15,176.5,223.0,2.6,14.8,317.5,308.43,248.29
2018,4,26,8,30,220.0,245.0,2.6,15.3,370.0,365.6,293.16
2018,4,26,8,45,274.5,256.5,2.55,15.85,426.0,428.77,341.89
2018,4,26,9,0,329.0,268.0,2.5,16.4,482.0,492.06,389.7
2018,4,26,9,15,301.0,291.0,2.35,16.8,497.0,511.87,402.32
2018,4,26,9,30,273.0,314.0,2.2,17.2,512.0,528.42,412.25
2018,4,26,9,45,423.0,283.5,2.05,17.65,608.0,638.51,494.2
2018,4,26,10,0,573.0,253.0,1.9,18.1,704.0,751.63,574.51
2018,4,26,10,15,644.0,228.5,1.75,18.35,754.5,813.03,615.25
2018,4,26,10,30,715.0,204.0,1.6,18.6,805.0,873.33,653.44
2018,4,26,10,45,733.0,203.0,1.45,18.85,834.0,909.2,673.24
2018,4,26,11,0,751.0,202.0,1.3,19.1,863.0,943.0,691.37
2018,4,26,11,15,583.5,289.0,1.25,19.2,808.5,883.09,647.93
2018,4,26,11,30,416.0,376.0,1.2,19.3,754.0,814.23,596.89
2018,4,26,11,45,292.5,408.5,1.1,19.4,675.5,720.46,530.19
2018,4,26,12,0,169.0,441.0,1.0,19.5,597.0,621.52,458.78
2018,4,26,12,15,169.0,448.0,1.05,19.55,604.0,629.38,465.38
2018,4,26,12,30,169.0,455.0,1.1,19.6,611.0,636.33,470.31
2018,4,26,12,45,223.5,447.0,1.1,19.65,651.5,681.33,502.71
2018,4,26,13,0,278.0,439.0,1.1,19.7,692.0,735.11,539.99
2018,4,26,13,15,244.0,439.0,1.2,19.65,658.5,697.14,514.24
2018,4,26,13,30,210.0,439.0,1.3,19.6,625.0,648.93,482.13
2018,4,26,13,45,171.0,422.5,1.35,19.55,571.5,589.86,441.43
2018,4,26,14,0,132.0,406.0,1.4,19.5,518.0,531.94,400.77
2018,4,26,14,15,83.0,358.0,1.4,19.45,427.5,425.69,323.98
2018,4,26,14,30,34.0,310.0,1.4,19.4,337.0,332.2,254.47
2018,4,26,14,45,21.5,257.5,1.4,19.35,274.5,261.51,201.62
2018,4,26,15,0,9.0,205.0,1.4,19.3,212.0,200.22,154.64
2018,4,26,15,15,4.5,173.0,1.3,19.15,176.5,165.83,128.12
2018,4,26,15,30,0.0,141.0,1.2,19.0,141.0,132.04,101.62
2018,4,26,15,45,2.5,140.5,1.1,18.85,142.0,133.11,102.95
2018,4,26,16,0,5.0,140.0,1.0,18.7,143.0,133.92,103.99
2018,4,26,16,15,2.5,122.0,0.9,18.45,123.5,115.27,89.29
2018,4,26,16,30,0.0,104.0,0.8,18.2,104.0,96.97,74.77
2018,4,26,16,45,0.0,78.0,0.75,18.0,78.0,72.61,55.08
2018,4,26,17,0,0.0,52.0,0.7,17.8,52.0,48.33,35.12
2018,4,26,17,15,0.0,42.0,0.65,17.5,42.0,39.01,27.45
2018,4,26,17,30,0.0,32.0,0.6,17.2,32.0,29.69,19.65
2018,4,26,17,45,0.0,22.5,0.5,16.9,22.5,20.86,12.14
2018,4,26,18,0,0.0,13.0,0.4,16.6,13.0,12.04,4.57
2018,4,26,18,15,0.0,10.0,0.4,16.6,10.0,9.26,2.08
2018,4,26,18,30,0.0,7.0,0.4,16.6,7.0,6.48,0.0
2018,4,26,18,45,0.0,4.0,0.45,16.05,4.0,3.7,0.0
2018,4,26,19,0,0.0,1.0,0.5,15.5,1.0,0.95,0.0
2018,4,26,19,15,0.0,0.5,0.5,15.35,0.5,0.0,0.0
2018,4,26,19,30,0.0,0.0,0.5,15.2,0.0,0.0,0.0
2018,4,26,19,45,0.0,0.0,0.45,15.05,0.0,0.0,0.0
2018,4,26,20,0,0.0,0.0,0.4,14.9,0.0,0.0,0.0
2018,4,26,20,15,0.0,0.0,0.4,14.75,0.0,0.0,0.0
2018,4,26,20,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,4,26,20,45,0.0,0.0,0.4,14.45,0.0,0.0,0.0
2018,4,26,21,0,0.0,0.0,0.4,14.3,0.0,0.0,0.0
2018,4,26,21,15,0.0,0.0,0.4,14.2,0.0,0.0,0.0
2018,4,26,21,30,0.0,0.0,0.4,14.1,0.0,0.0,0.0
2018,4,26,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2018,4,26,22,0,0.0,0.0,0.4,13.9,0.0,0.0,0.0
2018,4,26,22,15,0.0,0.0,0.45,13.75,0.0,0.0,0.0
2018,4,26,22,30,0.0,0.0,0.5,13.6,0.0,0.0,0.0
2018,4,26,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2018,4,26,23,0,0.0,0.0,0.7,13.4,0.0,0.0,0.0
2018,4,26,23,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,4,26,23,30,0.0,0.0,0.8,13.2,0.0,0.0,0.0
2018,4,26,23,45,0.0,0.0,0.85,13.05,0.0,0.0,0.0
2018,4,27,0,0,0.0,0.0,0.9,12.9,0.0,0.0,0.0
2018,4,27,0,15,0.0,0.0,0.95,12.85,0.0,0.0,0.0
2018,4,27,0,30,0.0,0.0,1.0,12.8,0.0,0.0,0.0
2018,4,27,0,45,0.0,0.0,1.05,12.75,0.0,0.0,0.0
2018,4,27,1,0,0.0,0.0,1.1,12.7,0.0,0.0,0.0
2018,4,27,1,15,0.0,0.0,1.25,12.8,0.0,0.0,0.0
2018,4,27,1,30,0.0,0.0,1.4,12.9,0.0,0.0,0.0
2018,4,27,1,45,0.0,0.0,1.55,12.95,0.0,0.0,0.0
2018,4,27,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2018,4,27,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2018,4,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2018,4,27,2,45,0.0,0.0,2.05,13.05,0.0,0.0,0.0
2018,4,27,3,0,0.0,0.0,2.2,13.1,0.0,0.0,0.0
2018,4,27,3,15,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,4,27,3,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,4,27,3,45,0.0,0.0,1.85,12.45,0.0,0.0,0.0
2018,4,27,4,0,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,4,27,4,15,0.0,0.0,1.7,12.1,0.0,0.0,0.0
2018,4,27,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,4,27,4,45,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,4,27,5,0,0.0,0.0,1.7,11.8,0.0,0.0,0.0
2018,4,27,5,15,8.5,2.0,1.85,11.95,2.0,0.0,0.0
2018,4,27,5,30,17.0,4.0,2.0,12.1,4.0,0.0,0.0
2018,4,27,5,45,106.0,18.5,2.15,12.3,27.0,17.63,0.0
2018,4,27,6,0,195.0,33.0,2.3,12.5,50.0,26.03,14.53
2018,4,27,6,15,295.0,46.0,2.35,12.7,91.5,50.07,28.88
2018,4,27,6,30,395.0,59.0,2.4,12.9,133.0,93.01,56.47
2018,4,27,6,45,231.5,61.5,2.4,13.15,108.5,95.51,65.73
2018,4,27,7,0,68.0,64.0,2.4,13.4,84.0,75.86,56.82
2018,4,27,7,15,34.5,79.0,2.4,13.75,89.0,83.97,65.18
2018,4,27,7,30,1.0,94.0,2.4,14.1,94.0,87.8,69.07
2018,4,27,7,45,1.0,96.5,2.45,14.5,96.5,90.28,70.83
2018,4,27,8,0,1.0,99.0,2.5,14.9,99.0,92.73,72.51
2018,4,27,8,15,7.0,129.0,2.45,15.4,132.5,124.13,98.11
2018,4,27,8,30,13.0,159.0,2.4,15.9,166.0,156.37,123.95
2018,4,27,8,45,73.0,217.5,2.4,16.4,264.5,254.36,202.88
2018,4,27,9,0,133.0,276.0,2.4,16.9,363.0,362.16,286.93
2018,4,27,9,15,177.5,298.5,2.4,17.3,422.5,423.92,333.68
2018,4,27,9,30,222.0,321.0,2.4,17.7,482.0,489.29,382.41
2018,4,27,9,45,255.5,328.5,2.4,18.1,523.0,541.47,420.3
2018,4,27,10,0,289.0,336.0,2.4,18.5,564.0,588.32,453.83
2018,4,27,10,15,495.0,267.5,2.45,18.75,677.0,719.03,552.17
2018,4,27,10,30,701.0,199.0,2.5,19.0,790.0,855.34,649.49
2018,4,27,10,45,527.0,284.0,2.55,19.2,735.5,796.72,603.39
2018,4,27,11,0,353.0,369.0,2.6,19.4,681.0,721.2,545.4
2018,4,27,11,15,353.5,389.0,2.65,19.55,706.0,750.0,565.31
2018,4,27,11,30,354.0,409.0,2.7,19.7,731.0,777.3,583.28
2018,4,27,11,45,317.0,416.5,2.7,19.8,707.0,752.68,564.56
2018,4,27,12,0,280.0,424.0,2.7,19.9,683.0,725.87,544.69
2018,4,27,12,15,218.5,434.0,2.7,19.95,636.0,664.28,499.88
2018,4,27,12,30,157.0,444.0,2.7,20.0,589.0,612.38,461.4
2018,4,27,12,45,106.5,408.5,2.75,20.05,506.5,524.0,397.2
2018,4,27,13,0,56.0,373.0,2.8,20.1,424.0,425.0,323.91
2018,4,27,13,15,89.0,398.5,2.8,20.05,478.0,482.3,367.8
2018,4,27,13,30,122.0,424.0,2.8,20.0,532.0,548.55,416.79
2018,4,27,13,45,144.0,407.5,2.8,19.95,532.0,548.66,417.81
2018,4,27,14,0,166.0,391.0,2.8,19.9,532.0,547.18,418.05
2018,4,27,14,15,86.0,267.0,2.75,19.85,340.0,344.69,266.98
2018,4,27,14,30,6.0,143.0,2.7,19.8,148.0,139.27,106.39
2018,4,27,14,45,4.5,140.0,2.7,19.75,143.5,134.92,103.41
2018,4,27,15,0,3.0,137.0,2.7,19.7,139.0,130.67,100.2
2018,4,27,15,15,76.0,161.5,2.6,19.65,212.0,215.86,170.21
2018,4,27,15,30,149.0,186.0,2.5,19.6,285.0,286.25,226.84
2018,4,27,15,45,448.5,151.0,2.45,19.5,419.5,445.63,354.12
2018,4,27,16,0,748.0,116.0,2.4,19.4,554.0,565.8,445.05
2018,4,27,16,15,735.0,109.0,2.25,19.25,507.5,510.58,400.66
2018,4,27,16,30,722.0,102.0,2.1,19.1,461.0,455.22,356.02
2018,4,27,16,45,691.0,96.0,2.0,19.0,408.5,393.34,305.15
2018,4,27,17,0,660.0,90.0,1.9,18.9,356.0,333.9,254.84
2018,4,27,17,15,600.5,85.5,1.65,18.3,300.5,269.94,200.74
2018,4,27,17,30,541.0,81.0,1.4,17.7,245.0,212.44,151.66
2018,4,27,17,45,495.5,71.0,1.2,17.15,198.5,159.08,106.26
2018,4,27,18,0,450.0,61.0,1.0,16.6,152.0,111.16,67.64
2018,4,27,18,15,351.0,49.0,1.0,16.6,107.5,63.87,35.97
2018,4,27,18,30,252.0,37.0,1.0,16.6,63.0,28.98,18.26
2018,4,27,18,45,144.5,22.5,1.1,15.35,35.5,17.96,0.0
2018,4,27,19,0,37.0,8.0,1.2,14.1,8.0,7.63,0.0
2018,4,27,19,15,18.5,4.0,1.25,13.95,4.0,0.0,0.0
2018,4,27,19,30,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,4,27,19,45,0.0,0.0,1.35,13.6,0.0,0.0,0.0
2018,4,27,20,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,4,27,20,15,0.0,0.0,1.4,13.3,0.0,0.0,0.0
2018,4,27,20,30,0.0,0.0,1.4,13.2,0.0,0.0,0.0
2018,4,27,20,45,0.0,0.0,1.45,13.05,0.0,0.0,0.0
2018,4,27,21,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,4,27,21,15,0.0,0.0,1.5,12.75,0.0,0.0,0.0
2018,4,27,21,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,4,27,21,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,4,27,22,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,4,27,22,15,0.0,0.0,1.45,12.25,0.0,0.0,0.0
2018,4,27,22,30,0.0,0.0,1.4,12.1,0.0,0.0,0.0
2018,4,27,22,45,0.0,0.0,1.4,11.95,0.0,0.0,0.0
2018,4,27,23,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,4,27,23,15,0.0,0.0,1.35,11.6,0.0,0.0,0.0
2018,4,27,23,30,0.0,0.0,1.3,11.4,0.0,0.0,0.0
2018,4,27,23,45,0.0,0.0,1.25,11.25,0.0,0.0,0.0
2018,4,28,0,0,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,4,28,0,15,0.0,0.0,1.15,10.9,0.0,0.0,0.0
2018,4,28,0,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,4,28,0,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2018,4,28,1,0,0.0,0.0,1.1,10.3,0.0,0.0,0.0
2018,4,28,1,15,0.0,0.0,1.1,10.15,0.0,0.0,0.0
2018,4,28,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2018,4,28,1,45,0.0,0.0,1.05,9.8,0.0,0.0,0.0
2018,4,28,2,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,4,28,2,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,4,28,2,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,4,28,2,45,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,4,28,3,0,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,4,28,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,4,28,3,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,4,28,3,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,4,28,4,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,4,28,4,15,0.0,0.0,1.1,8.6,0.0,0.0,0.0
2018,4,28,4,30,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2018,4,28,4,45,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,4,28,5,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,4,28,5,15,5.5,2.0,1.15,8.9,2.0,0.0,0.0
2018,4,28,5,30,11.0,4.0,1.2,9.5,4.0,0.0,0.0
2018,4,28,5,45,75.0,20.0,1.2,10.15,26.0,19.06,0.0
2018,4,28,6,0,139.0,36.0,1.2,10.8,48.0,29.27,17.78
2018,4,28,6,15,242.5,51.5,1.35,11.45,90.5,53.11,32.78
2018,4,28,6,30,346.0,67.0,1.5,12.1,133.0,95.62,60.89
2018,4,28,6,45,425.5,78.0,1.65,12.8,184.5,142.95,97.26
2018,4,28,7,0,505.0,89.0,1.8,13.5,236.0,199.87,144.34
2018,4,28,7,15,524.5,101.0,1.7,14.2,280.5,249.82,188.61
2018,4,28,7,30,544.0,113.0,1.6,14.9,325.0,303.87,235.42
2018,4,28,7,45,547.5,129.0,1.45,15.65,368.5,352.51,276.54
2018,4,28,8,0,551.0,145.0,1.3,16.4,412.0,403.05,317.24
2018,4,28,8,15,643.0,137.0,1.55,17.25,481.5,478.51,376.69
2018,4,28,8,30,735.0,129.0,1.8,18.1,551.0,559.65,439.04
2018,4,28,8,45,755.5,133.5,2.0,19.0,599.0,616.37,481.09
2018,4,28,9,0,776.0,138.0,2.2,19.9,647.0,673.21,522.17
2018,4,28,9,15,792.5,141.0,2.35,20.25,690.5,724.07,558.81
2018,4,28,9,30,809.0,144.0,2.5,20.6,734.0,775.11,594.06
2018,4,28,9,45,821.0,146.5,2.65,20.95,771.5,820.84,624.44
2018,4,28,10,0,833.0,149.0,2.8,21.3,809.0,864.75,653.33
2018,4,28,10,15,842.0,150.5,2.9,21.5,840.0,902.94,678.14
2018,4,28,10,30,851.0,152.0,3.0,21.7,871.0,938.64,701.17
2018,4,28,10,45,857.0,154.5,3.15,21.9,896.0,969.88,721.53
2018,4,28,11,0,863.0,157.0,3.3,22.1,921.0,998.08,739.9
2018,4,28,11,15,867.0,158.0,3.35,22.2,937.5,1019.61,753.4
2018,4,28,11,30,871.0,159.0,3.4,22.3,954.0,1037.76,764.79
2018,4,28,11,45,843.5,173.5,3.5,22.45,949.0,1034.89,762.74
2018,4,28,12,0,816.0,188.0,3.6,22.6,944.0,1027.83,758.22
2018,4,28,12,15,813.5,188.0,3.65,22.65,942.5,1027.53,758.21
2018,4,28,12,30,811.0,188.0,3.7,22.7,941.0,1023.77,755.99
2018,4,28,12,45,860.0,160.5,3.75,22.8,953.0,1039.99,766.96
2018,4,28,13,0,909.0,133.0,3.8,22.9,965.0,1043.15,769.28
2018,4,28,13,15,904.0,132.5,3.8,22.9,948.5,1025.37,757.93
2018,4,28,13,30,899.0,132.0,3.8,22.9,932.0,1004.15,744.54
2018,4,28,13,45,892.0,131.0,3.8,22.9,908.0,977.2,727.37
2018,4,28,14,0,885.0,130.0,3.8,22.9,884.0,947.16,708.14
2018,4,28,14,15,877.0,128.5,3.75,22.85,853.5,912.79,685.78
2018,4,28,14,30,869.0,127.0,3.7,22.8,823.0,875.73,661.5
2018,4,28,14,45,834.5,133.0,3.7,22.75,777.0,827.1,629.27
2018,4,28,15,0,800.0,139.0,3.7,22.7,731.0,772.78,592.7
2018,4,28,15,15,807.0,128.5,3.55,22.65,696.5,732.29,564.98
2018,4,28,15,30,814.0,118.0,3.4,22.6,662.0,688.76,533.58
2018,4,28,15,45,793.5,115.5,3.3,22.5,614.5,632.89,492.11
2018,4,28,16,0,773.0,113.0,3.2,22.4,567.0,576.94,449.62
2018,4,28,16,15,746.0,109.5,3.0,22.05,516.0,516.63,402.88
2018,4,28,16,30,719.0,106.0,2.8,21.7,465.0,457.49,355.74
2018,4,28,16,45,682.0,102.0,2.55,21.35,412.0,395.23,304.86
2018,4,28,17,0,645.0,98.0,2.3,21.0,359.0,336.06,255.19
2018,4,28,17,15,595.0,91.5,2.15,20.3,305.5,273.93,202.96
2018,4,28,17,30,545.0,85.0,2.0,19.6,252.0,217.16,154.59
2018,4,28,17,45,347.5,79.0,1.85,18.95,178.0,137.83,94.49
2018,4,28,18,0,150.0,73.0,1.7,18.3,104.0,84.23,58.08
2018,4,28,18,15,146.0,55.0,1.7,18.3,78.0,56.43,36.2
2018,4,28,18,30,142.0,37.0,1.7,18.3,52.0,30.2,19.26
2018,4,28,18,45,85.0,22.5,1.65,17.35,30.0,18.61,0.0
2018,4,28,19,0,28.0,8.0,1.6,16.4,8.0,7.63,0.0
2018,4,28,19,15,14.0,4.0,1.75,16.35,4.0,0.0,0.0
2018,4,28,19,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,4,28,19,45,0.0,0.0,2.05,16.25,0.0,0.0,0.0
2018,4,28,20,0,0.0,0.0,2.2,16.2,0.0,0.0,0.0
2018,4,28,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2018,4,28,20,30,0.0,0.0,2.7,15.8,0.0,0.0,0.0
2018,4,28,20,45,0.0,0.0,2.95,15.55,0.0,0.0,0.0
2018,4,28,21,0,0.0,0.0,3.2,15.3,0.0,0.0,0.0
2018,4,28,21,15,0.0,0.0,3.25,14.9,0.0,0.0,0.0
2018,4,28,21,30,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2018,4,28,21,45,0.0,0.0,3.3,14.05,0.0,0.0,0.0
2018,4,28,22,0,0.0,0.0,3.3,13.6,0.0,0.0,0.0
2018,4,28,22,15,0.0,0.0,3.2,13.15,0.0,0.0,0.0
2018,4,28,22,30,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,4,28,22,45,0.0,0.0,2.95,12.25,0.0,0.0,0.0
2018,4,28,23,0,0.0,0.0,2.8,11.8,0.0,0.0,0.0
2018,4,28,23,15,0.0,0.0,2.75,11.45,0.0,0.0,0.0
2018,4,28,23,30,0.0,0.0,2.7,11.1,0.0,0.0,0.0
2018,4,28,23,45,0.0,0.0,2.65,10.75,0.0,0.0,0.0
2018,4,29,0,0,0.0,0.0,2.6,10.4,0.0,0.0,0.0
2018,4,29,0,15,0.0,0.0,2.55,10.1,0.0,0.0,0.0
2018,4,29,0,30,0.0,0.0,2.5,9.8,0.0,0.0,0.0
2018,4,29,0,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2018,4,29,1,0,0.0,0.0,2.4,9.2,0.0,0.0,0.0
2018,4,29,1,15,0.0,0.0,2.3,8.9,0.0,0.0,0.0
2018,4,29,1,30,0.0,0.0,2.2,8.6,0.0,0.0,0.0
2018,4,29,1,45,0.0,0.0,2.1,8.25,0.0,0.0,0.0
2018,4,29,2,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,4,29,2,15,0.0,0.0,1.95,7.65,0.0,0.0,0.0
2018,4,29,2,30,0.0,0.0,1.9,7.4,0.0,0.0,0.0
2018,4,29,2,45,0.0,0.0,1.85,7.1,0.0,0.0,0.0
2018,4,29,3,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,4,29,3,15,0.0,0.0,1.8,6.55,0.0,0.0,0.0
2018,4,29,3,30,0.0,0.0,1.8,6.3,0.0,0.0,0.0
2018,4,29,3,45,0.0,0.0,1.8,6.1,0.0,0.0,0.0
2018,4,29,4,0,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,4,29,4,15,0.0,0.0,1.75,5.65,0.0,0.0,0.0
2018,4,29,4,30,0.0,0.0,1.7,5.4,0.0,0.0,0.0
2018,4,29,4,45,0.0,0.0,1.65,5.2,0.0,0.0,0.0
2018,4,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2018,4,29,5,15,17.0,3.0,1.8,5.35,3.0,0.0,0.0
2018,4,29,5,30,34.0,6.0,2.0,5.7,6.0,5.72,0.0
2018,4,29,5,45,162.0,20.5,2.25,6.05,34.0,19.54,0.0
2018,4,29,6,0,290.0,35.0,2.5,6.4,62.0,29.3,18.6
2018,4,29,6,15,402.0,45.5,2.8,6.9,108.5,56.33,31.76
2018,4,29,6,30,514.0,56.0,3.1,7.4,155.0,105.05,62.84
2018,4,29,6,45,585.5,63.0,3.4,7.95,209.5,157.65,104.84
2018,4,29,7,0,657.0,70.0,3.7,8.5,264.0,218.86,158.09
2018,4,29,7,15,704.0,75.5,3.85,8.9,320.0,279.79,213.65
2018,4,29,7,30,751.0,81.0,4.0,9.3,376.0,345.64,273.22
2018,4,29,7,45,784.5,85.0,4.15,9.75,432.0,409.89,330.64
2018,4,29,8,0,818.0,89.0,4.3,10.2,488.0,475.74,387.86
2018,4,29,8,15,841.5,92.5,4.25,10.65,541.5,538.12,440.17
2018,4,29,8,30,865.0,96.0,4.2,11.1,595.0,601.29,491.25
2018,4,29,8,45,883.0,98.5,4.15,11.55,645.0,660.45,537.49
2018,4,29,9,0,901.0,101.0,4.1,12.0,695.0,716.78,580.19
2018,4,29,9,15,915.0,103.0,4.05,12.35,740.0,770.8,618.74
2018,4,29,9,30,929.0,105.0,4.0,12.7,785.0,823.35,654.68
2018,4,29,9,45,940.5,106.0,3.95,13.1,824.5,871.13,686.42
2018,4,29,10,0,952.0,107.0,3.9,13.5,864.0,916.7,716.1
2018,4,29,10,15,959.5,108.5,3.85,13.85,896.5,956.81,741.65
2018,4,29,10,30,967.0,110.0,3.8,14.2,929.0,993.97,764.88
2018,4,29,10,45,970.0,110.5,3.7,14.55,951.5,1022.75,781.78
2018,4,29,11,0,973.0,111.0,3.6,14.9,974.0,1047.99,796.17
2018,4,29,11,15,977.0,111.0,3.55,15.2,991.0,1070.02,808.88
2018,4,29,11,30,981.0,111.0,3.5,15.5,1008.0,1088.32,819.1
2018,4,29,11,45,983.5,110.5,3.45,15.75,1017.0,1100.78,825.65
2018,4,29,12,0,986.0,110.0,3.4,16.0,1026.0,1109.3,829.72
2018,4,29,12,15,985.5,110.5,3.35,16.25,1026.5,1111.84,829.99
2018,4,29,12,30,985.0,111.0,3.3,16.5,1027.0,1110.37,827.79
2018,4,29,12,45,980.5,111.5,3.25,16.7,1017.0,1100.9,820.65
2018,4,29,13,0,976.0,112.0,3.2,16.9,1007.0,1087.52,811.15
2018,4,29,13,15,972.5,111.0,3.15,17.0,990.5,1069.76,799.22
2018,4,29,13,30,969.0,110.0,3.1,17.1,974.0,1048.24,784.94
2018,4,29,13,45,964.5,108.5,3.05,17.25,950.0,1021.62,767.21
2018,4,29,14,0,960.0,107.0,3.0,17.4,926.0,991.52,747.23
2018,4,29,14,15,951.5,106.0,3.0,17.45,894.0,955.08,723.65
2018,4,29,14,30,943.0,105.0,3.0,17.5,862.0,915.72,697.98
2018,4,29,14,45,932.5,103.0,2.95,17.5,823.5,871.01,668.19
2018,4,29,15,0,922.0,101.0,2.9,17.5,785.0,823.99,636.55
2018,4,29,15,15,909.5,98.5,2.85,17.45,741.0,772.93,601.83
2018,4,29,15,30,897.0,96.0,2.8,17.4,697.0,720.25,565.46
2018,4,29,15,45,880.0,93.5,2.8,17.35,648.5,663.33,523.24
2018,4,29,16,0,863.0,91.0,2.8,17.3,600.0,607.16,480.3
2018,4,29,16,15,841.5,88.0,2.65,17.05,548.0,545.92,432.06
2018,4,29,16,30,820.0,85.0,2.5,16.8,496.0,485.17,382.73
2018,4,29,16,45,790.0,81.0,2.35,16.55,441.0,420.64,328.96
2018,4,29,17,0,760.0,77.0,2.2,16.3,386.0,358.24,275.31
2018,4,29,17,15,718.0,72.0,1.95,15.5,331.0,293.64,219.26
2018,4,29,17,30,676.0,67.0,1.7,14.7,276.0,231.91,164.89
2018,4,29,17,45,614.0,60.0,1.5,13.9,222.0,170.29,112.08
2018,4,29,18,0,552.0,53.0,1.3,13.1,168.0,115.98,68.25
2018,4,29,18,15,451.0,44.5,1.3,13.1,120.5,65.52,34.61
2018,4,29,18,30,350.0,36.0,1.3,13.1,73.0,29.29,19.12
2018,4,29,18,45,209.0,22.5,1.4,11.55,41.5,18.78,0.0
2018,4,29,19,0,68.0,9.0,1.5,10.0,10.0,8.58,0.0
2018,4,29,19,15,34.0,4.5,1.5,9.75,5.0,0.0,0.0
2018,4,29,19,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,4,29,19,45,0.0,0.0,1.55,9.25,0.0,0.0,0.0
2018,4,29,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,4,29,20,15,0.0,0.0,1.6,8.8,0.0,0.0,0.0
2018,4,29,20,30,0.0,0.0,1.6,8.6,0.0,0.0,0.0
2018,4,29,20,45,0.0,0.0,1.6,8.35,0.0,0.0,0.0
2018,4,29,21,0,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,4,29,21,15,0.0,0.0,1.55,7.9,0.0,0.0,0.0
2018,4,29,21,30,0.0,0.0,1.5,7.7,0.0,0.0,0.0
2018,4,29,21,45,0.0,0.0,1.5,7.45,0.0,0.0,0.0
2018,4,29,22,0,0.0,0.0,1.5,7.2,0.0,0.0,0.0
2018,4,29,22,15,0.0,0.0,1.45,6.95,0.0,0.0,0.0
2018,4,29,22,30,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,4,29,22,45,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2018,4,29,23,0,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,4,29,23,15,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,4,29,23,30,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,4,29,23,45,0.0,0.0,1.25,5.65,0.0,0.0,0.0
2018,4,30,0,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,4,30,0,15,0.0,0.0,1.2,5.25,0.0,0.0,0.0
2018,4,30,0,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,4,30,0,45,0.0,0.0,1.2,4.9,0.0,0.0,0.0
2018,4,30,1,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,4,30,1,15,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,4,30,1,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,4,30,1,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,4,30,2,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,4,30,2,15,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,4,30,2,30,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,4,30,2,45,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,4,30,3,0,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,4,30,3,15,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,4,30,3,30,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,4,30,3,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,4,30,4,0,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,4,30,4,15,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,4,30,4,30,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,4,30,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,4,30,5,0,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,4,30,5,15,17.0,3.0,1.1,3.6,3.0,0.0,0.0
2018,4,30,5,30,34.0,6.0,1.2,4.3,6.0,5.72,0.0
2018,4,30,5,45,160.5,21.0,1.3,5.0,34.5,16.81,0.0
2018,4,30,6,0,287.0,36.0,1.4,5.7,63.0,30.05,19.68
2018,4,30,6,15,397.0,46.0,1.45,6.4,109.5,57.11,32.44
2018,4,30,6,30,507.0,56.0,1.5,7.1,156.0,104.97,63.06
2018,4,30,6,45,577.5,63.0,1.6,7.8,209.5,157.01,104.51
2018,4,30,7,0,648.0,70.0,1.7,8.5,263.0,217.52,156.7
2018,4,30,7,15,695.0,75.5,1.6,9.45,319.0,277.88,210.44
2018,4,30,7,30,742.0,81.0,1.5,10.4,375.0,343.17,267.45
2018,4,30,7,45,776.0,84.0,1.45,11.3,430.0,406.08,321.22
2018,4,30,8,0,810.0,87.0,1.4,12.2,485.0,470.61,374.17
2018,4,30,8,15,834.0,90.0,1.45,12.8,538.0,532.21,423.68
2018,4,30,8,30,858.0,93.0,1.5,13.4,591.0,594.67,472.0
2018,4,30,8,45,876.5,95.5,1.5,14.05,640.5,651.92,514.36
2018,4,30,9,0,895.0,98.0,1.5,14.7,690.0,710.04,555.78
2018,4,30,9,15,908.0,100.0,1.45,15.1,734.5,762.97,590.69
2018,4,30,9,30,921.0,102.0,1.4,15.5,779.0,814.37,623.04
2018,4,30,9,45,931.0,104.0,1.35,15.9,818.0,861.56,651.78
2018,4,30,10,0,941.0,106.0,1.3,16.3,857.0,906.46,678.39
2018,4,30,10,15,948.0,108.0,1.3,16.7,889.0,946.2,701.88
2018,4,30,10,30,955.0,110.0,1.3,17.1,921.0,983.0,723.23
2018,4,30,10,45,958.0,110.5,1.3,17.45,943.5,1011.39,739.15
2018,4,30,11,0,961.0,111.0,1.3,17.8,966.0,1036.29,752.87
2018,4,30,11,15,963.5,112.0,1.4,18.05,982.5,1057.61,766.45
2018,4,30,11,30,966.0,113.0,1.5,18.3,999.0,1075.2,777.79
2018,4,30,11,45,966.5,114.5,1.6,18.6,1007.5,1087.5,785.76
2018,4,30,12,0,967.0,116.0,1.7,18.9,1016.0,1095.9,791.43
2018,4,30,12,15,966.0,115.0,1.8,19.1,1014.5,1096.32,792.51
2018,4,30,12,30,965.0,114.0,1.9,19.3,1013.0,1092.8,791.28
2018,4,30,12,45,964.0,113.5,2.0,19.5,1005.5,1085.89,787.99
2018,4,30,13,0,963.0,113.0,2.1,19.7,998.0,1075.09,782.32
2018,4,30,13,15,958.0,112.5,2.2,19.8,981.0,1056.55,772.03
2018,4,30,13,30,953.0,112.0,2.3,19.9,964.0,1034.36,759.42
2018,4,30,13,45,946.5,111.5,2.35,20.05,939.5,1007.24,742.84
2018,4,30,14,0,940.0,111.0,2.4,20.2,915.0,976.81,724.06
2018,4,30,14,15,932.5,109.5,2.4,20.25,884.0,941.33,701.63
2018,4,30,14,30,925.0,108.0,2.4,20.3,853.0,902.95,677.14
2018,4,30,14,45,913.5,106.5,2.45,20.35,814.5,858.61,648.83
2018,4,30,15,0,902.0,105.0,2.5,20.4,776.0,812.1,618.67
2018,4,30,15,15,889.5,102.5,2.45,20.35,732.5,761.92,585.07
2018,4,30,15,30,877.0,100.0,2.4,20.3,689.0,710.17,549.66
2018,4,30,15,45,860.5,97.0,2.35,20.3,641.0,655.95,509.71
2018,4,30,16,0,844.0,94.0,2.3,20.3,593.0,598.72,466.52
2018,4,30,16,15,822.0,90.5,2.15,20.05,541.5,537.73,419.29
2018,4,30,16,30,800.0,87.0,2.0,19.8,490.0,477.35,371.07
2018,4,30,16,45,769.0,83.0,1.9,19.55,435.5,413.57,318.94
2018,4,30,17,0,738.0,79.0,1.8,19.3,381.0,352.07,267.04
2018,4,30,17,15,695.0,73.5,1.65,18.45,326.0,286.82,211.62
2018,4,30,17,30,652.0,68.0,1.5,17.6,271.0,226.96,159.77
2018,4,30,17,45,588.0,62.0,1.35,16.8,218.5,167.43,109.54
2018,4,30,18,0,524.0,56.0,1.2,16.0,166.0,115.46,68.25
2018,4,30,18,15,424.5,46.5,1.2,16.0,119.0,65.89,35.33
2018,4,30,18,30,325.0,37.0,1.2,16.0,72.0,30.08,19.64
2018,4,30,18,45,192.5,23.0,1.25,14.5,41.0,19.13,1.18
2018,4,30,19,0,60.0,9.0,1.3,13.0,10.0,8.58,0.0
2018,4,30,19,15,30.0,4.5,1.3,12.8,5.0,0.0,0.0
2018,4,30,19,30,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,4,30,19,45,0.0,0.0,1.3,12.4,0.0,0.0,0.0
2018,4,30,20,0,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,4,30,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2018,4,30,20,30,0.0,0.0,1.3,11.8,0.0,0.0,0.0
2018,4,30,20,45,0.0,0.0,1.3,11.65,0.0,0.0,0.0
2018,4,30,21,0,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2018,4,30,21,15,0.0,0.0,1.3,11.35,0.0,0.0,0.0
2018,4,30,21,30,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,4,30,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2018,4,30,22,0,0.0,0.0,1.3,10.8,0.0,0.0,0.0
2018,4,30,22,15,0.0,0.0,1.25,10.65,0.0,0.0,0.0
2018,4,30,22,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,4,30,22,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,4,30,23,0,0.0,0.0,1.2,10.1,0.0,0.0,0.0
2018,4,30,23,15,0.0,0.0,1.15,9.95,0.0,0.0,0.0
2018,4,30,23,30,0.0,0.0,1.1,9.8,0.0,0.0,0.0
2018,4,30,23,45,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,5,1,0,0,0.0,0.0,1.1,9.4,0.0,0.0,0.0
2018,5,1,0,15,0.0,0.0,1.1,9.25,0.0,0.0,0.0
2018,5,1,0,30,0.0,0.0,1.1,9.1,0.0,0.0,0.0
2018,5,1,0,45,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,5,1,1,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,5,1,1,15,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,5,1,1,30,0.0,0.0,1.1,8.4,0.0,0.0,0.0
2018,5,1,1,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,5,1,2,0,0.0,0.0,1.1,8.1,0.0,0.0,0.0
2018,5,1,2,15,0.0,0.0,1.1,7.95,0.0,0.0,0.0
2018,5,1,2,30,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,5,1,2,45,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,5,1,3,0,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,5,1,3,15,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,5,1,3,30,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,5,1,3,45,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,5,1,4,0,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,5,1,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,5,1,4,30,0.0,0.0,1.1,6.9,0.0,0.0,0.0
2018,5,1,4,45,0.0,0.0,1.15,6.75,0.0,0.0,0.0
2018,5,1,5,0,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,5,1,5,15,20.5,4.0,1.15,7.3,4.0,0.0,0.0
2018,5,1,5,30,41.0,8.0,1.1,8.0,8.0,7.63,0.0
2018,5,1,5,45,157.0,22.5,1.1,8.65,36.0,18.01,0.0
2018,5,1,6,0,273.0,37.0,1.1,9.3,64.0,29.06,18.83
2018,5,1,6,15,383.5,47.5,1.25,10.1,110.5,58.42,33.24
2018,5,1,6,30,494.0,58.0,1.4,10.9,157.0,106.07,63.6
2018,5,1,6,45,566.5,65.5,1.55,11.7,211.0,158.17,104.5
2018,5,1,7,0,639.0,73.0,1.7,12.5,265.0,218.99,156.03
2018,5,1,7,15,684.5,78.5,1.5,13.2,320.5,278.39,208.2
2018,5,1,7,30,730.0,84.0,1.3,13.9,376.0,342.54,263.36
2018,5,1,7,45,762.0,89.0,1.1,14.65,431.0,405.91,316.1
2018,5,1,8,0,794.0,94.0,0.9,15.4,486.0,470.7,367.35
2018,5,1,8,15,817.0,97.5,0.95,16.35,538.5,531.4,414.36
2018,5,1,8,30,840.0,101.0,1.0,17.3,591.0,592.89,460.05
2018,5,1,8,45,857.0,104.5,1.1,18.3,640.0,651.05,501.94
2018,5,1,9,0,874.0,108.0,1.2,19.3,689.0,708.74,542.04
2018,5,1,9,15,886.0,110.5,1.25,20.1,732.0,757.95,574.08
2018,5,1,9,30,898.0,113.0,1.3,20.9,775.0,808.1,605.07
2018,5,1,9,45,907.5,114.5,1.3,21.7,812.5,853.41,631.6
2018,5,1,10,0,917.0,116.0,1.3,22.5,850.0,896.45,656.15
2018,5,1,10,15,924.5,118.0,1.25,22.9,882.0,935.76,678.15
2018,5,1,10,30,932.0,120.0,1.2,23.3,914.0,972.23,697.99
2018,5,1,10,45,935.0,121.5,1.1,23.7,936.5,1000.98,711.81
2018,5,1,11,0,938.0,123.0,1.0,24.1,959.0,1026.32,723.29
2018,5,1,11,15,941.0,124.0,1.1,24.3,975.5,1047.63,736.76
2018,5,1,11,30,944.0,125.0,1.2,24.5,992.0,1065.32,748.12
2018,5,1,11,45,945.0,125.0,1.3,24.7,999.5,1076.29,755.52
2018,5,1,12,0,946.0,125.0,1.4,24.9,1007.0,1083.48,760.76
2018,5,1,12,15,943.0,126.5,1.55,24.95,1006.5,1084.33,763.57
2018,5,1,12,30,940.0,128.0,1.7,25.0,1006.0,1081.36,764.06
2018,5,1,12,45,936.0,129.0,1.85,25.1,997.0,1073.09,761.14
2018,5,1,13,0,932.0,130.0,2.0,25.2,988.0,1061.1,755.88
2018,5,1,13,15,927.0,129.0,2.05,25.2,971.0,1042.47,745.44
2018,5,1,13,30,922.0,128.0,2.1,25.2,954.0,1020.33,732.85
2018,5,1,13,45,917.0,126.5,2.2,25.2,930.5,994.27,718.33
2018,5,1,14,0,912.0,125.0,2.3,25.2,907.0,964.95,701.56
2018,5,1,14,15,903.5,123.5,2.35,25.15,875.5,929.41,680.23
2018,5,1,14,30,895.0,122.0,2.4,25.1,844.0,891.13,656.91
2018,5,1,14,45,885.0,119.5,2.4,25.05,806.5,848.09,629.73
2018,5,1,15,0,875.0,117.0,2.4,25.0,769.0,802.85,600.79
2018,5,1,15,15,862.0,114.0,2.35,24.85,726.0,756.21,570.41
2018,5,1,15,30,849.0,111.0,2.3,24.7,683.0,704.29,535.12
2018,5,1,15,45,832.0,107.5,2.25,24.55,635.5,648.15,494.92
2018,5,1,16,0,815.0,104.0,2.2,24.4,588.0,591.52,453.24
2018,5,1,16,15,791.5,100.5,2.1,24.1,536.5,531.24,407.63
2018,5,1,16,30,768.0,97.0,2.0,23.8,485.0,471.77,361.2
2018,5,1,16,45,736.0,92.0,1.9,23.45,431.0,407.56,309.84
2018,5,1,17,0,704.0,87.0,1.8,23.1,377.0,346.39,259.28
2018,5,1,17,15,660.5,81.5,1.7,22.2,323.0,283.98,207.24
2018,5,1,17,30,617.0,76.0,1.6,21.3,269.0,226.04,158.01
2018,5,1,17,45,553.5,68.0,1.5,20.4,216.5,166.81,109.0
2018,5,1,18,0,490.0,60.0,1.4,19.5,164.0,115.14,68.55
2018,5,1,18,15,393.5,50.0,1.4,19.5,118.5,67.42,37.03
2018,5,1,18,30,297.0,40.0,1.4,19.5,73.0,31.22,20.36
2018,5,1,18,45,175.5,25.0,1.5,18.1,42.0,19.86,3.03
2018,5,1,19,0,54.0,10.0,1.6,16.7,11.0,9.53,0.0
2018,5,1,19,15,27.0,5.0,1.65,16.45,5.5,0.0,0.0
2018,5,1,19,30,0.0,0.0,1.7,16.2,0.0,0.0,0.0
2018,5,1,19,45,0.0,0.0,1.75,15.95,0.0,0.0,0.0
2018,5,1,20,0,0.0,0.0,1.8,15.7,0.0,0.0,0.0
2018,5,1,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2018,5,1,20,30,0.0,0.0,1.7,15.3,0.0,0.0,0.0
2018,5,1,20,45,0.0,0.0,1.7,15.1,0.0,0.0,0.0
2018,5,1,21,0,0.0,0.0,1.7,14.9,0.0,0.0,0.0
2018,5,1,21,15,0.0,0.0,1.75,14.7,0.0,0.0,0.0
2018,5,1,21,30,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,1,21,45,0.0,0.0,1.8,14.35,0.0,0.0,0.0
2018,5,1,22,0,0.0,0.0,1.8,14.2,0.0,0.0,0.0
2018,5,1,22,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2018,5,1,22,30,0.0,0.0,1.8,13.8,0.0,0.0,0.0
2018,5,1,22,45,0.0,0.0,1.8,13.65,0.0,0.0,0.0
2018,5,1,23,0,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2018,5,1,23,15,0.0,0.0,1.8,13.3,0.0,0.0,0.0
2018,5,1,23,30,0.0,0.0,1.8,13.1,0.0,0.0,0.0
2018,5,1,23,45,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,5,2,0,0,0.0,0.0,1.7,12.7,0.0,0.0,0.0
2018,5,2,0,15,0.0,0.0,1.7,12.55,0.0,0.0,0.0
2018,5,2,0,30,0.0,0.0,1.7,12.4,0.0,0.0,0.0
2018,5,2,0,45,0.0,0.0,1.7,12.2,0.0,0.0,0.0
2018,5,2,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2018,5,2,1,15,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,5,2,1,30,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,5,2,1,45,0.0,0.0,1.6,11.55,0.0,0.0,0.0
2018,5,2,2,0,0.0,0.0,1.6,11.4,0.0,0.0,0.0
2018,5,2,2,15,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,5,2,2,30,0.0,0.0,1.6,11.1,0.0,0.0,0.0
2018,5,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2018,5,2,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,5,2,3,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,5,2,3,30,0.0,0.0,1.5,10.6,0.0,0.0,0.0
2018,5,2,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2018,5,2,4,0,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,5,2,4,15,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,5,2,4,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,5,2,4,45,0.0,0.0,1.35,10.1,0.0,0.0,0.0
2018,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,5,2,5,15,19.5,4.0,1.35,10.7,4.0,0.0,0.0
2018,5,2,5,30,39.0,8.0,1.4,11.4,8.0,7.63,0.0
2018,5,2,5,45,144.0,23.0,1.45,12.1,35.5,18.35,0.0
2018,5,2,6,0,249.0,38.0,1.5,12.8,63.0,29.78,19.33
2018,5,2,6,15,352.0,49.0,1.65,13.5,108.0,58.82,33.81
2018,5,2,6,30,455.0,60.0,1.8,14.2,153.0,104.28,62.96
2018,5,2,6,45,506.5,69.5,1.95,14.95,201.0,152.32,101.08
2018,5,2,7,0,558.0,79.0,2.1,15.7,249.0,206.54,147.18
2018,5,2,7,15,600.5,86.0,2.05,16.45,300.5,261.63,195.11
2018,5,2,7,30,643.0,93.0,2.0,17.2,352.0,321.22,246.19
2018,5,2,7,45,666.5,101.5,2.0,17.95,402.5,378.66,294.64
2018,5,2,8,0,690.0,110.0,2.0,18.7,453.0,437.81,342.71
2018,5,2,8,15,743.5,109.0,2.05,19.5,514.0,504.55,394.98
2018,5,2,8,30,797.0,108.0,2.1,20.3,575.0,575.52,448.66
2018,5,2,8,45,816.0,111.0,2.15,21.05,623.0,632.23,490.12
2018,5,2,9,0,835.0,114.0,2.2,21.8,671.0,688.73,530.13
2018,5,2,9,15,848.0,116.5,2.2,22.4,713.5,739.89,564.66
2018,5,2,9,30,861.0,119.0,2.2,23.0,756.0,789.69,596.15
2018,5,2,9,45,871.5,121.0,2.2,23.65,793.5,831.0,621.14
2018,5,2,10,0,882.0,123.0,2.2,24.3,831.0,874.01,646.93
2018,5,2,10,15,889.0,125.0,2.2,24.65,861.5,911.64,669.52
2018,5,2,10,30,896.0,127.0,2.2,25.0,892.0,946.54,690.11
2018,5,2,10,45,900.5,128.5,2.2,25.35,915.5,975.67,706.84
2018,5,2,11,0,905.0,130.0,2.2,25.7,939.0,1001.6,721.47
2018,5,2,11,15,908.5,131.0,2.3,25.85,955.5,1022.72,734.74
2018,5,2,11,30,912.0,132.0,2.4,26.0,972.0,1040.37,745.91
2018,5,2,11,45,912.5,132.5,2.45,26.15,979.0,1050.97,752.21
2018,5,2,12,0,913.0,133.0,2.5,26.3,986.0,1057.9,756.36
2018,5,2,12,15,912.5,133.5,2.6,26.4,986.5,1060.14,758.4
2018,5,2,12,30,912.0,134.0,2.7,26.5,987.0,1058.68,758.24
2018,5,2,12,45,910.0,133.5,2.8,26.55,979.0,1051.04,754.43
2018,5,2,13,0,908.0,133.0,2.9,26.6,971.0,1039.76,748.41
2018,5,2,13,15,903.5,132.0,2.95,26.6,954.5,1021.95,737.98
2018,5,2,13,30,899.0,131.0,3.0,26.6,938.0,1000.7,725.41
2018,5,2,13,45,893.5,129.5,3.05,26.55,914.5,974.69,709.9
2018,5,2,14,0,888.0,128.0,3.1,26.5,891.0,945.52,692.29
2018,5,2,14,15,880.0,127.0,3.1,26.45,861.0,911.64,671.13
2018,5,2,14,30,872.0,126.0,3.1,26.4,831.0,875.07,648.06
2018,5,2,14,45,860.5,123.5,3.1,26.3,793.0,831.67,620.31
2018,5,2,15,0,849.0,121.0,3.1,26.2,755.0,790.19,593.63
2018,5,2,15,15,835.0,118.0,3.05,26.05,712.5,740.1,560.47
2018,5,2,15,30,821.0,115.0,3.0,25.9,670.0,688.74,524.92
2018,5,2,15,45,803.5,112.0,3.0,25.7,623.5,634.15,485.72
2018,5,2,16,0,786.0,109.0,3.0,25.5,577.0,579.2,445.12
2018,5,2,16,15,763.0,104.5,2.85,25.15,526.5,519.73,399.78
2018,5,2,16,30,740.0,100.0,2.7,24.8,476.0,460.52,353.31
2018,5,2,16,45,708.5,95.5,2.55,24.4,423.5,399.21,303.92
2018,5,2,17,0,677.0,91.0,2.4,24.0,371.0,340.32,255.05
2018,5,2,17,15,633.5,84.5,2.25,23.3,317.5,278.56,203.36
2018,5,2,17,30,590.0,78.0,2.1,22.6,264.0,221.31,154.71
2018,5,2,17,45,515.5,71.0,1.95,21.85,211.5,162.68,106.77
2018,5,2,18,0,441.0,64.0,1.8,21.1,159.0,112.97,68.52
2018,5,2,18,15,353.5,52.0,1.8,21.1,114.5,65.69,36.66
2018,5,2,18,30,266.0,40.0,1.8,21.1,70.0,31.13,20.21
2018,5,2,18,45,161.5,25.5,1.75,19.8,41.0,20.21,4.52
2018,5,2,19,0,57.0,11.0,1.7,18.5,12.0,10.48,0.0
2018,5,2,19,15,28.5,5.5,1.7,18.3,6.0,0.0,0.0
2018,5,2,19,30,0.0,0.0,1.7,18.1,0.0,0.0,0.0
2018,5,2,19,45,0.0,0.0,1.75,17.9,0.0,0.0,0.0
2018,5,2,20,0,0.0,0.0,1.8,17.7,0.0,0.0,0.0
2018,5,2,20,15,0.0,0.0,1.8,17.55,0.0,0.0,0.0
2018,5,2,20,30,0.0,0.0,1.8,17.4,0.0,0.0,0.0
2018,5,2,20,45,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,5,2,21,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,5,2,21,15,0.0,0.0,1.85,16.85,0.0,0.0,0.0
2018,5,2,21,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,5,2,21,45,0.0,0.0,1.9,16.55,0.0,0.0,0.0
2018,5,2,22,0,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,5,2,22,15,0.0,0.0,1.9,16.25,0.0,0.0,0.0
2018,5,2,22,30,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,5,2,22,45,0.0,0.0,1.9,15.95,0.0,0.0,0.0
2018,5,2,23,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,5,2,23,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,5,2,23,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,5,2,23,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,5,3,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,5,3,0,15,0.0,0.0,1.65,14.75,0.0,0.0,0.0
2018,5,3,0,30,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2018,5,3,0,45,0.0,0.0,1.55,14.3,0.0,0.0,0.0
2018,5,3,1,0,0.0,0.0,1.5,14.1,0.0,0.0,0.0
2018,5,3,1,15,0.0,0.0,1.5,13.9,0.0,0.0,0.0
2018,5,3,1,30,0.0,0.0,1.5,13.7,0.0,0.0,0.0
2018,5,3,1,45,0.0,0.0,1.45,13.55,0.0,0.0,0.0
2018,5,3,2,0,0.0,0.0,1.4,13.4,0.0,0.0,0.0
2018,5,3,2,15,0.0,0.0,1.4,13.25,0.0,0.0,0.0
2018,5,3,2,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,5,3,2,45,0.0,0.0,1.4,12.95,0.0,0.0,0.0
2018,5,3,3,0,0.0,0.0,1.4,12.8,0.0,0.0,0.0
2018,5,3,3,15,0.0,0.0,1.45,12.7,0.0,0.0,0.0
2018,5,3,3,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,5,3,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,5,3,4,0,0.0,0.0,1.5,12.4,0.0,0.0,0.0
2018,5,3,4,15,0.0,0.0,1.55,12.3,0.0,0.0,0.0
2018,5,3,4,30,0.0,0.0,1.6,12.2,0.0,0.0,0.0
2018,5,3,4,45,0.0,0.0,1.6,12.15,0.0,0.0,0.0
2018,5,3,5,0,0.0,0.0,1.6,12.1,0.0,0.0,0.0
2018,5,3,5,15,20.5,4.5,1.85,12.6,4.5,0.0,0.0
2018,5,3,5,30,41.0,9.0,2.1,13.1,9.0,8.58,0.0
2018,5,3,5,45,147.5,23.5,2.3,13.6,37.0,18.71,0.0
2018,5,3,6,0,254.0,38.0,2.5,14.1,65.0,29.7,19.31
2018,5,3,6,15,349.5,49.0,2.6,14.7,108.5,59.08,33.77
2018,5,3,6,30,445.0,60.0,2.7,15.3,152.0,103.67,62.62
2018,5,3,6,45,511.5,67.5,2.8,15.85,202.5,151.79,100.27
2018,5,3,7,0,578.0,75.0,2.9,16.4,253.0,207.9,147.55
2018,5,3,7,15,623.0,81.5,3.05,17.1,306.0,264.4,196.97
2018,5,3,7,30,668.0,88.0,3.2,17.8,359.0,325.65,249.97
2018,5,3,7,45,687.5,95.5,3.35,18.45,407.5,381.82,298.3
2018,5,3,8,0,707.0,103.0,3.5,19.1,456.0,439.18,346.08
2018,5,3,8,15,674.5,124.5,3.5,19.75,490.0,484.18,382.33
2018,5,3,8,30,642.0,146.0,3.5,20.4,524.0,524.33,413.21
2018,5,3,8,45,593.0,178.5,3.5,21.0,549.5,560.02,439.08
2018,5,3,9,0,544.0,211.0,3.5,21.6,575.0,586.67,457.18
2018,5,3,9,15,528.5,233.5,3.45,22.1,606.0,624.6,483.37
2018,5,3,9,30,513.0,256.0,3.4,22.6,637.0,659.71,506.7
2018,5,3,9,45,458.5,294.5,3.4,23.1,647.5,676.36,515.49
2018,5,3,10,0,404.0,333.0,3.4,23.6,658.0,687.24,519.97
2018,5,3,10,15,403.5,349.5,3.35,24.0,684.5,718.64,540.24
2018,5,3,10,30,403.0,366.0,3.3,24.4,711.0,741.14,554.06
2018,5,3,10,45,522.5,318.5,3.25,24.8,778.5,825.04,613.32
2018,5,3,11,0,642.0,271.0,3.2,25.2,846.0,905.97,668.82
2018,5,3,11,15,764.0,203.0,3.25,25.45,899.0,968.59,710.15
2018,5,3,11,30,886.0,135.0,3.3,25.7,952.0,1017.27,740.69
2018,5,3,11,45,887.5,135.0,3.3,25.9,960.0,1028.05,746.36
2018,5,3,12,0,889.0,135.0,3.3,26.1,968.0,1035.28,750.15
2018,5,3,12,15,791.0,200.0,3.35,26.25,941.0,1013.91,736.13
2018,5,3,12,30,693.0,265.0,3.4,26.4,914.0,986.95,718.74
2018,5,3,12,45,631.0,301.0,3.45,26.5,888.5,956.23,697.14
2018,5,3,13,0,569.0,337.0,3.5,26.6,863.0,923.76,674.18
2018,5,3,13,15,570.5,329.5,3.5,26.6,849.5,908.82,664.99
2018,5,3,13,30,572.0,322.0,3.5,26.6,836.0,891.37,654.01
2018,5,3,13,45,656.5,263.5,3.55,26.6,839.5,899.79,663.32
2018,5,3,14,0,741.0,205.0,3.6,26.6,843.0,900.17,665.6
2018,5,3,14,15,797.0,166.5,3.6,26.55,831.0,884.01,655.7
2018,5,3,14,30,853.0,128.0,3.6,26.5,819.0,860.4,640.92
2018,5,3,14,45,843.5,125.0,3.6,26.4,783.0,823.39,617.1
2018,5,3,15,0,834.0,122.0,3.6,26.3,747.0,779.12,588.12
2018,5,3,15,15,810.0,123.5,3.55,26.15,702.5,726.99,553.2
2018,5,3,15,30,786.0,125.0,3.5,26.0,658.0,674.46,515.97
2018,5,3,15,45,685.5,146.5,3.5,25.8,587.5,593.72,456.35
2018,5,3,16,0,585.0,168.0,3.5,25.6,517.0,519.39,400.37
2018,5,3,16,15,655.0,135.0,3.3,25.3,494.0,491.79,379.42
2018,5,3,16,30,725.0,102.0,3.1,25.0,471.0,455.1,349.85
2018,5,3,16,45,700.0,95.5,2.95,24.65,420.5,395.44,301.45
2018,5,3,17,0,675.0,89.0,2.8,24.3,370.0,337.53,253.11
2018,5,3,17,15,564.5,92.0,2.6,23.65,304.5,264.59,194.06
2018,5,3,17,30,454.0,95.0,2.4,23.0,239.0,202.18,143.9
2018,5,3,17,45,342.5,85.5,2.15,22.35,182.5,142.66,97.51
2018,5,3,18,0,231.0,76.0,1.9,21.7,126.0,96.74,64.14
2018,5,3,18,15,230.5,57.5,1.9,21.7,96.0,62.99,38.35
2018,5,3,18,30,230.0,39.0,1.9,21.7,66.0,30.21,19.48
2018,5,3,18,45,147.0,25.5,1.85,20.4,39.5,20.15,5.61
2018,5,3,19,0,64.0,12.0,1.8,19.1,13.0,11.44,0.0
2018,5,3,19,15,32.0,6.0,1.8,18.95,6.5,0.0,0.0
2018,5,3,19,30,0.0,0.0,1.8,18.8,0.0,0.0,0.0
2018,5,3,19,45,0.0,0.0,1.85,18.6,0.0,0.0,0.0
2018,5,3,20,0,0.0,0.0,1.9,18.4,0.0,0.0,0.0
2018,5,3,20,15,0.0,0.0,1.95,18.2,0.0,0.0,0.0
2018,5,3,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2018,5,3,20,45,0.0,0.0,2.0,17.85,0.0,0.0,0.0
2018,5,3,21,0,0.0,0.0,2.0,17.7,0.0,0.0,0.0
2018,5,3,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2018,5,3,21,30,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,5,3,21,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,5,3,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2018,5,3,22,15,0.0,0.0,2.1,16.8,0.0,0.0,0.0
2018,5,3,22,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,5,3,22,45,0.0,0.0,2.1,16.4,0.0,0.0,0.0
2018,5,3,23,0,0.0,0.0,2.1,16.2,0.0,0.0,0.0
2018,5,3,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2018,5,3,23,30,0.0,0.0,2.0,15.8,0.0,0.0,0.0
2018,5,3,23,45,0.0,0.0,1.95,15.6,0.0,0.0,0.0
2018,5,4,0,0,0.0,0.0,1.9,15.4,0.0,0.0,0.0
2018,5,4,0,15,0.0,0.0,1.9,15.15,0.0,0.0,0.0
2018,5,4,0,30,0.0,0.0,1.9,14.9,0.0,0.0,0.0
2018,5,4,0,45,0.0,0.0,1.85,14.7,0.0,0.0,0.0
2018,5,4,1,0,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2018,5,4,1,15,0.0,0.0,1.8,14.3,0.0,0.0,0.0
2018,5,4,1,30,0.0,0.0,1.8,14.1,0.0,0.0,0.0
2018,5,4,1,45,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,5,4,2,0,0.0,0.0,1.8,13.7,0.0,0.0,0.0
2018,5,4,2,15,0.0,0.0,1.8,13.55,0.0,0.0,0.0
2018,5,4,2,30,0.0,0.0,1.8,13.4,0.0,0.0,0.0
2018,5,4,2,45,0.0,0.0,1.8,13.2,0.0,0.0,0.0
