Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,14,1,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,5,14,1,15,0.0,0.0,0.8,18.95,0.0,0.0,0.0
2018,5,14,1,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,14,1,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,14,2,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,14,2,15,0.0,0.0,0.75,18.4,0.0,0.0,0.0
2018,5,14,2,30,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,5,14,2,45,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,5,14,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,5,14,3,15,0.0,0.0,0.7,17.9,0.0,0.0,0.0
2018,5,14,3,30,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,5,14,3,45,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,5,14,4,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,5,14,4,15,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,5,14,4,30,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,5,14,4,45,0.0,0.0,0.6,17.35,0.0,0.0,0.0
2018,5,14,5,0,0.0,0.0,0.6,17.3,0.0,0.0,0.0
2018,5,14,5,15,11.0,6.0,0.75,17.85,6.5,5.72,0.0
2018,5,14,5,30,22.0,12.0,0.9,18.4,13.0,11.44,0.0
2018,5,14,5,45,31.0,29.0,1.05,18.95,32.0,24.99,13.68
2018,5,14,6,0,40.0,46.0,1.2,19.5,51.0,40.25,28.69
2018,5,14,6,15,81.0,66.0,1.2,19.95,83.0,62.29,43.32
2018,5,14,6,30,122.0,86.0,1.2,20.4,115.0,91.41,65.03
2018,5,14,6,45,202.0,103.0,1.25,20.85,165.0,130.11,93.63
2018,5,14,7,0,282.0,120.0,1.3,21.3,215.0,179.19,131.7
2018,5,14,7,15,311.5,138.5,1.35,22.0,259.5,223.89,168.22
2018,5,14,7,30,341.0,157.0,1.4,22.7,304.0,271.9,206.95
2018,5,14,7,45,348.0,178.5,1.45,23.4,345.0,316.45,242.43
2018,5,14,8,0,355.0,200.0,1.5,24.1,386.0,361.44,277.17
2018,5,14,8,15,378.0,217.0,1.5,24.85,432.5,410.9,314.05
2018,5,14,8,30,401.0,234.0,1.5,25.6,479.0,466.22,354.05
2018,5,14,8,45,399.5,255.0,1.5,26.35,515.0,503.34,379.63
2018,5,14,9,0,398.0,276.0,1.5,27.1,551.0,543.54,406.65
2018,5,14,9,15,447.5,274.0,1.3,27.6,601.0,602.73,446.23
2018,5,14,9,30,497.0,272.0,1.1,28.1,651.0,659.79,482.72
2018,5,14,9,45,623.5,224.0,0.9,28.6,722.5,738.2,533.64
2018,5,14,10,0,750.0,176.0,0.7,29.1,794.0,820.51,583.12
2018,5,14,10,15,800.5,154.0,0.85,29.35,835.0,865.09,611.02
2018,5,14,10,30,851.0,132.0,1.0,29.6,876.0,906.2,637.04
2018,5,14,10,45,856.0,134.0,1.1,29.9,899.0,934.52,654.15
2018,5,14,11,0,861.0,136.0,1.2,30.2,922.0,959.86,669.55
2018,5,14,11,15,863.5,137.0,1.25,30.35,937.0,978.71,680.63
2018,5,14,11,30,866.0,138.0,1.3,30.5,952.0,994.28,689.85
2018,5,14,11,45,859.5,143.5,1.35,30.65,957.0,1001.99,694.43
2018,5,14,12,0,853.0,149.0,1.4,30.8,962.0,1006.18,697.06
2018,5,14,12,15,839.5,155.5,1.4,30.9,956.0,1000.88,693.46
2018,5,14,12,30,826.0,162.0,1.4,31.0,950.0,1001.85,693.87
2018,5,14,12,45,829.0,159.0,1.35,31.05,944.5,996.91,690.12
2018,5,14,13,0,832.0,156.0,1.3,31.1,939.0,988.56,684.45
2018,5,14,13,15,818.0,160.0,1.3,31.1,919.5,967.44,672.09
2018,5,14,13,30,804.0,164.0,1.3,31.1,900.0,943.48,658.14
2018,5,14,13,45,770.0,178.0,1.25,31.1,869.0,908.23,636.5
2018,5,14,14,0,736.0,192.0,1.2,31.1,838.0,875.47,616.46
2018,5,14,14,15,728.0,187.0,1.2,31.0,808.0,841.18,596.23
2018,5,14,14,30,720.0,182.0,1.2,30.9,778.0,804.74,574.46
2018,5,14,14,45,741.5,164.0,1.25,30.85,754.5,774.83,557.16
2018,5,14,15,0,763.0,146.0,1.3,30.8,731.0,743.93,538.92
2018,5,14,15,15,704.0,159.0,1.35,30.7,676.0,682.34,498.52
2018,5,14,15,30,645.0,172.0,1.4,30.6,621.0,621.95,457.6
2018,5,14,15,45,664.5,152.5,1.4,30.5,588.0,582.96,431.38
2018,5,14,16,0,684.0,133.0,1.4,30.4,555.0,540.44,401.56
2018,5,14,16,15,700.0,117.5,1.4,30.2,518.5,496.53,369.65
2018,5,14,16,30,716.0,102.0,1.4,30.0,482.0,449.59,334.15
2018,5,14,16,45,688.0,97.0,1.35,29.85,432.0,391.28,288.75
2018,5,14,17,0,660.0,92.0,1.3,29.7,382.0,335.03,243.64
2018,5,14,17,15,522.5,101.0,1.2,29.05,312.0,260.49,186.37
2018,5,14,17,30,385.0,110.0,1.1,28.4,242.0,199.23,140.07
2018,5,14,17,45,295.5,98.5,1.0,27.8,189.5,145.99,99.7
2018,5,14,18,0,206.0,87.0,0.9,27.2,137.0,103.84,69.42
2018,5,14,18,15,166.0,68.5,0.9,27.2,102.5,70.05,45.09
2018,5,14,18,30,126.0,50.0,0.9,27.2,68.0,41.43,28.78
2018,5,14,18,45,81.0,33.0,0.9,25.85,43.0,27.04,15.49
2018,5,14,19,0,36.0,16.0,0.9,24.5,18.0,14.14,0.0
2018,5,14,19,15,18.0,8.0,0.95,24.2,9.0,7.63,0.0
2018,5,14,19,30,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,5,14,19,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,5,14,20,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,5,14,20,15,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,5,14,20,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,5,14,20,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,5,14,21,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,14,21,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,5,14,21,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,5,14,21,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,5,14,22,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,14,22,15,0.0,0.0,1.35,21.8,0.0,0.0,0.0
2018,5,14,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,14,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,14,23,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,14,23,15,0.0,0.0,1.7,21.45,0.0,0.0,0.0
2018,5,14,23,30,0.0,0.0,1.8,21.4,0.0,0.0,0.0
2018,5,14,23,45,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,5,15,0,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,5,15,0,15,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,15,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,5,15,0,45,0.0,0.0,2.0,20.85,0.0,0.0,0.0
2018,5,15,1,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,5,15,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,15,1,30,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,15,1,45,0.0,0.0,1.75,20.15,0.0,0.0,0.0
2018,5,15,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2018,5,15,2,15,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,15,2,30,0.0,0.0,1.6,19.7,0.0,0.0,0.0
2018,5,15,2,45,0.0,0.0,1.55,19.55,0.0,0.0,0.0
2018,5,15,3,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,15,3,15,0.0,0.0,1.45,19.3,0.0,0.0,0.0
2018,5,15,3,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,5,15,3,45,0.0,0.0,1.4,19.1,0.0,0.0,0.0
2018,5,15,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,5,15,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,5,15,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,5,15,5,15,4.0,7.0,1.7,19.35,7.0,6.67,0.0
2018,5,15,5,30,8.0,14.0,1.9,19.7,14.0,13.34,0.0
2018,5,15,5,45,15.5,31.0,2.15,20.05,32.5,27.42,15.73
2018,5,15,6,0,23.0,48.0,2.4,20.4,51.0,41.77,29.89
2018,5,15,6,15,30.5,62.0,2.55,20.85,68.0,57.19,40.63
2018,5,15,6,30,38.0,76.0,2.7,21.3,85.0,73.5,53.76
2018,5,15,6,45,19.0,66.5,2.9,21.7,71.0,65.11,47.76
2018,5,15,7,0,0.0,57.0,3.1,22.1,57.0,52.99,38.43
2018,5,15,7,15,11.5,89.5,3.25,22.55,94.5,86.56,65.56
2018,5,15,7,30,23.0,122.0,3.4,23.0,132.0,122.19,94.04
2018,5,15,7,45,67.5,158.0,3.5,23.4,192.5,176.13,136.61
2018,5,15,8,0,112.0,194.0,3.6,23.8,253.0,237.97,185.07
2018,5,15,8,15,187.5,228.0,3.65,24.05,338.0,317.45,246.84
2018,5,15,8,30,263.0,262.0,3.7,24.3,423.0,408.69,316.51
2018,5,15,8,45,298.5,277.5,3.7,24.6,473.5,461.17,355.59
2018,5,15,9,0,334.0,293.0,3.7,24.9,524.0,516.41,396.18
2018,5,15,9,15,525.0,230.5,3.75,25.1,619.5,616.14,472.25
2018,5,15,9,30,716.0,168.0,3.8,25.3,715.0,727.1,554.65
2018,5,15,9,45,759.0,155.0,3.8,25.5,759.5,775.87,587.49
2018,5,15,10,0,802.0,142.0,3.8,25.7,804.0,826.98,621.19
2018,5,15,10,15,809.5,144.5,3.8,25.8,833.0,862.82,644.26
2018,5,15,10,30,817.0,147.0,3.8,25.9,862.0,896.25,665.62
2018,5,15,10,45,822.0,148.5,3.85,26.05,884.0,923.74,683.03
2018,5,15,11,0,827.0,150.0,3.9,26.2,906.0,948.35,698.53
2018,5,15,11,15,810.0,163.5,3.9,26.3,914.5,960.91,705.9
2018,5,15,11,30,793.0,177.0,3.9,26.4,923.0,969.58,710.88
2018,5,15,11,45,598.0,289.0,3.9,26.5,854.5,902.64,663.7
2018,5,15,12,0,403.0,401.0,3.9,26.6,786.0,823.2,603.78
2018,5,15,12,15,328.0,437.5,3.85,26.65,751.0,778.45,571.15
2018,5,15,12,30,253.0,474.0,3.8,26.7,716.0,739.87,542.14
2018,5,15,12,45,257.5,469.0,3.8,26.7,713.5,737.34,540.94
2018,5,15,13,0,262.0,464.0,3.8,26.7,711.0,733.42,538.63
2018,5,15,13,15,242.5,460.0,3.7,26.65,685.5,705.87,519.21
2018,5,15,13,30,223.0,456.0,3.6,26.6,660.0,669.29,493.76
2018,5,15,13,45,207.0,445.0,3.5,26.5,631.0,637.46,471.71
2018,5,15,14,0,191.0,434.0,3.4,26.4,602.0,605.53,449.44
2018,5,15,14,15,195.0,413.0,3.3,26.2,579.5,581.28,433.34
2018,5,15,14,30,199.0,392.0,3.2,26.0,557.0,556.14,416.45
2018,5,15,14,45,108.5,322.5,3.1,25.75,412.0,405.93,306.79
2018,5,15,15,0,18.0,253.0,3.0,25.5,267.0,252.11,190.78
2018,5,15,15,15,11.0,210.5,2.8,25.25,219.0,205.62,155.99
2018,5,15,15,30,4.0,168.0,2.6,25.0,171.0,159.99,121.09
2018,5,15,15,45,2.0,115.0,2.45,24.7,116.5,108.61,81.25
2018,5,15,16,0,0.0,62.0,2.3,24.4,62.0,57.73,41.02
2018,5,15,16,15,0.0,47.0,2.1,24.2,47.0,43.72,29.92
2018,5,15,16,30,0.0,32.0,1.9,24.0,32.0,29.74,18.68
2018,5,15,16,45,0.5,60.5,1.7,23.8,60.5,56.49,40.64
2018,5,15,17,0,1.0,89.0,1.5,23.6,89.0,83.17,62.48
2018,5,15,17,15,8.5,101.0,1.35,23.35,104.0,96.28,73.17
2018,5,15,17,30,16.0,113.0,1.2,23.1,119.0,108.0,82.56
2018,5,15,17,45,8.0,78.5,1.0,22.85,81.5,74.0,55.19
2018,5,15,18,0,0.0,44.0,0.8,22.6,44.0,40.87,28.29
2018,5,15,18,15,0.0,33.5,0.8,22.6,33.5,31.1,20.04
2018,5,15,18,30,0.0,23.0,0.8,22.6,23.0,21.33,12.49
2018,5,15,18,45,3.0,16.0,0.65,22.15,16.0,14.83,6.24
2018,5,15,19,0,6.0,9.0,0.5,21.7,9.0,8.45,0.0
2018,5,15,19,15,3.0,4.5,0.45,21.55,4.5,4.29,0.0
2018,5,15,19,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,5,15,19,45,0.0,0.0,0.35,21.3,0.0,0.0,0.0
2018,5,15,20,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,5,15,20,15,0.0,0.0,0.3,21.05,0.0,0.0,0.0
2018,5,15,20,30,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,5,15,20,45,0.0,0.0,0.3,20.75,0.0,0.0,0.0
2018,5,15,21,0,0.0,0.0,0.3,20.6,0.0,0.0,0.0
2018,5,15,21,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,5,15,21,30,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,5,15,21,45,0.0,0.0,0.35,20.3,0.0,0.0,0.0
2018,5,15,22,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,5,15,22,15,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,5,15,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,5,15,22,45,0.0,0.0,0.45,19.95,0.0,0.0,0.0
2018,5,15,23,0,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,15,23,15,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,15,23,30,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,15,23,45,0.0,0.0,0.55,19.6,0.0,0.0,0.0
2018,5,16,0,0,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,5,16,0,15,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,16,0,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,16,0,45,0.0,0.0,0.65,19.25,0.0,0.0,0.0
2018,5,16,1,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,15,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,30,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,1,45,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,0,0.0,0.0,0.7,19.2,0.0,0.0,0.0
2018,5,16,2,15,0.0,0.0,0.75,19.2,0.0,0.0,0.0
2018,5,16,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,2,45,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,16,3,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,5,16,3,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,3,45,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,5,16,4,15,0.0,0.0,0.95,19.2,0.0,0.0,0.0
2018,5,16,4,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,5,16,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,5,16,5,0,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,5,16,5,15,0.0,3.0,1.25,19.5,3.0,2.86,0.0
2018,5,16,5,30,0.0,6.0,1.4,19.7,6.0,5.55,0.0
2018,5,16,5,45,0.0,14.0,1.5,19.9,14.0,12.97,4.61
2018,5,16,6,0,0.0,22.0,1.6,20.1,22.0,20.4,11.8
2018,5,16,6,15,0.0,38.5,1.7,20.3,38.5,35.76,24.08
2018,5,16,6,30,0.0,55.0,1.8,20.5,55.0,51.0,36.98
2018,5,16,6,45,0.0,55.5,1.85,20.7,55.5,51.6,37.54
2018,5,16,7,0,0.0,56.0,1.9,20.9,56.0,52.06,37.87
2018,5,16,7,15,1.5,64.5,1.95,21.15,65.0,60.45,44.63
2018,5,16,7,30,3.0,73.0,2.0,21.4,74.0,69.02,51.47
2018,5,16,7,45,12.5,92.5,2.1,21.65,99.0,91.34,69.4
2018,5,16,8,0,22.0,112.0,2.2,21.9,124.0,115.84,88.97
2018,5,16,8,15,63.5,184.5,2.25,22.25,223.0,207.64,161.76
2018,5,16,8,30,105.0,257.0,2.3,22.6,322.0,304.61,236.43
2018,5,16,8,45,100.0,280.5,2.3,22.95,346.0,330.18,254.74
2018,5,16,9,0,95.0,304.0,2.3,23.3,370.0,355.17,272.54
2018,5,16,9,15,61.5,249.5,2.4,23.65,293.0,283.21,217.18
2018,5,16,9,30,28.0,195.0,2.5,24.0,216.0,207.94,158.68
2018,5,16,9,45,22.5,199.5,2.55,24.3,217.0,209.34,159.33
2018,5,16,10,0,17.0,204.0,2.6,24.6,218.0,210.27,159.42
2018,5,16,10,15,18.5,228.5,2.6,24.8,244.5,236.38,178.94
2018,5,16,10,30,20.0,253.0,2.6,25.0,271.0,262.67,198.35
2018,5,16,10,45,41.5,293.5,2.65,25.2,331.5,323.44,244.01
2018,5,16,11,0,63.0,334.0,2.7,25.4,392.0,385.37,289.64
2018,5,16,11,15,68.0,368.0,2.75,25.5,431.5,425.75,318.46
2018,5,16,11,30,73.0,402.0,2.8,25.6,471.0,466.18,347.12
2018,5,16,11,45,86.5,434.5,2.8,25.75,517.0,513.47,380.51
2018,5,16,12,0,100.0,467.0,2.8,25.9,563.0,560.68,413.38
2018,5,16,12,15,170.0,471.0,2.8,25.9,633.5,644.79,473.77
2018,5,16,12,30,240.0,475.0,2.8,25.9,704.0,718.21,525.58
2018,5,16,12,45,231.5,472.0,2.8,25.9,691.5,704.99,515.96
2018,5,16,13,0,223.0,469.0,2.8,25.9,679.0,690.74,506.27
2018,5,16,13,15,201.5,460.0,2.8,25.85,647.5,656.98,482.99
2018,5,16,13,30,180.0,451.0,2.8,25.8,616.0,622.97,459.49
2018,5,16,13,45,189.0,435.5,2.75,25.75,605.0,610.82,451.92
2018,5,16,14,0,198.0,420.0,2.7,25.7,594.0,597.51,443.4
2018,5,16,14,15,141.0,333.0,2.65,25.55,455.0,454.14,341.41
2018,5,16,14,30,84.0,246.0,2.6,25.4,316.0,314.35,238.78
2018,5,16,14,45,52.0,225.5,2.55,25.25,268.0,258.59,196.76
2018,5,16,15,0,20.0,205.0,2.5,25.1,220.0,211.64,160.55
2018,5,16,15,15,10.0,140.5,2.4,24.85,148.0,138.7,104.48
2018,5,16,15,30,0.0,76.0,2.3,24.6,76.0,70.86,51.15
2018,5,16,15,45,2.5,95.5,2.15,24.4,97.0,90.66,67.23
2018,5,16,16,0,5.0,115.0,2.0,24.2,118.0,110.21,83.03
2018,5,16,16,15,19.0,127.5,1.95,23.95,138.0,130.51,99.6
2018,5,16,16,30,33.0,140.0,1.9,23.7,158.0,147.63,113.49
2018,5,16,16,45,16.5,83.0,1.8,23.5,92.0,85.06,63.66
2018,5,16,17,0,0.0,26.0,1.7,23.3,26.0,24.14,14.28
2018,5,16,17,15,12.5,63.5,1.6,23.0,68.0,63.43,46.49
2018,5,16,17,30,25.0,101.0,1.5,22.7,110.0,99.64,75.71
2018,5,16,17,45,16.5,78.5,1.35,22.4,84.0,75.59,56.29
2018,5,16,18,0,8.0,56.0,1.2,22.1,58.0,53.0,38.02
2018,5,16,18,15,14.5,50.5,1.2,22.1,53.0,47.21,32.82
2018,5,16,18,30,21.0,45.0,1.2,22.1,48.0,40.23,28.56
2018,5,16,18,45,14.0,30.5,1.1,21.6,32.0,27.38,16.45
2018,5,16,19,0,7.0,16.0,1.0,21.1,16.0,14.73,0.0
2018,5,16,19,15,3.5,8.0,1.05,21.0,8.0,7.63,0.0
2018,5,16,19,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,5,16,19,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,5,16,20,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,5,16,20,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,16,20,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,16,20,45,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,16,21,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,16,21,15,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,16,21,30,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,16,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,16,22,0,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,5,16,22,15,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,16,22,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,5,16,22,45,0.0,0.0,1.15,19.7,0.0,0.0,0.0
2018,5,16,23,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,5,16,23,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,5,16,23,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,5,16,23,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,5,17,0,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,5,17,0,15,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,5,17,0,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,5,17,0,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,5,17,1,0,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,5,17,1,15,0.0,0.0,1.1,18.8,0.0,0.0,0.0
2018,5,17,1,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,5,17,1,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,5,17,2,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,5,17,2,15,0.0,0.0,1.0,18.35,0.0,0.0,0.0
2018,5,17,2,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,5,17,2,45,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,3,0,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,5,17,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,5,17,4,0,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,5,17,4,15,0.0,0.0,1.05,18.25,0.0,0.0,0.0
2018,5,17,4,30,0.0,0.0,1.1,18.3,0.0,0.0,0.0
2018,5,17,4,45,0.0,0.0,1.1,18.35,0.0,0.0,0.0
2018,5,17,5,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,5,17,5,15,0.0,3.5,1.3,18.7,3.5,3.34,0.0
2018,5,17,5,30,0.0,7.0,1.5,19.0,7.0,6.48,0.0
2018,5,17,5,45,0.0,17.5,1.65,19.3,17.5,16.23,7.33
2018,5,17,6,0,0.0,28.0,1.8,19.6,28.0,25.99,16.63
2018,5,17,6,15,0.0,42.5,1.8,19.9,42.5,39.5,27.23
2018,5,17,6,30,0.0,57.0,1.8,20.2,57.0,52.79,38.52
2018,5,17,6,45,17.0,89.0,1.85,20.5,95.0,84.83,64.41
2018,5,17,7,0,34.0,121.0,1.9,20.8,133.0,119.22,92.0
2018,5,17,7,15,62.5,148.0,1.9,21.1,174.0,155.37,120.51
2018,5,17,7,30,91.0,175.0,1.9,21.4,215.0,195.17,151.85
2018,5,17,7,45,150.0,199.5,1.95,21.75,275.0,250.84,195.23
2018,5,17,8,0,209.0,224.0,2.0,22.1,335.0,311.77,242.37
2018,5,17,8,15,172.0,249.0,2.05,22.2,346.0,328.75,255.21
2018,5,17,8,30,135.0,274.0,2.1,22.3,357.0,341.67,264.44
2018,5,17,8,45,126.0,295.0,2.15,22.45,377.0,364.5,281.07
2018,5,17,9,0,117.0,316.0,2.2,22.6,397.0,386.26,296.55
2018,5,17,9,15,96.0,325.0,2.25,22.65,394.5,381.3,291.93
2018,5,17,9,30,75.0,334.0,2.3,22.7,392.0,378.96,289.24
2018,5,17,9,45,109.0,364.5,2.35,22.75,452.5,446.47,339.34
2018,5,17,10,0,143.0,395.0,2.4,22.8,513.0,510.4,385.72
2018,5,17,10,15,189.0,407.0,2.5,22.75,569.0,568.42,428.08
2018,5,17,10,30,235.0,419.0,2.6,22.7,625.0,628.58,471.49
2018,5,17,10,45,229.5,429.0,2.65,22.7,634.5,640.68,479.18
2018,5,17,11,0,224.0,439.0,2.7,22.7,644.0,651.6,486.35
2018,5,17,11,15,147.0,410.0,2.8,22.65,545.5,553.1,415.06
2018,5,17,11,30,70.0,381.0,2.9,22.6,447.0,441.91,333.2
2018,5,17,11,45,38.5,273.5,2.95,22.6,310.0,304.52,231.44
2018,5,17,12,0,7.0,166.0,3.0,22.6,173.0,163.38,123.17
2018,5,17,12,15,6.5,161.0,3.0,22.55,167.5,158.15,119.36
2018,5,17,12,30,6.0,156.0,3.0,22.5,162.0,152.88,115.28
2018,5,17,12,45,64.5,258.5,3.05,22.5,319.5,323.69,248.11
2018,5,17,13,0,123.0,361.0,3.1,22.5,477.0,483.31,367.01
2018,5,17,13,15,201.5,400.0,3.05,22.55,586.5,596.18,449.46
2018,5,17,13,30,280.0,439.0,3.0,22.6,696.0,713.9,532.85
2018,5,17,13,45,235.0,434.5,3.0,22.6,646.5,652.16,488.25
2018,5,17,14,0,190.0,430.0,3.0,22.6,597.0,599.89,450.81
2018,5,17,14,15,134.0,406.0,3.0,22.65,522.0,520.23,392.96
2018,5,17,14,30,78.0,382.0,3.0,22.7,447.0,436.51,331.2
2018,5,17,14,45,89.0,372.0,3.0,22.7,443.0,431.9,328.98
2018,5,17,15,0,100.0,362.0,3.0,22.7,439.0,426.17,325.56
2018,5,17,15,15,93.5,337.5,2.95,22.65,406.5,392.34,300.84
2018,5,17,15,30,87.0,313.0,2.9,22.6,374.0,358.95,276.32
2018,5,17,15,45,139.0,294.5,2.85,22.55,384.5,373.35,288.74
2018,5,17,16,0,191.0,276.0,2.8,22.5,395.0,377.62,292.91
2018,5,17,16,15,211.5,249.5,2.7,22.35,371.5,351.88,273.58
2018,5,17,16,30,232.0,223.0,2.6,22.2,348.0,326.38,253.9
2018,5,17,16,45,238.5,198.0,2.5,22.1,315.0,290.68,225.6
2018,5,17,17,0,245.0,173.0,2.4,22.0,282.0,254.11,195.87
2018,5,17,17,15,195.5,142.5,2.2,21.75,222.5,194.28,148.18
2018,5,17,17,30,146.0,112.0,2.0,21.5,163.0,140.37,105.15
2018,5,17,17,45,79.5,93.5,1.8,21.25,120.5,100.8,74.7
2018,5,17,18,0,13.0,75.0,1.6,21.0,78.0,70.38,52.33
2018,5,17,18,15,7.0,60.5,1.6,21.0,62.0,55.61,40.16
2018,5,17,18,30,1.0,46.0,1.6,21.0,46.0,41.62,28.35
2018,5,17,18,45,5.0,30.5,1.45,20.55,30.5,27.82,17.03
2018,5,17,19,0,9.0,15.0,1.3,20.1,15.0,13.95,0.0
2018,5,17,19,15,4.5,7.5,1.25,20.05,7.5,7.15,0.0
2018,5,17,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,5,17,19,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,17,20,0,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,5,17,20,15,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,5,17,20,30,0.0,0.0,1.1,19.7,0.0,0.0,0.0
2018,5,17,20,45,0.0,0.0,1.05,19.65,0.0,0.0,0.0
2018,5,17,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,5,17,21,15,0.0,0.0,0.95,19.6,0.0,0.0,0.0
2018,5,17,21,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,5,17,21,45,0.0,0.0,0.85,19.6,0.0,0.0,0.0
2018,5,17,22,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,5,17,22,15,0.0,0.0,0.75,19.6,0.0,0.0,0.0
2018,5,17,22,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,22,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,15,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,17,23,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,0,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,18,0,15,0.0,0.0,0.7,19.65,0.0,0.0,0.0
2018,5,18,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,18,0,45,0.0,0.0,0.75,19.7,0.0,0.0,0.0
2018,5,18,1,0,0.0,0.0,0.8,19.7,0.0,0.0,0.0
2018,5,18,1,15,0.0,0.0,0.9,19.75,0.0,0.0,0.0
2018,5,18,1,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,5,18,1,45,0.0,0.0,1.1,19.85,0.0,0.0,0.0
2018,5,18,2,0,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,2,15,0.0,0.0,1.25,19.95,0.0,0.0,0.0
2018,5,18,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,5,18,2,45,0.0,0.0,1.4,20.05,0.0,0.0,0.0
2018,5,18,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,5,18,3,15,0.0,0.0,1.5,20.15,0.0,0.0,0.0
2018,5,18,3,30,0.0,0.0,1.5,20.2,0.0,0.0,0.0
2018,5,18,3,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,5,18,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,18,4,15,0.0,0.0,1.6,20.25,0.0,0.0,0.0
2018,5,18,4,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,5,18,4,45,0.0,0.0,1.6,20.35,0.0,0.0,0.0
2018,5,18,5,0,0.0,0.0,1.6,20.4,0.0,0.0,0.0
2018,5,18,5,15,3.0,5.0,1.75,20.5,5.0,4.77,0.0
2018,5,18,5,30,6.0,10.0,1.9,20.6,10.0,9.39,0.0
2018,5,18,5,45,3.0,20.5,2.05,20.75,20.5,19.03,9.59
2018,5,18,6,0,0.0,31.0,2.2,20.9,31.0,28.79,18.92
2018,5,18,6,15,8.5,51.0,2.3,21.1,53.0,47.45,33.36
2018,5,18,6,30,17.0,71.0,2.4,21.3,75.0,66.79,49.17
2018,5,18,6,45,20.0,88.5,2.5,21.45,94.5,84.75,63.98
2018,5,18,7,0,23.0,106.0,2.6,21.6,114.0,103.26,79.1
2018,5,18,7,15,37.0,137.5,2.6,21.75,152.5,138.2,107.1
2018,5,18,7,30,51.0,169.0,2.6,21.9,191.0,175.2,136.48
2018,5,18,7,45,37.5,180.5,2.65,22.05,198.0,184.22,143.55
2018,5,18,8,0,24.0,192.0,2.7,22.2,205.0,189.96,147.75
2018,5,18,8,15,20.5,203.0,2.75,22.35,215.0,200.13,155.29
2018,5,18,8,30,17.0,214.0,2.8,22.5,225.0,209.87,162.36
2018,5,18,8,45,20.5,232.5,2.8,22.6,246.5,230.69,178.11
2018,5,18,9,0,24.0,251.0,2.8,22.7,268.0,251.87,193.98
2018,5,18,9,15,29.0,274.0,2.8,22.9,295.5,283.23,217.43
2018,5,18,9,30,34.0,297.0,2.8,23.1,323.0,311.33,238.13
2018,5,18,9,45,32.5,299.5,2.85,23.25,325.5,314.57,239.95
2018,5,18,10,0,31.0,302.0,2.9,23.4,328.0,317.55,241.68
2018,5,18,10,15,54.5,355.0,2.9,23.6,402.5,391.92,297.06
2018,5,18,10,30,78.0,408.0,2.9,23.8,477.0,468.08,352.29
2018,5,18,10,45,74.0,417.0,2.9,24.0,483.5,476.09,356.93
2018,5,18,11,0,70.0,426.0,2.9,24.2,490.0,483.61,361.54
2018,5,18,11,15,75.0,437.0,2.9,24.3,507.0,501.36,373.96
2018,5,18,11,30,80.0,448.0,2.9,24.4,524.0,518.93,386.18
2018,5,18,11,45,78.0,452.0,2.9,24.5,526.5,522.22,388.03
2018,5,18,12,0,76.0,456.0,2.9,24.6,529.0,525.03,389.67
2018,5,18,12,15,62.0,424.5,2.9,24.6,484.0,479.46,356.87
2018,5,18,12,30,48.0,393.0,2.9,24.6,439.0,433.6,323.77
2018,5,18,12,45,38.0,376.5,2.9,24.55,412.5,406.65,304.23
2018,5,18,13,0,28.0,360.0,2.9,24.5,386.0,379.64,284.45
2018,5,18,13,15,20.5,295.5,2.8,24.4,314.5,307.44,231.34
2018,5,18,13,30,13.0,231.0,2.7,24.3,243.0,230.49,173.82
2018,5,18,13,45,6.5,153.0,2.65,24.15,159.0,149.76,112.26
2018,5,18,14,0,0.0,75.0,2.6,24.0,75.0,70.1,50.07
2018,5,18,14,15,1.0,91.0,2.55,23.9,92.0,85.95,62.78
2018,5,18,14,30,2.0,107.0,2.5,23.8,109.0,101.76,75.37
2018,5,18,14,45,3.5,127.0,2.45,23.65,130.0,121.67,91.22
2018,5,18,15,0,5.0,147.0,2.4,23.5,151.0,141.47,106.96
2018,5,18,15,15,7.0,166.5,2.3,23.4,171.5,161.01,122.49
2018,5,18,15,30,9.0,186.0,2.2,23.3,192.0,180.33,137.84
2018,5,18,15,45,4.5,151.0,2.15,23.15,154.0,143.96,109.64
2018,5,18,16,0,0.0,116.0,2.1,23.0,116.0,108.2,81.65
2018,5,18,16,15,0.5,108.5,1.95,22.8,109.0,101.4,76.59
2018,5,18,16,30,1.0,101.0,1.8,22.6,102.0,94.57,71.42
2018,5,18,16,45,1.0,71.0,1.7,22.45,71.5,66.51,48.96
2018,5,18,17,0,1.0,41.0,1.6,22.3,41.0,38.46,26.18
2018,5,18,17,15,0.5,41.0,1.5,22.05,41.0,38.24,26.14
2018,5,18,17,30,0.0,41.0,1.4,21.8,41.0,38.07,26.13
2018,5,18,17,45,0.0,33.5,1.25,21.6,33.5,31.09,20.37
2018,5,18,18,0,0.0,26.0,1.1,21.4,26.0,24.11,14.53
2018,5,18,18,15,0.0,20.5,1.1,21.4,20.5,19.0,10.16
2018,5,18,18,30,0.0,15.0,1.1,21.4,15.0,13.89,5.75
2018,5,18,18,45,0.5,10.5,1.05,20.9,10.5,9.72,2.33
2018,5,18,19,0,1.0,6.0,1.0,20.4,6.0,5.55,0.0
2018,5,18,19,15,0.5,3.0,1.05,20.3,3.0,2.86,0.0
2018,5,18,19,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,5,18,19,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,5,18,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,18,20,15,0.0,0.0,1.15,19.95,0.0,0.0,0.0
2018,5,18,20,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,5,18,20,45,0.0,0.0,1.25,19.85,0.0,0.0,0.0
2018,5,18,21,0,0.0,0.0,1.3,19.8,0.0,0.0,0.0
2018,5,18,21,15,0.0,0.0,1.3,19.75,0.0,0.0,0.0
2018,5,18,21,30,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,5,18,21,45,0.0,0.0,1.35,19.65,0.0,0.0,0.0
2018,5,18,22,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,18,22,15,0.0,0.0,1.45,19.6,0.0,0.0,0.0
2018,5,18,22,30,0.0,0.0,1.5,19.6,0.0,0.0,0.0
2018,5,18,22,45,0.0,0.0,1.55,19.6,0.0,0.0,0.0
2018,5,18,23,0,0.0,0.0,1.6,19.6,0.0,0.0,0.0
2018,5,18,23,15,0.0,0.0,1.65,19.6,0.0,0.0,0.0
2018,5,18,23,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,5,18,23,45,0.0,0.0,1.75,19.55,0.0,0.0,0.0
2018,5,19,0,0,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2018,5,19,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2018,5,19,0,30,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,0,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,0,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2018,5,19,1,15,0.0,0.0,1.95,19.45,0.0,0.0,0.0
2018,5,19,1,30,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,19,1,45,0.0,0.0,2.05,19.4,0.0,0.0,0.0
2018,5,19,2,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,15,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,30,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,2,45,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,0,0.0,0.0,2.1,19.4,0.0,0.0,0.0
2018,5,19,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,19,3,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,19,3,45,0.0,0.0,1.8,19.25,0.0,0.0,0.0
2018,5,19,4,0,0.0,0.0,1.7,19.2,0.0,0.0,0.0
2018,5,19,4,15,0.0,0.0,1.65,19.2,0.0,0.0,0.0
2018,5,19,4,30,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,5,19,4,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,5,19,5,0,0.0,0.0,1.5,19.3,0.0,0.0,0.0
2018,5,19,5,15,2.5,5.5,1.55,19.4,5.5,5.24,0.0
2018,5,19,5,30,5.0,11.0,1.6,19.5,11.0,10.34,0.0
2018,5,19,5,45,2.5,20.5,1.7,19.65,20.5,19.02,9.76
2018,5,19,6,0,0.0,30.0,1.8,19.8,30.0,27.85,18.26
2018,5,19,6,15,0.0,41.5,1.85,20.0,41.5,38.56,26.47
2018,5,19,6,30,0.0,53.0,1.9,20.2,53.0,49.26,35.6
2018,5,19,6,45,5.5,68.0,1.95,20.35,70.0,64.05,47.73
2018,5,19,7,0,11.0,83.0,2.0,20.5,87.0,79.59,60.36
2018,5,19,7,15,46.5,128.0,2.0,20.7,148.0,132.51,102.66
2018,5,19,7,30,82.0,173.0,2.0,20.9,209.0,189.99,148.22
2018,5,19,7,45,52.5,178.0,2.05,21.15,202.0,188.13,146.85
2018,5,19,8,0,23.0,183.0,2.1,21.4,195.0,181.11,140.98
2018,5,19,8,15,18.5,186.0,2.15,21.65,196.5,183.18,142.15
2018,5,19,8,30,14.0,189.0,2.2,21.9,198.0,184.64,142.76
2018,5,19,8,45,25.0,228.0,2.25,22.15,245.0,232.27,179.53
2018,5,19,9,0,36.0,267.0,2.3,22.4,292.0,279.04,214.93
2018,5,19,9,15,49.5,293.0,2.35,22.65,329.5,316.3,242.73
2018,5,19,9,30,63.0,319.0,2.4,22.9,367.0,354.77,271.14
2018,5,19,9,45,66.5,343.5,2.45,23.15,396.5,384.82,292.68
2018,5,19,10,0,70.0,368.0,2.5,23.4,426.0,415.06,314.18
2018,5,19,10,15,68.0,385.0,2.5,23.6,443.0,433.21,326.5
2018,5,19,10,30,66.0,402.0,2.5,23.8,460.0,451.05,338.57
2018,5,19,10,45,100.5,423.0,2.55,24.0,514.0,506.35,378.8
2018,5,19,11,0,135.0,444.0,2.6,24.2,568.0,571.56,425.18
2018,5,19,11,15,164.0,454.5,2.65,24.4,607.5,613.48,454.57
2018,5,19,11,30,193.0,465.0,2.7,24.6,647.0,655.58,483.92
2018,5,19,11,45,140.5,454.5,2.7,24.75,587.5,595.72,440.14
2018,5,19,12,0,88.0,444.0,2.7,24.9,528.0,524.55,388.52
2018,5,19,12,15,180.0,435.5,2.75,25.0,608.0,617.67,457.44
2018,5,19,12,30,272.0,427.0,2.8,25.1,688.0,709.2,522.8
2018,5,19,12,45,261.5,422.0,2.85,25.2,671.5,691.79,510.13
2018,5,19,13,0,251.0,417.0,2.9,25.3,655.0,673.23,497.41
2018,5,19,13,15,216.0,425.0,2.95,25.25,627.5,634.61,470.21
2018,5,19,13,30,181.0,433.0,3.0,25.2,600.0,604.73,448.86
2018,5,19,13,45,285.0,374.5,3.0,25.15,630.0,645.73,481.83
2018,5,19,14,0,389.0,316.0,3.0,25.1,660.0,680.7,509.8
2018,5,19,14,15,500.5,278.5,3.05,25.0,706.0,728.44,546.44
2018,5,19,14,30,612.0,241.0,3.1,24.9,752.0,769.95,578.16
2018,5,19,14,45,467.5,290.0,3.15,24.85,670.5,675.8,509.43
2018,5,19,15,0,323.0,339.0,3.2,24.8,589.0,586.49,443.61
2018,5,19,15,15,269.5,327.0,3.2,24.65,528.0,520.5,396.1
2018,5,19,15,30,216.0,315.0,3.2,24.5,467.0,453.53,346.96
2018,5,19,15,45,196.0,286.0,3.2,24.35,417.0,401.18,308.62
2018,5,19,16,0,176.0,257.0,3.2,24.2,367.0,350.5,270.81
2018,5,19,16,15,312.0,204.0,3.15,24.0,380.0,365.51,283.81
2018,5,19,16,30,448.0,151.0,3.1,23.8,393.0,365.56,283.42
2018,5,19,16,45,446.5,141.5,3.05,23.6,362.5,329.11,253.38
2018,5,19,17,0,445.0,132.0,3.0,23.4,332.0,292.13,222.16
2018,5,19,17,15,386.5,125.0,2.85,23.15,283.0,239.22,178.84
2018,5,19,17,30,328.0,118.0,2.7,22.9,234.0,192.65,140.8
2018,5,19,17,45,368.5,95.0,2.6,22.65,205.0,157.58,108.85
2018,5,19,18,0,409.0,72.0,2.5,22.4,176.0,117.8,73.71
2018,5,19,18,15,314.0,61.5,2.5,22.4,130.5,74.3,44.19
2018,5,19,18,30,219.0,51.0,2.5,22.4,85.0,42.15,26.87
2018,5,19,18,45,142.5,35.5,2.2,21.85,54.5,29.09,18.17
2018,5,19,19,0,66.0,20.0,1.9,21.3,24.0,16.71,0.0
2018,5,19,19,15,33.0,10.0,1.9,21.15,12.0,9.53,0.0
2018,5,19,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,5,19,19,45,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,5,19,20,0,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,5,19,20,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,5,19,20,30,0.0,0.0,1.9,20.7,0.0,0.0,0.0
2018,5,19,20,45,0.0,0.0,1.9,20.65,0.0,0.0,0.0
2018,5,19,21,0,0.0,0.0,1.9,20.6,0.0,0.0,0.0
2018,5,19,21,15,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,5,19,21,30,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,5,19,21,45,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2018,5,19,22,0,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2018,5,19,22,15,0.0,0.0,2.3,20.45,0.0,0.0,0.0
2018,5,19,22,30,0.0,0.0,2.3,20.4,0.0,0.0,0.0
2018,5,19,22,45,0.0,0.0,2.35,20.4,0.0,0.0,0.0
2018,5,19,23,0,0.0,0.0,2.4,20.4,0.0,0.0,0.0
2018,5,19,23,15,0.0,0.0,2.35,20.3,0.0,0.0,0.0
2018,5,19,23,30,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,19,23,45,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,20,0,0,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,20,0,15,0.0,0.0,2.25,20.05,0.0,0.0,0.0
2018,5,20,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2018,5,20,0,45,0.0,0.0,2.15,19.95,0.0,0.0,0.0
2018,5,20,1,0,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,5,20,1,15,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,5,20,1,30,0.0,0.0,2.1,19.7,0.0,0.0,0.0
2018,5,20,1,45,0.0,0.0,2.05,19.65,0.0,0.0,0.0
2018,5,20,2,0,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,5,20,2,15,0.0,0.0,2.0,19.55,0.0,0.0,0.0
2018,5,20,2,30,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2018,5,20,2,45,0.0,0.0,2.0,19.45,0.0,0.0,0.0
2018,5,20,3,0,0.0,0.0,2.0,19.4,0.0,0.0,0.0
2018,5,20,3,15,0.0,0.0,2.0,19.35,0.0,0.0,0.0
2018,5,20,3,30,0.0,0.0,2.0,19.3,0.0,0.0,0.0
2018,5,20,3,45,0.0,0.0,1.95,19.25,0.0,0.0,0.0
2018,5,20,4,0,0.0,0.0,1.9,19.2,0.0,0.0,0.0
2018,5,20,4,15,0.0,0.0,1.9,19.25,0.0,0.0,0.0
2018,5,20,4,30,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,4,45,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,0,0.0,0.0,1.9,19.3,0.0,0.0,0.0
2018,5,20,5,15,15.0,9.0,2.0,19.55,10.0,8.58,0.0
2018,5,20,5,30,30.0,18.0,2.1,19.8,20.0,15.8,0.0
2018,5,20,5,45,55.5,26.5,2.2,20.05,33.5,23.32,13.31
2018,5,20,6,0,81.0,35.0,2.3,20.3,47.0,28.97,19.18
2018,5,20,6,15,58.0,45.5,2.35,20.65,56.0,44.56,29.4
2018,5,20,6,30,35.0,56.0,2.4,21.0,65.0,56.09,39.62
2018,5,20,6,45,142.5,85.5,2.45,21.35,133.5,103.93,74.76
2018,5,20,7,0,250.0,115.0,2.5,21.7,202.0,166.98,123.22
2018,5,20,7,15,258.0,136.0,2.5,22.1,238.5,205.24,155.32
2018,5,20,7,30,266.0,157.0,2.5,22.5,275.0,244.41,187.67
2018,5,20,7,45,191.0,190.5,2.5,22.9,280.5,259.41,200.99
2018,5,20,8,0,116.0,224.0,2.5,23.3,286.0,267.24,207.22
2018,5,20,8,15,159.0,248.0,2.4,23.7,341.5,320.44,247.84
2018,5,20,8,30,202.0,272.0,2.3,24.1,397.0,378.03,290.96
2018,5,20,8,45,198.0,294.0,2.2,24.45,424.5,408.21,312.36
2018,5,20,9,0,194.0,316.0,2.1,24.8,452.0,437.64,332.79
2018,5,20,9,15,195.0,339.5,2.05,25.05,483.0,471.36,356.21
2018,5,20,9,30,196.0,363.0,2.0,25.3,514.0,504.74,378.93
2018,5,20,9,45,243.0,373.5,1.95,25.6,569.5,568.02,423.39
2018,5,20,10,0,290.0,384.0,1.9,25.9,625.0,628.29,464.67
2018,5,20,10,15,337.0,383.0,1.85,26.05,672.5,679.34,499.32
2018,5,20,10,30,384.0,382.0,1.8,26.2,720.0,731.93,534.43
2018,5,20,10,45,460.0,350.5,1.8,26.4,766.0,789.4,573.5
2018,5,20,11,0,536.0,319.0,1.8,26.6,812.0,841.7,608.65
2018,5,20,11,15,623.0,272.0,1.8,26.75,854.5,890.81,641.94
2018,5,20,11,30,710.0,225.0,1.8,26.9,897.0,938.69,672.65
2018,5,20,11,45,738.5,208.0,1.85,27.0,912.0,957.25,683.95
2018,5,20,12,0,767.0,191.0,1.9,27.1,927.0,967.64,690.47
2018,5,20,12,15,623.0,273.0,1.9,27.15,871.0,914.19,655.15
2018,5,20,12,30,479.0,355.0,1.9,27.2,815.0,850.7,610.13
2018,5,20,12,45,453.5,363.5,1.95,27.2,796.5,830.73,597.61
2018,5,20,13,0,428.0,372.0,2.0,27.2,778.0,808.98,583.43
2018,5,20,13,15,576.5,291.5,2.0,27.2,829.0,866.47,626.07
2018,5,20,13,30,725.0,211.0,2.0,27.2,880.0,916.88,661.08
2018,5,20,13,45,675.0,232.0,2.0,27.2,843.0,875.32,634.23
2018,5,20,14,0,625.0,253.0,2.0,27.2,806.0,832.88,606.06
2018,5,20,14,15,552.5,282.0,2.0,27.05,759.0,776.98,568.29
2018,5,20,14,30,480.0,311.0,2.0,26.9,712.0,724.92,532.58
2018,5,20,14,45,503.0,283.5,2.0,26.75,688.0,697.81,516.15
2018,5,20,15,0,526.0,256.0,2.0,26.6,664.0,667.39,496.91
2018,5,20,15,15,557.0,228.0,1.95,26.4,639.5,638.9,478.52
2018,5,20,15,30,588.0,200.0,1.9,26.2,615.0,608.88,458.46
2018,5,20,15,45,536.0,203.0,1.9,26.0,562.5,546.64,413.84
2018,5,20,16,0,484.0,206.0,1.9,25.8,510.0,490.46,372.81
2018,5,20,16,15,334.0,213.5,1.85,25.5,415.5,386.29,295.03
2018,5,20,16,30,184.0,221.0,1.8,25.2,321.0,298.57,228.61
2018,5,20,16,45,116.5,190.5,1.75,24.95,251.5,229.51,176.02
2018,5,20,17,0,49.0,160.0,1.7,24.7,182.0,166.81,127.87
2018,5,20,17,15,75.5,135.0,1.65,24.35,164.0,148.48,113.03
2018,5,20,17,30,102.0,110.0,1.6,24.0,146.0,127.58,95.25
2018,5,20,17,45,126.0,101.0,1.6,23.65,138.5,116.48,84.84
2018,5,20,18,0,150.0,92.0,1.6,23.3,131.0,102.14,71.8
2018,5,20,18,15,120.0,73.0,1.6,23.3,99.5,72.51,49.48
2018,5,20,18,30,90.0,54.0,1.6,23.3,68.0,46.85,31.58
2018,5,20,18,45,61.0,37.0,1.65,22.8,45.0,31.53,20.18
2018,5,20,19,0,32.0,20.0,1.7,22.3,22.0,17.53,1.43
2018,5,20,19,15,16.0,10.0,1.7,22.2,11.0,9.53,0.0
2018,5,20,19,30,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,5,20,19,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,5,20,20,0,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,5,20,20,15,0.0,0.0,1.7,21.85,0.0,0.0,0.0
2018,5,20,20,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,5,20,20,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,5,20,21,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,20,21,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,20,21,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,20,21,45,0.0,0.0,1.6,21.35,0.0,0.0,0.0
2018,5,20,22,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,5,20,22,15,0.0,0.0,1.6,21.2,0.0,0.0,0.0
2018,5,20,22,30,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,5,20,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2018,5,20,23,0,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,20,23,15,0.0,0.0,1.45,20.8,0.0,0.0,0.0
2018,5,20,23,30,0.0,0.0,1.4,20.7,0.0,0.0,0.0
2018,5,20,23,45,0.0,0.0,1.35,20.6,0.0,0.0,0.0
2018,5,21,0,0,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2018,5,21,0,15,0.0,0.0,1.25,20.4,0.0,0.0,0.0
2018,5,21,0,30,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,5,21,0,45,0.0,0.0,1.15,20.15,0.0,0.0,0.0
2018,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,5,21,1,15,0.0,0.0,1.05,19.85,0.0,0.0,0.0
2018,5,21,1,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,5,21,1,45,0.0,0.0,0.95,19.55,0.0,0.0,0.0
2018,5,21,2,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,5,21,2,15,0.0,0.0,0.85,19.3,0.0,0.0,0.0
2018,5,21,2,30,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,5,21,2,45,0.0,0.0,0.75,19.05,0.0,0.0,0.0
2018,5,21,3,0,0.0,0.0,0.7,18.9,0.0,0.0,0.0
2018,5,21,3,15,0.0,0.0,0.7,18.8,0.0,0.0,0.0
2018,5,21,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,21,3,45,0.0,0.0,0.65,18.6,0.0,0.0,0.0
2018,5,21,4,0,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,5,21,4,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,5,21,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,21,4,45,0.0,0.0,0.7,18.55,0.0,0.0,0.0
2018,5,21,5,0,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,21,5,15,1.5,4.0,0.9,19.0,4.0,3.81,0.0
2018,5,21,5,30,3.0,8.0,1.1,19.4,8.0,7.51,0.0
2018,5,21,5,45,8.5,20.5,1.3,19.8,21.5,19.29,10.14
2018,5,21,6,0,14.0,33.0,1.5,20.2,35.0,30.51,20.54
2018,5,21,6,15,19.0,51.5,1.5,20.6,55.5,48.19,33.75
2018,5,21,6,30,24.0,70.0,1.5,21.0,76.0,66.86,49.01
2018,5,21,6,45,14.0,81.0,1.55,21.4,84.5,77.25,58.04
2018,5,21,7,0,4.0,92.0,1.6,21.8,93.0,86.02,65.51
2018,5,21,7,15,31.0,120.0,1.65,22.3,133.5,120.54,92.63
2018,5,21,7,30,58.0,148.0,1.7,22.8,174.0,158.48,122.36
2018,5,21,7,45,124.0,182.5,1.7,23.3,246.5,223.88,173.13
2018,5,21,8,0,190.0,217.0,1.7,23.8,319.0,295.69,228.15
2018,5,21,8,15,120.0,220.5,1.75,24.15,287.0,273.87,210.94
2018,5,21,8,30,50.0,224.0,1.8,24.5,255.0,240.79,184.58
2018,5,21,8,45,33.0,221.0,1.85,24.85,242.0,230.45,175.97
2018,5,21,9,0,16.0,218.0,1.9,25.2,229.0,215.09,163.33
2018,5,21,9,15,12.0,205.0,1.9,25.5,213.5,200.85,151.9
2018,5,21,9,30,8.0,192.0,1.9,25.8,198.0,186.18,140.15
2018,5,21,9,45,17.0,244.0,1.9,26.05,258.0,243.24,183.22
2018,5,21,10,0,26.0,296.0,1.9,26.3,318.0,307.09,230.24
2018,5,21,10,15,30.0,321.5,1.85,26.4,347.5,337.04,251.54
2018,5,21,10,30,34.0,347.0,1.8,26.5,377.0,367.28,272.94
2018,5,21,10,45,51.0,383.0,1.75,26.6,429.5,420.2,310.73
2018,5,21,11,0,68.0,419.0,1.7,26.7,482.0,473.96,348.31
2018,5,21,11,15,113.0,444.5,1.65,26.65,551.0,553.57,404.27
2018,5,21,11,30,158.0,470.0,1.6,26.6,620.0,625.58,453.61
2018,5,21,11,45,216.0,470.5,1.5,26.55,677.0,685.63,494.3
2018,5,21,12,0,274.0,471.0,1.4,26.5,734.0,754.31,539.62
2018,5,21,12,15,258.0,474.0,1.35,26.4,722.0,742.23,530.28
2018,5,21,12,30,242.0,477.0,1.3,26.3,710.0,719.99,515.26
2018,5,21,12,45,277.5,456.0,1.25,26.2,721.0,740.91,530.15
2018,5,21,13,0,313.0,435.0,1.2,26.1,732.0,751.15,537.74
2018,5,21,13,15,306.5,428.5,1.15,26.05,715.5,733.16,525.62
2018,5,21,13,30,300.0,422.0,1.1,26.0,699.0,714.0,513.02
2018,5,21,13,45,228.5,425.0,1.05,25.9,633.0,635.19,459.22
2018,5,21,14,0,157.0,428.0,1.0,25.8,567.0,566.76,411.83
2018,5,21,14,15,94.0,331.0,0.95,25.8,413.5,409.9,302.7
2018,5,21,14,30,31.0,234.0,0.9,25.8,260.0,251.01,187.3
2018,5,21,14,45,16.5,178.0,0.9,25.8,192.0,183.59,137.41
2018,5,21,15,0,2.0,122.0,0.9,25.8,124.0,115.6,85.36
2018,5,21,15,15,26.5,183.0,0.85,25.65,202.0,193.67,146.39
2018,5,21,15,30,51.0,244.0,0.8,25.5,280.0,267.33,202.22
2018,5,21,15,45,25.5,148.5,0.8,25.35,166.5,156.97,118.37
2018,5,21,16,0,0.0,53.0,0.8,25.2,53.0,49.34,34.05
2018,5,21,16,15,0.0,41.5,0.8,25.0,41.5,38.6,25.67
2018,5,21,16,30,0.0,30.0,0.8,24.8,30.0,27.88,17.1
2018,5,21,16,45,0.5,30.0,0.85,24.55,30.0,28.08,17.37
2018,5,21,17,0,1.0,30.0,0.9,24.3,30.0,28.23,17.58
2018,5,21,17,15,0.5,22.0,0.85,24.0,22.0,20.57,11.36
2018,5,21,17,30,0.0,14.0,0.8,23.7,14.0,12.98,5.14
2018,5,21,17,45,0.0,11.5,0.7,23.4,11.5,10.65,3.24
2018,5,21,18,0,0.0,9.0,0.6,23.1,9.0,8.33,1.3
2018,5,21,18,15,0.0,7.5,0.6,23.1,7.5,6.94,0.11
2018,5,21,18,30,0.0,6.0,0.6,23.1,6.0,5.55,0.0
2018,5,21,18,45,0.0,4.5,0.6,22.45,4.5,4.16,0.0
2018,5,21,19,0,0.0,3.0,0.6,21.8,3.0,2.77,0.0
2018,5,21,19,15,0.0,1.5,0.6,21.65,1.5,1.43,0.0
2018,5,21,19,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,5,21,19,45,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,5,21,20,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,5,21,20,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,5,21,20,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,5,21,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,5,21,21,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,5,21,21,15,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,5,21,21,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,5,21,21,45,0.0,0.0,0.55,20.7,0.0,0.0,0.0
2018,5,21,22,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,5,21,22,15,0.0,0.0,0.5,20.55,0.0,0.0,0.0
2018,5,21,22,30,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2018,5,21,22,45,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,5,21,23,0,0.0,0.0,0.5,20.3,0.0,0.0,0.0
2018,5,21,23,15,0.0,0.0,0.5,20.2,0.0,0.0,0.0
2018,5,21,23,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,5,21,23,45,0.0,0.0,0.5,20.05,0.0,0.0,0.0
2018,5,22,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,5,22,0,15,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,5,22,0,30,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,5,22,0,45,0.0,0.0,0.5,19.75,0.0,0.0,0.0
2018,5,22,1,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,5,22,1,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,5,22,1,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,5,22,1,45,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,22,2,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,22,2,15,0.0,0.0,0.55,19.2,0.0,0.0,0.0
2018,5,22,2,30,0.0,0.0,0.6,19.1,0.0,0.0,0.0
2018,5,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2018,5,22,3,0,0.0,0.0,0.6,18.9,0.0,0.0,0.0
2018,5,22,3,15,0.0,0.0,0.65,18.8,0.0,0.0,0.0
2018,5,22,3,30,0.0,0.0,0.7,18.7,0.0,0.0,0.0
2018,5,22,3,45,0.0,0.0,0.7,18.6,0.0,0.0,0.0
2018,5,22,4,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,5,22,4,45,0.0,0.0,0.7,18.45,0.0,0.0,0.0
2018,5,22,5,0,0.0,0.0,0.7,18.4,0.0,0.0,0.0
2018,5,22,5,15,39.5,10.5,0.95,18.8,12.5,10.01,0.0
2018,5,22,5,30,79.0,21.0,1.2,19.2,25.0,17.48,0.0
2018,5,22,5,45,203.0,35.0,1.4,19.65,62.0,27.24,16.73
2018,5,22,6,0,327.0,49.0,1.6,20.1,99.0,38.57,27.46
2018,5,22,6,15,405.5,58.0,1.7,20.45,144.0,74.91,42.71
2018,5,22,6,30,484.0,67.0,1.8,20.8,189.0,119.59,72.54
2018,5,22,6,45,537.5,73.5,1.9,21.15,238.0,166.75,109.73
2018,5,22,7,0,591.0,80.0,2.0,21.5,287.0,220.08,154.31
2018,5,22,7,15,629.0,85.5,2.1,21.95,337.5,273.64,200.28
2018,5,22,7,30,667.0,91.0,2.2,22.4,388.0,330.98,248.84
2018,5,22,7,45,696.0,95.0,2.25,22.8,438.0,386.59,295.19
2018,5,22,8,0,725.0,99.0,2.3,23.2,488.0,445.34,342.62
2018,5,22,8,15,746.0,102.0,2.35,23.6,535.5,499.49,385.24
2018,5,22,8,30,767.0,105.0,2.4,24.0,583.0,554.3,427.03
2018,5,22,8,45,684.0,145.5,2.45,24.4,595.5,581.33,446.04
2018,5,22,9,0,601.0,186.0,2.5,24.8,608.0,598.79,457.18
2018,5,22,9,15,565.0,221.0,2.5,25.1,636.5,632.89,480.05
2018,5,22,9,30,529.0,256.0,2.5,25.4,665.0,665.12,500.74
2018,5,22,9,45,560.5,251.5,2.5,25.65,702.5,708.32,530.54
2018,5,22,10,0,592.0,247.0,2.5,25.9,740.0,754.0,561.41
2018,5,22,10,15,615.0,240.5,2.5,26.05,769.0,788.44,584.38
2018,5,22,10,30,638.0,234.0,2.5,26.2,798.0,821.88,606.49
2018,5,22,10,45,703.5,207.5,2.55,26.4,844.0,873.19,640.41
2018,5,22,11,0,769.0,181.0,2.6,26.6,890.0,920.08,670.13
2018,5,22,11,15,703.0,222.5,2.6,26.7,879.0,917.41,667.21
2018,5,22,11,30,637.0,264.0,2.6,26.8,868.0,904.91,657.69
2018,5,22,11,45,599.5,291.5,2.6,26.9,863.5,901.85,654.04
2018,5,22,12,0,562.0,319.0,2.6,27.0,859.0,895.65,648.3
2018,5,22,12,15,546.0,316.0,2.6,27.05,841.0,878.18,636.58
2018,5,22,12,30,530.0,313.0,2.6,27.1,823.0,858.25,623.35
2018,5,22,12,45,498.0,313.0,2.6,27.2,789.5,823.27,599.67
2018,5,22,13,0,466.0,313.0,2.6,27.3,756.0,786.54,574.79
2018,5,22,13,15,668.0,218.0,2.6,27.3,842.0,881.14,642.94
2018,5,22,13,30,870.0,123.0,2.6,27.3,928.0,953.55,689.86
2018,5,22,13,45,679.0,215.5,2.6,27.35,834.5,861.56,629.45
2018,5,22,14,0,488.0,308.0,2.6,27.4,741.0,760.93,558.5
2018,5,22,14,15,557.0,265.0,2.55,27.35,744.0,764.96,564.27
2018,5,22,14,30,626.0,222.0,2.5,27.3,747.0,762.13,564.49
2018,5,22,14,45,529.5,258.0,2.5,27.3,689.0,693.63,515.67
2018,5,22,15,0,433.0,294.0,2.5,27.3,631.0,632.14,471.38
2018,5,22,15,15,336.0,306.5,2.45,27.2,559.5,548.29,411.12
2018,5,22,15,30,239.0,319.0,2.4,27.1,488.0,472.6,355.74
2018,5,22,15,45,180.5,293.5,2.35,26.95,416.5,398.07,301.36
2018,5,22,16,0,122.0,268.0,2.3,26.8,345.0,328.85,249.97
2018,5,22,16,15,223.0,228.0,2.2,26.65,355.0,340.33,260.03
2018,5,22,16,30,324.0,188.0,2.1,26.5,365.0,337.64,257.84
2018,5,22,16,45,305.5,179.5,1.95,26.3,333.0,302.04,229.61
2018,5,22,17,0,287.0,171.0,1.8,26.1,301.0,267.94,202.24
2018,5,22,17,15,396.0,132.0,1.65,25.75,287.5,249.0,183.66
2018,5,22,17,30,505.0,93.0,1.5,25.4,274.0,217.01,152.52
2018,5,22,17,45,508.5,78.5,1.35,25.0,236.0,171.94,113.45
2018,5,22,18,0,512.0,64.0,1.2,24.6,198.0,126.3,75.31
2018,5,22,18,15,394.5,58.5,1.2,24.6,148.0,79.36,44.76
2018,5,22,18,30,277.0,53.0,1.2,24.6,98.0,45.31,28.2
2018,5,22,18,45,201.5,38.5,1.05,23.55,65.0,29.85,18.93
2018,5,22,19,0,126.0,24.0,0.9,22.5,32.0,18.93,4.25
2018,5,22,19,15,67.0,13.0,0.95,22.3,17.0,12.39,0.0
2018,5,22,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,22,19,45,4.0,1.0,1.0,21.9,1.0,0.0,0.0
2018,5,22,20,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,5,22,20,15,0.0,0.0,1.05,21.6,0.0,0.0,0.0
2018,5,22,20,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,22,20,45,0.0,0.0,1.15,21.4,0.0,0.0,0.0
2018,5,22,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,5,22,21,15,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,22,21,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,22,21,45,0.0,0.0,1.45,21.05,0.0,0.0,0.0
2018,5,22,22,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2018,5,22,22,15,0.0,0.0,1.55,20.9,0.0,0.0,0.0
2018,5,22,22,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,22,22,45,0.0,0.0,1.65,20.7,0.0,0.0,0.0
2018,5,22,23,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,5,22,23,15,0.0,0.0,1.75,20.55,0.0,0.0,0.0
2018,5,22,23,30,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2018,5,22,23,45,0.0,0.0,1.8,20.4,0.0,0.0,0.0
2018,5,23,0,0,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,5,23,0,15,0.0,0.0,1.8,20.25,0.0,0.0,0.0
2018,5,23,0,30,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,5,23,0,45,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,5,23,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,5,23,1,15,0.0,0.0,1.75,19.95,0.0,0.0,0.0
2018,5,23,1,30,0.0,0.0,1.7,19.9,0.0,0.0,0.0
2018,5,23,1,45,0.0,0.0,1.65,19.85,0.0,0.0,0.0
2018,5,23,2,0,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,5,23,2,15,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,5,23,2,30,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,5,23,2,45,0.0,0.0,1.45,19.65,0.0,0.0,0.0
2018,5,23,3,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,5,23,3,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,5,23,3,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,5,23,3,45,0.0,0.0,1.4,19.45,0.0,0.0,0.0
2018,5,23,4,0,0.0,0.0,1.4,19.4,0.0,0.0,0.0
2018,5,23,4,15,0.0,0.0,1.45,19.4,0.0,0.0,0.0
2018,5,23,4,30,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,5,23,4,45,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,5,23,5,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,5,23,5,15,0.5,7.0,1.75,19.7,7.0,6.67,0.0
2018,5,23,5,30,1.0,14.0,1.9,20.0,14.0,12.99,0.0
2018,5,23,5,45,3.0,30.0,2.1,20.3,30.5,27.5,16.96
2018,5,23,6,0,5.0,46.0,2.3,20.6,47.0,41.67,30.06
2018,5,23,6,15,11.0,62.0,2.35,21.0,64.5,57.05,41.27
2018,5,23,6,30,17.0,78.0,2.4,21.4,82.0,73.32,54.57
2018,5,23,6,45,88.5,107.0,2.4,21.85,137.0,113.1,84.28
2018,5,23,7,0,160.0,136.0,2.4,22.3,192.0,163.25,122.84
2018,5,23,7,15,246.5,149.5,2.35,22.75,252.0,213.69,161.78
2018,5,23,7,30,333.0,163.0,2.3,23.2,312.0,273.79,208.87
2018,5,23,7,45,378.0,176.0,2.25,23.7,364.5,327.78,251.48
2018,5,23,8,0,423.0,189.0,2.2,24.2,417.0,384.65,295.52
2018,5,23,8,15,466.5,194.5,2.05,24.6,467.5,437.86,335.84
2018,5,23,8,30,510.0,200.0,1.9,25.0,518.0,494.62,377.67
2018,5,23,8,45,529.5,209.5,1.8,25.4,561.5,543.33,412.39
2018,5,23,9,0,549.0,219.0,1.7,25.8,605.0,592.64,446.48
2018,5,23,9,15,568.0,223.5,1.6,26.1,643.5,637.04,476.4
2018,5,23,9,30,587.0,228.0,1.5,26.4,682.0,683.74,506.98
2018,5,23,9,45,493.0,288.0,1.4,26.7,681.5,689.44,506.29
2018,5,23,10,0,399.0,348.0,1.3,27.0,681.0,682.63,497.26
2018,5,23,10,15,456.0,331.5,1.25,27.2,725.0,737.08,533.6
2018,5,23,10,30,513.0,315.0,1.2,27.4,769.0,787.12,565.83
2018,5,23,10,45,465.0,356.0,1.15,27.6,775.5,797.64,568.93
2018,5,23,11,0,417.0,397.0,1.1,27.8,782.0,803.84,569.6
2018,5,23,11,15,482.5,366.5,1.1,27.95,819.0,846.13,597.74
2018,5,23,11,30,548.0,336.0,1.1,28.1,856.0,887.85,624.76
2018,5,23,11,45,458.5,383.0,1.1,28.25,820.5,852.4,598.79
2018,5,23,12,0,369.0,430.0,1.1,28.4,785.0,806.36,566.98
2018,5,23,12,15,323.0,450.5,1.05,28.45,761.5,782.28,549.97
2018,5,23,12,30,277.0,471.0,1.0,28.5,738.0,756.53,531.62
2018,5,23,12,45,315.5,449.0,1.0,28.55,751.0,770.46,542.12
2018,5,23,13,0,354.0,427.0,1.0,28.6,764.0,782.29,550.86
2018,5,23,13,15,312.0,429.0,0.95,28.65,722.5,738.08,520.95
2018,5,23,13,30,270.0,431.0,0.9,28.7,681.0,693.71,491.32
2018,5,23,13,45,373.5,384.5,0.85,28.7,721.5,736.22,522.17
2018,5,23,14,0,477.0,338.0,0.8,28.7,762.0,780.02,552.16
2018,5,23,14,15,611.0,258.5,0.75,28.7,783.0,805.53,571.36
2018,5,23,14,30,745.0,179.0,0.7,28.7,804.0,819.23,581.84
2018,5,23,14,45,755.0,164.0,0.65,28.7,775.0,782.9,558.69
2018,5,23,15,0,765.0,149.0,0.6,28.7,746.0,746.12,535.74
2018,5,23,15,15,751.5,146.0,0.5,28.65,706.5,700.89,505.73
2018,5,23,15,30,738.0,143.0,0.4,28.6,667.0,655.19,474.5
2018,5,23,15,45,644.0,160.0,0.35,28.6,596.0,576.16,419.89
2018,5,23,16,0,550.0,177.0,0.3,28.6,525.0,503.8,369.04
2018,5,23,16,15,462.0,175.0,0.25,28.6,451.5,421.94,310.85
2018,5,23,16,30,374.0,173.0,0.2,28.6,378.0,350.7,259.07
2018,5,23,16,45,484.0,144.0,0.15,28.6,382.0,347.87,255.22
2018,5,23,17,0,594.0,115.0,0.1,28.6,386.0,334.16,240.84
2018,5,23,17,15,388.0,90.0,0.15,28.25,258.5,207.85,148.06
2018,5,23,17,30,182.0,65.0,0.2,27.9,131.0,107.43,74.65
2018,5,23,17,45,91.0,38.0,0.25,27.55,71.0,53.01,33.91
2018,5,23,18,0,0.0,11.0,0.3,27.2,11.0,10.19,2.71
2018,5,23,18,15,0.0,10.5,0.3,27.2,10.5,9.72,2.3
2018,5,23,18,30,0.0,10.0,0.3,27.2,10.0,9.26,1.83
2018,5,23,18,45,1.5,8.0,0.3,26.25,8.0,7.4,0.43
2018,5,23,19,0,3.0,6.0,0.3,25.3,6.0,5.63,0.0
2018,5,23,19,15,3.0,3.5,0.3,25.1,3.5,3.34,0.0
2018,5,23,19,30,3.0,1.0,0.3,24.9,1.0,0.0,0.0
2018,5,23,19,45,1.5,0.5,0.3,24.65,0.5,0.0,0.0
2018,5,23,20,0,0.0,0.0,0.3,24.4,0.0,0.0,0.0
2018,5,23,20,15,0.0,0.0,0.25,24.15,0.0,0.0,0.0
2018,5,23,20,30,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,5,23,20,45,0.0,0.0,0.2,23.7,0.0,0.0,0.0
2018,5,23,21,0,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2018,5,23,21,15,0.0,0.0,0.25,23.25,0.0,0.0,0.0
2018,5,23,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2018,5,23,21,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
