Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,5,23,22,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,5,23,22,15,0.0,0.0,0.45,22.3,0.0,0.0,0.0
2018,5,23,22,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,5,23,22,45,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,5,23,23,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,5,23,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2018,5,23,23,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,5,23,23,45,0.0,0.0,1.05,21.25,0.0,0.0,0.0
2018,5,24,0,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,5,24,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,24,0,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,24,0,45,0.0,0.0,1.65,20.75,0.0,0.0,0.0
2018,5,24,1,0,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,5,24,1,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,5,24,1,30,0.0,0.0,2.0,20.4,0.0,0.0,0.0
2018,5,24,1,45,0.0,0.0,2.15,20.3,0.0,0.0,0.0
2018,5,24,2,0,0.0,0.0,2.3,20.2,0.0,0.0,0.0
2018,5,24,2,15,0.0,0.0,2.3,20.15,0.0,0.0,0.0
2018,5,24,2,30,0.0,0.0,2.3,20.1,0.0,0.0,0.0
2018,5,24,2,45,0.0,0.0,2.35,20.05,0.0,0.0,0.0
2018,5,24,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2018,5,24,3,15,0.0,0.0,2.4,19.9,0.0,0.0,0.0
2018,5,24,3,30,0.0,0.0,2.4,19.8,0.0,0.0,0.0
2018,5,24,3,45,0.0,0.0,2.4,19.7,0.0,0.0,0.0
2018,5,24,4,0,0.0,0.0,2.4,19.6,0.0,0.0,0.0
2018,5,24,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2018,5,24,4,30,0.0,0.0,2.4,19.4,0.0,0.0,0.0
2018,5,24,4,45,0.0,0.0,2.35,19.3,0.0,0.0,0.0
2018,5,24,5,0,0.0,0.0,2.3,19.2,0.0,0.0,0.0
2018,5,24,5,15,1.5,8.5,2.35,19.25,8.5,8.1,0.0
2018,5,24,5,30,3.0,17.0,2.4,19.3,17.0,15.79,0.0
2018,5,24,5,45,19.0,35.5,2.4,19.35,38.0,31.41,20.33
2018,5,24,6,0,35.0,54.0,2.4,19.4,59.0,47.01,34.81
2018,5,24,6,15,113.5,71.5,2.45,19.6,98.5,69.4,48.23
2018,5,24,6,30,192.0,89.0,2.5,19.8,138.0,102.11,71.13
2018,5,24,6,45,253.5,105.5,2.5,20.0,185.5,141.84,101.67
2018,5,24,7,0,315.0,122.0,2.5,20.2,233.0,188.91,139.42
2018,5,24,7,15,375.5,133.0,2.6,20.45,286.0,238.82,180.24
2018,5,24,7,30,436.0,144.0,2.7,20.7,339.0,295.04,226.29
2018,5,24,7,45,412.5,170.5,2.75,21.0,373.0,336.91,261.41
2018,5,24,8,0,389.0,197.0,2.8,21.3,407.0,375.74,292.84
2018,5,24,8,15,340.5,225.0,2.8,21.55,421.5,396.59,309.31
2018,5,24,8,30,292.0,253.0,2.8,21.8,436.0,414.63,322.65
2018,5,24,8,45,258.0,287.0,2.85,22.05,457.5,442.19,342.51
2018,5,24,9,0,224.0,321.0,2.9,22.3,479.0,461.63,355.7
2018,5,24,9,15,312.5,316.0,2.85,22.5,550.5,537.0,412.11
2018,5,24,9,30,401.0,311.0,2.8,22.7,622.0,619.67,472.33
2018,5,24,9,45,392.5,332.5,2.75,22.95,648.5,645.85,489.13
2018,5,24,10,0,384.0,354.0,2.7,23.2,675.0,675.54,508.34
2018,5,24,10,15,376.0,371.5,2.7,23.45,695.0,699.92,523.83
2018,5,24,10,30,368.0,389.0,2.7,23.7,715.0,722.51,537.94
2018,5,24,10,45,324.0,404.5,2.65,23.95,697.0,708.17,525.53
2018,5,24,11,0,280.0,420.0,2.6,24.2,679.0,690.5,511.07
2018,5,24,11,15,221.5,442.5,2.55,24.4,649.5,654.86,483.93
2018,5,24,11,30,163.0,465.0,2.5,24.6,620.0,624.31,460.16
2018,5,24,11,45,161.0,466.0,2.45,24.85,620.0,625.68,460.44
2018,5,24,12,0,159.0,467.0,2.4,25.1,620.0,626.15,459.94
2018,5,24,12,15,162.0,469.0,2.3,25.25,625.0,631.68,463.08
2018,5,24,12,30,165.0,471.0,2.2,25.4,630.0,636.3,465.56
2018,5,24,12,45,125.0,462.5,2.15,25.6,582.5,586.98,429.9
2018,5,24,13,0,85.0,454.0,2.1,25.8,535.0,528.57,388.04
2018,5,24,13,15,85.5,445.0,2.05,25.85,525.5,518.35,381.27
2018,5,24,13,30,86.0,436.0,2.0,25.9,516.0,507.71,373.94
2018,5,24,13,45,136.0,411.0,1.95,25.95,533.5,534.64,394.74
2018,5,24,14,0,186.0,386.0,1.9,26.0,551.0,550.43,407.41
2018,5,24,14,15,352.0,326.5,1.85,26.0,627.0,636.9,472.31
2018,5,24,14,30,518.0,267.0,1.8,26.0,703.0,712.52,527.42
2018,5,24,14,45,468.5,254.0,1.75,25.95,635.5,639.95,476.61
2018,5,24,15,0,419.0,241.0,1.7,25.9,568.0,569.49,427.52
2018,5,24,15,15,339.5,242.5,1.65,25.85,498.5,493.96,373.02
2018,5,24,15,30,260.0,244.0,1.6,25.8,429.0,418.78,317.84
2018,5,24,15,45,311.0,239.0,1.55,25.75,446.0,432.77,329.02
2018,5,24,16,0,362.0,234.0,1.5,25.7,463.0,441.05,334.99
2018,5,24,16,15,286.0,223.0,1.45,25.6,395.0,369.35,281.18
2018,5,24,16,30,210.0,212.0,1.4,25.5,327.0,302.69,230.9
2018,5,24,16,45,336.5,169.5,1.3,25.4,333.0,306.14,232.56
2018,5,24,17,0,463.0,127.0,1.2,25.3,339.0,294.84,220.43
2018,5,24,17,15,514.0,108.5,1.15,25.0,317.0,266.69,194.64
2018,5,24,17,30,565.0,90.0,1.1,24.7,295.0,230.16,160.99
2018,5,24,17,45,516.5,82.0,1.0,24.4,246.5,177.44,117.59
2018,5,24,18,0,468.0,74.0,0.9,24.1,198.0,130.28,80.43
2018,5,24,18,15,398.5,64.0,0.9,24.1,153.5,84.28,48.52
2018,5,24,18,30,329.0,54.0,0.9,24.1,109.0,47.6,29.17
2018,5,24,18,45,239.0,41.0,0.85,23.05,73.5,31.82,20.74
2018,5,24,19,0,149.0,28.0,0.8,22.0,38.0,22.17,7.8
2018,5,24,19,15,78.0,15.0,0.8,21.75,20.0,14.3,0.0
2018,5,24,19,30,7.0,2.0,0.8,21.5,2.0,0.0,0.0
2018,5,24,19,45,3.5,1.0,0.85,21.2,1.0,0.0,0.0
2018,5,24,20,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,5,24,20,15,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,5,24,20,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,5,24,20,45,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,5,24,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,24,21,15,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,24,21,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,5,24,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2018,5,24,22,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,5,24,22,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,5,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,5,24,22,45,0.0,0.0,0.9,18.85,0.0,0.0,0.0
2018,5,24,23,0,0.0,0.0,0.9,18.7,0.0,0.0,0.0
2018,5,24,23,15,0.0,0.0,0.9,18.55,0.0,0.0,0.0
2018,5,24,23,30,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,5,24,23,45,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,5,25,0,0,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,0,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,0,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,0,45,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,5,25,2,15,0.0,0.0,0.9,18.05,0.0,0.0,0.0
2018,5,25,2,30,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,2,45,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,0,0.0,0.0,0.9,18.1,0.0,0.0,0.0
2018,5,25,3,15,0.0,0.0,0.9,18.15,0.0,0.0,0.0
2018,5,25,3,30,0.0,0.0,0.9,18.2,0.0,0.0,0.0
2018,5,25,3,45,0.0,0.0,0.85,18.25,0.0,0.0,0.0
2018,5,25,4,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,5,25,4,15,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,5,25,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,5,25,4,45,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,5,25,5,0,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,5,25,5,15,32.5,8.0,1.05,19.15,10.0,7.63,0.0
2018,5,25,5,30,65.0,16.0,1.3,19.5,20.0,13.54,0.0
2018,5,25,5,45,67.5,24.0,1.5,19.9,31.5,20.06,10.99
2018,5,25,6,0,70.0,32.0,1.7,20.3,43.0,26.76,17.38
2018,5,25,6,15,72.0,39.5,1.8,20.65,54.5,38.95,24.32
2018,5,25,6,30,74.0,47.0,1.9,21.0,66.0,52.45,34.94
2018,5,25,6,45,37.0,44.5,2.0,21.35,54.0,48.37,33.23
2018,5,25,7,0,0.0,42.0,2.1,21.7,42.0,39.01,26.89
2018,5,25,7,15,0.0,59.0,2.1,22.05,59.0,54.86,39.87
2018,5,25,7,30,0.0,76.0,2.1,22.4,76.0,70.74,52.66
2018,5,25,7,45,1.5,110.5,2.1,22.75,111.5,103.38,78.79
2018,5,25,8,0,3.0,145.0,2.1,23.1,147.0,136.29,104.64
2018,5,25,8,15,6.0,166.5,2.05,23.4,170.5,158.26,121.48
2018,5,25,8,30,9.0,188.0,2.0,23.7,194.0,180.64,138.46
2018,5,25,8,45,6.5,180.0,1.95,24.0,184.5,172.26,131.31
2018,5,25,9,0,4.0,172.0,1.9,24.3,175.0,163.55,124.01
2018,5,25,9,15,7.0,195.5,1.9,24.6,201.0,188.18,142.67
2018,5,25,9,30,10.0,219.0,1.9,24.9,227.0,213.15,161.3
2018,5,25,9,45,34.0,291.5,1.9,25.15,319.5,307.06,231.96
2018,5,25,10,0,58.0,364.0,1.9,25.4,412.0,399.91,299.49
2018,5,25,10,15,91.0,396.5,1.9,25.65,475.5,463.24,344.67
2018,5,25,10,30,124.0,429.0,1.9,25.9,539.0,535.91,395.55
2018,5,25,10,45,296.0,376.0,1.95,26.1,647.5,653.53,481.47
2018,5,25,11,0,468.0,323.0,2.0,26.3,756.0,778.54,569.24
2018,5,25,11,15,466.0,328.5,2.0,26.4,765.5,791.67,576.22
2018,5,25,11,30,464.0,334.0,2.0,26.5,775.0,802.76,582.84
2018,5,25,11,45,294.0,407.5,2.05,26.65,688.0,706.03,513.04
2018,5,25,12,0,124.0,481.0,2.1,26.8,601.0,605.16,439.31
2018,5,25,12,15,155.5,482.0,2.15,26.75,632.0,637.94,463.67
2018,5,25,12,30,187.0,483.0,2.2,26.7,663.0,669.84,486.41
2018,5,25,12,45,401.5,377.0,2.25,26.65,760.5,790.01,574.51
2018,5,25,13,0,616.0,271.0,2.3,26.6,858.0,891.01,647.2
2018,5,25,13,15,709.5,215.0,2.3,26.6,881.0,916.58,664.46
2018,5,25,13,30,803.0,159.0,2.3,26.6,904.0,931.65,674.45
2018,5,25,13,45,805.5,152.5,2.35,26.6,885.0,910.26,661.44
2018,5,25,14,0,808.0,146.0,2.4,26.6,866.0,885.72,646.66
2018,5,25,14,15,605.0,204.0,2.35,26.6,733.0,746.18,553.25
2018,5,25,14,30,402.0,262.0,2.3,26.6,600.0,609.66,455.54
2018,5,25,14,45,393.5,236.5,2.3,26.6,556.0,561.94,423.43
2018,5,25,15,0,385.0,211.0,2.3,26.6,512.0,513.6,389.71
2018,5,25,15,15,560.0,169.5,2.3,26.55,582.0,585.64,444.76
2018,5,25,15,30,735.0,128.0,2.3,26.5,652.0,637.73,483.44
2018,5,25,15,45,758.5,112.5,2.25,26.45,623.0,602.19,457.36
2018,5,25,16,0,782.0,97.0,2.2,26.4,594.0,562.5,428.05
2018,5,25,16,15,763.0,94.0,2.15,26.3,547.0,508.34,386.93
2018,5,25,16,30,744.0,91.0,2.1,26.2,500.0,454.57,344.95
2018,5,25,16,45,719.0,87.0,2.05,26.05,451.0,397.9,299.64
2018,5,25,17,0,694.0,83.0,2.0,25.9,402.0,342.84,254.27
2018,5,25,17,15,654.0,79.0,1.85,25.6,350.5,283.29,204.71
2018,5,25,17,30,614.0,75.0,1.7,25.3,299.0,229.05,158.82
2018,5,25,17,45,570.5,68.5,1.5,25.0,251.0,175.95,114.39
2018,5,25,18,0,527.0,62.0,1.3,24.7,203.0,127.71,75.8
2018,5,25,18,15,373.0,56.5,1.3,24.7,145.5,76.79,43.25
2018,5,25,18,30,219.0,51.0,1.3,24.7,88.0,43.53,26.95
2018,5,25,18,45,204.0,38.5,1.1,23.55,64.0,29.71,19.0
2018,5,25,19,0,189.0,26.0,0.9,22.4,40.0,20.5,7.41
2018,5,25,19,15,98.5,14.0,0.95,22.25,21.0,13.34,0.0
2018,5,25,19,30,8.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,5,25,19,45,4.0,1.0,1.05,21.9,1.0,0.0,0.0
2018,5,25,20,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,25,20,15,0.0,0.0,1.15,21.65,0.0,0.0,0.0
2018,5,25,20,30,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,5,25,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,5,25,21,0,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,25,21,15,0.0,0.0,1.25,21.3,0.0,0.0,0.0
2018,5,25,21,30,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,25,21,45,0.0,0.0,1.35,21.1,0.0,0.0,0.0
2018,5,25,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,25,22,15,0.0,0.0,1.45,20.95,0.0,0.0,0.0
2018,5,25,22,30,0.0,0.0,1.5,20.9,0.0,0.0,0.0
2018,5,25,22,45,0.0,0.0,1.55,20.85,0.0,0.0,0.0
2018,5,25,23,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,15,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,30,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,25,23,45,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,5,26,0,15,0.0,0.0,1.6,20.75,0.0,0.0,0.0
2018,5,26,0,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,5,26,0,45,0.0,0.0,1.55,20.7,0.0,0.0,0.0
2018,5,26,1,0,0.0,0.0,1.5,20.7,0.0,0.0,0.0
2018,5,26,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,5,26,1,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,1,45,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,0,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,26,2,15,0.0,0.0,1.65,20.55,0.0,0.0,0.0
2018,5,26,2,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,5,26,2,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,5,26,3,0,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,5,26,3,15,0.0,0.0,1.7,20.35,0.0,0.0,0.0
2018,5,26,3,30,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,5,26,3,45,0.0,0.0,1.65,20.25,0.0,0.0,0.0
2018,5,26,4,0,0.0,0.0,1.6,20.2,0.0,0.0,0.0
2018,5,26,4,15,0.0,0.0,1.6,20.15,0.0,0.0,0.0
2018,5,26,4,30,0.0,0.0,1.6,20.1,0.0,0.0,0.0
2018,5,26,4,45,3.0,0.5,1.6,20.05,0.5,0.0,0.0
2018,5,26,5,0,6.0,1.0,1.6,20.0,1.0,0.0,0.0
2018,5,26,5,15,6.0,6.0,1.7,20.2,6.0,5.72,0.0
2018,5,26,5,30,6.0,11.0,1.8,20.4,11.0,10.33,0.0
2018,5,26,5,45,3.0,17.5,1.95,20.6,17.5,16.23,7.8
2018,5,26,6,0,0.0,24.0,2.1,20.8,24.0,22.26,13.49
2018,5,26,6,15,0.5,40.0,2.2,21.05,40.0,37.19,25.26
2018,5,26,6,30,1.0,56.0,2.3,21.3,56.0,52.13,37.79
2018,5,26,6,45,4.0,81.5,2.4,21.55,82.5,75.88,57.32
2018,5,26,7,0,7.0,107.0,2.5,21.8,109.0,100.2,77.04
2018,5,26,7,15,42.0,131.5,2.55,22.05,150.0,134.07,103.45
2018,5,26,7,30,77.0,156.0,2.6,22.3,191.0,172.37,133.56
2018,5,26,7,45,107.0,162.0,2.7,22.5,216.5,197.37,153.3
2018,5,26,8,0,137.0,168.0,2.8,22.7,242.0,224.31,174.71
2018,5,26,8,15,83.0,196.0,2.85,22.9,242.0,227.97,177.18
2018,5,26,8,30,29.0,224.0,2.9,23.1,242.0,228.18,176.25
2018,5,26,8,45,16.0,195.5,2.95,23.25,205.5,192.74,148.07
2018,5,26,9,0,3.0,167.0,3.0,23.4,169.0,158.16,120.45
2018,5,26,9,15,5.0,181.0,3.05,23.6,184.5,173.05,131.8
2018,5,26,9,30,7.0,195.0,3.1,23.8,200.0,188.14,143.16
2018,5,26,9,45,9.0,212.5,3.15,23.95,219.5,206.74,157.18
2018,5,26,10,0,11.0,230.0,3.2,24.1,239.0,225.51,171.25
2018,5,26,10,15,10.5,226.0,3.25,24.3,235.0,221.8,168.02
2018,5,26,10,30,10.0,222.0,3.3,24.5,231.0,218.01,164.8
2018,5,26,10,45,7.5,190.0,3.4,24.7,197.0,185.66,139.76
2018,5,26,11,0,5.0,158.0,3.5,24.9,163.0,153.2,114.59
2018,5,26,11,15,5.0,157.5,3.5,24.95,162.5,152.9,114.3
2018,5,26,11,30,5.0,157.0,3.5,25.0,162.0,152.57,113.96
2018,5,26,11,45,28.0,286.5,3.55,25.1,313.5,306.06,230.99
2018,5,26,12,0,51.0,416.0,3.6,25.2,465.0,458.08,342.33
2018,5,26,12,15,113.0,439.5,3.6,25.2,548.5,552.72,411.57
2018,5,26,12,30,175.0,463.0,3.6,25.2,632.0,637.51,472.71
2018,5,26,12,45,186.0,454.5,3.65,25.2,633.0,638.5,473.62
2018,5,26,13,0,197.0,446.0,3.7,25.2,634.0,638.38,474.26
2018,5,26,13,15,322.5,396.0,3.65,25.2,698.0,713.94,531.2
2018,5,26,13,30,448.0,346.0,3.6,25.2,762.0,784.04,582.86
2018,5,26,13,45,363.5,365.0,3.55,25.25,697.5,706.43,526.7
2018,5,26,14,0,279.0,384.0,3.5,25.3,633.0,638.92,477.57
2018,5,26,14,15,271.5,386.0,3.4,25.25,622.0,624.95,467.95
2018,5,26,14,30,264.0,388.0,3.3,25.2,611.0,610.29,457.55
2018,5,26,14,45,149.5,304.5,3.25,25.2,429.5,419.32,318.39
2018,5,26,15,0,35.0,221.0,3.2,25.2,248.0,238.03,180.86
2018,5,26,15,15,70.0,193.5,3.05,25.15,244.5,239.63,183.86
2018,5,26,15,30,105.0,166.0,2.9,25.1,241.0,233.17,180.04
2018,5,26,15,45,299.0,179.0,2.75,25.05,373.5,371.75,288.6
2018,5,26,16,0,493.0,192.0,2.6,25.0,506.0,482.18,371.05
2018,5,26,16,15,361.5,202.5,2.45,24.85,423.0,394.01,302.9
2018,5,26,16,30,230.0,213.0,2.3,24.7,340.0,315.57,242.6
2018,5,26,16,45,116.5,126.0,2.15,24.6,190.0,169.67,129.89
2018,5,26,17,0,3.0,39.0,2.0,24.5,40.0,37.36,24.89
2018,5,26,17,15,1.5,33.5,1.85,24.25,34.0,31.58,20.36
2018,5,26,17,30,0.0,28.0,1.7,24.0,28.0,25.98,15.87
2018,5,26,17,45,52.5,44.5,1.55,23.75,58.5,52.05,35.37
2018,5,26,18,0,105.0,61.0,1.4,23.5,89.0,69.19,46.96
2018,5,26,18,15,66.0,53.0,1.4,23.5,69.5,52.76,35.33
2018,5,26,18,30,27.0,45.0,1.4,23.5,50.0,41.2,27.61
2018,5,26,18,45,18.0,31.5,1.35,23.05,34.5,28.73,18.29
2018,5,26,19,0,9.0,18.0,1.3,22.6,19.0,16.79,5.48
2018,5,26,19,15,6.0,9.5,1.3,22.5,10.0,9.05,0.0
2018,5,26,19,30,3.0,1.0,1.3,22.4,1.0,0.0,0.0
2018,5,26,19,45,1.5,0.5,1.3,22.3,0.5,0.0,0.0
2018,5,26,20,0,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,5,26,20,15,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,5,26,20,30,0.0,0.0,1.3,22.1,0.0,0.0,0.0
2018,5,26,20,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,5,26,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,5,26,21,15,0.0,0.0,1.3,21.95,0.0,0.0,0.0
2018,5,26,21,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,5,26,21,45,0.0,0.0,1.35,21.85,0.0,0.0,0.0
2018,5,26,22,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,5,26,22,15,0.0,0.0,1.4,21.75,0.0,0.0,0.0
2018,5,26,22,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,5,26,22,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,26,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,26,23,15,0.0,0.0,1.55,21.6,0.0,0.0,0.0
2018,5,26,23,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,5,26,23,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,5,27,0,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,5,27,0,15,0.0,0.0,1.6,21.45,0.0,0.0,0.0
2018,5,27,0,30,0.0,0.0,1.6,21.4,0.0,0.0,0.0
2018,5,27,0,45,0.0,0.0,1.65,21.35,0.0,0.0,0.0
2018,5,27,1,0,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,5,27,1,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,5,27,1,30,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,5,27,1,45,0.0,0.0,1.7,21.05,0.0,0.0,0.0
2018,5,27,2,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2018,5,27,2,15,0.0,0.0,1.7,20.95,0.0,0.0,0.0
2018,5,27,2,30,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,27,2,45,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,5,27,3,0,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,5,27,3,15,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,5,27,3,30,0.0,0.0,1.6,20.6,0.0,0.0,0.0
2018,5,27,3,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2018,5,27,4,0,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,15,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,30,0.0,0.0,1.5,20.4,0.0,0.0,0.0
2018,5,27,4,45,1.5,0.5,1.5,20.35,0.5,0.0,0.0
2018,5,27,5,0,3.0,1.0,1.5,20.3,1.0,0.0,0.0
2018,5,27,5,15,41.0,12.5,1.6,20.45,15.0,11.91,0.0
2018,5,27,5,30,79.0,24.0,1.7,20.6,29.0,19.87,3.98
2018,5,27,5,45,137.5,40.5,1.85,20.75,58.5,32.89,21.62
2018,5,27,6,0,196.0,57.0,2.0,20.9,88.0,46.6,34.31
2018,5,27,6,15,160.0,66.0,2.05,21.15,97.5,66.54,44.02
2018,5,27,6,30,124.0,75.0,2.1,21.4,107.0,82.9,57.84
2018,5,27,6,45,104.0,87.5,2.2,21.65,118.5,99.06,72.21
2018,5,27,7,0,84.0,100.0,2.3,21.9,130.0,112.81,84.69
2018,5,27,7,15,87.5,115.5,2.3,22.25,151.0,134.02,102.2
2018,5,27,7,30,91.0,131.0,2.3,22.6,172.0,155.68,119.83
2018,5,27,7,45,155.0,161.5,2.35,22.95,241.5,216.86,168.0
2018,5,27,8,0,219.0,192.0,2.4,23.3,311.0,287.24,222.87
2018,5,27,8,15,355.0,181.0,2.3,23.65,394.5,365.17,283.16
2018,5,27,8,30,491.0,170.0,2.2,24.0,478.0,453.45,350.4
2018,5,27,8,45,307.0,215.5,2.1,24.35,413.0,403.49,310.63
2018,5,27,9,0,123.0,261.0,2.0,24.7,348.0,335.34,256.15
2018,5,27,9,15,83.0,275.0,1.9,24.95,335.0,321.92,244.82
2018,5,27,9,30,43.0,289.0,1.8,25.2,322.0,309.24,233.56
2018,5,27,9,45,52.5,322.5,1.7,25.45,365.0,351.74,264.33
2018,5,27,10,0,62.0,356.0,1.6,25.7,408.0,395.04,294.86
2018,5,27,10,15,83.0,385.0,1.55,25.85,457.0,444.54,329.87
2018,5,27,10,30,104.0,414.0,1.5,26.0,506.0,495.21,365.03
2018,5,27,10,45,128.0,432.5,1.5,26.2,549.0,546.86,400.49
2018,5,27,11,0,152.0,451.0,1.5,26.4,592.0,591.77,430.84
2018,5,27,11,15,180.0,462.5,1.5,26.45,632.0,633.87,459.39
2018,5,27,11,30,208.0,474.0,1.5,26.5,672.0,676.06,487.68
2018,5,27,11,45,231.5,476.0,1.55,26.6,698.0,704.02,506.57
2018,5,27,12,0,255.0,478.0,1.6,26.7,724.0,739.57,530.36
2018,5,27,12,15,304.5,452.0,1.65,26.75,746.0,763.51,547.79
2018,5,27,12,30,354.0,426.0,1.7,26.8,768.0,785.9,564.28
2018,5,27,12,45,408.5,401.0,1.75,26.9,793.0,819.39,587.79
2018,5,27,13,0,463.0,376.0,1.8,27.0,818.0,843.58,605.2
2018,5,27,13,15,438.0,385.5,1.8,26.95,798.5,821.53,590.25
2018,5,27,13,30,413.0,395.0,1.8,26.9,779.0,798.18,574.84
2018,5,27,13,45,333.0,411.5,1.85,26.9,716.5,724.16,524.86
2018,5,27,14,0,253.0,428.0,1.9,26.9,654.0,658.72,479.89
2018,5,27,14,15,205.5,406.0,1.9,26.8,585.5,580.03,426.26
2018,5,27,14,30,158.0,384.0,1.9,26.7,517.0,510.59,377.87
2018,5,27,14,45,142.5,366.0,1.95,26.65,482.5,473.55,352.45
2018,5,27,15,0,127.0,348.0,2.0,26.6,448.0,437.23,326.99
2018,5,27,15,15,112.5,331.0,1.95,26.45,416.0,403.48,302.99
2018,5,27,15,30,98.0,314.0,1.9,26.3,384.0,366.21,276.17
2018,5,27,15,45,145.5,300.0,1.9,26.15,396.5,381.4,288.93
2018,5,27,16,0,193.0,286.0,1.9,26.0,409.0,387.25,294.2
2018,5,27,16,15,215.0,259.0,1.9,25.85,386.0,362.06,275.93
2018,5,27,16,30,237.0,232.0,1.9,25.7,363.0,336.69,257.0
2018,5,27,16,45,355.0,185.5,1.85,25.5,360.5,329.26,250.47
2018,5,27,17,0,473.0,139.0,1.8,25.3,358.0,310.32,232.89
2018,5,27,17,15,381.0,135.0,1.7,24.95,297.5,247.86,183.67
2018,5,27,17,30,289.0,131.0,1.6,24.6,237.0,194.99,142.54
2018,5,27,17,45,263.0,110.0,1.5,24.3,195.0,151.79,107.5
2018,5,27,18,0,237.0,89.0,1.4,24.0,153.0,111.84,75.69
2018,5,27,18,15,247.5,72.0,1.4,24.0,126.5,80.05,50.61
2018,5,27,18,30,258.0,55.0,1.4,24.0,100.0,48.04,29.9
2018,5,27,18,45,163.0,40.5,1.4,23.25,65.5,31.17,20.34
2018,5,27,19,0,68.0,26.0,1.4,22.5,31.0,21.51,9.09
2018,5,27,19,15,38.5,14.0,1.45,22.35,16.5,13.34,0.0
2018,5,27,19,30,9.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,5,27,19,45,4.5,1.0,1.5,22.0,1.0,0.0,0.0
2018,5,27,20,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,27,20,15,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,5,27,20,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,5,27,20,45,0.0,0.0,1.35,21.35,0.0,0.0,0.0
2018,5,27,21,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,5,27,21,15,0.0,0.0,1.25,21.05,0.0,0.0,0.0
2018,5,27,21,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,5,27,21,45,0.0,0.0,1.15,20.75,0.0,0.0,0.0
2018,5,27,22,0,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,5,27,22,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2018,5,27,22,30,0.0,0.0,1.0,20.4,0.0,0.0,0.0
2018,5,27,22,45,0.0,0.0,0.95,20.3,0.0,0.0,0.0
2018,5,27,23,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,27,23,15,0.0,0.0,0.85,20.1,0.0,0.0,0.0
2018,5,27,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,5,27,23,45,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,5,28,0,0,0.0,0.0,0.8,19.8,0.0,0.0,0.0
2018,5,28,0,15,0.0,0.0,0.75,19.75,0.0,0.0,0.0
2018,5,28,0,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,5,28,0,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,5,28,1,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,5,28,1,15,0.0,0.0,0.65,19.45,0.0,0.0,0.0
2018,5,28,1,30,0.0,0.0,0.6,19.4,0.0,0.0,0.0
2018,5,28,1,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,5,28,2,0,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,15,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,30,0.0,0.0,0.6,19.3,0.0,0.0,0.0
2018,5,28,2,45,0.0,0.0,0.55,19.3,0.0,0.0,0.0
2018,5,28,3,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,15,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,30,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,3,45,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,0,0.0,0.0,0.5,19.3,0.0,0.0,0.0
2018,5,28,4,15,0.0,0.0,0.5,19.35,0.0,0.0,0.0
2018,5,28,4,30,0.0,0.0,0.5,19.4,0.0,0.0,0.0
2018,5,28,4,45,4.0,1.0,0.5,19.45,1.0,0.0,0.0
2018,5,28,5,0,8.0,2.0,0.5,19.5,2.0,0.0,0.0
2018,5,28,5,15,8.0,8.5,0.6,19.8,9.0,8.1,0.0
2018,5,28,5,30,8.0,15.0,0.7,20.1,16.0,14.11,1.66
2018,5,28,5,45,4.5,29.5,0.8,20.4,30.0,27.25,17.06
2018,5,28,6,0,1.0,44.0,0.9,20.7,44.0,40.22,28.94
2018,5,28,6,15,5.5,61.5,1.05,20.9,63.0,56.4,41.01
2018,5,28,6,30,10.0,79.0,1.2,21.1,82.0,73.37,54.98
2018,5,28,6,45,24.5,103.5,1.3,21.35,112.0,98.49,75.03
2018,5,28,7,0,39.0,128.0,1.4,21.6,142.0,126.32,97.14
2018,5,28,7,15,33.0,147.0,1.5,21.75,160.0,145.08,112.39
2018,5,28,7,30,27.0,166.0,1.6,21.9,178.0,163.24,126.83
2018,5,28,7,45,30.5,184.5,1.7,22.1,199.5,184.3,143.16
2018,5,28,8,0,34.0,203.0,1.8,22.3,221.0,205.8,159.64
2018,5,28,8,15,38.5,227.5,1.9,22.4,250.0,233.84,181.09
2018,5,28,8,30,43.0,252.0,2.0,22.5,279.0,262.48,202.73
2018,5,28,8,45,44.0,270.5,2.1,22.6,300.0,283.76,218.49
2018,5,28,9,0,45.0,289.0,2.2,22.7,321.0,305.11,234.2
2018,5,28,9,15,30.0,263.5,2.35,22.8,285.5,272.71,208.91
2018,5,28,9,30,15.0,238.0,2.5,22.9,250.0,234.85,179.42
2018,5,28,9,45,10.5,209.5,2.6,22.95,218.0,205.04,156.25
2018,5,28,10,0,6.0,181.0,2.7,23.0,186.0,174.83,132.63
2018,5,28,10,15,8.5,202.0,2.8,23.05,209.5,197.22,149.86
2018,5,28,10,30,11.0,223.0,2.9,23.1,233.0,219.81,167.03
2018,5,28,10,45,12.5,240.5,3.0,23.15,252.0,238.3,180.96
2018,5,28,11,0,14.0,258.0,3.1,23.2,271.0,256.88,194.9
2018,5,28,11,15,18.0,297.0,3.15,23.25,314.0,298.56,226.2
2018,5,28,11,30,22.0,336.0,3.2,23.3,357.0,340.48,257.3
2018,5,28,11,45,33.5,378.5,3.2,23.35,410.5,402.5,303.07
2018,5,28,12,0,45.0,421.0,3.2,23.4,464.0,456.8,342.5
2018,5,28,12,15,33.5,378.0,3.2,23.4,410.0,402.62,302.56
2018,5,28,12,30,22.0,335.0,3.2,23.4,356.0,340.17,256.47
2018,5,28,12,45,21.0,331.0,3.15,23.4,351.0,335.11,252.89
2018,5,28,13,0,20.0,327.0,3.1,23.4,346.0,329.94,249.07
2018,5,28,13,15,20.0,323.0,3.1,23.35,342.0,325.64,246.07
2018,5,28,13,30,20.0,319.0,3.1,23.3,338.0,321.25,243.02
2018,5,28,13,45,15.5,268.0,3.1,23.25,282.5,267.49,202.83
2018,5,28,14,0,11.0,217.0,3.1,23.2,227.0,214.21,162.56
2018,5,28,14,15,10.5,218.5,3.15,23.2,227.5,214.74,163.26
2018,5,28,14,30,10.0,220.0,3.2,23.2,228.0,215.25,163.86
2018,5,28,14,45,9.5,213.5,3.2,23.2,221.0,208.16,158.64
2018,5,28,15,0,9.0,207.0,3.2,23.2,214.0,201.09,153.45
2018,5,28,15,15,7.0,192.0,3.2,23.1,197.5,184.93,141.23
2018,5,28,15,30,5.0,177.0,3.2,23.0,181.0,168.97,129.11
2018,5,28,15,45,2.5,144.5,3.15,22.95,146.5,136.51,103.88
2018,5,28,16,0,0.0,112.0,3.1,22.9,112.0,104.45,78.69
2018,5,28,16,15,0.0,89.0,3.0,22.8,89.0,82.95,61.74
2018,5,28,16,30,0.0,66.0,2.9,22.7,66.0,61.44,44.57
2018,5,28,16,45,1.0,72.0,2.8,22.6,72.5,67.45,49.67
2018,5,28,17,0,2.0,78.0,2.7,22.5,79.0,73.36,54.68
2018,5,28,17,15,1.0,71.0,2.65,22.35,71.5,66.38,49.19
2018,5,28,17,30,0.0,64.0,2.6,22.2,64.0,59.52,43.75
2018,5,28,17,45,0.0,52.0,2.5,22.1,52.0,48.33,34.59
2018,5,28,18,0,0.0,40.0,2.4,22.0,40.0,37.14,25.32
2018,5,28,18,15,0.0,33.0,2.4,22.0,33.0,30.63,19.81
2018,5,28,18,30,0.0,26.0,2.4,22.0,26.0,24.12,14.2
2018,5,28,18,45,0.0,18.0,2.3,21.75,18.0,16.68,8.38
2018,5,28,19,0,0.0,10.0,2.2,21.5,10.0,9.26,0.89
2018,5,28,19,15,2.5,6.0,2.2,21.45,6.0,5.72,0.0
2018,5,28,19,30,5.0,2.0,2.2,21.4,2.0,0.0,0.0
2018,5,28,19,45,2.5,1.0,2.15,21.35,1.0,0.0,0.0
2018,5,28,20,0,0.0,0.0,2.1,21.3,0.0,0.0,0.0
2018,5,28,20,15,0.0,0.0,2.1,21.25,0.0,0.0,0.0
2018,5,28,20,30,0.0,0.0,2.1,21.2,0.0,0.0,0.0
2018,5,28,20,45,0.0,0.0,2.05,21.15,0.0,0.0,0.0
2018,5,28,21,0,0.0,0.0,2.0,21.1,0.0,0.0,0.0
2018,5,28,21,15,0.0,0.0,1.9,21.05,0.0,0.0,0.0
2018,5,28,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,5,28,21,45,0.0,0.0,1.75,20.95,0.0,0.0,0.0
2018,5,28,22,0,0.0,0.0,1.7,20.9,0.0,0.0,0.0
2018,5,28,22,15,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,5,28,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,5,28,22,45,0.0,0.0,1.4,20.75,0.0,0.0,0.0
2018,5,28,23,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,28,23,15,0.0,0.0,1.25,20.65,0.0,0.0,0.0
2018,5,28,23,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,5,28,23,45,0.0,0.0,1.15,20.55,0.0,0.0,0.0
2018,5,29,0,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,5,29,0,15,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,5,29,0,30,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,5,29,0,45,0.0,0.0,1.1,20.35,0.0,0.0,0.0
2018,5,29,1,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,5,29,1,15,0.0,0.0,1.05,20.3,0.0,0.0,0.0
2018,5,29,1,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,5,29,1,45,0.0,0.0,1.0,20.25,0.0,0.0,0.0
2018,5,29,2,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,5,29,2,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,5,29,2,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,5,29,2,45,0.0,0.0,1.0,20.05,0.0,0.0,0.0
2018,5,29,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,5,29,3,15,0.0,0.0,0.95,19.95,0.0,0.0,0.0
2018,5,29,3,30,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,3,45,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,0,0.0,0.0,0.9,19.9,0.0,0.0,0.0
2018,5,29,4,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,5,29,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,5,29,4,45,4.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,5,29,5,0,8.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,5,29,5,15,8.0,1.5,1.0,20.5,2.0,1.43,0.0
2018,5,29,5,30,8.0,3.0,1.1,20.8,4.0,2.63,0.0
2018,5,29,5,45,4.0,6.5,1.25,21.15,7.0,6.1,0.0
2018,5,29,6,0,0.0,10.0,1.4,21.5,10.0,9.26,2.31
2018,5,29,6,15,0.0,20.0,1.4,21.7,20.0,18.54,9.78
2018,5,29,6,30,0.0,30.0,1.4,21.9,30.0,27.83,17.61
2018,5,29,6,45,0.5,60.0,1.45,22.1,60.0,55.89,40.87
2018,5,29,7,0,1.0,90.0,1.5,22.3,90.0,83.49,63.4
2018,5,29,7,15,0.5,82.5,1.5,22.6,82.5,76.84,57.71
2018,5,29,7,30,0.0,75.0,1.5,22.9,75.0,69.81,51.73
2018,5,29,7,45,0.0,89.0,1.5,23.2,89.0,82.87,62.06
2018,5,29,8,0,0.0,103.0,1.5,23.5,103.0,95.92,72.21
2018,5,29,8,15,1.5,133.0,1.45,23.8,134.0,124.68,94.7
2018,5,29,8,30,3.0,163.0,1.4,24.1,165.0,153.74,117.03
2018,5,29,8,45,3.0,165.5,1.35,24.4,167.5,156.42,118.54
2018,5,29,9,0,3.0,168.0,1.3,24.7,170.0,159.06,120.11
2018,5,29,9,15,3.5,166.5,1.3,24.95,169.0,158.28,119.12
2018,5,29,9,30,4.0,165.0,1.3,25.2,168.0,157.51,118.18
2018,5,29,9,45,4.5,168.0,1.25,25.4,171.5,161.01,120.54
2018,5,29,10,0,5.0,171.0,1.2,25.6,175.0,164.53,122.92
2018,5,29,10,15,7.0,189.5,1.25,25.8,195.5,184.05,137.54
2018,5,29,10,30,9.0,208.0,1.3,26.0,216.0,203.73,152.13
2018,5,29,10,45,11.0,229.0,1.35,26.2,239.0,225.93,168.5
2018,5,29,11,0,13.0,250.0,1.4,26.4,262.0,248.25,184.82
2018,5,29,11,15,13.0,249.5,1.45,26.5,261.5,248.16,184.52
2018,5,29,11,30,13.0,249.0,1.5,26.6,261.0,247.99,184.28
2018,5,29,11,45,22.5,316.0,1.55,26.75,337.5,329.52,244.05
2018,5,29,12,0,32.0,383.0,1.6,26.9,414.0,405.81,298.36
2018,5,29,12,15,31.5,382.0,1.65,27.0,412.5,404.5,296.97
2018,5,29,12,30,31.0,381.0,1.7,27.1,411.0,402.9,295.85
2018,5,29,12,45,42.0,394.5,1.8,27.2,435.0,426.83,313.39
2018,5,29,13,0,53.0,408.0,1.9,27.3,459.0,450.29,330.42
2018,5,29,13,15,47.0,393.0,1.95,27.4,437.5,428.4,314.83
2018,5,29,13,30,41.0,378.0,2.0,27.5,416.0,406.5,299.4
2018,5,29,13,45,58.5,395.5,2.05,27.55,448.5,438.57,323.15
2018,5,29,14,0,76.0,413.0,2.1,27.6,481.0,469.52,345.7
2018,5,29,14,15,107.0,407.5,2.1,27.55,500.0,495.12,364.96
2018,5,29,14,30,138.0,402.0,2.1,27.5,519.0,511.02,377.38
2018,5,29,14,45,181.5,385.0,2.15,27.5,532.0,523.21,387.72
2018,5,29,15,0,225.0,368.0,2.2,27.5,545.0,531.7,395.33
2018,5,29,15,15,169.5,346.5,2.2,27.4,476.0,459.69,343.55
2018,5,29,15,30,114.0,325.0,2.2,27.3,407.0,391.95,294.36
2018,5,29,15,45,61.0,219.0,2.2,27.15,262.5,246.39,186.61
2018,5,29,16,0,8.0,113.0,2.2,27.0,118.0,110.1,81.73
2018,5,29,16,15,4.0,101.0,2.15,26.85,103.5,96.3,71.26
2018,5,29,16,30,0.0,89.0,2.1,26.7,89.0,82.93,60.91
2018,5,29,16,45,0.0,78.0,2.0,26.5,78.0,72.63,52.96
2018,5,29,17,0,0.0,67.0,1.9,26.3,67.0,62.34,44.94
2018,5,29,17,15,0.0,52.0,1.8,26.0,52.0,48.33,33.83
2018,5,29,17,30,0.0,37.0,1.7,25.7,37.0,34.35,22.57
2018,5,29,17,45,0.0,36.0,1.6,25.35,36.0,33.42,21.9
2018,5,29,18,0,0.0,35.0,1.5,25.0,35.0,32.48,21.17
2018,5,29,18,15,0.0,28.5,1.5,25.0,28.5,26.44,16.1
2018,5,29,18,30,0.0,22.0,1.5,25.0,22.0,20.4,10.97
2018,5,29,18,45,0.0,16.5,1.35,24.15,16.5,15.29,7.12
2018,5,29,19,0,0.0,11.0,1.2,23.3,11.0,10.19,1.67
2018,5,29,19,15,5.5,6.5,1.2,23.1,6.5,6.2,0.0
2018,5,29,19,30,11.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,5,29,19,45,5.5,1.0,1.25,22.75,1.0,0.0,0.0
2018,5,29,20,0,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,5,29,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,5,29,20,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,5,29,20,45,0.0,0.0,1.25,22.25,0.0,0.0,0.0
2018,5,29,21,0,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,5,29,21,15,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,5,29,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,5,29,21,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,5,29,22,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,15,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,22,45,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,5,29,23,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,5,29,23,30,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,5,29,23,45,0.0,0.0,1.05,21.65,0.0,0.0,0.0
2018,5,30,0,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,5,30,0,15,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,5,30,0,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,5,30,0,45,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,5,30,1,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,5,30,1,15,0.0,0.0,1.0,21.35,0.0,0.0,0.0
2018,5,30,1,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,5,30,1,45,0.0,0.0,1.0,21.25,0.0,0.0,0.0
2018,5,30,2,0,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,5,30,2,15,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,5,30,2,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,2,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,5,30,3,15,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,5,30,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,3,45,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,0,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,15,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,5,30,4,45,1.5,0.5,1.1,21.15,0.5,0.0,0.0
2018,5,30,5,0,3.0,1.0,1.1,21.2,1.0,0.0,0.0
2018,5,30,5,15,3.0,7.5,1.2,21.4,7.5,7.15,0.0
2018,5,30,5,30,3.0,14.0,1.3,21.6,14.0,12.98,1.67
2018,5,30,5,45,1.5,24.0,1.4,21.8,24.0,22.28,12.87
2018,5,30,6,0,0.0,34.0,1.5,22.0,34.0,31.58,21.41
2018,5,30,6,15,0.0,49.0,1.55,22.15,49.0,45.41,31.96
2018,5,30,6,30,0.0,64.0,1.6,22.3,64.0,59.11,43.44
2018,5,30,6,45,0.0,63.0,1.65,22.5,63.0,58.59,43.02
2018,5,30,7,0,0.0,62.0,1.7,22.7,62.0,57.66,42.15
2018,5,30,7,15,0.0,57.0,1.75,22.9,57.0,52.99,38.16
2018,5,30,7,30,0.0,52.0,1.8,23.1,52.0,48.34,34.19
2018,5,30,7,45,1.5,92.0,1.9,23.3,93.0,86.27,64.81
2018,5,30,8,0,3.0,132.0,2.0,23.5,134.0,124.2,94.85
2018,5,30,8,15,8.0,169.5,2.0,23.6,174.5,162.0,124.32
2018,5,30,8,30,13.0,207.0,2.0,23.7,215.0,200.55,153.93
2018,5,30,8,45,21.0,236.0,2.05,23.85,250.5,233.72,179.04
2018,5,30,9,0,29.0,265.0,2.1,24.0,286.0,271.19,207.14
2018,5,30,9,15,46.5,302.5,2.15,24.15,338.0,321.81,244.95
2018,5,30,9,30,64.0,340.0,2.2,24.3,390.0,374.13,283.4
2018,5,30,9,45,49.0,335.5,2.25,24.5,375.0,361.18,272.68
2018,5,30,10,0,34.0,331.0,2.3,24.7,360.0,346.84,261.19
2018,5,30,10,15,34.0,343.5,2.35,24.95,373.0,360.88,271.0
2018,5,30,10,30,34.0,356.0,2.4,25.2,386.0,374.82,280.6
2018,5,30,10,45,27.5,322.5,2.45,25.45,347.0,337.36,252.56
2018,5,30,11,0,21.0,289.0,2.5,25.7,308.0,299.41,224.18
2018,5,30,11,15,31.5,323.0,2.55,25.85,352.5,343.73,257.03
2018,5,30,11,30,42.0,357.0,2.6,26.0,397.0,388.43,289.48
2018,5,30,11,45,39.5,354.0,2.65,26.2,392.0,383.77,285.58
2018,5,30,12,0,37.0,351.0,2.7,26.4,387.0,378.79,281.68
2018,5,30,12,15,65.0,393.0,2.7,26.55,456.0,448.54,332.6
2018,5,30,12,30,93.0,435.0,2.7,26.7,525.0,518.1,382.12
2018,5,30,12,45,74.0,423.5,2.75,26.8,495.0,487.15,359.34
2018,5,30,13,0,55.0,412.0,2.8,26.9,465.0,456.08,336.85
2018,5,30,13,15,98.5,438.0,2.8,26.95,530.5,522.68,385.66
2018,5,30,13,30,142.0,464.0,2.8,27.0,596.0,595.45,437.4
2018,5,30,13,45,121.5,445.5,2.8,27.1,556.5,554.03,407.76
2018,5,30,14,0,101.0,427.0,2.8,27.2,517.0,505.76,373.74
2018,5,30,14,15,108.0,405.5,2.8,27.2,499.0,493.85,366.23
2018,5,30,14,30,115.0,384.0,2.8,27.2,481.0,473.89,352.81
2018,5,30,14,45,137.5,380.0,2.8,27.25,491.5,482.69,360.15
2018,5,30,15,0,160.0,376.0,2.8,27.3,502.0,489.31,365.74
2018,5,30,15,15,152.0,346.5,2.75,27.2,461.5,446.83,335.59
2018,5,30,15,30,144.0,317.0,2.7,27.1,421.0,404.77,305.58
2018,5,30,15,45,105.0,292.0,2.65,27.0,365.0,343.86,260.57
2018,5,30,16,0,66.0,267.0,2.6,26.9,309.0,290.93,221.0
2018,5,30,16,15,105.0,254.0,2.5,26.75,315.0,295.24,225.22
2018,5,30,16,30,144.0,241.0,2.4,26.6,321.0,297.46,227.16
2018,5,30,16,45,188.0,214.0,2.3,26.5,308.0,281.87,214.94
2018,5,30,17,0,232.0,187.0,2.2,26.4,295.0,262.56,198.94
2018,5,30,17,15,209.5,164.0,2.05,26.1,253.0,218.84,164.39
2018,5,30,17,30,187.0,141.0,1.9,25.8,211.0,177.65,131.59
2018,5,30,17,45,192.5,120.5,1.75,25.55,183.0,147.23,106.2
2018,5,30,18,0,198.0,100.0,1.6,25.3,155.0,116.22,80.51
2018,5,30,18,15,161.0,81.0,1.6,25.3,119.5,82.47,55.45
2018,5,30,18,30,124.0,62.0,1.6,25.3,84.0,53.44,35.72
2018,5,30,18,45,91.0,45.5,1.5,24.5,59.0,38.35,26.29
2018,5,30,19,0,58.0,29.0,1.4,23.7,34.0,24.88,12.53
2018,5,30,19,15,33.0,16.0,1.5,23.55,18.5,15.25,0.0
2018,5,30,19,30,8.0,3.0,1.6,23.4,3.0,0.0,0.0
2018,5,30,19,45,4.0,1.5,1.65,23.25,1.5,0.0,0.0
2018,5,30,20,0,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,5,30,20,15,0.0,0.0,1.65,22.95,0.0,0.0,0.0
2018,5,30,20,30,0.0,0.0,1.6,22.8,0.0,0.0,0.0
2018,5,30,20,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,5,30,21,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,5,30,21,15,0.0,0.0,1.6,22.35,0.0,0.0,0.0
2018,5,30,21,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,5,30,21,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,5,30,22,0,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,5,30,22,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,5,30,22,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,5,30,22,45,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,5,30,23,0,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,5,30,23,15,0.0,0.0,1.45,21.45,0.0,0.0,0.0
2018,5,30,23,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,5,30,23,45,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,0,0,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,5,31,0,15,0.0,0.0,1.4,21.15,0.0,0.0,0.0
2018,5,31,0,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,5,31,0,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,5,31,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,5,31,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,5,31,1,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,5,31,1,45,0.0,0.0,1.3,20.95,0.0,0.0,0.0
2018,5,31,2,0,0.0,0.0,1.3,20.9,0.0,0.0,0.0
2018,5,31,2,15,0.0,0.0,1.3,20.85,0.0,0.0,0.0
2018,5,31,2,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,2,45,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,0,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,3,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,3,30,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,3,45,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,0,0.0,0.0,1.3,20.7,0.0,0.0,0.0
2018,5,31,4,15,0.0,0.0,1.3,20.75,0.0,0.0,0.0
2018,5,31,4,30,0.0,0.0,1.3,20.8,0.0,0.0,0.0
2018,5,31,4,45,3.5,0.5,1.35,20.85,0.5,0.0,0.0
2018,5,31,5,0,7.0,1.0,1.4,20.9,1.0,0.0,0.0
2018,5,31,5,15,7.0,7.0,1.6,21.2,7.0,6.67,0.0
2018,5,31,5,30,7.0,13.0,1.8,21.5,13.0,12.22,1.47
2018,5,31,5,45,44.5,26.5,1.95,21.8,33.0,23.51,13.91
2018,5,31,6,0,82.0,40.0,2.1,22.1,53.0,33.12,22.72
2018,5,31,6,15,65.0,47.5,2.2,22.35,60.5,46.79,30.86
2018,5,31,6,30,48.0,55.0,2.3,22.6,68.0,56.14,38.87
2018,5,31,6,45,25.5,73.0,2.35,22.85,80.0,72.11,53.03
2018,5,31,7,0,3.0,91.0,2.4,23.1,92.0,84.87,64.26
2018,5,31,7,15,7.0,109.5,2.4,23.4,112.5,103.39,78.94
2018,5,31,7,30,11.0,128.0,2.4,23.7,133.0,122.47,93.91
2018,5,31,7,45,31.5,168.5,2.4,23.95,185.0,169.89,131.1
2018,5,31,8,0,52.0,209.0,2.4,24.2,237.0,219.59,169.52
2018,5,31,8,15,37.5,201.0,2.35,24.45,222.5,208.33,160.16
2018,5,31,8,30,23.0,193.0,2.3,24.7,208.0,195.15,149.33
2018,5,31,8,45,31.0,236.0,2.3,25.0,257.5,242.6,185.38
2018,5,31,9,0,39.0,279.0,2.3,25.3,307.0,291.17,221.47
2018,5,31,9,15,71.0,316.5,2.3,25.55,370.5,352.68,267.18
2018,5,31,9,30,103.0,354.0,2.3,25.8,434.0,417.07,314.09
2018,5,31,9,45,112.0,376.0,2.3,26.05,467.0,456.34,341.51
2018,5,31,10,0,121.0,398.0,2.3,26.3,500.0,490.76,365.26
2018,5,31,10,15,97.0,403.5,2.3,26.5,487.0,474.07,351.84
2018,5,31,10,30,73.0,409.0,2.3,26.7,474.0,461.74,341.72
2018,5,31,10,45,70.5,414.5,2.3,26.9,478.5,467.52,345.2
2018,5,31,11,0,68.0,420.0,2.3,27.1,483.0,472.87,348.31
2018,5,31,11,15,62.5,418.5,2.3,27.25,477.0,467.96,344.21
2018,5,31,11,30,57.0,417.0,2.3,27.4,471.0,462.54,339.84
2018,5,31,11,45,71.0,432.0,2.3,27.55,500.0,492.27,360.89
2018,5,31,12,0,85.0,447.0,2.3,27.7,529.0,521.87,381.51
2018,5,31,12,15,135.0,462.5,2.3,27.8,593.0,596.23,434.02
2018,5,31,12,30,185.0,478.0,2.3,27.9,657.0,660.92,478.79
2018,5,31,12,45,263.5,452.5,2.3,27.95,705.5,719.42,520.17
2018,5,31,13,0,342.0,427.0,2.3,28.0,754.0,767.36,554.1
2018,5,31,13,15,541.0,311.0,2.3,28.0,819.5,845.87,612.17
2018,5,31,13,30,740.0,195.0,2.3,28.0,885.0,905.37,654.24
2018,5,31,13,45,775.5,171.5,2.3,28.0,880.0,899.5,650.43
2018,5,31,14,0,811.0,148.0,2.3,28.0,875.0,888.79,644.16
2018,5,31,14,15,782.5,155.5,2.25,28.0,838.5,848.39,618.11
2018,5,31,14,30,754.0,163.0,2.2,28.0,802.0,806.76,591.32
2018,5,31,14,45,768.5,150.0,2.2,27.95,778.5,778.88,574.04
2018,5,31,15,0,783.0,137.0,2.2,27.9,755.0,747.44,554.13
2018,5,31,15,15,760.0,137.0,2.2,27.75,711.5,698.03,521.52
2018,5,31,15,30,737.0,137.0,2.2,27.6,668.0,648.31,487.03
2018,5,31,15,45,734.5,129.5,2.15,27.45,630.5,604.38,455.86
2018,5,31,16,0,732.0,122.0,2.1,27.3,593.0,558.86,422.65
2018,5,31,16,15,562.0,150.5,2.05,27.1,495.5,455.6,345.66
2018,5,31,16,30,392.0,179.0,2.0,26.9,398.0,365.72,277.73
2018,5,31,16,45,340.0,167.0,2.0,26.7,344.0,308.32,233.79
2018,5,31,17,0,288.0,155.0,2.0,26.5,290.0,254.59,191.94
2018,5,31,17,15,197.5,134.0,1.9,26.15,221.5,188.05,140.61
2018,5,31,17,30,107.0,113.0,1.8,25.8,153.0,132.19,98.07
2018,5,31,17,45,86.5,99.5,1.7,25.5,128.5,108.23,79.19
2018,5,31,18,0,66.0,86.0,1.6,25.2,104.0,86.68,62.43
2018,5,31,18,15,65.0,66.0,1.6,25.2,81.0,63.93,44.15
2018,5,31,18,30,64.0,46.0,1.6,25.2,58.0,41.78,27.27
2018,5,31,18,45,50.5,34.0,1.35,24.3,41.5,29.68,19.16
2018,5,31,19,0,37.0,22.0,1.1,23.4,25.0,19.5,8.86
2018,5,31,19,15,23.5,12.5,1.1,23.2,14.0,11.91,0.0
2018,5,31,19,30,10.0,3.0,1.1,23.0,3.0,2.86,0.0
2018,5,31,19,45,5.0,1.5,1.1,22.8,1.5,0.0,0.0
2018,5,31,20,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,5,31,20,15,0.0,0.0,1.1,22.45,0.0,0.0,0.0
2018,5,31,20,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,5,31,20,45,0.0,0.0,1.05,22.15,0.0,0.0,0.0
2018,5,31,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,5,31,21,15,0.0,0.0,1.05,21.9,0.0,0.0,0.0
2018,5,31,21,30,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,5,31,21,45,0.0,0.0,1.1,21.65,0.0,0.0,0.0
2018,5,31,22,0,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,5,31,22,15,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,5,31,22,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,5,31,22,45,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,5,31,23,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,5,31,23,15,0.0,0.0,1.45,21.25,0.0,0.0,0.0
2018,5,31,23,30,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,5,31,23,45,0.0,0.0,1.55,21.15,0.0,0.0,0.0
2018,6,1,0,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,1,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,6,1,0,30,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,6,1,0,45,0.0,0.0,1.6,20.85,0.0,0.0,0.0
2018,6,1,1,0,0.0,0.0,1.6,20.8,0.0,0.0,0.0
2018,6,1,1,15,0.0,0.0,1.55,20.65,0.0,0.0,0.0
2018,6,1,1,30,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,6,1,1,45,0.0,0.0,1.4,20.35,0.0,0.0,0.0
2018,6,1,2,0,0.0,0.0,1.3,20.2,0.0,0.0,0.0
2018,6,1,2,15,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,6,1,2,30,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,6,1,2,45,0.0,0.0,1.15,19.75,0.0,0.0,0.0
2018,6,1,3,0,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,6,1,3,15,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,6,1,3,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,1,3,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,6,1,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,6,1,4,45,1.0,0.5,0.8,19.05,0.5,0.0,0.0
2018,6,1,5,0,2.0,1.0,0.8,19.1,1.0,0.0,0.0
2018,6,1,5,15,3.5,10.5,0.95,19.35,10.5,10.01,0.0
2018,6,1,5,30,5.0,20.0,1.1,19.6,20.0,18.5,5.53
2018,6,1,5,45,27.0,37.0,1.25,19.85,41.0,32.87,21.92
2018,6,1,6,0,49.0,54.0,1.4,20.1,62.0,45.73,33.77
2018,6,1,6,15,46.5,64.5,1.45,20.3,74.5,60.84,43.4
2018,6,1,6,30,44.0,75.0,1.5,20.5,87.0,73.64,53.89
2018,6,1,6,45,85.0,99.5,1.5,20.7,128.0,105.68,78.65
2018,6,1,7,0,126.0,124.0,1.5,20.9,169.0,143.87,108.72
2018,6,1,7,15,108.0,151.5,1.5,21.2,194.5,172.0,132.36
2018,6,1,7,30,90.0,179.0,1.5,21.5,220.0,197.33,153.03
2018,6,1,7,45,155.5,205.0,1.45,21.85,286.0,256.14,198.45
2018,6,1,8,0,221.0,231.0,1.4,22.2,352.0,321.28,248.17
2018,6,1,8,15,273.0,246.0,1.4,22.75,409.0,378.62,291.14
2018,6,1,8,30,325.0,261.0,1.4,23.3,466.0,438.8,335.44
2018,6,1,8,45,499.0,213.5,1.35,23.8,554.5,524.31,398.95
2018,6,1,9,0,673.0,166.0,1.3,24.3,643.0,622.92,470.01
2018,6,1,9,15,723.5,153.0,1.35,24.95,693.0,677.47,507.31
2018,6,1,9,30,774.0,140.0,1.4,25.6,743.0,733.03,544.35
2018,6,1,9,45,523.0,227.0,1.4,26.3,642.5,651.57,482.54
2018,6,1,10,0,272.0,314.0,1.4,27.0,542.0,539.67,398.74
2018,6,1,10,15,440.0,270.5,1.35,27.4,655.0,659.05,484.33
2018,6,1,10,30,608.0,227.0,1.3,27.8,768.0,782.2,567.16
2018,6,1,10,45,690.0,202.5,1.25,28.2,831.5,849.46,608.13
2018,6,1,11,0,772.0,178.0,1.2,28.6,895.0,913.59,645.66
2018,6,1,11,15,800.5,165.0,1.25,28.7,919.0,942.21,662.7
2018,6,1,11,30,829.0,152.0,1.3,28.8,943.0,960.29,673.63
2018,6,1,11,45,665.5,253.5,1.35,28.95,892.0,923.56,650.7
2018,6,1,12,0,502.0,355.0,1.4,29.1,841.0,866.56,610.37
2018,6,1,12,15,633.0,275.0,1.55,29.05,888.5,919.05,650.16
2018,6,1,12,30,764.0,195.0,1.7,29.0,936.0,962.29,679.62
2018,6,1,12,45,774.5,185.5,1.85,29.0,932.0,959.23,679.18
2018,6,1,13,0,785.0,176.0,2.0,29.0,928.0,952.87,677.15
2018,6,1,13,15,667.0,245.0,2.1,28.9,877.5,902.66,646.86
2018,6,1,13,30,549.0,314.0,2.2,28.8,827.0,845.91,608.51
2018,6,1,13,45,439.5,362.5,2.3,28.7,767.0,779.48,563.5
2018,6,1,14,0,330.0,411.0,2.4,28.6,707.0,709.98,515.58
2018,6,1,14,15,322.5,399.5,2.35,28.45,681.0,681.33,497.12
2018,6,1,14,30,315.0,388.0,2.3,28.3,655.0,651.94,477.71
2018,6,1,14,45,490.0,289.5,2.25,28.2,686.0,690.55,509.58
2018,6,1,15,0,665.0,191.0,2.2,28.1,717.0,711.49,528.24
2018,6,1,15,15,722.5,155.5,2.15,27.9,700.0,689.92,514.74
2018,6,1,15,30,780.0,120.0,2.1,27.7,683.0,661.13,496.02
2018,6,1,15,45,764.0,117.0,2.05,27.5,639.5,611.13,460.43
2018,6,1,16,0,748.0,114.0,2.0,27.3,596.0,560.72,423.75
2018,6,1,16,15,727.5,111.0,1.9,27.0,550.0,507.72,384.12
2018,6,1,16,30,707.0,108.0,1.8,26.7,504.0,454.28,343.05
2018,6,1,16,45,633.5,113.5,1.7,26.45,443.5,387.6,291.17
2018,6,1,17,0,560.0,119.0,1.6,26.2,383.0,327.74,243.74
2018,6,1,17,15,361.0,134.0,1.55,25.8,296.5,241.63,178.57
2018,6,1,17,30,162.0,149.0,1.5,25.4,210.0,178.31,132.83
2018,6,1,17,45,87.0,93.0,1.45,25.0,125.0,102.75,74.81
2018,6,1,18,0,12.0,37.0,1.4,24.6,40.0,36.57,24.02
2018,6,1,18,15,6.0,22.0,1.4,24.6,23.5,21.19,11.61
2018,6,1,18,30,0.0,7.0,1.4,24.6,7.0,6.48,0.0
2018,6,1,18,45,0.0,5.5,1.5,23.9,5.5,5.09,0.0
2018,6,1,19,0,0.0,4.0,1.6,23.2,4.0,3.7,0.0
2018,6,1,19,15,0.0,2.5,1.6,23.05,2.5,2.38,0.0
2018,6,1,19,30,0.0,1.0,1.6,22.9,1.0,0.95,0.0
2018,6,1,19,45,0.0,0.5,1.6,22.7,0.5,0.0,0.0
2018,6,1,20,0,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,6,1,20,15,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,6,1,20,30,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,6,1,20,45,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,6,1,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,1,21,15,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,6,1,21,30,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,6,1,21,45,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,6,1,22,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,1,22,15,0.0,0.0,1.55,21.45,0.0,0.0,0.0
2018,6,1,22,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,6,1,22,45,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,1,23,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,6,1,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,6,1,23,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,6,1,23,45,0.0,0.0,1.15,20.8,0.0,0.0,0.0
2018,6,2,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,6,2,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,6,2,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,6,2,0,45,0.0,0.0,1.1,20.45,0.0,0.0,0.0
2018,6,2,1,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,6,2,1,15,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,6,2,1,30,0.0,0.0,1.1,20.2,0.0,0.0,0.0
2018,6,2,1,45,0.0,0.0,1.1,20.1,0.0,0.0,0.0
2018,6,2,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,6,2,2,15,0.0,0.0,1.05,19.9,0.0,0.0,0.0
2018,6,2,2,30,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,6,2,2,45,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,6,2,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,6,2,3,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,6,2,3,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,6,2,3,45,0.0,0.0,0.95,19.3,0.0,0.0,0.0
2018,6,2,4,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,6,2,4,15,0.0,0.0,0.95,19.25,0.0,0.0,0.0
2018,6,2,4,30,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,4,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,0,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,6,2,5,15,21.0,6.0,1.25,19.6,7.5,5.72,0.0
2018,6,2,5,30,42.0,12.0,1.5,19.9,15.0,10.28,0.69
2018,6,2,5,45,57.5,16.5,1.75,20.2,24.0,13.98,6.09
2018,6,2,6,0,73.0,21.0,2.0,20.5,33.0,17.93,9.84
2018,6,2,6,15,36.5,20.0,2.0,20.85,26.0,19.9,9.71
2018,6,2,6,30,0.0,19.0,2.0,21.2,19.0,17.61,9.11
2018,6,2,6,45,0.0,21.5,2.05,21.6,21.5,19.93,11.05
2018,6,2,7,0,0.0,24.0,2.1,22.0,24.0,22.26,12.94
2018,6,2,7,15,73.0,81.0,2.15,22.5,114.0,97.89,73.25
2018,6,2,7,30,146.0,138.0,2.2,23.0,204.0,181.32,139.22
2018,6,2,7,45,139.0,169.0,2.25,23.5,238.0,216.33,167.07
2018,6,2,8,0,132.0,200.0,2.3,24.0,272.0,250.72,193.77
2018,6,2,8,15,135.5,233.0,2.35,24.55,313.0,291.8,224.87
2018,6,2,8,30,139.0,266.0,2.4,25.1,354.0,333.31,255.58
2018,6,2,8,45,256.0,276.0,2.4,25.6,452.5,427.72,326.59
2018,6,2,9,0,373.0,286.0,2.4,26.1,551.0,529.64,401.14
2018,6,2,9,15,467.0,264.0,2.45,26.4,615.0,599.0,451.41
2018,6,2,9,30,561.0,242.0,2.5,26.7,679.0,670.24,502.4
2018,6,2,9,45,661.5,202.0,2.55,27.0,740.5,736.8,549.69
2018,6,2,10,0,762.0,162.0,2.6,27.3,802.0,803.09,594.45
2018,6,2,10,15,752.0,173.5,2.65,27.45,824.0,831.04,611.81
2018,6,2,10,30,742.0,185.0,2.7,27.6,846.0,855.71,627.25
2018,6,2,10,45,520.0,293.5,2.75,27.75,762.5,781.38,572.85
2018,6,2,11,0,298.0,402.0,2.8,27.9,679.0,685.65,501.46
2018,6,2,11,15,275.0,352.5,2.85,27.95,611.5,620.78,457.8
2018,6,2,11,30,252.0,303.0,2.9,28.0,544.0,553.45,411.46
2018,6,2,11,45,321.0,299.5,2.9,28.1,609.0,629.67,466.47
2018,6,2,12,0,390.0,296.0,2.9,28.2,674.0,696.81,513.61
2018,6,2,12,15,349.0,327.5,2.9,28.25,666.0,688.96,506.02
2018,6,2,12,30,308.0,359.0,2.9,28.3,658.0,670.85,492.12
2018,6,2,12,45,399.0,335.0,2.9,28.35,719.5,742.84,543.59
2018,6,2,13,0,490.0,311.0,2.9,28.4,781.0,803.38,586.12
2018,6,2,13,15,489.5,301.5,2.85,28.45,765.0,786.25,574.23
2018,6,2,13,30,489.0,292.0,2.8,28.5,749.0,767.11,561.56
2018,6,2,13,45,421.0,325.5,2.75,28.5,712.5,726.09,531.89
2018,6,2,14,0,353.0,359.0,2.7,28.5,676.0,679.12,498.26
2018,6,2,14,15,508.5,285.5,2.65,28.4,726.0,738.34,543.54
2018,6,2,14,30,664.0,212.0,2.6,28.3,776.0,781.91,576.81
2018,6,2,14,45,709.5,181.0,2.55,28.25,761.5,763.84,565.6
2018,6,2,15,0,755.0,150.0,2.5,28.2,747.0,738.82,549.48
2018,6,2,15,15,555.5,166.0,2.4,28.1,593.0,578.62,435.85
2018,6,2,15,30,356.0,182.0,2.3,28.0,439.0,429.06,326.15
2018,6,2,15,45,220.0,182.5,2.2,27.9,338.0,319.88,244.02
2018,6,2,16,0,84.0,183.0,2.1,27.8,237.0,225.38,171.04
2018,6,2,16,15,245.0,177.5,1.95,27.65,318.5,304.31,232.56
2018,6,2,16,30,406.0,172.0,1.8,27.5,400.0,366.3,277.92
2018,6,2,16,45,439.5,149.5,1.7,27.3,375.0,335.6,252.87
2018,6,2,17,0,473.0,127.0,1.6,27.1,350.0,300.74,223.88
2018,6,2,17,15,532.5,107.0,1.5,26.75,330.5,273.96,199.24
2018,6,2,17,30,592.0,87.0,1.4,26.4,311.0,238.0,165.91
2018,6,2,17,45,514.5,81.5,1.35,26.05,255.0,180.1,119.57
2018,6,2,18,0,437.0,76.0,1.3,25.7,199.0,130.11,81.28
2018,6,2,18,15,255.5,64.5,1.3,25.7,133.0,75.9,46.35
2018,6,2,18,30,74.0,53.0,1.3,25.7,67.0,47.79,31.82
2018,6,2,18,45,65.0,38.0,1.05,24.5,47.5,32.86,21.85
2018,6,2,19,0,56.0,23.0,0.8,23.3,28.0,19.22,9.03
2018,6,2,19,15,31.5,13.0,0.85,23.05,15.5,12.39,0.0
2018,6,2,19,30,7.0,3.0,0.9,22.8,3.0,2.86,0.0
