Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,12,18,0,0.0,32.0,1.1,23.4,32.0,29.69,19.04
2018,6,12,18,15,55.5,28.0,1.1,23.4,39.0,30.13,17.09
2018,6,12,18,30,111.0,24.0,1.1,23.4,46.0,22.74,10.53
2018,6,12,18,45,103.5,23.0,0.85,22.45,39.0,17.05,8.89
2018,6,12,19,0,96.0,22.0,0.6,21.5,32.0,16.77,8.05
2018,6,12,19,15,48.0,11.5,0.6,21.25,16.5,9.85,0.0
2018,6,12,19,30,0.0,1.0,0.6,21.0,1.0,0.95,0.0
2018,6,12,19,45,0.0,0.5,0.55,20.7,0.5,0.0,0.0
2018,6,12,20,0,0.0,0.0,0.5,20.4,0.0,0.0,0.0
2018,6,12,20,15,0.0,0.0,0.5,20.25,0.0,0.0,0.0
2018,6,12,20,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,12,20,45,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,6,12,21,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,6,12,21,15,0.0,0.0,0.5,19.6,0.0,0.0,0.0
2018,6,12,21,30,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2018,6,12,21,45,0.0,0.0,0.45,19.4,0.0,0.0,0.0
2018,6,12,22,0,0.0,0.0,0.4,19.3,0.0,0.0,0.0
2018,6,12,22,15,0.0,0.0,0.4,19.25,0.0,0.0,0.0
2018,6,12,22,30,0.0,0.0,0.4,19.2,0.0,0.0,0.0
2018,6,12,22,45,0.0,0.0,0.4,19.15,0.0,0.0,0.0
2018,6,12,23,0,0.0,0.0,0.4,19.1,0.0,0.0,0.0
2018,6,12,23,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2018,6,12,23,30,0.0,0.0,0.4,18.9,0.0,0.0,0.0
2018,6,12,23,45,0.0,0.0,0.35,18.85,0.0,0.0,0.0
2018,6,13,0,0,0.0,0.0,0.3,18.8,0.0,0.0,0.0
2018,6,13,0,15,0.0,0.0,0.3,18.75,0.0,0.0,0.0
2018,6,13,0,30,0.0,0.0,0.3,18.7,0.0,0.0,0.0
2018,6,13,0,45,0.0,0.0,0.3,18.65,0.0,0.0,0.0
2018,6,13,1,0,0.0,0.0,0.3,18.6,0.0,0.0,0.0
2018,6,13,1,15,0.0,0.0,0.3,18.55,0.0,0.0,0.0
2018,6,13,1,30,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2018,6,13,1,45,0.0,0.0,0.35,18.45,0.0,0.0,0.0
2018,6,13,2,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,6,13,2,15,0.0,0.0,0.45,18.3,0.0,0.0,0.0
2018,6,13,2,30,0.0,0.0,0.5,18.2,0.0,0.0,0.0
2018,6,13,2,45,0.0,0.0,0.55,18.05,0.0,0.0,0.0
2018,6,13,3,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,6,13,3,15,0.0,0.0,0.65,17.8,0.0,0.0,0.0
2018,6,13,3,30,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,6,13,3,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,6,13,4,0,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,6,13,4,15,0.0,0.0,0.8,17.55,0.0,0.0,0.0
2018,6,13,4,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,6,13,4,45,1.0,0.5,0.95,17.85,0.5,0.0,0.0
2018,6,13,5,0,2.0,1.0,1.0,18.0,1.0,0.0,0.0
2018,6,13,5,15,3.0,10.0,1.3,18.55,10.0,9.53,0.0
2018,6,13,5,30,4.0,19.0,1.6,19.1,19.0,17.64,6.23
2018,6,13,5,45,2.5,22.0,1.85,19.65,22.0,20.41,11.58
2018,6,13,6,0,1.0,25.0,2.1,20.2,25.0,23.19,14.41
2018,6,13,6,15,15.0,47.5,2.2,20.65,51.5,44.61,31.05
2018,6,13,6,30,29.0,70.0,2.3,21.1,78.0,67.27,49.18
2018,6,13,6,45,54.0,101.5,2.4,21.55,120.0,101.59,76.35
2018,6,13,7,0,79.0,133.0,2.5,22.0,162.0,139.37,106.27
2018,6,13,7,15,67.0,154.5,2.5,22.35,181.5,160.89,124.07
2018,6,13,7,30,55.0,176.0,2.5,22.7,201.0,181.16,140.39
2018,6,13,7,45,186.0,192.5,2.55,23.1,291.5,255.29,197.36
2018,6,13,8,0,317.0,209.0,2.6,23.5,382.0,344.58,266.08
2018,6,13,8,15,335.5,206.5,2.6,23.9,405.0,370.59,286.33
2018,6,13,8,30,354.0,204.0,2.6,24.3,428.0,401.05,309.76
2018,6,13,8,45,194.5,235.5,2.6,24.65,360.0,348.26,268.01
2018,6,13,9,0,35.0,267.0,2.6,25.0,292.0,275.97,210.06
2018,6,13,9,15,91.0,310.0,2.6,25.3,380.0,358.99,273.03
2018,6,13,9,30,147.0,353.0,2.6,25.6,468.0,451.83,341.16
2018,6,13,9,45,258.5,348.0,2.55,25.95,561.0,547.16,410.89
2018,6,13,10,0,370.0,343.0,2.5,26.3,654.0,645.0,480.48
2018,6,13,10,15,572.0,258.0,2.55,26.6,758.5,756.33,561.02
2018,6,13,10,30,774.0,173.0,2.6,26.9,863.0,866.39,635.98
2018,6,13,10,45,782.0,173.5,2.6,27.2,886.0,894.56,652.19
2018,6,13,11,0,790.0,174.0,2.6,27.5,909.0,920.22,667.35
2018,6,13,11,15,795.0,174.5,2.6,27.7,925.0,940.36,679.17
2018,6,13,11,30,800.0,175.0,2.6,27.9,941.0,957.6,689.17
2018,6,13,11,45,586.0,280.5,2.6,28.15,844.5,867.13,627.46
2018,6,13,12,0,372.0,386.0,2.6,28.4,748.0,764.77,553.3
2018,6,13,12,15,553.0,296.5,2.6,28.5,835.0,856.56,620.19
2018,6,13,12,30,734.0,207.0,2.6,28.6,922.0,940.37,676.39
2018,6,13,12,45,787.5,176.5,2.6,28.7,939.5,959.69,687.89
2018,6,13,13,0,841.0,146.0,2.6,28.8,957.0,966.65,692.12
2018,6,13,13,15,838.0,145.0,2.65,28.8,943.0,952.67,683.86
2018,6,13,13,30,835.0,144.0,2.7,28.8,929.0,935.61,673.83
2018,6,13,13,45,829.5,143.0,2.7,28.8,908.5,913.2,659.99
2018,6,13,14,0,824.0,142.0,2.7,28.8,888.0,887.97,644.33
2018,6,13,14,15,795.5,150.5,2.7,28.75,852.5,854.83,623.56
2018,6,13,14,30,767.0,159.0,2.7,28.7,817.0,814.45,597.87
2018,6,13,14,45,779.5,146.5,2.7,28.6,792.5,785.74,579.99
2018,6,13,15,0,792.0,134.0,2.7,28.5,768.0,753.6,559.57
2018,6,13,15,15,779.5,131.5,2.65,28.4,730.0,709.66,530.6
2018,6,13,15,30,767.0,129.0,2.6,28.3,692.0,664.49,499.04
2018,6,13,15,45,751.5,125.5,2.55,28.2,649.0,615.39,463.96
2018,6,13,16,0,736.0,122.0,2.5,28.1,606.0,565.84,427.72
2018,6,13,16,15,647.5,136.0,2.45,27.9,538.5,492.29,372.84
2018,6,13,16,30,559.0,150.0,2.4,27.7,471.0,426.33,322.68
2018,6,13,16,45,411.0,156.0,2.3,27.55,380.5,332.25,251.08
2018,6,13,17,0,263.0,162.0,2.2,27.4,290.0,253.9,191.25
2018,6,13,17,15,392.0,132.0,2.05,27.05,298.5,253.46,187.24
2018,6,13,17,30,521.0,102.0,1.9,26.7,307.0,238.13,169.0
2018,6,13,17,45,408.0,101.0,1.75,26.4,247.5,178.79,122.99
2018,6,13,18,0,295.0,100.0,1.6,26.1,188.0,134.37,90.71
2018,6,13,18,15,190.0,86.0,1.6,26.1,138.5,92.16,61.64
2018,6,13,18,30,85.0,72.0,1.6,26.1,89.0,64.21,44.44
2018,6,13,18,45,59.5,53.5,1.3,25.1,64.0,44.68,31.92
2018,6,13,19,0,34.0,35.0,1.0,24.1,39.0,30.95,19.37
2018,6,13,19,15,20.0,20.5,1.05,23.9,22.5,18.44,0.0
2018,6,13,19,30,6.0,6.0,1.1,23.7,6.0,5.72,0.0
2018,6,13,19,45,3.0,3.0,1.1,23.5,3.0,0.0,0.0
2018,6,13,20,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,6,13,20,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,6,13,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,6,13,20,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,6,13,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,6,13,21,15,0.0,0.0,1.15,22.75,0.0,0.0,0.0
2018,6,13,21,30,0.0,0.0,1.2,22.7,0.0,0.0,0.0
2018,6,13,21,45,0.0,0.0,1.2,22.6,0.0,0.0,0.0
2018,6,13,22,0,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,6,13,22,15,0.0,0.0,1.25,22.45,0.0,0.0,0.0
2018,6,13,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,13,22,45,0.0,0.0,1.4,22.35,0.0,0.0,0.0
2018,6,13,23,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,13,23,15,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,6,13,23,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,6,13,23,45,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,6,14,0,0,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,6,14,0,15,0.0,0.0,1.6,22.05,0.0,0.0,0.0
2018,6,14,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,6,14,0,45,0.0,0.0,1.55,21.9,0.0,0.0,0.0
2018,6,14,1,0,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,6,14,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,14,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,6,14,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,6,14,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,6,14,2,15,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,6,14,2,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,14,2,45,0.0,0.0,1.35,21.25,0.0,0.0,0.0
2018,6,14,3,0,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,6,14,3,15,0.0,0.0,1.25,21.1,0.0,0.0,0.0
2018,6,14,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,14,3,45,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,14,4,0,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,15,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,14,4,45,1.0,0.5,1.1,20.95,0.5,0.0,0.0
2018,6,14,5,0,2.0,1.0,1.1,21.0,1.0,0.0,0.0
2018,6,14,5,15,12.0,12.5,1.25,21.3,13.5,11.91,0.0
2018,6,14,5,30,22.0,24.0,1.4,21.6,26.0,21.62,8.74
2018,6,14,5,45,61.0,42.0,1.55,21.9,51.5,35.52,24.03
2018,6,14,6,0,100.0,60.0,1.7,22.2,77.0,49.85,37.01
2018,6,14,6,15,200.0,75.0,1.7,22.6,123.5,74.51,49.35
2018,6,14,6,30,300.0,90.0,1.7,23.0,170.0,112.22,73.89
2018,6,14,6,45,404.5,96.0,1.7,23.4,228.0,156.53,105.57
2018,6,14,7,0,509.0,102.0,1.7,23.8,286.0,212.78,148.96
2018,6,14,7,15,549.5,108.5,1.75,24.35,335.0,263.88,191.36
2018,6,14,7,30,590.0,115.0,1.8,24.9,384.0,317.66,235.65
2018,6,14,7,45,622.0,119.0,1.85,25.4,432.5,369.49,277.89
2018,6,14,8,0,654.0,123.0,1.9,25.9,481.0,423.92,321.02
2018,6,14,8,15,678.0,126.5,1.9,26.35,527.5,476.05,361.2
2018,6,14,8,30,702.0,130.0,1.9,26.8,574.0,529.33,400.97
2018,6,14,8,45,723.5,132.5,1.85,27.25,619.0,580.95,438.1
2018,6,14,9,0,745.0,135.0,1.8,27.7,664.0,632.81,474.2
2018,6,14,9,15,753.0,140.5,1.7,27.95,702.0,677.84,504.36
2018,6,14,9,30,761.0,146.0,1.6,28.2,740.0,721.46,532.64
2018,6,14,9,45,760.5,156.5,1.5,28.45,773.0,761.68,556.8
2018,6,14,10,0,760.0,167.0,1.4,28.7,806.0,799.46,578.78
2018,6,14,10,15,771.5,167.0,1.3,28.85,835.5,834.71,598.89
2018,6,14,10,30,783.0,167.0,1.2,29.0,865.0,868.0,617.33
2018,6,14,10,45,722.5,201.5,1.1,29.2,858.5,871.38,616.52
2018,6,14,11,0,662.0,236.0,1.0,29.4,852.0,866.18,610.7
2018,6,14,11,15,728.0,205.5,1.0,29.5,894.0,911.53,638.26
2018,6,14,11,30,794.0,175.0,1.0,29.6,936.0,951.47,661.55
2018,6,14,11,45,778.0,185.5,0.95,29.7,936.5,955.03,661.78
2018,6,14,12,0,762.0,196.0,0.9,29.8,937.0,955.17,660.47
2018,6,14,12,15,757.0,199.0,0.9,29.85,936.0,955.65,660.54
2018,6,14,12,30,752.0,202.0,0.9,29.9,935.0,953.12,658.89
2018,6,14,12,45,595.0,276.5,0.9,29.9,854.0,875.11,609.83
2018,6,14,13,0,438.0,351.0,0.9,29.9,773.0,789.89,553.23
2018,6,14,13,15,531.0,299.5,0.9,29.85,804.0,822.14,577.68
2018,6,14,13,30,624.0,248.0,0.9,29.8,835.0,851.04,598.41
2018,6,14,13,45,686.0,215.5,0.85,29.75,848.0,863.09,606.04
2018,6,14,14,0,748.0,183.0,0.8,29.7,861.0,866.1,607.65
2018,6,14,14,15,725.0,185.5,0.8,29.7,826.0,830.83,586.25
2018,6,14,14,30,702.0,188.0,0.8,29.7,791.0,790.88,562.15
2018,6,14,14,45,721.5,170.5,0.8,29.65,769.0,764.48,546.68
2018,6,14,15,0,741.0,153.0,0.8,29.6,747.0,733.2,527.76
2018,6,14,15,15,731.5,149.5,0.8,29.55,711.5,692.47,501.74
2018,6,14,15,30,722.0,146.0,0.8,29.5,676.0,650.84,474.25
2018,6,14,15,45,667.0,153.5,0.8,29.45,620.0,588.63,431.57
2018,6,14,16,0,612.0,161.0,0.8,29.4,564.0,529.55,390.22
2018,6,14,16,15,538.0,167.0,0.8,29.3,502.0,462.28,342.14
2018,6,14,16,30,464.0,173.0,0.8,29.2,440.0,399.0,295.97
2018,6,14,16,45,517.5,148.5,0.8,29.15,421.0,372.85,275.56
2018,6,14,17,0,571.0,124.0,0.8,29.1,402.0,342.08,249.96
2018,6,14,17,15,566.0,111.5,0.75,28.9,361.0,294.43,211.22
2018,6,14,17,30,561.0,99.0,0.7,28.7,320.0,246.8,171.62
2018,6,14,17,45,507.0,92.0,0.6,28.45,270.0,193.83,129.21
2018,6,14,18,0,453.0,85.0,0.5,28.2,220.0,145.68,91.78
2018,6,14,18,15,350.5,77.0,0.5,28.2,169.5,99.16,60.05
2018,6,14,18,30,248.0,69.0,0.5,28.2,119.0,64.53,40.35
2018,6,14,18,45,152.5,52.5,0.5,27.7,80.5,42.15,29.47
2018,6,14,19,0,57.0,36.0,0.5,27.2,42.0,30.69,18.94
2018,6,14,19,15,37.0,21.5,0.5,27.1,24.5,18.64,0.45
2018,6,14,19,30,17.0,7.0,0.5,27.0,7.0,6.67,0.0
2018,6,14,19,45,8.5,3.5,0.55,26.85,3.5,0.0,0.0
2018,6,14,20,0,0.0,0.0,0.6,26.7,0.0,0.0,0.0
2018,6,14,20,15,0.0,0.0,0.5,26.65,0.0,0.0,0.0
2018,6,14,20,30,0.0,0.0,0.4,26.6,0.0,0.0,0.0
2018,6,14,20,45,0.0,0.0,0.3,26.55,0.0,0.0,0.0
2018,6,14,21,0,0.0,0.0,0.2,26.5,0.0,0.0,0.0
2018,6,14,21,15,0.0,0.0,0.2,26.15,0.0,0.0,0.0
2018,6,14,21,30,0.0,0.0,0.2,25.8,0.0,0.0,0.0
2018,6,14,21,45,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2018,6,14,22,0,0.0,0.0,0.2,25.2,0.0,0.0,0.0
2018,6,14,22,15,0.0,0.0,0.3,24.85,0.0,0.0,0.0
2018,6,14,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,6,14,22,45,0.0,0.0,0.5,24.15,0.0,0.0,0.0
2018,6,14,23,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,6,14,23,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,6,14,23,30,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,6,14,23,45,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,15,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,15,0,15,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,6,15,0,30,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,6,15,0,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,6,15,1,0,0.0,0.0,1.8,21.6,0.0,0.0,0.0
2018,6,15,1,15,0.0,0.0,1.85,21.4,0.0,0.0,0.0
2018,6,15,1,30,0.0,0.0,1.9,21.2,0.0,0.0,0.0
2018,6,15,1,45,0.0,0.0,2.0,20.95,0.0,0.0,0.0
2018,6,15,2,0,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,15,2,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,15,2,30,0.0,0.0,2.1,20.3,0.0,0.0,0.0
2018,6,15,2,45,0.0,0.0,2.15,20.1,0.0,0.0,0.0
2018,6,15,3,0,0.0,0.0,2.2,19.9,0.0,0.0,0.0
2018,6,15,3,15,0.0,0.0,2.2,19.7,0.0,0.0,0.0
2018,6,15,3,30,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2018,6,15,3,45,0.0,0.0,2.2,19.3,0.0,0.0,0.0
2018,6,15,4,0,0.0,0.0,2.2,19.1,0.0,0.0,0.0
2018,6,15,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2018,6,15,4,30,0.0,0.0,2.3,18.9,0.0,0.0,0.0
2018,6,15,4,45,3.0,1.0,2.35,18.8,1.0,0.0,0.0
2018,6,15,5,0,6.0,2.0,2.4,18.7,2.0,0.0,0.0
2018,6,15,5,15,32.5,14.0,2.45,18.95,16.0,13.34,0.0
2018,6,15,5,30,59.0,26.0,2.5,19.2,30.0,21.49,8.72
2018,6,15,5,45,158.5,41.0,2.55,19.45,65.0,33.37,22.47
2018,6,15,6,0,258.0,56.0,2.6,19.7,100.0,42.48,31.07
2018,6,15,6,15,359.5,65.0,2.55,20.25,148.0,73.57,44.01
2018,6,15,6,30,461.0,74.0,2.5,20.8,196.0,118.2,72.66
2018,6,15,6,45,524.0,79.5,2.45,21.35,246.5,163.7,107.44
2018,6,15,7,0,587.0,85.0,2.4,21.9,297.0,216.43,150.58
2018,6,15,7,15,625.0,90.0,2.5,22.6,347.0,268.29,194.76
2018,6,15,7,30,663.0,95.0,2.6,23.3,397.0,323.92,241.65
2018,6,15,7,45,692.0,98.5,2.65,24.0,446.5,377.93,286.47
2018,6,15,8,0,721.0,102.0,2.7,24.7,496.0,435.35,332.6
2018,6,15,8,15,743.5,105.0,2.65,25.2,544.0,489.29,374.82
2018,6,15,8,30,766.0,108.0,2.6,25.7,592.0,544.12,416.27
2018,6,15,8,45,783.5,110.5,2.6,26.2,637.0,595.97,454.37
2018,6,15,9,0,801.0,113.0,2.6,26.7,682.0,647.61,491.16
2018,6,15,9,15,814.0,115.0,2.55,27.0,722.0,695.1,524.13
2018,6,15,9,30,827.0,117.0,2.5,27.3,762.0,738.84,552.36
2018,6,15,9,45,837.0,119.0,2.45,27.6,797.5,780.88,578.71
2018,6,15,10,0,847.0,121.0,2.4,27.9,833.0,821.05,603.38
2018,6,15,10,15,852.5,123.0,2.35,28.15,861.5,855.29,623.89
2018,6,15,10,30,858.0,125.0,2.3,28.4,890.0,886.96,642.52
2018,6,15,10,45,861.5,127.5,2.25,28.6,912.5,914.58,658.47
2018,6,15,11,0,865.0,130.0,2.2,28.8,935.0,939.25,672.44
2018,6,15,11,15,867.5,131.5,2.15,28.95,950.5,958.93,683.31
2018,6,15,11,30,870.0,133.0,2.1,29.1,966.0,975.44,692.19
2018,6,15,11,45,870.0,134.5,2.05,29.25,974.0,986.27,697.55
2018,6,15,12,0,870.0,136.0,2.0,29.4,982.0,993.78,700.94
2018,6,15,12,15,869.5,136.5,2.0,29.45,983.0,996.54,702.35
2018,6,15,12,30,869.0,137.0,2.0,29.5,984.0,996.02,701.88
2018,6,15,12,45,867.5,136.5,2.0,29.6,977.5,990.29,698.15
2018,6,15,13,0,866.0,136.0,2.0,29.7,971.0,981.28,692.54
2018,6,15,13,15,862.5,135.5,2.0,29.65,957.5,967.08,684.21
2018,6,15,13,30,859.0,135.0,2.0,29.6,944.0,949.72,674.0
2018,6,15,13,45,849.0,137.5,2.0,29.55,922.0,926.15,659.91
2018,6,15,14,0,839.0,140.0,2.0,29.5,900.0,899.87,644.13
2018,6,15,14,15,831.5,138.5,1.95,29.3,872.5,869.42,625.52
2018,6,15,14,30,824.0,137.0,1.9,29.1,845.0,841.18,608.32
2018,6,15,14,45,820.0,131.5,1.9,28.95,813.0,804.2,585.57
2018,6,15,15,0,816.0,126.0,1.9,28.8,781.0,764.86,561.08
2018,6,15,15,15,804.5,123.5,1.8,28.65,742.5,720.83,532.4
2018,6,15,15,30,793.0,121.0,1.7,28.5,704.0,675.4,501.44
2018,6,15,15,45,778.5,118.0,1.6,28.35,661.5,626.37,466.84
2018,6,15,16,0,764.0,115.0,1.5,28.2,619.0,576.72,430.99
2018,6,15,16,15,746.0,111.5,1.45,28.1,573.5,524.29,392.41
2018,6,15,16,30,728.0,108.0,1.4,28.0,528.0,472.11,352.89
2018,6,15,16,45,705.0,103.0,1.35,27.95,479.5,415.44,308.9
2018,6,15,17,0,682.0,98.0,1.3,27.9,431.0,361.19,265.45
2018,6,15,17,15,650.0,93.0,1.2,27.6,381.5,305.54,220.13
2018,6,15,17,30,618.0,88.0,1.1,27.3,332.0,252.79,176.3
2018,6,15,17,45,575.5,81.5,1.05,27.0,283.0,199.5,132.45
2018,6,15,18,0,533.0,75.0,1.0,26.7,234.0,150.84,93.42
2018,6,15,18,15,472.0,67.0,1.0,26.7,188.0,103.83,59.39
2018,6,15,18,30,411.0,59.0,1.0,26.7,142.0,64.09,36.26
2018,6,15,18,45,326.5,48.0,0.9,25.4,102.5,36.64,25.19
2018,6,15,19,0,242.0,37.0,0.8,24.1,63.0,28.84,17.79
2018,6,15,19,15,143.0,23.0,0.85,23.7,36.5,18.21,1.1
2018,6,15,19,30,44.0,9.0,0.9,23.3,10.0,8.58,0.0
2018,6,15,19,45,22.0,4.5,0.9,22.9,5.0,0.0,0.0
2018,6,15,20,0,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,15,20,15,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,6,15,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,15,20,45,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,15,21,0,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,15,21,15,0.0,0.0,1.0,21.45,0.0,0.0,0.0
2018,6,15,21,30,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,6,15,21,45,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,6,15,22,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,6,15,22,15,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,15,22,30,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,6,15,22,45,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,6,15,23,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,6,15,23,15,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,6,15,23,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,6,15,23,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,6,16,0,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,6,16,0,15,0.0,0.0,0.85,20.15,0.0,0.0,0.0
2018,6,16,0,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,6,16,0,45,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,6,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2018,6,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,6,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,6,16,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2018,6,16,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,6,16,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,16,2,30,0.0,0.0,0.5,20.1,0.0,0.0,0.0
2018,6,16,2,45,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,16,3,0,0.0,0.0,0.3,20.1,0.0,0.0,0.0
2018,6,16,3,15,0.0,0.0,0.3,20.05,0.0,0.0,0.0
2018,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,16,4,45,1.0,0.5,0.3,20.0,0.5,0.0,0.0
2018,6,16,5,0,2.0,1.0,0.3,20.0,1.0,0.0,0.0
2018,6,16,5,15,3.5,10.0,0.35,20.45,10.0,9.53,0.0
2018,6,16,5,30,5.0,19.0,0.4,20.9,19.0,17.64,6.06
2018,6,16,5,45,16.5,36.0,0.45,21.35,38.5,32.22,21.38
2018,6,16,6,0,28.0,53.0,0.5,21.8,58.0,46.54,34.29
2018,6,16,6,15,68.0,74.5,0.55,22.55,91.5,67.96,48.25
2018,6,16,6,30,108.0,96.0,0.6,23.3,125.0,96.76,69.3
2018,6,16,6,45,172.5,114.5,0.6,24.0,172.0,132.51,95.24
2018,6,16,7,0,237.0,133.0,0.6,24.7,219.0,175.55,127.62
2018,6,16,7,15,278.5,151.0,0.6,25.15,267.0,219.8,162.18
2018,6,16,7,30,320.0,169.0,0.6,25.6,315.0,268.71,200.13
2018,6,16,7,45,311.5,193.0,0.6,26.1,349.0,307.22,230.18
2018,6,16,8,0,303.0,217.0,0.6,26.6,383.0,344.59,258.33
2018,6,16,8,15,273.0,245.0,0.5,27.05,404.5,373.4,278.74
2018,6,16,8,30,243.0,273.0,0.4,27.5,426.0,398.82,295.67
2018,6,16,8,45,241.5,294.0,0.3,27.9,455.5,431.83,317.52
2018,6,16,9,0,240.0,315.0,0.2,28.3,485.0,464.24,338.16
2018,6,16,9,15,318.0,315.5,0.25,28.65,555.0,532.45,385.31
2018,6,16,9,30,396.0,316.0,0.3,29.0,625.0,606.3,434.86
2018,6,16,9,45,362.5,346.0,0.3,29.35,639.0,626.15,445.15
2018,6,16,10,0,329.0,376.0,0.3,29.7,653.0,642.53,453.53
2018,6,16,10,15,326.0,392.0,0.35,29.95,674.5,668.05,469.31
2018,6,16,10,30,323.0,408.0,0.4,30.2,696.0,692.27,484.01
2018,6,16,10,45,407.0,371.0,0.45,30.45,743.5,748.19,521.27
2018,6,16,11,0,491.0,334.0,0.5,30.7,791.0,801.21,555.9
2018,6,16,11,15,640.5,259.0,0.5,30.9,866.0,880.76,607.37
2018,6,16,11,30,790.0,184.0,0.5,31.1,941.0,955.85,651.1
2018,6,16,11,45,748.5,209.5,0.5,31.25,932.0,949.0,645.27
2018,6,16,12,0,707.0,235.0,0.5,31.4,923.0,945.25,642.58
2018,6,16,12,15,676.5,253.5,0.5,31.5,912.5,936.01,636.82
2018,6,16,12,30,646.0,272.0,0.5,31.6,902.0,923.68,628.73
2018,6,16,12,45,705.5,237.0,0.5,31.65,921.0,944.54,641.92
2018,6,16,13,0,765.0,202.0,0.5,31.7,940.0,955.76,648.33
2018,6,16,13,15,655.5,257.0,0.5,31.75,883.0,900.86,615.33
2018,6,16,13,30,546.0,312.0,0.5,31.8,826.0,839.22,575.97
2018,6,16,13,45,506.0,306.5,0.5,31.8,775.0,784.9,543.17
2018,6,16,14,0,466.0,301.0,0.5,31.8,724.0,730.3,509.48
2018,6,16,14,15,431.5,282.5,0.45,31.75,665.0,668.01,470.07
2018,6,16,14,30,397.0,264.0,0.4,31.7,606.0,606.15,430.29
2018,6,16,14,45,464.0,244.5,0.4,31.65,628.5,626.52,445.99
2018,6,16,15,0,531.0,225.0,0.4,31.6,651.0,642.96,457.9
2018,6,16,15,15,614.0,197.5,0.4,31.5,667.0,654.79,467.05
2018,6,16,15,30,697.0,170.0,0.4,31.4,683.0,657.93,470.16
2018,6,16,15,45,664.0,171.0,0.35,31.3,636.0,604.49,433.72
2018,6,16,16,0,631.0,172.0,0.3,31.2,589.0,552.31,397.98
2018,6,16,16,15,614.0,164.5,0.25,31.15,545.5,502.52,363.14
2018,6,16,16,30,597.0,157.0,0.2,31.1,502.0,453.17,327.63
2018,6,16,16,45,573.0,149.5,0.2,31.0,456.0,401.4,289.81
2018,6,16,17,0,549.0,142.0,0.2,30.9,410.0,349.34,250.69
2018,6,16,17,15,494.5,136.0,0.2,30.6,357.0,292.39,207.66
2018,6,16,17,30,440.0,130.0,0.2,30.3,304.0,240.99,168.24
2018,6,16,17,45,325.0,119.0,0.15,30.0,237.5,177.76,121.89
2018,6,16,18,0,210.0,108.0,0.1,29.7,171.0,128.49,87.47
2018,6,16,18,15,151.0,90.5,0.1,29.7,131.5,94.04,63.31
2018,6,16,18,30,92.0,73.0,0.1,29.7,92.0,65.7,44.52
2018,6,16,18,45,91.0,55.5,0.2,28.85,70.0,46.24,32.71
2018,6,16,19,0,90.0,38.0,0.3,28.0,48.0,30.93,19.16
2018,6,16,19,15,53.5,23.0,0.35,27.7,28.0,19.06,1.9
2018,6,16,19,30,17.0,8.0,0.4,27.4,8.0,7.63,0.0
2018,6,16,19,45,8.5,4.0,0.45,27.1,4.0,0.0,0.0
2018,6,16,20,0,0.0,0.0,0.5,26.8,0.0,0.0,0.0
2018,6,16,20,15,0.0,0.0,0.55,26.4,0.0,0.0,0.0
2018,6,16,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2018,6,16,20,45,0.0,0.0,0.65,25.65,0.0,0.0,0.0
2018,6,16,21,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,6,16,21,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,6,16,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,6,16,21,45,0.0,0.0,0.8,24.35,0.0,0.0,0.0
2018,6,16,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,16,22,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,6,16,22,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,6,16,22,45,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,6,16,23,0,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,6,16,23,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,16,23,45,0.0,0.0,0.95,22.55,0.0,0.0,0.0
2018,6,17,0,0,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,6,17,0,15,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,6,17,0,30,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,6,17,0,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,6,17,1,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,6,17,1,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,6,17,1,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,6,17,1,45,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,6,17,2,0,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,6,17,2,15,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,6,17,2,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,6,17,2,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,6,17,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,6,17,3,15,0.0,0.0,0.85,20.95,0.0,0.0,0.0
2018,6,17,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,6,17,3,45,0.0,0.0,0.75,20.8,0.0,0.0,0.0
2018,6,17,4,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,6,17,4,15,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,6,17,4,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,6,17,4,45,2.5,1.0,0.7,21.0,1.0,0.0,0.0
2018,6,17,5,0,5.0,2.0,0.7,21.1,2.0,0.0,0.0
2018,6,17,5,15,57.0,15.5,0.8,21.55,19.5,14.77,0.0
2018,6,17,5,30,109.0,29.0,0.9,22.0,37.0,23.81,9.94
2018,6,17,5,45,188.0,44.5,1.0,22.45,71.0,34.55,23.15
2018,6,17,6,0,267.0,60.0,1.1,22.9,105.0,45.7,33.38
2018,6,17,6,15,335.5,72.0,1.1,23.45,148.0,77.34,47.39
2018,6,17,6,30,404.0,84.0,1.1,24.0,191.0,118.34,74.11
2018,6,17,6,45,458.5,92.5,1.1,24.55,238.5,161.85,106.84
2018,6,17,7,0,513.0,101.0,1.1,25.1,286.0,212.95,147.6
2018,6,17,7,15,553.5,107.5,1.2,25.85,335.0,262.68,188.42
2018,6,17,7,30,594.0,114.0,1.3,26.6,384.0,316.58,232.22
2018,6,17,7,45,626.5,118.0,1.4,27.3,433.0,368.77,274.11
2018,6,17,8,0,659.0,122.0,1.5,28.0,482.0,423.6,316.89
2018,6,17,8,15,683.0,126.0,1.45,28.5,529.0,476.44,356.73
2018,6,17,8,30,707.0,130.0,1.4,29.0,576.0,530.44,395.99
2018,6,17,8,45,726.0,133.5,1.4,29.45,620.5,581.74,432.36
2018,6,17,9,0,745.0,137.0,1.4,29.9,665.0,633.06,467.61
2018,6,17,9,15,759.0,139.0,1.35,30.25,704.5,678.94,497.95
2018,6,17,9,30,773.0,141.0,1.3,30.6,744.0,723.89,526.67
2018,6,17,9,45,784.0,143.5,1.25,30.95,779.0,765.81,551.51
2018,6,17,10,0,795.0,146.0,1.2,31.3,814.0,806.09,574.82
2018,6,17,10,15,802.5,148.0,1.15,31.55,843.0,841.03,594.54
2018,6,17,10,30,810.0,150.0,1.1,31.8,872.0,873.68,612.56
2018,6,17,10,45,815.5,151.5,1.0,32.05,894.5,901.56,626.61
2018,6,17,11,0,821.0,153.0,0.9,32.3,917.0,926.72,638.74
2018,6,17,11,15,733.0,206.5,0.8,32.5,897.5,916.32,629.4
2018,6,17,11,30,645.0,260.0,0.7,32.7,878.0,896.09,614.14
2018,6,17,11,45,639.0,267.5,0.55,32.9,884.5,905.28,616.21
2018,6,17,12,0,633.0,275.0,0.4,33.1,891.0,911.7,616.09
2018,6,17,12,15,681.0,245.5,0.4,33.2,909.0,932.42,628.79
2018,6,17,12,30,729.0,216.0,0.4,33.3,927.0,949.9,638.49
2018,6,17,12,45,783.0,183.0,0.35,33.45,942.5,961.34,643.57
2018,6,17,13,0,837.0,150.0,0.3,33.6,958.0,966.44,645.12
2018,6,17,13,15,832.5,150.0,0.4,33.6,944.0,952.24,639.18
2018,6,17,13,30,828.0,150.0,0.5,33.6,930.0,935.0,631.74
2018,6,17,13,45,808.5,157.0,0.65,33.65,905.0,914.76,623.27
2018,6,17,14,0,789.0,164.0,0.8,33.7,880.0,884.96,608.73
2018,6,17,14,15,724.5,188.5,0.85,33.65,830.5,834.0,579.45
2018,6,17,14,30,660.0,213.0,0.9,33.6,781.0,780.79,547.72
2018,6,17,14,45,489.0,269.0,1.0,33.55,681.0,670.91,475.87
2018,6,17,15,0,318.0,325.0,1.1,33.5,581.0,567.18,405.79
2018,6,17,15,15,318.0,303.5,1.15,33.35,548.5,532.08,384.05
2018,6,17,15,30,318.0,282.0,1.2,33.2,516.0,496.17,360.66
2018,6,17,15,45,471.5,222.0,1.25,33.1,545.5,526.64,384.82
2018,6,17,16,0,625.0,162.0,1.3,33.0,575.0,539.55,395.28
2018,6,17,16,15,633.5,148.0,1.3,32.9,540.0,497.96,365.29
2018,6,17,16,30,642.0,134.0,1.3,32.8,505.0,454.25,333.13
2018,6,17,16,45,578.5,124.5,1.3,32.65,436.0,380.69,278.71
2018,6,17,17,0,515.0,115.0,1.3,32.5,367.0,313.12,227.58
2018,6,17,17,15,426.0,112.5,1.25,32.1,305.5,248.41,178.26
2018,6,17,17,30,337.0,110.0,1.2,31.7,244.0,194.84,137.39
2018,6,17,17,45,354.0,102.5,1.15,31.3,225.5,169.85,115.53
2018,6,17,18,0,371.0,95.0,1.1,30.9,207.0,142.56,92.12
2018,6,17,18,15,351.0,81.0,1.1,30.9,171.0,103.7,62.94
2018,6,17,18,30,331.0,67.0,1.1,30.9,135.0,67.25,39.71
2018,6,17,18,45,258.0,53.5,0.95,29.4,97.5,40.86,28.22
2018,6,17,19,0,185.0,40.0,0.8,27.9,60.0,31.18,19.4
2018,6,17,19,15,109.5,24.5,0.8,27.55,35.0,19.4,2.57
2018,6,17,19,30,34.0,9.0,0.8,27.2,10.0,8.58,0.0
2018,6,17,19,45,17.0,4.5,0.85,26.85,5.0,0.0,0.0
2018,6,17,20,0,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,17,20,15,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,17,20,30,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,17,20,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,6,17,21,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,6,17,21,15,0.0,0.0,0.95,25.65,0.0,0.0,0.0
2018,6,17,21,30,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2018,6,17,21,45,0.0,0.0,1.0,25.35,0.0,0.0,0.0
2018,6,17,22,0,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,6,17,22,15,0.0,0.0,1.05,25.05,0.0,0.0,0.0
2018,6,17,22,30,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,17,22,45,0.0,0.0,1.1,24.75,0.0,0.0,0.0
2018,6,17,23,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,17,23,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,17,23,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,17,23,45,0.0,0.0,1.1,24.15,0.0,0.0,0.0
2018,6,18,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,18,0,15,0.0,0.0,1.05,23.85,0.0,0.0,0.0
2018,6,18,0,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,18,0,45,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,6,18,1,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,18,1,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,6,18,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,18,1,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,6,18,2,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,6,18,2,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,18,2,30,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,6,18,2,45,0.0,0.0,0.9,22.45,0.0,0.0,0.0
2018,6,18,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,18,3,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,6,18,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,6,18,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,6,18,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,18,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,18,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,18,4,45,3.5,1.0,1.05,22.05,1.0,0.0,0.0
2018,6,18,5,0,7.0,2.0,1.1,22.1,2.0,0.0,0.0
2018,6,18,5,15,74.5,15.0,1.25,22.5,20.0,14.3,0.0
2018,6,18,5,30,142.0,28.0,1.4,22.9,38.0,22.1,8.65
2018,6,18,5,45,228.0,41.5,1.55,23.25,73.0,32.16,21.06
2018,6,18,6,0,314.0,55.0,1.7,23.6,108.0,41.81,29.96
2018,6,18,6,15,350.5,67.5,1.65,24.2,145.0,74.15,44.29
2018,6,18,6,30,387.0,80.0,1.6,24.8,182.0,112.6,70.05
2018,6,18,6,45,451.5,88.5,1.55,25.4,232.5,156.72,102.82
2018,6,18,7,0,516.0,97.0,1.5,26.0,283.0,209.48,144.51
2018,6,18,7,15,562.5,102.0,1.6,26.8,333.5,259.68,185.6
2018,6,18,7,30,609.0,107.0,1.7,27.6,384.0,314.72,230.26
2018,6,18,7,45,642.0,112.0,1.8,28.45,434.5,368.81,273.58
2018,6,18,8,0,675.0,117.0,1.9,29.3,485.0,425.61,317.72
2018,6,18,8,15,697.5,121.0,1.9,29.8,532.0,478.47,357.92
2018,6,18,8,30,720.0,125.0,1.9,30.3,579.0,532.32,397.52
2018,6,18,8,45,737.5,128.5,1.95,30.8,623.0,583.63,434.28
2018,6,18,9,0,755.0,132.0,2.0,31.3,667.0,634.23,469.5
2018,6,18,9,15,761.0,138.0,1.95,31.6,704.5,678.83,499.35
2018,6,18,9,30,767.0,144.0,1.9,31.9,742.0,721.85,527.31
2018,6,18,9,45,643.0,215.5,1.85,32.25,732.5,726.95,526.2
2018,6,18,10,0,519.0,287.0,1.8,32.6,723.0,717.32,515.3
2018,6,18,10,15,576.5,268.0,1.75,32.8,768.5,767.76,548.65
2018,6,18,10,30,634.0,249.0,1.7,33.0,814.0,818.69,581.17
2018,6,18,10,45,652.0,250.0,1.6,33.25,844.0,853.65,601.26
2018,6,18,11,0,670.0,251.0,1.5,33.5,874.0,887.0,620.02
2018,6,18,11,15,683.0,247.0,1.5,33.65,892.0,908.83,632.72
2018,6,18,11,30,696.0,243.0,1.5,33.8,910.0,928.33,643.74
2018,6,18,11,45,697.0,241.5,1.5,33.95,914.5,936.11,647.62
2018,6,18,12,0,698.0,240.0,1.5,34.1,919.0,941.05,649.97
2018,6,18,12,15,717.0,228.0,1.5,34.15,926.5,950.39,655.39
2018,6,18,12,30,736.0,216.0,1.5,34.2,934.0,956.74,659.02
2018,6,18,12,45,664.5,256.0,1.5,34.3,901.0,923.03,638.22
2018,6,18,13,0,593.0,296.0,1.5,34.4,868.0,886.37,613.82
2018,6,18,13,15,649.5,260.0,1.5,34.4,878.5,898.12,623.37
2018,6,18,13,30,706.0,224.0,1.5,34.4,889.0,905.08,628.44
2018,6,18,13,45,753.5,191.5,1.5,34.4,887.5,897.92,624.44
2018,6,18,14,0,801.0,159.0,1.5,34.4,886.0,891.05,620.86
2018,6,18,14,15,785.0,161.5,1.55,34.3,856.0,857.65,601.58
2018,6,18,14,30,769.0,164.0,1.6,34.2,826.0,822.34,581.12
2018,6,18,14,45,707.0,184.0,1.6,34.15,774.5,767.33,547.08
2018,6,18,15,0,645.0,204.0,1.6,34.1,723.0,711.66,510.29
2018,6,18,15,15,620.0,201.0,1.6,34.0,680.0,663.26,478.69
2018,6,18,15,30,595.0,198.0,1.6,33.9,637.0,615.05,446.48
2018,6,18,15,45,615.5,176.5,1.6,33.8,606.5,579.17,422.73
2018,6,18,16,0,636.0,155.0,1.6,33.7,576.0,539.87,395.72
2018,6,18,16,15,643.5,143.5,1.55,33.5,542.5,499.63,366.81
2018,6,18,16,30,651.0,132.0,1.5,33.3,509.0,457.34,335.44
2018,6,18,16,45,553.5,125.5,1.5,33.15,426.0,370.94,271.8
2018,6,18,17,0,456.0,119.0,1.5,33.0,343.0,292.48,213.02
2018,6,18,17,15,260.0,83.0,1.45,32.6,207.5,165.77,118.89
2018,6,18,17,30,64.0,47.0,1.4,32.2,72.0,61.66,41.65
2018,6,18,17,45,94.5,71.0,1.35,31.85,102.5,86.43,59.88
2018,6,18,18,0,125.0,95.0,1.3,31.5,133.0,105.38,73.14
2018,6,18,18,15,186.0,82.0,1.3,31.5,126.5,89.59,58.29
2018,6,18,18,30,247.0,69.0,1.3,31.5,120.0,65.62,40.31
2018,6,18,18,45,184.0,53.5,1.05,29.85,85.5,42.96,29.89
2018,6,18,19,0,121.0,38.0,0.8,28.2,51.0,30.98,19.24
2018,6,18,19,15,63.5,22.5,0.85,27.85,29.0,18.69,2.71
2018,6,18,19,30,6.0,7.0,0.9,27.5,7.0,6.67,0.0
2018,6,18,19,45,3.0,3.5,0.9,27.15,3.5,0.0,0.0
2018,6,18,20,0,0.0,0.0,0.9,26.8,0.0,0.0,0.0
2018,6,18,20,15,0.0,0.0,0.95,26.65,0.0,0.0,0.0
2018,6,18,20,30,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2018,6,18,20,45,0.0,0.0,1.05,26.3,0.0,0.0,0.0
2018,6,18,21,0,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,18,21,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2018,6,18,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,18,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,18,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,18,22,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,6,18,22,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,18,22,45,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,18,23,0,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,6,18,23,15,0.0,0.0,1.2,25.05,0.0,0.0,0.0
2018,6,18,23,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,6,18,23,45,0.0,0.0,1.2,24.75,0.0,0.0,0.0
2018,6,19,0,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,6,19,0,15,0.0,0.0,1.2,24.45,0.0,0.0,0.0
2018,6,19,0,30,0.0,0.0,1.2,24.3,0.0,0.0,0.0
2018,6,19,0,45,0.0,0.0,1.2,24.15,0.0,0.0,0.0
2018,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,6,19,1,15,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,6,19,1,30,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,19,1,45,0.0,0.0,1.2,23.65,0.0,0.0,0.0
2018,6,19,2,0,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,6,19,2,15,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,6,19,2,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,19,2,45,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,6,19,3,0,0.0,0.0,1.2,23.1,0.0,0.0,0.0
2018,6,19,3,15,0.0,0.0,1.2,22.95,0.0,0.0,0.0
2018,6,19,3,30,0.0,0.0,1.2,22.8,0.0,0.0,0.0
2018,6,19,3,45,0.0,0.0,1.15,22.7,0.0,0.0,0.0
2018,6,19,4,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,6,19,4,15,0.0,0.0,1.1,22.65,0.0,0.0,0.0
2018,6,19,4,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,6,19,4,45,4.5,1.0,1.15,22.8,1.0,0.0,0.0
2018,6,19,5,0,9.0,2.0,1.2,22.9,2.0,0.0,0.0
2018,6,19,5,15,85.5,14.5,1.35,23.35,20.5,13.82,0.0
2018,6,19,5,30,162.0,27.0,1.5,23.8,39.0,21.3,7.94
2018,6,19,5,45,254.5,39.5,1.65,24.25,74.5,30.59,19.64
2018,6,19,6,0,347.0,52.0,1.8,24.7,110.0,39.5,27.86
2018,6,19,6,15,414.5,61.5,1.8,25.3,154.0,73.23,41.49
2018,6,19,6,30,482.0,71.0,1.8,25.9,198.0,116.23,68.72
2018,6,19,6,45,531.0,78.0,1.75,26.5,246.0,161.7,103.09
2018,6,19,7,0,580.0,85.0,1.7,27.1,294.0,212.76,144.31
2018,6,19,7,15,615.0,91.0,1.95,27.9,343.0,264.16,187.13
2018,6,19,7,30,650.0,97.0,2.2,28.7,392.0,319.01,232.37
2018,6,19,7,45,676.0,102.5,2.45,29.45,441.0,372.94,276.27
2018,6,19,8,0,702.0,108.0,2.7,30.2,490.0,428.77,320.43
2018,6,19,8,15,723.0,111.5,2.65,30.6,537.0,481.73,361.17
2018,6,19,8,30,744.0,115.0,2.6,31.0,584.0,536.19,401.64
2018,6,19,8,45,760.0,118.5,2.6,31.4,628.0,587.08,438.45
2018,6,19,9,0,776.0,122.0,2.6,31.8,672.0,637.71,473.99
2018,6,19,9,15,786.5,125.5,2.55,32.1,711.0,683.93,505.45
2018,6,19,9,30,797.0,129.0,2.5,32.4,750.0,728.88,534.59
2018,6,19,9,45,804.0,133.0,2.45,32.7,784.0,770.09,559.93
2018,6,19,10,0,811.0,137.0,2.4,33.0,818.0,809.33,583.57
2018,6,19,10,15,818.0,138.5,2.35,33.25,846.5,843.9,603.97
2018,6,19,10,30,825.0,140.0,2.3,33.5,875.0,870.66,619.13
2018,6,19,10,45,829.5,141.5,2.3,33.7,897.0,897.5,634.84
2018,6,19,11,0,834.0,143.0,2.3,33.9,919.0,921.56,648.7
2018,6,19,11,15,837.0,144.5,2.3,34.05,934.5,941.29,659.97
2018,6,19,11,30,840.0,146.0,2.3,34.2,950.0,957.96,669.39
2018,6,19,11,45,830.0,153.0,2.35,34.35,954.0,964.08,672.8
2018,6,19,12,0,820.0,160.0,2.4,34.5,958.0,975.77,679.86
2018,6,19,12,15,763.5,192.0,2.45,34.6,936.0,954.6,666.69
2018,6,19,12,30,707.0,224.0,2.5,34.7,914.0,936.17,655.53
2018,6,19,12,45,704.5,225.0,2.5,34.75,909.0,931.53,652.75
2018,6,19,13,0,702.0,226.0,2.5,34.8,904.0,924.03,648.15
2018,6,19,13,15,715.5,217.0,2.55,34.75,899.5,919.12,645.96
2018,6,19,13,30,729.0,208.0,2.6,34.7,895.0,910.97,641.78
2018,6,19,13,45,744.0,193.5,2.6,34.7,881.5,891.25,629.82
2018,6,19,14,0,759.0,179.0,2.6,34.7,868.0,873.06,618.95
2018,6,19,14,15,713.5,194.5,2.55,34.6,827.0,830.88,592.49
2018,6,19,14,30,668.0,210.0,2.5,34.5,786.0,785.15,563.22
2018,6,19,14,45,618.5,220.5,2.5,34.4,737.5,731.52,527.71
2018,6,19,15,0,569.0,231.0,2.5,34.3,689.0,679.0,492.4
2018,6,19,15,15,643.0,192.0,2.45,34.15,685.5,671.86,489.68
2018,6,19,15,30,717.0,153.0,2.4,34.0,682.0,656.41,480.57
2018,6,19,15,45,710.0,145.5,2.35,33.9,643.0,610.85,448.86
2018,6,19,16,0,703.0,138.0,2.3,33.8,604.0,564.17,415.79
2018,6,19,16,15,682.0,134.0,2.25,33.6,558.5,512.23,378.15
2018,6,19,16,30,661.0,130.0,2.2,33.4,513.0,460.95,339.99
2018,6,19,16,45,619.5,127.5,2.1,33.2,461.0,402.86,295.82
2018,6,19,17,0,578.0,125.0,2.0,33.0,409.0,348.19,253.27
2018,6,19,17,15,490.0,123.5,1.9,32.6,345.5,280.8,201.58
2018,6,19,17,30,402.0,122.0,1.8,32.2,282.0,224.43,158.24
2018,6,19,17,45,341.0,106.5,1.65,31.8,229.0,171.21,117.03
2018,6,19,18,0,280.0,91.0,1.5,31.4,176.0,125.05,82.14
2018,6,19,18,15,205.5,70.0,1.5,31.4,126.0,81.87,51.44
2018,6,19,18,30,131.0,49.0,1.5,31.4,76.0,46.99,28.48
2018,6,19,18,45,131.0,41.0,1.2,29.85,61.5,33.46,22.09
2018,6,19,19,0,131.0,33.0,0.9,28.3,47.0,27.18,16.23
2018,6,19,19,15,81.5,21.0,0.9,28.0,28.5,17.54,2.55
2018,6,19,19,30,32.0,9.0,0.9,27.7,10.0,8.58,0.0
2018,6,19,19,45,16.0,4.5,0.95,27.35,5.0,0.0,0.0
2018,6,19,20,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2018,6,19,20,15,0.0,0.0,1.0,26.85,0.0,0.0,0.0
2018,6,19,20,30,0.0,0.0,1.0,26.7,0.0,0.0,0.0
2018,6,19,20,45,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2018,6,19,21,0,0.0,0.0,1.1,26.3,0.0,0.0,0.0
2018,6,19,21,15,0.0,0.0,1.1,26.1,0.0,0.0,0.0
2018,6,19,21,30,0.0,0.0,1.1,25.9,0.0,0.0,0.0
2018,6,19,21,45,0.0,0.0,1.15,25.75,0.0,0.0,0.0
2018,6,19,22,0,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,19,22,15,0.0,0.0,1.2,25.45,0.0,0.0,0.0
2018,6,19,22,30,0.0,0.0,1.2,25.3,0.0,0.0,0.0
2018,6,19,22,45,0.0,0.0,1.2,25.15,0.0,0.0,0.0
2018,6,19,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,6,19,23,15,0.0,0.0,1.2,24.85,0.0,0.0,0.0
2018,6,19,23,30,0.0,0.0,1.2,24.7,0.0,0.0,0.0
2018,6,19,23,45,0.0,0.0,1.25,24.55,0.0,0.0,0.0
2018,6,20,0,0,0.0,0.0,1.3,24.4,0.0,0.0,0.0
2018,6,20,0,15,0.0,0.0,1.3,24.25,0.0,0.0,0.0
2018,6,20,0,30,0.0,0.0,1.3,24.1,0.0,0.0,0.0
2018,6,20,0,45,0.0,0.0,1.25,23.95,0.0,0.0,0.0
2018,6,20,1,0,0.0,0.0,1.2,23.8,0.0,0.0,0.0
2018,6,20,1,15,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,6,20,1,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,20,1,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,6,20,2,0,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,20,2,15,0.0,0.0,1.15,23.2,0.0,0.0,0.0
2018,6,20,2,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,6,20,2,45,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,6,20,3,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,20,3,15,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,20,3,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,3,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,20,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2018,6,20,4,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,20,4,45,2.5,1.0,1.05,22.7,1.0,0.0,0.0
2018,6,20,5,0,5.0,2.0,1.1,22.8,2.0,0.0,0.0
2018,6,20,5,15,63.0,15.0,1.2,23.15,19.5,14.3,0.0
2018,6,20,5,30,121.0,28.0,1.3,23.5,37.0,22.11,8.31
2018,6,20,5,45,208.0,42.0,1.4,23.9,71.0,32.58,21.3
2018,6,20,6,0,295.0,56.0,1.5,24.3,105.0,42.61,30.53
2018,6,20,6,15,365.0,67.0,1.6,25.0,148.5,73.86,43.65
2018,6,20,6,30,435.0,78.0,1.7,25.7,192.0,115.62,70.26
2018,6,20,6,45,487.5,85.0,1.75,26.35,239.0,160.16,103.68
2018,6,20,7,0,540.0,92.0,1.8,27.0,286.0,209.47,143.16
2018,6,20,7,15,579.0,98.0,1.85,27.65,335.0,259.73,184.68
2018,6,20,7,30,618.0,104.0,1.9,28.3,384.0,313.95,229.04
2018,6,20,7,45,648.0,108.0,2.0,28.95,432.5,366.33,271.41
2018,6,20,8,0,678.0,112.0,2.1,29.6,481.0,421.06,314.44
2018,6,20,8,15,701.0,115.5,2.0,30.0,528.0,473.8,354.61
2018,6,20,8,30,724.0,119.0,1.9,30.4,575.0,528.27,394.58
2018,6,20,8,45,742.5,121.5,1.85,30.8,619.0,578.77,430.6
2018,6,20,9,0,761.0,124.0,1.8,31.2,663.0,629.26,465.45
2018,6,20,9,15,771.0,128.5,1.8,31.5,702.0,675.48,496.71
2018,6,20,9,30,781.0,133.0,1.8,31.8,741.0,720.44,525.97
2018,6,20,9,45,787.0,137.5,1.8,32.05,774.5,760.79,550.83
2018,6,20,10,0,793.0,142.0,1.8,32.3,808.0,799.13,574.1
2018,6,20,10,15,801.5,143.5,1.8,32.5,837.0,834.44,595.26
2018,6,20,10,30,810.0,145.0,1.8,32.7,866.0,867.54,614.82
2018,6,20,10,45,726.0,189.5,1.85,32.9,848.5,856.7,606.91
2018,6,20,11,0,642.0,234.0,1.9,33.1,831.0,843.82,598.03
2018,6,20,11,15,398.5,348.0,1.9,33.25,720.5,736.78,521.87
2018,6,20,11,30,155.0,462.0,1.9,33.4,610.0,607.61,429.57
2018,6,20,11,45,118.0,431.0,1.95,33.5,544.5,543.31,386.56
2018,6,20,12,0,81.0,400.0,2.0,33.6,479.0,469.14,335.58
2018,6,20,12,15,145.5,332.5,2.0,33.65,474.5,474.47,342.41
2018,6,20,12,30,210.0,265.0,2.0,33.7,470.0,477.14,347.04
2018,6,20,12,45,308.5,299.5,2.05,33.7,598.5,616.0,443.61
2018,6,20,13,0,407.0,334.0,2.1,33.7,727.0,742.99,528.33
2018,6,20,13,15,426.5,332.0,2.1,33.65,739.0,754.07,535.2
2018,6,20,13,30,446.0,330.0,2.1,33.6,751.0,762.78,541.47
2018,6,20,13,45,272.0,312.5,2.1,33.55,567.5,566.99,408.64
2018,6,20,14,0,98.0,295.0,2.1,33.5,384.0,379.28,275.55
2018,6,20,14,15,58.5,234.0,2.05,33.35,286.5,275.65,201.68
2018,6,20,14,30,19.0,173.0,2.0,33.2,189.0,181.29,131.99
2018,6,20,14,45,46.0,183.5,1.95,33.1,221.0,212.39,156.32
2018,6,20,15,0,73.0,194.0,1.9,33.0,253.0,245.81,181.8
2018,6,20,15,15,229.0,218.5,1.85,32.8,390.0,384.68,286.19
2018,6,20,15,30,385.0,243.0,1.8,32.6,527.0,510.76,376.76
2018,6,20,15,45,362.5,252.0,1.75,32.45,506.5,481.02,354.57
2018,6,20,16,0,340.0,261.0,1.7,32.3,486.0,456.99,337.09
2018,6,20,16,15,455.0,206.5,1.65,32.1,484.5,453.78,335.81
2018,6,20,16,30,570.0,152.0,1.6,31.9,483.0,436.77,323.15
2018,6,20,16,45,565.5,139.5,1.5,31.7,443.0,390.51,287.57
2018,6,20,17,0,561.0,127.0,1.4,31.5,403.0,343.87,250.8
2018,6,20,17,15,362.5,110.0,1.3,31.2,280.5,225.82,163.16
2018,6,20,17,30,164.0,93.0,1.2,30.9,158.0,131.85,94.15
2018,6,20,17,45,82.0,63.0,1.15,30.55,95.5,76.64,52.81
2018,6,20,18,0,0.0,33.0,1.1,30.2,33.0,30.62,19.12
2018,6,20,18,15,0.0,29.0,1.1,30.2,29.0,26.9,16.11
2018,6,20,18,30,0.0,25.0,1.1,30.2,25.0,23.18,13.0
2018,6,20,18,45,0.0,18.0,0.9,29.15,18.0,16.68,8.26
2018,6,20,19,0,0.0,11.0,0.7,28.1,11.0,10.18,2.58
2018,6,20,19,15,1.5,7.5,0.7,27.85,7.5,6.94,0.0
2018,6,20,19,30,3.0,4.0,0.7,27.6,4.0,3.81,0.0
2018,6,20,19,45,1.5,2.0,0.7,27.3,2.0,0.0,0.0
2018,6,20,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,6,20,20,15,0.0,0.0,0.75,26.8,0.0,0.0,0.0
2018,6,20,20,30,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,6,20,20,45,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,6,20,21,0,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,6,20,21,15,0.0,0.0,0.85,26.05,0.0,0.0,0.0
2018,6,20,21,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,20,21,45,0.0,0.0,0.95,25.75,0.0,0.0,0.0
2018,6,20,22,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,6,20,22,15,0.0,0.0,1.0,25.45,0.0,0.0,0.0
2018,6,20,22,30,0.0,0.0,1.0,25.3,0.0,0.0,0.0
2018,6,20,22,45,0.0,0.0,1.05,25.15,0.0,0.0,0.0
2018,6,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,6,20,23,15,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,6,20,23,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,20,23,45,0.0,0.0,1.1,24.7,0.0,0.0,0.0
2018,6,21,0,0,0.0,0.0,1.1,24.6,0.0,0.0,0.0
2018,6,21,0,15,0.0,0.0,1.1,24.45,0.0,0.0,0.0
2018,6,21,0,30,0.0,0.0,1.1,24.3,0.0,0.0,0.0
2018,6,21,0,45,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,6,21,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,6,21,1,15,0.0,0.0,1.0,23.85,0.0,0.0,0.0
2018,6,21,1,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,6,21,1,45,0.0,0.0,1.0,23.6,0.0,0.0,0.0
2018,6,21,2,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,21,2,15,0.0,0.0,1.0,23.35,0.0,0.0,0.0
2018,6,21,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,21,2,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,6,21,3,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,21,3,15,0.0,0.0,0.95,22.8,0.0,0.0,0.0
2018,6,21,3,30,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,6,21,3,45,0.0,0.0,0.85,22.6,0.0,0.0,0.0
2018,6,21,4,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,6,21,4,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,6,21,4,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,6,21,4,45,3.0,1.0,0.8,22.6,1.0,0.0,0.0
2018,6,21,5,0,6.0,2.0,0.8,22.6,2.0,0.0,0.0
2018,6,21,5,15,61.0,14.5,0.95,22.85,18.5,13.82,0.0
2018,6,21,5,30,116.0,27.0,1.1,23.1,35.0,21.29,7.63
2018,6,21,5,45,176.0,40.5,1.25,23.3,64.0,31.34,20.33
2018,6,21,6,0,236.0,54.0,1.4,23.5,93.0,40.95,29.23
2018,6,21,6,15,266.0,68.5,1.45,23.85,127.0,69.43,43.33
2018,6,21,6,30,296.0,83.0,1.5,24.2,161.0,103.79,66.96
2018,6,21,6,45,383.0,91.5,1.55,24.6,215.0,146.32,97.6
2018,6,21,7,0,470.0,100.0,1.6,25.0,269.0,198.84,138.25
2018,6,21,7,15,360.0,130.5,1.75,25.8,271.5,224.13,163.97
2018,6,21,7,30,250.0,161.0,1.9,26.6,274.0,235.79,177.0
2018,6,21,7,45,315.5,179.0,2.0,27.4,339.0,294.62,222.2
2018,6,21,8,0,381.0,197.0,2.1,28.2,404.0,362.48,273.46
2018,6,21,8,15,547.0,159.5,2.05,28.75,487.0,436.86,329.3
2018,6,21,8,30,713.0,122.0,2.0,29.3,570.0,523.79,393.63
2018,6,21,8,45,698.5,134.5,2.0,29.85,600.5,563.75,421.88
2018,6,21,9,0,684.0,147.0,2.0,30.4,631.0,600.76,447.28
2018,6,21,9,15,450.0,250.0,2.05,30.6,576.0,565.83,418.64
2018,6,21,9,30,216.0,353.0,2.1,30.8,521.0,501.97,368.75
2018,6,21,9,45,184.5,379.0,2.15,30.95,527.0,512.37,375.03
2018,6,21,10,0,153.0,405.0,2.2,31.1,533.0,519.97,378.77
2018,6,21,10,15,177.0,410.5,2.3,31.1,564.0,552.32,401.65
2018,6,21,10,30,201.0,416.0,2.4,31.1,595.0,585.46,424.82
2018,6,21,10,45,266.0,421.0,2.45,31.1,664.5,662.38,478.23
2018,6,21,11,0,331.0,426.0,2.5,31.1,734.0,735.12,527.72
2018,6,21,11,15,267.0,449.5,2.55,31.1,700.5,705.17,505.36
2018,6,21,11,30,203.0,473.0,2.6,31.1,667.0,664.67,476.56
2018,6,21,11,45,166.0,468.5,2.65,31.15,628.0,627.24,450.57
2018,6,21,12,0,129.0,464.0,2.7,31.2,589.0,588.23,423.22
2018,6,21,12,15,96.0,428.0,2.7,31.3,521.0,512.18,370.4
2018,6,21,12,30,63.0,392.0,2.7,31.4,453.0,443.88,322.18
2018,6,21,12,45,59.0,361.0,2.7,31.45,418.0,408.83,297.85
2018,6,21,13,0,55.0,330.0,2.7,31.5,383.0,373.61,273.06
2018,6,21,13,15,93.0,388.0,2.7,31.4,476.5,474.33,345.46
2018,6,21,13,30,131.0,446.0,2.7,31.3,570.0,565.28,408.94
2018,6,21,13,45,203.5,429.0,2.65,31.25,616.5,612.05,442.92
2018,6,21,14,0,276.0,412.0,2.6,31.2,663.0,661.51,478.36
2018,6,21,14,15,234.0,406.0,2.55,30.95,614.5,609.89,442.61
2018,6,21,14,30,192.0,400.0,2.5,30.7,566.0,553.87,404.07
2018,6,21,14,45,444.5,287.0,2.45,30.45,651.0,653.13,480.31
2018,6,21,15,0,697.0,174.0,2.4,30.2,736.0,723.73,534.1
2018,6,21,15,15,591.5,211.0,2.35,29.9,671.5,652.98,483.39
2018,6,21,15,30,486.0,248.0,2.3,29.6,607.0,586.09,435.59
2018,6,21,15,45,293.0,259.5,2.2,29.3,472.0,443.19,331.97
2018,6,21,16,0,100.0,271.0,2.1,29.0,337.0,315.57,236.82
2018,6,21,16,15,228.0,235.5,2.05,28.7,372.0,352.36,266.39
2018,6,21,16,30,356.0,200.0,2.0,28.4,407.0,369.84,279.57
2018,6,21,16,45,463.0,162.0,1.9,28.1,406.0,363.93,273.71
2018,6,21,17,0,570.0,124.0,1.8,27.8,405.0,345.09,256.36
2018,6,21,17,15,496.0,123.0,1.65,27.45,348.0,283.25,207.39
2018,6,21,17,30,422.0,122.0,1.5,27.1,291.0,230.81,165.78
2018,6,21,17,45,289.5,117.5,1.35,26.8,226.0,170.4,120.56
2018,6,21,18,0,157.0,113.0,1.2,26.5,161.0,126.08,89.71
2018,6,21,18,15,117.5,92.5,1.2,26.5,124.5,93.03,65.04
2018,6,21,18,30,78.0,72.0,1.2,26.5,88.0,65.01,44.97
2018,6,21,18,45,48.0,54.5,0.95,25.95,63.5,47.32,34.12
2018,6,21,19,0,18.0,37.0,0.7,25.4,39.0,32.69,21.0
2018,6,21,19,15,11.5,22.5,0.7,25.25,23.5,20.19,4.58
2018,6,21,19,30,5.0,8.0,0.7,25.1,8.0,7.63,0.0
2018,6,21,19,45,2.5,4.0,0.65,24.95,4.0,0.0,0.0
2018,6,21,20,0,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,6,21,20,15,0.0,0.0,0.65,24.75,0.0,0.0,0.0
2018,6,21,20,30,0.0,0.0,0.7,24.7,0.0,0.0,0.0
2018,6,21,20,45,0.0,0.0,0.7,24.65,0.0,0.0,0.0
2018,6,21,21,0,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,6,21,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,6,21,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,21,21,45,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,6,21,22,0,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,6,21,22,15,0.0,0.0,0.85,23.95,0.0,0.0,0.0
2018,6,21,22,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,6,21,22,45,0.0,0.0,1.0,23.65,0.0,0.0,0.0
2018,6,21,23,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,6,21,23,15,0.0,0.0,1.15,23.4,0.0,0.0,0.0
2018,6,21,23,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,6,21,23,45,0.0,0.0,1.25,23.2,0.0,0.0,0.0
2018,6,22,0,0,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,6,22,0,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2018,6,22,0,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,6,22,0,45,0.0,0.0,1.45,22.8,0.0,0.0,0.0
2018,6,22,1,0,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,6,22,1,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,6,22,1,30,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,6,22,1,45,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,6,22,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,6,22,2,15,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,22,2,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,6,22,2,45,0.0,0.0,1.25,22.1,0.0,0.0,0.0
2018,6,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,22,3,15,0.0,0.0,1.2,21.95,0.0,0.0,0.0
2018,6,22,3,30,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,3,45,0.0,0.0,1.15,21.85,0.0,0.0,0.0
2018,6,22,4,0,0.0,0.0,1.1,21.8,0.0,0.0,0.0
2018,6,22,4,15,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,6,22,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,22,4,45,5.0,1.0,1.4,22.1,1.0,0.0,0.0
2018,6,22,5,0,10.0,2.0,1.5,22.2,2.0,0.0,0.0
2018,6,22,5,15,96.5,14.5,1.65,22.5,21.0,13.82,0.0
2018,6,22,5,30,183.0,27.0,1.8,22.8,40.0,21.35,7.45
2018,6,22,5,45,282.0,37.5,1.9,23.1,75.5,29.05,18.42
2018,6,22,6,0,381.0,48.0,2.0,23.4,111.0,37.06,25.93
2018,6,22,6,15,404.0,58.0,1.9,23.7,145.5,68.31,38.45
2018,6,22,6,30,427.0,68.0,1.8,24.0,180.0,106.0,63.37
2018,6,22,6,45,469.0,76.5,1.75,24.35,224.0,148.28,95.74
2018,6,22,7,0,511.0,85.0,1.7,24.7,268.0,195.35,134.25
2018,6,22,7,15,355.0,104.0,1.55,25.15,240.5,198.43,144.34
2018,6,22,7,30,199.0,123.0,1.4,25.6,213.0,183.49,137.72
2018,6,22,7,45,252.0,138.0,1.3,26.1,266.0,231.21,175.09
2018,6,22,8,0,305.0,153.0,1.2,26.6,319.0,286.74,217.74
2018,6,22,8,15,439.5,148.5,1.25,27.1,412.0,369.11,280.08
2018,6,22,8,30,574.0,144.0,1.3,27.6,505.0,466.72,352.25
2018,6,22,8,45,691.5,123.0,1.35,28.1,589.5,547.67,411.03
2018,6,22,9,0,809.0,102.0,1.4,28.6,674.0,636.72,474.09
2018,6,22,9,15,757.0,130.0,1.5,28.9,690.0,666.16,493.29
2018,6,22,9,30,705.0,158.0,1.6,29.2,706.0,688.6,507.6
2018,6,22,9,45,687.0,175.5,1.75,29.5,730.0,720.69,528.99
2018,6,22,10,0,669.0,193.0,1.9,29.8,754.0,749.31,547.58
2018,6,22,10,15,537.0,258.5,2.0,30.0,719.0,723.94,527.11
2018,6,22,10,30,405.0,324.0,2.1,30.2,684.0,687.57,499.23
2018,6,22,10,45,627.5,227.5,2.15,30.45,802.5,808.42,585.27
2018,6,22,11,0,850.0,131.0,2.2,30.7,921.0,924.11,658.77
2018,6,22,11,15,810.5,156.5,2.3,30.85,920.5,934.66,664.41
2018,6,22,11,30,771.0,182.0,2.4,31.0,920.0,934.4,664.25
2018,6,22,11,45,645.5,255.5,2.5,31.15,877.5,899.25,641.64
2018,6,22,12,0,520.0,329.0,2.6,31.3,835.0,853.24,608.62
2018,6,22,12,15,617.5,271.5,2.65,31.4,873.5,895.12,639.18
2018,6,22,12,30,715.0,214.0,2.7,31.5,912.0,934.06,664.96
