Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,6,22,12,45,761.5,188.0,2.75,31.55,927.0,945.34,672.18
2018,6,22,13,0,808.0,162.0,2.8,31.6,942.0,958.77,681.11
2018,6,22,13,15,741.0,194.5,2.85,31.6,902.5,916.64,654.73
2018,6,22,13,30,674.0,227.0,2.9,31.6,863.0,878.49,631.12
2018,6,22,13,45,703.0,207.0,2.95,31.65,857.5,871.65,627.65
2018,6,22,14,0,732.0,187.0,3.0,31.7,852.0,857.27,619.06
2018,6,22,14,15,744.0,174.5,3.0,31.65,833.0,835.7,605.77
2018,6,22,14,30,756.0,162.0,3.0,31.6,814.0,810.77,590.28
2018,6,22,14,45,711.5,171.5,3.0,31.6,766.5,760.01,557.26
2018,6,22,15,0,667.0,181.0,3.0,31.6,719.0,707.73,521.92
2018,6,22,15,15,700.5,161.5,3.0,31.5,702.0,685.62,508.02
2018,6,22,15,30,734.0,142.0,3.0,31.4,685.0,658.37,489.92
2018,6,22,15,45,674.5,151.5,2.95,31.35,627.0,595.08,444.37
2018,6,22,16,0,615.0,161.0,2.9,31.3,569.0,534.83,400.36
2018,6,22,16,15,598.5,154.0,2.85,31.1,527.5,486.71,364.97
2018,6,22,16,30,582.0,147.0,2.8,30.9,486.0,439.0,328.9
2018,6,22,16,45,579.0,135.5,2.75,30.7,447.0,393.76,293.66
2018,6,22,17,0,576.0,124.0,2.7,30.5,408.0,347.94,256.86
2018,6,22,17,15,568.5,112.5,2.55,30.15,367.0,300.2,217.63
2018,6,22,17,30,561.0,101.0,2.4,29.8,326.0,252.72,177.73
2018,6,22,17,45,511.5,93.5,2.25,29.45,276.5,199.99,134.86
2018,6,22,18,0,462.0,86.0,2.1,29.1,227.0,151.54,96.47
2018,6,22,18,15,367.0,78.0,2.1,29.1,177.0,104.6,63.47
2018,6,22,18,30,272.0,70.0,2.1,29.1,127.0,68.66,42.19
2018,6,22,18,45,174.5,53.0,1.85,27.95,86.0,42.59,29.89
2018,6,22,19,0,77.0,36.0,1.6,26.8,45.0,29.44,18.23
2018,6,22,19,15,59.5,23.0,1.6,26.45,28.0,19.1,4.21
2018,6,22,19,30,42.0,10.0,1.6,26.1,11.0,9.53,0.0
2018,6,22,19,45,21.0,5.0,1.6,25.75,5.5,0.0,0.0
2018,6,22,20,0,0.0,0.0,1.6,25.4,0.0,0.0,0.0
2018,6,22,20,15,0.0,0.0,1.7,25.25,0.0,0.0,0.0
2018,6,22,20,30,0.0,0.0,1.8,25.1,0.0,0.0,0.0
2018,6,22,20,45,0.0,0.0,1.85,24.9,0.0,0.0,0.0
2018,6,22,21,0,0.0,0.0,1.9,24.7,0.0,0.0,0.0
2018,6,22,21,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2018,6,22,21,30,0.0,0.0,1.9,24.3,0.0,0.0,0.0
2018,6,22,21,45,0.0,0.0,1.95,24.15,0.0,0.0,0.0
2018,6,22,22,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2018,6,22,22,15,0.0,0.0,1.95,23.8,0.0,0.0,0.0
2018,6,22,22,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,6,22,22,45,0.0,0.0,1.85,23.4,0.0,0.0,0.0
2018,6,22,23,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,6,22,23,15,0.0,0.0,1.7,23.05,0.0,0.0,0.0
2018,6,22,23,30,0.0,0.0,1.6,22.9,0.0,0.0,0.0
2018,6,22,23,45,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,6,23,0,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,6,23,0,15,0.0,0.0,1.4,22.45,0.0,0.0,0.0
2018,6,23,0,30,0.0,0.0,1.3,22.3,0.0,0.0,0.0
2018,6,23,0,45,0.0,0.0,1.25,22.15,0.0,0.0,0.0
2018,6,23,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,6,23,1,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,6,23,1,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,6,23,1,45,0.0,0.0,1.2,21.6,0.0,0.0,0.0
2018,6,23,2,0,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,6,23,2,15,0.0,0.0,1.2,21.45,0.0,0.0,0.0
2018,6,23,2,30,0.0,0.0,1.2,21.4,0.0,0.0,0.0
2018,6,23,2,45,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,6,23,3,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,6,23,3,15,0.0,0.0,1.15,21.15,0.0,0.0,0.0
2018,6,23,3,30,0.0,0.0,1.1,21.1,0.0,0.0,0.0
2018,6,23,3,45,0.0,0.0,1.05,21.05,0.0,0.0,0.0
2018,6,23,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,6,23,4,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,6,23,4,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,23,4,45,3.5,1.0,1.6,21.4,1.0,0.0,0.0
2018,6,23,5,0,7.0,2.0,1.8,21.5,2.0,0.0,0.0
2018,6,23,5,15,75.5,14.0,2.1,21.85,19.0,13.34,0.0
2018,6,23,5,30,144.0,26.0,2.4,22.2,36.0,20.51,6.71
2018,6,23,5,45,237.0,38.5,2.65,22.55,70.5,29.82,19.08
2018,6,23,6,0,330.0,51.0,2.9,22.9,105.0,38.76,27.41
2018,6,23,6,15,404.0,59.5,3.2,23.4,149.0,69.31,39.44
2018,6,23,6,30,478.0,68.0,3.5,23.9,193.0,111.26,65.65
2018,6,23,6,45,526.0,75.5,3.8,24.35,240.5,156.62,100.33
2018,6,23,7,0,574.0,83.0,4.1,24.8,288.0,207.46,142.2
2018,6,23,7,15,505.0,102.0,4.15,25.05,303.0,240.69,174.6
2018,6,23,7,30,436.0,121.0,4.2,25.3,318.0,263.94,197.77
2018,6,23,7,45,314.5,160.5,4.25,25.55,311.5,276.73,211.52
2018,6,23,8,0,193.0,200.0,4.3,25.8,305.0,275.48,212.06
2018,6,23,8,15,115.0,210.0,4.2,26.05,274.0,256.91,197.67
2018,6,23,8,30,37.0,220.0,4.1,26.3,243.0,227.23,173.72
2018,6,23,8,45,199.0,235.0,4.05,26.5,374.0,348.73,268.37
2018,6,23,9,0,361.0,250.0,4.0,26.7,505.0,484.59,371.2
2018,6,23,9,15,409.5,250.5,3.95,27.2,556.0,537.35,409.27
2018,6,23,9,30,458.0,251.0,3.9,27.7,607.0,593.04,449.05
2018,6,23,9,45,428.0,279.5,3.8,28.15,624.5,616.89,463.63
2018,6,23,10,0,398.0,308.0,3.7,28.6,642.0,637.19,475.47
2018,6,23,10,15,601.5,230.0,3.7,28.95,755.0,751.15,558.72
2018,6,23,10,30,805.0,152.0,3.7,29.3,868.0,869.17,638.41
2018,6,23,10,45,705.5,190.5,3.65,29.7,830.0,842.07,617.46
2018,6,23,11,0,606.0,229.0,3.6,30.1,792.0,804.9,590.38
2018,6,23,11,15,504.0,299.5,3.6,30.3,773.5,788.77,575.59
2018,6,23,11,30,402.0,370.0,3.6,30.5,755.0,768.48,557.76
2018,6,23,11,45,600.0,269.5,3.6,30.75,850.0,868.56,629.94
2018,6,23,12,0,798.0,169.0,3.6,31.0,945.0,962.91,691.44
2018,6,23,12,15,837.0,149.0,3.6,31.1,964.5,975.91,698.73
2018,6,23,12,30,876.0,129.0,3.6,31.2,984.0,995.07,710.66
2018,6,23,12,45,855.0,140.5,3.55,31.35,970.5,982.09,701.53
2018,6,23,13,0,834.0,152.0,3.5,31.5,957.0,966.02,690.77
2018,6,23,13,15,842.0,144.0,3.45,31.5,947.5,956.54,684.77
2018,6,23,13,30,850.0,136.0,3.4,31.5,938.0,943.57,676.57
2018,6,23,13,45,857.5,128.0,3.35,31.55,922.0,926.62,665.74
2018,6,23,14,0,865.0,120.0,3.3,31.6,906.0,906.12,652.71
2018,6,23,14,15,859.5,118.0,3.25,31.55,879.5,876.58,634.06
2018,6,23,14,30,854.0,116.0,3.2,31.5,853.0,844.34,613.65
2018,6,23,14,45,846.5,113.5,3.15,31.45,820.5,807.45,590.04
2018,6,23,15,0,839.0,111.0,3.1,31.4,788.0,768.35,564.81
2018,6,23,15,15,815.5,112.0,3.05,31.3,743.5,718.81,532.33
2018,6,23,15,30,792.0,113.0,3.0,31.2,699.0,670.68,499.86
2018,6,23,15,45,779.5,109.0,3.0,31.1,657.0,622.24,465.73
2018,6,23,16,0,767.0,105.0,3.0,31.0,615.0,572.98,430.11
2018,6,23,16,15,671.5,122.0,2.9,30.85,544.5,496.82,373.39
2018,6,23,16,30,576.0,139.0,2.8,30.7,474.0,428.82,321.85
2018,6,23,16,45,368.0,156.5,2.75,30.55,363.5,316.76,237.49
2018,6,23,17,0,160.0,174.0,2.7,30.4,253.0,225.53,168.9
2018,6,23,17,15,377.0,129.0,2.5,30.0,287.5,249.16,182.84
2018,6,23,17,30,594.0,84.0,2.3,29.6,322.0,246.68,172.56
2018,6,23,17,45,588.0,75.0,2.05,29.25,283.0,200.5,132.7
2018,6,23,18,0,582.0,66.0,1.8,28.9,244.0,154.7,94.08
2018,6,23,18,15,505.5,59.5,1.8,28.9,193.0,104.15,57.49
2018,6,23,18,30,429.0,53.0,1.8,28.9,142.0,62.58,33.07
2018,6,23,18,45,330.0,44.5,1.4,27.35,102.0,34.03,22.86
2018,6,23,19,0,231.0,36.0,1.0,25.8,62.0,27.88,17.1
2018,6,23,19,15,130.5,22.0,1.0,25.5,35.5,17.28,3.5
2018,6,23,19,30,30.0,8.0,1.0,25.2,9.0,7.63,0.0
2018,6,23,19,45,15.0,4.0,1.0,24.9,4.5,0.0,0.0
2018,6,23,20,0,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,6,23,20,15,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,6,23,20,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,6,23,20,45,0.0,0.0,1.0,24.2,0.0,0.0,0.0
2018,6,23,21,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,6,23,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2018,6,23,21,30,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,23,21,45,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,23,22,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,6,23,22,15,0.0,0.0,1.15,23.65,0.0,0.0,0.0
2018,6,23,22,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,6,23,22,45,0.0,0.0,1.25,23.55,0.0,0.0,0.0
2018,6,23,23,0,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,6,23,23,15,0.0,0.0,1.3,23.4,0.0,0.0,0.0
2018,6,23,23,30,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,6,23,23,45,0.0,0.0,1.35,23.2,0.0,0.0,0.0
2018,6,24,0,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,6,24,0,15,0.0,0.0,1.45,23.05,0.0,0.0,0.0
2018,6,24,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,6,24,0,45,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,6,24,1,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,6,24,1,15,0.0,0.0,1.5,22.65,0.0,0.0,0.0
2018,6,24,1,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,6,24,1,45,0.0,0.0,1.5,22.4,0.0,0.0,0.0
2018,6,24,2,0,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,6,24,2,15,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,6,24,2,45,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,6,24,3,0,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,24,3,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2018,6,24,3,30,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,6,24,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,6,24,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,24,4,15,0.0,0.0,1.35,21.05,0.0,0.0,0.0
2018,6,24,4,30,0.0,0.0,1.4,21.1,0.0,0.0,0.0
2018,6,24,4,45,3.5,1.0,1.45,21.2,1.0,0.0,0.0
2018,6,24,5,0,7.0,2.0,1.5,21.3,2.0,0.0,0.0
2018,6,24,5,15,76.5,14.5,1.7,21.75,19.5,13.82,0.0
2018,6,24,5,30,146.0,27.0,1.9,22.2,37.0,21.36,6.93
2018,6,24,5,45,237.5,39.5,2.05,22.65,71.5,30.65,19.74
2018,6,24,6,0,329.0,52.0,2.2,23.1,106.0,39.57,28.07
2018,6,24,6,15,380.0,63.0,2.3,23.75,146.0,69.88,40.67
2018,6,24,6,30,431.0,74.0,2.4,24.4,186.0,110.11,66.52
2018,6,24,6,45,498.5,80.0,2.55,25.05,237.0,155.62,100.2
2018,6,24,7,0,566.0,86.0,2.7,25.7,288.0,207.89,141.9
2018,6,24,7,15,524.0,105.5,2.8,26.3,315.0,248.94,179.1
2018,6,24,7,30,482.0,125.0,2.9,26.9,342.0,283.02,209.72
2018,6,24,7,45,591.5,114.5,3.05,27.45,413.0,347.75,260.84
2018,6,24,8,0,701.0,104.0,3.2,28.0,484.0,421.63,318.63
2018,6,24,8,15,713.5,110.5,3.3,28.45,528.0,473.12,359.11
2018,6,24,8,30,726.0,117.0,3.4,28.9,572.0,525.31,398.93
2018,6,24,8,45,745.0,119.5,3.45,29.35,616.5,576.25,436.68
2018,6,24,9,0,764.0,122.0,3.5,29.8,661.0,627.25,473.44
2018,6,24,9,15,787.5,120.0,3.55,30.15,704.5,676.7,508.52
2018,6,24,9,30,811.0,118.0,3.6,30.5,748.0,725.95,541.72
2018,6,24,9,45,821.5,119.5,3.6,30.85,783.0,764.97,566.47
2018,6,24,10,0,832.0,121.0,3.6,31.2,818.0,804.79,591.52
2018,6,24,10,15,839.0,123.0,3.6,31.4,847.5,840.13,613.64
2018,6,24,10,30,846.0,125.0,3.6,31.6,877.0,873.07,634.0
2018,6,24,10,45,769.5,171.0,3.55,31.8,869.0,877.13,634.97
2018,6,24,11,0,693.0,217.0,3.5,32.0,861.0,873.63,631.26
2018,6,24,11,15,777.5,173.0,3.45,32.05,907.5,919.5,660.38
2018,6,24,11,30,862.0,129.0,3.4,32.1,954.0,962.12,686.71
2018,6,24,11,45,865.0,128.5,3.35,32.15,963.0,974.27,693.37
2018,6,24,12,0,868.0,128.0,3.3,32.2,972.0,983.2,698.27
2018,6,24,12,15,859.0,133.5,3.3,32.35,970.0,982.84,697.44
2018,6,24,12,30,850.0,139.0,3.3,32.5,968.0,979.17,694.69
2018,6,24,12,45,786.5,167.0,3.3,32.6,930.5,949.43,675.55
2018,6,24,13,0,723.0,195.0,3.3,32.7,893.0,908.86,649.59
2018,6,24,13,15,753.5,181.5,3.3,32.85,900.5,916.4,654.67
2018,6,24,13,30,784.0,168.0,3.3,33.0,908.0,920.07,656.98
2018,6,24,13,45,690.5,205.5,3.3,33.15,847.0,859.12,617.43
2018,6,24,14,0,597.0,243.0,3.3,33.3,786.0,794.87,574.34
2018,6,24,14,15,639.5,216.0,3.3,33.35,782.0,788.85,572.2
2018,6,24,14,30,682.0,189.0,3.3,33.4,778.0,777.96,565.96
2018,6,24,14,45,756.0,151.5,3.25,33.45,781.0,775.53,564.9
2018,6,24,15,0,830.0,114.0,3.2,33.5,784.0,764.77,558.29
2018,6,24,15,15,818.5,112.5,3.15,33.4,746.0,722.03,530.46
2018,6,24,15,30,807.0,111.0,3.1,33.3,708.0,679.68,502.34
2018,6,24,15,45,783.0,112.0,3.05,33.2,663.0,628.06,465.91
2018,6,24,16,0,759.0,113.0,3.0,33.1,618.0,576.6,428.79
2018,6,24,16,15,740.0,109.5,2.9,32.9,572.0,524.0,390.07
2018,6,24,16,30,721.0,106.0,2.8,32.7,526.0,471.73,350.54
2018,6,24,16,45,685.0,104.0,2.65,32.5,474.5,412.52,304.85
2018,6,24,17,0,649.0,102.0,2.5,32.3,423.0,357.06,260.9
2018,6,24,17,15,516.0,100.0,2.25,31.9,337.5,271.54,195.43
2018,6,24,17,30,383.0,98.0,2.0,31.5,252.0,199.2,140.36
2018,6,24,17,45,312.0,91.0,1.8,31.05,205.0,152.51,104.2
2018,6,24,18,0,241.0,84.0,1.6,30.6,158.0,114.92,76.17
2018,6,24,18,15,325.0,71.0,1.6,30.6,151.0,94.83,56.98
2018,6,24,18,30,409.0,58.0,1.6,30.6,144.0,66.53,36.35
2018,6,24,18,45,276.5,47.5,1.25,29.1,98.5,36.0,24.3
2018,6,24,19,0,144.0,37.0,0.9,27.6,53.0,30.27,18.89
2018,6,24,19,15,77.0,22.5,0.9,27.25,30.5,18.73,4.36
2018,6,24,19,30,10.0,8.0,0.9,26.9,8.0,7.63,0.0
2018,6,24,19,45,5.0,4.0,0.9,26.6,4.0,0.0,0.0
2018,6,24,20,0,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,24,20,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,24,20,30,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,24,20,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,6,24,21,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,6,24,21,15,0.0,0.0,0.9,25.45,0.0,0.0,0.0
2018,6,24,21,30,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,6,24,21,45,0.0,0.0,0.9,25.15,0.0,0.0,0.0
2018,6,24,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,6,24,22,15,0.0,0.0,0.9,24.85,0.0,0.0,0.0
2018,6,24,22,30,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,6,24,22,45,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,6,24,23,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,6,24,23,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,24,23,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,6,24,23,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,6,25,0,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,6,25,0,15,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,25,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,6,25,0,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2018,6,25,1,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,6,25,1,15,0.0,0.0,0.9,23.25,0.0,0.0,0.0
2018,6,25,1,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,25,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2018,6,25,2,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,25,2,15,0.0,0.0,1.0,22.75,0.0,0.0,0.0
2018,6,25,2,30,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,25,2,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2018,6,25,3,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,25,3,15,0.0,0.0,1.05,22.25,0.0,0.0,0.0
2018,6,25,3,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,6,25,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2018,6,25,4,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,6,25,4,15,0.0,0.0,0.95,21.95,0.0,0.0,0.0
2018,6,25,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,25,4,45,2.5,1.0,1.0,22.05,1.0,0.0,0.0
2018,6,25,5,0,5.0,2.0,1.0,22.1,2.0,0.0,0.0
2018,6,25,5,15,11.0,11.5,1.1,22.35,12.0,10.96,0.0
2018,6,25,5,30,17.0,21.0,1.2,22.6,22.0,19.11,5.29
2018,6,25,5,45,28.5,33.5,1.25,22.8,37.5,30.14,19.29
2018,6,25,6,0,40.0,46.0,1.3,23.0,53.0,41.1,29.39
2018,6,25,6,15,56.0,66.5,1.25,23.5,79.5,60.25,42.27
2018,6,25,6,30,72.0,87.0,1.2,24.0,106.0,84.38,60.68
2018,6,25,6,45,36.0,73.5,1.2,24.5,83.0,73.69,53.42
2018,6,25,7,0,0.0,60.0,1.2,25.0,60.0,55.79,40.2
2018,6,25,7,15,19.5,106.0,1.15,25.6,115.0,103.51,77.94
2018,6,25,7,30,39.0,152.0,1.1,26.2,170.0,153.45,116.66
2018,6,25,7,45,40.5,179.0,1.1,26.8,199.5,181.77,138.11
2018,6,25,8,0,42.0,206.0,1.1,27.4,229.0,210.49,159.46
2018,6,25,8,15,51.5,223.0,1.0,27.75,253.5,234.38,176.86
2018,6,25,8,30,61.0,240.0,0.9,28.1,278.0,259.23,194.73
2018,6,25,8,45,57.5,236.0,0.85,28.45,274.0,257.33,192.54
2018,6,25,9,0,54.0,232.0,0.8,28.8,270.0,254.75,189.97
2018,6,25,9,15,145.0,292.0,0.9,28.9,402.5,382.9,284.47
2018,6,25,9,30,236.0,352.0,1.0,29.0,535.0,519.94,380.85
2018,6,25,9,45,303.5,347.5,1.1,29.1,594.5,579.52,422.06
2018,6,25,10,0,371.0,343.0,1.2,29.2,654.0,643.01,466.02
2018,6,25,10,15,349.5,373.0,1.25,29.2,674.0,667.9,481.18
2018,6,25,10,30,328.0,403.0,1.3,29.2,694.0,690.35,494.91
2018,6,25,10,45,347.0,405.5,1.35,29.15,721.0,720.18,514.91
2018,6,25,11,0,366.0,408.0,1.4,29.1,748.0,749.55,534.43
2018,6,25,11,15,297.5,426.5,1.4,29.1,706.0,711.18,507.0
2018,6,25,11,30,229.0,445.0,1.4,29.1,664.0,669.22,477.54
2018,6,25,11,45,157.0,451.5,1.4,29.1,602.5,601.61,430.77
2018,6,25,12,0,85.0,458.0,1.4,29.1,541.0,530.78,381.08
2018,6,25,12,15,57.5,416.5,1.35,29.1,472.5,462.87,334.17
2018,6,25,12,30,30.0,375.0,1.3,29.1,404.0,394.59,286.11
2018,6,25,12,45,58.0,405.5,1.3,29.1,461.5,452.03,327.52
2018,6,25,13,0,86.0,436.0,1.3,29.1,519.0,508.8,367.05
2018,6,25,13,15,116.5,451.5,1.3,29.1,562.5,560.03,402.36
2018,6,25,13,30,147.0,467.0,1.3,29.1,606.0,601.47,430.75
2018,6,25,13,45,96.0,411.5,1.3,29.1,501.5,488.09,352.86
2018,6,25,14,0,45.0,356.0,1.3,29.1,397.0,384.5,280.34
2018,6,25,14,15,46.5,355.0,1.3,29.05,396.0,382.97,280.23
2018,6,25,14,30,48.0,354.0,1.3,29.0,395.0,381.14,279.35
2018,6,25,14,45,30.0,278.5,1.35,28.95,304.0,290.95,214.78
2018,6,25,15,0,12.0,203.0,1.4,28.9,213.0,199.62,147.76
2018,6,25,15,15,161.0,240.0,1.4,28.75,360.0,356.09,267.71
2018,6,25,15,30,310.0,277.0,1.4,28.6,507.0,487.62,363.58
2018,6,25,15,45,423.5,235.0,1.4,28.45,528.5,510.42,380.85
2018,6,25,16,0,537.0,193.0,1.4,28.3,550.0,517.23,386.8
2018,6,25,16,15,587.0,167.0,1.3,28.1,531.0,494.13,369.58
2018,6,25,16,30,637.0,141.0,1.2,27.9,512.0,462.54,345.48
2018,6,25,16,45,476.0,143.5,1.05,27.65,407.0,354.12,264.66
2018,6,25,17,0,315.0,146.0,0.9,27.4,302.0,264.22,197.16
2018,6,25,17,15,174.5,129.5,0.8,27.2,214.5,180.26,133.97
2018,6,25,17,30,34.0,113.0,0.7,27.0,127.0,113.85,84.9
2018,6,25,17,45,36.0,103.0,0.6,26.75,116.0,102.49,75.97
2018,6,25,18,0,38.0,93.0,0.5,26.5,105.0,90.8,66.51
2018,6,25,18,15,19.0,58.0,0.5,26.5,64.0,55.42,38.79
2018,6,25,18,30,0.0,23.0,0.5,26.5,23.0,21.32,11.77
2018,6,25,18,45,0.0,18.0,0.4,25.9,18.0,16.68,8.47
2018,6,25,19,0,0.0,13.0,0.3,25.3,13.0,12.04,4.24
2018,6,25,19,15,2.0,8.5,0.35,25.0,8.5,7.87,0.0
2018,6,25,19,30,4.0,4.0,0.4,24.7,4.0,3.81,0.0
2018,6,25,19,45,2.0,2.0,0.45,24.4,2.0,0.0,0.0
2018,6,25,20,0,0.0,0.0,0.5,24.1,0.0,0.0,0.0
2018,6,25,20,15,0.0,0.0,0.55,23.9,0.0,0.0,0.0
2018,6,25,20,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,6,25,20,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2018,6,25,21,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,6,25,21,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,6,25,21,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,6,25,21,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,6,25,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,6,25,22,15,0.0,0.0,0.65,22.75,0.0,0.0,0.0
2018,6,25,22,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,6,25,22,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,6,25,23,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,6,25,23,15,0.0,0.0,0.6,22.35,0.0,0.0,0.0
2018,6,25,23,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,6,25,23,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,6,26,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,6,26,0,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,6,26,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,6,26,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,6,26,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,6,26,1,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,6,26,1,30,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,6,26,1,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2018,6,26,2,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,15,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,6,26,2,45,0.0,0.0,0.45,21.35,0.0,0.0,0.0
2018,6,26,3,0,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,6,26,3,15,0.0,0.0,0.4,21.25,0.0,0.0,0.0
2018,6,26,3,30,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,3,45,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,6,26,4,15,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,6,26,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,6,26,4,45,0.5,0.5,0.65,21.2,0.5,0.0,0.0
2018,6,26,5,0,1.0,1.0,0.7,21.2,1.0,0.0,0.0
2018,6,26,5,15,1.0,6.5,0.85,21.4,6.5,6.2,0.0
2018,6,26,5,30,1.0,12.0,1.0,21.6,12.0,11.12,0.54
2018,6,26,5,45,0.5,23.5,1.15,21.75,23.5,21.81,12.47
2018,6,26,6,0,0.0,35.0,1.3,21.9,35.0,32.51,22.21
2018,6,26,6,15,1.0,54.0,1.3,22.15,54.5,49.67,35.43
2018,6,26,6,30,2.0,73.0,1.3,22.4,74.0,67.01,49.82
2018,6,26,6,45,1.0,72.0,1.3,22.65,72.5,66.78,49.67
2018,6,26,7,0,0.0,71.0,1.3,22.9,71.0,66.02,48.97
2018,6,26,7,15,0.0,52.0,1.3,23.2,52.0,48.33,34.29
2018,6,26,7,30,0.0,33.0,1.3,23.5,33.0,30.65,19.64
2018,6,26,7,45,0.0,51.0,1.3,23.8,51.0,47.42,33.23
2018,6,26,8,0,0.0,69.0,1.3,24.1,69.0,64.23,46.64
2018,6,26,8,15,4.5,117.5,1.3,24.5,120.5,111.69,84.25
2018,6,26,8,30,9.0,166.0,1.3,24.9,172.0,159.62,121.33
2018,6,26,8,45,22.5,202.0,1.3,25.3,217.5,204.06,155.1
2018,6,26,9,0,36.0,238.0,1.3,25.7,263.0,248.63,188.34
2018,6,26,9,15,20.0,195.5,1.3,26.05,209.5,199.31,150.08
2018,6,26,9,30,4.0,153.0,1.3,26.4,156.0,146.04,108.73
2018,6,26,9,45,7.0,185.5,1.35,26.75,191.0,179.23,133.9
2018,6,26,10,0,10.0,218.0,1.4,27.1,226.0,212.78,158.76
2018,6,26,10,15,7.5,192.0,1.5,27.35,198.0,186.56,138.6
2018,6,26,10,30,5.0,166.0,1.6,27.6,170.0,160.13,118.39
2018,6,26,10,45,3.5,152.5,1.75,27.85,155.5,146.26,107.67
2018,6,26,11,0,2.0,139.0,1.9,28.1,141.0,132.28,96.85
2018,6,26,11,15,2.0,128.5,1.95,28.25,130.5,122.48,89.28
2018,6,26,11,30,2.0,118.0,2.0,28.4,120.0,112.66,81.71
2018,6,26,11,45,1.5,104.5,2.1,28.55,106.0,99.51,71.57
2018,6,26,12,0,1.0,91.0,2.2,28.7,92.0,86.34,61.41
2018,6,26,12,15,1.5,96.5,2.25,28.75,98.0,92.04,65.79
2018,6,26,12,30,2.0,102.0,2.3,28.8,104.0,97.72,70.15
2018,6,26,12,45,4.0,135.0,2.35,28.8,139.0,130.82,95.5
2018,6,26,13,0,6.0,168.0,2.4,28.8,174.0,163.94,120.62
2018,6,26,13,15,7.5,184.0,2.35,28.65,191.0,180.42,133.13
2018,6,26,13,30,9.0,200.0,2.3,28.5,208.0,196.81,145.59
2018,6,26,13,45,5.0,148.0,2.3,28.35,152.5,143.57,105.44
2018,6,26,14,0,1.0,96.0,2.3,28.2,97.0,90.77,65.11
2018,6,26,14,15,2.5,109.5,2.2,27.85,111.5,104.69,76.14
2018,6,26,14,30,4.0,123.0,2.1,27.5,126.0,118.53,87.05
2018,6,26,14,45,6.0,156.0,2.0,27.15,160.5,151.0,112.27
2018,6,26,15,0,8.0,189.0,1.9,26.8,195.0,183.31,137.24
2018,6,26,15,15,7.0,175.5,1.9,26.5,180.5,169.4,126.93
2018,6,26,15,30,6.0,162.0,1.9,26.2,166.0,155.6,116.74
2018,6,26,15,45,12.0,190.0,1.95,25.85,198.0,185.32,140.24
2018,6,26,16,0,18.0,218.0,2.0,25.5,230.0,214.27,163.02
2018,6,26,16,15,14.5,176.5,2.1,25.25,185.5,172.45,131.23
2018,6,26,16,30,11.0,135.0,2.2,25.0,141.0,131.21,99.47
2018,6,26,16,45,6.5,109.0,2.35,24.75,112.5,104.37,78.61
2018,6,26,17,0,2.0,83.0,2.5,24.5,84.0,78.09,57.87
2018,6,26,17,15,93.0,94.5,2.5,24.2,132.0,120.43,90.75
2018,6,26,17,30,184.0,106.0,2.5,23.9,180.0,150.22,111.7
2018,6,26,17,45,103.0,83.0,2.5,23.6,123.5,99.8,72.63
2018,6,26,18,0,22.0,60.0,2.5,23.3,67.0,59.38,42.57
2018,6,26,18,15,27.0,52.0,2.5,23.3,59.0,51.09,35.5
2018,6,26,18,30,32.0,44.0,2.5,23.3,51.0,42.19,28.21
2018,6,26,18,45,16.0,31.0,2.3,22.7,34.5,28.93,19.05
2018,6,26,19,0,0.0,18.0,2.1,22.1,18.0,16.69,8.18
2018,6,26,19,15,0.5,11.5,2.05,21.9,11.5,10.66,0.3
2018,6,26,19,30,1.0,5.0,2.0,21.7,5.0,4.77,0.0
2018,6,26,19,45,0.5,2.5,2.0,21.55,2.5,0.0,0.0
2018,6,26,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,6,26,20,15,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,26,20,30,0.0,0.0,1.8,21.2,0.0,0.0,0.0
2018,6,26,20,45,0.0,0.0,1.7,21.15,0.0,0.0,0.0
2018,6,26,21,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,6,26,21,15,0.0,0.0,1.5,21.05,0.0,0.0,0.0
2018,6,26,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,6,26,21,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2018,6,26,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,6,26,22,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,6,26,22,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,6,26,22,45,0.0,0.0,1.05,20.85,0.0,0.0,0.0
2018,6,26,23,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,6,26,23,15,0.0,0.0,0.95,20.75,0.0,0.0,0.0
2018,6,26,23,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,6,26,23,45,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,6,27,0,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,6,27,0,15,0.0,0.0,0.85,20.55,0.0,0.0,0.0
2018,6,27,0,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,6,27,0,45,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,6,27,1,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,6,27,1,15,0.0,0.0,0.75,20.25,0.0,0.0,0.0
2018,6,27,1,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,6,27,1,45,0.0,0.0,0.65,20.15,0.0,0.0,0.0
2018,6,27,2,0,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,6,27,2,15,0.0,0.0,0.55,20.05,0.0,0.0,0.0
2018,6,27,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2018,6,27,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2018,6,27,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2018,6,27,3,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2018,6,27,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2018,6,27,4,15,0.0,0.0,0.35,20.05,0.0,0.0,0.0
2018,6,27,4,30,0.0,0.0,0.4,20.1,0.0,0.0,0.0
2018,6,27,4,45,1.5,0.5,0.4,20.15,0.5,0.0,0.0
2018,6,27,5,0,3.0,1.0,0.4,20.2,1.0,0.0,0.0
2018,6,27,5,15,3.0,3.0,0.6,20.45,3.0,2.86,0.0
2018,6,27,5,30,3.0,5.0,0.8,20.7,5.0,4.69,0.0
2018,6,27,5,45,5.0,11.5,1.0,21.0,12.0,10.8,3.34
2018,6,27,6,0,7.0,18.0,1.2,21.3,19.0,16.92,8.91
2018,6,27,6,15,16.0,37.0,1.25,21.75,40.5,35.32,23.23
2018,6,27,6,30,25.0,56.0,1.3,22.2,62.0,54.31,38.45
2018,6,27,6,45,15.0,74.5,1.3,22.6,78.5,70.98,52.55
2018,6,27,7,0,5.0,93.0,1.3,23.0,95.0,86.92,65.85
2018,6,27,7,15,3.0,106.5,1.3,23.4,107.5,99.25,75.62
2018,6,27,7,30,1.0,120.0,1.3,23.8,120.0,111.39,85.03
2018,6,27,7,45,7.0,148.5,1.25,24.15,152.0,140.21,107.42
2018,6,27,8,0,13.0,177.0,1.2,24.5,184.0,169.89,130.1
2018,6,27,8,15,18.5,197.5,1.25,24.8,208.5,192.75,147.27
2018,6,27,8,30,24.0,218.0,1.3,25.1,233.0,216.25,164.77
2018,6,27,8,45,22.0,226.0,1.35,25.4,240.5,224.13,170.12
2018,6,27,9,0,20.0,234.0,1.4,25.7,248.0,231.74,175.28
2018,6,27,9,15,24.0,259.5,1.5,26.05,277.5,263.01,198.28
2018,6,27,9,30,28.0,285.0,1.6,26.4,307.0,292.12,219.32
2018,6,27,9,45,30.0,302.5,1.7,26.7,327.0,312.36,233.64
2018,6,27,10,0,32.0,320.0,1.8,27.0,347.0,332.74,248.0
2018,6,27,10,15,40.0,343.5,1.9,27.2,378.5,364.16,270.55
2018,6,27,10,30,48.0,367.0,2.0,27.4,410.0,396.07,293.22
2018,6,27,10,45,56.0,386.0,2.05,27.6,437.0,423.94,312.75
2018,6,27,11,0,64.0,405.0,2.1,27.8,464.0,452.05,332.32
2018,6,27,11,15,51.5,391.5,2.15,27.9,439.5,428.75,315.09
2018,6,27,11,30,39.0,378.0,2.2,28.0,415.0,404.7,297.52
2018,6,27,11,45,36.0,381.5,2.2,28.1,416.0,406.11,298.26
2018,6,27,12,0,33.0,385.0,2.2,28.2,417.0,407.22,298.7
2018,6,27,12,15,196.5,387.5,2.2,28.15,579.0,587.16,430.36
2018,6,27,12,30,360.0,390.0,2.2,28.1,741.0,750.84,544.23
2018,6,27,12,45,345.5,414.0,2.15,28.1,749.5,758.9,547.1
2018,6,27,13,0,331.0,438.0,2.1,28.1,758.0,765.4,550.25
2018,6,27,13,15,456.5,366.0,2.05,28.0,800.5,817.31,588.4
2018,6,27,13,30,582.0,294.0,2.0,27.9,843.0,857.82,618.32
2018,6,27,13,45,520.0,315.0,1.9,27.85,798.0,808.34,583.62
2018,6,27,14,0,458.0,336.0,1.8,27.8,753.0,759.41,549.83
2018,6,27,14,15,307.0,360.0,1.8,27.8,636.0,630.01,460.3
2018,6,27,14,30,156.0,384.0,1.8,27.8,519.0,508.58,373.74
2018,6,27,14,45,207.0,354.5,1.85,27.8,526.0,515.06,381.23
2018,6,27,15,0,258.0,325.0,1.9,27.8,533.0,522.48,388.34
2018,6,27,15,15,183.5,308.0,1.95,27.75,452.5,434.42,324.81
2018,6,27,15,30,109.0,291.0,2.0,27.7,372.0,356.91,267.96
2018,6,27,15,45,71.5,264.5,2.05,27.65,316.5,297.06,223.9
2018,6,27,16,0,34.0,238.0,2.1,27.6,261.0,244.99,184.88
2018,6,27,16,15,111.0,239.0,2.1,27.5,305.5,289.02,219.61
2018,6,27,16,30,188.0,240.0,2.1,27.4,350.0,321.55,244.35
2018,6,27,16,45,145.0,214.5,2.15,27.3,295.0,266.73,202.71
2018,6,27,17,0,102.0,189.0,2.2,27.2,240.0,216.56,164.54
2018,6,27,17,15,116.5,166.5,2.05,26.95,218.5,193.68,146.46
2018,6,27,17,30,131.0,144.0,1.9,26.7,197.0,169.24,126.51
2018,6,27,17,45,179.5,127.5,1.7,26.4,189.0,156.16,113.84
2018,6,27,18,0,228.0,111.0,1.5,26.1,181.0,136.44,95.33
2018,6,27,18,15,237.5,89.0,1.5,26.1,150.0,102.7,67.94
2018,6,27,18,30,247.0,67.0,1.5,26.1,119.0,66.19,41.08
2018,6,27,18,45,214.5,53.0,1.25,25.2,89.5,40.23,28.33
2018,6,27,19,0,182.0,39.0,1.0,24.3,60.0,30.22,19.19
2018,6,27,19,15,101.5,24.0,1.1,24.15,34.5,19.91,5.46
2018,6,27,19,30,21.0,9.0,1.2,24.0,9.0,8.58,0.0
2018,6,27,19,45,10.5,4.5,1.25,23.8,4.5,0.0,0.0
2018,6,27,20,0,0.0,0.0,1.3,23.6,0.0,0.0,0.0
2018,6,27,20,15,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,6,27,20,30,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2018,6,27,20,45,0.0,0.0,1.7,23.45,0.0,0.0,0.0
2018,6,27,21,0,0.0,0.0,1.8,23.4,0.0,0.0,0.0
2018,6,27,21,15,0.0,0.0,1.9,23.35,0.0,0.0,0.0
2018,6,27,21,30,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,6,27,21,45,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,6,27,22,0,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,6,27,22,15,0.0,0.0,2.15,23.05,0.0,0.0,0.0
2018,6,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,6,27,22,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,6,27,23,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,6,27,23,15,0.0,0.0,2.15,22.8,0.0,0.0,0.0
2018,6,27,23,30,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,6,27,23,45,0.0,0.0,2.05,22.65,0.0,0.0,0.0
2018,6,28,0,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,6,28,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2018,6,28,0,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,6,28,0,45,0.0,0.0,1.95,22.3,0.0,0.0,0.0
2018,6,28,1,0,0.0,0.0,1.9,22.2,0.0,0.0,0.0
2018,6,28,1,15,0.0,0.0,1.9,22.15,0.0,0.0,0.0
2018,6,28,1,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,6,28,1,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2018,6,28,2,0,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,6,28,2,15,0.0,0.0,1.75,21.8,0.0,0.0,0.0
2018,6,28,2,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,6,28,2,45,0.0,0.0,1.6,21.55,0.0,0.0,0.0
2018,6,28,3,0,0.0,0.0,1.5,21.4,0.0,0.0,0.0
2018,6,28,3,15,0.0,0.0,1.45,21.3,0.0,0.0,0.0
2018,6,28,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,6,28,3,45,0.0,0.0,1.4,21.05,0.0,0.0,0.0
2018,6,28,4,0,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,6,28,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2018,6,28,4,30,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,6,28,4,45,4.5,1.0,1.6,21.2,1.0,0.0,0.0
2018,6,28,5,0,9.0,2.0,1.7,21.3,2.0,0.0,0.0
2018,6,28,5,15,85.5,13.0,1.85,21.55,18.5,12.39,0.0
2018,6,28,5,30,162.0,24.0,2.0,21.8,35.0,18.96,4.03
2018,6,28,5,45,166.0,38.0,2.15,22.1,57.0,29.46,18.66
2018,6,28,6,0,170.0,52.0,2.3,22.4,79.0,41.83,30.03
2018,6,28,6,15,269.0,64.5,2.35,22.8,125.0,64.28,39.84
2018,6,28,6,30,368.0,77.0,2.4,23.2,171.0,104.24,64.81
2018,6,28,6,45,379.0,88.5,2.45,23.6,204.0,140.45,93.45
2018,6,28,7,0,390.0,100.0,2.5,24.0,237.0,177.84,124.96
2018,6,28,7,15,376.0,121.5,2.55,24.65,271.0,218.26,159.91
2018,6,28,7,30,362.0,143.0,2.6,25.3,305.0,256.99,192.71
2018,6,28,7,45,491.0,133.0,2.65,25.9,381.0,321.56,242.95
2018,6,28,8,0,620.0,123.0,2.7,26.5,457.0,401.15,304.6
2018,6,28,8,15,624.5,137.0,2.65,27.05,500.0,451.71,343.7
2018,6,28,8,30,629.0,151.0,2.6,27.6,543.0,501.64,381.04
2018,6,28,8,45,490.5,212.0,2.6,28.1,531.5,506.67,383.19
2018,6,28,9,0,352.0,273.0,2.6,28.6,520.0,495.34,372.46
2018,6,28,9,15,337.5,304.0,2.55,28.95,552.5,532.51,397.83
2018,6,28,9,30,323.0,335.0,2.5,29.3,585.0,567.7,420.91
2018,6,28,9,45,365.5,336.5,2.45,29.6,632.0,616.85,454.77
2018,6,28,10,0,408.0,338.0,2.4,29.9,679.0,673.22,492.74
2018,6,28,10,15,433.0,334.5,2.35,30.05,708.0,706.79,514.79
2018,6,28,10,30,458.0,331.0,2.3,30.2,737.0,740.23,536.61
2018,6,28,10,45,452.0,345.0,2.25,30.4,755.0,762.17,549.47
2018,6,28,11,0,446.0,359.0,2.2,30.6,773.0,782.09,560.93
2018,6,28,11,15,457.0,359.0,2.15,30.65,789.5,802.49,573.6
2018,6,28,11,30,468.0,359.0,2.1,30.7,806.0,821.34,585.16
2018,6,28,11,45,433.0,391.0,2.1,30.75,808.0,824.78,585.52
2018,6,28,12,0,398.0,423.0,2.1,30.8,810.0,819.41,580.5
2018,6,28,12,15,547.5,331.0,2.05,30.8,864.5,885.05,626.98
2018,6,28,12,30,697.0,239.0,2.0,30.8,919.0,942.18,665.78
2018,6,28,12,45,750.0,204.0,1.95,30.8,931.5,950.66,670.08
2018,6,28,13,0,803.0,169.0,1.9,30.8,944.0,962.24,676.86
2018,6,28,13,15,722.5,219.5,1.9,30.75,910.0,930.35,657.21
2018,6,28,13,30,642.0,270.0,1.9,30.7,876.0,891.98,632.73
2018,6,28,13,45,668.5,243.5,1.85,30.65,862.5,877.68,624.97
2018,6,28,14,0,695.0,217.0,1.8,30.6,849.0,859.47,613.84
2018,6,28,14,15,710.5,198.5,1.75,30.55,828.0,835.49,598.88
2018,6,28,14,30,726.0,180.0,1.7,30.5,807.0,808.06,581.73
2018,6,28,14,45,736.5,168.5,1.65,30.45,783.5,778.11,562.91
2018,6,28,15,0,747.0,157.0,1.6,30.4,760.0,747.68,543.71
2018,6,28,15,15,570.5,226.0,1.55,30.3,673.5,654.67,478.37
2018,6,28,15,30,394.0,295.0,1.5,30.2,587.0,564.53,413.91
2018,6,28,15,45,327.5,292.5,1.4,30.1,525.5,499.0,367.81
2018,6,28,16,0,261.0,290.0,1.3,30.0,464.0,438.57,324.47
2018,6,28,16,15,190.0,271.0,1.25,29.95,393.0,363.13,270.04
2018,6,28,16,30,119.0,252.0,1.2,29.9,322.0,297.73,222.19
2018,6,28,16,45,180.0,223.5,1.15,29.8,318.0,291.0,217.51
2018,6,28,17,0,241.0,195.0,1.1,29.7,314.0,278.77,207.39
2018,6,28,17,15,226.5,176.5,1.0,29.45,278.5,241.1,178.18
2018,6,28,17,30,212.0,158.0,0.9,29.2,243.0,204.93,149.83
2018,6,28,17,45,157.5,136.5,0.85,28.95,195.0,158.99,115.12
2018,6,28,18,0,103.0,115.0,0.8,28.7,147.0,119.71,86.02
2018,6,28,18,15,74.0,95.0,0.8,28.7,115.5,91.14,64.62
2018,6,28,18,30,45.0,75.0,0.8,28.7,84.0,67.85,47.58
2018,6,28,18,45,29.5,56.0,0.75,27.85,61.5,48.48,34.83
2018,6,28,19,0,14.0,37.0,0.7,27.0,39.0,32.77,21.0
2018,6,28,19,15,12.0,23.0,0.75,26.75,24.0,20.64,5.79
2018,6,28,19,30,10.0,9.0,0.8,26.5,9.0,8.58,0.0
2018,6,28,19,45,5.0,4.5,0.8,26.2,4.5,0.0,0.0
2018,6,28,20,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,6,28,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,6,28,20,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,28,20,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,6,28,21,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,6,28,21,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,6,28,21,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,6,28,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,6,28,22,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,6,28,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,6,28,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,6,28,22,45,0.0,0.0,0.8,23.75,0.0,0.0,0.0
2018,6,28,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,6,28,23,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,6,28,23,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,6,28,23,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,6,29,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,6,29,0,15,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,6,29,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,6,29,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,6,29,1,0,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,6,29,1,15,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,6,29,1,30,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,6,29,1,45,0.0,0.0,1.75,21.45,0.0,0.0,0.0
2018,6,29,2,0,0.0,0.0,1.9,21.3,0.0,0.0,0.0
2018,6,29,2,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,6,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,6,29,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2018,6,29,3,0,0.0,0.0,2.2,20.9,0.0,0.0,0.0
2018,6,29,3,15,0.0,0.0,2.15,20.8,0.0,0.0,0.0
2018,6,29,3,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,6,29,3,45,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,6,29,4,0,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2018,6,29,4,15,0.0,0.0,2.1,20.45,0.0,0.0,0.0
2018,6,29,4,30,0.0,0.0,2.1,20.4,0.0,0.0,0.0
2018,6,29,4,45,5.5,1.0,2.1,20.4,1.0,0.0,0.0
2018,6,29,5,0,11.0,2.0,2.1,20.4,2.0,0.0,0.0
2018,6,29,5,15,105.5,13.0,2.2,20.8,19.5,12.39,0.0
2018,6,29,5,30,200.0,24.0,2.3,21.2,37.0,19.87,3.97
2018,6,29,5,45,301.5,34.0,2.4,21.6,72.5,27.03,16.67
2018,6,29,6,0,403.0,44.0,2.5,22.0,108.0,33.81,23.24
2018,6,29,6,15,472.5,52.0,2.5,22.75,153.0,63.28,33.61
2018,6,29,6,30,542.0,60.0,2.5,23.5,198.0,108.0,60.64
2018,6,29,6,45,584.5,66.5,2.5,24.25,245.5,155.09,96.37
2018,6,29,7,0,627.0,73.0,2.5,25.0,293.0,206.96,139.04
2018,6,29,7,15,602.5,91.0,2.55,25.75,330.0,255.26,181.89
2018,6,29,7,30,578.0,109.0,2.6,26.5,367.0,300.37,221.19
2018,6,29,7,45,558.5,131.5,2.65,27.2,405.0,348.37,261.07
2018,6,29,8,0,539.0,154.0,2.7,27.9,443.0,391.43,295.6
2018,6,29,8,15,669.5,124.5,2.55,28.45,518.0,461.96,349.29
2018,6,29,8,30,800.0,95.0,2.4,29.0,593.0,542.4,409.1
2018,6,29,8,45,815.5,97.5,2.25,29.55,638.0,594.85,446.42
2018,6,29,9,0,831.0,100.0,2.1,30.1,683.0,645.78,481.35
2018,6,29,9,15,840.5,103.0,1.9,30.5,723.0,692.94,512.27
2018,6,29,9,30,850.0,106.0,1.7,30.9,763.0,738.63,539.33
2018,6,29,9,45,855.5,110.0,1.55,31.35,798.0,780.47,563.2
2018,6,29,10,0,861.0,114.0,1.4,31.8,833.0,820.09,584.92
2018,6,29,10,15,799.0,151.0,1.3,32.05,837.0,837.22,592.8
2018,6,29,10,30,737.0,188.0,1.2,32.3,841.0,843.51,593.98
2018,6,29,10,45,496.5,312.5,1.1,32.6,757.5,770.82,540.85
2018,6,29,11,0,256.0,437.0,1.0,32.9,674.0,676.11,471.98
2018,6,29,11,15,291.5,438.5,1.0,33.1,713.0,717.47,499.54
2018,6,29,11,30,327.0,440.0,1.0,33.3,752.0,758.78,525.36
2018,6,29,11,45,312.0,449.0,1.05,33.5,749.5,757.85,523.82
2018,6,29,12,0,297.0,458.0,1.1,33.7,747.0,755.18,521.66
2018,6,29,12,15,330.5,446.0,1.2,33.8,768.0,777.84,537.71
2018,6,29,12,30,364.0,434.0,1.3,33.9,789.0,799.0,552.56
2018,6,29,12,45,356.5,431.0,1.35,34.0,777.0,786.99,545.08
2018,6,29,13,0,349.0,428.0,1.4,34.1,765.0,773.41,536.92
2018,6,29,13,15,283.5,434.5,1.45,34.1,706.0,711.92,496.9
2018,6,29,13,30,218.0,441.0,1.5,34.1,647.0,643.64,452.16
2018,6,29,13,45,186.5,425.5,1.55,34.1,599.0,593.88,419.89
2018,6,29,14,0,155.0,410.0,1.6,34.1,551.0,544.7,387.3
2018,6,29,14,15,142.0,396.0,1.65,34.0,522.0,514.23,367.51
2018,6,29,14,30,129.0,382.0,1.7,33.9,493.0,483.98,347.5
2018,6,29,14,45,95.5,348.5,1.75,33.8,429.0,412.53,298.3
2018,6,29,15,0,62.0,315.0,1.8,33.7,365.0,349.63,254.19
2018,6,29,15,15,96.0,315.5,1.9,33.55,388.5,372.1,271.99
2018,6,29,15,30,130.0,316.0,2.0,33.4,412.0,395.74,290.05
2018,6,29,15,45,129.0,295.0,2.05,33.2,385.5,367.7,270.66
2018,6,29,16,0,128.0,274.0,2.1,33.0,359.0,339.54,251.09
2018,6,29,16,15,249.5,234.5,2.1,32.75,385.5,365.18,271.62
2018,6,29,16,30,371.0,195.0,2.1,32.5,412.0,378.02,281.27
2018,6,29,16,45,294.0,190.0,2.1,32.25,352.5,313.93,233.33
2018,6,29,17,0,217.0,185.0,2.1,32.0,293.0,260.29,193.14
2018,6,29,17,15,323.5,155.5,2.0,31.55,296.0,255.83,187.33
2018,6,29,17,30,430.0,126.0,1.9,31.1,299.0,239.66,170.38
2018,6,29,17,45,441.5,110.0,1.8,30.65,266.0,200.42,137.05
2018,6,29,18,0,453.0,94.0,1.7,30.2,233.0,159.69,102.79
2018,6,29,18,15,393.5,83.5,1.7,30.2,188.0,114.41,69.63
2018,6,29,18,30,334.0,73.0,1.7,30.2,143.0,76.03,45.55
2018,6,29,18,45,255.5,58.5,1.4,28.65,103.5,44.68,31.55
2018,6,29,19,0,177.0,44.0,1.1,27.1,64.0,34.3,22.22
2018,6,29,19,15,104.0,27.0,1.1,26.75,37.5,22.22,6.67
2018,6,29,19,30,31.0,10.0,1.1,26.4,11.0,9.53,0.0
2018,6,29,19,45,15.5,5.0,1.15,26.1,5.5,0.0,0.0
2018,6,29,20,0,0.0,0.0,1.2,25.8,0.0,0.0,0.0
2018,6,29,20,15,0.0,0.0,1.2,25.6,0.0,0.0,0.0
2018,6,29,20,30,0.0,0.0,1.2,25.4,0.0,0.0,0.0
2018,6,29,20,45,0.0,0.0,1.2,25.25,0.0,0.0,0.0
2018,6,29,21,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,6,29,21,15,0.0,0.0,1.15,24.95,0.0,0.0,0.0
2018,6,29,21,30,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,6,29,21,45,0.0,0.0,1.1,24.65,0.0,0.0,0.0
2018,6,29,22,0,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2018,6,29,22,15,0.0,0.0,1.1,24.35,0.0,0.0,0.0
2018,6,29,22,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,6,29,22,45,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,6,29,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,6,29,23,15,0.0,0.0,1.1,23.9,0.0,0.0,0.0
2018,6,29,23,30,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,6,29,23,45,0.0,0.0,1.05,23.65,0.0,0.0,0.0
2018,6,30,0,0,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,6,30,0,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,6,30,0,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,6,30,0,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,6,30,1,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,6,30,1,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,6,30,1,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,6,30,1,45,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,6,30,2,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,6,30,2,15,0.0,0.0,0.95,22.6,0.0,0.0,0.0
2018,6,30,2,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,6,30,2,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,6,30,3,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,6,30,3,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,6,30,3,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,6,30,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2018,6,30,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,6,30,4,15,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,6,30,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,6,30,4,45,1.0,0.5,1.05,22.1,0.5,0.0,0.0
2018,6,30,5,0,2.0,1.0,1.1,22.2,1.0,0.0,0.0
2018,6,30,5,15,29.5,12.0,1.25,22.5,14.0,11.44,0.0
2018,6,30,5,30,57.0,23.0,1.4,22.8,27.0,19.07,2.91
2018,6,30,5,45,89.5,39.0,1.5,23.1,50.5,31.7,20.32
2018,6,30,6,0,122.0,55.0,1.6,23.4,74.0,43.97,31.67
2018,6,30,6,15,194.0,72.0,1.5,24.0,115.0,68.31,45.1
2018,6,30,6,30,266.0,89.0,1.4,24.6,156.0,104.29,68.66
2018,6,30,6,45,339.5,100.5,1.3,25.25,206.5,143.69,96.8
2018,6,30,7,0,413.0,112.0,1.2,25.9,257.0,192.89,134.45
2018,6,30,7,15,495.5,114.0,1.1,26.65,315.0,244.43,174.54
2018,6,30,7,30,578.0,116.0,1.0,27.4,373.0,306.47,222.88
2018,6,30,7,45,607.5,122.0,0.95,28.15,421.0,358.35,263.82
2018,6,30,8,0,637.0,128.0,0.9,28.9,469.0,412.67,305.23
2018,6,30,8,15,675.0,128.0,0.85,29.35,520.0,467.65,346.07
2018,6,30,8,30,713.0,128.0,0.8,29.8,571.0,525.25,387.32
2018,6,30,8,45,742.0,126.5,0.75,30.3,618.0,578.54,424.05
2018,6,30,9,0,771.0,125.0,0.7,30.8,665.0,632.2,459.7
2018,6,30,9,15,748.0,145.5,0.7,31.1,695.5,671.86,484.93
2018,6,30,9,30,725.0,166.0,0.7,31.4,726.0,708.63,507.56
2018,6,30,9,45,614.5,232.0,0.75,31.75,722.0,716.91,509.72
2018,6,30,10,0,504.0,298.0,0.8,32.1,718.0,713.04,504.0
2018,6,30,10,15,428.5,340.0,0.8,32.4,706.5,708.11,497.97
2018,6,30,10,30,353.0,382.0,0.8,32.7,695.0,691.55,484.45
2018,6,30,10,45,304.0,409.0,0.85,33.0,683.5,684.66,478.38
2018,6,30,11,0,255.0,436.0,0.9,33.3,672.0,674.26,469.88
2018,6,30,11,15,288.0,437.0,0.9,33.5,708.5,712.75,494.64
2018,6,30,11,30,321.0,438.0,0.9,33.7,745.0,751.12,518.51
2018,6,30,11,45,273.5,451.0,0.9,33.9,714.0,722.45,498.2
2018,6,30,12,0,226.0,464.0,0.9,34.1,683.0,683.91,472.37
2018,6,30,12,15,214.5,462.5,0.9,34.25,671.0,672.31,464.77
2018,6,30,12,30,203.0,461.0,0.9,34.4,659.0,659.54,456.19
2018,6,30,12,45,233.5,455.0,0.9,34.55,681.5,690.21,476.34
2018,6,30,13,0,264.0,449.0,0.9,34.7,704.0,711.61,490.19
2018,6,30,13,15,353.0,398.0,0.9,34.75,734.0,742.87,512.63
2018,6,30,13,30,442.0,347.0,0.9,34.8,764.0,777.78,536.83
2018,6,30,13,45,457.5,335.5,0.9,34.85,759.0,771.29,533.05
2018,6,30,14,0,473.0,324.0,0.9,34.9,754.0,762.34,528.19
2018,6,30,14,15,502.0,301.5,0.95,34.85,746.0,752.01,523.76
2018,6,30,14,30,531.0,279.0,1.0,34.8,738.0,738.26,517.06
2018,6,30,14,45,456.0,296.5,1.0,34.75,680.0,674.59,475.24
2018,6,30,15,0,381.0,314.0,1.0,34.7,622.0,614.07,435.18
2018,6,30,15,15,301.0,310.0,1.0,34.55,546.0,528.84,378.32
2018,6,30,15,30,221.0,306.0,1.0,34.4,470.0,454.37,327.41
2018,6,30,15,45,256.0,278.0,1.05,34.25,457.0,438.82,318.6
2018,6,30,16,0,291.0,250.0,1.1,34.1,444.0,419.61,306.33
2018,6,30,16,15,221.0,242.5,1.1,33.85,383.5,356.97,261.6
2018,6,30,16,30,151.0,235.0,1.1,33.6,323.0,298.67,219.63
2018,6,30,16,45,197.0,204.0,1.1,33.4,308.5,281.32,207.28
2018,6,30,17,0,243.0,173.0,1.1,33.2,294.0,259.97,190.77
2018,6,30,17,15,225.5,154.5,1.1,32.75,257.0,221.39,161.4
2018,6,30,17,30,208.0,136.0,1.1,32.3,220.0,184.68,133.03
2018,6,30,17,45,184.0,119.0,1.05,31.9,185.5,149.81,105.98
2018,6,30,18,0,160.0,102.0,1.0,31.5,151.0,117.78,81.31
2018,6,30,18,15,121.0,86.0,1.0,31.5,119.0,89.29,60.51
2018,6,30,18,30,82.0,70.0,1.0,31.5,87.0,64.52,43.31
2018,6,30,18,45,108.5,56.0,0.85,30.1,72.0,46.83,33.12
2018,6,30,19,0,135.0,42.0,0.7,28.7,57.0,34.04,21.84
2018,6,30,19,15,71.0,25.0,0.7,28.4,32.5,20.67,5.72
2018,6,30,19,30,7.0,8.0,0.7,28.1,8.0,7.63,0.0
2018,6,30,19,45,3.5,4.0,0.75,27.8,4.0,0.0,0.0
2018,6,30,20,0,0.0,0.0,0.8,27.5,0.0,0.0,0.0
2018,6,30,20,15,0.0,0.0,0.8,27.3,0.0,0.0,0.0
2018,6,30,20,30,0.0,0.0,0.8,27.1,0.0,0.0,0.0
2018,6,30,20,45,0.0,0.0,0.85,26.9,0.0,0.0,0.0
2018,6,30,21,0,0.0,0.0,0.9,26.7,0.0,0.0,0.0
2018,6,30,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,6,30,21,30,0.0,0.0,0.9,26.3,0.0,0.0,0.0
2018,6,30,21,45,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,6,30,22,0,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,6,30,22,15,0.0,0.0,0.85,25.75,0.0,0.0,0.0
2018,6,30,22,30,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,6,30,22,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,6,30,23,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,6,30,23,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,6,30,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,6,30,23,45,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,1,0,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,7,1,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2018,7,1,0,30,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,1,0,45,0.0,0.0,0.7,24.25,0.0,0.0,0.0
2018,7,1,1,0,0.0,0.0,0.7,24.1,0.0,0.0,0.0
2018,7,1,1,15,0.0,0.0,0.65,23.95,0.0,0.0,0.0
2018,7,1,1,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,1,1,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,1,2,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,1,2,15,0.0,0.0,0.6,23.55,0.0,0.0,0.0
2018,7,1,2,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,1,2,45,0.0,0.0,0.6,23.45,0.0,0.0,0.0
2018,7,1,3,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,1,3,15,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,1,3,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,3,45,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,7,1,4,15,0.0,0.0,0.5,23.25,0.0,0.0,0.0
2018,7,1,4,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,1,4,45,2.0,0.5,0.45,23.4,0.5,0.0,0.0
2018,7,1,5,0,4.0,1.0,0.4,23.5,1.0,0.0,0.0
2018,7,1,5,15,60.0,13.0,0.45,23.85,16.5,12.39,0.0
2018,7,1,5,30,116.0,25.0,0.5,24.2,32.0,19.83,2.49
2018,7,1,5,45,206.5,38.5,0.55,24.6,65.0,29.99,18.77
2018,7,1,6,0,297.0,52.0,0.6,25.0,98.0,39.74,27.9
2018,7,1,6,15,369.0,62.5,0.5,25.6,141.0,66.18,38.57
2018,7,1,6,30,441.0,73.0,0.4,26.2,184.0,107.29,63.35
2018,7,1,6,45,494.0,80.0,0.35,26.8,231.0,151.65,95.61
2018,7,1,7,0,547.0,87.0,0.3,27.4,278.0,201.05,134.22
2018,7,1,7,15,585.0,93.0,0.4,27.8,327.0,251.2,175.21
2018,7,1,7,30,623.0,99.0,0.5,28.2,376.0,305.24,219.07
2018,7,1,7,45,652.0,104.0,0.6,28.65,424.5,358.38,261.66
2018,7,1,8,0,681.0,109.0,0.7,29.1,473.0,413.82,304.84
2018,7,1,8,15,703.0,113.0,0.8,29.45,520.0,466.79,345.21
2018,7,1,8,30,725.0,117.0,0.9,29.8,567.0,521.46,385.6
2018,7,1,8,45,741.5,120.5,1.0,30.1,611.0,571.99,422.09
2018,7,1,9,0,758.0,124.0,1.1,30.4,655.0,622.38,457.55
2018,7,1,9,15,770.5,127.0,1.15,30.65,694.5,669.08,489.31
2018,7,1,9,30,783.0,130.0,1.2,30.9,734.0,714.75,519.39
2018,7,1,9,45,792.0,132.5,1.3,31.15,768.5,755.93,545.47
2018,7,1,10,0,801.0,135.0,1.4,31.4,803.0,795.34,570.2
2018,7,1,10,15,807.5,137.5,1.45,31.55,832.0,830.65,591.82
2018,7,1,10,30,814.0,140.0,1.5,31.7,861.0,858.21,608.42
2018,7,1,10,45,818.5,142.5,1.55,31.85,884.0,886.27,625.37
2018,7,1,11,0,823.0,145.0,1.6,32.0,907.0,911.59,640.54
2018,7,1,11,15,826.0,146.5,1.65,32.15,923.0,931.67,652.48
2018,7,1,11,30,829.0,148.0,1.7,32.3,939.0,948.75,662.64
2018,7,1,11,45,782.5,177.0,1.7,32.4,929.5,950.06,662.69
2018,7,1,12,0,736.0,206.0,1.7,32.5,920.0,939.08,655.41
2018,7,1,12,15,709.5,221.0,1.7,32.55,910.5,937.08,654.05
2018,7,1,12,30,683.0,236.0,1.7,32.6,901.0,926.16,647.17
2018,7,1,12,45,749.0,195.5,1.7,32.65,921.5,942.33,657.26
2018,7,1,13,0,815.0,155.0,1.7,32.7,942.0,960.96,668.63
2018,7,1,13,15,779.0,172.0,1.7,32.7,916.0,933.82,651.97
2018,7,1,13,30,743.0,189.0,1.7,32.7,890.0,904.29,634.26
2018,7,1,13,45,690.5,213.5,1.7,32.65,854.0,869.7,613.42
2018,7,1,14,0,638.0,238.0,1.7,32.6,818.0,829.73,588.38
2018,7,1,14,15,720.0,188.0,1.7,32.55,824.5,834.75,593.39
2018,7,1,14,30,802.0,138.0,1.7,32.5,831.0,830.18,591.3
2018,7,1,14,45,803.0,131.0,1.65,32.4,802.5,797.03,570.58
2018,7,1,15,0,804.0,124.0,1.6,32.3,774.0,761.2,548.26
2018,7,1,15,15,792.0,122.0,1.6,32.2,736.5,718.14,521.4
2018,7,1,15,30,780.0,120.0,1.6,32.1,699.0,673.71,492.61
2018,7,1,15,45,765.0,117.5,1.6,32.0,657.0,625.69,459.85
2018,7,1,16,0,750.0,115.0,1.6,31.9,615.0,577.06,425.8
2018,7,1,16,15,731.5,111.5,1.6,31.75,570.0,525.13,388.53
2018,7,1,16,30,713.0,108.0,1.6,31.6,525.0,473.49,350.31
2018,7,1,16,45,619.5,120.0,1.55,31.45,459.0,401.77,296.42
2018,7,1,17,0,526.0,132.0,1.5,31.3,393.0,339.66,248.95
2018,7,1,17,15,503.0,120.0,1.4,30.95,347.5,287.07,207.41
2018,7,1,17,30,480.0,108.0,1.3,30.6,302.0,238.48,168.04
2018,7,1,17,45,500.0,92.0,1.2,30.25,269.0,199.69,134.44
2018,7,1,18,0,520.0,76.0,1.1,29.9,236.0,156.82,97.79
2018,7,1,18,15,455.5,68.5,1.1,29.9,189.5,109.83,63.44
2018,7,1,18,30,391.0,61.0,1.1,29.9,143.0,69.61,38.72
2018,7,1,18,45,317.5,49.5,0.95,28.8,104.5,37.61,25.68
2018,7,1,19,0,244.0,38.0,0.8,27.7,66.0,29.48,18.27
2018,7,1,19,15,145.5,24.5,0.8,27.45,39.0,19.32,4.98
2018,7,1,19,30,47.0,11.0,0.8,27.2,12.0,10.48,0.0
2018,7,1,19,45,23.5,5.5,0.8,26.95,6.0,0.0,0.0
2018,7,1,20,0,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,1,20,15,0.0,0.0,0.85,26.6,0.0,0.0,0.0
2018,7,1,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,1,20,45,0.0,0.0,0.9,26.35,0.0,0.0,0.0
2018,7,1,21,0,0.0,0.0,0.9,26.2,0.0,0.0,0.0
2018,7,1,21,15,0.0,0.0,0.9,26.1,0.0,0.0,0.0
2018,7,1,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,7,1,21,45,0.0,0.0,0.9,25.9,0.0,0.0,0.0
2018,7,1,22,0,0.0,0.0,0.9,25.8,0.0,0.0,0.0
2018,7,1,22,15,0.0,0.0,0.9,25.65,0.0,0.0,0.0
2018,7,1,22,30,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,7,1,22,45,0.0,0.0,0.9,25.4,0.0,0.0,0.0
2018,7,1,23,0,0.0,0.0,0.9,25.3,0.0,0.0,0.0
2018,7,1,23,15,0.0,0.0,0.85,25.15,0.0,0.0,0.0
2018,7,1,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,1,23,45,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,7,2,0,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,7,2,0,15,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,7,2,0,30,0.0,0.0,0.7,24.6,0.0,0.0,0.0
2018,7,2,0,45,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,2,1,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,7,2,1,15,0.0,0.0,0.7,24.3,0.0,0.0,0.0
2018,7,2,1,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,2,1,45,0.0,0.0,0.65,24.05,0.0,0.0,0.0
2018,7,2,2,0,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,2,2,15,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,2,2,30,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,2,2,45,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,2,3,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,2,3,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,7,2,3,30,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,7,2,3,45,0.0,0.0,0.55,23.35,0.0,0.0,0.0
2018,7,2,4,0,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,7,2,4,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,7,2,4,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,7,2,4,45,0.0,0.0,0.5,23.45,0.0,0.0,0.0
2018,7,2,5,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,7,2,5,15,0.0,2.5,0.6,23.75,2.5,2.38,0.0
2018,7,2,5,30,0.0,5.0,0.7,24.0,5.0,4.62,0.0
2018,7,2,5,45,1.0,11.0,0.8,24.25,11.0,10.19,2.64
2018,7,2,6,0,2.0,17.0,0.9,24.5,17.0,15.75,7.71
2018,7,2,6,15,1.0,24.0,0.9,24.9,24.0,22.3,12.64
2018,7,2,6,30,0.0,31.0,0.9,25.3,31.0,28.76,18.07
2018,7,2,6,45,16.5,67.0,0.9,25.65,72.5,64.52,46.59
2018,7,2,7,0,33.0,103.0,0.9,26.0,114.0,101.57,75.77
2018,7,2,7,15,47.5,133.5,0.9,26.4,152.5,135.56,102.21
2018,7,2,7,30,62.0,164.0,0.9,26.8,191.0,171.62,129.94
2018,7,2,7,45,41.5,171.5,0.85,27.2,190.5,175.13,132.55
2018,7,2,8,0,21.0,179.0,0.8,27.6,190.0,175.26,132.25
2018,7,2,8,15,63.0,223.0,0.7,27.9,261.0,239.93,180.76
2018,7,2,8,30,105.0,267.0,0.6,28.2,332.0,308.54,230.66
2018,7,2,8,45,121.5,290.5,0.5,28.5,371.5,350.23,259.55
