Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,2,9,0,138.0,314.0,0.4,28.8,411.0,390.71,287.02
2018,7,2,9,15,122.0,333.5,0.35,29.05,423.0,406.09,296.1
2018,7,2,9,30,106.0,353.0,0.3,29.3,435.0,415.06,300.76
2018,7,2,9,45,102.0,367.0,0.25,29.6,449.0,430.74,310.18
2018,7,2,10,0,98.0,381.0,0.2,29.9,463.0,445.81,319.0
2018,7,2,10,15,165.5,402.5,0.35,30.05,546.5,534.46,380.58
2018,7,2,10,30,233.0,424.0,0.5,30.2,630.0,621.1,438.94
2018,7,2,10,45,312.5,403.5,0.6,30.35,688.0,687.05,483.25
2018,7,2,11,0,392.0,383.0,0.7,30.5,746.0,755.35,528.62
2018,7,2,11,15,580.0,282.0,0.75,30.5,830.0,844.36,589.59
2018,7,2,11,30,768.0,181.0,0.8,30.5,914.0,930.7,644.06
2018,7,2,11,45,634.0,259.0,0.8,30.55,868.0,892.2,618.5
2018,7,2,12,0,500.0,337.0,0.8,30.6,822.0,842.53,584.16
2018,7,2,12,15,391.5,388.0,0.85,30.65,768.5,787.95,548.16
2018,7,2,12,30,283.0,439.0,0.9,30.7,715.0,724.68,506.03
2018,7,2,12,45,265.5,436.0,0.9,30.75,693.5,703.18,492.55
2018,7,2,13,0,248.0,433.0,0.9,30.8,672.0,680.55,477.85
2018,7,2,13,15,169.0,427.0,0.9,30.85,589.0,587.27,415.38
2018,7,2,13,30,90.0,421.0,0.9,30.9,506.0,494.97,352.44
2018,7,2,13,45,108.5,427.0,0.85,30.9,527.5,523.34,372.63
2018,7,2,14,0,127.0,433.0,0.8,30.9,549.0,542.42,385.53
2018,7,2,14,15,222.0,397.5,0.8,30.9,592.5,593.19,422.3
2018,7,2,14,30,317.0,362.0,0.8,30.9,636.0,631.24,449.87
2018,7,2,14,45,314.0,343.0,0.75,30.85,605.5,598.17,427.82
2018,7,2,15,0,311.0,324.0,0.7,30.8,575.0,564.33,405.73
2018,7,2,15,15,304.5,298.5,0.7,30.75,534.5,520.93,377.35
2018,7,2,15,30,298.0,273.0,0.7,30.7,494.0,477.29,348.32
2018,7,2,15,45,369.5,240.5,0.7,30.65,498.0,482.68,353.78
2018,7,2,16,0,441.0,208.0,0.7,30.6,502.0,475.94,349.89
2018,7,2,16,15,546.0,169.0,0.65,30.55,506.5,476.35,350.16
2018,7,2,16,30,651.0,130.0,0.6,30.5,511.0,462.7,339.28
2018,7,2,16,45,641.0,121.0,0.6,30.4,468.0,413.04,301.92
2018,7,2,17,0,631.0,112.0,0.6,30.3,425.0,363.43,263.58
2018,7,2,17,15,598.5,106.5,0.55,30.05,377.0,309.57,221.15
2018,7,2,17,30,566.0,101.0,0.5,29.8,329.0,258.68,180.17
2018,7,2,17,45,523.0,93.0,0.5,29.55,281.0,206.28,138.24
2018,7,2,18,0,480.0,85.0,0.5,29.3,233.0,158.61,100.62
2018,7,2,18,15,422.0,75.5,0.5,29.3,188.0,111.63,66.19
2018,7,2,18,30,364.0,66.0,0.5,29.3,143.0,72.53,41.8
2018,7,2,18,45,287.5,53.5,0.55,28.55,104.0,40.74,28.3
2018,7,2,19,0,211.0,41.0,0.6,27.8,65.0,31.88,20.2
2018,7,2,19,15,128.5,26.0,0.65,27.6,38.5,20.56,5.57
2018,7,2,19,30,46.0,11.0,0.7,27.4,12.0,10.48,0.0
2018,7,2,19,45,23.0,5.5,0.7,27.2,6.0,0.0,0.0
2018,7,2,20,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2018,7,2,20,15,0.0,0.0,0.75,26.85,0.0,0.0,0.0
2018,7,2,20,30,0.0,0.0,0.8,26.7,0.0,0.0,0.0
2018,7,2,20,45,0.0,0.0,0.8,26.55,0.0,0.0,0.0
2018,7,2,21,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,2,21,15,0.0,0.0,0.8,26.25,0.0,0.0,0.0
2018,7,2,21,30,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,7,2,21,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,7,2,22,0,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,2,22,15,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,7,2,22,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,2,22,45,0.0,0.0,0.8,25.65,0.0,0.0,0.0
2018,7,2,23,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,7,2,23,15,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,7,2,23,30,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,7,2,23,45,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,7,3,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,3,0,15,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,7,3,0,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,7,3,0,45,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,3,1,0,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,3,1,15,0.0,0.0,0.8,24.15,0.0,0.0,0.0
2018,7,3,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,7,3,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,3,2,0,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,7,3,2,15,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,7,3,2,30,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,7,3,2,45,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,3,3,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,3,3,15,0.0,0.0,0.95,23.2,0.0,0.0,0.0
2018,7,3,3,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,3,3,45,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,3,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,3,4,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,7,3,4,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,3,4,45,0.0,0.0,1.3,23.3,0.0,0.0,0.0
2018,7,3,5,0,0.0,0.0,1.4,23.4,0.0,0.0,0.0
2018,7,3,5,15,57.0,11.0,1.55,23.9,14.5,10.48,0.0
2018,7,3,5,30,114.0,22.0,1.7,24.4,29.0,17.39,0.0
2018,7,3,5,45,202.5,36.5,1.9,24.85,62.5,28.42,17.31
2018,7,3,6,0,291.0,51.0,2.1,25.3,96.0,39.01,27.18
2018,7,3,6,15,359.0,62.0,2.05,26.05,138.0,64.55,37.73
2018,7,3,6,30,427.0,73.0,2.0,26.8,180.0,104.98,62.19
2018,7,3,6,45,427.0,86.0,1.95,27.55,213.5,144.19,92.76
2018,7,3,7,0,427.0,99.0,1.9,28.3,247.0,183.34,125.42
2018,7,3,7,15,244.5,127.5,1.95,29.1,215.0,185.1,134.51
2018,7,3,7,30,62.0,156.0,2.0,29.9,183.0,164.44,123.15
2018,7,3,7,45,206.5,164.5,2.05,30.65,271.5,235.54,175.96
2018,7,3,8,0,351.0,173.0,2.1,31.4,360.0,323.47,241.52
2018,7,3,8,15,487.5,163.0,2.15,31.8,449.5,403.55,301.29
2018,7,3,8,30,624.0,153.0,2.2,32.2,539.0,498.98,371.28
2018,7,3,8,45,672.5,149.0,2.25,32.6,594.0,557.17,413.16
2018,7,3,9,0,721.0,145.0,2.3,33.0,649.0,618.32,456.3
2018,7,3,9,15,736.0,147.5,2.3,33.3,688.5,665.13,488.18
2018,7,3,9,30,751.0,150.0,2.3,33.6,728.0,710.33,518.28
2018,7,3,9,45,672.5,191.0,2.3,33.9,727.0,721.89,523.33
2018,7,3,10,0,594.0,232.0,2.3,34.2,726.0,724.0,521.99
2018,7,3,10,15,547.5,256.5,2.3,34.45,725.0,729.56,523.73
2018,7,3,10,30,501.0,281.0,2.3,34.7,724.0,729.22,521.45
2018,7,3,10,45,453.0,318.0,2.35,35.0,727.0,736.99,524.27
2018,7,3,11,0,405.0,355.0,2.4,35.3,730.0,740.51,524.19
2018,7,3,11,15,367.0,342.0,2.4,35.5,686.5,701.18,497.33
2018,7,3,11,30,329.0,329.0,2.4,35.7,643.0,658.75,468.52
2018,7,3,11,45,355.5,351.0,2.4,35.9,693.5,711.04,502.79
2018,7,3,12,0,382.0,373.0,2.4,36.1,744.0,762.18,535.16
2018,7,3,12,15,290.5,422.5,2.4,36.2,705.0,715.71,501.53
2018,7,3,12,30,199.0,472.0,2.4,36.3,666.0,667.04,466.81
2018,7,3,12,45,238.0,449.5,2.45,36.45,680.0,689.81,483.3
2018,7,3,13,0,277.0,427.0,2.5,36.6,694.0,703.14,493.25
2018,7,3,13,15,256.0,428.5,2.5,36.65,673.0,680.42,477.82
2018,7,3,13,30,235.0,430.0,2.5,36.7,652.0,657.03,462.15
2018,7,3,13,45,370.5,369.0,2.55,36.7,710.0,717.15,506.42
2018,7,3,14,0,506.0,308.0,2.6,36.7,768.0,777.82,549.66
2018,7,3,14,15,580.0,263.5,2.65,36.65,776.0,786.25,557.53
2018,7,3,14,30,654.0,219.0,2.7,36.6,784.0,787.82,561.25
2018,7,3,14,45,693.5,193.0,2.75,36.55,771.5,771.86,552.53
2018,7,3,15,0,733.0,167.0,2.8,36.5,759.0,750.78,540.22
2018,7,3,15,15,710.0,166.5,2.8,36.3,717.5,703.22,508.93
2018,7,3,15,30,687.0,166.0,2.8,36.1,676.0,655.36,476.87
2018,7,3,15,45,675.5,160.0,2.85,35.9,636.5,609.72,446.01
2018,7,3,16,0,664.0,154.0,2.9,35.7,597.0,563.41,413.8
2018,7,3,16,15,629.0,152.0,2.85,35.35,547.0,507.25,373.57
2018,7,3,16,30,594.0,150.0,2.8,35.0,497.0,453.21,333.9
2018,7,3,16,45,603.5,135.5,2.75,34.7,461.0,410.17,301.12
2018,7,3,17,0,613.0,121.0,2.7,34.4,425.0,365.17,265.59
2018,7,3,17,15,578.5,114.5,2.5,33.9,376.0,310.58,222.37
2018,7,3,17,30,544.0,108.0,2.3,33.4,327.0,259.24,180.97
2018,7,3,17,45,504.5,99.0,2.15,32.85,280.0,206.49,138.61
2018,7,3,18,0,465.0,90.0,2.0,32.3,233.0,159.53,101.44
2018,7,3,18,15,407.5,79.0,2.0,32.3,187.5,113.23,67.49
2018,7,3,18,30,350.0,68.0,2.0,32.3,142.0,73.65,42.56
2018,7,3,18,45,270.0,54.5,1.6,30.6,102.5,41.51,28.66
2018,7,3,19,0,190.0,41.0,1.2,28.9,63.0,31.87,20.05
2018,7,3,19,15,103.0,25.0,1.2,28.55,36.0,20.68,5.46
2018,7,3,19,30,16.0,9.0,1.2,28.2,9.0,8.58,0.0
2018,7,3,19,45,8.0,4.5,1.2,27.85,4.5,0.0,0.0
2018,7,3,20,0,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2018,7,3,20,15,0.0,0.0,1.2,27.3,0.0,0.0,0.0
2018,7,3,20,30,0.0,0.0,1.2,27.1,0.0,0.0,0.0
2018,7,3,20,45,0.0,0.0,1.2,26.85,0.0,0.0,0.0
2018,7,3,21,0,0.0,0.0,1.2,26.6,0.0,0.0,0.0
2018,7,3,21,15,0.0,0.0,1.2,26.35,0.0,0.0,0.0
2018,7,3,21,30,0.0,0.0,1.2,26.1,0.0,0.0,0.0
2018,7,3,21,45,0.0,0.0,1.15,25.85,0.0,0.0,0.0
2018,7,3,22,0,0.0,0.0,1.1,25.6,0.0,0.0,0.0
2018,7,3,22,15,0.0,0.0,1.1,25.4,0.0,0.0,0.0
2018,7,3,22,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,3,22,45,0.0,0.0,1.05,24.95,0.0,0.0,0.0
2018,7,3,23,0,0.0,0.0,1.0,24.7,0.0,0.0,0.0
2018,7,3,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,3,23,30,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,7,3,23,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,7,4,0,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,4,0,15,0.0,0.0,0.85,23.75,0.0,0.0,0.0
2018,7,4,0,30,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,7,4,0,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,7,4,1,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,4,1,15,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,4,1,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,4,1,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,4,2,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,4,2,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,4,2,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,4,2,45,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,7,4,3,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,4,3,15,0.0,0.0,0.65,22.55,0.0,0.0,0.0
2018,7,4,3,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,4,3,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,7,4,4,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,7,4,4,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,4,4,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,7,4,4,45,0.0,0.0,0.85,22.3,0.0,0.0,0.0
2018,7,4,5,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,7,4,5,15,49.5,11.0,1.05,22.8,14.0,10.48,0.0
2018,7,4,5,30,99.0,22.0,1.2,23.3,28.0,17.41,0.0
2018,7,4,5,45,189.5,37.0,1.4,23.8,61.0,28.85,17.69
2018,7,4,6,0,280.0,52.0,1.6,24.3,94.0,39.83,27.98
2018,7,4,6,15,354.0,63.0,1.65,25.0,137.0,64.77,38.36
2018,7,4,6,30,428.0,74.0,1.7,25.7,180.0,105.5,62.88
2018,7,4,6,45,480.5,82.0,1.75,26.45,227.0,150.0,95.51
2018,7,4,7,0,533.0,90.0,1.8,27.2,274.0,199.35,134.64
2018,7,4,7,15,579.5,94.5,1.95,27.7,324.5,249.65,176.1
2018,7,4,7,30,626.0,99.0,2.1,28.2,375.0,304.82,221.49
2018,7,4,7,45,658.5,103.0,2.25,28.7,424.5,358.58,265.52
2018,7,4,8,0,691.0,107.0,2.4,29.2,474.0,415.03,310.54
2018,7,4,8,15,714.0,110.5,2.5,29.65,521.5,468.61,352.29
2018,7,4,8,30,737.0,114.0,2.6,30.1,569.0,523.98,394.11
2018,7,4,8,45,755.5,116.5,2.7,30.5,614.0,575.42,432.04
2018,7,4,9,0,774.0,119.0,2.8,30.9,659.0,626.88,468.98
2018,7,4,9,15,775.0,126.5,2.85,31.25,695.0,670.86,499.47
2018,7,4,9,30,776.0,134.0,2.9,31.6,731.0,712.84,527.75
2018,7,4,9,45,696.5,178.5,2.95,31.95,733.5,728.11,535.61
2018,7,4,10,0,617.0,223.0,3.0,32.3,736.0,733.98,536.82
2018,7,4,10,15,401.5,299.0,3.0,32.55,637.5,645.77,471.2
2018,7,4,10,30,186.0,375.0,3.0,32.8,539.0,532.01,386.81
2018,7,4,10,45,132.5,383.0,3.0,33.1,501.5,497.65,361.15
2018,7,4,11,0,79.0,391.0,3.0,33.4,464.0,452.46,327.39
2018,7,4,11,15,158.5,375.5,3.0,33.6,525.5,522.48,378.46
2018,7,4,11,30,238.0,360.0,3.0,33.8,587.0,594.17,429.24
2018,7,4,11,45,255.5,381.5,3.0,34.0,627.5,636.32,457.0
2018,7,4,12,0,273.0,403.0,3.0,34.2,668.0,677.67,484.06
2018,7,4,12,15,200.5,418.0,2.95,34.3,613.0,614.78,439.15
2018,7,4,12,30,128.0,433.0,2.9,34.4,558.0,558.25,398.51
2018,7,4,12,45,107.0,435.0,2.9,34.55,539.0,538.89,384.71
2018,7,4,13,0,86.0,437.0,2.9,34.7,520.0,510.64,364.7
2018,7,4,13,15,193.0,410.0,2.85,34.7,593.0,593.95,425.15
2018,7,4,13,30,300.0,383.0,2.8,34.7,666.0,672.43,480.48
2018,7,4,13,45,385.0,350.5,2.8,34.7,705.5,719.83,514.03
2018,7,4,14,0,470.0,318.0,2.8,34.7,745.0,755.3,539.68
2018,7,4,14,15,564.5,266.0,2.8,34.65,764.0,775.42,555.78
2018,7,4,14,30,659.0,214.0,2.8,34.6,783.0,787.69,566.67
2018,7,4,14,45,435.0,253.5,2.75,34.5,623.0,617.12,448.5
2018,7,4,15,0,211.0,293.0,2.7,34.4,463.0,456.27,333.43
2018,7,4,15,15,407.0,238.5,2.75,34.25,547.0,545.48,401.47
2018,7,4,15,30,603.0,184.0,2.8,34.1,631.0,614.31,452.42
2018,7,4,15,45,643.5,168.0,2.8,33.9,619.5,596.94,440.5
2018,7,4,16,0,684.0,152.0,2.8,33.7,608.0,574.24,424.75
2018,7,4,16,15,664.0,147.0,2.75,33.4,563.0,522.65,387.42
2018,7,4,16,30,644.0,142.0,2.7,33.1,518.0,471.64,349.63
2018,7,4,16,45,619.0,135.0,2.7,32.8,470.5,417.26,308.46
2018,7,4,17,0,594.0,128.0,2.7,32.5,423.0,364.56,267.37
2018,7,4,17,15,561.0,120.5,2.5,32.05,374.5,310.54,224.36
2018,7,4,17,30,528.0,113.0,2.3,31.6,326.0,257.97,181.8
2018,7,4,17,45,486.0,103.5,2.15,31.15,278.0,206.54,140.29
2018,7,4,18,0,444.0,94.0,2.0,30.7,230.0,159.69,103.11
2018,7,4,18,15,386.0,82.5,2.0,30.7,185.0,114.02,69.44
2018,7,4,18,30,328.0,71.0,2.0,30.7,140.0,75.14,44.64
2018,7,4,18,45,254.5,56.5,1.6,29.2,101.5,43.1,30.16
2018,7,4,19,0,181.0,42.0,1.2,27.7,63.0,32.68,20.82
2018,7,4,19,15,99.5,26.0,1.25,27.4,36.5,21.44,5.77
2018,7,4,19,30,18.0,10.0,1.3,27.1,10.0,9.53,0.0
2018,7,4,19,45,9.0,5.0,1.3,26.8,5.0,0.0,0.0
2018,7,4,20,0,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2018,7,4,20,15,0.0,0.0,1.3,26.3,0.0,0.0,0.0
2018,7,4,20,30,0.0,0.0,1.3,26.1,0.0,0.0,0.0
2018,7,4,20,45,0.0,0.0,1.3,25.95,0.0,0.0,0.0
2018,7,4,21,0,0.0,0.0,1.3,25.8,0.0,0.0,0.0
2018,7,4,21,15,0.0,0.0,1.25,25.65,0.0,0.0,0.0
2018,7,4,21,30,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2018,7,4,21,45,0.0,0.0,1.15,25.35,0.0,0.0,0.0
2018,7,4,22,0,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,7,4,22,15,0.0,0.0,1.1,25.1,0.0,0.0,0.0
2018,7,4,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2018,7,4,22,45,0.0,0.0,1.1,24.9,0.0,0.0,0.0
2018,7,4,23,0,0.0,0.0,1.1,24.8,0.0,0.0,0.0
2018,7,4,23,15,0.0,0.0,1.05,24.7,0.0,0.0,0.0
2018,7,4,23,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,7,4,23,45,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,7,5,0,0,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,7,5,0,15,0.0,0.0,0.95,24.35,0.0,0.0,0.0
2018,7,5,0,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,7,5,0,45,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,5,1,0,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,7,5,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,7,5,1,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,7,5,1,45,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,7,5,2,0,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,7,5,2,15,0.0,0.0,0.75,23.7,0.0,0.0,0.0
2018,7,5,2,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,5,2,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,5,3,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,5,3,15,0.0,0.0,0.65,23.35,0.0,0.0,0.0
2018,7,5,3,30,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,7,5,3,45,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,7,5,4,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,7,5,4,15,0.0,0.0,0.65,23.15,0.0,0.0,0.0
2018,7,5,4,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,5,4,45,0.0,0.0,0.75,23.25,0.0,0.0,0.0
2018,7,5,5,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,5,5,15,50.0,10.5,0.9,23.7,13.5,10.01,0.0
2018,7,5,5,30,100.0,21.0,1.0,24.1,27.0,16.61,0.0
2018,7,5,5,45,194.5,35.5,1.1,24.5,60.0,27.67,16.6
2018,7,5,6,0,289.0,50.0,1.2,24.9,93.0,38.28,26.6
2018,7,5,6,15,365.5,60.0,1.2,25.4,136.0,62.4,36.24
2018,7,5,6,30,442.0,70.0,1.2,25.9,179.0,104.06,61.11
2018,7,5,6,45,457.5,81.5,1.25,26.4,217.5,144.34,91.85
2018,7,5,7,0,473.0,93.0,1.3,26.9,256.0,187.3,127.25
2018,7,5,7,15,435.0,109.0,1.3,27.3,277.5,221.12,157.82
2018,7,5,7,30,397.0,125.0,1.3,27.7,299.0,250.32,183.9
2018,7,5,7,45,371.0,152.0,1.35,28.1,330.5,289.71,216.26
2018,7,5,8,0,345.0,179.0,1.4,28.5,362.0,323.78,243.27
2018,7,5,8,15,366.0,187.0,1.35,28.9,398.0,364.82,274.25
2018,7,5,8,30,387.0,195.0,1.3,29.3,434.0,405.18,303.95
2018,7,5,8,45,379.5,218.0,1.3,29.7,467.0,443.94,331.46
2018,7,5,9,0,372.0,241.0,1.3,30.1,500.0,481.21,357.09
2018,7,5,9,15,305.5,289.5,1.25,30.5,511.0,495.72,364.72
2018,7,5,9,30,239.0,338.0,1.2,30.9,522.0,508.25,370.49
2018,7,5,9,45,193.5,362.5,1.15,31.25,516.0,502.87,364.48
2018,7,5,10,0,148.0,387.0,1.1,31.6,510.0,498.25,358.89
2018,7,5,10,15,125.5,391.0,1.05,31.9,498.0,489.55,351.34
2018,7,5,10,30,103.0,395.0,1.0,32.2,486.0,478.88,342.47
2018,7,5,10,45,120.5,413.0,0.95,32.5,522.0,516.4,367.21
2018,7,5,11,0,138.0,431.0,0.9,32.8,558.0,554.36,391.43
2018,7,5,11,15,178.0,441.5,0.85,33.05,609.0,606.41,425.21
2018,7,5,11,30,218.0,452.0,0.8,33.3,660.0,659.11,458.52
2018,7,5,11,45,196.5,446.0,0.7,33.5,635.0,635.59,440.92
2018,7,5,12,0,175.0,440.0,0.6,33.7,610.0,610.65,423.19
2018,7,5,12,15,161.5,412.5,0.55,33.85,569.5,570.96,397.08
2018,7,5,12,30,148.0,385.0,0.5,34.0,529.0,530.31,370.31
2018,7,5,12,45,148.5,374.0,0.45,34.15,518.0,519.13,362.93
2018,7,5,13,0,149.0,363.0,0.4,34.3,507.0,507.18,354.79
2018,7,5,13,15,136.5,377.0,0.4,34.3,507.5,506.8,354.19
2018,7,5,13,30,124.0,391.0,0.4,34.3,508.0,506.01,353.27
2018,7,5,13,45,136.0,379.0,0.35,34.35,505.0,502.1,350.9
2018,7,5,14,0,148.0,367.0,0.3,34.4,502.0,497.14,347.89
2018,7,5,14,15,164.5,384.5,0.3,34.35,530.0,523.96,366.04
2018,7,5,14,30,181.0,402.0,0.3,34.3,558.0,549.01,382.61
2018,7,5,14,45,236.5,369.0,0.3,34.25,565.0,560.81,392.04
2018,7,5,15,0,292.0,336.0,0.3,34.2,572.0,562.02,394.65
2018,7,5,15,15,401.5,282.0,0.3,34.0,589.5,583.62,411.84
2018,7,5,15,30,511.0,228.0,0.3,33.8,607.0,590.08,418.5
2018,7,5,15,45,632.5,171.5,0.3,33.65,612.5,593.59,422.79
2018,7,5,16,0,754.0,115.0,0.3,33.5,618.0,581.72,416.13
2018,7,5,16,15,632.0,139.5,0.4,33.25,540.0,497.86,359.02
2018,7,5,16,30,510.0,164.0,0.5,33.0,462.0,422.12,306.47
2018,7,5,16,45,334.5,177.0,0.55,32.8,365.5,322.02,235.1
2018,7,5,17,0,159.0,190.0,0.6,32.6,269.0,241.48,177.16
2018,7,5,17,15,198.0,153.0,0.6,32.25,240.0,211.45,154.23
2018,7,5,17,30,237.0,116.0,0.6,31.9,211.0,176.06,125.67
2018,7,5,17,45,285.5,99.5,0.65,31.55,198.0,156.72,107.9
2018,7,5,18,0,334.0,83.0,0.7,31.2,185.0,131.27,84.85
2018,7,5,18,15,280.5,73.5,0.7,31.2,148.5,94.55,58.11
2018,7,5,18,30,227.0,64.0,0.7,31.2,112.0,64.04,38.64
2018,7,5,18,45,220.0,51.5,0.7,29.95,87.5,39.07,26.74
2018,7,5,19,0,213.0,39.0,0.7,28.7,63.0,30.28,18.78
2018,7,5,19,15,130.0,25.0,0.7,28.25,37.5,19.75,4.65
2018,7,5,19,30,47.0,11.0,0.7,27.8,12.0,10.48,0.0
2018,7,5,19,45,23.5,5.5,0.75,27.4,6.0,0.0,0.0
2018,7,5,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2018,7,5,20,15,0.0,0.0,0.85,26.75,0.0,0.0,0.0
2018,7,5,20,30,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2018,7,5,20,45,0.0,0.0,0.95,26.2,0.0,0.0,0.0
2018,7,5,21,0,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,7,5,21,15,0.0,0.0,1.05,25.7,0.0,0.0,0.0
2018,7,5,21,30,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2018,7,5,21,45,0.0,0.0,1.15,25.3,0.0,0.0,0.0
2018,7,5,22,0,0.0,0.0,1.2,25.1,0.0,0.0,0.0
2018,7,5,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,7,5,22,30,0.0,0.0,1.2,24.9,0.0,0.0,0.0
2018,7,5,22,45,0.0,0.0,1.25,24.75,0.0,0.0,0.0
2018,7,5,23,0,0.0,0.0,1.3,24.6,0.0,0.0,0.0
2018,7,5,23,15,0.0,0.0,1.3,24.45,0.0,0.0,0.0
2018,7,5,23,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,5,23,45,0.0,0.0,1.25,24.2,0.0,0.0,0.0
2018,7,6,0,0,0.0,0.0,1.2,24.1,0.0,0.0,0.0
2018,7,6,0,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2018,7,6,0,30,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,7,6,0,45,0.0,0.0,1.15,23.8,0.0,0.0,0.0
2018,7,6,1,0,0.0,0.0,1.1,23.7,0.0,0.0,0.0
2018,7,6,1,15,0.0,0.0,1.1,23.6,0.0,0.0,0.0
2018,7,6,1,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,7,6,1,45,0.0,0.0,1.05,23.45,0.0,0.0,0.0
2018,7,6,2,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,7,6,2,15,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,7,6,2,30,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,7,6,2,45,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,7,6,3,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,7,6,3,15,0.0,0.0,1.0,23.05,0.0,0.0,0.0
2018,7,6,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,6,3,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,7,6,4,0,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,7,6,4,15,0.0,0.0,1.05,22.95,0.0,0.0,0.0
2018,7,6,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,7,6,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2018,7,6,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,7,6,5,15,29.0,10.0,1.3,23.35,11.5,9.53,0.0
2018,7,6,5,30,58.0,20.0,1.4,23.7,23.0,16.67,0.0
2018,7,6,5,45,112.0,35.0,1.5,24.0,49.0,28.63,17.32
2018,7,6,6,0,166.0,50.0,1.6,24.3,75.0,40.29,28.32
2018,7,6,6,15,189.5,68.0,1.65,24.8,106.5,63.55,41.63
2018,7,6,6,30,213.0,86.0,1.7,25.3,138.0,94.87,63.17
2018,7,6,6,45,229.0,106.0,1.75,25.85,174.0,129.7,90.05
2018,7,6,7,0,245.0,126.0,1.8,26.4,210.0,166.62,119.67
2018,7,6,7,15,268.0,145.5,1.8,27.05,251.0,206.99,151.94
2018,7,6,7,30,291.0,165.0,1.8,27.7,292.0,249.97,186.0
2018,7,6,7,45,323.0,179.0,1.8,28.35,336.5,293.91,220.16
2018,7,6,8,0,355.0,193.0,1.8,29.0,381.0,341.01,256.09
2018,7,6,8,15,394.5,201.0,1.75,29.45,428.5,391.93,294.19
2018,7,6,8,30,434.0,209.0,1.7,29.9,476.0,444.12,332.36
2018,7,6,8,45,532.0,191.5,1.65,30.35,544.0,510.3,380.34
2018,7,6,9,0,630.0,174.0,1.6,30.8,612.0,586.77,434.26
2018,7,6,9,15,496.5,245.5,1.55,31.05,603.5,590.89,433.59
2018,7,6,9,30,363.0,317.0,1.5,31.3,595.0,579.4,422.0
2018,7,6,9,45,319.5,347.5,1.5,31.55,601.0,591.44,428.42
2018,7,6,10,0,276.0,378.0,1.5,31.8,607.0,599.31,431.6
2018,7,6,10,15,192.0,396.0,1.5,31.95,558.0,550.82,396.16
2018,7,6,10,30,108.0,414.0,1.5,32.1,509.0,501.98,360.24
2018,7,6,10,45,144.0,431.0,1.5,32.3,561.5,555.47,397.1
2018,7,6,11,0,180.0,448.0,1.5,32.5,614.0,610.22,433.49
2018,7,6,11,15,228.0,453.5,1.5,32.6,668.0,665.79,470.45
2018,7,6,11,30,276.0,459.0,1.5,32.7,722.0,729.63,511.98
2018,7,6,11,45,315.0,448.5,1.5,32.85,751.5,761.54,532.49
2018,7,6,12,0,354.0,438.0,1.5,33.0,781.0,792.71,552.64
2018,7,6,12,15,323.0,449.0,1.5,33.0,762.5,774.99,540.13
2018,7,6,12,30,292.0,460.0,1.5,33.0,744.0,755.53,526.96
2018,7,6,12,45,246.0,432.5,1.5,33.05,671.0,681.53,478.86
2018,7,6,13,0,200.0,405.0,1.5,33.1,598.0,599.04,424.7
2018,7,6,13,15,103.0,285.5,1.45,33.0,385.0,383.63,277.33
2018,7,6,13,30,6.0,166.0,1.4,32.9,172.0,161.79,116.2
2018,7,6,13,45,3.0,122.5,1.35,32.8,125.5,117.68,83.95
2018,7,6,14,0,0.0,79.0,1.3,32.7,79.0,73.89,50.99
2018,7,6,14,15,0.0,75.0,1.25,32.5,75.0,70.11,48.27
2018,7,6,14,30,0.0,71.0,1.2,32.3,71.0,66.33,45.5
2018,7,6,14,45,0.0,66.0,1.15,32.1,66.0,61.62,42.01
2018,7,6,15,0,0.0,61.0,1.1,31.9,61.0,56.92,38.52
2018,7,6,15,15,0.0,55.5,1.05,31.5,55.5,51.76,34.69
2018,7,6,15,30,0.0,50.0,1.0,31.1,50.0,46.6,30.83
2018,7,6,15,45,0.0,45.0,0.9,30.75,45.0,41.91,27.31
2018,7,6,16,0,0.0,40.0,0.8,30.4,40.0,37.23,23.77
2018,7,6,16,15,0.0,36.5,0.75,30.05,36.5,33.96,21.31
2018,7,6,16,30,0.0,33.0,0.7,29.7,33.0,30.68,18.84
2018,7,6,16,45,0.0,37.5,0.65,29.3,37.5,34.86,22.29
2018,7,6,17,0,0.0,42.0,0.6,28.9,42.0,39.04,25.77
2018,7,6,17,15,0.0,38.5,0.55,28.5,38.5,35.76,23.3
2018,7,6,17,30,0.0,35.0,0.5,28.1,35.0,32.5,20.79
2018,7,6,17,45,0.0,31.5,0.45,27.7,31.5,29.23,18.25
2018,7,6,18,0,0.0,28.0,0.4,27.3,28.0,25.97,15.66
2018,7,6,18,15,0.0,24.0,0.4,27.3,24.0,22.25,12.6
2018,7,6,18,30,0.0,20.0,0.4,27.3,20.0,18.54,9.47
2018,7,6,18,45,0.0,15.5,0.55,26.5,15.5,14.36,6.47
2018,7,6,19,0,0.0,11.0,0.7,25.7,11.0,10.18,2.68
2018,7,6,19,15,0.5,7.0,0.85,25.45,7.0,6.48,0.0
2018,7,6,19,30,1.0,3.0,1.0,25.2,3.0,2.86,0.0
2018,7,6,19,45,0.5,1.5,1.1,24.9,1.5,0.0,0.0
2018,7,6,20,0,0.0,0.0,1.2,24.6,0.0,0.0,0.0
2018,7,6,20,15,0.0,0.0,1.35,24.45,0.0,0.0,0.0
2018,7,6,20,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,6,20,45,0.0,0.0,1.65,24.15,0.0,0.0,0.0
2018,7,6,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2018,7,6,21,15,0.0,0.0,1.9,23.95,0.0,0.0,0.0
2018,7,6,21,30,0.0,0.0,2.0,23.9,0.0,0.0,0.0
2018,7,6,21,45,0.0,0.0,2.1,23.85,0.0,0.0,0.0
2018,7,6,22,0,0.0,0.0,2.2,23.8,0.0,0.0,0.0
2018,7,6,22,15,0.0,0.0,2.25,23.75,0.0,0.0,0.0
2018,7,6,22,30,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,22,45,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,7,6,23,15,0.0,0.0,2.3,23.65,0.0,0.0,0.0
2018,7,6,23,30,0.0,0.0,2.3,23.6,0.0,0.0,0.0
2018,7,6,23,45,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,7,7,0,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,30,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,7,7,0,45,0.0,0.0,2.25,23.45,0.0,0.0,0.0
2018,7,7,1,0,0.0,0.0,2.2,23.4,0.0,0.0,0.0
2018,7,7,1,15,0.0,0.0,2.25,23.35,0.0,0.0,0.0
2018,7,7,1,30,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,1,45,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,0,0.0,0.0,2.3,23.3,0.0,0.0,0.0
2018,7,7,2,15,0.0,0.0,2.4,23.25,0.0,0.0,0.0
2018,7,7,2,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,7,7,2,45,0.0,0.0,2.55,23.2,0.0,0.0,0.0
2018,7,7,3,0,0.0,0.0,2.6,23.2,0.0,0.0,0.0
2018,7,7,3,15,0.0,0.0,2.7,23.15,0.0,0.0,0.0
2018,7,7,3,30,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,7,7,3,45,0.0,0.0,2.95,23.05,0.0,0.0,0.0
2018,7,7,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2018,7,7,4,15,0.0,0.0,3.25,22.9,0.0,0.0,0.0
2018,7,7,4,30,0.0,0.0,3.4,22.8,0.0,0.0,0.0
2018,7,7,4,45,0.0,0.0,3.6,22.7,0.0,0.0,0.0
2018,7,7,5,0,0.0,0.0,3.8,22.6,0.0,0.0,0.0
2018,7,7,5,15,46.0,9.0,3.95,22.45,11.5,8.58,0.0
2018,7,7,5,30,92.0,18.0,4.1,22.3,23.0,14.18,0.0
2018,7,7,5,45,128.0,30.5,4.25,22.15,45.0,23.61,13.32
2018,7,7,6,0,164.0,43.0,4.4,22.0,67.0,32.63,22.08
2018,7,7,6,15,99.0,60.0,4.45,21.95,76.0,55.6,37.85
2018,7,7,6,30,34.0,77.0,4.5,21.9,85.0,72.42,53.03
2018,7,7,6,45,23.5,67.5,4.5,21.8,73.5,65.93,48.2
2018,7,7,7,0,13.0,58.0,4.5,21.7,62.0,56.96,41.29
2018,7,7,7,15,6.5,47.0,4.55,21.8,49.0,45.46,31.96
2018,7,7,7,30,0.0,36.0,4.6,21.9,36.0,33.43,22.09
2018,7,7,7,45,11.5,76.5,4.65,21.95,82.5,76.19,57.0
2018,7,7,8,0,23.0,117.0,4.7,22.0,129.0,119.78,92.19
2018,7,7,8,15,17.5,115.5,4.75,22.3,125.0,117.21,89.8
2018,7,7,8,30,12.0,114.0,4.8,22.6,121.0,112.86,85.96
2018,7,7,8,45,13.5,106.5,4.85,22.9,115.0,108.61,82.31
2018,7,7,9,0,15.0,99.0,4.9,23.2,109.0,103.32,77.88
2018,7,7,9,15,18.0,149.5,4.9,23.55,162.5,154.2,117.91
2018,7,7,9,30,21.0,200.0,4.9,23.9,216.0,205.69,157.69
2018,7,7,9,45,21.5,240.0,4.9,24.3,257.0,245.76,187.93
2018,7,7,10,0,22.0,280.0,4.9,24.7,298.0,281.42,214.4
2018,7,7,10,15,62.5,342.0,4.85,25.05,396.5,382.11,290.55
2018,7,7,10,30,103.0,404.0,4.8,25.4,495.0,481.09,363.36
2018,7,7,10,45,134.5,426.5,4.75,25.75,548.5,542.58,407.41
2018,7,7,11,0,166.0,449.0,4.7,26.1,602.0,598.37,446.82
2018,7,7,11,15,142.5,442.0,4.65,26.35,575.0,573.59,427.48
2018,7,7,11,30,119.0,435.0,4.6,26.6,548.0,547.22,407.33
2018,7,7,11,45,73.0,381.5,4.5,26.9,451.0,442.8,330.45
2018,7,7,12,0,27.0,328.0,4.4,27.2,354.0,345.46,257.6
2018,7,7,12,15,27.5,344.0,4.3,27.4,370.5,362.06,269.67
2018,7,7,12,30,28.0,360.0,4.2,27.6,387.0,378.45,281.24
2018,7,7,12,45,28.0,366.5,4.15,27.8,393.5,384.67,285.47
2018,7,7,13,0,28.0,373.0,4.1,28.0,400.0,390.66,289.56
2018,7,7,13,15,65.0,397.5,4.05,28.15,459.0,450.04,333.65
2018,7,7,13,30,102.0,422.0,4.0,28.3,518.0,516.2,381.66
2018,7,7,13,45,192.5,420.0,3.95,28.45,596.5,595.78,440.34
2018,7,7,14,0,283.0,418.0,3.9,28.6,675.0,677.71,499.22
2018,7,7,14,15,472.5,318.5,3.85,28.6,733.0,745.49,551.55
2018,7,7,14,30,662.0,219.0,3.8,28.6,791.0,796.76,591.73
2018,7,7,14,45,713.0,186.0,3.75,28.6,780.5,783.15,583.36
2018,7,7,15,0,764.0,153.0,3.7,28.6,770.0,762.03,569.64
2018,7,7,15,15,755.0,148.0,3.7,28.45,733.0,719.7,541.52
2018,7,7,15,30,746.0,143.0,3.7,28.3,696.0,675.84,510.96
2018,7,7,15,45,721.0,142.5,3.7,28.2,651.0,624.73,474.21
2018,7,7,16,0,696.0,142.0,3.7,28.1,606.0,573.43,436.53
2018,7,7,16,15,721.0,123.5,3.65,27.8,573.0,533.5,407.0
2018,7,7,16,30,746.0,105.0,3.6,27.5,540.0,490.55,373.93
2018,7,7,16,45,726.5,100.0,3.55,27.25,492.5,435.66,330.45
2018,7,7,17,0,707.0,95.0,3.5,27.0,445.0,380.18,285.31
2018,7,7,17,15,660.5,93.5,3.3,26.55,392.0,320.93,236.56
2018,7,7,17,30,614.0,92.0,3.1,26.1,339.0,266.08,190.63
2018,7,7,17,45,473.5,96.0,2.95,25.65,270.5,197.8,137.39
2018,7,7,18,0,333.0,100.0,2.8,25.2,202.0,146.38,99.61
2018,7,7,18,15,291.0,84.5,2.8,25.2,161.5,105.47,68.2
2018,7,7,18,30,249.0,69.0,2.8,25.2,121.0,69.63,43.55
2018,7,7,18,45,194.5,53.5,2.35,23.9,87.5,42.99,30.79
2018,7,7,19,0,140.0,38.0,1.9,22.6,54.0,31.02,19.91
2018,7,7,19,15,84.0,23.5,1.9,22.3,32.0,19.5,4.27
2018,7,7,19,30,28.0,9.0,1.9,22.0,10.0,8.58,0.0
2018,7,7,19,45,14.0,4.5,1.95,21.7,5.0,0.0,0.0
2018,7,7,20,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,7,20,15,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,7,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2018,7,7,20,45,0.0,0.0,2.05,20.8,0.0,0.0,0.0
2018,7,7,21,0,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,7,7,21,15,0.0,0.0,2.0,20.3,0.0,0.0,0.0
2018,7,7,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2018,7,7,21,45,0.0,0.0,1.8,19.65,0.0,0.0,0.0
2018,7,7,22,0,0.0,0.0,1.7,19.3,0.0,0.0,0.0
2018,7,7,22,15,0.0,0.0,1.7,19.05,0.0,0.0,0.0
2018,7,7,22,30,0.0,0.0,1.7,18.8,0.0,0.0,0.0
2018,7,7,22,45,0.0,0.0,1.7,18.55,0.0,0.0,0.0
2018,7,7,23,0,0.0,0.0,1.7,18.3,0.0,0.0,0.0
2018,7,7,23,15,0.0,0.0,1.7,18.15,0.0,0.0,0.0
2018,7,7,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2018,7,7,23,45,0.0,0.0,1.7,17.85,0.0,0.0,0.0
2018,7,8,0,0,0.0,0.0,1.7,17.7,0.0,0.0,0.0
2018,7,8,0,15,0.0,0.0,1.7,17.55,0.0,0.0,0.0
2018,7,8,0,30,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,7,8,0,45,0.0,0.0,1.75,17.3,0.0,0.0,0.0
2018,7,8,1,0,0.0,0.0,1.8,17.2,0.0,0.0,0.0
2018,7,8,1,15,0.0,0.0,1.85,17.1,0.0,0.0,0.0
2018,7,8,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2018,7,8,1,45,0.0,0.0,1.95,16.9,0.0,0.0,0.0
2018,7,8,2,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,7,8,2,15,0.0,0.0,2.05,16.7,0.0,0.0,0.0
2018,7,8,2,30,0.0,0.0,2.1,16.6,0.0,0.0,0.0
2018,7,8,2,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2018,7,8,3,0,0.0,0.0,2.2,16.4,0.0,0.0,0.0
2018,7,8,3,15,0.0,0.0,2.2,16.25,0.0,0.0,0.0
2018,7,8,3,30,0.0,0.0,2.2,16.1,0.0,0.0,0.0
2018,7,8,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2018,7,8,4,0,0.0,0.0,2.2,15.9,0.0,0.0,0.0
2018,7,8,4,15,0.0,0.0,2.25,15.8,0.0,0.0,0.0
2018,7,8,4,30,0.0,0.0,2.3,15.7,0.0,0.0,0.0
2018,7,8,4,45,0.0,0.0,2.35,15.65,0.0,0.0,0.0
2018,7,8,5,0,0.0,0.0,2.4,15.6,0.0,0.0,0.0
2018,7,8,5,15,75.0,10.5,2.6,15.95,14.5,10.01,0.0
2018,7,8,5,30,150.0,21.0,2.8,16.3,29.0,16.71,0.0
2018,7,8,5,45,268.0,32.5,2.95,16.65,64.5,26.32,15.84
2018,7,8,6,0,386.0,44.0,3.1,17.0,100.0,34.55,24.24
2018,7,8,6,15,467.5,51.5,3.3,17.55,146.0,58.43,32.25
2018,7,8,6,30,549.0,59.0,3.5,18.1,192.0,103.14,58.2
2018,7,8,6,45,607.0,63.0,3.65,18.65,242.5,150.66,93.81
2018,7,8,7,0,665.0,67.0,3.8,19.2,293.0,204.78,138.83
2018,7,8,7,15,703.0,71.0,3.8,19.8,345.0,261.56,188.34
2018,7,8,7,30,741.0,75.0,3.8,20.4,397.0,320.11,239.28
2018,7,8,7,45,770.5,78.0,3.8,20.95,449.5,377.87,288.95
2018,7,8,8,0,800.0,81.0,3.8,21.5,502.0,437.82,338.99
2018,7,8,8,15,820.5,83.0,3.75,22.05,551.5,494.2,384.73
2018,7,8,8,30,841.0,85.0,3.7,22.6,601.0,551.16,429.34
2018,7,8,8,45,857.5,87.0,3.65,23.15,648.0,605.61,470.57
2018,7,8,9,0,874.0,89.0,3.6,23.7,695.0,659.67,510.14
2018,7,8,9,15,886.0,90.5,3.55,24.2,737.0,709.43,545.09
2018,7,8,9,30,898.0,92.0,3.5,24.7,779.0,757.82,576.6
2018,7,8,9,45,907.5,93.0,3.45,25.2,816.0,802.16,604.71
2018,7,8,10,0,917.0,94.0,3.4,25.7,853.0,844.44,630.95
2018,7,8,10,15,923.5,95.0,3.35,26.1,884.0,881.91,653.77
2018,7,8,10,30,930.0,96.0,3.3,26.5,915.0,916.69,674.54
2018,7,8,10,45,933.5,97.5,3.25,26.9,938.5,946.39,691.73
2018,7,8,11,0,937.0,99.0,3.2,27.3,962.0,972.93,706.72
2018,7,8,11,15,940.0,99.0,3.15,27.65,979.0,994.18,718.36
2018,7,8,11,30,943.0,99.0,3.1,28.0,996.0,1012.02,727.79
2018,7,8,11,45,944.5,100.5,3.0,28.3,1006.5,1026.4,734.76
2018,7,8,12,0,946.0,102.0,2.9,28.6,1017.0,1037.18,739.47
2018,7,8,12,15,946.0,101.5,2.85,28.8,1018.5,1040.87,740.52
2018,7,8,12,30,946.0,101.0,2.8,29.0,1020.0,1040.93,739.45
2018,7,8,12,45,944.0,101.5,2.75,29.25,1014.5,1036.38,735.47
2018,7,8,13,0,942.0,102.0,2.7,29.5,1009.0,1028.22,729.38
2018,7,8,13,15,939.5,101.0,2.7,29.6,996.0,1014.51,720.85
2018,7,8,13,30,937.0,100.0,2.7,29.7,983.0,997.27,710.21
2018,7,8,13,45,933.0,99.5,2.65,29.8,963.0,975.69,696.46
2018,7,8,14,0,929.0,99.0,2.6,29.9,943.0,950.81,680.69
2018,7,8,14,15,923.5,98.5,2.6,29.9,916.5,921.43,662.75
2018,7,8,14,30,918.0,98.0,2.6,29.9,890.0,889.11,642.86
2018,7,8,14,45,911.0,96.5,2.55,29.85,857.0,851.77,619.33
2018,7,8,15,0,904.0,95.0,2.5,29.8,824.0,811.94,594.02
2018,7,8,15,15,894.5,93.0,2.5,29.7,785.5,767.44,565.8
2018,7,8,15,30,885.0,91.0,2.5,29.6,747.0,721.07,535.94
2018,7,8,15,45,873.5,89.0,2.5,29.5,704.0,671.74,502.52
2018,7,8,16,0,862.0,87.0,2.5,29.4,661.0,621.18,466.35
2018,7,8,16,15,846.0,84.5,2.5,29.1,613.5,566.62,426.57
2018,7,8,16,30,830.0,82.0,2.5,28.8,566.0,511.81,385.27
2018,7,8,16,45,809.0,79.0,2.5,28.5,516.0,453.55,340.03
2018,7,8,17,0,788.0,76.0,2.5,28.2,466.0,396.44,294.11
2018,7,8,17,15,761.5,72.5,2.3,27.65,415.0,338.08,245.89
2018,7,8,17,30,735.0,69.0,2.1,27.1,364.0,281.77,198.2
2018,7,8,17,45,696.0,64.5,1.95,26.55,312.5,223.93,149.39
2018,7,8,18,0,657.0,60.0,1.8,26.0,261.0,170.17,104.73
2018,7,8,18,15,601.0,54.5,1.8,26.0,211.5,115.54,63.02
2018,7,8,18,30,545.0,49.0,1.8,26.0,162.0,69.48,34.3
2018,7,8,18,45,459.5,41.0,1.45,24.0,118.5,31.11,20.75
2018,7,8,19,0,374.0,33.0,1.1,22.0,75.0,26.11,15.92
2018,7,8,19,15,241.0,22.5,1.15,21.55,44.5,18.37,3.42
2018,7,8,19,30,108.0,12.0,1.2,21.1,14.0,11.44,0.0
2018,7,8,19,45,54.0,6.0,1.2,20.7,7.0,0.0,0.0
2018,7,8,20,0,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,7,8,20,15,0.0,0.0,1.2,20.05,0.0,0.0,0.0
2018,7,8,20,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,7,8,20,45,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,7,8,21,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,7,8,21,15,0.0,0.0,1.2,19.05,0.0,0.0,0.0
2018,7,8,21,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,7,8,21,45,0.0,0.0,1.2,18.55,0.0,0.0,0.0
2018,7,8,22,0,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,7,8,22,15,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,7,8,22,30,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,7,8,22,45,0.0,0.0,1.15,17.7,0.0,0.0,0.0
2018,7,8,23,0,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,7,8,23,15,0.0,0.0,1.1,17.3,0.0,0.0,0.0
2018,7,8,23,30,0.0,0.0,1.1,17.1,0.0,0.0,0.0
2018,7,8,23,45,0.0,0.0,1.1,16.95,0.0,0.0,0.0
2018,7,9,0,0,0.0,0.0,1.1,16.8,0.0,0.0,0.0
2018,7,9,0,15,0.0,0.0,1.05,16.6,0.0,0.0,0.0
2018,7,9,0,30,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,7,9,0,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,7,9,1,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,7,9,1,15,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,7,9,1,30,0.0,0.0,1.0,15.7,0.0,0.0,0.0
2018,7,9,1,45,0.0,0.0,0.95,15.55,0.0,0.0,0.0
2018,7,9,2,0,0.0,0.0,0.9,15.4,0.0,0.0,0.0
2018,7,9,2,15,0.0,0.0,0.9,15.25,0.0,0.0,0.0
2018,7,9,2,30,0.0,0.0,0.9,15.1,0.0,0.0,0.0
2018,7,9,2,45,0.0,0.0,0.9,14.95,0.0,0.0,0.0
2018,7,9,3,0,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,7,9,3,15,0.0,0.0,0.9,14.65,0.0,0.0,0.0
2018,7,9,3,30,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2018,7,9,3,45,0.0,0.0,0.9,14.35,0.0,0.0,0.0
2018,7,9,4,0,0.0,0.0,0.9,14.2,0.0,0.0,0.0
2018,7,9,4,15,0.0,0.0,0.95,14.25,0.0,0.0,0.0
2018,7,9,4,30,0.0,0.0,1.0,14.3,0.0,0.0,0.0
2018,7,9,4,45,0.0,0.0,1.05,14.4,0.0,0.0,0.0
2018,7,9,5,0,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2018,7,9,5,15,104.5,10.5,1.35,15.25,15.5,10.01,0.0
2018,7,9,5,30,209.0,21.0,1.6,16.0,31.0,17.7,0.0
2018,7,9,5,45,333.0,30.0,1.9,16.7,68.0,24.04,13.88
2018,7,9,6,0,457.0,39.0,2.2,17.4,105.0,30.09,20.35
2018,7,9,6,15,532.5,46.0,2.15,18.2,152.5,55.39,28.36
2018,7,9,6,30,608.0,53.0,2.1,19.0,200.0,102.88,55.38
2018,7,9,6,45,658.5,57.5,2.05,19.8,251.0,155.23,94.71
2018,7,9,7,0,709.0,62.0,2.0,20.6,302.0,210.95,140.82
2018,7,9,7,15,743.5,66.5,2.1,21.4,355.0,267.8,189.98
2018,7,9,7,30,778.0,71.0,2.2,22.2,408.0,328.0,241.61
2018,7,9,7,45,803.5,74.0,2.25,22.95,460.0,386.3,290.84
2018,7,9,8,0,829.0,77.0,2.3,23.7,512.0,446.31,339.81
2018,7,9,8,15,848.0,79.5,2.3,24.25,562.5,504.43,385.85
2018,7,9,8,30,867.0,82.0,2.3,24.8,613.0,562.13,429.91
2018,7,9,8,45,881.0,84.5,2.3,25.35,659.5,616.92,470.28
2018,7,9,9,0,895.0,87.0,2.3,25.9,706.0,671.02,508.77
2018,7,9,9,15,903.0,89.5,2.3,26.35,747.0,720.01,542.16
2018,7,9,9,30,911.0,92.0,2.3,26.8,788.0,767.24,572.06
2018,7,9,9,45,917.0,95.0,2.25,27.3,824.5,811.44,598.93
2018,7,9,10,0,923.0,98.0,2.2,27.8,861.0,853.3,623.73
2018,7,9,10,15,929.5,99.5,2.15,28.15,892.5,891.52,646.1
2018,7,9,10,30,936.0,101.0,2.1,28.5,924.0,927.04,666.42
2018,7,9,10,45,940.5,102.0,2.05,28.9,948.5,957.37,683.04
2018,7,9,11,0,945.0,103.0,2.0,29.3,973.0,984.54,697.52
2018,7,9,11,15,947.5,103.0,1.95,29.6,989.5,1005.54,708.33
2018,7,9,11,30,950.0,103.0,1.9,29.9,1006.0,1023.06,717.0
2018,7,9,11,45,952.0,103.5,1.85,30.25,1016.5,1037.06,723.37
2018,7,9,12,0,954.0,104.0,1.8,30.6,1027.0,1047.44,727.6
2018,7,9,12,15,954.5,104.0,1.7,30.8,1029.5,1052.2,728.24
2018,7,9,12,30,955.0,104.0,1.6,31.0,1032.0,1053.29,726.75
2018,7,9,12,45,954.5,104.0,1.55,31.2,1027.0,1049.72,723.34
2018,7,9,13,0,954.0,104.0,1.5,31.4,1022.0,1042.49,717.89
2018,7,9,13,15,951.0,103.0,1.45,31.5,1008.5,1028.19,708.63
2018,7,9,13,30,948.0,102.0,1.4,31.6,995.0,1010.33,697.4
2018,7,9,13,45,944.0,100.5,1.35,31.75,974.0,987.56,683.17
2018,7,9,14,0,940.0,99.0,1.3,31.9,953.0,961.44,667.01
2018,7,9,14,15,934.5,98.0,1.3,31.9,926.0,931.29,649.56
2018,7,9,14,30,929.0,97.0,1.3,31.9,899.0,898.15,630.2
2018,7,9,14,45,922.0,96.0,1.25,31.95,866.0,860.95,607.41
2018,7,9,15,0,915.0,95.0,1.2,32.0,833.0,821.22,582.92
2018,7,9,15,15,904.0,93.0,1.2,31.9,792.5,775.16,555.09
2018,7,9,15,30,893.0,91.0,1.2,31.8,752.0,727.31,525.72
2018,7,9,15,45,880.5,89.0,1.15,31.7,708.5,676.94,492.69
2018,7,9,16,0,868.0,87.0,1.1,31.6,665.0,625.42,457.02
2018,7,9,16,15,852.0,84.5,1.1,31.45,617.0,570.53,418.42
2018,7,9,16,30,836.0,82.0,1.1,31.3,569.0,515.38,378.29
2018,7,9,16,45,813.5,79.0,1.05,31.1,518.0,456.08,333.6
2018,7,9,17,0,791.0,76.0,1.0,30.9,467.0,398.08,288.36
2018,7,9,17,15,762.5,73.0,0.9,30.4,415.5,339.29,241.34
2018,7,9,17,30,734.0,70.0,0.8,29.9,364.0,282.78,194.89
2018,7,9,17,45,695.0,65.0,0.7,29.4,312.0,224.47,146.93
2018,7,9,18,0,656.0,60.0,0.6,28.9,260.0,170.24,102.93
2018,7,9,18,15,598.5,54.5,0.6,28.9,210.5,115.45,62.01
2018,7,9,18,30,541.0,49.0,0.6,28.9,161.0,69.41,33.81
2018,7,9,18,45,452.5,41.5,0.7,27.35,117.5,31.59,20.8
2018,7,9,19,0,364.0,34.0,0.8,25.8,74.0,27.1,16.39
2018,7,9,19,15,231.5,23.0,0.85,25.4,44.0,18.91,3.16
2018,7,9,19,30,99.0,12.0,0.9,25.0,14.0,11.44,0.0
2018,7,9,19,45,49.5,6.0,0.9,24.6,7.0,0.0,0.0
2018,7,9,20,0,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,7,9,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,7,9,20,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,9,20,45,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,9,21,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,7,9,21,15,0.0,0.0,0.85,23.3,0.0,0.0,0.0
2018,7,9,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,7,9,21,45,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,7,9,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,7,9,22,15,0.0,0.0,0.75,22.95,0.0,0.0,0.0
2018,7,9,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,7,9,22,45,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,7,9,23,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,7,9,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,9,23,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,7,9,23,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,7,10,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,7,10,0,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,7,10,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,7,10,0,45,0.0,0.0,0.85,21.1,0.0,0.0,0.0
2018,7,10,1,0,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,7,10,1,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,7,10,1,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,7,10,1,45,0.0,0.0,0.95,19.8,0.0,0.0,0.0
2018,7,10,2,0,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,7,10,2,15,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,7,10,2,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,7,10,2,45,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,7,10,3,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,7,10,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2018,7,10,3,30,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,3,45,0.0,0.0,1.0,18.15,0.0,0.0,0.0
2018,7,10,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,7,10,4,15,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,7,10,4,30,0.0,0.0,1.0,18.2,0.0,0.0,0.0
2018,7,10,4,45,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,7,10,5,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,7,10,5,15,72.0,10.0,1.25,19.2,13.5,9.53,0.0
2018,7,10,5,30,144.0,20.0,1.5,20.0,27.0,15.93,0.0
2018,7,10,5,45,249.5,32.5,1.7,20.75,61.5,25.45,14.58
2018,7,10,6,0,355.0,45.0,1.9,21.5,96.0,35.69,24.68
2018,7,10,6,15,427.0,55.0,1.85,22.25,140.0,59.31,33.65
2018,7,10,6,30,499.0,65.0,1.8,23.0,184.0,102.87,58.89
2018,7,10,6,45,548.0,73.0,1.7,23.7,233.0,149.65,93.33
2018,7,10,7,0,597.0,81.0,1.6,24.4,282.0,202.13,135.62
2018,7,10,7,15,634.5,87.0,1.85,25.35,332.5,255.05,179.98
2018,7,10,7,30,672.0,93.0,2.1,26.3,383.0,311.79,227.28
2018,7,10,7,45,700.0,98.0,2.35,27.25,433.5,367.43,273.11
2018,7,10,8,0,728.0,103.0,2.6,28.2,484.0,425.24,319.32
2018,7,10,8,15,750.0,106.0,2.65,28.65,532.5,480.98,362.94
2018,7,10,8,30,772.0,109.0,2.7,29.1,581.0,536.37,404.96
2018,7,10,8,45,789.5,112.0,2.7,29.5,627.0,589.67,444.11
2018,7,10,9,0,807.0,115.0,2.7,29.9,673.0,642.84,481.96
2018,7,10,9,15,821.0,117.5,2.65,30.25,715.0,692.67,516.26
2018,7,10,9,30,835.0,120.0,2.6,30.6,757.0,741.49,548.07
2018,7,10,9,45,846.5,121.0,2.55,30.9,794.0,782.36,573.25
2018,7,10,10,0,858.0,122.0,2.5,31.2,831.0,824.18,598.71
2018,7,10,10,15,865.5,123.5,2.4,31.5,861.5,861.14,620.19
2018,7,10,10,30,873.0,125.0,2.3,31.8,892.0,895.64,639.76
2018,7,10,10,45,803.5,164.5,2.2,32.1,885.5,901.53,640.82
2018,7,10,11,0,734.0,204.0,2.1,32.4,879.0,899.75,637.32
2018,7,10,11,15,646.0,253.5,2.05,32.6,856.0,881.02,623.4
2018,7,10,11,30,558.0,303.0,2.0,32.8,833.0,855.19,603.4
2018,7,10,11,45,572.0,299.0,1.9,33.0,847.0,872.85,613.57
2018,7,10,12,0,586.0,295.0,1.8,33.2,861.0,888.18,621.74
2018,7,10,12,15,708.5,229.5,1.75,33.35,916.0,947.92,659.85
2018,7,10,12,30,831.0,164.0,1.7,33.5,971.0,998.61,689.17
2018,7,10,12,45,831.5,162.5,1.65,33.65,966.5,994.87,685.35
2018,7,10,13,0,832.0,161.0,1.6,33.8,962.0,987.81,680.22
2018,7,10,13,15,860.0,143.5,1.6,33.85,962.0,980.31,675.91
2018,7,10,13,30,888.0,126.0,1.6,33.9,962.0,977.44,674.51
2018,7,10,13,45,883.5,124.5,1.55,33.95,941.5,955.38,660.81
2018,7,10,14,0,879.0,123.0,1.5,34.0,921.0,930.2,645.45
2018,7,10,14,15,862.5,126.5,1.5,34.0,890.5,896.29,625.47
2018,7,10,14,30,846.0,130.0,1.5,34.0,860.0,860.2,604.06
2018,7,10,14,45,847.5,124.0,1.45,33.95,831.0,827.83,584.44
2018,7,10,15,0,849.0,118.0,1.4,33.9,802.0,792.54,562.8
2018,7,10,15,15,838.5,115.5,1.35,33.8,764.0,748.89,535.73
2018,7,10,15,30,828.0,113.0,1.3,33.7,726.0,705.75,508.72
2018,7,10,15,45,814.5,110.0,1.3,33.6,683.0,656.0,475.62
2018,7,10,16,0,801.0,107.0,1.3,33.5,640.0,605.36,441.0
2018,7,10,16,15,783.5,104.0,1.25,33.3,593.5,551.83,403.17
2018,7,10,16,30,766.0,101.0,1.2,33.1,547.0,498.34,364.2
2018,7,10,16,45,743.0,96.5,1.15,32.95,497.5,441.17,321.32
2018,7,10,17,0,720.0,92.0,1.1,32.8,448.0,385.2,277.99
2018,7,10,17,15,689.5,87.5,0.95,32.4,397.5,326.46,231.46
2018,7,10,17,30,659.0,83.0,0.8,32.0,347.0,271.74,186.97
2018,7,10,17,45,617.0,77.0,0.7,31.6,296.5,215.79,141.69
2018,7,10,18,0,575.0,71.0,0.6,31.2,246.0,164.34,100.65
2018,7,10,18,15,516.5,63.5,0.6,31.2,198.5,114.34,63.86
2018,7,10,18,30,458.0,56.0,0.6,31.2,151.0,71.27,37.34
2018,7,10,18,45,373.0,46.0,0.45,30.55,109.5,35.63,23.79
2018,7,10,19,0,288.0,36.0,0.3,29.9,68.0,29.01,17.55
2018,7,10,19,15,179.0,23.5,0.3,29.6,40.0,18.6,2.43
2018,7,10,19,30,70.0,11.0,0.3,29.3,12.0,10.48,0.0
2018,7,10,19,45,35.0,5.5,0.3,29.0,6.0,0.0,0.0
2018,7,10,20,0,0.0,0.0,0.3,28.7,0.0,0.0,0.0
2018,7,10,20,15,0.0,0.0,0.35,28.35,0.0,0.0,0.0
2018,7,10,20,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2018,7,10,20,45,0.0,0.0,0.45,27.65,0.0,0.0,0.0
2018,7,10,21,0,0.0,0.0,0.5,27.3,0.0,0.0,0.0
2018,7,10,21,15,0.0,0.0,0.55,26.95,0.0,0.0,0.0
2018,7,10,21,30,0.0,0.0,0.6,26.6,0.0,0.0,0.0
2018,7,10,21,45,0.0,0.0,0.6,26.25,0.0,0.0,0.0
2018,7,10,22,0,0.0,0.0,0.6,25.9,0.0,0.0,0.0
2018,7,10,22,15,0.0,0.0,0.6,25.55,0.0,0.0,0.0
2018,7,10,22,30,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,7,10,22,45,0.0,0.0,0.65,24.85,0.0,0.0,0.0
2018,7,10,23,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,7,10,23,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,7,10,23,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,7,10,23,45,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,7,11,0,0,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,7,11,0,15,0.0,0.0,0.7,23.05,0.0,0.0,0.0
2018,7,11,0,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,11,0,45,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,11,1,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,11,1,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,7,11,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,7,11,1,45,0.0,0.0,0.85,21.9,0.0,0.0,0.0
2018,7,11,2,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,7,11,2,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,7,11,2,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,7,11,2,45,0.0,0.0,0.95,21.4,0.0,0.0,0.0
2018,7,11,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,7,11,3,15,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,7,11,3,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,11,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,7,11,4,15,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,7,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,7,11,4,45,0.0,0.0,1.05,21.1,0.0,0.0,0.0
2018,7,11,5,0,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,7,11,5,15,52.0,9.0,1.3,21.85,11.5,8.58,0.0
2018,7,11,5,30,104.0,18.0,1.5,22.5,23.0,14.28,0.0
2018,7,11,5,45,201.5,32.0,1.7,23.15,55.5,25.03,13.93
2018,7,11,6,0,299.0,46.0,1.9,23.8,88.0,35.36,24.1
2018,7,11,6,15,327.0,60.0,1.8,24.45,123.0,58.75,35.2
2018,7,11,6,30,355.0,74.0,1.7,25.1,158.0,95.74,58.38
2018,7,11,6,45,443.5,80.5,1.6,25.75,211.5,138.89,88.33
2018,7,11,7,0,532.0,87.0,1.5,26.4,265.0,193.39,129.99
2018,7,11,7,15,480.0,112.5,1.5,27.45,293.5,234.64,166.78
2018,7,11,7,30,428.0,138.0,1.5,28.5,322.0,270.92,198.31
2018,7,11,7,45,516.0,134.0,1.55,29.5,384.0,327.97,242.17
2018,7,11,8,0,604.0,130.0,1.6,30.5,446.0,395.9,293.51
2018,7,11,8,15,662.5,125.0,1.55,31.0,503.0,454.68,337.65
2018,7,11,8,30,721.0,120.0,1.5,31.5,560.0,518.2,383.96
2018,7,11,8,45,737.0,125.0,1.45,32.0,604.5,570.75,420.84
2018,7,11,9,0,753.0,130.0,1.4,32.5,649.0,622.53,455.92
2018,7,11,9,15,761.0,136.5,1.4,32.8,689.0,669.82,487.46
2018,7,11,9,30,769.0,143.0,1.4,33.1,729.0,715.74,517.23
2018,7,11,9,45,746.0,164.0,1.4,33.4,755.5,750.22,538.04
2018,7,11,10,0,723.0,185.0,1.4,33.7,782.0,783.07,557.34
2018,7,11,10,15,745.5,180.0,1.45,33.9,815.5,820.1,579.87
2018,7,11,10,30,768.0,175.0,1.5,34.1,849.0,858.53,603.06
2018,7,11,10,45,725.0,203.5,1.55,34.25,854.0,873.14,611.3
2018,7,11,11,0,682.0,232.0,1.6,34.4,859.0,879.74,614.85
2018,7,11,11,15,673.0,240.0,1.65,34.5,868.5,893.66,623.25
2018,7,11,11,30,664.0,248.0,1.7,34.6,878.0,904.58,629.78
2018,7,11,11,45,734.5,211.5,1.8,34.75,915.5,945.72,655.48
2018,7,11,12,0,805.0,175.0,1.9,34.9,953.0,979.98,676.54
2018,7,11,12,15,788.0,185.5,1.95,34.95,948.5,977.34,674.89
2018,7,11,12,30,771.0,196.0,2.0,35.0,944.0,971.38,671.67
2018,7,11,12,45,795.5,180.0,2.05,35.1,948.5,977.32,675.71
2018,7,11,13,0,820.0,164.0,2.1,35.2,953.0,979.62,677.51
2018,7,11,13,15,817.5,162.5,2.15,35.2,940.5,966.51,670.25
2018,7,11,13,30,815.0,161.0,2.2,35.2,928.0,950.26,661.22
2018,7,11,13,45,811.5,159.0,2.25,35.25,909.0,929.5,649.29
2018,7,11,14,0,808.0,157.0,2.3,35.3,890.0,905.8,635.53
2018,7,11,14,15,801.0,155.0,2.3,35.2,863.5,876.16,617.94
2018,7,11,14,30,794.0,153.0,2.3,35.1,837.0,844.04,598.71
2018,7,11,14,45,675.0,201.0,2.3,35.05,767.0,768.97,550.69
2018,7,11,15,0,556.0,249.0,2.3,35.0,697.0,693.78,499.28
2018,7,11,15,15,398.5,265.0,2.25,34.85,578.0,567.5,412.16
2018,7,11,15,30,241.0,281.0,2.2,34.7,459.0,447.39,326.99
2018,7,11,15,45,170.0,258.0,2.15,34.55,380.0,361.77,266.06
2018,7,11,16,0,99.0,235.0,2.1,34.4,301.0,286.75,211.35
2018,7,11,16,15,275.5,207.5,2.0,34.1,372.0,357.34,265.25
2018,7,11,16,30,452.0,180.0,1.9,33.8,443.0,409.62,302.88
2018,7,11,16,45,349.5,159.5,1.8,33.55,352.0,316.6,233.94
2018,7,11,17,0,247.0,139.0,1.7,33.3,261.0,232.44,171.18
2018,7,11,17,15,132.0,103.0,1.55,32.85,167.5,143.38,104.35
2018,7,11,17,30,17.0,67.0,1.4,32.4,74.0,67.63,47.63
2018,7,11,17,45,28.5,74.0,1.25,32.0,83.5,75.42,53.54
2018,7,11,18,0,40.0,81.0,1.1,31.6,93.0,81.3,57.67
2018,7,11,18,15,63.5,77.5,1.1,31.6,92.5,76.39,52.69
2018,7,11,18,30,87.0,74.0,1.1,31.6,92.0,68.31,46.0
2018,7,11,18,45,58.5,52.5,0.9,30.15,63.0,44.1,30.79
2018,7,11,19,0,30.0,31.0,0.7,28.7,34.0,28.03,16.82
2018,7,11,19,15,15.5,17.5,0.7,28.5,19.0,16.15,0.95
2018,7,11,19,30,1.0,4.0,0.7,28.3,4.0,3.81,0.0
2018,7,11,19,45,0.5,2.0,0.65,28.1,2.0,0.0,0.0
2018,7,11,20,0,0.0,0.0,0.6,27.9,0.0,0.0,0.0
2018,7,11,20,15,0.0,0.0,0.6,27.8,0.0,0.0,0.0
2018,7,11,20,30,0.0,0.0,0.6,27.7,0.0,0.0,0.0
2018,7,11,20,45,0.0,0.0,0.6,27.55,0.0,0.0,0.0
2018,7,11,21,0,0.0,0.0,0.6,27.4,0.0,0.0,0.0
2018,7,11,21,15,0.0,0.0,0.6,27.25,0.0,0.0,0.0
2018,7,11,21,30,0.0,0.0,0.6,27.1,0.0,0.0,0.0
2018,7,11,21,45,0.0,0.0,0.65,26.9,0.0,0.0,0.0
2018,7,11,22,0,0.0,0.0,0.7,26.7,0.0,0.0,0.0
2018,7,11,22,15,0.0,0.0,0.75,26.45,0.0,0.0,0.0
2018,7,11,22,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,11,22,45,0.0,0.0,0.9,25.95,0.0,0.0,0.0
2018,7,11,23,0,0.0,0.0,1.0,25.7,0.0,0.0,0.0
2018,7,11,23,15,0.0,0.0,1.1,25.45,0.0,0.0,0.0
2018,7,11,23,30,0.0,0.0,1.2,25.2,0.0,0.0,0.0
2018,7,11,23,45,0.0,0.0,1.3,24.95,0.0,0.0,0.0
2018,7,12,0,0,0.0,0.0,1.4,24.7,0.0,0.0,0.0
2018,7,12,0,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2018,7,12,0,30,0.0,0.0,1.5,24.3,0.0,0.0,0.0
2018,7,12,0,45,0.0,0.0,1.6,24.15,0.0,0.0,0.0
2018,7,12,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,12,1,15,0.0,0.0,1.8,23.85,0.0,0.0,0.0
2018,7,12,1,30,0.0,0.0,1.9,23.7,0.0,0.0,0.0
2018,7,12,1,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2018,7,12,2,0,0.0,0.0,2.0,23.3,0.0,0.0,0.0
2018,7,12,2,15,0.0,0.0,2.05,23.2,0.0,0.0,0.0
2018,7,12,2,30,0.0,0.0,2.1,23.1,0.0,0.0,0.0
2018,7,12,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2018,7,12,3,0,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,7,12,3,15,0.0,0.0,2.15,22.85,0.0,0.0,0.0
2018,7,12,3,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,7,12,3,45,0.0,0.0,2.05,22.7,0.0,0.0,0.0
2018,7,12,4,0,0.0,0.0,2.0,22.6,0.0,0.0,0.0
2018,7,12,4,15,0.0,0.0,2.05,22.6,0.0,0.0,0.0
2018,7,12,4,30,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,7,12,4,45,0.0,0.0,2.15,22.6,0.0,0.0,0.0
2018,7,12,5,0,0.0,0.0,2.2,22.6,0.0,0.0,0.0
2018,7,12,5,15,20.5,7.5,2.35,22.8,8.5,7.15,0.0
2018,7,12,5,30,41.0,15.0,2.5,23.0,17.0,12.65,0.0
2018,7,12,5,45,100.0,34.5,2.65,23.2,46.5,28.15,16.15
2018,7,12,6,0,159.0,54.0,2.8,23.4,76.0,43.15,30.63
2018,7,12,6,15,183.5,69.0,2.9,23.75,104.5,62.66,41.65
2018,7,12,6,30,208.0,84.0,3.0,24.1,133.0,91.41,61.03
2018,7,12,6,45,178.5,99.5,3.1,24.4,149.0,115.23,81.13
2018,7,12,7,0,149.0,115.0,3.2,24.7,165.0,135.98,99.72
2018,7,12,7,15,274.0,133.5,3.2,25.2,244.0,196.87,145.41
