Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,7,22,2,15,0.0,0.0,1.15,20.95,0.0,0.0,0.0
2018,7,22,2,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,7,22,2,45,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,7,22,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,7,22,3,15,0.0,0.0,0.85,20.7,0.0,0.0,0.0
2018,7,22,3,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,7,22,3,45,0.0,0.0,0.7,20.65,0.0,0.0,0.0
2018,7,22,4,0,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,30,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,22,4,45,0.0,0.0,0.55,20.6,0.0,0.0,0.0
2018,7,22,5,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,7,22,5,15,0.0,1.5,0.6,20.75,1.5,0.0,0.0
2018,7,22,5,30,0.0,3.0,0.7,20.9,3.0,2.86,0.0
2018,7,22,5,45,0.0,7.0,0.8,21.05,7.0,6.48,0.0
2018,7,22,6,0,0.0,11.0,0.9,21.2,11.0,10.18,2.89
2018,7,22,6,15,0.0,15.0,0.9,21.5,15.0,13.89,5.81
2018,7,22,6,30,0.0,19.0,0.9,21.8,19.0,17.61,9.03
2018,7,22,6,45,0.0,22.0,0.9,22.05,22.0,20.39,11.41
2018,7,22,7,0,0.0,25.0,0.9,22.3,25.0,23.19,13.74
2018,7,22,7,15,1.0,49.5,0.9,22.75,50.0,46.26,32.76
2018,7,22,7,30,2.0,74.0,0.9,23.2,75.0,69.52,51.58
2018,7,22,7,45,1.5,86.5,0.95,23.65,87.5,81.08,60.64
2018,7,22,8,0,1.0,99.0,1.0,24.1,100.0,92.6,69.54
2018,7,22,8,15,3.0,125.5,1.0,24.65,127.5,118.36,89.56
2018,7,22,8,30,5.0,152.0,1.0,25.2,155.0,144.46,109.46
2018,7,22,8,45,3.5,130.5,1.05,25.8,132.5,123.86,92.79
2018,7,22,9,0,2.0,109.0,1.1,26.4,110.0,103.0,76.09
2018,7,22,9,15,3.5,128.0,1.1,26.95,130.5,122.0,90.55
2018,7,22,9,30,5.0,147.0,1.1,27.5,151.0,141.2,104.88
2018,7,22,9,45,59.5,229.5,1.15,28.05,278.0,265.91,199.67
2018,7,22,10,0,114.0,312.0,1.2,28.6,405.0,399.82,296.51
2018,7,22,10,15,89.5,317.5,1.2,28.9,392.0,389.51,286.92
2018,7,22,10,30,65.0,323.0,1.2,29.2,379.0,369.86,271.61
2018,7,22,10,45,39.0,281.5,1.2,29.55,315.5,307.76,226.03
2018,7,22,11,0,13.0,240.0,1.2,29.9,252.0,238.69,174.86
2018,7,22,11,15,10.0,208.5,1.2,30.05,218.0,206.13,150.93
2018,7,22,11,30,7.0,177.0,1.2,30.2,184.0,173.47,126.61
2018,7,22,11,45,19.5,261.0,1.25,30.4,280.0,272.74,199.74
2018,7,22,12,0,32.0,345.0,1.3,30.6,376.0,368.87,267.93
2018,7,22,12,15,36.5,366.0,1.3,30.75,401.0,394.66,285.33
2018,7,22,12,30,41.0,387.0,1.3,30.9,426.0,420.25,302.85
2018,7,22,12,45,62.0,390.5,1.35,31.0,449.5,444.38,320.26
2018,7,22,13,0,83.0,394.0,1.4,31.1,473.0,467.92,337.2
2018,7,22,13,15,101.5,402.5,1.45,31.1,498.0,502.37,361.45
2018,7,22,13,30,120.0,411.0,1.5,31.1,523.0,526.39,378.49
2018,7,22,13,45,120.0,421.0,1.55,31.15,531.0,533.22,383.21
2018,7,22,14,0,120.0,431.0,1.6,31.2,539.0,539.38,387.64
2018,7,22,14,15,129.0,416.5,1.65,31.1,529.5,528.62,381.38
2018,7,22,14,30,138.0,402.0,1.7,31.0,520.0,516.87,374.52
2018,7,22,14,45,100.5,323.5,1.7,30.95,407.5,402.47,294.92
2018,7,22,15,0,63.0,245.0,1.7,30.9,295.0,285.09,210.95
2018,7,22,15,15,316.0,204.0,1.65,30.65,437.0,449.63,336.85
2018,7,22,15,30,569.0,163.0,1.6,30.4,579.0,577.62,430.1
2018,7,22,15,45,399.0,202.0,1.55,30.2,485.0,472.09,352.2
2018,7,22,16,0,229.0,241.0,1.5,30.0,391.0,378.52,282.96
2018,7,22,16,15,333.0,201.5,1.4,29.8,401.5,386.8,290.58
2018,7,22,16,30,437.0,162.0,1.3,29.6,412.0,387.61,290.93
2018,7,22,16,45,434.0,152.5,1.2,29.4,381.5,351.53,262.79
2018,7,22,17,0,431.0,143.0,1.1,29.2,351.0,315.02,233.77
2018,7,22,17,15,474.0,125.5,1.05,28.85,329.5,286.98,209.78
2018,7,22,17,30,517.0,108.0,1.0,28.5,308.0,253.55,180.2
2018,7,22,17,45,412.0,103.0,0.95,28.1,247.5,191.42,132.3
2018,7,22,18,0,307.0,98.0,0.9,27.7,187.0,141.32,95.16
2018,7,22,18,15,228.0,82.5,0.9,27.7,141.0,98.18,64.0
2018,7,22,18,30,149.0,67.0,0.9,27.7,95.0,64.33,41.69
2018,7,22,18,45,110.5,49.5,0.75,26.65,67.0,39.8,27.47
2018,7,22,19,0,72.0,32.0,0.6,25.6,39.0,26.25,14.71
2018,7,22,19,15,38.5,18.0,0.6,25.35,21.5,15.65,0.0
2018,7,22,19,30,5.0,4.0,0.6,25.1,4.0,3.81,0.0
2018,7,22,19,45,2.5,2.0,0.6,24.85,2.0,0.0,0.0
2018,7,22,20,0,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,22,20,15,0.0,0.0,0.6,24.35,0.0,0.0,0.0
2018,7,22,20,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,7,22,20,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,7,22,21,0,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,7,22,21,15,0.0,0.0,0.65,23.4,0.0,0.0,0.0
2018,7,22,21,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,7,22,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,22,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,7,22,22,15,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,7,22,22,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,7,22,22,45,0.0,0.0,0.7,22.25,0.0,0.0,0.0
2018,7,22,23,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,7,22,23,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,22,23,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,7,22,23,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,7,23,0,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,7,23,0,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,7,23,0,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,7,23,0,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,7,23,1,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,15,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,1,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,2,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,7,23,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,7,23,2,45,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,7,23,3,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,7,23,3,15,0.0,0.0,0.75,21.05,0.0,0.0,0.0
2018,7,23,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,7,23,4,15,0.0,0.0,0.65,21.05,0.0,0.0,0.0
2018,7,23,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,23,4,45,0.0,0.0,0.6,21.15,0.0,0.0,0.0
2018,7,23,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,23,5,15,1.5,3.0,0.7,21.45,3.0,0.0,0.0
2018,7,23,5,30,3.0,6.0,0.8,21.7,6.0,5.72,0.0
2018,7,23,5,45,1.5,14.0,0.95,21.95,14.0,12.98,1.87
2018,7,23,6,0,0.0,22.0,1.1,22.2,22.0,20.41,11.34
2018,7,23,6,15,0.0,31.0,1.15,22.5,31.0,28.78,17.93
2018,7,23,6,30,0.0,40.0,1.2,22.8,40.0,37.15,25.1
2018,7,23,6,45,0.0,43.0,1.25,23.05,43.0,39.94,27.52
2018,7,23,7,0,0.0,46.0,1.3,23.3,46.0,42.73,29.83
2018,7,23,7,15,0.5,68.5,1.35,23.6,68.5,63.86,47.06
2018,7,23,7,30,1.0,91.0,1.4,23.9,91.0,84.85,63.89
2018,7,23,7,45,2.0,97.5,1.45,24.2,98.5,91.43,68.85
2018,7,23,8,0,3.0,104.0,1.5,24.5,106.0,98.11,73.88
2018,7,23,8,15,1.5,96.5,1.5,24.85,97.5,90.64,67.56
2018,7,23,8,30,0.0,89.0,1.5,25.2,89.0,82.94,61.11
2018,7,23,8,45,0.0,83.5,1.5,25.55,83.5,77.83,56.77
2018,7,23,9,0,0.0,78.0,1.5,25.9,78.0,72.71,52.47
2018,7,23,9,15,2.0,117.5,1.45,26.35,119.0,111.12,82.4
2018,7,23,9,30,4.0,157.0,1.4,26.8,160.0,149.9,111.96
2018,7,23,9,45,4.5,162.5,1.35,27.25,166.0,155.74,115.9
2018,7,23,10,0,5.0,168.0,1.3,27.7,172.0,161.62,119.92
2018,7,23,10,15,5.5,169.5,1.35,28.1,174.0,163.75,121.17
2018,7,23,10,30,6.0,171.0,1.4,28.5,176.0,165.89,122.45
2018,7,23,10,45,5.0,163.5,1.45,28.95,168.0,158.13,116.23
2018,7,23,11,0,4.0,156.0,1.5,29.4,160.0,150.3,110.0
2018,7,23,11,15,11.0,224.0,1.6,29.6,234.5,221.91,163.5
2018,7,23,11,30,18.0,292.0,1.7,29.8,309.0,294.32,216.2
2018,7,23,11,45,20.5,313.0,1.8,30.0,332.5,317.44,232.49
2018,7,23,12,0,23.0,334.0,1.9,30.2,356.0,349.13,254.99
2018,7,23,12,15,29.5,345.5,2.0,30.35,374.0,367.35,268.02
2018,7,23,12,30,36.0,357.0,2.1,30.5,392.0,385.38,280.96
2018,7,23,12,45,54.0,380.5,2.2,30.65,432.5,426.6,310.6
2018,7,23,13,0,72.0,404.0,2.3,30.8,473.0,467.33,339.53
2018,7,23,13,15,76.0,405.0,2.35,30.75,477.0,471.07,342.38
2018,7,23,13,30,80.0,406.0,2.4,30.7,481.0,474.3,345.11
2018,7,23,13,45,67.0,382.5,2.45,30.65,444.5,436.5,318.67
2018,7,23,14,0,54.0,359.0,2.5,30.6,408.0,399.05,292.39
2018,7,23,14,15,61.0,362.5,2.5,30.45,416.0,406.74,298.7
2018,7,23,14,30,68.0,366.0,2.5,30.3,424.0,413.76,304.36
2018,7,23,14,45,70.0,359.0,2.5,30.15,416.5,405.5,299.06
2018,7,23,15,0,72.0,352.0,2.5,30.0,409.0,396.84,293.54
2018,7,23,15,15,78.0,316.5,2.6,29.8,375.5,362.98,270.25
2018,7,23,15,30,84.0,281.0,2.7,29.6,342.0,328.7,246.34
2018,7,23,15,45,42.5,189.5,2.75,29.45,220.5,208.56,156.62
2018,7,23,16,0,1.0,98.0,2.8,29.3,99.0,92.02,66.81
2018,7,23,16,15,0.5,67.5,2.8,29.05,68.0,63.15,44.51
2018,7,23,16,30,0.0,37.0,2.8,28.8,37.0,34.4,21.88
2018,7,23,16,45,0.0,32.0,2.8,28.55,32.0,29.74,18.27
2018,7,23,17,0,0.0,27.0,2.8,28.3,27.0,25.07,14.62
2018,7,23,17,15,0.0,26.0,2.6,27.9,26.0,24.13,13.96
2018,7,23,17,30,0.0,25.0,2.4,27.5,25.0,23.2,13.28
2018,7,23,17,45,0.0,34.0,2.25,27.15,34.0,31.56,20.18
2018,7,23,18,0,0.0,43.0,2.1,26.8,43.0,39.94,27.06
2018,7,23,18,15,0.0,37.5,2.1,26.8,37.5,34.82,22.8
2018,7,23,18,30,0.0,32.0,2.1,26.8,32.0,29.7,18.43
2018,7,23,18,45,0.0,23.5,1.9,25.9,23.5,21.8,12.56
2018,7,23,19,0,0.0,15.0,1.7,25.0,15.0,13.9,5.06
2018,7,23,19,15,0.0,8.5,1.75,24.75,8.5,7.87,0.0
2018,7,23,19,30,0.0,2.0,1.8,24.5,2.0,1.91,0.0
2018,7,23,19,45,0.0,1.0,1.9,24.3,1.0,0.0,0.0
2018,7,23,20,0,0.0,0.0,2.0,24.1,0.0,0.0,0.0
2018,7,23,20,15,0.0,0.0,1.95,23.85,0.0,0.0,0.0
2018,7,23,20,30,0.0,0.0,1.9,23.6,0.0,0.0,0.0
2018,7,23,20,45,0.0,0.0,1.9,23.4,0.0,0.0,0.0
2018,7,23,21,0,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,7,23,21,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,7,23,21,30,0.0,0.0,1.7,22.9,0.0,0.0,0.0
2018,7,23,21,45,0.0,0.0,1.6,22.75,0.0,0.0,0.0
2018,7,23,22,0,0.0,0.0,1.5,22.6,0.0,0.0,0.0
2018,7,23,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2018,7,23,22,30,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,7,23,22,45,0.0,0.0,1.4,22.25,0.0,0.0,0.0
2018,7,23,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,7,23,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2018,7,23,23,30,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,7,23,23,45,0.0,0.0,1.55,21.8,0.0,0.0,0.0
2018,7,24,0,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,7,24,0,15,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,7,24,0,30,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,7,24,0,45,0.0,0.0,1.35,21.4,0.0,0.0,0.0
2018,7,24,1,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,7,24,1,15,0.0,0.0,1.15,21.2,0.0,0.0,0.0
2018,7,24,1,30,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,7,24,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,7,24,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,7,24,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,7,24,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,7,24,2,45,0.0,0.0,0.75,20.7,0.0,0.0,0.0
2018,7,24,3,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,7,24,3,15,0.0,0.0,0.7,20.55,0.0,0.0,0.0
2018,7,24,3,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,7,24,3,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,7,24,4,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,7,24,4,15,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,7,24,4,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,7,24,4,45,0.0,0.0,0.95,20.35,0.0,0.0,0.0
2018,7,24,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,7,24,5,15,3.5,4.0,1.15,20.4,4.0,0.0,0.0
2018,7,24,5,30,7.0,8.0,1.3,20.5,8.0,7.63,0.0
2018,7,24,5,45,11.0,21.5,1.45,20.65,22.5,19.45,4.83
2018,7,24,6,0,15.0,35.0,1.6,20.8,37.0,31.27,20.39
2018,7,24,6,15,16.0,49.0,1.65,20.9,52.0,44.1,30.35
2018,7,24,6,30,17.0,63.0,1.7,21.0,67.0,58.38,42.17
2018,7,24,6,45,10.5,53.5,1.75,21.15,56.0,51.25,36.68
2018,7,24,7,0,4.0,44.0,1.8,21.3,45.0,41.68,29.05
2018,7,24,7,15,7.0,64.0,1.85,21.55,66.5,61.37,45.22
2018,7,24,7,30,10.0,84.0,1.9,21.8,88.0,81.33,61.41
2018,7,24,7,45,20.5,115.5,1.95,22.05,125.5,115.77,89.04
2018,7,24,8,0,31.0,147.0,2.0,22.3,163.0,151.28,117.16
2018,7,24,8,15,15.5,128.5,2.0,22.7,136.5,127.31,97.59
2018,7,24,8,30,0.0,110.0,2.0,23.1,110.0,102.54,77.33
2018,7,24,8,45,6.5,159.5,2.0,23.45,164.0,152.82,116.87
2018,7,24,9,0,13.0,209.0,2.0,23.8,218.0,204.07,156.24
2018,7,24,9,15,41.5,259.5,2.0,24.25,290.0,276.43,211.29
2018,7,24,9,30,70.0,310.0,2.0,24.7,362.0,348.89,264.99
2018,7,24,9,45,67.0,331.0,1.95,25.1,383.0,370.74,279.67
2018,7,24,10,0,64.0,352.0,1.9,25.5,404.0,392.26,294.12
2018,7,24,10,15,63.0,358.5,1.85,25.85,411.5,400.82,299.26
2018,7,24,10,30,62.0,365.0,1.8,26.2,419.0,409.07,304.22
2018,7,24,10,45,50.5,347.5,1.8,26.5,392.0,383.64,284.96
2018,7,24,11,0,39.0,330.0,1.8,26.8,365.0,357.34,265.2
2018,7,24,11,15,30.0,297.5,1.75,27.05,325.0,317.81,235.9
2018,7,24,11,30,21.0,265.0,1.7,27.3,285.0,277.81,206.12
2018,7,24,11,45,21.5,291.5,1.65,27.5,312.0,305.07,225.81
2018,7,24,12,0,22.0,318.0,1.6,27.7,339.0,332.33,245.03
2018,7,24,12,15,17.5,281.0,1.55,27.85,297.5,284.04,209.57
2018,7,24,12,30,13.0,244.0,1.5,28.0,256.0,243.96,180.11
2018,7,24,12,45,15.5,263.5,1.45,28.1,278.0,265.13,195.76
2018,7,24,13,0,18.0,283.0,1.4,28.2,300.0,286.2,211.01
2018,7,24,13,15,38.0,349.5,1.4,28.25,385.0,378.61,277.97
2018,7,24,13,30,58.0,416.0,1.4,28.3,470.0,463.42,337.51
2018,7,24,13,45,99.5,408.0,1.45,28.35,498.5,492.86,359.27
2018,7,24,14,0,141.0,400.0,1.5,28.4,527.0,528.45,385.39
2018,7,24,14,15,204.5,400.5,1.5,28.4,578.0,580.89,423.17
2018,7,24,14,30,268.0,401.0,1.5,28.4,629.0,636.0,461.9
2018,7,24,14,45,207.5,387.0,1.5,28.35,559.5,554.51,405.26
2018,7,24,15,0,147.0,373.0,1.5,28.3,490.0,483.59,355.71
2018,7,24,15,15,95.5,327.0,1.5,28.2,401.5,386.62,287.03
2018,7,24,15,30,44.0,281.0,1.5,28.1,313.0,300.29,224.19
2018,7,24,15,45,32.5,253.5,1.55,28.0,276.5,263.33,197.57
2018,7,24,16,0,21.0,226.0,1.6,27.9,240.0,224.61,169.01
2018,7,24,16,15,11.0,160.0,1.55,27.7,167.5,155.61,116.86
2018,7,24,16,30,1.0,94.0,1.5,27.5,95.0,88.12,64.63
2018,7,24,16,45,0.5,74.5,1.45,27.35,75.0,69.59,50.28
2018,7,24,17,0,0.0,55.0,1.4,27.2,55.0,51.15,35.73
2018,7,24,17,15,0.0,41.0,1.3,26.9,41.0,38.09,25.37
2018,7,24,17,30,0.0,27.0,1.2,26.6,27.0,25.05,14.88
2018,7,24,17,45,7.5,45.5,1.1,26.3,47.5,44.01,30.21
2018,7,24,18,0,15.0,64.0,1.0,26.0,68.0,61.91,44.45
2018,7,24,18,15,51.5,60.5,1.0,26.0,70.5,60.59,41.68
2018,7,24,18,30,88.0,57.0,1.0,26.0,73.0,54.51,35.96
2018,7,24,18,45,45.5,40.0,0.85,25.05,48.0,34.39,23.11
2018,7,24,19,0,3.0,23.0,0.7,24.1,23.0,21.36,10.69
2018,7,24,19,15,1.5,12.0,0.75,23.9,12.0,11.44,0.0
2018,7,24,19,30,0.0,1.0,0.8,23.7,1.0,0.95,0.0
2018,7,24,19,45,0.0,0.5,0.85,23.5,0.5,0.0,0.0
2018,7,24,20,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,7,24,20,15,0.0,0.0,0.95,23.15,0.0,0.0,0.0
2018,7,24,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,7,24,20,45,0.0,0.0,1.05,22.9,0.0,0.0,0.0
2018,7,24,21,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,7,24,21,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,24,21,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,7,24,21,45,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,7,24,22,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,7,24,22,15,0.0,0.0,1.15,22.35,0.0,0.0,0.0
2018,7,24,22,30,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,7,24,22,45,0.0,0.0,1.05,22.2,0.0,0.0,0.0
2018,7,24,23,0,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,7,24,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,7,24,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,7,24,23,45,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,7,25,0,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,7,25,0,15,0.0,0.0,0.6,21.85,0.0,0.0,0.0
2018,7,25,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,0,45,0.0,0.0,0.55,21.75,0.0,0.0,0.0
2018,7,25,1,0,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,7,25,1,15,0.0,0.0,0.45,21.7,0.0,0.0,0.0
2018,7,25,1,30,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,7,25,1,45,0.0,0.0,0.35,21.7,0.0,0.0,0.0
2018,7,25,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,7,25,2,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,7,25,2,30,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,7,25,2,45,0.0,0.0,0.15,21.7,0.0,0.0,0.0
2018,7,25,3,0,0.0,0.0,0.1,21.7,0.0,0.0,0.0
2018,7,25,3,15,0.0,0.0,0.1,21.65,0.0,0.0,0.0
2018,7,25,3,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,3,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,15,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,30,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,4,45,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,0,0.0,0.0,0.1,21.6,0.0,0.0,0.0
2018,7,25,5,15,2.5,3.5,0.15,21.7,3.5,0.0,0.0
2018,7,25,5,30,5.0,7.0,0.2,21.8,7.0,6.67,0.0
2018,7,25,5,45,5.5,19.5,0.25,21.95,20.0,17.97,3.1
2018,7,25,6,0,6.0,32.0,0.3,22.1,33.0,29.29,18.62
2018,7,25,6,15,11.5,47.5,0.3,22.35,50.0,43.42,29.7
2018,7,25,6,30,17.0,63.0,0.3,22.6,67.0,58.34,41.85
2018,7,25,6,45,17.5,78.5,0.35,22.85,83.5,74.05,54.78
2018,7,25,7,0,18.0,94.0,0.4,23.1,100.0,90.07,67.83
2018,7,25,7,15,111.0,124.0,0.4,23.45,168.5,143.75,107.94
2018,7,25,7,30,204.0,154.0,0.4,23.8,237.0,209.97,158.18
2018,7,25,7,45,230.5,176.5,0.4,24.1,282.5,254.76,192.85
2018,7,25,8,0,257.0,199.0,0.4,24.4,328.0,302.49,229.18
2018,7,25,8,15,211.5,227.0,0.4,24.7,340.5,319.99,242.27
2018,7,25,8,30,166.0,255.0,0.4,25.0,353.0,334.53,252.43
2018,7,25,8,45,169.5,277.0,0.45,25.25,384.0,367.73,276.38
2018,7,25,9,0,173.0,299.0,0.5,25.5,415.0,401.03,299.81
2018,7,25,9,15,192.5,321.5,0.55,25.65,458.5,445.9,331.42
2018,7,25,9,30,212.0,344.0,0.6,25.8,502.0,492.13,363.39
2018,7,25,9,45,156.0,341.5,0.7,25.95,461.0,456.4,337.04
2018,7,25,10,0,100.0,339.0,0.8,26.1,420.0,415.61,307.21
2018,7,25,10,15,61.5,295.0,0.9,26.25,345.5,337.15,250.56
2018,7,25,10,30,23.0,251.0,1.0,26.4,271.0,262.52,195.29
2018,7,25,10,45,62.0,311.0,1.15,26.6,366.5,358.1,266.39
2018,7,25,11,0,101.0,371.0,1.3,26.8,462.0,464.62,342.35
2018,7,25,11,15,201.0,382.0,1.3,26.95,568.5,573.95,419.83
2018,7,25,11,30,301.0,393.0,1.3,27.1,675.0,694.73,502.03
2018,7,25,11,45,162.5,298.0,1.35,27.25,450.5,466.85,343.58
2018,7,25,12,0,24.0,203.0,1.4,27.4,226.0,220.67,163.23
2018,7,25,12,15,12.0,145.5,1.35,27.5,157.0,152.61,112.52
2018,7,25,12,30,0.0,88.0,1.3,27.6,88.0,82.52,58.61
2018,7,25,12,45,0.0,88.5,1.3,27.7,88.5,82.98,59.05
2018,7,25,13,0,0.0,89.0,1.3,27.8,89.0,83.43,59.39
2018,7,25,13,15,0.0,86.5,1.3,27.8,86.5,81.04,57.57
2018,7,25,13,30,0.0,84.0,1.3,27.8,84.0,78.65,55.77
2018,7,25,13,45,0.5,92.5,1.35,27.8,93.0,87.08,62.35
2018,7,25,14,0,1.0,101.0,1.4,27.8,102.0,95.49,68.91
2018,7,25,14,15,73.5,199.0,1.45,27.75,261.5,263.57,198.76
2018,7,25,14,30,146.0,297.0,1.5,27.7,421.0,420.68,314.18
2018,7,25,14,45,286.5,305.0,1.55,27.7,536.5,546.1,405.45
2018,7,25,15,0,427.0,313.0,1.6,27.7,652.0,660.01,485.76
2018,7,25,15,15,396.5,306.0,1.6,27.6,608.5,605.39,447.52
2018,7,25,15,30,366.0,299.0,1.6,27.5,565.0,558.15,415.03
2018,7,25,15,45,330.0,288.0,1.65,27.4,516.5,504.93,377.89
2018,7,25,16,0,294.0,277.0,1.7,27.3,468.0,454.17,341.78
2018,7,25,16,15,293.0,252.5,1.6,27.15,431.0,413.31,312.3
2018,7,25,16,30,292.0,228.0,1.5,27.0,394.0,372.1,281.83
2018,7,25,16,45,249.5,207.5,1.45,26.85,340.0,315.09,238.95
2018,7,25,17,0,207.0,187.0,1.4,26.7,286.0,260.68,197.48
2018,7,25,17,15,116.5,141.5,1.3,26.45,196.0,173.66,131.03
2018,7,25,17,30,26.0,96.0,1.2,26.2,106.0,96.91,72.22
2018,7,25,17,45,16.0,79.0,1.05,25.95,85.0,77.06,56.7
2018,7,25,18,0,6.0,62.0,0.9,25.7,64.0,58.6,42.15
2018,7,25,18,15,24.0,49.0,0.9,25.7,54.0,48.14,32.77
2018,7,25,18,30,42.0,36.0,0.9,25.7,44.0,34.72,21.38
2018,7,25,18,45,26.5,25.0,0.7,24.9,29.5,22.41,13.12
2018,7,25,19,0,11.0,14.0,0.5,24.1,15.0,13.16,4.3
2018,7,25,19,15,8.5,8.0,0.5,24.0,8.5,7.63,0.0
2018,7,25,19,30,6.0,2.0,0.5,23.9,2.0,1.91,0.0
2018,7,25,19,45,3.0,1.0,0.45,23.75,1.0,0.0,0.0
2018,7,25,20,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,7,25,20,15,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,7,25,20,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,7,25,20,45,0.0,0.0,0.4,23.1,0.0,0.0,0.0
2018,7,25,21,0,0.0,0.0,0.4,22.9,0.0,0.0,0.0
2018,7,25,21,15,0.0,0.0,0.45,22.75,0.0,0.0,0.0
2018,7,25,21,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,25,21,45,0.0,0.0,0.5,22.45,0.0,0.0,0.0
2018,7,25,22,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,7,25,22,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,7,25,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,7,25,22,45,0.0,0.0,0.55,21.9,0.0,0.0,0.0
2018,7,25,23,0,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,7,25,23,15,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,7,25,23,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,7,25,23,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,7,26,0,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,7,26,0,15,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,7,26,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,7,26,0,45,0.0,0.0,0.6,20.85,0.0,0.0,0.0
2018,7,26,1,0,0.0,0.0,0.6,20.7,0.0,0.0,0.0
2018,7,26,1,15,0.0,0.0,0.6,20.6,0.0,0.0,0.0
2018,7,26,1,30,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2018,7,26,1,45,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,7,26,2,0,0.0,0.0,0.6,20.3,0.0,0.0,0.0
2018,7,26,2,15,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,7,26,2,30,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,7,26,2,45,0.0,0.0,0.6,20.05,0.0,0.0,0.0
2018,7,26,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,7,26,3,15,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,7,26,3,30,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,7,26,3,45,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,7,26,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,7,26,4,15,0.0,0.0,0.65,19.65,0.0,0.0,0.0
2018,7,26,4,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,4,45,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,7,26,5,15,23.5,4.5,0.85,20.05,5.0,0.0,0.0
2018,7,26,5,30,47.0,9.0,1.0,20.4,10.0,8.58,0.0
2018,7,26,5,45,146.0,23.5,1.2,20.8,37.5,18.6,2.28
2018,7,26,6,0,245.0,38.0,1.4,21.2,65.0,29.58,18.8
2018,7,26,6,15,330.5,49.0,1.3,21.7,106.0,45.45,26.8
2018,7,26,6,30,416.0,60.0,1.2,22.2,147.0,85.79,49.18
2018,7,26,6,45,477.0,68.0,1.15,22.65,194.5,129.28,79.98
2018,7,26,7,0,538.0,76.0,1.1,23.1,242.0,180.07,120.19
2018,7,26,7,15,581.5,83.0,1.15,24.0,292.5,232.37,163.64
2018,7,26,7,30,625.0,90.0,1.2,24.9,343.0,289.35,210.79
2018,7,26,7,45,657.5,95.0,1.2,25.75,393.5,344.62,255.93
2018,7,26,8,0,690.0,100.0,1.2,26.6,444.0,402.7,301.77
2018,7,26,8,15,714.0,103.5,1.25,27.2,492.5,457.6,344.26
2018,7,26,8,30,738.0,107.0,1.3,27.8,541.0,514.3,386.6
2018,7,26,8,45,756.0,110.5,1.3,28.4,586.5,567.53,424.75
2018,7,26,9,0,774.0,114.0,1.3,29.0,632.0,620.78,461.59
2018,7,26,9,15,789.5,116.0,1.3,29.4,674.5,670.52,495.22
2018,7,26,9,30,805.0,118.0,1.3,29.8,717.0,719.46,526.66
2018,7,26,9,45,816.5,120.5,1.35,30.2,754.5,764.73,554.66
2018,7,26,10,0,828.0,123.0,1.4,30.6,792.0,804.23,578.55
2018,7,26,10,15,837.0,124.0,1.4,30.85,823.0,841.76,600.76
2018,7,26,10,30,846.0,125.0,1.4,31.1,854.0,877.02,621.28
2018,7,26,10,45,853.5,125.5,1.4,31.4,879.5,907.93,638.78
2018,7,26,11,0,861.0,126.0,1.4,31.7,905.0,936.1,654.47
2018,7,26,11,15,867.0,126.0,1.4,31.85,923.5,959.45,667.54
2018,7,26,11,30,873.0,126.0,1.4,32.0,942.0,979.7,678.76
2018,7,26,11,45,870.0,129.5,1.4,32.2,950.5,991.35,684.69
2018,7,26,12,0,867.0,133.0,1.4,32.4,959.0,999.51,688.68
2018,7,26,12,15,877.0,127.0,1.45,32.55,965.0,1007.82,693.79
2018,7,26,12,30,887.0,121.0,1.5,32.7,971.0,1012.7,696.92
2018,7,26,12,45,889.5,119.0,1.5,32.8,967.5,1010.58,695.38
2018,7,26,13,0,892.0,117.0,1.5,32.9,964.0,1004.91,691.91
2018,7,26,13,15,889.5,116.0,1.5,32.95,951.5,991.82,684.22
2018,7,26,13,30,887.0,115.0,1.5,33.0,939.0,975.31,674.62
2018,7,26,13,45,871.0,120.0,1.5,33.05,914.5,948.73,658.95
2018,7,26,14,0,855.0,125.0,1.5,33.1,890.0,919.47,641.69
2018,7,26,14,15,849.5,122.5,1.55,33.05,863.5,889.76,624.96
2018,7,26,14,30,844.0,120.0,1.6,33.0,837.0,857.28,606.29
2018,7,26,14,45,848.5,113.0,1.6,32.9,809.5,826.03,587.85
2018,7,26,15,0,853.0,106.0,1.6,32.8,782.0,791.6,567.18
2018,7,26,15,15,842.0,103.5,1.6,32.7,743.0,746.87,539.57
2018,7,26,15,30,831.0,101.0,1.6,32.6,704.0,700.48,510.54
2018,7,26,15,45,816.0,99.5,1.55,32.5,661.0,650.99,477.38
2018,7,26,16,0,801.0,98.0,1.5,32.4,618.0,601.95,443.0
2018,7,26,16,15,782.5,95.0,1.45,32.25,571.0,547.16,403.78
2018,7,26,16,30,764.0,92.0,1.4,32.1,524.0,492.5,363.49
2018,7,26,16,45,558.0,125.0,1.4,31.95,424.5,385.52,284.72
2018,7,26,17,0,352.0,158.0,1.4,31.8,325.0,297.08,219.19
2018,7,26,17,15,346.0,135.5,1.25,31.3,283.5,251.39,183.61
2018,7,26,17,30,340.0,113.0,1.1,30.8,242.0,206.2,147.32
2018,7,26,17,45,387.5,93.5,1.0,30.3,219.5,176.82,120.86
2018,7,26,18,0,435.0,74.0,0.9,29.8,197.0,142.83,90.35
2018,7,26,18,15,416.5,61.5,0.9,29.8,159.5,100.62,57.66
2018,7,26,18,30,398.0,49.0,0.9,29.8,122.0,60.66,31.48
2018,7,26,18,45,318.5,39.0,0.85,28.6,85.5,30.5,19.43
2018,7,26,19,0,239.0,29.0,0.8,27.4,49.0,23.68,11.69
2018,7,26,19,15,133.5,16.5,0.8,27.15,26.5,15.73,0.0
2018,7,26,19,30,28.0,4.0,0.8,26.9,4.0,0.0,0.0
2018,7,26,19,45,14.0,2.0,0.8,26.65,2.0,0.0,0.0
2018,7,26,20,0,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,26,20,15,0.0,0.0,0.8,26.15,0.0,0.0,0.0
2018,7,26,20,30,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,7,26,20,45,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,7,26,21,0,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,7,26,21,15,0.0,0.0,0.8,25.25,0.0,0.0,0.0
2018,7,26,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,7,26,21,45,0.0,0.0,0.8,24.75,0.0,0.0,0.0
2018,7,26,22,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,7,26,22,15,0.0,0.0,0.8,24.3,0.0,0.0,0.0
2018,7,26,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,7,26,22,45,0.0,0.0,0.75,23.9,0.0,0.0,0.0
2018,7,26,23,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,7,26,23,15,0.0,0.0,0.7,23.55,0.0,0.0,0.0
2018,7,26,23,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,7,26,23,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,27,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,7,27,0,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2018,7,27,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,7,27,0,45,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,7,27,1,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,7,27,1,15,0.0,0.0,0.55,22.7,0.0,0.0,0.0
2018,7,27,1,30,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,7,27,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,27,2,0,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,7,27,2,15,0.0,0.0,0.5,22.25,0.0,0.0,0.0
2018,7,27,2,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,7,27,2,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,7,27,3,0,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,7,27,3,15,0.0,0.0,0.5,21.65,0.0,0.0,0.0
2018,7,27,3,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,7,27,3,45,0.0,0.0,0.5,21.35,0.0,0.0,0.0
2018,7,27,4,0,0.0,0.0,0.5,21.2,0.0,0.0,0.0
2018,7,27,4,15,0.0,0.0,0.5,21.15,0.0,0.0,0.0
2018,7,27,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,7,27,4,45,0.0,0.0,0.5,21.05,0.0,0.0,0.0
2018,7,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2018,7,27,5,15,1.5,2.5,0.6,21.4,2.5,0.0,0.0
2018,7,27,5,30,3.0,5.0,0.7,21.8,5.0,4.77,0.0
2018,7,27,5,45,53.5,20.5,0.75,22.2,26.0,17.1,0.35
2018,7,27,6,0,104.0,36.0,0.8,22.6,47.0,29.44,18.48
2018,7,27,6,15,98.0,55.0,0.7,23.2,70.0,48.71,32.58
2018,7,27,6,30,92.0,74.0,0.6,23.8,93.0,72.34,50.12
2018,7,27,6,45,253.5,81.5,0.55,24.4,154.5,108.87,72.41
2018,7,27,7,0,415.0,89.0,0.5,25.0,216.0,165.62,112.19
2018,7,27,7,15,529.0,86.5,0.6,26.0,279.5,221.76,155.07
2018,7,27,7,30,643.0,84.0,0.7,27.0,343.0,289.3,207.72
2018,7,27,7,45,668.5,90.0,0.8,27.95,392.0,343.92,251.98
2018,7,27,8,0,694.0,96.0,0.9,28.9,441.0,400.53,296.4
2018,7,27,8,15,725.5,97.5,1.05,29.4,492.0,458.21,340.93
2018,7,27,8,30,757.0,99.0,1.2,29.9,543.0,516.82,384.85
2018,7,27,8,45,776.0,101.5,1.35,30.35,589.0,570.61,424.21
2018,7,27,9,0,795.0,104.0,1.5,30.8,635.0,624.48,462.55
2018,7,27,9,15,804.5,108.5,1.6,31.1,676.0,673.57,496.51
2018,7,27,9,30,814.0,113.0,1.7,31.4,717.0,721.32,527.87
2018,7,27,9,45,819.0,118.5,1.8,31.7,753.0,765.01,555.53
2018,7,27,10,0,824.0,124.0,1.9,32.0,789.0,802.36,578.78
2018,7,27,10,15,833.0,125.0,1.95,32.2,820.0,839.8,601.78
2018,7,27,10,30,842.0,126.0,2.0,32.4,851.0,874.97,623.13
2018,7,27,10,45,747.0,171.5,2.05,32.6,828.5,864.06,615.01
2018,7,27,11,0,652.0,217.0,2.1,32.8,806.0,844.28,601.71
2018,7,27,11,15,564.0,264.5,2.15,32.95,781.5,822.03,585.16
2018,7,27,11,30,476.0,312.0,2.2,33.1,757.0,792.95,563.68
2018,7,27,11,45,519.5,303.5,2.25,33.25,794.0,834.18,591.33
2018,7,27,12,0,563.0,295.0,2.3,33.4,831.0,874.93,617.83
2018,7,27,12,15,525.0,314.0,2.35,33.5,815.0,858.5,605.96
2018,7,27,12,30,487.0,333.0,2.4,33.6,799.0,840.29,593.4
2018,7,27,12,45,484.5,333.0,2.4,33.7,794.5,836.11,590.63
2018,7,27,13,0,482.0,333.0,2.4,33.8,790.0,829.72,586.38
2018,7,27,13,15,541.5,299.5,2.4,33.8,806.5,848.13,600.3
2018,7,27,13,30,601.0,266.0,2.4,33.8,823.0,864.6,612.69
2018,7,27,13,45,602.5,258.0,2.4,33.85,806.5,845.87,600.92
2018,7,27,14,0,604.0,250.0,2.4,33.9,790.0,824.64,587.78
2018,7,27,14,15,625.0,232.5,2.4,33.8,776.5,809.08,579.16
2018,7,27,14,30,646.0,215.0,2.4,33.7,763.0,789.97,568.07
2018,7,27,14,45,618.0,214.5,2.4,33.65,722.0,743.26,537.44
2018,7,27,15,0,590.0,214.0,2.4,33.6,681.0,696.31,506.37
2018,7,27,15,15,537.0,224.0,2.35,33.45,632.5,638.18,466.62
2018,7,27,15,30,484.0,234.0,2.3,33.3,584.0,585.41,429.91
2018,7,27,15,45,440.5,227.5,2.25,33.15,531.0,525.95,388.36
2018,7,27,16,0,397.0,221.0,2.2,33.0,478.0,469.33,348.07
2018,7,27,16,15,489.5,181.0,2.1,32.8,473.5,461.49,343.3
2018,7,27,16,30,582.0,141.0,2.0,32.6,469.0,445.76,331.34
2018,7,27,16,45,606.0,123.5,1.9,32.4,436.5,406.37,300.69
2018,7,27,17,0,630.0,106.0,1.8,32.2,404.0,363.35,266.12
2018,7,27,17,15,578.5,102.0,1.6,31.7,350.5,303.31,218.64
2018,7,27,17,30,527.0,98.0,1.4,31.2,297.0,248.47,174.62
2018,7,27,17,45,508.5,86.0,1.25,30.65,254.0,199.31,133.95
2018,7,27,18,0,490.0,74.0,1.1,30.1,211.0,152.09,95.25
2018,7,27,18,15,390.0,67.0,1.1,30.1,161.5,101.43,59.33
2018,7,27,18,30,290.0,60.0,1.1,30.1,112.0,63.72,36.93
2018,7,27,18,45,173.0,44.0,0.95,28.75,72.5,33.84,22.1
2018,7,27,19,0,56.0,28.0,0.8,27.4,33.0,24.12,11.65
2018,7,27,19,15,31.0,15.5,0.8,27.2,18.0,14.77,0.0
2018,7,27,19,30,6.0,3.0,0.8,27.0,3.0,0.0,0.0
2018,7,27,19,45,3.0,1.5,0.8,26.8,1.5,0.0,0.0
2018,7,27,20,0,0.0,0.0,0.8,26.6,0.0,0.0,0.0
2018,7,27,20,15,0.0,0.0,0.8,26.4,0.0,0.0,0.0
2018,7,27,20,30,0.0,0.0,0.8,26.2,0.0,0.0,0.0
2018,7,27,20,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2018,7,27,21,0,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,7,27,21,15,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,7,27,21,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,7,27,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,7,27,22,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,7,27,22,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,7,27,22,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,7,27,22,45,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,7,27,23,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,7,27,23,15,0.0,0.0,0.55,24.05,0.0,0.0,0.0
2018,7,27,23,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,7,27,23,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,7,28,0,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,7,28,0,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,0,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,7,28,0,45,0.0,0.0,0.85,23.15,0.0,0.0,0.0
2018,7,28,1,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,7,28,1,15,0.0,0.0,1.0,22.85,0.0,0.0,0.0
2018,7,28,1,30,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,7,28,1,45,0.0,0.0,1.2,22.55,0.0,0.0,0.0
2018,7,28,2,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,7,28,2,15,0.0,0.0,1.45,22.25,0.0,0.0,0.0
2018,7,28,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,7,28,2,45,0.0,0.0,1.7,21.95,0.0,0.0,0.0
2018,7,28,3,0,0.0,0.0,1.8,21.8,0.0,0.0,0.0
2018,7,28,3,15,0.0,0.0,1.85,21.7,0.0,0.0,0.0
2018,7,28,3,30,0.0,0.0,1.9,21.6,0.0,0.0,0.0
2018,7,28,3,45,0.0,0.0,1.95,21.45,0.0,0.0,0.0
2018,7,28,4,0,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,7,28,4,15,0.0,0.0,2.0,21.25,0.0,0.0,0.0
2018,7,28,4,30,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,4,45,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,0,0.0,0.0,2.0,21.2,0.0,0.0,0.0
2018,7,28,5,15,16.0,4.0,2.15,21.5,4.0,0.0,0.0
2018,7,28,5,30,32.0,8.0,2.3,21.8,8.0,7.63,0.0
2018,7,28,5,45,113.5,23.5,2.4,22.1,34.0,18.66,0.0
2018,7,28,6,0,195.0,39.0,2.5,22.4,60.0,30.45,19.18
2018,7,28,6,15,236.0,52.5,2.6,22.95,91.5,46.01,28.56
2018,7,28,6,30,277.0,66.0,2.7,23.5,123.0,78.32,48.14
2018,7,28,6,45,216.5,79.0,2.75,24.1,131.0,101.38,68.23
2018,7,28,7,0,156.0,92.0,2.8,24.7,139.0,115.83,83.07
2018,7,28,7,15,86.0,110.0,2.8,25.3,136.5,124.69,93.27
2018,7,28,7,30,16.0,128.0,2.8,25.9,134.0,123.48,94.07
2018,7,28,7,45,236.5,137.5,2.8,26.45,253.5,221.02,168.02
2018,7,28,8,0,457.0,147.0,2.8,27.0,373.0,343.97,262.0
2018,7,28,8,15,571.5,137.0,2.65,27.5,450.5,420.44,320.42
2018,7,28,8,30,686.0,127.0,2.5,28.0,528.0,505.52,384.17
2018,7,28,8,45,706.0,131.5,2.4,28.45,574.0,558.83,422.95
2018,7,28,9,0,726.0,136.0,2.3,28.9,620.0,612.48,460.8
2018,7,28,9,15,742.5,138.5,2.05,29.3,661.5,661.04,493.18
2018,7,28,9,30,759.0,141.0,1.8,29.7,703.0,709.4,523.99
2018,7,28,9,45,772.0,143.5,1.6,30.1,740.5,754.16,550.41
2018,7,28,10,0,785.0,146.0,1.4,30.5,778.0,797.51,574.62
2018,7,28,10,15,794.0,148.5,1.2,30.8,809.5,835.8,594.84
2018,7,28,10,30,803.0,151.0,1.0,31.1,841.0,871.92,612.83
2018,7,28,10,45,809.5,152.5,0.8,31.4,865.5,902.39,626.46
2018,7,28,11,0,816.0,154.0,0.6,31.7,890.0,930.18,637.75
2018,7,28,11,15,820.0,155.0,0.6,31.9,907.5,952.25,649.45
2018,7,28,11,30,824.0,156.0,0.6,32.1,925.0,971.24,659.4
2018,7,28,11,45,732.5,206.0,0.6,32.3,895.0,947.93,644.48
2018,7,28,12,0,641.0,256.0,0.6,32.5,865.0,914.72,623.99
2018,7,28,12,15,395.5,351.5,0.7,32.6,727.5,767.54,529.61
2018,7,28,12,30,150.0,447.0,0.8,32.7,590.0,601.04,418.85
2018,7,28,12,45,201.0,454.0,0.9,32.8,645.0,658.31,459.62
2018,7,28,13,0,252.0,461.0,1.0,32.9,700.0,723.16,502.46
2018,7,28,13,15,307.0,432.5,1.05,32.9,719.5,744.57,517.92
2018,7,28,13,30,362.0,404.0,1.1,32.9,739.0,763.19,532.02
2018,7,28,13,45,460.5,345.0,1.15,32.9,762.0,797.18,557.17
2018,7,28,14,0,559.0,286.0,1.2,32.9,785.0,817.47,573.54
2018,7,28,14,15,484.5,302.5,1.2,32.8,725.5,751.0,530.06
2018,7,28,14,30,410.0,319.0,1.2,32.7,666.0,686.45,487.86
2018,7,28,14,45,402.0,307.5,1.15,32.6,636.5,652.89,466.61
2018,7,28,15,0,394.0,296.0,1.1,32.5,607.0,618.48,444.26
2018,7,28,15,15,545.5,227.5,1.1,32.35,634.5,648.39,468.5
2018,7,28,15,30,697.0,159.0,1.1,32.2,662.0,666.86,483.76
2018,7,28,15,45,710.5,144.5,1.05,32.05,630.0,628.22,457.54
2018,7,28,16,0,724.0,130.0,1.0,31.9,598.0,586.48,428.99
2018,7,28,16,15,696.5,127.5,0.95,31.75,549.5,530.28,389.16
2018,7,28,16,30,669.0,125.0,0.9,31.6,501.0,475.29,349.19
2018,7,28,16,45,650.5,117.5,0.8,31.4,454.5,421.16,308.49
2018,7,28,17,0,632.0,110.0,0.7,31.2,408.0,367.95,267.22
2018,7,28,17,15,598.0,103.0,0.6,30.9,358.0,310.96,222.35
2018,7,28,17,30,564.0,96.0,0.5,30.6,308.0,257.2,179.05
2018,7,28,17,45,518.5,87.5,0.4,30.25,259.0,202.84,135.44
2018,7,28,18,0,473.0,79.0,0.3,29.9,210.0,153.64,96.58
2018,7,28,18,15,407.5,68.0,0.3,29.9,164.0,103.98,60.43
2018,7,28,18,30,342.0,57.0,0.3,29.9,118.0,63.53,35.39
2018,7,28,18,45,253.5,43.5,0.2,28.85,80.5,33.6,21.85
2018,7,28,19,0,165.0,30.0,0.1,27.8,43.0,23.64,10.89
2018,7,28,19,15,88.0,16.0,0.15,27.5,22.5,15.25,0.0
2018,7,28,19,30,11.0,2.0,0.2,27.2,2.0,0.0,0.0
2018,7,28,19,45,5.5,1.0,0.25,26.95,1.0,0.0,0.0
2018,7,28,20,0,0.0,0.0,0.3,26.7,0.0,0.0,0.0
2018,7,28,20,15,0.0,0.0,0.4,26.35,0.0,0.0,0.0
2018,7,28,20,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2018,7,28,20,45,0.0,0.0,0.55,25.65,0.0,0.0,0.0
2018,7,28,21,0,0.0,0.0,0.6,25.3,0.0,0.0,0.0
2018,7,28,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,7,28,21,30,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,7,28,21,45,0.0,0.0,0.65,24.35,0.0,0.0,0.0
2018,7,28,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,7,28,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,7,28,22,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,7,28,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,7,28,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,7,28,23,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,7,28,23,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,7,28,23,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,7,29,0,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,7,29,0,15,0.0,0.0,0.95,22.3,0.0,0.0,0.0
2018,7,29,0,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,7,29,0,45,0.0,0.0,1.2,22.05,0.0,0.0,0.0
2018,7,29,1,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,7,29,1,15,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,7,29,1,30,0.0,0.0,1.7,21.7,0.0,0.0,0.0
2018,7,29,1,45,0.0,0.0,1.85,21.55,0.0,0.0,0.0
2018,7,29,2,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,7,29,2,15,0.0,0.0,2.05,21.25,0.0,0.0,0.0
2018,7,29,2,30,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,7,29,2,45,0.0,0.0,2.15,20.9,0.0,0.0,0.0
2018,7,29,3,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,7,29,3,15,0.0,0.0,2.2,20.55,0.0,0.0,0.0
2018,7,29,3,30,0.0,0.0,2.2,20.4,0.0,0.0,0.0
2018,7,29,3,45,0.0,0.0,2.2,20.25,0.0,0.0,0.0
2018,7,29,4,0,0.0,0.0,2.2,20.1,0.0,0.0,0.0
2018,7,29,4,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2018,7,29,4,30,0.0,0.0,2.1,19.9,0.0,0.0,0.0
2018,7,29,4,45,0.0,0.0,2.1,19.85,0.0,0.0,0.0
2018,7,29,5,0,0.0,0.0,2.1,19.8,0.0,0.0,0.0
2018,7,29,5,15,2.5,3.0,2.2,19.95,3.0,0.0,0.0
2018,7,29,5,30,5.0,6.0,2.3,20.1,6.0,5.72,0.0
2018,7,29,5,45,35.5,21.0,2.35,20.3,24.5,18.16,0.0
2018,7,29,6,0,66.0,36.0,2.4,20.5,43.0,30.64,19.39
2018,7,29,6,15,109.0,54.0,2.45,21.1,73.0,46.31,30.77
2018,7,29,6,30,152.0,72.0,2.5,21.7,103.0,74.31,49.93
2018,7,29,6,45,278.0,85.0,2.55,22.25,161.5,114.72,76.97
2018,7,29,7,0,404.0,98.0,2.6,22.8,220.0,171.32,118.93
2018,7,29,7,15,441.0,108.0,2.6,23.55,264.5,216.91,156.84
2018,7,29,7,30,478.0,118.0,2.6,24.3,309.0,266.53,198.11
2018,7,29,7,45,459.0,140.5,2.6,25.0,344.5,310.45,235.17
2018,7,29,8,0,440.0,163.0,2.6,25.7,380.0,351.76,268.7
2018,7,29,8,15,476.5,172.5,2.5,26.35,430.5,405.39,310.01
2018,7,29,8,30,513.0,182.0,2.4,27.0,481.0,462.09,352.39
2018,7,29,8,45,455.0,198.5,2.35,27.6,480.0,471.93,358.93
2018,7,29,9,0,397.0,215.0,2.3,28.2,479.0,474.96,359.92
2018,7,29,9,15,220.0,241.0,2.2,28.6,389.0,392.51,296.49
2018,7,29,9,30,43.0,267.0,2.1,29.0,299.0,287.89,215.02
2018,7,29,9,45,116.0,300.5,2.05,29.45,392.5,386.09,288.13
2018,7,29,10,0,189.0,334.0,2.0,29.9,486.0,484.31,358.26
2018,7,29,10,15,213.0,365.0,1.95,30.15,542.5,543.29,398.17
2018,7,29,10,30,237.0,396.0,1.9,30.4,599.0,610.89,443.17
2018,7,29,10,45,163.5,403.0,1.9,30.65,545.0,551.24,399.35
2018,7,29,11,0,90.0,410.0,1.9,30.9,491.0,485.89,351.8
2018,7,29,11,15,165.0,432.5,1.85,31.05,585.0,591.84,426.05
2018,7,29,11,30,240.0,455.0,1.8,31.2,679.0,700.09,498.28
2018,7,29,11,45,231.0,462.0,1.75,31.35,679.5,693.25,491.88
2018,7,29,12,0,222.0,469.0,1.7,31.5,680.0,694.04,491.33
2018,7,29,12,15,206.0,470.5,1.6,31.55,666.5,681.02,481.47
2018,7,29,12,30,190.0,472.0,1.5,31.6,653.0,666.81,470.99
2018,7,29,12,45,242.0,461.5,1.45,31.6,691.0,716.58,504.64
2018,7,29,13,0,294.0,451.0,1.4,31.6,729.0,755.15,530.2
2018,7,29,13,15,284.0,446.5,1.4,31.6,712.0,736.74,518.01
2018,7,29,13,30,274.0,442.0,1.4,31.6,695.0,717.24,505.64
2018,7,29,13,45,291.0,421.0,1.45,31.65,684.5,705.74,499.72
2018,7,29,14,0,308.0,400.0,1.5,31.7,674.0,692.35,492.46
2018,7,29,14,15,279.0,381.0,1.6,31.55,623.5,637.73,457.46
2018,7,29,14,30,250.0,362.0,1.7,31.4,573.0,583.72,422.36
2018,7,29,14,45,381.0,322.5,1.8,31.3,629.5,650.38,472.19
2018,7,29,15,0,512.0,283.0,1.9,31.2,686.0,700.19,509.13
2018,7,29,15,15,397.5,293.0,2.0,31.0,596.5,600.61,440.38
2018,7,29,15,30,283.0,303.0,2.1,30.8,507.0,503.9,372.67
2018,7,29,15,45,255.5,284.0,2.15,30.55,459.5,452.2,336.92
2018,7,29,16,0,228.0,265.0,2.2,30.3,412.0,402.49,301.6
2018,7,29,16,15,265.5,241.5,2.2,29.95,400.0,387.79,291.97
2018,7,29,16,30,303.0,218.0,2.2,29.6,388.0,368.82,278.33
2018,7,29,16,45,241.0,194.0,2.15,29.25,321.0,298.84,225.78
2018,7,29,17,0,179.0,170.0,2.1,28.9,254.0,233.7,176.35
2018,7,29,17,15,113.0,129.5,2.05,28.45,180.5,161.49,121.04
2018,7,29,17,30,47.0,89.0,2.0,28.0,107.0,96.62,71.07
2018,7,29,17,45,29.0,60.0,1.9,27.55,70.5,62.76,44.41
2018,7,29,18,0,11.0,31.0,1.8,27.1,34.0,31.04,19.3
2018,7,29,18,15,7.5,22.5,1.8,27.1,24.5,21.97,11.98
2018,7,29,18,30,4.0,14.0,1.8,27.1,15.0,13.34,5.02
2018,7,29,18,45,3.5,11.0,1.65,26.2,11.5,10.33,2.89
2018,7,29,19,0,3.0,8.0,1.5,25.3,8.0,7.51,0.0
2018,7,29,19,15,1.5,4.0,1.55,25.15,4.0,3.81,0.0
2018,7,29,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2018,7,29,19,45,0.0,0.0,1.65,24.85,0.0,0.0,0.0
2018,7,29,20,0,0.0,0.0,1.7,24.7,0.0,0.0,0.0
2018,7,29,20,15,0.0,0.0,1.65,24.6,0.0,0.0,0.0
2018,7,29,20,30,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2018,7,29,20,45,0.0,0.0,1.55,24.45,0.0,0.0,0.0
2018,7,29,21,0,0.0,0.0,1.5,24.4,0.0,0.0,0.0
2018,7,29,21,15,0.0,0.0,1.4,24.35,0.0,0.0,0.0
2018,7,29,21,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,7,29,21,45,0.0,0.0,1.2,24.25,0.0,0.0,0.0
2018,7,29,22,0,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,7,29,22,15,0.0,0.0,1.05,24.15,0.0,0.0,0.0
2018,7,29,22,30,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,7,29,22,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2018,7,29,23,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,7,29,23,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,7,29,23,30,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,7,29,23,45,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,7,30,0,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,7,30,0,15,0.0,0.0,0.95,23.55,0.0,0.0,0.0
2018,7,30,0,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,7,30,0,45,0.0,0.0,1.05,23.4,0.0,0.0,0.0
2018,7,30,1,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,7,30,1,15,0.0,0.0,1.15,23.25,0.0,0.0,0.0
2018,7,30,1,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,30,1,45,0.0,0.0,1.3,23.15,0.0,0.0,0.0
2018,7,30,2,0,0.0,0.0,1.4,23.1,0.0,0.0,0.0
2018,7,30,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2018,7,30,2,30,0.0,0.0,1.4,22.9,0.0,0.0,0.0
2018,7,30,2,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,7,30,3,0,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,7,30,3,15,0.0,0.0,1.55,22.75,0.0,0.0,0.0
2018,7,30,3,30,0.0,0.0,1.6,22.7,0.0,0.0,0.0
2018,7,30,3,45,0.0,0.0,1.6,22.65,0.0,0.0,0.0
2018,7,30,4,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,7,30,4,15,0.0,0.0,1.6,22.55,0.0,0.0,0.0
2018,7,30,4,30,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2018,7,30,4,45,0.0,0.0,1.6,22.45,0.0,0.0,0.0
2018,7,30,5,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,7,30,5,15,1.0,1.5,1.65,22.45,1.5,0.0,0.0
2018,7,30,5,30,2.0,3.0,1.7,22.5,3.0,2.86,0.0
2018,7,30,5,45,1.0,10.5,1.8,22.55,10.5,9.73,0.0
2018,7,30,6,0,0.0,18.0,1.9,22.6,18.0,16.69,7.83
2018,7,30,6,15,0.0,26.5,1.95,22.7,26.5,24.59,14.36
2018,7,30,6,30,0.0,35.0,2.0,22.8,35.0,32.49,21.17
2018,7,30,6,45,0.0,42.0,2.05,22.95,42.0,39.01,26.73
2018,7,30,7,0,0.0,49.0,2.1,23.1,49.0,45.53,32.16
2018,7,30,7,15,0.0,57.5,2.15,23.25,57.5,53.46,38.62
2018,7,30,7,30,0.0,66.0,2.2,23.4,66.0,61.39,44.99
2018,7,30,7,45,23.5,121.5,2.25,23.6,133.0,122.6,94.07
2018,7,30,8,0,47.0,177.0,2.3,23.8,200.0,186.47,144.37
2018,7,30,8,15,69.5,207.0,2.35,24.05,245.0,229.18,177.36
2018,7,30,8,30,92.0,237.0,2.4,24.3,290.0,274.52,212.03
2018,7,30,8,45,83.5,244.5,2.4,24.55,296.0,282.27,217.26
2018,7,30,9,0,75.0,252.0,2.4,24.8,302.0,288.89,221.61
2018,7,30,9,15,43.0,232.0,2.4,25.15,261.0,251.57,192.01
2018,7,30,9,30,11.0,212.0,2.4,25.5,220.0,207.25,156.9
2018,7,30,9,45,36.0,276.5,2.35,25.9,305.0,294.24,222.76
2018,7,30,10,0,61.0,341.0,2.3,26.3,390.0,380.13,285.58
2018,7,30,10,15,84.5,367.5,2.3,26.65,438.5,429.29,320.64
2018,7,30,10,30,108.0,394.0,2.3,27.0,487.0,487.82,361.87
2018,7,30,10,45,117.5,405.0,2.25,27.4,508.5,511.73,377.57
2018,7,30,11,0,127.0,416.0,2.2,27.8,530.0,535.65,393.3
2018,7,30,11,15,159.0,401.5,2.2,28.15,547.5,555.25,407.19
2018,7,30,11,30,191.0,387.0,2.2,28.5,565.0,575.21,421.31
2018,7,30,11,45,322.0,346.5,2.15,28.85,650.5,675.31,492.66
2018,7,30,12,0,453.0,306.0,2.1,29.2,736.0,777.7,562.64
2018,7,30,12,15,487.0,311.0,2.1,29.45,774.5,819.37,588.93
2018,7,30,12,30,521.0,316.0,2.1,29.7,813.0,859.0,614.09
2018,7,30,12,45,403.0,383.5,2.1,29.95,766.5,807.03,575.61
2018,7,30,13,0,285.0,451.0,2.1,30.2,720.0,746.8,532.27
2018,7,30,13,15,169.0,352.0,2.15,30.3,511.0,519.91,378.67
2018,7,30,13,30,53.0,253.0,2.2,30.4,302.0,297.09,218.95
2018,7,30,13,45,29.5,212.5,2.2,30.5,239.5,233.66,172.49
2018,7,30,14,0,6.0,172.0,2.2,30.6,177.0,167.33,122.47
2018,7,30,14,15,83.0,209.0,2.25,30.55,279.0,282.72,211.39
2018,7,30,14,30,160.0,246.0,2.3,30.5,381.0,389.64,291.16
2018,7,30,14,45,418.5,212.5,2.3,30.45,546.0,572.94,427.39
2018,7,30,15,0,677.0,179.0,2.3,30.4,711.0,731.95,540.0
2018,7,30,15,15,649.0,182.5,2.3,30.25,671.5,685.82,507.32
2018,7,30,15,30,621.0,186.0,2.3,30.1,632.0,639.82,475.74
2018,7,30,15,45,523.5,199.0,2.3,29.95,559.0,554.31,414.91
2018,7,30,16,0,426.0,212.0,2.3,29.8,486.0,479.22,360.37
2018,7,30,16,15,366.0,208.0,2.25,29.55,430.5,417.34,314.99
2018,7,30,16,30,306.0,204.0,2.2,29.3,375.0,357.11,270.06
2018,7,30,16,45,283.5,189.0,2.15,29.05,335.5,313.86,237.28
2018,7,30,17,0,261.0,174.0,2.1,28.8,296.0,272.68,205.4
2018,7,30,17,15,221.5,149.5,2.0,28.35,244.5,219.01,163.82
2018,7,30,17,30,182.0,125.0,1.9,27.9,193.0,169.97,125.47
2018,7,30,17,45,237.0,108.0,1.75,27.5,182.0,154.25,110.07
2018,7,30,18,0,292.0,91.0,1.6,27.1,171.0,131.77,88.63
2018,7,30,18,15,252.5,74.5,1.6,27.1,133.0,92.28,58.53
2018,7,30,18,30,213.0,58.0,1.6,27.1,95.0,57.71,34.95
2018,7,30,18,45,149.0,42.5,1.5,26.0,64.0,34.5,22.77
2018,7,30,19,0,85.0,27.0,1.4,24.9,33.0,22.27,8.96
2018,7,30,19,15,45.0,14.5,1.45,24.65,17.5,13.82,0.0
2018,7,30,19,30,5.0,2.0,1.5,24.4,2.0,0.0,0.0
2018,7,30,19,45,2.5,1.0,1.6,24.2,1.0,0.0,0.0
2018,7,30,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,7,30,20,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,7,30,20,30,0.0,0.0,1.6,23.6,0.0,0.0,0.0
2018,7,30,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,7,30,21,0,0.0,0.0,1.5,23.3,0.0,0.0,0.0
2018,7,30,21,15,0.0,0.0,1.4,23.15,0.0,0.0,0.0
2018,7,30,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,30,21,45,0.0,0.0,1.15,22.9,0.0,0.0,0.0
2018,7,30,22,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,7,30,22,15,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,7,30,22,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,7,30,22,45,0.0,0.0,0.75,22.55,0.0,0.0,0.0
2018,7,30,23,0,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,7,30,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,7,30,23,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,7,30,23,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,7,31,0,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,0,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,30,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,1,45,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,7,31,2,15,0.0,0.0,0.45,22.45,0.0,0.0,0.0
2018,7,31,2,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,2,45,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,0,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,7,31,3,15,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,7,31,3,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,3,45,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,15,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,7,31,4,45,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,7,31,5,0,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,7,31,5,15,0.5,0.5,0.5,22.45,0.5,0.0,0.0
2018,7,31,5,30,1.0,1.0,0.6,22.7,1.0,0.95,0.0
2018,7,31,5,45,0.5,3.0,0.65,22.9,3.0,2.77,0.0
2018,7,31,6,0,0.0,5.0,0.7,23.1,5.0,4.62,0.0
2018,7,31,6,15,0.0,7.5,0.75,23.25,7.5,6.94,0.0
2018,7,31,6,30,0.0,10.0,0.8,23.4,10.0,9.26,2.0
2018,7,31,6,45,0.0,17.0,0.9,23.55,17.0,15.75,7.45
2018,7,31,7,0,0.0,24.0,1.0,23.7,24.0,22.26,12.86
2018,7,31,7,15,0.0,29.0,1.0,23.95,29.0,26.91,16.68
2018,7,31,7,30,0.0,34.0,1.0,24.2,34.0,31.57,20.43
2018,7,31,7,45,0.0,46.5,1.0,24.45,46.5,43.21,29.85
2018,7,31,8,0,0.0,59.0,1.0,24.7,59.0,54.88,39.15
2018,7,31,8,15,0.0,64.5,1.05,24.95,64.5,60.03,43.09
2018,7,31,8,30,0.0,70.0,1.1,25.2,70.0,65.18,47.01
2018,7,31,8,45,0.0,90.0,1.15,25.45,90.0,83.9,61.67
2018,7,31,9,0,0.0,110.0,1.2,25.7,110.0,102.66,76.17
2018,7,31,9,15,0.0,117.0,1.25,25.95,117.0,109.28,81.02
2018,7,31,9,30,0.0,124.0,1.3,26.2,124.0,115.92,85.9
2018,7,31,9,45,0.0,106.0,1.4,26.45,106.0,99.04,72.51
2018,7,31,10,0,0.0,88.0,1.5,26.7,88.0,82.18,59.2
2018,7,31,10,15,2.5,125.5,1.6,26.85,127.5,119.66,88.24
2018,7,31,10,30,5.0,163.0,1.7,27.0,167.0,157.52,117.1
2018,7,31,10,45,5.5,167.5,1.8,27.15,172.0,162.48,120.62
2018,7,31,11,0,6.0,172.0,1.9,27.3,177.0,167.46,124.24
2018,7,31,11,15,14.5,224.5,1.95,27.25,237.5,225.98,168.52
2018,7,31,11,30,23.0,277.0,2.0,27.2,298.0,292.4,217.75
2018,7,31,11,45,32.0,304.5,2.05,27.15,334.5,329.24,244.74
2018,7,31,12,0,41.0,332.0,2.1,27.1,371.0,366.23,271.72
2018,7,31,12,15,30.0,317.5,2.1,26.9,346.0,341.04,253.07
2018,7,31,12,30,19.0,303.0,2.1,26.7,321.0,307.25,228.29
2018,7,31,12,45,43.5,343.0,2.1,26.55,384.0,379.97,282.36
2018,7,31,13,0,68.0,383.0,2.1,26.4,447.0,444.0,328.91
2018,7,31,13,15,157.5,398.5,2.1,26.3,544.5,556.02,410.7
2018,7,31,13,30,247.0,414.0,2.1,26.2,642.0,663.92,486.99
2018,7,31,13,45,213.5,416.5,2.1,26.15,610.5,620.19,455.72
2018,7,31,14,0,180.0,419.0,2.1,26.1,579.0,585.86,431.67
2018,7,31,14,15,317.5,367.0,2.1,26.1,638.5,659.06,487.07
2018,7,31,14,30,455.0,315.0,2.1,26.1,698.0,722.85,534.13
2018,7,31,14,45,360.0,326.5,2.15,26.05,622.0,630.81,469.2
2018,7,31,15,0,265.0,338.0,2.2,26.0,546.0,551.64,412.76
2018,7,31,15,15,160.0,252.5,2.2,26.0,376.0,369.66,280.91
2018,7,31,15,30,55.0,167.0,2.2,26.0,206.0,198.64,151.18
2018,7,31,15,45,27.5,105.0,2.2,26.0,124.5,118.07,88.73
2018,7,31,16,0,0.0,43.0,2.2,26.0,43.0,40.02,26.52
2018,7,31,16,15,49.0,106.0,2.15,25.9,133.0,130.77,99.59
2018,7,31,16,30,98.0,169.0,2.1,25.8,223.0,213.28,164.21
2018,7,31,16,45,130.0,177.0,2.05,25.75,241.5,229.13,176.1
2018,7,31,17,0,162.0,185.0,2.0,25.7,260.0,240.73,184.31
2018,7,31,17,15,114.5,155.5,1.85,25.55,205.5,185.9,141.54
2018,7,31,17,30,67.0,126.0,1.7,25.4,151.0,135.99,102.76
2018,7,31,17,45,35.5,83.0,1.55,25.2,96.0,85.1,62.7
2018,7,31,18,0,4.0,40.0,1.4,25.0,41.0,37.81,25.34
2018,7,31,18,15,2.5,30.5,1.4,25.0,31.0,28.57,17.73
2018,7,31,18,30,1.0,21.0,1.4,25.0,21.0,19.51,10.2
2018,7,31,18,45,2.0,16.0,1.25,24.5,16.0,14.83,6.64
2018,7,31,19,0,3.0,11.0,1.1,24.0,11.0,10.19,0.72
2018,7,31,19,15,3.0,6.0,1.1,23.9,6.0,5.72,0.0
2018,7,31,19,30,3.0,1.0,1.1,23.8,1.0,0.0,0.0
2018,7,31,19,45,1.5,0.5,1.15,23.75,0.5,0.0,0.0
2018,7,31,20,0,0.0,0.0,1.2,23.7,0.0,0.0,0.0
2018,7,31,20,15,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,7,31,20,30,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2018,7,31,20,45,0.0,0.0,1.2,23.45,0.0,0.0,0.0
2018,7,31,21,0,0.0,0.0,1.2,23.4,0.0,0.0,0.0
2018,7,31,21,15,0.0,0.0,1.2,23.35,0.0,0.0,0.0
2018,7,31,21,30,0.0,0.0,1.2,23.3,0.0,0.0,0.0
2018,7,31,21,45,0.0,0.0,1.2,23.25,0.0,0.0,0.0
2018,7,31,22,0,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,7,31,22,15,0.0,0.0,1.25,23.15,0.0,0.0,0.0
2018,7,31,22,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,7,31,22,45,0.0,0.0,1.3,23.05,0.0,0.0,0.0
2018,7,31,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,7,31,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
