Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,7,31,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2018,7,31,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,1,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,8,1,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2018,8,1,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2018,8,1,0,45,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,8,1,1,0,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,8,1,1,15,0.0,0.0,2.0,22.85,0.0,0.0,0.0
2018,8,1,1,30,0.0,0.0,2.0,22.8,0.0,0.0,0.0
2018,8,1,1,45,0.0,0.0,2.05,22.75,0.0,0.0,0.0
2018,8,1,2,0,0.0,0.0,2.1,22.7,0.0,0.0,0.0
2018,8,1,2,15,0.0,0.0,2.1,22.6,0.0,0.0,0.0
2018,8,1,2,30,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2018,8,1,2,45,0.0,0.0,2.05,22.45,0.0,0.0,0.0
2018,8,1,3,0,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,1,3,15,0.0,0.0,2.0,22.35,0.0,0.0,0.0
2018,8,1,3,30,0.0,0.0,2.0,22.3,0.0,0.0,0.0
2018,8,1,3,45,0.0,0.0,2.0,22.25,0.0,0.0,0.0
2018,8,1,4,0,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,15,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,30,0.0,0.0,2.0,22.2,0.0,0.0,0.0
2018,8,1,4,45,0.0,0.0,2.05,22.2,0.0,0.0,0.0
2018,8,1,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,1,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,1,5,30,0.0,1.0,2.2,22.3,1.0,0.95,0.0
2018,8,1,5,45,0.0,3.0,2.25,22.4,3.0,2.77,0.0
2018,8,1,6,0,0.0,5.0,2.3,22.5,5.0,4.62,0.0
2018,8,1,6,15,0.0,7.0,2.35,22.65,7.0,6.48,0.0
2018,8,1,6,30,0.0,9.0,2.4,22.8,9.0,8.33,1.23
2018,8,1,6,45,0.0,12.5,2.45,22.95,12.5,11.58,3.98
2018,8,1,7,0,0.0,16.0,2.5,23.1,16.0,14.83,6.7
2018,8,1,7,15,0.0,30.0,2.6,23.25,30.0,27.84,17.48
2018,8,1,7,30,0.0,44.0,2.7,23.4,44.0,40.87,28.16
2018,8,1,7,45,67.5,116.0,2.85,23.55,149.0,135.79,104.33
2018,8,1,8,0,135.0,188.0,3.0,23.7,254.0,237.59,184.6
2018,8,1,8,15,136.5,220.0,3.05,23.9,293.0,277.49,215.47
2018,8,1,8,30,138.0,252.0,3.1,24.1,332.0,317.65,246.04
2018,8,1,8,45,99.0,244.0,3.1,24.3,304.0,295.41,228.21
2018,8,1,9,0,60.0,236.0,3.1,24.5,276.0,264.03,203.19
2018,8,1,9,15,45.0,249.0,3.1,24.8,280.0,269.66,206.6
2018,8,1,9,30,30.0,262.0,3.1,25.1,284.0,273.84,208.69
2018,8,1,9,45,49.5,297.0,3.1,25.45,335.5,325.16,247.1
2018,8,1,10,0,69.0,332.0,3.1,25.8,387.0,378.18,286.01
2018,8,1,10,15,59.5,296.5,3.05,26.1,345.5,338.01,255.33
2018,8,1,10,30,50.0,261.0,3.0,26.4,304.0,296.95,224.2
2018,8,1,10,45,80.5,321.5,3.0,26.7,393.0,386.57,290.74
2018,8,1,11,0,111.0,382.0,3.0,27.0,482.0,487.18,362.9
2018,8,1,11,15,247.0,373.5,2.95,27.25,601.0,620.74,460.05
2018,8,1,11,30,383.0,365.0,2.9,27.5,720.0,758.38,556.1
2018,8,1,11,45,271.5,406.0,2.9,27.75,659.0,687.16,502.69
2018,8,1,12,0,160.0,447.0,2.9,28.0,598.0,611.36,446.75
2018,8,1,12,15,406.5,340.0,2.9,28.1,726.0,769.38,562.98
2018,8,1,12,30,653.0,233.0,2.9,28.2,854.0,910.41,661.78
2018,8,1,12,45,767.5,170.5,2.9,28.35,896.5,953.18,688.14
2018,8,1,13,0,882.0,108.0,2.9,28.5,939.0,989.55,710.98
2018,8,1,13,15,808.5,133.0,2.9,28.55,887.0,932.9,674.25
2018,8,1,13,30,735.0,158.0,2.9,28.6,835.0,882.92,642.28
2018,8,1,13,45,601.0,189.5,2.9,28.65,735.0,778.04,572.99
2018,8,1,14,0,467.0,221.0,2.9,28.7,635.0,671.85,499.16
2018,8,1,14,15,579.0,188.0,2.85,28.7,685.5,725.37,539.38
2018,8,1,14,30,691.0,155.0,2.8,28.7,736.0,767.6,568.39
2018,8,1,14,45,406.0,222.0,2.75,28.7,560.0,572.76,429.14
2018,8,1,15,0,121.0,289.0,2.7,28.7,384.0,382.15,286.18
2018,8,1,15,15,177.5,256.0,2.6,28.6,387.0,386.51,292.14
2018,8,1,15,30,234.0,223.0,2.5,28.5,390.0,390.85,296.94
2018,8,1,15,45,239.5,207.5,2.4,28.35,369.0,367.22,279.78
2018,8,1,16,0,245.0,192.0,2.3,28.2,348.0,342.54,261.65
2018,8,1,16,15,378.0,169.0,2.15,28.0,388.5,386.75,295.56
2018,8,1,16,30,511.0,146.0,2.0,27.8,429.0,411.26,312.89
2018,8,1,16,45,277.5,133.0,1.85,27.6,284.5,260.96,198.49
2018,8,1,17,0,44.0,120.0,1.7,27.4,140.0,130.45,98.21
2018,8,1,17,15,37.5,104.5,1.55,27.05,120.0,110.78,83.03
2018,8,1,17,30,31.0,89.0,1.4,26.7,100.0,91.94,68.15
2018,8,1,17,45,87.0,93.0,1.25,26.35,117.5,106.17,77.55
2018,8,1,18,0,143.0,97.0,1.1,26.0,135.0,111.95,79.3
2018,8,1,18,15,135.0,78.0,1.1,26.0,107.5,83.76,56.75
2018,8,1,18,30,127.0,59.0,1.1,26.0,80.0,55.53,35.73
2018,8,1,18,45,88.5,42.0,0.85,25.15,54.0,34.02,22.32
2018,8,1,19,0,50.0,25.0,0.6,24.3,28.0,21.53,6.86
2018,8,1,19,15,27.0,13.0,0.6,24.15,14.5,12.39,0.0
2018,8,1,19,30,4.0,1.0,0.6,24.0,1.0,0.0,0.0
2018,8,1,19,45,2.0,0.5,0.6,23.9,0.5,0.0,0.0
2018,8,1,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,1,20,15,0.0,0.0,0.65,23.7,0.0,0.0,0.0
2018,8,1,20,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,1,20,45,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2018,8,1,21,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,1,21,15,0.0,0.0,0.85,23.35,0.0,0.0,0.0
2018,8,1,21,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,1,21,45,0.0,0.0,1.0,23.2,0.0,0.0,0.0
2018,8,1,22,0,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,15,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,30,0.0,0.0,1.1,23.1,0.0,0.0,0.0
2018,8,1,22,45,0.0,0.0,1.1,23.05,0.0,0.0,0.0
2018,8,1,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,1,23,15,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,1,23,30,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,1,23,45,0.0,0.0,1.05,22.75,0.0,0.0,0.0
2018,8,2,0,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,8,2,0,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,8,2,0,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,2,0,45,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,8,2,1,0,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,2,1,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2018,8,2,1,30,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2018,8,2,1,45,0.0,0.0,1.2,22.45,0.0,0.0,0.0
2018,8,2,2,0,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,2,2,15,0.0,0.0,1.25,22.4,0.0,0.0,0.0
2018,8,2,2,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,2,45,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,0,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,15,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,8,2,3,45,0.0,0.0,1.35,22.4,0.0,0.0,0.0
2018,8,2,4,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,2,4,15,0.0,0.0,1.45,22.45,0.0,0.0,0.0
2018,8,2,4,30,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2018,8,2,4,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,8,2,5,0,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,8,2,5,15,2.5,1.5,1.7,22.75,1.5,0.0,0.0
2018,8,2,5,30,5.0,3.0,1.8,22.9,3.0,2.86,0.0
2018,8,2,5,45,4.0,4.5,1.95,23.1,4.5,4.22,0.0
2018,8,2,6,0,3.0,6.0,2.1,23.3,6.0,5.63,0.0
2018,8,2,6,15,1.5,6.5,2.15,23.45,6.5,6.04,0.0
2018,8,2,6,30,0.0,7.0,2.2,23.6,7.0,6.48,0.0
2018,8,2,6,45,3.5,28.5,2.2,23.75,29.5,26.92,16.5
2018,8,2,7,0,7.0,50.0,2.2,23.9,52.0,47.86,33.69
2018,8,2,7,15,10.5,67.5,2.25,24.1,71.0,65.53,48.06
2018,8,2,7,30,14.0,85.0,2.3,24.3,90.0,83.49,62.52
2018,8,2,7,45,7.5,58.5,2.3,24.5,61.0,57.24,41.16
2018,8,2,8,0,1.0,32.0,2.3,24.7,32.0,30.16,19.04
2018,8,2,8,15,1.0,50.0,2.4,24.9,50.5,46.99,32.61
2018,8,2,8,30,1.0,68.0,2.5,25.1,69.0,63.86,46.02
2018,8,2,8,45,20.5,136.0,2.6,25.25,149.5,141.22,107.52
2018,8,2,9,0,40.0,204.0,2.7,25.4,230.0,220.37,168.9
2018,8,2,9,15,54.0,243.5,2.7,25.6,281.5,270.7,206.9
2018,8,2,9,30,68.0,283.0,2.7,25.8,333.0,322.55,245.47
2018,8,2,9,45,119.0,314.0,2.65,25.95,407.0,402.76,305.3
2018,8,2,10,0,170.0,345.0,2.6,26.1,481.0,480.96,362.25
2018,8,2,10,15,291.0,331.0,2.6,26.25,574.5,584.66,438.38
2018,8,2,10,30,412.0,317.0,2.6,26.4,668.0,696.27,517.68
2018,8,2,10,45,512.5,282.0,2.55,26.55,732.0,766.34,566.54
2018,8,2,11,0,613.0,247.0,2.5,26.7,796.0,841.63,618.04
2018,8,2,11,15,339.5,258.0,2.5,26.85,563.0,601.9,448.35
2018,8,2,11,30,66.0,269.0,2.5,27.0,330.0,335.17,250.35
2018,8,2,11,45,293.0,294.5,2.5,27.15,570.5,594.87,444.12
2018,8,2,12,0,520.0,320.0,2.5,27.3,811.0,860.45,626.14
2018,8,2,12,15,357.0,250.5,2.5,27.4,588.0,628.87,466.1
2018,8,2,12,30,194.0,181.0,2.5,27.5,365.0,392.84,297.01
2018,8,2,12,45,119.0,222.0,2.5,27.6,334.5,350.27,263.82
2018,8,2,13,0,44.0,263.0,2.5,27.7,304.0,300.31,224.05
2018,8,2,13,15,109.0,355.0,2.55,27.8,455.5,465.05,345.31
2018,8,2,13,30,174.0,447.0,2.6,27.9,607.0,618.7,453.16
2018,8,2,13,45,170.5,437.0,2.6,28.0,591.0,600.97,440.08
2018,8,2,14,0,167.0,427.0,2.6,28.1,575.0,582.65,427.65
2018,8,2,14,15,172.5,374.0,2.65,28.1,522.5,528.74,391.42
2018,8,2,14,30,178.0,321.0,2.7,28.1,470.0,474.21,354.29
2018,8,2,14,45,89.0,199.5,2.7,28.1,274.0,272.21,205.72
2018,8,2,15,0,0.0,78.0,2.7,28.1,78.0,72.8,51.52
2018,8,2,15,15,9.0,149.5,2.65,27.95,156.0,146.84,109.6
2018,8,2,15,30,18.0,221.0,2.6,27.8,234.0,220.59,166.34
2018,8,2,15,45,14.0,204.5,2.5,27.65,214.0,201.22,151.75
2018,8,2,16,0,10.0,188.0,2.4,27.5,194.0,182.26,137.61
2018,8,2,16,15,8.0,164.0,2.3,27.25,168.5,157.81,119.2
2018,8,2,16,30,6.0,140.0,2.2,27.0,143.0,133.69,100.84
2018,8,2,16,45,3.0,92.5,2.05,26.7,94.0,87.54,64.79
2018,8,2,17,0,0.0,45.0,1.9,26.4,45.0,41.82,28.37
2018,8,2,17,15,0.0,33.0,1.75,26.05,33.0,30.64,19.44
2018,8,2,17,30,0.0,21.0,1.6,25.7,21.0,19.48,10.39
2018,8,2,17,45,0.0,15.5,1.5,25.35,15.5,14.37,6.22
2018,8,2,18,0,0.0,10.0,1.4,25.0,10.0,9.26,2.01
2018,8,2,18,15,7.5,14.0,1.4,25.0,15.0,13.94,5.51
2018,8,2,18,30,15.0,18.0,1.4,25.0,20.0,17.57,8.23
2018,8,2,18,45,14.5,18.5,1.25,24.35,20.0,17.4,8.69
2018,8,2,19,0,14.0,19.0,1.1,23.7,20.0,17.46,3.55
2018,8,2,19,15,7.0,9.5,1.1,23.6,10.0,9.05,0.0
2018,8,2,19,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,2,19,45,0.0,0.0,1.1,23.35,0.0,0.0,0.0
2018,8,2,20,0,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,2,20,15,0.0,0.0,1.05,23.1,0.0,0.0,0.0
2018,8,2,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,2,20,45,0.0,0.0,0.95,22.9,0.0,0.0,0.0
2018,8,2,21,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,2,21,15,0.0,0.0,0.85,22.7,0.0,0.0,0.0
2018,8,2,21,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,2,21,45,0.0,0.0,0.7,22.55,0.0,0.0,0.0
2018,8,2,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,2,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,2,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,2,22,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,2,23,0,0.0,0.0,0.5,22.2,0.0,0.0,0.0
2018,8,2,23,15,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,2,23,30,0.0,0.0,0.5,22.1,0.0,0.0,0.0
2018,8,2,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,3,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,3,0,15,0.0,0.0,0.55,21.85,0.0,0.0,0.0
2018,8,3,0,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,3,0,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,3,1,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,15,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,30,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,3,1,45,0.0,0.0,0.65,21.7,0.0,0.0,0.0
2018,8,3,2,0,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,3,2,15,0.0,0.0,0.75,21.7,0.0,0.0,0.0
2018,8,3,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,3,2,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,3,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,3,3,15,0.0,0.0,1.1,21.85,0.0,0.0,0.0
2018,8,3,3,30,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,8,3,3,45,0.0,0.0,1.45,21.95,0.0,0.0,0.0
2018,8,3,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,8,3,4,15,0.0,0.0,1.75,22.05,0.0,0.0,0.0
2018,8,3,4,30,0.0,0.0,1.9,22.1,0.0,0.0,0.0
2018,8,3,4,45,0.0,0.0,2.0,22.15,0.0,0.0,0.0
2018,8,3,5,0,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,8,3,5,15,0.0,0.5,2.15,22.25,0.5,0.0,0.0
2018,8,3,5,30,0.0,1.0,2.2,22.3,1.0,0.95,0.0
2018,8,3,5,45,0.0,3.0,2.25,22.35,3.0,2.77,0.0
2018,8,3,6,0,0.0,5.0,2.3,22.4,5.0,4.62,0.0
2018,8,3,6,15,0.0,7.0,2.4,22.5,7.0,6.48,0.0
2018,8,3,6,30,0.0,9.0,2.5,22.6,9.0,8.33,1.22
2018,8,3,6,45,0.0,14.0,2.55,22.7,14.0,12.97,5.14
2018,8,3,7,0,0.0,19.0,2.6,22.8,19.0,17.61,9.03
2018,8,3,7,15,0.0,35.0,2.65,22.85,35.0,32.49,21.38
2018,8,3,7,30,0.0,51.0,2.7,22.9,51.0,47.4,33.61
2018,8,3,7,45,0.5,68.5,2.8,23.0,68.5,63.92,47.0
2018,8,3,8,0,1.0,86.0,2.9,23.1,86.0,80.52,60.3
2018,8,3,8,15,1.0,107.0,3.0,23.25,107.5,100.2,75.9
2018,8,3,8,30,1.0,128.0,3.1,23.4,129.0,119.97,91.39
2018,8,3,8,45,6.0,160.0,3.2,23.5,164.0,153.18,117.44
2018,8,3,9,0,11.0,192.0,3.3,23.6,199.0,187.08,143.71
2018,8,3,9,15,16.0,217.5,3.4,23.75,228.5,215.45,165.39
2018,8,3,9,30,21.0,243.0,3.5,23.9,258.0,244.37,187.29
2018,8,3,9,45,19.5,243.5,3.6,24.05,258.0,244.74,187.05
2018,8,3,10,0,18.0,244.0,3.7,24.2,258.0,244.92,186.75
2018,8,3,10,15,10.5,197.0,3.75,24.4,205.5,194.35,147.39
2018,8,3,10,30,3.0,150.0,3.8,24.6,153.0,143.45,107.56
2018,8,3,10,45,4.5,163.5,3.9,24.8,167.5,157.81,118.6
2018,8,3,11,0,6.0,177.0,4.0,25.0,182.0,172.27,129.58
2018,8,3,11,15,8.5,198.5,4.0,25.2,206.0,195.42,147.19
2018,8,3,11,30,11.0,220.0,4.0,25.4,230.0,218.7,164.76
2018,8,3,11,45,60.0,316.0,4.05,25.65,372.5,368.86,278.77
2018,8,3,12,0,109.0,412.0,4.1,25.9,515.0,525.73,393.11
2018,8,3,12,15,354.5,329.5,4.1,26.0,665.5,707.9,529.6
2018,8,3,12,30,600.0,247.0,4.1,26.1,816.0,872.82,648.8
2018,8,3,12,45,468.0,322.5,4.1,26.2,765.0,813.29,602.57
2018,8,3,13,0,336.0,398.0,4.1,26.3,714.0,745.61,551.84
2018,8,3,13,15,281.0,418.5,4.05,26.35,680.0,708.05,524.31
2018,8,3,13,30,226.0,439.0,4.0,26.4,646.0,661.22,490.15
2018,8,3,13,45,197.5,427.0,4.0,26.45,605.0,616.82,458.75
2018,8,3,14,0,169.0,415.0,4.0,26.5,564.0,572.77,427.3
2018,8,3,14,15,99.5,329.0,3.95,26.4,416.0,418.35,315.21
2018,8,3,14,30,30.0,243.0,3.9,26.3,268.0,261.06,197.18
2018,8,3,14,45,37.5,230.0,3.85,26.25,260.0,253.13,192.13
2018,8,3,15,0,45.0,217.0,3.8,26.2,252.0,244.61,186.25
2018,8,3,15,15,163.5,256.0,3.7,26.1,374.0,376.23,288.92
2018,8,3,15,30,282.0,295.0,3.6,26.0,496.0,496.58,379.56
2018,8,3,15,45,256.5,280.0,3.5,25.85,453.5,450.04,344.67
2018,8,3,16,0,231.0,265.0,3.4,25.7,411.0,405.26,311.39
2018,8,3,16,15,125.0,181.0,3.3,25.55,259.0,246.51,190.35
2018,8,3,16,30,19.0,97.0,3.2,25.4,107.0,101.41,76.11
2018,8,3,16,45,9.5,59.0,3.1,25.25,64.0,60.0,43.13
2018,8,3,17,0,0.0,21.0,3.0,25.1,21.0,19.49,10.32
2018,8,3,17,15,0.0,23.0,2.9,24.9,23.0,21.34,11.92
2018,8,3,17,30,0.0,25.0,2.8,24.7,25.0,23.19,13.51
2018,8,3,17,45,21.5,53.5,2.65,24.45,59.0,54.98,38.96
2018,8,3,18,0,43.0,82.0,2.5,24.2,93.0,82.24,60.17
2018,8,3,18,15,34.5,66.5,2.5,24.2,74.0,63.94,45.31
2018,8,3,18,30,26.0,51.0,2.5,24.2,55.0,46.79,31.6
2018,8,3,18,45,17.0,34.5,2.4,23.75,37.0,30.82,19.63
2018,8,3,19,0,8.0,18.0,2.3,23.3,19.0,16.58,1.93
2018,8,3,19,15,4.0,9.0,2.25,23.2,9.5,8.58,0.0
2018,8,3,19,30,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,8,3,19,45,0.0,0.0,2.2,22.95,0.0,0.0,0.0
2018,8,3,20,0,0.0,0.0,2.2,22.8,0.0,0.0,0.0
2018,8,3,20,15,0.0,0.0,2.1,22.75,0.0,0.0,0.0
2018,8,3,20,30,0.0,0.0,2.0,22.7,0.0,0.0,0.0
2018,8,3,20,45,0.0,0.0,1.95,22.6,0.0,0.0,0.0
2018,8,3,21,0,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2018,8,3,21,15,0.0,0.0,1.85,22.45,0.0,0.0,0.0
2018,8,3,21,30,0.0,0.0,1.8,22.4,0.0,0.0,0.0
2018,8,3,21,45,0.0,0.0,1.75,22.4,0.0,0.0,0.0
2018,8,3,22,0,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,3,22,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,8,3,22,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,3,22,45,0.0,0.0,1.45,22.15,0.0,0.0,0.0
2018,8,3,23,0,0.0,0.0,1.4,22.1,0.0,0.0,0.0
2018,8,3,23,15,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,8,3,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,8,3,23,45,0.0,0.0,1.1,21.95,0.0,0.0,0.0
2018,8,4,0,0,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,4,0,15,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,4,0,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,4,0,45,0.0,0.0,0.95,21.65,0.0,0.0,0.0
2018,8,4,1,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,4,1,15,0.0,0.0,0.85,21.55,0.0,0.0,0.0
2018,8,4,1,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,4,1,45,0.0,0.0,0.8,21.45,0.0,0.0,0.0
2018,8,4,2,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,4,2,15,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,8,4,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,4,2,45,0.0,0.0,0.7,21.35,0.0,0.0,0.0
2018,8,4,3,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,4,3,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,4,3,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,3,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,4,4,15,0.0,0.0,0.55,21.15,0.0,0.0,0.0
2018,8,4,4,30,0.0,0.0,0.5,21.1,0.0,0.0,0.0
2018,8,4,4,45,0.0,0.0,0.45,21.1,0.0,0.0,0.0
2018,8,4,5,0,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,8,4,5,15,8.0,2.0,0.45,21.35,2.0,0.0,0.0
2018,8,4,5,30,16.0,4.0,0.5,21.6,4.0,3.81,0.0
2018,8,4,5,45,88.0,19.0,0.5,21.9,26.0,18.11,0.0
2018,8,4,6,0,160.0,34.0,0.5,22.2,48.0,26.71,15.03
2018,8,4,6,15,245.0,48.5,0.55,22.5,86.5,42.03,25.8
2018,8,4,6,30,330.0,63.0,0.6,22.8,125.0,79.23,47.08
2018,8,4,6,45,194.0,54.0,0.65,23.1,93.5,75.42,48.13
2018,8,4,7,0,58.0,45.0,0.7,23.4,62.0,53.91,36.7
2018,8,4,7,15,29.0,59.0,0.65,23.7,67.5,62.83,45.35
2018,8,4,7,30,0.0,73.0,0.6,24.0,73.0,67.93,50.2
2018,8,4,7,45,0.0,77.0,0.55,24.35,77.0,71.67,52.97
2018,8,4,8,0,0.0,81.0,0.5,24.7,81.0,75.42,55.69
2018,8,4,8,15,0.0,92.0,0.5,24.9,92.0,85.71,63.64
2018,8,4,8,30,0.0,103.0,0.5,25.1,103.0,96.03,71.5
2018,8,4,8,45,1.5,133.0,0.5,25.35,134.0,125.11,93.97
2018,8,4,9,0,3.0,163.0,0.5,25.6,165.0,154.52,116.23
2018,8,4,9,15,8.0,196.5,0.5,25.85,202.0,189.98,142.79
2018,8,4,9,30,13.0,230.0,0.5,26.1,239.0,226.1,169.34
2018,8,4,9,45,20.0,264.5,0.55,26.35,279.5,265.34,197.9
2018,8,4,10,0,27.0,299.0,0.6,26.6,320.0,311.77,231.19
2018,8,4,10,15,39.0,332.5,0.6,26.8,364.5,356.81,262.91
2018,8,4,10,30,51.0,366.0,0.6,27.0,409.0,402.77,294.72
2018,8,4,10,45,77.0,397.0,0.6,27.2,464.5,459.79,334.06
2018,8,4,11,0,103.0,428.0,0.6,27.4,520.0,518.08,373.34
2018,8,4,11,15,323.5,352.5,0.6,27.6,649.5,674.16,483.0
2018,8,4,11,30,544.0,277.0,0.6,27.8,779.0,830.48,586.19
2018,8,4,11,45,693.0,208.0,0.55,27.95,855.5,915.9,637.69
2018,8,4,12,0,842.0,139.0,0.5,28.1,932.0,986.44,677.21
2018,8,4,12,15,836.5,144.0,0.55,28.25,933.5,989.96,678.8
2018,8,4,12,30,831.0,149.0,0.6,28.4,935.0,990.09,679.49
2018,8,4,12,45,821.5,154.5,0.6,28.5,928.0,992.64,680.82
2018,8,4,13,0,812.0,160.0,0.6,28.6,921.0,982.82,674.87
2018,8,4,13,15,809.0,159.5,0.65,28.65,909.0,970.04,668.61
2018,8,4,13,30,806.0,159.0,0.7,28.7,897.0,954.06,660.48
2018,8,4,13,45,800.5,157.5,0.7,28.8,877.0,931.56,647.32
2018,8,4,14,0,795.0,156.0,0.7,28.9,857.0,906.16,632.48
2018,8,4,14,15,787.5,154.5,0.75,28.85,830.5,876.19,616.07
2018,8,4,14,30,780.0,153.0,0.8,28.8,804.0,843.73,597.92
2018,8,4,14,45,770.0,150.0,0.8,28.8,771.0,805.34,574.9
2018,8,4,15,0,760.0,147.0,0.8,28.8,738.0,765.02,550.44
2018,8,4,15,15,747.0,143.0,0.8,28.75,699.0,719.71,522.51
2018,8,4,15,30,734.0,139.0,0.8,28.7,660.0,673.16,492.23
2018,8,4,15,45,676.0,149.5,0.8,28.65,605.5,610.88,449.63
2018,8,4,16,0,618.0,160.0,0.8,28.6,551.0,550.81,407.69
2018,8,4,16,15,599.5,151.0,0.75,28.65,505.5,498.07,369.87
2018,8,4,16,30,581.0,142.0,0.7,28.7,460.0,445.93,331.4
2018,8,4,16,45,529.0,136.5,0.65,28.7,404.0,380.09,282.11
2018,8,4,17,0,477.0,131.0,0.6,28.7,348.0,321.82,237.39
2018,8,4,17,15,380.0,121.0,0.6,28.45,280.5,248.95,182.07
2018,8,4,17,30,283.0,111.0,0.6,28.2,213.0,185.72,133.88
2018,8,4,17,45,334.0,93.5,0.55,27.95,194.5,162.94,112.49
2018,8,4,18,0,385.0,76.0,0.5,27.7,176.0,132.62,84.7
2018,8,4,18,15,333.5,65.5,0.5,27.7,138.0,91.69,54.49
2018,8,4,18,30,282.0,55.0,0.5,27.7,100.0,56.91,32.81
2018,8,4,18,45,194.5,39.0,0.55,26.95,64.5,30.36,18.85
2018,8,4,19,0,107.0,23.0,0.6,26.2,29.0,18.19,0.94
2018,8,4,19,15,53.5,11.5,0.65,26.0,14.5,10.96,0.0
2018,8,4,19,30,0.0,0.0,0.7,25.8,0.0,0.0,0.0
2018,8,4,19,45,0.0,0.0,0.7,25.55,0.0,0.0,0.0
2018,8,4,20,0,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,8,4,20,15,0.0,0.0,0.7,25.1,0.0,0.0,0.0
2018,8,4,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,4,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,8,4,21,0,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2018,8,4,21,15,0.0,0.0,0.75,24.35,0.0,0.0,0.0
2018,8,4,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,8,4,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,8,4,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,4,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,8,4,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,8,4,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,4,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,4,23,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,4,23,30,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,8,4,23,45,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,5,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,5,0,15,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,5,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,5,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,5,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,8,5,1,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,5,1,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,8,5,1,45,0.0,0.0,0.6,22.15,0.0,0.0,0.0
2018,8,5,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,5,2,15,0.0,0.0,0.6,21.95,0.0,0.0,0.0
2018,8,5,2,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,5,2,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,5,3,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,8,5,3,15,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,5,3,30,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,5,3,45,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,5,4,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,4,45,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,5,5,15,7.5,2.0,0.65,21.6,2.0,0.0,0.0
2018,8,5,5,30,15.0,4.0,0.7,22.0,4.0,0.0,0.0
2018,8,5,5,45,71.5,18.0,0.8,22.4,23.5,17.16,0.0
2018,8,5,6,0,128.0,32.0,0.9,22.8,43.0,26.24,14.31
2018,8,5,6,15,164.0,48.0,0.85,23.1,72.0,41.84,26.41
2018,8,5,6,30,200.0,64.0,0.8,23.4,101.0,70.97,45.03
2018,8,5,6,45,258.5,80.5,0.8,23.7,144.5,108.14,71.75
2018,8,5,7,0,317.0,97.0,0.8,24.0,188.0,152.96,106.43
2018,8,5,7,15,427.5,99.5,0.85,24.55,249.0,205.7,146.81
2018,8,5,7,30,538.0,102.0,0.9,25.1,310.0,273.06,199.65
2018,8,5,7,45,580.0,108.0,0.95,25.7,361.5,328.44,244.45
2018,8,5,8,0,622.0,114.0,1.0,26.3,413.0,387.87,291.28
2018,8,5,8,15,649.5,119.0,1.0,26.7,461.5,442.9,333.64
2018,8,5,8,30,677.0,124.0,1.0,27.1,510.0,499.69,375.85
2018,8,5,8,45,698.5,127.5,1.05,27.5,556.0,552.83,414.43
2018,8,5,9,0,720.0,131.0,1.1,27.9,602.0,606.47,452.21
2018,8,5,9,15,742.5,131.5,1.05,28.2,645.5,657.2,486.35
2018,8,5,9,30,765.0,132.0,1.0,28.5,689.0,708.32,519.57
2018,8,5,9,45,785.5,129.5,1.0,28.85,728.0,754.42,547.65
2018,8,5,10,0,806.0,127.0,1.0,29.2,767.0,799.57,574.64
2018,8,5,10,15,816.0,128.0,0.9,29.45,798.5,838.12,595.78
2018,8,5,10,30,826.0,129.0,0.8,29.7,830.0,868.81,611.53
2018,8,5,10,45,833.5,130.0,0.75,29.95,855.5,899.96,628.15
2018,8,5,11,0,841.0,131.0,0.7,30.2,881.0,928.4,642.86
2018,8,5,11,15,846.0,131.0,0.65,30.4,898.5,950.57,653.77
2018,8,5,11,30,851.0,131.0,0.6,30.6,916.0,969.64,662.83
2018,8,5,11,45,854.5,131.5,0.55,30.75,927.0,984.52,669.54
2018,8,5,12,0,858.0,132.0,0.5,30.9,938.0,996.08,674.36
2018,8,5,12,15,856.5,133.0,0.5,31.05,940.0,999.74,675.78
2018,8,5,12,30,855.0,134.0,0.5,31.2,942.0,999.96,675.42
2018,8,5,12,45,843.0,140.5,0.5,31.3,933.5,991.7,670.41
2018,8,5,13,0,831.0,147.0,0.5,31.4,925.0,980.15,663.7
2018,8,5,13,15,838.0,140.5,0.5,31.4,916.0,971.34,658.99
2018,8,5,13,30,845.0,134.0,0.5,31.4,907.0,958.98,652.24
2018,8,5,13,45,841.0,133.0,0.55,31.45,887.5,938.11,641.44
2018,8,5,14,0,837.0,132.0,0.6,31.5,868.0,914.17,628.86
2018,8,5,14,15,823.0,134.0,0.6,31.5,839.0,881.27,609.96
2018,8,5,14,30,809.0,136.0,0.6,31.5,810.0,851.81,593.16
2018,8,5,14,45,809.0,129.5,0.6,31.45,780.0,817.18,573.09
2018,8,5,15,0,809.0,123.0,0.6,31.4,750.0,779.8,551.15
2018,8,5,15,15,797.0,120.5,0.6,31.3,711.5,734.83,524.22
2018,8,5,15,30,785.0,118.0,0.6,31.2,673.0,688.4,495.75
2018,8,5,15,45,770.0,114.5,0.6,31.15,629.5,637.75,462.38
2018,8,5,16,0,755.0,111.0,0.6,31.1,586.0,586.43,427.6
2018,8,5,16,15,735.0,107.0,0.6,31.1,539.0,531.38,389.05
2018,8,5,16,30,715.0,103.0,0.6,31.1,492.0,476.21,349.14
2018,8,5,16,45,687.5,98.5,0.65,31.15,442.5,418.1,306.01
2018,8,5,17,0,660.0,94.0,0.7,31.2,393.0,361.82,262.65
2018,8,5,17,15,623.5,88.5,0.7,30.75,342.5,303.6,216.89
2018,8,5,17,30,587.0,83.0,0.7,30.3,292.0,248.88,172.66
2018,8,5,17,45,536.5,75.5,0.75,29.85,242.5,192.88,127.6
2018,8,5,18,0,486.0,68.0,0.8,29.4,193.0,142.66,87.88
2018,8,5,18,15,414.0,58.5,0.8,29.4,147.5,94.4,53.1
2018,8,5,18,30,342.0,49.0,0.8,29.4,102.0,53.9,28.9
2018,8,5,18,45,241.0,35.5,0.75,28.35,66.0,27.63,16.41
2018,8,5,19,0,140.0,22.0,0.7,27.3,30.0,17.44,0.0
2018,8,5,19,15,70.0,11.0,0.7,27.05,15.0,10.48,0.0
2018,8,5,19,30,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,8,5,19,45,0.0,0.0,0.7,26.55,0.0,0.0,0.0
2018,8,5,20,0,0.0,0.0,0.7,26.3,0.0,0.0,0.0
2018,8,5,20,15,0.0,0.0,0.65,26.05,0.0,0.0,0.0
2018,8,5,20,30,0.0,0.0,0.6,25.8,0.0,0.0,0.0
2018,8,5,20,45,0.0,0.0,0.6,25.6,0.0,0.0,0.0
2018,8,5,21,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,8,5,21,15,0.0,0.0,0.6,25.25,0.0,0.0,0.0
2018,8,5,21,30,0.0,0.0,0.6,25.1,0.0,0.0,0.0
2018,8,5,21,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2018,8,5,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,5,22,15,0.0,0.0,0.45,24.8,0.0,0.0,0.0
2018,8,5,22,30,0.0,0.0,0.4,24.7,0.0,0.0,0.0
2018,8,5,22,45,0.0,0.0,0.35,24.6,0.0,0.0,0.0
2018,8,5,23,0,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2018,8,5,23,15,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,5,23,30,0.0,0.0,0.3,24.1,0.0,0.0,0.0
2018,8,5,23,45,0.0,0.0,0.3,23.9,0.0,0.0,0.0
2018,8,6,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,6,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2018,8,6,0,30,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,8,6,0,45,0.0,0.0,0.45,23.05,0.0,0.0,0.0
2018,8,6,1,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,6,1,15,0.0,0.0,0.55,22.6,0.0,0.0,0.0
2018,8,6,1,30,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,8,6,1,45,0.0,0.0,0.65,22.15,0.0,0.0,0.0
2018,8,6,2,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,6,2,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,6,2,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,6,2,45,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,6,3,0,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,6,3,15,0.0,0.0,0.8,21.05,0.0,0.0,0.0
2018,8,6,3,30,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,8,6,3,45,0.0,0.0,0.85,20.75,0.0,0.0,0.0
2018,8,6,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,6,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,6,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,6,4,45,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,8,6,5,0,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,6,5,15,11.0,2.0,1.05,20.85,2.0,0.0,0.0
2018,8,6,5,30,22.0,4.0,1.2,21.3,4.0,0.0,0.0
2018,8,6,5,45,110.5,17.5,1.35,21.75,26.0,16.68,0.0
2018,8,6,6,0,199.0,31.0,1.5,22.2,48.0,24.38,12.61
2018,8,6,6,15,288.5,43.5,1.45,22.6,87.0,38.37,22.49
2018,8,6,6,30,378.0,56.0,1.4,23.0,126.0,76.71,43.29
2018,8,6,6,45,442.0,66.0,1.35,23.35,173.0,121.46,74.84
2018,8,6,7,0,506.0,76.0,1.3,23.7,220.0,172.87,115.3
2018,8,6,7,15,552.0,83.0,1.15,24.4,270.0,224.32,157.91
2018,8,6,7,30,598.0,90.0,1.0,25.1,320.0,280.85,204.48
2018,8,6,7,45,631.5,95.5,0.85,25.8,370.0,335.98,249.13
2018,8,6,8,0,665.0,101.0,0.7,26.5,420.0,394.1,294.26
2018,8,6,8,15,689.5,106.0,0.7,27.2,468.5,449.98,336.64
2018,8,6,8,30,714.0,111.0,0.7,27.9,517.0,507.22,378.34
2018,8,6,8,45,733.0,115.0,0.7,28.55,563.0,561.24,416.27
2018,8,6,9,0,752.0,119.0,0.7,29.2,609.0,615.15,452.73
2018,8,6,9,15,766.0,122.0,0.75,29.45,650.5,664.43,486.14
2018,8,6,9,30,780.0,125.0,0.8,29.7,692.0,712.83,517.76
2018,8,6,9,45,791.0,127.5,0.85,29.95,728.5,757.22,545.21
2018,8,6,10,0,802.0,130.0,0.9,30.2,765.0,799.96,571.29
2018,8,6,10,15,810.0,132.0,0.9,30.35,796.0,837.74,593.45
2018,8,6,10,30,818.0,134.0,0.9,30.5,827.0,873.21,613.98
2018,8,6,10,45,823.5,136.0,0.9,30.65,851.5,897.41,627.38
2018,8,6,11,0,829.0,138.0,0.9,30.8,876.0,924.73,642.79
2018,8,6,11,15,764.0,176.5,0.95,30.85,867.0,926.42,643.63
2018,8,6,11,30,699.0,215.0,1.0,30.9,858.0,920.84,640.45
2018,8,6,11,45,712.5,210.5,1.05,30.95,872.5,939.17,652.07
2018,8,6,12,0,726.0,206.0,1.1,31.0,887.0,954.73,661.78
2018,8,6,12,15,650.5,200.5,1.1,31.0,812.0,877.02,613.68
2018,8,6,12,30,575.0,195.0,1.1,31.0,737.0,796.03,563.59
2018,8,6,12,45,288.5,151.0,1.15,31.0,423.0,460.45,338.59
2018,8,6,13,0,2.0,107.0,1.2,31.0,109.0,102.39,72.44
2018,8,6,13,15,34.5,156.0,1.2,31.0,187.5,184.98,136.44
2018,8,6,13,30,67.0,205.0,1.2,31.0,266.0,271.33,200.7
2018,8,6,13,45,91.0,243.5,1.2,30.95,324.5,331.24,244.24
2018,8,6,14,0,115.0,282.0,1.2,30.9,383.0,389.57,286.02
2018,8,6,14,15,109.5,287.5,1.15,30.85,381.0,386.34,283.25
2018,8,6,14,30,104.0,293.0,1.1,30.8,379.0,382.91,280.76
2018,8,6,14,45,68.5,286.5,1.1,30.7,342.5,334.99,246.09
2018,8,6,15,0,33.0,280.0,1.1,30.6,306.0,297.2,218.48
2018,8,6,15,15,21.5,245.0,1.05,30.5,261.5,247.32,182.45
2018,8,6,15,30,10.0,210.0,1.0,30.4,217.0,204.56,151.15
2018,8,6,15,45,10.5,196.5,0.95,30.3,203.5,191.43,141.9
2018,8,6,16,0,11.0,183.0,0.9,30.2,190.0,178.26,132.44
2018,8,6,16,15,87.5,163.5,0.85,30.05,211.5,208.48,156.8
2018,8,6,16,30,164.0,144.0,0.8,29.9,233.0,226.28,170.68
2018,8,6,16,45,214.5,157.5,0.7,29.75,261.5,252.11,189.23
2018,8,6,17,0,265.0,171.0,0.6,29.6,290.0,271.29,201.73
2018,8,6,17,15,321.0,142.5,0.6,29.25,268.5,246.36,180.7
2018,8,6,17,30,377.0,114.0,0.6,28.9,247.0,216.18,154.29
2018,8,6,17,45,348.0,97.5,0.6,28.55,204.5,169.21,116.43
2018,8,6,18,0,319.0,81.0,0.6,28.2,162.0,125.67,81.73
2018,8,6,18,15,285.0,65.5,0.6,28.2,125.0,86.09,51.93
2018,8,6,18,30,251.0,50.0,0.6,28.2,88.0,50.76,28.85
2018,8,6,18,45,174.5,35.0,0.55,27.3,56.5,27.23,16.04
2018,8,6,19,0,98.0,20.0,0.5,26.4,25.0,15.81,0.0
2018,8,6,19,15,49.0,10.0,0.5,26.15,12.5,9.53,0.0
2018,8,6,19,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,6,19,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,6,20,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,6,20,15,0.0,0.0,0.5,25.3,0.0,0.0,0.0
2018,8,6,20,30,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,6,20,45,0.0,0.0,0.5,24.85,0.0,0.0,0.0
2018,8,6,21,0,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,6,21,15,0.0,0.0,0.55,24.4,0.0,0.0,0.0
2018,8,6,21,30,0.0,0.0,0.6,24.2,0.0,0.0,0.0
2018,8,6,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,8,6,22,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,8,6,22,15,0.0,0.0,0.65,23.6,0.0,0.0,0.0
2018,8,6,22,30,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,6,22,45,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,6,23,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,6,23,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,6,23,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,6,23,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,7,0,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,7,0,15,0.0,0.0,0.75,22.65,0.0,0.0,0.0
2018,8,7,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,7,0,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,7,1,0,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,7,1,15,0.0,0.0,0.85,22.45,0.0,0.0,0.0
2018,8,7,1,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,1,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,0,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,7,2,15,0.0,0.0,0.85,22.35,0.0,0.0,0.0
2018,8,7,2,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,7,2,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,7,3,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,7,3,15,0.0,0.0,0.8,22.15,0.0,0.0,0.0
2018,8,7,3,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,7,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,7,4,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,7,4,15,0.0,0.0,0.75,21.85,0.0,0.0,0.0
2018,8,7,4,30,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,7,4,45,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,7,5,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,7,5,15,8.5,2.0,0.9,21.85,2.0,0.0,0.0
2018,8,7,5,30,17.0,4.0,1.1,22.1,4.0,0.0,0.0
2018,8,7,5,45,95.0,17.5,1.3,22.35,24.5,16.68,0.0
2018,8,7,6,0,173.0,31.0,1.5,22.6,45.0,24.41,12.24
2018,8,7,6,15,261.0,44.0,1.5,22.9,83.0,38.3,22.7
2018,8,7,6,30,349.0,57.0,1.5,23.2,121.0,75.32,43.18
2018,8,7,6,45,413.5,67.5,1.45,23.5,167.0,117.68,72.94
2018,8,7,7,0,478.0,78.0,1.4,23.8,213.0,169.23,113.47
2018,8,7,7,15,526.0,85.5,1.45,24.4,262.5,220.03,155.6
2018,8,7,7,30,574.0,93.0,1.5,25.0,312.0,276.2,202.26
2018,8,7,7,45,610.5,98.0,1.55,25.6,362.0,330.65,247.23
2018,8,7,8,0,647.0,103.0,1.6,26.2,412.0,388.46,293.63
2018,8,7,8,15,674.0,107.5,1.6,26.7,461.0,444.14,337.09
2018,8,7,8,30,701.0,112.0,1.6,27.2,510.0,501.48,380.29
2018,8,7,8,45,722.5,115.0,1.6,27.7,556.0,555.34,419.56
2018,8,7,9,0,744.0,118.0,1.6,28.2,602.0,609.38,457.67
2018,8,7,9,15,765.0,118.0,1.55,28.5,645.0,660.15,492.44
2018,8,7,9,30,786.0,118.0,1.5,28.8,688.0,710.63,525.28
2018,8,7,9,45,805.5,116.0,1.5,29.1,727.0,757.26,554.28
2018,8,7,10,0,825.0,114.0,1.5,29.4,766.0,798.63,579.38
2018,8,7,10,15,833.0,115.5,1.55,29.6,797.0,836.13,602.44
2018,8,7,10,30,841.0,117.0,1.6,29.8,828.0,871.26,623.83
2018,8,7,10,45,847.0,118.0,1.6,30.0,852.5,901.49,641.42
2018,8,7,11,0,853.0,119.0,1.6,30.2,877.0,928.87,657.15
2018,8,7,11,15,856.5,120.5,1.7,30.3,894.5,951.38,671.32
2018,8,7,11,30,860.0,122.0,1.8,30.4,912.0,970.68,683.59
2018,8,7,11,45,862.0,122.5,1.85,30.5,922.0,984.18,691.74
2018,8,7,12,0,864.0,123.0,1.9,30.6,932.0,994.29,697.94
2018,8,7,12,15,863.5,124.0,1.95,30.7,934.5,998.96,700.9
2018,8,7,12,30,863.0,125.0,2.0,30.8,937.0,1000.14,701.88
2018,8,7,12,45,850.5,131.0,2.0,30.85,927.5,990.86,696.06
2018,8,7,13,0,838.0,137.0,2.0,30.9,918.0,978.26,688.39
2018,8,7,13,15,845.0,130.5,2.05,30.9,909.0,969.21,683.74
2018,8,7,13,30,852.0,124.0,2.1,30.9,900.0,956.57,676.87
2018,8,7,13,45,846.5,123.5,2.1,30.85,880.0,934.53,663.76
2018,8,7,14,0,841.0,123.0,2.1,30.8,860.0,909.46,648.81
2018,8,7,14,15,797.5,140.5,2.1,30.75,821.5,871.75,625.71
2018,8,7,14,30,754.0,158.0,2.1,30.7,783.0,826.96,597.89
2018,8,7,14,45,761.5,146.0,2.1,30.65,755.0,794.75,578.13
2018,8,7,15,0,769.0,134.0,2.1,30.6,727.0,759.37,555.99
2018,8,7,15,15,774.5,124.0,2.05,30.5,694.5,721.41,531.71
2018,8,7,15,30,780.0,114.0,2.0,30.4,662.0,680.62,505.12
2018,8,7,15,45,763.0,111.5,1.9,30.25,618.5,629.76,469.44
2018,8,7,16,0,746.0,109.0,1.8,30.1,575.0,578.44,432.66
2018,8,7,16,15,709.0,110.0,1.75,29.95,524.0,518.91,389.16
2018,8,7,16,30,672.0,111.0,1.7,29.8,473.0,461.54,346.11
2018,8,7,16,45,593.5,117.0,1.6,29.6,413.0,392.57,293.45
2018,8,7,17,0,515.0,123.0,1.5,29.4,353.0,328.68,243.83
2018,8,7,17,15,339.5,126.0,1.4,29.0,270.0,239.16,176.17
2018,8,7,17,30,164.0,129.0,1.3,28.6,187.0,167.04,122.89
2018,8,7,17,45,95.0,104.5,1.2,28.2,137.0,117.91,85.75
2018,8,7,18,0,26.0,80.0,1.1,27.8,87.0,77.52,55.97
2018,8,7,18,15,19.5,64.0,1.1,27.8,68.5,60.01,41.95
2018,8,7,18,30,13.0,48.0,1.1,27.8,50.0,43.43,28.6
2018,8,7,18,45,10.5,31.5,0.95,26.8,32.5,28.14,16.61
2018,8,7,19,0,8.0,15.0,0.8,25.8,15.0,13.89,0.0
2018,8,7,19,15,4.0,7.5,0.8,25.65,7.5,7.15,0.0
2018,8,7,19,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,8,7,19,45,0.0,0.0,0.8,25.4,0.0,0.0,0.0
2018,8,7,20,0,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,8,7,20,15,0.0,0.0,0.8,25.15,0.0,0.0,0.0
2018,8,7,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,8,7,20,45,0.0,0.0,0.85,24.85,0.0,0.0,0.0
2018,8,7,21,0,0.0,0.0,0.9,24.7,0.0,0.0,0.0
2018,8,7,21,15,0.0,0.0,0.85,24.55,0.0,0.0,0.0
2018,8,7,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,7,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,7,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,7,22,15,0.0,0.0,0.8,23.85,0.0,0.0,0.0
2018,8,7,22,30,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,7,22,45,0.0,0.0,0.8,23.55,0.0,0.0,0.0
2018,8,7,23,0,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,7,23,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,8,7,23,30,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,7,23,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,8,8,0,0,0.0,0.0,0.8,22.8,0.0,0.0,0.0
2018,8,8,0,15,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,8,0,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,8,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,8,1,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,8,1,15,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,8,1,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,8,8,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,8,2,0,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,8,2,15,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,8,8,2,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,8,2,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,8,3,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,8,3,15,0.0,0.0,0.75,21.35,0.0,0.0,0.0
2018,8,8,3,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,8,8,3,45,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,8,4,0,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,8,4,15,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,8,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,8,4,45,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,8,5,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,8,5,15,4.0,1.0,0.85,21.25,1.0,0.0,0.0
2018,8,8,5,30,8.0,2.0,1.0,21.6,2.0,0.0,0.0
2018,8,8,5,45,18.5,14.0,1.15,21.9,15.0,13.34,0.0
2018,8,8,6,0,29.0,26.0,1.3,22.2,28.0,22.54,10.5
2018,8,8,6,15,48.0,45.0,1.3,22.5,52.0,39.04,25.27
2018,8,8,6,30,67.0,64.0,1.3,22.8,76.0,61.64,42.36
2018,8,8,6,45,231.0,74.0,1.35,23.15,135.5,98.68,65.46
2018,8,8,7,0,395.0,84.0,1.4,23.5,195.0,156.83,106.94
2018,8,8,7,15,495.5,85.5,1.45,24.0,254.0,212.22,150.68
2018,8,8,7,30,596.0,87.0,1.5,24.5,313.0,277.59,203.34
2018,8,8,7,45,632.0,92.0,1.55,25.05,363.5,333.13,249.45
2018,8,8,8,0,668.0,97.0,1.6,25.6,414.0,391.95,296.9
2018,8,8,8,15,694.0,101.0,1.7,26.15,463.0,447.8,340.94
2018,8,8,8,30,720.0,105.0,1.8,26.7,512.0,505.48,384.92
2018,8,8,8,45,739.5,108.5,1.9,27.25,558.0,559.38,424.83
2018,8,8,9,0,759.0,112.0,2.0,27.8,604.0,613.48,463.7
2018,8,8,9,15,774.0,114.5,2.0,28.25,646.0,663.33,498.15
2018,8,8,9,30,789.0,117.0,2.0,28.7,688.0,712.35,530.32
2018,8,8,9,45,800.5,119.0,1.95,29.1,725.0,757.02,557.86
2018,8,8,10,0,812.0,121.0,1.9,29.5,762.0,800.05,583.79
2018,8,8,10,15,820.0,122.5,1.9,29.7,792.5,832.65,603.37
2018,8,8,10,30,828.0,124.0,1.9,29.9,823.0,867.39,624.27
2018,8,8,10,45,833.0,126.5,1.9,30.15,847.5,897.86,642.09
2018,8,8,11,0,838.0,129.0,1.9,30.4,872.0,925.49,658.02
2018,8,8,11,15,841.0,131.0,1.95,30.55,889.5,947.7,671.32
2018,8,8,11,30,844.0,133.0,2.0,30.7,907.0,966.74,682.71
2018,8,8,11,45,845.5,133.5,2.05,30.8,916.5,979.53,690.43
2018,8,8,12,0,847.0,134.0,2.1,30.9,926.0,988.98,696.21
2018,8,8,12,15,838.5,139.5,2.2,30.95,925.5,989.98,697.55
2018,8,8,12,30,830.0,145.0,2.3,31.0,925.0,987.53,696.88
2018,8,8,12,45,793.0,157.5,2.35,31.0,899.5,969.58,686.22
2018,8,8,13,0,756.0,170.0,2.4,31.0,874.0,939.64,668.11
2018,8,8,13,15,706.5,190.0,2.5,31.0,840.5,907.54,649.03
2018,8,8,13,30,657.0,210.0,2.6,31.0,807.0,868.97,625.52
2018,8,8,13,45,647.0,219.5,2.65,30.95,796.5,855.68,618.14
2018,8,8,14,0,637.0,229.0,2.7,30.9,786.0,840.0,608.68
2018,8,8,14,15,465.5,270.0,2.7,30.8,670.0,705.95,516.23
2018,8,8,14,30,294.0,311.0,2.7,30.7,554.0,574.08,422.94
2018,8,8,14,45,229.0,307.0,2.7,30.65,491.5,504.46,373.79
2018,8,8,15,0,164.0,303.0,2.7,30.6,429.0,431.71,321.21
2018,8,8,15,15,170.5,310.5,2.65,30.4,435.5,436.25,325.3
2018,8,8,15,30,177.0,318.0,2.6,30.2,442.0,439.53,328.12
2018,8,8,15,45,231.5,286.5,2.55,30.0,437.5,435.28,326.75
2018,8,8,16,0,286.0,255.0,2.5,29.8,433.0,430.19,324.27
2018,8,8,16,15,317.0,228.0,2.35,29.45,410.5,404.92,306.21
2018,8,8,16,30,348.0,201.0,2.2,29.1,388.0,375.92,284.69
2018,8,8,16,45,372.0,172.5,2.1,28.75,354.0,341.88,258.5
2018,8,8,17,0,396.0,144.0,2.0,28.4,320.0,300.78,225.84
2018,8,8,17,15,218.0,124.5,1.85,27.9,219.5,193.92,144.64
2018,8,8,17,30,40.0,105.0,1.7,27.4,119.0,109.04,81.28
2018,8,8,17,45,20.0,61.0,1.55,26.95,68.0,61.42,43.71
2018,8,8,18,0,0.0,17.0,1.4,26.5,17.0,15.75,7.27
2018,8,8,18,15,0.0,12.5,1.4,26.5,12.5,11.57,3.79
2018,8,8,18,30,0.0,8.0,1.4,26.5,8.0,7.4,0.28
2018,8,8,18,45,0.0,5.5,1.3,25.55,5.5,5.09,0.0
2018,8,8,19,0,0.0,3.0,1.2,24.6,3.0,2.77,0.0
2018,8,8,19,15,0.0,1.5,1.25,24.45,1.5,1.43,0.0
2018,8,8,19,30,0.0,0.0,1.3,24.3,0.0,0.0,0.0
2018,8,8,19,45,0.0,0.0,1.35,24.1,0.0,0.0,0.0
2018,8,8,20,0,0.0,0.0,1.4,23.9,0.0,0.0,0.0
2018,8,8,20,15,0.0,0.0,1.45,23.75,0.0,0.0,0.0
2018,8,8,20,30,0.0,0.0,1.5,23.6,0.0,0.0,0.0
2018,8,8,20,45,0.0,0.0,1.55,23.45,0.0,0.0,0.0
2018,8,8,21,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,8,8,21,15,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,8,21,30,0.0,0.0,1.7,23.1,0.0,0.0,0.0
2018,8,8,21,45,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,8,8,22,0,0.0,0.0,1.7,22.8,0.0,0.0,0.0
2018,8,8,22,15,0.0,0.0,1.7,22.75,0.0,0.0,0.0
2018,8,8,22,30,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,8,8,22,45,0.0,0.0,1.7,22.6,0.0,0.0,0.0
2018,8,8,23,0,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2018,8,8,23,15,0.0,0.0,1.7,22.45,0.0,0.0,0.0
2018,8,8,23,30,0.0,0.0,1.7,22.4,0.0,0.0,0.0
2018,8,8,23,45,0.0,0.0,1.65,22.3,0.0,0.0,0.0
2018,8,9,0,0,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,8,9,0,15,0.0,0.0,1.6,22.15,0.0,0.0,0.0
2018,8,9,0,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,9,0,45,0.0,0.0,1.55,22.05,0.0,0.0,0.0
2018,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,8,9,1,15,0.0,0.0,1.45,21.9,0.0,0.0,0.0
2018,8,9,1,30,0.0,0.0,1.4,21.8,0.0,0.0,0.0
2018,8,9,1,45,0.0,0.0,1.35,21.75,0.0,0.0,0.0
2018,8,9,2,0,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,8,9,2,15,0.0,0.0,1.25,21.6,0.0,0.0,0.0
2018,8,9,2,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,9,2,45,0.0,0.0,1.15,21.45,0.0,0.0,0.0
2018,8,9,3,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,8,9,3,15,0.0,0.0,1.05,21.3,0.0,0.0,0.0
2018,8,9,3,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,8,9,3,45,0.0,0.0,1.0,21.15,0.0,0.0,0.0
2018,8,9,4,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,8,9,4,15,0.0,0.0,1.0,21.05,0.0,0.0,0.0
2018,8,9,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2018,8,9,4,45,0.0,0.0,1.0,20.95,0.0,0.0,0.0
2018,8,9,5,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,8,9,5,15,5.5,1.0,1.25,21.2,1.0,0.0,0.0
2018,8,9,5,30,11.0,2.0,1.5,21.5,2.0,0.0,0.0
2018,8,9,5,45,61.5,14.0,1.7,21.75,18.5,13.34,0.0
2018,8,9,6,0,112.0,26.0,1.9,22.0,35.0,20.35,8.5
2018,8,9,6,15,170.5,42.0,1.95,22.35,67.0,35.35,21.22
2018,8,9,6,30,229.0,58.0,2.0,22.7,99.0,67.14,40.96
2018,8,9,6,45,395.5,59.5,2.05,23.05,158.5,109.01,66.86
2018,8,9,7,0,562.0,61.0,2.1,23.4,218.0,169.87,111.11
2018,8,9,7,15,604.0,67.0,2.15,23.85,267.5,222.71,156.12
2018,8,9,7,30,646.0,73.0,2.2,24.3,317.0,280.09,205.11
2018,8,9,7,45,686.0,75.5,2.3,24.8,369.5,338.53,254.35
2018,8,9,8,0,726.0,78.0,2.4,25.3,422.0,399.38,304.31
2018,8,9,8,15,722.5,90.5,2.4,25.7,465.0,452.21,346.76
2018,8,9,8,30,719.0,103.0,2.4,26.1,508.0,503.28,386.23
2018,8,9,8,45,623.0,150.5,2.4,26.5,523.5,532.22,406.91
2018,8,9,9,0,527.0,198.0,2.4,26.9,539.0,546.67,415.83
2018,8,9,9,15,481.5,236.5,2.35,27.25,564.5,579.88,437.81
2018,8,9,9,30,436.0,275.0,2.3,27.6,590.0,607.56,454.96
2018,8,9,9,45,504.0,258.0,2.25,27.9,640.5,664.42,494.85
2018,8,9,10,0,572.0,241.0,2.2,28.2,691.0,727.03,537.57
2018,8,9,10,15,662.5,202.5,2.15,28.45,744.5,788.26,579.4
2018,8,9,10,30,753.0,164.0,2.1,28.7,798.0,848.15,616.98
2018,8,9,10,45,770.0,161.5,2.05,28.95,827.0,883.12,637.37
2018,8,9,11,0,787.0,159.0,2.0,29.2,856.0,916.0,656.39
2018,8,9,11,15,653.5,231.5,1.95,29.4,818.0,883.53,633.64
2018,8,9,11,30,520.0,304.0,1.9,29.6,780.0,835.94,598.26
2018,8,9,11,45,524.5,303.0,1.9,29.75,788.0,846.91,605.33
2018,8,9,12,0,529.0,302.0,1.9,29.9,796.0,855.62,610.43
2018,8,9,12,15,632.5,251.5,1.85,30.0,843.5,913.35,649.33
2018,8,9,12,30,736.0,201.0,1.8,30.1,891.0,965.87,681.18
2018,8,9,12,45,638.5,260.0,1.8,30.2,856.5,926.11,655.05
2018,8,9,13,0,541.0,319.0,1.8,30.3,822.0,881.8,624.22
2018,8,9,13,15,589.0,288.5,1.8,30.25,829.0,892.43,633.3
2018,8,9,13,30,637.0,258.0,1.8,30.2,836.0,898.75,639.13
2018,8,9,13,45,620.0,263.0,1.8,30.2,815.0,874.14,623.31
2018,8,9,14,0,603.0,268.0,1.8,30.2,794.0,847.58,606.46
2018,8,9,14,15,605.5,254.0,1.8,30.15,768.0,818.35,588.69
2018,8,9,14,30,608.0,240.0,1.8,30.1,742.0,786.63,569.12
2018,8,9,14,45,622.5,219.5,1.75,30.0,714.5,756.11,550.12
2018,8,9,15,0,637.0,199.0,1.7,29.9,687.0,722.33,528.65
2018,8,9,15,15,670.0,174.0,1.65,29.8,663.5,694.73,511.29
2018,8,9,15,30,703.0,149.0,1.6,29.7,640.0,662.18,490.05
2018,8,9,15,45,705.0,138.5,1.55,29.6,603.0,618.74,460.1
2018,8,9,16,0,707.0,128.0,1.5,29.5,566.0,573.26,427.99
2018,8,9,16,15,687.5,121.0,1.5,29.35,518.5,517.27,387.63
2018,8,9,16,30,668.0,114.0,1.5,29.2,471.0,461.8,346.4
2018,8,9,16,45,656.0,105.0,1.45,29.1,425.5,408.58,305.19
2018,8,9,17,0,644.0,96.0,1.4,29.0,380.0,355.59,262.75
2018,8,9,17,15,596.0,90.5,1.35,28.45,327.0,294.23,213.68
2018,8,9,17,30,548.0,85.0,1.3,27.9,274.0,237.79,167.57
2018,8,9,17,45,492.0,77.0,1.2,27.4,225.0,182.44,122.46
2018,8,9,18,0,436.0,69.0,1.1,26.9,176.0,133.63,83.69
2018,8,9,18,15,345.0,58.5,1.1,26.9,130.0,84.66,48.83
2018,8,9,18,30,254.0,48.0,1.1,26.9,84.0,48.07,27.2
2018,8,9,18,45,178.5,32.5,1.1,25.7,53.0,25.41,14.08
2018,8,9,19,0,103.0,17.0,1.1,24.5,22.0,13.48,0.0
2018,8,9,19,15,51.5,8.5,1.15,24.35,11.0,8.1,0.0
2018,8,9,19,30,0.0,0.0,1.2,24.2,0.0,0.0,0.0
2018,8,9,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2018,8,9,20,0,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,9,20,15,0.0,0.0,1.3,23.65,0.0,0.0,0.0
2018,8,9,20,30,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2018,8,9,20,45,0.0,0.0,1.35,23.35,0.0,0.0,0.0
2018,8,9,21,0,0.0,0.0,1.4,23.2,0.0,0.0,0.0
2018,8,9,21,15,0.0,0.0,1.35,23.1,0.0,0.0,0.0
2018,8,9,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,8,9,21,45,0.0,0.0,1.3,22.85,0.0,0.0,0.0
2018,8,9,22,0,0.0,0.0,1.3,22.7,0.0,0.0,0.0
2018,8,9,22,15,0.0,0.0,1.25,22.55,0.0,0.0,0.0
2018,8,9,22,30,0.0,0.0,1.2,22.4,0.0,0.0,0.0
2018,8,9,22,45,0.0,0.0,1.15,22.3,0.0,0.0,0.0
2018,8,9,23,0,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,9,23,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,9,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,9,23,45,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,10,0,0,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,10,0,15,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,10,0,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,10,0,45,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,10,1,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,10,1,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,10,1,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,10,1,45,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,10,2,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,10,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,10,2,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,10,2,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,8,10,3,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,10,3,15,0.0,0.0,0.95,20.6,0.0,0.0,0.0
2018,8,10,3,30,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2018,8,10,3,45,0.0,0.0,1.05,20.4,0.0,0.0,0.0
2018,8,10,4,0,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,8,10,4,15,0.0,0.0,1.15,20.2,0.0,0.0,0.0
2018,8,10,4,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,8,10,4,45,0.0,0.0,1.25,20.05,0.0,0.0,0.0
2018,8,10,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2018,8,10,5,15,4.0,0.5,1.55,20.3,0.5,0.0,0.0
2018,8,10,5,30,8.0,1.0,1.8,20.6,1.0,0.0,0.0
2018,8,10,5,45,36.0,13.5,2.0,20.85,16.0,12.87,0.0
2018,8,10,6,0,64.0,26.0,2.2,21.1,31.0,21.5,8.8
2018,8,10,6,15,102.5,43.5,2.15,21.5,58.5,37.12,23.28
2018,8,10,6,30,141.0,61.0,2.1,21.9,86.0,63.89,41.63
2018,8,10,6,45,290.5,70.5,2.05,22.3,144.0,103.6,67.15
2018,8,10,7,0,440.0,80.0,2.0,22.7,202.0,162.24,110.0
2018,8,10,7,15,508.5,85.5,2.05,23.4,255.0,215.84,153.84
2018,8,10,7,30,577.0,91.0,2.1,24.1,308.0,275.73,203.25
2018,8,10,7,45,612.5,97.0,2.2,24.75,358.0,331.09,249.46
2018,8,10,8,0,648.0,103.0,2.3,25.4,408.0,389.72,297.07
2018,8,10,8,15,674.0,108.0,2.3,25.9,457.0,445.63,341.3
2018,8,10,8,30,700.0,113.0,2.3,26.4,506.0,503.09,385.23
2018,8,10,8,45,720.5,117.0,2.35,26.85,552.5,557.48,425.75
2018,8,10,9,0,741.0,121.0,2.4,27.3,599.0,611.82,465.04
2018,8,10,9,15,670.5,158.5,2.3,27.6,613.5,637.85,481.28
2018,8,10,9,30,600.0,196.0,2.2,27.9,628.0,654.64,490.37
2018,8,10,9,45,638.5,192.0,2.05,28.15,674.0,707.59,525.94
2018,8,10,10,0,677.0,188.0,1.9,28.4,720.0,761.35,560.72
2018,8,10,10,15,741.5,164.5,1.75,28.65,769.0,814.7,593.23
2018,8,10,10,30,806.0,141.0,1.6,28.9,818.0,872.42,627.22
2018,8,10,10,45,813.0,142.5,1.45,29.1,843.0,903.7,643.46
2018,8,10,11,0,820.0,144.0,1.3,29.3,868.0,932.26,657.79
2018,8,10,11,15,824.0,145.0,1.2,29.45,885.5,954.53,668.75
2018,8,10,11,30,828.0,146.0,1.1,29.6,903.0,965.31,672.58
2018,8,10,11,45,814.0,156.0,1.0,29.75,907.0,981.07,679.51
2018,8,10,12,0,800.0,166.0,0.9,29.9,911.0,984.76,679.01
2018,8,10,12,15,547.0,288.0,0.8,30.0,798.0,864.49,601.01
2018,8,10,12,30,294.0,410.0,0.7,30.1,685.0,723.75,505.02
2018,8,10,12,45,390.5,368.0,0.65,30.15,731.5,785.68,547.84
2018,8,10,13,0,487.0,326.0,0.6,30.2,778.0,835.76,580.23
2018,8,10,13,15,657.0,234.5,0.55,30.2,834.5,905.93,626.4
2018,8,10,13,30,827.0,143.0,0.5,30.2,891.0,952.5,652.81
2018,8,10,13,45,621.0,235.0,0.45,30.2,789.5,847.57,587.72
2018,8,10,14,0,415.0,327.0,0.4,30.2,688.0,731.42,510.77
2018,8,10,14,15,599.0,237.0,0.35,30.15,739.5,796.04,557.57
2018,8,10,14,30,783.0,147.0,0.3,30.1,791.0,841.45,586.24
2018,8,10,14,45,782.0,140.0,0.25,30.05,760.5,806.0,563.84
2018,8,10,15,0,781.0,133.0,0.2,30.0,730.0,767.94,540.85
2018,8,10,15,15,768.0,130.0,0.25,29.95,691.0,722.43,514.37
2018,8,10,15,30,755.0,127.0,0.3,29.9,652.0,675.63,485.87
2018,8,10,15,45,739.0,123.0,0.3,29.8,608.5,624.78,452.6
2018,8,10,16,0,723.0,119.0,0.3,29.7,565.0,573.69,418.17
2018,8,10,16,15,700.0,114.5,0.3,29.65,517.5,517.43,378.97
2018,8,10,16,30,677.0,110.0,0.3,29.6,470.0,462.01,339.06
2018,8,10,16,45,648.0,104.5,0.35,29.55,420.5,403.98,296.26
2018,8,10,17,0,619.0,99.0,0.4,29.5,371.0,348.07,253.42
2018,8,10,17,15,576.5,93.5,0.45,29.1,320.5,289.99,208.05
2018,8,10,17,30,534.0,88.0,0.5,28.7,270.0,236.21,164.86
2018,8,10,17,45,475.5,79.0,0.5,28.3,220.5,180.2,120.12
2018,8,10,18,0,417.0,70.0,0.5,27.9,171.0,129.7,80.7
2018,8,10,18,15,347.0,58.5,0.5,27.9,128.5,84.37,48.25
2018,8,10,18,30,277.0,47.0,0.5,27.9,86.0,47.57,26.34
2018,8,10,18,45,180.5,32.0,0.5,27.15,53.0,25.08,13.41
2018,8,10,19,0,84.0,17.0,0.5,26.4,20.0,16.2,0.0
2018,8,10,19,15,42.0,8.5,0.5,26.25,10.0,8.1,0.0
2018,8,10,19,30,0.0,0.0,0.5,26.1,0.0,0.0,0.0
2018,8,10,19,45,0.0,0.0,0.5,25.95,0.0,0.0,0.0
2018,8,10,20,0,0.0,0.0,0.5,25.8,0.0,0.0,0.0
2018,8,10,20,15,0.0,0.0,0.5,25.65,0.0,0.0,0.0
2018,8,10,20,30,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,10,20,45,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,10,21,0,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,10,21,15,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,10,21,30,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,10,21,45,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,10,22,0,0.0,0.0,0.5,24.7,0.0,0.0,0.0
2018,8,10,22,15,0.0,0.0,0.45,24.6,0.0,0.0,0.0
2018,8,10,22,30,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,10,22,45,0.0,0.0,0.35,24.4,0.0,0.0,0.0
2018,8,10,23,0,0.0,0.0,0.3,24.3,0.0,0.0,0.0
2018,8,10,23,15,0.0,0.0,0.3,24.15,0.0,0.0,0.0
2018,8,10,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2018,8,10,23,45,0.0,0.0,0.3,23.85,0.0,0.0,0.0
2018,8,11,0,0,0.0,0.0,0.3,23.7,0.0,0.0,0.0
2018,8,11,0,15,0.0,0.0,0.35,23.55,0.0,0.0,0.0
2018,8,11,0,30,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,8,11,0,45,0.0,0.0,0.4,23.25,0.0,0.0,0.0
2018,8,11,1,0,0.0,0.0,0.4,23.1,0.0,0.0,0.0
