Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,11,1,15,0.0,0.0,0.4,22.95,0.0,0.0,0.0
2018,8,11,1,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,11,1,45,0.0,0.0,0.4,22.65,0.0,0.0,0.0
2018,8,11,2,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,8,11,2,15,0.0,0.0,0.45,22.4,0.0,0.0,0.0
2018,8,11,2,30,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,11,2,45,0.0,0.0,0.5,22.15,0.0,0.0,0.0
2018,8,11,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,8,11,3,15,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,8,11,3,30,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,8,11,3,45,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,8,11,4,0,0.0,0.0,0.5,21.6,0.0,0.0,0.0
2018,8,11,4,15,0.0,0.0,0.5,21.55,0.0,0.0,0.0
2018,8,11,4,30,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2018,8,11,4,45,0.0,0.0,0.5,21.45,0.0,0.0,0.0
2018,8,11,5,0,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,11,5,15,3.0,1.0,0.5,21.7,1.0,0.0,0.0
2018,8,11,5,30,6.0,2.0,0.5,22.0,2.0,0.0,0.0
2018,8,11,5,45,59.5,14.5,0.55,22.35,18.5,13.82,0.0
2018,8,11,6,0,113.0,27.0,0.6,22.7,35.0,22.28,8.59
2018,8,11,6,15,198.5,43.0,0.6,23.15,71.5,36.47,21.82
2018,8,11,6,30,284.0,59.0,0.6,23.6,108.0,72.14,42.82
2018,8,11,6,45,358.0,71.0,0.65,24.1,154.5,113.31,71.4
2018,8,11,7,0,432.0,83.0,0.7,24.6,201.0,163.49,109.95
2018,8,11,7,15,481.0,92.0,0.6,24.95,250.0,213.25,150.52
2018,8,11,7,30,530.0,101.0,0.5,25.3,299.0,270.53,196.96
2018,8,11,7,45,566.0,108.0,0.45,25.6,348.5,324.43,240.36
2018,8,11,8,0,602.0,115.0,0.4,25.9,398.0,381.74,285.01
2018,8,11,8,15,632.0,120.0,0.35,26.25,447.0,437.22,326.75
2018,8,11,8,30,662.0,125.0,0.3,26.6,496.0,494.76,368.36
2018,8,11,8,45,686.0,128.5,0.3,26.9,542.5,548.93,406.61
2018,8,11,9,0,710.0,132.0,0.3,27.2,589.0,603.87,444.13
2018,8,11,9,15,676.0,148.5,0.35,27.5,607.5,632.12,462.52
2018,8,11,9,30,642.0,165.0,0.4,27.8,626.0,655.37,477.28
2018,8,11,9,45,416.5,252.0,0.5,28.05,557.5,591.09,430.03
2018,8,11,10,0,191.0,339.0,0.6,28.3,489.0,495.56,360.47
2018,8,11,10,15,283.5,323.5,0.75,28.5,556.0,575.07,418.37
2018,8,11,10,30,376.0,308.0,0.9,28.7,623.0,660.72,477.65
2018,8,11,10,45,524.0,258.0,1.0,28.85,711.5,758.08,544.85
2018,8,11,11,0,672.0,208.0,1.1,29.0,800.0,863.82,614.55
2018,8,11,11,15,550.0,277.5,1.15,29.1,768.5,831.25,590.02
2018,8,11,11,30,428.0,347.0,1.2,29.2,737.0,790.76,560.8
2018,8,11,11,45,360.5,391.0,1.25,29.3,722.0,765.55,542.96
2018,8,11,12,0,293.0,435.0,1.3,29.4,707.0,747.08,528.96
2018,8,11,12,15,452.0,349.0,1.35,29.45,770.5,830.25,588.07
2018,8,11,12,30,611.0,263.0,1.4,29.5,834.0,905.05,639.87
2018,8,11,12,45,698.0,218.5,1.45,29.5,867.0,944.57,665.38
2018,8,11,13,0,785.0,174.0,1.5,29.5,900.0,974.05,684.1
2018,8,11,13,15,748.0,188.0,1.55,29.4,872.0,942.45,665.39
2018,8,11,13,30,711.0,202.0,1.6,29.3,844.0,914.26,649.36
2018,8,11,13,45,738.5,186.0,1.6,29.2,839.5,904.27,644.13
2018,8,11,14,0,766.0,170.0,1.6,29.1,835.0,895.81,639.77
2018,8,11,14,15,627.5,216.0,1.65,29.0,749.0,800.86,579.62
2018,8,11,14,30,489.0,262.0,1.7,28.9,663.0,703.29,513.65
2018,8,11,14,45,498.5,237.5,1.75,28.75,631.5,668.04,492.38
2018,8,11,15,0,508.0,213.0,1.8,28.6,600.0,630.42,468.45
2018,8,11,15,15,394.0,246.5,1.75,28.45,537.0,555.5,414.29
2018,8,11,15,30,280.0,280.0,1.7,28.3,474.0,481.77,360.44
2018,8,11,15,45,240.5,268.0,1.7,28.2,427.0,428.84,322.65
2018,8,11,16,0,201.0,256.0,1.7,28.1,380.0,374.19,282.87
2018,8,11,16,15,208.5,232.0,1.6,27.95,351.0,343.36,260.54
2018,8,11,16,30,216.0,208.0,1.5,27.8,322.0,311.46,236.74
2018,8,11,16,45,112.0,144.5,1.45,27.6,203.0,190.19,144.46
2018,8,11,17,0,8.0,81.0,1.4,27.4,84.0,78.58,57.62
2018,8,11,17,15,21.0,80.0,1.3,27.05,87.5,82.25,60.69
2018,8,11,17,30,34.0,79.0,1.2,26.7,91.0,83.38,61.25
2018,8,11,17,45,17.0,53.5,1.05,26.4,59.5,53.8,37.75
2018,8,11,18,0,0.0,28.0,0.9,26.1,28.0,25.97,15.66
2018,8,11,18,15,0.0,20.5,0.9,26.1,20.5,19.0,9.83
2018,8,11,18,30,0.0,13.0,0.9,26.1,13.0,12.04,3.96
2018,8,11,18,45,3.0,8.5,0.75,25.1,8.5,7.98,0.34
2018,8,11,19,0,6.0,4.0,0.6,24.1,4.0,3.81,0.0
2018,8,11,19,15,3.0,2.0,0.6,23.9,2.0,0.0,0.0
2018,8,11,19,30,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,8,11,19,45,0.0,0.0,0.65,23.55,0.0,0.0,0.0
2018,8,11,20,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,8,11,20,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,8,11,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,11,20,45,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,11,21,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,11,21,15,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,11,21,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,11,21,45,0.0,0.0,0.7,22.45,0.0,0.0,0.0
2018,8,11,22,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,11,22,15,0.0,0.0,0.65,22.25,0.0,0.0,0.0
2018,8,11,22,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,11,22,45,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,11,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,11,23,15,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,11,23,30,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,8,11,23,45,0.0,0.0,0.6,21.65,0.0,0.0,0.0
2018,8,12,0,0,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,12,0,15,0.0,0.0,0.6,21.35,0.0,0.0,0.0
2018,8,12,0,30,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,8,12,0,45,0.0,0.0,0.6,21.05,0.0,0.0,0.0
2018,8,12,1,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,8,12,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,8,12,1,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,12,1,45,0.0,0.0,0.7,20.45,0.0,0.0,0.0
2018,8,12,2,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,8,12,2,15,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,8,12,2,30,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,8,12,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,8,12,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,8,12,3,15,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,8,12,3,30,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,8,12,3,45,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,8,12,4,0,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2018,8,12,4,15,0.0,0.0,0.7,19.45,0.0,0.0,0.0
2018,8,12,4,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,8,12,4,45,0.0,0.0,0.7,19.35,0.0,0.0,0.0
2018,8,12,5,0,0.0,0.0,0.7,19.3,0.0,0.0,0.0
2018,8,12,5,15,3.5,1.0,0.85,19.75,1.0,0.0,0.0
2018,8,12,5,30,7.0,2.0,1.0,20.2,2.0,0.0,0.0
2018,8,12,5,45,74.5,14.5,1.15,20.65,19.5,13.82,0.0
2018,8,12,6,0,142.0,27.0,1.3,21.1,37.0,21.34,7.29
2018,8,12,6,15,230.5,42.0,1.3,21.55,74.0,36.02,21.32
2018,8,12,6,30,319.0,57.0,1.3,22.0,111.0,73.01,42.56
2018,8,12,6,45,385.0,68.5,1.25,22.4,157.0,114.81,72.04
2018,8,12,7,0,451.0,80.0,1.2,22.8,203.0,164.6,111.14
2018,8,12,7,15,499.5,88.5,1.05,23.55,252.0,216.69,154.03
2018,8,12,7,30,548.0,97.0,0.9,24.3,301.0,272.66,199.9
2018,8,12,7,45,583.0,104.5,0.8,25.0,351.0,327.75,244.47
2018,8,12,8,0,618.0,112.0,0.7,25.7,401.0,386.12,289.92
2018,8,12,8,15,644.5,118.0,0.7,26.15,449.5,441.78,332.47
2018,8,12,8,30,671.0,124.0,0.7,26.6,498.0,499.12,374.72
2018,8,12,8,45,685.0,131.0,0.65,27.05,542.0,551.33,411.36
2018,8,12,9,0,699.0,138.0,0.6,27.5,586.0,603.35,446.43
2018,8,12,9,15,716.5,141.5,0.6,27.8,628.5,653.77,480.09
2018,8,12,9,30,734.0,145.0,0.6,28.1,671.0,703.75,512.47
2018,8,12,9,45,741.0,151.0,0.6,28.4,706.5,745.38,537.87
2018,8,12,10,0,748.0,157.0,0.6,28.7,742.0,786.73,562.27
2018,8,12,10,15,756.5,160.5,0.6,28.85,773.0,824.83,584.59
2018,8,12,10,30,765.0,164.0,0.6,29.0,804.0,860.79,605.35
2018,8,12,10,45,770.0,167.0,0.6,29.15,828.0,890.7,622.2
2018,8,12,11,0,775.0,170.0,0.6,29.3,852.0,917.93,637.38
2018,8,12,11,15,725.0,204.0,0.6,29.45,852.5,926.2,641.07
2018,8,12,11,30,675.0,238.0,0.6,29.6,853.0,925.13,639.47
2018,8,12,11,45,678.5,238.5,0.65,29.7,862.5,938.43,647.92
2018,8,12,12,0,682.0,239.0,0.7,29.8,872.0,948.87,654.51
2018,8,12,12,15,577.0,297.0,0.7,29.85,833.5,904.75,625.04
2018,8,12,12,30,472.0,355.0,0.7,29.9,795.0,857.38,593.28
2018,8,12,12,45,386.0,396.5,0.75,29.95,755.0,801.88,557.79
2018,8,12,13,0,300.0,438.0,0.8,30.0,715.0,755.64,527.29
2018,8,12,13,15,284.0,434.0,0.8,30.0,693.0,731.49,512.36
2018,8,12,13,30,268.0,430.0,0.8,30.0,671.0,706.41,496.5
2018,8,12,13,45,315.5,400.5,0.85,30.0,678.0,714.79,504.72
2018,8,12,14,0,363.0,371.0,0.9,30.0,685.0,719.88,510.45
2018,8,12,14,15,279.5,371.0,0.9,30.0,608.0,633.65,452.65
2018,8,12,14,30,196.0,371.0,0.9,30.0,531.0,542.71,391.2
2018,8,12,14,45,222.5,322.5,0.9,29.95,497.0,515.77,375.36
2018,8,12,15,0,249.0,274.0,0.9,29.9,463.0,478.02,351.31
2018,8,12,15,15,300.0,253.0,0.85,29.8,468.5,483.79,357.0
2018,8,12,15,30,351.0,232.0,0.8,29.7,474.0,491.33,363.15
2018,8,12,15,45,183.0,163.0,0.7,29.55,288.5,286.31,214.85
2018,8,12,16,0,15.0,94.0,0.6,29.4,103.0,98.46,71.73
2018,8,12,16,15,12.5,83.0,0.6,29.2,90.0,85.65,62.39
2018,8,12,16,30,10.0,72.0,0.6,29.0,77.0,73.14,52.75
2018,8,12,16,45,10.5,77.5,0.6,28.8,82.5,76.91,55.92
2018,8,12,17,0,11.0,83.0,0.6,28.6,88.0,81.62,59.81
2018,8,12,17,15,10.0,66.0,0.65,28.15,70.0,64.76,46.57
2018,8,12,17,30,9.0,49.0,0.7,27.7,52.0,48.02,33.22
2018,8,12,17,45,4.5,29.0,0.7,27.2,30.5,27.87,17.02
2018,8,12,18,0,0.0,9.0,0.7,26.7,9.0,8.33,1.18
2018,8,12,18,15,0.0,7.5,0.7,26.7,7.5,6.94,0.0
2018,8,12,18,30,0.0,6.0,0.7,26.7,6.0,5.55,0.0
2018,8,12,18,45,0.0,4.0,0.65,25.75,4.0,3.7,0.0
2018,8,12,19,0,0.0,2.0,0.6,24.8,2.0,1.91,0.0
2018,8,12,19,15,0.0,1.0,0.55,24.55,1.0,0.0,0.0
2018,8,12,19,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,8,12,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,8,12,20,0,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,8,12,20,15,0.0,0.0,0.5,23.55,0.0,0.0,0.0
2018,8,12,20,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,12,20,45,0.0,0.0,0.5,23.05,0.0,0.0,0.0
2018,8,12,21,0,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,8,12,21,15,0.0,0.0,0.5,22.6,0.0,0.0,0.0
2018,8,12,21,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,12,21,45,0.0,0.0,0.55,22.25,0.0,0.0,0.0
2018,8,12,22,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,12,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,12,22,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,8,12,22,45,0.0,0.0,0.85,21.75,0.0,0.0,0.0
2018,8,12,23,0,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,12,23,15,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,8,12,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,8,12,23,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,8,13,0,0,0.0,0.0,1.6,21.3,0.0,0.0,0.0
2018,8,13,0,15,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,8,13,0,30,0.0,0.0,1.8,21.1,0.0,0.0,0.0
2018,8,13,0,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2018,8,13,1,0,0.0,0.0,2.0,20.9,0.0,0.0,0.0
2018,8,13,1,15,0.0,0.0,1.9,20.75,0.0,0.0,0.0
2018,8,13,1,30,0.0,0.0,1.8,20.6,0.0,0.0,0.0
2018,8,13,1,45,0.0,0.0,1.7,20.45,0.0,0.0,0.0
2018,8,13,2,0,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,8,13,2,15,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,8,13,2,30,0.0,0.0,1.4,19.9,0.0,0.0,0.0
2018,8,13,2,45,0.0,0.0,1.25,19.7,0.0,0.0,0.0
2018,8,13,3,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,8,13,3,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,13,3,30,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,8,13,3,45,0.0,0.0,0.9,19.05,0.0,0.0,0.0
2018,8,13,4,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,13,4,15,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,13,4,30,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,13,4,45,0.0,0.0,0.75,18.6,0.0,0.0,0.0
2018,8,13,5,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,13,5,15,2.5,0.5,0.85,18.8,0.5,0.0,0.0
2018,8,13,5,30,5.0,1.0,1.0,19.1,1.0,0.0,0.0
2018,8,13,5,45,63.0,14.0,1.15,19.4,18.0,13.34,0.0
2018,8,13,6,0,121.0,27.0,1.3,19.7,35.0,21.38,6.45
2018,8,13,6,15,208.0,43.5,1.35,20.0,72.5,36.99,22.39
2018,8,13,6,30,295.0,60.0,1.4,20.3,110.0,73.89,44.43
2018,8,13,6,45,365.0,72.5,1.4,20.6,156.0,115.76,74.2
2018,8,13,7,0,435.0,85.0,1.4,20.9,202.0,166.15,113.92
2018,8,13,7,15,487.0,93.5,1.45,21.4,251.5,216.54,155.92
2018,8,13,7,30,539.0,102.0,1.5,21.9,301.0,274.83,204.56
2018,8,13,7,45,578.5,108.5,1.55,22.4,352.0,330.22,250.64
2018,8,13,8,0,618.0,115.0,1.6,22.9,403.0,389.41,298.57
2018,8,13,8,15,647.5,120.5,1.55,23.35,452.5,446.14,343.09
2018,8,13,8,30,677.0,126.0,1.5,23.8,502.0,504.86,387.52
2018,8,13,8,45,700.5,130.0,1.45,24.3,549.5,560.13,427.8
2018,8,13,9,0,724.0,134.0,1.4,24.8,597.0,616.08,467.12
2018,8,13,9,15,696.0,153.5,1.35,25.15,623.5,652.28,490.85
2018,8,13,9,30,668.0,173.0,1.3,25.5,650.0,683.94,510.72
2018,8,13,9,45,675.0,181.0,1.2,25.85,685.5,727.0,537.8
2018,8,13,10,0,682.0,189.0,1.1,26.2,721.0,768.45,562.77
2018,8,13,10,15,746.0,167.5,1.05,26.5,771.5,823.49,596.33
2018,8,13,10,30,810.0,146.0,1.0,26.8,822.0,883.13,631.51
2018,8,13,10,45,818.0,147.0,0.95,27.1,847.5,914.96,648.38
2018,8,13,11,0,826.0,148.0,0.9,27.4,873.0,944.09,663.67
2018,8,13,11,15,708.5,206.5,0.95,27.55,837.5,913.61,644.33
2018,8,13,11,30,591.0,265.0,1.0,27.7,802.0,870.69,616.38
2018,8,13,11,45,586.5,272.5,1.0,27.9,810.5,882.02,623.05
2018,8,13,12,0,582.0,280.0,1.0,28.1,819.0,890.64,627.38
2018,8,13,12,15,641.5,248.5,1.05,28.2,844.0,921.89,648.93
2018,8,13,12,30,701.0,217.0,1.1,28.3,869.0,949.77,666.38
2018,8,13,12,45,662.0,237.0,1.2,28.35,850.0,928.64,654.49
2018,8,13,13,0,623.0,257.0,1.3,28.4,831.0,904.64,640.6
2018,8,13,13,15,561.0,289.0,1.35,28.45,800.0,865.73,615.26
2018,8,13,13,30,499.0,321.0,1.4,28.5,769.0,828.61,590.82
2018,8,13,13,45,492.0,306.0,1.45,28.5,739.5,795.67,571.07
2018,8,13,14,0,485.0,291.0,1.5,28.5,710.0,761.0,549.84
2018,8,13,14,15,605.0,234.5,1.5,28.45,739.5,799.71,579.29
2018,8,13,14,30,725.0,178.0,1.5,28.4,769.0,826.26,598.47
2018,8,13,14,45,744.5,163.0,1.5,28.35,747.5,798.02,580.8
2018,8,13,15,0,764.0,148.0,1.5,28.3,726.0,769.4,563.34
2018,8,13,15,15,750.0,144.5,1.45,28.2,686.5,723.03,533.5
2018,8,13,15,30,736.0,141.0,1.4,28.1,647.0,676.8,502.14
2018,8,13,15,45,718.5,136.5,1.4,28.0,603.0,624.72,466.41
2018,8,13,16,0,701.0,132.0,1.4,27.9,559.0,572.37,429.51
2018,8,13,16,15,677.0,127.0,1.3,27.8,511.0,515.88,388.0
2018,8,13,16,30,653.0,122.0,1.2,27.7,463.0,460.38,346.11
2018,8,13,16,45,621.5,115.5,1.1,27.6,412.5,401.32,300.48
2018,8,13,17,0,590.0,109.0,1.0,27.5,362.0,344.73,255.51
2018,8,13,17,15,548.5,101.0,0.9,27.1,311.5,286.12,208.42
2018,8,13,17,30,507.0,93.0,0.8,26.7,261.0,231.8,163.89
2018,8,13,17,45,451.0,83.0,0.75,26.35,212.5,175.37,118.23
2018,8,13,18,0,395.0,73.0,0.7,26.0,164.0,127.38,80.39
2018,8,13,18,15,319.5,59.0,0.7,26.0,120.5,80.79,47.0
2018,8,13,18,30,244.0,45.0,0.7,26.0,77.0,43.54,24.49
2018,8,13,18,45,152.5,28.5,0.65,25.15,45.5,22.4,10.09
2018,8,13,19,0,61.0,12.0,0.6,24.3,14.0,11.44,0.0
2018,8,13,19,15,30.5,6.0,0.65,24.1,7.0,0.0,0.0
2018,8,13,19,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,8,13,19,45,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,8,13,20,0,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,8,13,20,15,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,8,13,20,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,13,20,45,0.0,0.0,0.75,22.9,0.0,0.0,0.0
2018,8,13,21,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,13,21,15,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,8,13,21,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,13,21,45,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,13,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,8,13,22,15,0.0,0.0,0.8,21.85,0.0,0.0,0.0
2018,8,13,22,30,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,13,22,45,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,13,23,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,13,23,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,8,13,23,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,13,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,14,0,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,14,0,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,14,0,30,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,14,0,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,14,1,0,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,8,14,1,15,0.0,0.0,0.65,20.3,0.0,0.0,0.0
2018,8,14,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,8,14,1,45,0.0,0.0,0.6,20.1,0.0,0.0,0.0
2018,8,14,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,8,14,2,15,0.0,0.0,0.55,19.95,0.0,0.0,0.0
2018,8,14,2,30,0.0,0.0,0.5,19.9,0.0,0.0,0.0
2018,8,14,2,45,0.0,0.0,0.5,19.8,0.0,0.0,0.0
2018,8,14,3,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,8,14,3,15,0.0,0.0,0.45,19.6,0.0,0.0,0.0
2018,8,14,3,30,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2018,8,14,3,45,0.0,0.0,0.35,19.4,0.0,0.0,0.0
2018,8,14,4,0,0.0,0.0,0.3,19.3,0.0,0.0,0.0
2018,8,14,4,15,0.0,0.0,0.3,19.2,0.0,0.0,0.0
2018,8,14,4,30,0.0,0.0,0.3,19.1,0.0,0.0,0.0
2018,8,14,4,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2018,8,14,5,0,0.0,0.0,0.2,18.9,0.0,0.0,0.0
2018,8,14,5,15,2.0,0.5,0.3,19.15,0.5,0.0,0.0
2018,8,14,5,30,4.0,1.0,0.4,19.4,1.0,0.0,0.0
2018,8,14,5,45,57.5,13.5,0.45,19.65,17.0,12.87,0.0
2018,8,14,6,0,111.0,26.0,0.5,19.9,33.0,21.43,5.36
2018,8,14,6,15,195.0,42.5,0.5,20.3,69.0,36.01,21.67
2018,8,14,6,30,279.0,59.0,0.5,20.7,105.0,71.89,43.28
2018,8,14,6,45,347.0,72.0,0.55,21.1,150.5,112.95,72.38
2018,8,14,7,0,415.0,85.0,0.6,21.5,196.0,162.33,110.96
2018,8,14,7,15,465.5,95.5,0.7,22.2,245.5,213.02,152.64
2018,8,14,7,30,516.0,106.0,0.8,22.9,295.0,269.45,199.06
2018,8,14,7,45,555.5,113.0,0.9,23.55,345.5,326.15,245.35
2018,8,14,8,0,595.0,120.0,1.0,24.2,396.0,384.59,291.88
2018,8,14,8,15,625.0,125.5,1.1,24.7,445.0,440.38,335.41
2018,8,14,8,30,655.0,131.0,1.2,25.2,494.0,498.25,379.19
2018,8,14,8,45,678.5,135.0,1.25,25.7,540.5,552.46,418.79
2018,8,14,9,0,702.0,139.0,1.3,26.2,587.0,607.41,457.71
2018,8,14,9,15,723.0,141.0,1.35,26.45,630.0,658.96,493.69
2018,8,14,9,30,744.0,143.0,1.4,26.7,673.0,710.34,528.69
2018,8,14,9,45,763.0,142.5,1.4,27.0,712.0,755.3,557.08
2018,8,14,10,0,782.0,142.0,1.4,27.3,751.0,800.79,585.06
2018,8,14,10,15,792.5,143.5,1.45,27.5,782.5,839.73,609.14
2018,8,14,10,30,803.0,145.0,1.5,27.7,814.0,876.53,631.7
2018,8,14,10,45,811.0,146.0,1.55,27.9,839.5,908.17,650.83
2018,8,14,11,0,819.0,147.0,1.6,28.1,865.0,937.12,668.24
2018,8,14,11,15,825.5,147.0,1.6,28.2,883.0,960.71,681.9
2018,8,14,11,30,832.0,147.0,1.6,28.3,901.0,972.7,688.37
2018,8,14,11,45,837.0,145.5,1.65,28.45,911.5,986.72,696.86
2018,8,14,12,0,842.0,144.0,1.7,28.6,922.0,997.47,703.38
2018,8,14,12,15,834.0,150.0,1.7,28.65,922.5,999.25,704.08
2018,8,14,12,30,826.0,156.0,1.7,28.7,923.0,1007.21,708.83
2018,8,14,12,45,743.5,193.0,1.7,28.75,880.5,959.23,678.87
2018,8,14,13,0,661.0,230.0,1.7,28.8,838.0,915.48,651.91
2018,8,14,13,15,716.5,203.5,1.7,28.85,853.5,934.26,664.45
2018,8,14,13,30,772.0,177.0,1.7,28.9,869.0,943.55,670.41
2018,8,14,13,45,780.0,169.5,1.7,28.9,855.0,927.81,660.94
2018,8,14,14,0,788.0,162.0,1.7,28.9,841.0,908.61,649.59
2018,8,14,14,15,780.5,159.0,1.7,28.85,813.0,876.64,630.23
2018,8,14,14,30,773.0,156.0,1.7,28.8,785.0,842.17,609.26
2018,8,14,14,45,746.0,160.0,1.65,28.75,745.5,796.21,580.09
2018,8,14,15,0,719.0,164.0,1.6,28.7,706.0,752.11,551.96
2018,8,14,15,15,697.0,162.0,1.55,28.6,664.0,702.56,518.94
2018,8,14,15,30,675.0,160.0,1.5,28.5,622.0,652.67,484.88
2018,8,14,15,45,456.0,203.5,1.5,28.45,506.5,514.24,385.48
2018,8,14,16,0,237.0,247.0,1.5,28.4,391.0,392.59,295.64
2018,8,14,16,15,278.0,218.5,1.4,28.35,373.5,373.54,282.61
2018,8,14,16,30,319.0,190.0,1.3,28.3,356.0,349.78,264.73
2018,8,14,16,45,342.5,166.5,1.2,28.2,327.5,318.09,240.0
2018,8,14,17,0,366.0,143.0,1.1,28.1,299.0,286.36,214.18
2018,8,14,17,15,209.5,122.0,1.05,27.6,208.5,187.82,139.6
2018,8,14,17,30,53.0,101.0,1.0,27.1,118.0,108.77,80.66
2018,8,14,17,45,26.5,66.5,0.9,26.6,75.0,67.68,48.53
2018,8,14,18,0,0.0,32.0,0.8,26.1,32.0,29.69,18.67
2018,8,14,18,15,0.0,23.5,0.8,26.1,23.5,21.79,12.04
2018,8,14,18,30,0.0,15.0,0.8,26.1,15.0,13.9,5.36
2018,8,14,18,45,0.0,9.0,0.85,25.3,9.0,8.33,0.0
2018,8,14,19,0,0.0,3.0,0.9,24.5,3.0,2.86,0.0
2018,8,14,19,15,0.0,1.5,0.9,24.35,1.5,0.0,0.0
2018,8,14,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,14,19,45,0.0,0.0,0.9,24.05,0.0,0.0,0.0
2018,8,14,20,0,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,14,20,15,0.0,0.0,0.9,23.75,0.0,0.0,0.0
2018,8,14,20,30,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,14,20,45,0.0,0.0,0.9,23.45,0.0,0.0,0.0
2018,8,14,21,0,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,14,21,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,8,14,21,30,0.0,0.0,0.9,23.1,0.0,0.0,0.0
2018,8,14,21,45,0.0,0.0,0.9,22.95,0.0,0.0,0.0
2018,8,14,22,0,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,14,22,15,0.0,0.0,0.9,22.65,0.0,0.0,0.0
2018,8,14,22,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,14,22,45,0.0,0.0,0.9,22.35,0.0,0.0,0.0
2018,8,14,23,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,14,23,15,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,8,14,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,14,23,45,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,15,0,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,15,0,15,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,15,0,30,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,15,0,45,0.0,0.0,0.9,21.15,0.0,0.0,0.0
2018,8,15,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,15,1,15,0.0,0.0,0.9,20.85,0.0,0.0,0.0
2018,8,15,1,30,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,8,15,1,45,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,15,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,15,2,15,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,8,15,2,30,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,8,15,2,45,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,15,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,8,15,3,15,0.0,0.0,0.9,19.85,0.0,0.0,0.0
2018,8,15,3,30,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,15,3,45,0.0,0.0,0.9,19.55,0.0,0.0,0.0
2018,8,15,4,0,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,15,4,15,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,15,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,15,4,45,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,8,15,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2018,8,15,5,15,0.0,0.0,1.05,19.35,0.0,0.0,0.0
2018,8,15,5,30,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,8,15,5,45,52.0,12.0,1.35,20.1,15.5,11.44,0.0
2018,8,15,6,0,104.0,24.0,1.5,20.5,31.0,19.87,3.25
2018,8,15,6,15,190.5,41.5,1.55,20.85,67.5,35.14,20.86
2018,8,15,6,30,277.0,59.0,1.6,21.2,104.0,71.81,43.16
2018,8,15,6,45,345.0,72.0,1.65,21.55,149.5,112.79,72.33
2018,8,15,7,0,413.0,85.0,1.7,21.9,195.0,162.09,111.14
2018,8,15,7,15,463.0,96.0,1.5,22.55,244.5,213.04,153.25
2018,8,15,7,30,513.0,107.0,1.3,23.2,294.0,269.69,199.91
2018,8,15,7,45,538.5,117.0,1.15,23.85,340.5,321.52,242.42
2018,8,15,8,0,564.0,127.0,1.0,24.5,387.0,378.2,287.0
2018,8,15,8,15,525.0,152.5,0.9,25.15,416.5,415.03,315.24
2018,8,15,8,30,486.0,178.0,0.8,25.8,446.0,449.29,339.86
2018,8,15,8,45,586.0,163.0,0.7,26.4,515.0,525.19,394.06
2018,8,15,9,0,686.0,148.0,0.6,27.0,584.0,606.66,449.76
2018,8,15,9,15,701.5,153.0,0.5,27.2,626.0,656.8,481.79
2018,8,15,9,30,717.0,158.0,0.4,27.4,668.0,706.36,512.48
2018,8,15,9,45,706.0,172.5,0.25,27.6,697.5,743.99,533.1
2018,8,15,10,0,695.0,187.0,0.1,27.8,727.0,778.47,551.34
2018,8,15,10,15,634.0,225.5,0.2,27.85,733.5,790.93,557.87
2018,8,15,10,30,573.0,264.0,0.3,27.9,740.0,794.19,559.11
2018,8,15,10,45,625.5,247.0,0.35,27.95,781.5,845.7,592.67
2018,8,15,11,0,678.0,230.0,0.4,28.0,823.0,894.76,623.42
2018,8,15,11,15,663.5,240.0,0.5,28.05,830.0,905.97,630.83
2018,8,15,11,30,649.0,250.0,0.6,28.1,837.0,913.86,636.62
2018,8,15,11,45,502.5,329.0,0.7,28.15,786.5,855.5,597.73
2018,8,15,12,0,356.0,408.0,0.8,28.2,736.0,784.68,550.85
2018,8,15,12,15,420.5,379.5,0.8,28.35,768.0,831.72,582.73
2018,8,15,12,30,485.0,351.0,0.8,28.5,800.0,868.16,606.39
2018,8,15,12,45,619.0,276.0,0.85,28.6,845.5,925.93,646.36
2018,8,15,13,0,753.0,201.0,0.9,28.7,891.0,977.36,679.04
2018,8,15,13,15,618.0,259.5,0.9,28.85,820.5,895.12,626.99
2018,8,15,13,30,483.0,318.0,0.9,29.0,750.0,810.89,571.57
2018,8,15,13,45,285.5,357.5,0.95,29.1,611.5,643.39,460.27
2018,8,15,14,0,88.0,397.0,1.0,29.2,473.0,474.09,342.32
2018,8,15,14,15,131.5,393.0,1.05,29.25,502.0,515.27,373.74
2018,8,15,14,30,175.0,389.0,1.1,29.3,531.0,543.63,394.64
2018,8,15,14,45,282.5,343.5,1.1,29.35,561.0,587.71,427.82
2018,8,15,15,0,390.0,298.0,1.1,29.4,591.0,614.71,448.83
2018,8,15,15,15,378.5,285.0,1.1,29.3,556.5,575.37,422.27
2018,8,15,15,30,367.0,272.0,1.1,29.2,522.0,535.87,395.73
2018,8,15,15,45,421.5,237.5,1.1,29.15,506.0,524.76,389.51
2018,8,15,16,0,476.0,203.0,1.1,29.1,490.0,501.15,373.78
2018,8,15,16,15,403.5,200.0,1.0,29.0,429.0,430.57,322.11
2018,8,15,16,30,331.0,197.0,0.9,28.9,368.0,362.51,271.84
2018,8,15,16,45,414.5,163.0,0.85,28.8,354.0,350.53,262.08
2018,8,15,17,0,498.0,129.0,0.8,28.7,340.0,324.38,239.73
2018,8,15,17,15,460.0,118.0,0.75,28.3,292.0,269.53,196.16
2018,8,15,17,30,422.0,107.0,0.7,27.9,244.0,218.67,155.12
2018,8,15,17,45,369.5,93.0,0.65,27.5,197.0,166.22,113.28
2018,8,15,18,0,317.0,79.0,0.6,27.1,150.0,120.05,77.35
2018,8,15,18,15,238.5,61.5,0.6,27.1,107.0,74.96,45.29
2018,8,15,18,30,160.0,44.0,0.6,27.1,64.0,40.79,23.81
2018,8,15,18,45,95.5,27.0,0.6,26.4,37.5,22.25,8.09
2018,8,15,19,0,31.0,10.0,0.6,25.7,11.0,9.53,0.0
2018,8,15,19,15,15.5,5.0,0.65,25.6,5.5,0.0,0.0
2018,8,15,19,30,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,8,15,19,45,0.0,0.0,0.7,25.35,0.0,0.0,0.0
2018,8,15,20,0,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,15,20,15,0.0,0.0,0.7,25.05,0.0,0.0,0.0
2018,8,15,20,30,0.0,0.0,0.7,24.9,0.0,0.0,0.0
2018,8,15,20,45,0.0,0.0,0.75,24.75,0.0,0.0,0.0
2018,8,15,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,15,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,15,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,15,21,45,0.0,0.0,0.8,24.05,0.0,0.0,0.0
2018,8,15,22,0,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,15,22,15,0.0,0.0,0.8,23.7,0.0,0.0,0.0
2018,8,15,22,30,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,15,22,45,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,15,23,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,15,23,15,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,8,15,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,8,15,23,45,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,8,16,0,0,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,8,16,0,15,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,8,16,0,30,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,8,16,0,45,0.0,0.0,0.8,22.45,0.0,0.0,0.0
2018,8,16,1,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,8,16,1,15,0.0,0.0,0.8,22.35,0.0,0.0,0.0
2018,8,16,1,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,16,1,45,0.0,0.0,0.75,22.2,0.0,0.0,0.0
2018,8,16,2,0,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,15,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,30,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,8,16,2,45,0.0,0.0,0.7,22.05,0.0,0.0,0.0
2018,8,16,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2018,8,16,3,15,0.0,0.0,0.7,21.95,0.0,0.0,0.0
2018,8,16,3,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,3,45,0.0,0.0,0.7,21.85,0.0,0.0,0.0
2018,8,16,4,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,8,16,4,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,4,30,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,8,16,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,16,5,0,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,8,16,5,15,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,16,5,30,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,8,16,5,45,40.5,11.5,0.65,22.1,14.0,10.96,0.0
2018,8,16,6,0,81.0,23.0,0.6,22.3,28.0,19.06,1.37
2018,8,16,6,15,159.5,41.5,0.7,22.65,63.0,35.91,21.46
2018,8,16,6,30,238.0,60.0,0.8,23.0,98.0,69.9,42.64
2018,8,16,6,45,304.5,75.0,0.9,23.35,143.0,110.12,71.26
2018,8,16,7,0,371.0,90.0,1.0,23.7,188.0,158.55,108.89
2018,8,16,7,15,422.5,101.5,1.1,24.35,236.5,207.9,149.08
2018,8,16,7,30,474.0,113.0,1.2,25.0,285.0,263.18,194.21
2018,8,16,7,45,513.0,121.5,1.35,25.65,334.0,316.5,237.68
2018,8,16,8,0,552.0,130.0,1.5,26.3,383.0,373.65,283.16
2018,8,16,8,15,582.0,136.5,1.65,26.8,431.5,430.77,327.66
2018,8,16,8,30,612.0,143.0,1.8,27.3,480.0,487.49,370.7
2018,8,16,8,45,635.0,149.0,1.9,27.8,526.0,541.36,410.34
2018,8,16,9,0,658.0,155.0,2.0,28.3,572.0,596.03,449.45
2018,8,16,9,15,680.5,157.0,2.0,28.6,615.0,646.79,484.79
2018,8,16,9,30,703.0,159.0,2.0,28.9,658.0,697.61,519.28
2018,8,16,9,45,722.5,159.0,2.05,29.2,696.0,743.73,549.98
2018,8,16,10,0,742.0,159.0,2.1,29.5,734.0,788.99,578.61
2018,8,16,10,15,751.5,162.0,2.05,29.7,765.0,824.65,599.99
2018,8,16,10,30,761.0,165.0,2.0,29.9,796.0,860.88,621.55
2018,8,16,10,45,768.5,166.5,2.0,30.1,820.5,891.48,639.67
2018,8,16,11,0,776.0,168.0,2.0,30.3,845.0,919.49,656.08
2018,8,16,11,15,781.0,169.0,1.95,30.45,862.5,941.84,668.45
2018,8,16,11,30,786.0,170.0,1.9,30.6,880.0,961.2,678.95
2018,8,16,11,45,765.0,183.5,1.9,30.75,881.0,964.36,679.96
2018,8,16,12,0,744.0,197.0,1.9,30.9,882.0,963.72,678.88
2018,8,16,12,15,634.5,256.5,1.85,31.0,841.5,924.75,653.08
2018,8,16,12,30,525.0,316.0,1.8,31.1,801.0,873.25,616.83
2018,8,16,12,45,471.5,340.0,1.75,31.2,773.5,841.89,595.14
2018,8,16,13,0,418.0,364.0,1.7,31.3,746.0,808.61,571.95
2018,8,16,13,15,490.5,321.5,1.65,31.3,763.5,830.99,588.74
2018,8,16,13,30,563.0,279.0,1.6,31.3,781.0,850.81,603.2
2018,8,16,13,45,668.0,221.5,1.55,31.35,803.5,880.39,624.01
2018,8,16,14,0,773.0,164.0,1.5,31.4,826.0,897.01,634.13
2018,8,16,14,15,765.5,161.5,1.45,31.35,799.0,865.8,614.53
2018,8,16,14,30,758.0,159.0,1.4,31.3,772.0,832.14,593.82
2018,8,16,14,45,748.0,155.5,1.35,31.25,738.5,793.14,569.57
2018,8,16,15,0,738.0,152.0,1.3,31.2,705.0,754.46,545.4
2018,8,16,15,15,724.5,148.5,1.25,31.1,666.5,708.95,516.18
2018,8,16,15,30,711.0,145.0,1.2,31.0,628.0,662.32,484.98
2018,8,16,15,45,693.0,140.0,1.15,30.9,584.0,610.33,449.42
2018,8,16,16,0,675.0,135.0,1.1,30.8,540.0,558.21,412.89
2018,8,16,16,15,651.5,130.0,1.05,30.8,493.5,503.15,373.11
2018,8,16,16,30,628.0,125.0,1.0,30.8,447.0,449.1,332.94
2018,8,16,16,45,597.0,118.0,0.95,30.75,397.5,391.02,288.8
2018,8,16,17,0,566.0,111.0,0.9,30.7,348.0,335.43,245.29
2018,8,16,17,15,523.5,102.0,0.85,30.15,298.0,276.89,199.16
2018,8,16,17,30,481.0,93.0,0.8,29.6,248.0,220.93,154.18
2018,8,16,17,45,421.5,82.5,0.75,29.05,200.0,166.86,111.16
2018,8,16,18,0,362.0,72.0,0.7,28.5,152.0,119.83,74.85
2018,8,16,18,15,279.0,58.0,0.7,28.5,109.5,74.89,43.48
2018,8,16,18,30,196.0,44.0,0.7,28.5,67.0,40.22,22.74
2018,8,16,18,45,114.5,27.0,0.75,27.5,39.0,22.22,6.61
2018,8,16,19,0,33.0,10.0,0.8,26.5,11.0,9.53,0.0
2018,8,16,19,15,16.5,5.0,0.85,26.25,5.5,0.0,0.0
2018,8,16,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2018,8,16,19,45,0.0,0.0,0.9,25.75,0.0,0.0,0.0
2018,8,16,20,0,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2018,8,16,20,15,0.0,0.0,0.9,25.25,0.0,0.0,0.0
2018,8,16,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,8,16,20,45,0.0,0.0,0.95,24.75,0.0,0.0,0.0
2018,8,16,21,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,8,16,21,15,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,8,16,21,30,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,16,21,45,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,8,16,22,0,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,16,22,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2018,8,16,22,30,0.0,0.0,0.9,23.3,0.0,0.0,0.0
2018,8,16,22,45,0.0,0.0,0.9,23.15,0.0,0.0,0.0
2018,8,16,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,8,16,23,15,0.0,0.0,0.9,22.9,0.0,0.0,0.0
2018,8,16,23,30,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,8,16,23,45,0.0,0.0,0.95,22.7,0.0,0.0,0.0
2018,8,17,0,0,0.0,0.0,1.0,22.6,0.0,0.0,0.0
2018,8,17,0,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,8,17,0,30,0.0,0.0,1.0,22.4,0.0,0.0,0.0
2018,8,17,0,45,0.0,0.0,1.0,22.35,0.0,0.0,0.0
2018,8,17,1,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,17,1,15,0.0,0.0,1.0,22.2,0.0,0.0,0.0
2018,8,17,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,8,17,1,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,8,17,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,17,2,15,0.0,0.0,1.0,21.95,0.0,0.0,0.0
2018,8,17,2,30,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,17,2,45,0.0,0.0,0.95,21.85,0.0,0.0,0.0
2018,8,17,3,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,8,17,3,15,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,17,3,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,17,3,45,0.0,0.0,0.9,21.55,0.0,0.0,0.0
2018,8,17,4,0,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,17,4,15,0.0,0.0,0.9,21.45,0.0,0.0,0.0
2018,8,17,4,30,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,8,17,4,45,0.0,0.0,0.9,21.35,0.0,0.0,0.0
2018,8,17,5,0,0.0,0.0,0.9,21.3,0.0,0.0,0.0
2018,8,17,5,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,17,5,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,17,5,45,35.0,11.0,1.25,22.5,13.0,10.48,0.0
2018,8,17,6,0,70.0,22.0,1.4,22.9,26.0,18.26,0.0
2018,8,17,6,15,142.5,40.5,1.55,23.35,59.5,34.91,20.6
2018,8,17,6,30,215.0,59.0,1.7,23.8,93.0,67.77,41.56
2018,8,17,6,45,259.5,76.0,1.85,24.25,132.5,104.77,68.67
2018,8,17,7,0,304.0,93.0,2.0,24.7,172.0,148.24,103.11
2018,8,17,7,15,382.5,103.0,2.1,25.25,225.5,199.16,143.5
2018,8,17,7,30,461.0,113.0,2.2,25.8,279.0,259.3,191.9
2018,8,17,7,45,463.5,128.5,2.3,26.3,318.0,304.76,230.05
2018,8,17,8,0,466.0,144.0,2.4,26.8,357.0,349.95,266.84
2018,8,17,8,15,496.5,154.0,2.5,27.2,405.0,403.24,308.64
2018,8,17,8,30,527.0,164.0,2.6,27.6,453.0,458.97,351.19
2018,8,17,8,45,582.0,162.5,2.7,28.05,508.0,523.33,399.19
2018,8,17,9,0,637.0,161.0,2.8,28.5,563.0,588.91,447.0
2018,8,17,9,15,663.5,163.0,2.85,28.75,608.0,641.58,484.47
2018,8,17,9,30,690.0,165.0,2.9,29.0,653.0,694.7,521.51
2018,8,17,9,45,663.5,186.0,3.0,29.2,676.0,725.64,541.73
2018,8,17,10,0,637.0,207.0,3.1,29.4,699.0,752.22,558.72
2018,8,17,10,15,562.5,251.0,3.15,29.6,699.0,753.43,556.72
2018,8,17,10,30,488.0,295.0,3.2,29.8,699.0,751.2,552.29
2018,8,17,10,45,503.5,297.5,3.25,29.95,725.5,783.42,573.85
2018,8,17,11,0,519.0,300.0,3.3,30.1,752.0,814.38,594.17
2018,8,17,11,15,534.0,299.5,3.35,30.2,773.0,840.3,611.21
2018,8,17,11,30,549.0,299.0,3.4,30.3,794.0,864.44,627.05
2018,8,17,11,45,483.0,340.5,3.45,30.45,779.5,849.09,614.1
2018,8,17,12,0,417.0,382.0,3.5,30.6,765.0,829.64,598.72
2018,8,17,12,15,379.0,401.5,3.5,30.6,750.0,804.14,580.76
2018,8,17,12,30,341.0,421.0,3.5,30.6,735.0,786.27,567.69
2018,8,17,12,45,345.5,417.0,3.55,30.65,733.5,785.08,567.37
2018,8,17,13,0,350.0,413.0,3.6,30.7,732.0,782.16,565.84
2018,8,17,13,15,392.5,388.5,3.6,30.7,741.5,793.65,575.25
2018,8,17,13,30,435.0,364.0,3.6,30.7,751.0,811.59,588.69
2018,8,17,13,45,471.5,330.5,3.6,30.7,741.0,802.4,584.26
2018,8,17,14,0,508.0,297.0,3.6,30.7,731.0,789.46,577.48
2018,8,17,14,15,451.5,312.0,3.6,30.6,688.0,738.24,542.04
2018,8,17,14,30,395.0,327.0,3.6,30.5,645.0,688.14,507.17
2018,8,17,14,45,434.0,297.0,3.6,30.45,632.5,674.9,500.12
2018,8,17,15,0,473.0,267.0,3.6,30.4,620.0,657.29,489.64
2018,8,17,15,15,480.5,248.5,3.5,30.25,590.0,622.85,466.25
2018,8,17,15,30,488.0,230.0,3.4,30.1,560.0,586.34,441.06
2018,8,17,15,45,433.5,228.0,3.35,29.95,506.0,523.17,395.28
2018,8,17,16,0,379.0,226.0,3.3,29.8,452.0,458.53,347.85
2018,8,17,16,15,430.0,192.0,3.15,29.6,427.5,437.16,332.48
2018,8,17,16,30,481.0,158.0,3.0,29.4,403.0,404.06,307.24
2018,8,17,16,45,445.5,145.0,2.8,29.15,352.5,346.34,262.25
2018,8,17,17,0,410.0,132.0,2.6,28.9,302.0,291.96,219.04
2018,8,17,17,15,409.0,114.0,2.4,28.4,264.0,247.82,182.57
2018,8,17,17,30,408.0,96.0,2.2,27.9,226.0,203.47,144.96
2018,8,17,17,45,363.5,82.0,2.0,27.45,181.5,153.75,104.29
2018,8,17,18,0,319.0,68.0,1.8,27.0,137.0,109.38,69.06
2018,8,17,18,15,273.0,54.0,1.8,27.0,101.5,70.38,40.53
2018,8,17,18,30,227.0,40.0,1.8,27.0,66.0,37.06,20.14
2018,8,17,18,45,133.5,24.5,1.7,26.15,38.0,19.38,3.44
2018,8,17,19,0,40.0,9.0,1.6,25.3,10.0,8.58,0.0
2018,8,17,19,15,20.0,4.5,1.65,25.2,5.0,0.0,0.0
2018,8,17,19,30,0.0,0.0,1.7,25.1,0.0,0.0,0.0
2018,8,17,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2018,8,17,20,0,0.0,0.0,1.8,24.9,0.0,0.0,0.0
2018,8,17,20,15,0.0,0.0,1.85,24.85,0.0,0.0,0.0
2018,8,17,20,30,0.0,0.0,1.9,24.8,0.0,0.0,0.0
2018,8,17,20,45,0.0,0.0,1.95,24.7,0.0,0.0,0.0
2018,8,17,21,0,0.0,0.0,2.0,24.6,0.0,0.0,0.0
2018,8,17,21,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2018,8,17,21,30,0.0,0.0,2.1,24.4,0.0,0.0,0.0
2018,8,17,21,45,0.0,0.0,2.2,24.3,0.0,0.0,0.0
2018,8,17,22,0,0.0,0.0,2.3,24.2,0.0,0.0,0.0
2018,8,17,22,15,0.0,0.0,2.3,24.1,0.0,0.0,0.0
2018,8,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2018,8,17,22,45,0.0,0.0,2.35,23.9,0.0,0.0,0.0
2018,8,17,23,0,0.0,0.0,2.4,23.8,0.0,0.0,0.0
2018,8,17,23,15,0.0,0.0,2.4,23.7,0.0,0.0,0.0
2018,8,17,23,30,0.0,0.0,2.4,23.6,0.0,0.0,0.0
2018,8,17,23,45,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2018,8,18,0,0,0.0,0.0,2.5,23.4,0.0,0.0,0.0
2018,8,18,0,15,0.0,0.0,2.5,23.3,0.0,0.0,0.0
2018,8,18,0,30,0.0,0.0,2.5,23.2,0.0,0.0,0.0
2018,8,18,0,45,0.0,0.0,2.5,23.1,0.0,0.0,0.0
2018,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2018,8,18,1,15,0.0,0.0,2.45,22.95,0.0,0.0,0.0
2018,8,18,1,30,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,18,1,45,0.0,0.0,2.4,22.8,0.0,0.0,0.0
2018,8,18,2,0,0.0,0.0,2.4,22.7,0.0,0.0,0.0
2018,8,18,2,15,0.0,0.0,2.35,22.65,0.0,0.0,0.0
2018,8,18,2,30,0.0,0.0,2.3,22.6,0.0,0.0,0.0
2018,8,18,2,45,0.0,0.0,2.25,22.55,0.0,0.0,0.0
2018,8,18,3,0,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2018,8,18,3,15,0.0,0.0,2.1,22.45,0.0,0.0,0.0
2018,8,18,3,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,3,45,0.0,0.0,1.95,22.35,0.0,0.0,0.0
2018,8,18,4,0,0.0,0.0,1.9,22.3,0.0,0.0,0.0
2018,8,18,4,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,4,30,0.0,0.0,1.8,22.2,0.0,0.0,0.0
2018,8,18,4,45,0.0,0.0,1.75,22.15,0.0,0.0,0.0
2018,8,18,5,0,0.0,0.0,1.7,22.1,0.0,0.0,0.0
2018,8,18,5,15,0.0,0.0,1.85,22.25,0.0,0.0,0.0
2018,8,18,5,30,0.0,0.0,2.0,22.4,0.0,0.0,0.0
2018,8,18,5,45,24.5,7.0,2.1,22.6,8.5,6.67,0.0
2018,8,18,6,0,49.0,14.0,2.2,22.8,17.0,11.9,0.0
2018,8,18,6,15,35.0,13.0,2.35,23.1,16.0,11.6,3.14
2018,8,18,6,30,21.0,12.0,2.5,23.4,15.0,12.9,4.1
2018,8,18,6,45,10.5,14.0,2.6,23.7,15.5,14.57,5.92
2018,8,18,7,0,0.0,16.0,2.7,24.0,16.0,14.82,6.64
2018,8,18,7,15,1.0,47.5,2.75,24.35,48.0,44.39,31.01
2018,8,18,7,30,2.0,79.0,2.8,24.7,80.0,74.13,55.2
2018,8,18,7,45,1.5,91.5,2.85,25.0,92.0,85.77,64.4
2018,8,18,8,0,1.0,104.0,2.9,25.3,104.0,97.39,73.44
2018,8,18,8,15,27.0,156.0,2.9,25.55,170.5,161.77,124.36
2018,8,18,8,30,53.0,208.0,2.9,25.8,237.0,228.35,175.99
2018,8,18,8,45,34.5,205.0,2.9,26.05,224.5,217.55,166.74
2018,8,18,9,0,16.0,202.0,2.9,26.3,212.0,200.65,152.83
2018,8,18,9,15,26.5,235.0,2.85,26.5,253.0,245.68,187.03
2018,8,18,9,30,37.0,268.0,2.8,26.7,294.0,287.89,218.44
2018,8,18,9,45,46.0,297.0,2.8,26.9,331.0,326.01,246.37
2018,8,18,10,0,55.0,326.0,2.8,27.1,368.0,364.94,274.55
2018,8,18,10,15,53.5,332.5,2.75,27.25,375.0,372.67,279.38
2018,8,18,10,30,52.0,339.0,2.7,27.4,382.0,380.11,284.12
2018,8,18,10,45,34.5,306.0,2.6,27.6,335.0,332.42,248.13
2018,8,18,11,0,17.0,273.0,2.5,27.8,288.0,275.78,205.48
2018,8,18,11,15,16.5,277.5,2.5,27.8,292.0,280.14,208.68
2018,8,18,11,30,16.0,282.0,2.5,27.8,296.0,284.42,211.65
2018,8,18,11,45,13.0,249.0,2.45,27.8,260.5,249.55,185.63
2018,8,18,12,0,10.0,216.0,2.4,27.8,225.0,214.73,159.58
2018,8,18,12,15,22.0,279.5,2.45,27.7,299.5,297.49,221.6
2018,8,18,12,30,34.0,343.0,2.5,27.6,374.0,374.21,277.7
2018,8,18,12,45,60.5,386.0,2.5,27.5,441.0,444.76,329.04
2018,8,18,13,0,87.0,429.0,2.5,27.4,508.0,514.98,379.28
2018,8,18,13,15,86.0,408.5,2.5,27.2,485.5,491.39,362.89
2018,8,18,13,30,85.0,388.0,2.5,27.0,463.0,467.52,346.7
2018,8,18,13,45,57.5,302.0,2.45,26.75,352.5,351.56,263.17
2018,8,18,14,0,30.0,216.0,2.4,26.5,242.0,238.14,179.16
2018,8,18,14,15,23.0,181.5,2.35,26.25,201.0,196.58,148.15
2018,8,18,14,30,16.0,147.0,2.3,26.0,160.0,155.65,116.98
2018,8,18,14,45,8.0,115.0,2.3,25.8,121.5,114.24,84.91
2018,8,18,15,0,0.0,83.0,2.3,25.6,83.0,77.44,56.0
2018,8,18,15,15,45.0,166.5,2.2,25.45,197.0,193.95,148.57
2018,8,18,15,30,90.0,250.0,2.1,25.3,311.0,305.62,234.48
2018,8,18,15,45,116.0,247.5,2.05,25.2,320.0,321.27,246.66
2018,8,18,16,0,142.0,245.0,2.0,25.1,329.0,327.7,252.1
2018,8,18,16,15,114.0,217.0,1.9,25.1,281.0,275.99,212.63
2018,8,18,16,30,86.0,189.0,1.8,25.1,233.0,223.51,172.3
2018,8,18,16,45,43.0,120.0,1.7,25.05,142.0,132.82,101.4
2018,8,18,17,0,0.0,51.0,1.6,25.0,51.0,47.4,33.18
2018,8,18,17,15,0.0,44.5,1.45,24.85,44.5,41.34,28.41
2018,8,18,17,30,0.0,38.0,1.3,24.7,38.0,35.28,23.51
2018,8,18,17,45,0.0,33.5,1.15,24.55,33.5,31.09,20.06
2018,8,18,18,0,0.0,29.0,1.0,24.4,29.0,26.9,16.5
2018,8,18,18,15,0.0,22.0,1.0,24.4,22.0,20.4,10.93
2018,8,18,18,30,0.0,15.0,1.0,24.4,15.0,13.9,5.23
2018,8,18,18,45,0.0,9.0,1.05,24.1,9.0,8.33,0.0
2018,8,18,19,0,0.0,3.0,1.1,23.8,3.0,2.86,0.0
2018,8,18,19,15,0.0,1.5,1.2,23.8,1.5,0.0,0.0
2018,8,18,19,30,0.0,0.0,1.3,23.8,0.0,0.0,0.0
2018,8,18,19,45,0.0,0.0,1.4,23.8,0.0,0.0,0.0
2018,8,18,20,0,0.0,0.0,1.5,23.8,0.0,0.0,0.0
2018,8,18,20,15,0.0,0.0,1.55,23.75,0.0,0.0,0.0
2018,8,18,20,30,0.0,0.0,1.6,23.7,0.0,0.0,0.0
2018,8,18,20,45,0.0,0.0,1.7,23.7,0.0,0.0,0.0
2018,8,18,21,0,0.0,0.0,1.8,23.7,0.0,0.0,0.0
2018,8,18,21,15,0.0,0.0,1.8,23.65,0.0,0.0,0.0
2018,8,18,21,30,0.0,0.0,1.8,23.6,0.0,0.0,0.0
2018,8,18,21,45,0.0,0.0,1.8,23.55,0.0,0.0,0.0
2018,8,18,22,0,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2018,8,18,22,15,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,8,18,22,30,0.0,0.0,1.7,23.3,0.0,0.0,0.0
2018,8,18,22,45,0.0,0.0,1.65,23.2,0.0,0.0,0.0
2018,8,18,23,0,0.0,0.0,1.6,23.1,0.0,0.0,0.0
2018,8,18,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2018,8,18,23,30,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,8,18,23,45,0.0,0.0,1.45,22.85,0.0,0.0,0.0
2018,8,19,0,0,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,8,19,0,15,0.0,0.0,1.4,22.7,0.0,0.0,0.0
2018,8,19,0,30,0.0,0.0,1.4,22.6,0.0,0.0,0.0
2018,8,19,0,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,8,19,1,0,0.0,0.0,1.4,22.4,0.0,0.0,0.0
2018,8,19,1,15,0.0,0.0,1.45,22.35,0.0,0.0,0.0
2018,8,19,1,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,8,19,1,45,0.0,0.0,1.5,22.25,0.0,0.0,0.0
2018,8,19,2,0,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,19,2,15,0.0,0.0,1.55,22.15,0.0,0.0,0.0
2018,8,19,2,30,0.0,0.0,1.6,22.1,0.0,0.0,0.0
2018,8,19,2,45,0.0,0.0,1.65,22.05,0.0,0.0,0.0
2018,8,19,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,8,19,3,15,0.0,0.0,1.65,21.95,0.0,0.0,0.0
2018,8,19,3,30,0.0,0.0,1.6,21.9,0.0,0.0,0.0
2018,8,19,3,45,0.0,0.0,1.6,21.85,0.0,0.0,0.0
2018,8,19,4,0,0.0,0.0,1.6,21.8,0.0,0.0,0.0
2018,8,19,4,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,4,30,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,8,19,4,45,0.0,0.0,1.45,21.65,0.0,0.0,0.0
2018,8,19,5,0,0.0,0.0,1.4,21.6,0.0,0.0,0.0
2018,8,19,5,15,0.0,0.0,1.55,21.75,0.0,0.0,0.0
2018,8,19,5,30,0.0,0.0,1.7,21.9,0.0,0.0,0.0
2018,8,19,5,45,66.5,10.5,1.8,22.1,14.0,10.01,0.0
2018,8,19,6,0,133.0,21.0,1.9,22.3,28.0,16.68,0.0
2018,8,19,6,15,234.0,34.0,1.85,22.55,63.5,29.48,15.63
2018,8,19,6,30,335.0,47.0,1.8,22.8,99.0,66.91,36.72
2018,8,19,6,45,403.5,58.0,1.75,23.1,144.5,109.75,66.83
2018,8,19,7,0,472.0,69.0,1.7,23.4,190.0,161.1,107.36
2018,8,19,7,15,522.0,77.0,1.6,23.75,239.5,213.03,150.87
2018,8,19,7,30,572.0,85.0,1.5,24.1,289.0,270.63,199.16
2018,8,19,7,45,607.0,91.5,1.4,24.45,339.0,326.41,245.59
2018,8,19,8,0,642.0,98.0,1.3,24.8,389.0,385.43,293.08
2018,8,19,8,15,649.0,106.5,1.3,25.25,430.5,435.52,332.58
2018,8,19,8,30,656.0,115.0,1.3,25.7,472.0,485.16,370.23
2018,8,19,8,45,700.0,114.0,1.25,26.15,526.0,546.67,415.05
2018,8,19,9,0,744.0,113.0,1.2,26.6,580.0,610.37,459.77
2018,8,19,9,15,726.0,131.0,1.2,26.95,613.5,653.76,488.61
2018,8,19,9,30,708.0,149.0,1.2,27.3,647.0,692.95,513.83
2018,8,19,9,45,651.0,185.0,1.2,27.65,662.5,716.11,526.69
2018,8,19,10,0,594.0,221.0,1.2,28.0,678.0,732.02,534.46
2018,8,19,10,15,565.5,243.0,1.25,28.2,692.5,752.01,546.32
2018,8,19,10,30,537.0,265.0,1.3,28.4,707.0,765.75,553.94
2018,8,19,10,45,496.0,290.5,1.35,28.65,708.5,770.7,555.31
2018,8,19,11,0,455.0,316.0,1.4,28.9,710.0,771.49,554.03
2018,8,19,11,15,456.5,314.0,1.5,29.0,716.5,781.59,561.14
2018,8,19,11,30,458.0,312.0,1.6,29.1,723.0,789.68,566.86
2018,8,19,11,45,289.0,357.0,1.65,29.25,617.5,663.69,479.15
2018,8,19,12,0,120.0,402.0,1.7,29.4,512.0,532.8,385.85
2018,8,19,12,15,195.5,392.5,1.75,29.45,572.0,599.73,435.11
2018,8,19,12,30,271.0,383.0,1.8,29.5,632.0,677.19,489.06
2018,8,19,12,45,286.0,392.5,1.85,29.5,653.5,700.85,504.75
2018,8,19,13,0,301.0,402.0,1.9,29.5,675.0,722.88,519.79
2018,8,19,13,15,211.5,402.5,1.9,29.5,593.0,620.12,448.81
2018,8,19,13,30,122.0,403.0,1.9,29.5,511.0,529.94,385.35
2018,8,19,13,45,168.0,390.0,1.9,29.45,535.0,556.82,406.42
2018,8,19,14,0,214.0,377.0,1.9,29.4,559.0,580.99,424.74
2018,8,19,14,15,240.0,358.5,1.9,29.3,556.0,587.7,430.52
2018,8,19,14,30,266.0,340.0,1.9,29.2,553.0,582.21,428.16
2018,8,19,14,45,151.0,310.5,1.9,29.15,430.5,437.74,324.94
2018,8,19,15,0,36.0,281.0,1.9,29.1,308.0,302.55,225.16
2018,8,19,15,15,32.0,238.0,1.9,28.95,261.0,254.72,190.83
2018,8,19,15,30,28.0,195.0,1.9,28.8,214.0,207.65,156.07
2018,8,19,15,45,14.0,116.5,1.85,28.65,126.0,120.4,89.43
2018,8,19,16,0,0.0,38.0,1.8,28.5,38.0,35.34,22.59
2018,8,19,16,15,0.0,35.5,1.75,28.3,35.5,33.0,20.88
2018,8,19,16,30,0.0,33.0,1.7,28.1,33.0,30.66,19.11
2018,8,19,16,45,42.5,49.5,1.65,27.9,67.0,67.05,48.47
2018,8,19,17,0,85.0,66.0,1.6,27.7,101.0,96.68,71.56
2018,8,19,17,15,107.5,81.5,1.5,27.25,119.0,113.34,83.86
2018,8,19,17,30,130.0,97.0,1.4,26.8,137.0,126.53,92.86
2018,8,19,17,45,65.0,57.5,1.3,26.4,77.5,67.64,47.01
2018,8,19,18,0,0.0,18.0,1.2,26.0,18.0,16.68,7.99
2018,8,19,18,15,2.5,19.5,1.2,26.0,20.0,18.27,9.0
2018,8,19,18,30,5.0,21.0,1.2,26.0,22.0,19.56,9.39
2018,8,19,18,45,3.5,11.5,1.05,25.25,12.0,10.81,0.0
2018,8,19,19,0,2.0,2.0,0.9,24.5,2.0,1.91,0.0
2018,8,19,19,15,1.0,1.0,0.9,24.35,1.0,0.0,0.0
2018,8,19,19,30,0.0,0.0,0.9,24.2,0.0,0.0,0.0
2018,8,19,19,45,0.0,0.0,0.9,24.1,0.0,0.0,0.0
2018,8,19,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,8,19,20,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,8,19,20,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,8,19,20,45,0.0,0.0,0.85,23.6,0.0,0.0,0.0
2018,8,19,21,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,19,21,15,0.0,0.0,0.8,23.35,0.0,0.0,0.0
2018,8,19,21,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,8,19,21,45,0.0,0.0,0.75,23.1,0.0,0.0,0.0
2018,8,19,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,19,22,15,0.0,0.0,0.7,22.95,0.0,0.0,0.0
2018,8,19,22,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,19,22,45,0.0,0.0,0.65,22.85,0.0,0.0,0.0
2018,8,19,23,0,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,8,19,23,15,0.0,0.0,0.6,22.75,0.0,0.0,0.0
2018,8,19,23,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,19,23,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,20,0,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,20,0,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2018,8,20,0,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,8,20,0,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,8,20,1,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,8,20,1,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,8,20,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,8,20,1,45,0.0,0.0,0.35,22.05,0.0,0.0,0.0
2018,8,20,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,8,20,2,15,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,8,20,2,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,8,20,2,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,8,20,3,0,0.0,0.0,0.2,21.7,0.0,0.0,0.0
2018,8,20,3,15,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,8,20,3,30,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,8,20,3,45,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,8,20,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,8,20,4,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,8,20,4,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,20,4,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,20,5,0,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,20,5,15,0.0,0.0,1.1,21.3,0.0,0.0,0.0
2018,8,20,5,30,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2018,8,20,5,45,1.5,2.0,1.5,21.65,2.0,1.91,0.0
2018,8,20,6,0,3.0,4.0,1.7,21.8,4.0,3.75,0.0
2018,8,20,6,15,1.5,6.5,1.75,22.0,6.5,6.03,0.0
2018,8,20,6,30,0.0,9.0,1.8,22.2,9.0,8.33,1.15
2018,8,20,6,45,12.0,16.0,1.85,22.45,19.0,16.66,7.63
2018,8,20,7,0,24.0,23.0,1.9,22.7,29.0,26.76,15.68
2018,8,20,7,15,12.5,47.5,1.95,22.95,50.5,47.92,33.78
2018,8,20,7,30,1.0,72.0,2.0,23.2,72.0,67.31,49.98
2018,8,20,7,45,164.5,111.0,2.0,23.45,185.0,171.87,132.37
2018,8,20,8,0,328.0,150.0,2.0,23.7,298.0,292.51,226.79
2018,8,20,8,15,472.5,144.0,2.0,24.1,385.0,382.82,296.71
2018,8,20,8,30,617.0,138.0,2.0,24.5,472.0,487.32,376.07
2018,8,20,8,45,449.5,166.5,1.95,24.9,421.5,445.78,344.05
2018,8,20,9,0,282.0,195.0,1.9,25.3,371.0,382.58,295.05
2018,8,20,9,15,146.0,202.5,1.85,25.65,294.0,303.6,233.33
2018,8,20,9,30,10.0,210.0,1.8,26.0,217.0,205.65,155.26
2018,8,20,9,45,12.0,225.5,1.75,26.4,234.5,222.68,167.9
2018,8,20,10,0,14.0,241.0,1.7,26.8,252.0,239.89,180.22
2018,8,20,10,15,14.0,247.0,1.65,27.05,258.5,246.3,184.42
2018,8,20,10,30,14.0,253.0,1.6,27.3,265.0,252.68,188.64
2018,8,20,10,45,9.5,210.0,1.6,27.55,218.0,207.36,154.31
2018,8,20,11,0,5.0,167.0,1.6,27.8,171.0,162.08,119.89
2018,8,20,11,15,5.5,167.5,1.6,28.05,172.0,163.22,120.65
2018,8,20,11,30,6.0,168.0,1.6,28.3,173.0,164.34,121.32
2018,8,20,11,45,6.0,169.5,1.6,28.55,174.5,165.91,122.3
2018,8,20,12,0,6.0,171.0,1.6,28.8,176.0,167.43,123.28
2018,8,20,12,15,12.0,223.0,1.6,28.9,233.5,223.65,165.37
2018,8,20,12,30,18.0,275.0,1.6,29.0,291.0,280.31,206.91
2018,8,20,12,45,72.0,353.0,1.6,29.1,418.0,422.83,310.69
2018,8,20,13,0,126.0,431.0,1.6,29.2,545.0,568.08,411.5
2018,8,20,13,15,96.0,397.5,1.6,29.2,483.5,490.43,356.76
2018,8,20,13,30,66.0,364.0,1.6,29.2,422.0,424.95,310.91
2018,8,20,13,45,89.0,376.5,1.6,29.15,453.0,457.88,335.44
2018,8,20,14,0,112.0,389.0,1.6,29.1,484.0,499.46,365.16
2018,8,20,14,15,218.0,362.0,1.6,29.05,538.5,562.5,412.34
2018,8,20,14,30,324.0,335.0,1.6,29.0,593.0,627.41,459.55
2018,8,20,14,45,323.5,324.0,1.55,28.95,572.0,602.9,442.62
2018,8,20,15,0,323.0,313.0,1.5,28.9,551.0,577.31,425.53
2018,8,20,15,15,250.5,300.5,1.4,28.8,479.0,495.29,367.34
2018,8,20,15,30,178.0,288.0,1.3,28.7,407.0,412.19,307.68
2018,8,20,15,45,311.0,238.5,1.2,28.65,428.0,446.36,335.27
2018,8,20,16,0,444.0,189.0,1.1,28.6,449.0,466.58,350.82
2018,8,20,16,15,454.0,178.5,1.0,28.5,424.5,436.33,327.9
2018,8,20,16,30,464.0,168.0,0.9,28.4,400.0,404.02,303.09
2018,8,20,16,45,347.5,162.0,0.8,28.3,325.0,314.2,235.65
2018,8,20,17,0,231.0,156.0,0.7,28.2,250.0,241.67,180.87
2018,8,20,17,15,287.0,133.5,0.65,27.9,233.0,222.73,164.21
2018,8,20,17,30,343.0,111.0,0.6,27.6,216.0,198.69,141.83
2018,8,20,17,45,301.0,94.5,0.5,27.35,173.5,151.04,103.54
2018,8,20,18,0,259.0,78.0,0.4,27.1,131.0,107.99,69.92
2018,8,20,18,15,191.0,58.0,0.4,27.1,91.0,66.26,40.2
2018,8,20,18,30,123.0,38.0,0.4,27.1,51.0,33.38,18.61
2018,8,20,18,45,69.0,22.0,0.4,26.55,28.5,18.19,0.0
2018,8,20,19,0,15.0,6.0,0.4,26.0,6.0,5.72,0.0
2018,8,20,19,15,7.5,3.0,0.4,25.75,3.0,0.0,0.0
2018,8,20,19,30,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2018,8,20,19,45,0.0,0.0,0.45,25.3,0.0,0.0,0.0
2018,8,20,20,0,0.0,0.0,0.5,25.1,0.0,0.0,0.0
2018,8,20,20,15,0.0,0.0,0.5,24.95,0.0,0.0,0.0
2018,8,20,20,30,0.0,0.0,0.5,24.8,0.0,0.0,0.0
2018,8,20,20,45,0.0,0.0,0.45,24.65,0.0,0.0,0.0
2018,8,20,21,0,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2018,8,20,21,15,0.0,0.0,0.4,24.4,0.0,0.0,0.0
2018,8,20,21,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,20,21,45,0.0,0.0,0.4,24.15,0.0,0.0,0.0
2018,8,20,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
