Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,20,22,15,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,8,20,22,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,8,20,22,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,8,20,23,0,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,8,20,23,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2018,8,20,23,30,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,8,20,23,45,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,8,21,0,0,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,8,21,0,15,0.0,0.0,0.5,23.15,0.0,0.0,0.0
2018,8,21,0,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,8,21,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,8,21,1,0,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,8,21,1,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,8,21,1,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,8,21,1,45,0.0,0.0,0.6,22.65,0.0,0.0,0.0
2018,8,21,2,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,8,21,2,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2018,8,21,2,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,21,2,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,21,3,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,21,3,15,0.0,0.0,0.75,22.3,0.0,0.0,0.0
2018,8,21,3,30,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,8,21,3,45,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,8,21,4,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,8,21,4,15,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,8,21,4,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,8,21,4,45,0.0,0.0,0.95,22.25,0.0,0.0,0.0
2018,8,21,5,0,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,8,21,5,15,0.0,0.0,1.15,22.45,0.0,0.0,0.0
2018,8,21,5,30,0.0,0.0,1.3,22.6,0.0,0.0,0.0
2018,8,21,5,45,25.0,8.0,1.5,22.8,9.0,7.63,0.0
2018,8,21,6,0,50.0,16.0,1.7,23.0,18.0,13.47,0.0
2018,8,21,6,15,28.0,24.0,1.85,23.2,25.5,21.72,10.75
2018,8,21,6,30,6.0,32.0,2.0,23.4,33.0,30.16,18.57
2018,8,21,6,45,3.0,50.0,2.15,23.6,50.5,46.74,32.62
2018,8,21,7,0,0.0,68.0,2.3,23.8,68.0,63.02,46.33
2018,8,21,7,15,0.0,67.5,2.4,24.0,67.5,62.75,46.15
2018,8,21,7,30,0.0,67.0,2.5,24.2,67.0,62.33,45.71
2018,8,21,7,45,0.0,80.0,2.6,24.4,80.0,74.47,55.43
2018,8,21,8,0,0.0,93.0,2.7,24.6,93.0,86.66,65.04
2018,8,21,8,15,1.5,108.0,2.8,24.85,109.0,101.53,76.67
2018,8,21,8,30,3.0,123.0,2.9,25.1,125.0,116.62,88.36
2018,8,21,8,45,8.0,147.5,2.95,25.35,152.5,143.06,108.94
2018,8,21,9,0,13.0,172.0,3.0,25.6,180.0,170.14,129.77
2018,8,21,9,15,11.0,186.0,3.05,25.95,193.0,182.82,139.0
2018,8,21,9,30,9.0,200.0,3.1,26.3,206.0,195.34,148.03
2018,8,21,9,45,8.0,194.5,3.15,26.6,200.0,189.7,143.18
2018,8,21,10,0,7.0,189.0,3.2,26.9,194.0,183.97,138.34
2018,8,21,10,15,15.5,241.0,3.2,27.15,253.5,241.84,182.2
2018,8,21,10,30,24.0,293.0,3.2,27.4,313.0,309.16,232.13
2018,8,21,10,45,23.5,295.5,3.25,27.65,315.5,312.28,233.75
2018,8,21,11,0,23.0,298.0,3.3,27.9,318.0,315.27,235.49
2018,8,21,11,15,25.0,310.5,3.3,28.15,332.5,330.7,246.45
2018,8,21,11,30,27.0,323.0,3.3,28.4,347.0,346.13,257.32
2018,8,21,11,45,39.5,351.0,3.35,28.6,386.5,387.85,287.72
2018,8,21,12,0,52.0,379.0,3.4,28.8,426.0,429.78,317.87
2018,8,21,12,15,33.0,323.0,3.4,28.95,353.0,353.34,261.81
2018,8,21,12,30,14.0,267.0,3.4,29.1,280.0,268.52,199.05
2018,8,21,12,45,27.5,292.0,3.45,29.25,317.0,316.0,234.69
2018,8,21,13,0,41.0,317.0,3.5,29.4,354.0,354.53,263.15
2018,8,21,13,15,91.0,347.0,3.5,29.4,427.5,444.75,330.05
2018,8,21,13,30,141.0,377.0,3.5,29.4,501.0,522.07,386.37
2018,8,21,13,45,129.5,382.0,3.5,29.45,493.5,512.73,379.12
2018,8,21,14,0,118.0,387.0,3.5,29.5,486.0,503.26,372.22
2018,8,21,14,15,73.0,326.5,3.5,29.45,387.0,387.09,288.32
2018,8,21,14,30,28.0,266.0,3.5,29.4,288.0,284.31,212.25
2018,8,21,14,45,79.0,283.0,3.5,29.3,341.5,342.28,257.53
2018,8,21,15,0,130.0,300.0,3.5,29.2,395.0,404.04,304.47
2018,8,21,15,15,228.5,272.5,3.45,29.05,428.5,450.59,341.3
2018,8,21,15,30,327.0,245.0,3.4,28.9,462.0,480.33,365.3
2018,8,21,15,45,474.5,192.5,3.35,28.7,482.5,514.04,392.51
2018,8,21,16,0,622.0,140.0,3.3,28.5,503.0,528.41,404.43
2018,8,21,16,15,607.0,125.5,3.1,28.25,453.5,471.0,360.85
2018,8,21,16,30,592.0,111.0,2.9,28.0,404.0,413.9,316.67
2018,8,21,16,45,307.5,75.5,2.7,27.7,226.5,214.41,163.61
2018,8,21,17,0,23.0,40.0,2.5,27.4,49.0,46.5,31.86
2018,8,21,17,15,38.5,55.0,2.25,26.95,67.5,65.46,46.95
2018,8,21,17,30,54.0,70.0,2.0,26.5,86.0,80.97,58.78
2018,8,21,17,45,79.0,66.0,1.8,26.0,84.5,78.11,55.03
2018,8,21,18,0,104.0,62.0,1.6,25.5,83.0,71.78,48.26
2018,8,21,18,15,156.5,48.5,1.6,25.5,69.0,55.14,32.98
2018,8,21,18,30,209.0,35.0,1.6,25.5,55.0,30.6,15.91
2018,8,21,18,45,116.0,20.0,1.55,24.8,30.0,15.92,0.0
2018,8,21,19,0,23.0,5.0,1.5,24.1,5.0,4.77,0.0
2018,8,21,19,15,11.5,2.5,1.6,24.05,2.5,0.0,0.0
2018,8,21,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2018,8,21,19,45,0.0,0.0,1.8,23.9,0.0,0.0,0.0
2018,8,21,20,0,0.0,0.0,1.9,23.8,0.0,0.0,0.0
2018,8,21,20,15,0.0,0.0,2.0,23.75,0.0,0.0,0.0
2018,8,21,20,30,0.0,0.0,2.1,23.7,0.0,0.0,0.0
2018,8,21,20,45,0.0,0.0,2.2,23.6,0.0,0.0,0.0
2018,8,21,21,0,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2018,8,21,21,15,0.0,0.0,2.45,23.45,0.0,0.0,0.0
2018,8,21,21,30,0.0,0.0,2.6,23.4,0.0,0.0,0.0
2018,8,21,21,45,0.0,0.0,2.7,23.3,0.0,0.0,0.0
2018,8,21,22,0,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,15,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,30,0.0,0.0,2.8,23.2,0.0,0.0,0.0
2018,8,21,22,45,0.0,0.0,2.8,23.15,0.0,0.0,0.0
2018,8,21,23,0,0.0,0.0,2.8,23.1,0.0,0.0,0.0
2018,8,21,23,15,0.0,0.0,2.7,23.05,0.0,0.0,0.0
2018,8,21,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2018,8,21,23,45,0.0,0.0,2.5,22.95,0.0,0.0,0.0
2018,8,22,0,0,0.0,0.0,2.4,22.9,0.0,0.0,0.0
2018,8,22,0,15,0.0,0.0,2.25,22.85,0.0,0.0,0.0
2018,8,22,0,30,0.0,0.0,2.1,22.8,0.0,0.0,0.0
2018,8,22,0,45,0.0,0.0,1.95,22.7,0.0,0.0,0.0
2018,8,22,1,0,0.0,0.0,1.8,22.6,0.0,0.0,0.0
2018,8,22,1,15,0.0,0.0,1.65,22.4,0.0,0.0,0.0
2018,8,22,1,30,0.0,0.0,1.5,22.2,0.0,0.0,0.0
2018,8,22,1,45,0.0,0.0,1.35,22.05,0.0,0.0,0.0
2018,8,22,2,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,8,22,2,15,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,8,22,2,30,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,8,22,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,22,3,0,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,8,22,3,15,0.0,0.0,0.9,21.05,0.0,0.0,0.0
2018,8,22,3,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,22,3,45,0.0,0.0,0.9,20.75,0.0,0.0,0.0
2018,8,22,4,0,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,8,22,4,15,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,8,22,4,30,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,8,22,4,45,0.0,0.0,0.95,20.4,0.0,0.0,0.0
2018,8,22,5,0,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,8,22,5,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,8,22,5,30,0.0,0.0,1.4,20.8,0.0,0.0,0.0
2018,8,22,5,45,64.5,9.0,1.6,21.05,12.0,8.58,0.0
2018,8,22,6,0,129.0,18.0,1.8,21.3,24.0,14.3,0.0
2018,8,22,6,15,244.5,30.5,1.9,21.6,60.0,27.53,13.72
2018,8,22,6,30,360.0,43.0,2.0,21.9,96.0,65.35,34.59
2018,8,22,6,45,437.5,52.5,2.05,22.2,143.0,109.66,65.49
2018,8,22,7,0,515.0,62.0,2.1,22.5,190.0,163.59,108.15
2018,8,22,7,15,566.5,68.5,2.15,23.0,240.5,217.19,153.61
2018,8,22,7,30,618.0,75.0,2.2,23.5,291.0,276.57,204.11
2018,8,22,7,45,654.0,80.5,2.25,24.0,342.5,334.51,253.15
2018,8,22,8,0,690.0,86.0,2.3,24.5,394.0,395.72,303.43
2018,8,22,8,15,714.5,90.5,2.35,25.0,443.0,453.45,349.6
2018,8,22,8,30,739.0,95.0,2.4,25.5,492.0,511.97,394.81
2018,8,22,8,45,756.5,99.5,2.45,26.0,538.5,567.22,436.13
2018,8,22,9,0,774.0,104.0,2.5,26.5,585.0,622.4,476.08
2018,8,22,9,15,777.0,112.0,2.5,26.85,624.5,670.68,509.84
2018,8,22,9,30,780.0,120.0,2.5,27.2,664.0,717.0,540.5
2018,8,22,9,45,776.0,131.5,2.55,27.55,698.0,759.28,567.66
2018,8,22,10,0,772.0,143.0,2.6,27.9,732.0,798.68,592.56
2018,8,22,10,15,714.0,175.5,2.55,28.1,738.0,813.57,600.47
2018,8,22,10,30,656.0,208.0,2.5,28.3,744.0,819.31,602.47
2018,8,22,10,45,521.0,282.0,2.5,28.5,716.0,786.96,575.98
2018,8,22,11,0,386.0,356.0,2.5,28.7,688.0,739.17,539.22
2018,8,22,11,15,342.0,378.5,2.5,28.8,677.0,728.96,530.72
2018,8,22,11,30,298.0,401.0,2.5,28.9,666.0,715.69,519.88
2018,8,22,11,45,263.5,417.5,2.5,29.05,654.0,703.01,509.73
2018,8,22,12,0,229.0,434.0,2.5,29.2,642.0,676.85,490.69
2018,8,22,12,15,168.5,408.5,2.5,29.2,561.5,590.39,430.47
2018,8,22,12,30,108.0,383.0,2.5,29.2,481.0,502.82,368.49
2018,8,22,12,45,127.0,398.5,2.45,29.25,513.0,537.42,393.43
2018,8,22,13,0,146.0,414.0,2.4,29.3,545.0,571.08,416.84
2018,8,22,13,15,128.0,394.5,2.35,29.25,508.0,530.74,388.42
2018,8,22,13,30,110.0,375.0,2.3,29.2,471.0,490.34,360.16
2018,8,22,13,45,234.0,363.0,2.25,29.15,561.5,602.65,442.52
2018,8,22,14,0,358.0,351.0,2.2,29.1,652.0,697.68,509.98
2018,8,22,14,15,367.5,298.0,2.15,29.0,597.5,649.83,478.2
2018,8,22,14,30,377.0,245.0,2.1,28.9,543.0,590.61,439.33
2018,8,22,14,45,209.0,240.0,2.1,28.8,404.0,422.24,317.34
2018,8,22,15,0,41.0,235.0,2.1,28.7,265.0,260.86,195.47
2018,8,22,15,15,34.0,217.5,2.05,28.55,241.5,236.17,177.73
2018,8,22,15,30,27.0,200.0,2.0,28.4,218.0,212.1,159.87
2018,8,22,15,45,72.5,208.5,1.95,28.25,251.5,248.64,189.05
2018,8,22,16,0,118.0,217.0,1.9,28.1,285.0,285.68,217.86
2018,8,22,16,15,121.0,199.0,1.8,27.9,263.5,262.34,200.33
2018,8,22,16,30,124.0,181.0,1.7,27.7,242.0,238.52,182.31
2018,8,22,16,45,63.0,127.0,1.6,27.5,158.0,148.26,112.48
2018,8,22,17,0,2.0,73.0,1.5,27.3,74.0,68.7,49.98
2018,8,22,17,15,1.0,51.0,1.35,26.8,51.5,47.71,33.32
2018,8,22,17,30,0.0,29.0,1.2,26.3,29.0,26.9,16.47
2018,8,22,17,45,0.0,19.5,1.05,25.8,19.5,18.07,9.23
2018,8,22,18,0,0.0,10.0,0.9,25.3,10.0,9.26,1.93
2018,8,22,18,15,0.0,7.0,0.9,25.3,7.0,6.48,0.0
2018,8,22,18,30,0.0,4.0,0.9,25.3,4.0,3.7,0.0
2018,8,22,18,45,0.0,2.0,0.9,24.45,2.0,1.85,0.0
2018,8,22,19,0,0.0,0.0,0.9,23.6,0.0,0.0,0.0
2018,8,22,19,15,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,8,22,19,30,0.0,0.0,1.1,23.2,0.0,0.0,0.0
2018,8,22,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2018,8,22,20,0,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,8,22,20,15,0.0,0.0,1.45,22.6,0.0,0.0,0.0
2018,8,22,20,30,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,8,22,20,45,0.0,0.0,1.75,22.2,0.0,0.0,0.0
2018,8,22,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,8,22,21,15,0.0,0.0,1.95,21.8,0.0,0.0,0.0
2018,8,22,21,30,0.0,0.0,2.0,21.6,0.0,0.0,0.0
2018,8,22,21,45,0.0,0.0,2.05,21.35,0.0,0.0,0.0
2018,8,22,22,0,0.0,0.0,2.1,21.1,0.0,0.0,0.0
2018,8,22,22,15,0.0,0.0,2.1,20.85,0.0,0.0,0.0
2018,8,22,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,8,22,22,45,0.0,0.0,2.1,20.35,0.0,0.0,0.0
2018,8,22,23,0,0.0,0.0,2.1,20.1,0.0,0.0,0.0
2018,8,22,23,15,0.0,0.0,2.05,19.85,0.0,0.0,0.0
2018,8,22,23,30,0.0,0.0,2.0,19.6,0.0,0.0,0.0
2018,8,22,23,45,0.0,0.0,1.9,19.4,0.0,0.0,0.0
2018,8,23,0,0,0.0,0.0,1.8,19.2,0.0,0.0,0.0
2018,8,23,0,15,0.0,0.0,1.75,18.95,0.0,0.0,0.0
2018,8,23,0,30,0.0,0.0,1.7,18.7,0.0,0.0,0.0
2018,8,23,0,45,0.0,0.0,1.65,18.45,0.0,0.0,0.0
2018,8,23,1,0,0.0,0.0,1.6,18.2,0.0,0.0,0.0
2018,8,23,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2018,8,23,1,30,0.0,0.0,1.7,17.8,0.0,0.0,0.0
2018,8,23,1,45,0.0,0.0,1.7,17.6,0.0,0.0,0.0
2018,8,23,2,0,0.0,0.0,1.7,17.4,0.0,0.0,0.0
2018,8,23,2,15,0.0,0.0,1.75,17.2,0.0,0.0,0.0
2018,8,23,2,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2018,8,23,2,45,0.0,0.0,1.85,16.8,0.0,0.0,0.0
2018,8,23,3,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,8,23,3,15,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,8,23,3,30,0.0,0.0,1.9,16.2,0.0,0.0,0.0
2018,8,23,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2018,8,23,4,0,0.0,0.0,1.9,15.8,0.0,0.0,0.0
2018,8,23,4,15,0.0,0.0,1.85,15.6,0.0,0.0,0.0
2018,8,23,4,30,0.0,0.0,1.8,15.4,0.0,0.0,0.0
2018,8,23,4,45,0.0,0.0,1.75,15.2,0.0,0.0,0.0
2018,8,23,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2018,8,23,5,15,0.0,0.0,1.85,15.2,0.0,0.0,0.0
2018,8,23,5,30,0.0,0.0,2.0,15.4,0.0,0.0,0.0
2018,8,23,5,45,67.5,9.0,2.15,15.6,12.0,8.58,0.0
2018,8,23,6,0,135.0,18.0,2.3,15.8,24.0,17.16,0.0
2018,8,23,6,15,260.5,31.5,2.45,16.3,62.5,28.83,14.8
2018,8,23,6,30,386.0,45.0,2.6,16.8,101.0,69.35,37.65
2018,8,23,6,45,472.0,53.5,2.75,17.3,150.5,115.53,70.14
2018,8,23,7,0,558.0,62.0,2.9,17.8,200.0,172.4,115.81
2018,8,23,7,15,614.5,68.0,3.0,18.35,253.5,229.52,165.24
2018,8,23,7,30,671.0,74.0,3.1,18.9,307.0,292.99,220.37
2018,8,23,7,45,713.0,78.0,3.25,19.4,362.0,354.92,274.03
2018,8,23,8,0,755.0,82.0,3.4,19.9,417.0,421.22,329.85
2018,8,23,8,15,782.5,85.0,3.35,20.35,469.5,482.1,379.74
2018,8,23,8,30,810.0,88.0,3.3,20.8,522.0,544.44,429.0
2018,8,23,8,45,831.0,90.5,3.25,21.2,571.5,603.44,474.13
2018,8,23,9,0,852.0,93.0,3.2,21.6,621.0,662.53,517.79
2018,8,23,9,15,867.5,95.0,3.15,21.95,666.0,714.11,554.25
2018,8,23,9,30,883.0,97.0,3.1,22.3,711.0,766.94,589.21
2018,8,23,9,45,895.0,98.5,3.0,22.6,750.5,815.1,620.03
2018,8,23,10,0,907.0,100.0,2.9,22.9,790.0,861.29,648.92
2018,8,23,10,15,914.5,101.5,2.85,23.2,822.5,901.37,673.51
2018,8,23,10,30,922.0,103.0,2.8,23.5,855.0,938.69,695.96
2018,8,23,10,45,928.5,103.5,2.75,23.75,880.5,971.07,715.05
2018,8,23,11,0,935.0,104.0,2.7,24.0,906.0,1000.25,731.91
2018,8,23,11,15,939.5,104.5,2.65,24.2,924.5,1024.13,745.39
2018,8,23,11,30,944.0,105.0,2.6,24.4,943.0,1044.43,756.58
2018,8,23,11,45,946.0,105.0,2.55,24.6,953.0,1058.02,763.53
2018,8,23,12,0,948.0,105.0,2.5,24.8,963.0,1067.77,768.17
2018,8,23,12,15,947.5,104.5,2.5,24.9,963.5,1070.6,769.42
2018,8,23,12,30,947.0,104.0,2.5,25.0,964.0,1069.5,768.4
2018,8,23,12,45,945.5,104.5,2.45,25.1,958.0,1064.54,764.55
2018,8,23,13,0,944.0,105.0,2.4,25.2,952.0,1055.7,758.42
2018,8,23,13,15,941.5,103.5,2.35,25.25,937.5,1039.93,748.21
2018,8,23,13,30,939.0,102.0,2.3,25.3,923.0,1020.43,735.8
2018,8,23,13,45,933.5,101.0,2.25,25.3,900.0,994.97,719.84
2018,8,23,14,0,928.0,100.0,2.2,25.3,877.0,966.1,701.77
2018,8,23,14,15,921.0,99.5,2.2,25.25,848.0,933.17,681.72
2018,8,23,14,30,914.0,99.0,2.2,25.2,819.0,897.26,659.62
2018,8,23,14,45,905.0,96.5,2.15,25.15,782.5,854.8,632.57
2018,8,23,15,0,896.0,94.0,2.1,25.1,746.0,809.91,603.7
2018,8,23,15,15,883.0,92.0,2.05,24.95,703.5,760.36,571.57
2018,8,23,15,30,870.0,90.0,2.0,24.8,661.0,709.22,537.92
2018,8,23,15,45,853.5,87.5,2.0,24.65,614.0,653.94,499.59
2018,8,23,16,0,837.0,85.0,2.0,24.5,567.0,599.7,460.08
2018,8,23,16,15,816.0,81.5,1.9,24.25,516.5,539.34,414.56
2018,8,23,16,30,795.0,78.0,1.8,24.0,466.0,479.41,367.9
2018,8,23,16,45,765.5,74.5,1.7,23.75,413.0,416.49,317.45
2018,8,23,17,0,736.0,71.0,1.6,23.5,360.0,355.6,266.95
2018,8,23,17,15,694.5,66.0,1.45,22.75,306.5,291.72,213.35
2018,8,23,17,30,653.0,61.0,1.3,22.0,253.0,231.01,161.33
2018,8,23,17,45,591.0,54.0,1.15,21.25,201.0,169.65,109.78
2018,8,23,18,0,529.0,47.0,1.0,20.5,149.0,115.62,66.49
2018,8,23,18,15,428.0,38.5,1.0,20.5,104.0,65.01,32.19
2018,8,23,18,30,327.0,30.0,1.0,20.5,59.0,27.13,15.44
2018,8,23,18,45,187.0,18.0,0.95,19.3,32.0,17.16,0.0
2018,8,23,19,0,47.0,6.0,0.9,18.1,5.0,0.0,0.0
2018,8,23,19,15,23.5,3.0,0.9,17.9,2.5,0.0,0.0
2018,8,23,19,30,0.0,0.0,0.9,17.7,0.0,0.0,0.0
2018,8,23,19,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,8,23,20,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,23,20,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,23,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,23,20,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,23,21,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,23,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,23,21,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,23,21,45,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,23,22,0,0.0,0.0,1.0,15.9,0.0,0.0,0.0
2018,8,23,22,15,0.0,0.0,1.0,15.75,0.0,0.0,0.0
2018,8,23,22,30,0.0,0.0,1.0,15.6,0.0,0.0,0.0
2018,8,23,22,45,0.0,0.0,1.05,15.4,0.0,0.0,0.0
2018,8,23,23,0,0.0,0.0,1.1,15.2,0.0,0.0,0.0
2018,8,23,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,8,23,23,30,0.0,0.0,1.1,14.8,0.0,0.0,0.0
2018,8,23,23,45,0.0,0.0,1.15,14.65,0.0,0.0,0.0
2018,8,24,0,0,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2018,8,24,0,15,0.0,0.0,1.2,14.35,0.0,0.0,0.0
2018,8,24,0,30,0.0,0.0,1.2,14.2,0.0,0.0,0.0
2018,8,24,0,45,0.0,0.0,1.2,14.05,0.0,0.0,0.0
2018,8,24,1,0,0.0,0.0,1.2,13.9,0.0,0.0,0.0
2018,8,24,1,15,0.0,0.0,1.2,13.75,0.0,0.0,0.0
2018,8,24,1,30,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,8,24,1,45,0.0,0.0,1.2,13.45,0.0,0.0,0.0
2018,8,24,2,0,0.0,0.0,1.2,13.3,0.0,0.0,0.0
2018,8,24,2,15,0.0,0.0,1.2,13.15,0.0,0.0,0.0
2018,8,24,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2018,8,24,2,45,0.0,0.0,1.2,12.9,0.0,0.0,0.0
2018,8,24,3,0,0.0,0.0,1.2,12.8,0.0,0.0,0.0
2018,8,24,3,15,0.0,0.0,1.2,12.7,0.0,0.0,0.0
2018,8,24,3,30,0.0,0.0,1.2,12.6,0.0,0.0,0.0
2018,8,24,3,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2018,8,24,4,0,0.0,0.0,1.2,12.4,0.0,0.0,0.0
2018,8,24,4,15,0.0,0.0,1.2,12.35,0.0,0.0,0.0
2018,8,24,4,30,0.0,0.0,1.2,12.3,0.0,0.0,0.0
2018,8,24,4,45,0.0,0.0,1.2,12.2,0.0,0.0,0.0
2018,8,24,5,0,0.0,0.0,1.2,12.1,0.0,0.0,0.0
2018,8,24,5,15,0.0,0.0,1.3,12.6,0.0,0.0,0.0
2018,8,24,5,30,0.0,0.0,1.4,13.1,0.0,0.0,0.0
2018,8,24,5,45,78.0,9.0,1.55,13.55,12.0,0.0,0.0
2018,8,24,6,0,156.0,18.0,1.7,14.0,24.0,17.16,0.0
2018,8,24,6,15,287.0,30.5,1.75,14.65,63.0,28.28,14.1
2018,8,24,6,30,418.0,43.0,1.8,15.3,102.0,69.95,37.16
2018,8,24,6,45,498.0,51.5,1.9,15.9,151.5,117.37,70.83
2018,8,24,7,0,578.0,60.0,2.0,16.5,201.0,174.71,117.3
2018,8,24,7,15,630.5,66.0,1.9,17.4,254.5,232.06,166.92
2018,8,24,7,30,683.0,72.0,1.8,18.3,308.0,295.25,221.36
2018,8,24,7,45,718.5,76.5,1.75,19.15,361.0,356.59,273.64
2018,8,24,8,0,754.0,81.0,1.7,20.0,414.0,420.23,325.89
2018,8,24,8,15,779.5,85.0,1.85,20.65,466.0,481.12,375.03
2018,8,24,8,30,805.0,89.0,2.0,21.3,518.0,543.26,423.44
2018,8,24,8,45,824.0,92.0,2.15,21.9,567.0,601.36,467.37
2018,8,24,9,0,843.0,95.0,2.3,22.5,616.0,659.34,509.88
2018,8,24,9,15,858.5,97.0,2.3,22.85,660.5,710.43,545.59
2018,8,24,9,30,874.0,99.0,2.3,23.2,705.0,762.88,579.86
2018,8,24,9,45,886.5,100.5,2.3,23.5,744.5,811.06,610.66
2018,8,24,10,0,899.0,102.0,2.3,23.8,784.0,857.34,639.71
2018,8,24,10,15,906.5,103.0,2.25,24.05,815.5,896.61,663.37
2018,8,24,10,30,914.0,104.0,2.2,24.3,847.0,933.13,684.96
2018,8,24,10,45,919.5,105.0,2.15,24.55,872.5,964.86,703.18
2018,8,24,11,0,925.0,106.0,2.1,24.8,898.0,993.37,719.19
2018,8,24,11,15,929.0,107.0,2.0,25.0,916.0,1017.05,731.55
2018,8,24,11,30,933.0,108.0,1.9,25.2,934.0,1037.16,741.58
2018,8,24,11,45,934.5,108.0,1.85,25.4,943.5,1050.07,747.76
2018,8,24,12,0,936.0,108.0,1.8,25.6,953.0,1059.17,751.71
2018,8,24,12,15,937.0,107.5,1.75,25.75,954.5,1063.4,752.92
2018,8,24,12,30,938.0,107.0,1.7,25.9,956.0,1063.74,751.89
2018,8,24,12,45,937.5,105.5,1.7,26.05,949.5,1057.64,747.82
2018,8,24,13,0,937.0,104.0,1.7,26.2,943.0,1047.67,741.57
2018,8,24,13,15,932.5,104.0,1.7,26.25,927.5,1031.53,731.93
2018,8,24,13,30,928.0,104.0,1.7,26.3,912.0,1011.73,720.17
2018,8,24,13,45,922.0,103.5,1.75,26.35,889.5,986.46,705.72
2018,8,24,14,0,916.0,103.0,1.8,26.4,867.0,957.85,689.13
2018,8,24,14,15,907.5,101.5,1.75,26.35,836.5,922.77,667.4
2018,8,24,14,30,899.0,100.0,1.7,26.3,806.0,884.85,643.79
2018,8,24,14,45,887.0,99.0,1.7,26.25,769.0,841.93,617.3
2018,8,24,15,0,875.0,98.0,1.7,26.2,732.0,796.85,589.09
2018,8,24,15,15,861.5,96.5,1.7,26.1,690.5,748.24,558.21
2018,8,24,15,30,848.0,95.0,1.7,26.0,649.0,698.14,525.82
2018,8,24,15,45,831.0,92.5,1.7,25.9,602.5,645.85,489.46
2018,8,24,16,0,814.0,90.0,1.7,25.8,556.0,590.11,449.24
2018,8,24,16,15,791.5,86.5,1.65,25.55,505.5,530.04,404.56
2018,8,24,16,30,769.0,83.0,1.6,25.3,455.0,470.61,358.85
2018,8,24,16,45,738.0,79.0,1.5,25.1,402.5,407.91,308.92
2018,8,24,17,0,707.0,75.0,1.4,24.9,350.0,347.48,259.18
2018,8,24,17,15,662.5,70.0,1.25,24.2,297.0,283.54,206.06
2018,8,24,17,30,618.0,65.0,1.1,23.5,244.0,224.82,156.22
2018,8,24,17,45,551.5,57.5,1.0,22.8,192.5,164.27,106.13
2018,8,24,18,0,485.0,50.0,0.9,22.1,141.0,111.68,64.69
2018,8,24,18,15,382.5,40.0,0.9,22.1,97.5,62.48,31.63
2018,8,24,18,30,280.0,30.0,0.9,22.1,54.0,26.24,14.08
2018,8,24,18,45,157.0,17.5,0.9,21.1,29.0,16.68,0.0
2018,8,24,19,0,34.0,5.0,0.9,20.1,4.0,0.0,0.0
2018,8,24,19,15,17.0,2.5,0.9,19.85,2.0,0.0,0.0
2018,8,24,19,30,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,24,19,45,0.0,0.0,0.9,19.4,0.0,0.0,0.0
2018,8,24,20,0,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,8,24,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2018,8,24,20,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,8,24,20,45,0.0,0.0,1.0,18.6,0.0,0.0,0.0
2018,8,24,21,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,8,24,21,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,8,24,21,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,8,24,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,8,24,22,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,8,24,22,15,0.0,0.0,1.0,17.75,0.0,0.0,0.0
2018,8,24,22,30,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,8,24,22,45,0.0,0.0,0.95,17.45,0.0,0.0,0.0
2018,8,24,23,0,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,8,24,23,15,0.0,0.0,0.9,17.15,0.0,0.0,0.0
2018,8,24,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,8,24,23,45,0.0,0.0,0.9,16.85,0.0,0.0,0.0
2018,8,25,0,0,0.0,0.0,0.9,16.7,0.0,0.0,0.0
2018,8,25,0,15,0.0,0.0,0.9,16.65,0.0,0.0,0.0
2018,8,25,0,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,8,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2018,8,25,1,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,8,25,1,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,8,25,1,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,8,25,1,45,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,8,25,2,0,0.0,0.0,1.0,16.1,0.0,0.0,0.0
2018,8,25,2,15,0.0,0.0,1.0,16.05,0.0,0.0,0.0
2018,8,25,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,8,25,2,45,0.0,0.0,0.95,15.9,0.0,0.0,0.0
2018,8,25,3,0,0.0,0.0,0.9,15.8,0.0,0.0,0.0
2018,8,25,3,15,0.0,0.0,0.9,15.75,0.0,0.0,0.0
2018,8,25,3,30,0.0,0.0,0.9,15.7,0.0,0.0,0.0
2018,8,25,3,45,0.0,0.0,0.85,15.6,0.0,0.0,0.0
2018,8,25,4,0,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2018,8,25,4,15,0.0,0.0,0.8,15.4,0.0,0.0,0.0
2018,8,25,4,30,0.0,0.0,0.8,15.3,0.0,0.0,0.0
2018,8,25,4,45,0.0,0.0,0.75,15.25,0.0,0.0,0.0
2018,8,25,5,0,0.0,0.0,0.7,15.2,0.0,0.0,0.0
2018,8,25,5,15,0.0,0.0,0.75,15.6,0.0,0.0,0.0
2018,8,25,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2018,8,25,5,45,34.5,8.0,0.9,16.4,9.5,0.0,0.0
2018,8,25,6,0,69.0,16.0,1.0,16.8,19.0,15.25,0.0
2018,8,25,6,15,126.0,32.0,0.95,17.3,46.5,28.03,14.5
2018,8,25,6,30,183.0,48.0,0.9,17.8,74.0,56.6,34.26
2018,8,25,6,45,318.0,60.0,0.9,18.3,128.0,99.85,63.47
2018,8,25,7,0,453.0,72.0,0.9,18.8,182.0,161.73,110.28
2018,8,25,7,15,451.5,86.0,0.75,19.75,218.0,203.26,147.03
2018,8,25,7,30,450.0,100.0,0.6,20.7,254.0,245.91,183.94
2018,8,25,7,45,356.5,130.5,0.5,21.65,265.5,268.84,205.26
2018,8,25,8,0,263.0,161.0,0.4,22.6,277.0,276.37,212.34
2018,8,25,8,15,455.0,145.5,0.35,23.15,375.5,377.87,289.16
2018,8,25,8,30,647.0,130.0,0.3,23.7,474.0,498.59,376.95
2018,8,25,8,45,690.0,130.0,0.3,24.25,527.5,560.52,419.99
2018,8,25,9,0,733.0,130.0,0.3,24.8,581.0,625.02,463.92
2018,8,25,9,15,707.0,150.0,0.3,25.1,610.5,663.89,488.6
2018,8,25,9,30,681.0,170.0,0.3,25.4,640.0,698.27,509.77
2018,8,25,9,45,576.5,223.5,0.35,25.7,637.0,696.59,505.76
2018,8,25,10,0,472.0,277.0,0.4,26.0,634.0,688.47,497.51
2018,8,25,10,15,420.0,307.0,0.45,26.2,634.5,692.39,498.58
2018,8,25,10,30,368.0,337.0,0.5,26.4,635.0,682.51,490.53
2018,8,25,10,45,482.0,299.5,0.5,26.65,703.0,770.75,549.67
2018,8,25,11,0,596.0,262.0,0.5,26.9,771.0,855.9,604.04
2018,8,25,11,15,619.5,253.5,0.55,27.1,792.0,883.45,620.61
2018,8,25,11,30,643.0,245.0,0.6,27.3,813.0,908.99,636.7
2018,8,25,11,45,560.0,286.5,0.6,27.5,785.0,874.55,612.1
2018,8,25,12,0,477.0,328.0,0.6,27.7,757.0,839.38,587.61
2018,8,25,12,15,411.0,355.5,0.6,27.8,725.5,803.25,563.26
2018,8,25,12,30,345.0,383.0,0.6,27.9,694.0,754.48,530.91
2018,8,25,12,45,322.0,372.0,0.55,28.05,661.0,718.08,507.06
2018,8,25,13,0,299.0,361.0,0.5,28.2,628.0,680.43,482.13
2018,8,25,13,15,393.5,335.0,0.45,28.2,680.5,752.56,530.7
2018,8,25,13,30,488.0,309.0,0.4,28.2,733.0,809.44,567.36
2018,8,25,13,45,515.0,287.5,0.35,28.25,724.5,801.43,561.93
2018,8,25,14,0,542.0,266.0,0.3,28.3,716.0,790.04,555.31
2018,8,25,14,15,441.5,291.5,0.4,28.25,650.0,709.63,504.15
2018,8,25,14,30,341.0,317.0,0.5,28.2,584.0,624.21,448.94
2018,8,25,14,45,392.0,280.5,0.55,28.15,573.5,623.99,452.32
2018,8,25,15,0,443.0,244.0,0.6,28.1,563.0,609.94,445.48
2018,8,25,15,15,595.5,183.5,0.5,27.95,586.0,645.03,471.7
2018,8,25,15,30,748.0,123.0,0.4,27.8,609.0,659.57,482.73
2018,8,25,15,45,729.0,119.0,0.35,27.7,564.0,606.9,446.05
2018,8,25,16,0,710.0,115.0,0.3,27.6,519.0,553.04,408.42
2018,8,25,16,15,696.5,106.5,0.25,27.45,472.5,497.74,368.82
2018,8,25,16,30,683.0,98.0,0.2,27.3,426.0,442.39,327.82
2018,8,25,16,45,670.0,89.5,0.15,27.2,380.0,387.47,285.54
2018,8,25,17,0,657.0,81.0,0.1,27.1,334.0,332.95,241.97
2018,8,25,17,15,612.0,74.5,0.15,26.5,282.0,270.95,192.71
2018,8,25,17,30,567.0,68.0,0.2,25.9,230.0,213.68,146.0
2018,8,25,17,45,501.5,60.0,0.3,25.35,181.0,156.05,99.78
2018,8,25,18,0,436.0,52.0,0.4,24.8,132.0,106.32,61.55
2018,8,25,18,15,334.0,40.5,0.4,24.8,90.0,59.0,30.19
2018,8,25,18,30,232.0,29.0,0.4,24.8,48.0,24.55,11.95
2018,8,25,18,45,123.5,15.5,0.6,23.5,25.0,14.77,0.0
2018,8,25,19,0,15.0,2.0,0.8,22.2,2.0,0.0,0.0
2018,8,25,19,15,7.5,1.0,0.8,21.85,1.0,0.0,0.0
2018,8,25,19,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,25,19,45,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,8,25,20,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,25,20,15,0.0,0.0,0.85,20.6,0.0,0.0,0.0
2018,8,25,20,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,8,25,20,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,8,25,21,0,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,8,25,21,15,0.0,0.0,0.9,19.95,0.0,0.0,0.0
2018,8,25,21,30,0.0,0.0,0.9,19.8,0.0,0.0,0.0
2018,8,25,21,45,0.0,0.0,0.9,19.7,0.0,0.0,0.0
2018,8,25,22,0,0.0,0.0,0.9,19.6,0.0,0.0,0.0
2018,8,25,22,15,0.0,0.0,0.9,19.45,0.0,0.0,0.0
2018,8,25,22,30,0.0,0.0,0.9,19.3,0.0,0.0,0.0
2018,8,25,22,45,0.0,0.0,0.85,19.15,0.0,0.0,0.0
2018,8,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,8,25,23,15,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,8,25,23,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,8,25,23,45,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,8,26,0,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,8,26,0,15,0.0,0.0,0.75,18.55,0.0,0.0,0.0
2018,8,26,0,30,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,0,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,0,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2018,8,26,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,8,26,1,30,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2018,8,26,1,45,0.0,0.0,0.6,18.55,0.0,0.0,0.0
2018,8,26,2,0,0.0,0.0,0.6,18.6,0.0,0.0,0.0
2018,8,26,2,15,0.0,0.0,0.55,18.55,0.0,0.0,0.0
2018,8,26,2,30,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2018,8,26,2,45,0.0,0.0,0.45,18.45,0.0,0.0,0.0
2018,8,26,3,0,0.0,0.0,0.4,18.4,0.0,0.0,0.0
2018,8,26,3,15,0.0,0.0,0.45,18.35,0.0,0.0,0.0
2018,8,26,3,30,0.0,0.0,0.5,18.3,0.0,0.0,0.0
2018,8,26,3,45,0.0,0.0,0.55,18.2,0.0,0.0,0.0
2018,8,26,4,0,0.0,0.0,0.6,18.1,0.0,0.0,0.0
2018,8,26,4,15,0.0,0.0,0.6,18.05,0.0,0.0,0.0
2018,8,26,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2018,8,26,4,45,0.0,0.0,0.6,17.95,0.0,0.0,0.0
2018,8,26,5,0,0.0,0.0,0.6,17.9,0.0,0.0,0.0
2018,8,26,5,15,0.0,0.0,0.6,18.15,0.0,0.0,0.0
2018,8,26,5,30,0.0,0.0,0.6,18.4,0.0,0.0,0.0
2018,8,26,5,45,49.5,7.5,0.6,18.65,9.5,0.0,0.0
2018,8,26,6,0,99.0,15.0,0.6,18.9,19.0,14.3,0.0
2018,8,26,6,15,205.5,29.5,0.7,19.4,53.0,25.87,11.94
2018,8,26,6,30,312.0,44.0,0.8,19.9,87.0,62.42,34.0
2018,8,26,6,45,388.0,55.5,0.9,20.4,132.5,106.71,65.45
2018,8,26,7,0,464.0,67.0,1.0,20.9,178.0,159.4,107.08
2018,8,26,7,15,516.0,75.5,1.2,21.65,227.5,212.18,151.5
2018,8,26,7,30,568.0,84.0,1.4,22.4,277.0,270.91,201.01
2018,8,26,7,45,604.0,91.0,1.65,23.2,327.5,327.67,248.69
2018,8,26,8,0,640.0,98.0,1.9,24.0,378.0,387.79,297.78
2018,8,26,8,15,665.0,104.5,1.95,24.55,427.0,444.96,343.12
2018,8,26,8,30,690.0,111.0,2.0,25.1,476.0,503.6,388.01
2018,8,26,8,45,707.5,117.0,2.05,25.65,522.0,558.32,428.55
2018,8,26,9,0,725.0,123.0,2.1,26.2,568.0,613.09,467.84
2018,8,26,9,15,740.0,127.5,2.05,26.6,610.0,664.29,503.21
2018,8,26,9,30,755.0,132.0,2.0,27.0,652.0,713.1,535.64
2018,8,26,9,45,765.5,136.5,2.0,27.4,689.0,758.58,564.29
2018,8,26,10,0,776.0,141.0,2.0,27.8,726.0,802.36,591.34
2018,8,26,10,15,783.0,144.5,1.9,28.15,756.5,840.15,613.27
2018,8,26,10,30,790.0,148.0,1.8,28.5,787.0,875.54,633.24
2018,8,26,10,45,793.0,152.0,1.75,28.8,810.5,905.2,649.85
2018,8,26,11,0,796.0,156.0,1.7,29.1,834.0,931.9,664.45
2018,8,26,11,15,799.5,158.0,1.65,29.35,850.5,953.95,676.16
2018,8,26,11,30,803.0,160.0,1.6,29.6,867.0,972.83,685.89
2018,8,26,11,45,803.5,162.5,1.5,29.85,876.5,985.99,691.38
2018,8,26,12,0,804.0,165.0,1.4,30.1,886.0,995.74,694.8
2018,8,26,12,15,803.0,165.5,1.4,30.25,887.0,998.47,695.81
2018,8,26,12,30,802.0,166.0,1.4,30.4,888.0,997.73,694.92
2018,8,26,12,45,799.0,166.5,1.35,30.6,881.5,991.55,689.97
2018,8,26,13,0,796.0,167.0,1.3,30.8,875.0,981.98,683.13
2018,8,26,13,15,792.5,165.5,1.35,30.85,861.0,966.53,674.79
2018,8,26,13,30,789.0,164.0,1.4,30.9,847.0,947.86,664.56
2018,8,26,13,45,783.5,162.5,1.4,30.95,826.0,924.19,650.56
2018,8,26,14,0,778.0,161.0,1.4,31.0,805.0,897.62,634.79
2018,8,26,14,15,769.5,158.0,1.4,30.95,776.0,864.08,614.83
2018,8,26,14,30,761.0,155.0,1.4,30.9,747.0,828.13,593.27
2018,8,26,14,45,627.0,194.5,1.45,30.85,667.5,733.6,532.45
2018,8,26,15,0,493.0,234.0,1.5,30.8,588.0,638.83,467.92
2018,8,26,15,15,362.5,257.5,1.45,30.7,509.5,535.07,395.18
2018,8,26,15,30,232.0,281.0,1.4,30.6,431.0,443.24,328.97
2018,8,26,15,45,259.5,252.0,1.35,30.5,408.0,425.84,317.93
2018,8,26,16,0,287.0,223.0,1.3,30.4,385.0,398.39,298.79
2018,8,26,16,15,258.5,193.0,1.25,30.2,329.0,336.1,253.26
2018,8,26,16,30,230.0,163.0,1.2,30.0,273.0,276.59,208.91
2018,8,26,16,45,266.0,149.5,1.2,29.75,262.0,264.3,199.03
2018,8,26,17,0,302.0,136.0,1.2,29.5,251.0,247.43,184.41
2018,8,26,17,15,316.5,114.0,1.1,28.85,218.0,210.94,154.2
2018,8,26,17,30,331.0,92.0,1.0,28.2,185.0,174.5,123.01
2018,8,26,17,45,313.5,76.5,0.9,27.5,149.5,133.61,89.07
2018,8,26,18,0,296.0,61.0,0.8,26.8,114.0,94.82,57.88
2018,8,26,18,15,207.0,45.0,0.8,26.8,76.0,53.24,29.59
2018,8,26,18,30,118.0,29.0,0.8,26.8,38.0,23.84,10.39
2018,8,26,18,45,62.5,15.5,0.9,25.85,20.0,14.77,0.0
2018,8,26,19,0,7.0,2.0,1.0,24.9,2.0,0.0,0.0
2018,8,26,19,15,3.5,1.0,1.0,24.65,1.0,0.0,0.0
2018,8,26,19,30,0.0,0.0,1.0,24.4,0.0,0.0,0.0
2018,8,26,19,45,0.0,0.0,1.0,24.15,0.0,0.0,0.0
2018,8,26,20,0,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,8,26,20,15,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,8,26,20,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,26,20,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,26,21,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,26,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,8,26,21,30,0.0,0.0,1.0,22.9,0.0,0.0,0.0
2018,8,26,21,45,0.0,0.0,0.95,22.75,0.0,0.0,0.0
2018,8,26,22,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,8,26,22,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,8,26,22,30,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,8,26,22,45,0.0,0.0,0.9,22.25,0.0,0.0,0.0
2018,8,26,23,0,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,8,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2018,8,26,23,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,26,23,45,0.0,0.0,0.85,21.8,0.0,0.0,0.0
2018,8,27,0,0,0.0,0.0,0.8,21.7,0.0,0.0,0.0
2018,8,27,0,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,8,27,0,30,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,8,27,0,45,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,8,27,1,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,8,27,1,15,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,8,27,1,30,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,27,1,45,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,8,27,2,0,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,8,27,2,15,0.0,0.0,0.75,21.1,0.0,0.0,0.0
2018,8,27,2,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,8,27,2,45,0.0,0.0,0.7,21.05,0.0,0.0,0.0
2018,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,8,27,3,15,0.0,0.0,0.7,20.95,0.0,0.0,0.0
2018,8,27,3,30,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,8,27,3,45,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,4,0,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,8,27,4,15,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,8,27,4,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,8,27,4,45,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,8,27,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,27,5,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,8,27,5,30,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,8,27,5,45,31.5,7.5,0.75,21.5,8.5,0.0,0.0
2018,8,27,6,0,63.0,15.0,0.8,21.8,17.0,14.3,0.0
2018,8,27,6,15,149.0,31.5,0.85,22.25,48.5,27.03,12.56
2018,8,27,6,30,235.0,48.0,0.9,22.7,80.0,60.54,34.71
2018,8,27,6,45,308.0,63.0,0.95,23.2,124.0,101.69,64.01
2018,8,27,7,0,381.0,78.0,1.0,23.7,168.0,151.99,103.17
2018,8,27,7,15,435.0,89.5,1.0,24.45,217.0,202.95,144.88
2018,8,27,7,30,489.0,101.0,1.0,25.2,266.0,260.2,191.66
2018,8,27,7,45,528.0,109.5,1.0,25.9,315.5,314.75,235.95
2018,8,27,8,0,567.0,118.0,1.0,26.6,365.0,375.97,283.96
2018,8,27,8,15,596.0,125.5,0.9,27.3,413.5,432.24,326.3
2018,8,27,8,30,625.0,133.0,0.8,28.0,462.0,490.55,368.29
2018,8,27,8,45,646.5,139.0,0.75,28.65,507.5,544.5,405.81
2018,8,27,9,0,668.0,145.0,0.7,29.3,553.0,599.04,442.25
2018,8,27,9,15,684.0,150.5,0.65,29.7,595.0,649.47,474.94
2018,8,27,9,30,700.0,156.0,0.6,30.1,637.0,699.35,506.15
2018,8,27,9,45,712.0,161.0,0.55,30.45,673.5,744.74,533.42
2018,8,27,10,0,724.0,166.0,0.5,30.8,710.0,788.72,558.28
2018,8,27,10,15,732.5,169.5,0.55,31.0,740.5,826.43,580.76
2018,8,27,10,30,741.0,173.0,0.6,31.2,771.0,862.02,601.83
2018,8,27,10,45,746.5,176.5,0.7,31.4,794.5,892.5,620.58
2018,8,27,11,0,752.0,180.0,0.8,31.6,818.0,915.37,634.74
2018,8,27,11,15,757.0,182.0,0.85,31.7,835.5,938.0,648.25
2018,8,27,11,30,762.0,184.0,0.9,31.8,853.0,957.66,660.0
2018,8,27,11,45,765.0,184.0,0.95,31.9,862.0,970.21,667.59
2018,8,27,12,0,768.0,184.0,1.0,32.0,871.0,979.54,673.43
2018,8,27,12,15,774.0,180.5,1.05,32.05,874.0,985.03,677.24
2018,8,27,12,30,780.0,177.0,1.1,32.1,877.0,987.16,679.2
2018,8,27,12,45,697.0,217.0,1.1,32.15,839.0,948.3,655.7
2018,8,27,13,0,614.0,257.0,1.1,32.2,801.0,900.54,626.17
2018,8,27,13,15,597.5,262.0,1.15,32.2,784.5,880.71,615.06
2018,8,27,13,30,581.0,267.0,1.2,32.2,768.0,858.63,602.13
2018,8,27,13,45,649.0,226.5,1.2,32.2,772.5,868.56,611.03
2018,8,27,14,0,717.0,186.0,1.2,32.2,777.0,871.7,613.6
2018,8,27,14,15,577.5,233.0,1.2,32.1,698.0,774.06,550.82
2018,8,27,14,30,438.0,280.0,1.2,32.0,619.0,678.89,487.18
2018,8,27,14,45,359.0,296.5,1.15,31.95,566.0,604.4,436.97
2018,8,27,15,0,280.0,313.0,1.1,31.9,513.0,543.96,394.96
2018,8,27,15,15,263.5,286.0,1.1,31.8,465.5,490.7,359.42
2018,8,27,15,30,247.0,259.0,1.1,31.7,418.0,438.23,323.6
2018,8,27,15,45,408.5,206.0,1.05,31.65,445.5,482.61,357.88
2018,8,27,16,0,570.0,153.0,1.0,31.6,473.0,506.36,375.48
2018,8,27,16,15,551.0,143.0,0.95,31.35,428.5,453.64,336.95
2018,8,27,16,30,532.0,133.0,0.9,31.1,384.0,398.85,296.4
2018,8,27,16,45,495.0,122.5,0.85,30.9,334.5,340.17,251.76
2018,8,27,17,0,458.0,112.0,0.8,30.7,285.0,284.98,208.6
2018,8,27,17,15,389.0,101.5,0.7,30.05,232.5,223.62,160.78
2018,8,27,17,30,320.0,91.0,0.6,29.4,180.0,170.23,118.93
2018,8,27,17,45,309.5,73.5,0.55,28.75,144.0,129.45,85.24
2018,8,27,18,0,299.0,56.0,0.5,28.1,108.0,89.99,53.52
2018,8,27,18,15,222.5,41.5,0.5,28.1,73.0,50.61,26.89
2018,8,27,18,30,146.0,27.0,0.5,28.1,38.0,21.31,7.49
2018,8,27,18,45,76.5,14.0,0.55,27.3,19.5,13.34,0.0
2018,8,27,19,0,7.0,1.0,0.6,26.5,1.0,0.0,0.0
2018,8,27,19,15,3.5,0.5,0.65,26.3,0.5,0.0,0.0
2018,8,27,19,30,0.0,0.0,0.7,26.1,0.0,0.0,0.0
2018,8,27,19,45,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,8,27,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,8,27,20,15,0.0,0.0,0.7,25.45,0.0,0.0,0.0
2018,8,27,20,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,8,27,20,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2018,8,27,21,0,0.0,0.0,0.8,24.8,0.0,0.0,0.0
2018,8,27,21,15,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,27,21,30,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,27,21,45,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,27,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2018,8,27,22,15,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,8,27,22,30,0.0,0.0,0.8,23.8,0.0,0.0,0.0
2018,8,27,22,45,0.0,0.0,0.8,23.65,0.0,0.0,0.0
2018,8,27,23,0,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2018,8,27,23,15,0.0,0.0,0.8,23.4,0.0,0.0,0.0
2018,8,27,23,30,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,8,27,23,45,0.0,0.0,0.75,23.2,0.0,0.0,0.0
2018,8,28,0,0,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,8,28,0,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,8,28,0,30,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,8,28,0,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,8,28,1,0,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,8,28,1,15,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,8,28,1,30,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,8,28,1,45,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,8,28,2,0,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,8,28,2,15,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,8,28,2,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,8,28,2,45,0.0,0.0,0.65,22.2,0.0,0.0,0.0
2018,8,28,3,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2018,8,28,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,28,3,45,0.0,0.0,0.6,21.75,0.0,0.0,0.0
2018,8,28,4,0,0.0,0.0,0.6,21.6,0.0,0.0,0.0
2018,8,28,4,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2018,8,28,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,8,28,4,45,0.0,0.0,0.6,21.25,0.0,0.0,0.0
2018,8,28,5,0,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,8,28,5,15,0.0,0.0,0.65,21.4,0.0,0.0,0.0
2018,8,28,5,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,28,5,45,27.5,6.5,0.75,22.0,7.5,0.0,0.0
2018,8,28,6,0,55.0,13.0,0.8,22.3,15.0,12.39,0.0
2018,8,28,6,15,142.0,30.5,0.9,22.8,46.5,26.19,11.54
2018,8,28,6,30,229.0,48.0,1.0,23.3,78.0,60.28,34.54
2018,8,28,6,45,304.0,62.5,1.05,23.85,122.0,100.92,63.35
2018,8,28,7,0,379.0,77.0,1.1,24.4,166.0,150.94,102.14
2018,8,28,7,15,435.5,88.0,1.2,25.1,215.0,201.98,143.91
2018,8,28,7,30,492.0,99.0,1.3,25.8,264.0,259.61,191.15
2018,8,28,7,45,534.5,106.5,1.35,26.45,314.0,317.24,238.04
2018,8,28,8,0,577.0,114.0,1.4,27.1,364.0,376.93,285.32
2018,8,28,8,15,607.5,120.5,1.4,27.8,413.0,433.51,328.74
2018,8,28,8,30,638.0,127.0,1.4,28.5,462.0,492.26,372.19
2018,8,28,8,45,661.0,133.0,1.45,29.15,508.5,547.77,412.11
2018,8,28,9,0,684.0,139.0,1.5,29.8,555.0,603.99,451.25
2018,8,28,9,15,704.5,141.5,1.5,30.15,597.5,655.2,486.07
2018,8,28,9,30,725.0,144.0,1.5,30.5,640.0,706.17,519.8
2018,8,28,9,45,741.5,146.0,1.5,30.85,678.0,752.91,548.99
2018,8,28,10,0,758.0,148.0,1.5,31.2,716.0,795.79,574.84
2018,8,28,10,15,768.0,150.0,1.5,31.45,747.0,834.0,597.55
2018,8,28,10,30,778.0,152.0,1.5,31.7,778.0,870.03,618.65
2018,8,28,10,45,785.0,154.5,1.5,31.9,802.5,901.44,636.78
2018,8,28,11,0,792.0,157.0,1.5,32.1,827.0,930.12,653.13
2018,8,28,11,15,796.5,158.0,1.5,32.3,844.0,951.92,665.19
2018,8,28,11,30,801.0,159.0,1.5,32.5,861.0,970.6,675.4
2018,8,28,11,45,716.0,206.0,1.5,32.65,838.5,950.94,662.37
2018,8,28,12,0,631.0,253.0,1.5,32.8,816.0,920.57,642.74
2018,8,28,12,15,656.0,241.5,1.5,32.85,827.5,936.52,653.19
2018,8,28,12,30,681.0,230.0,1.5,32.9,839.0,949.45,660.85
2018,8,28,12,45,714.5,212.0,1.45,33.0,847.0,960.75,666.82
2018,8,28,13,0,748.0,194.0,1.4,33.1,855.0,968.21,670.51
2018,8,28,13,15,751.0,188.5,1.4,33.1,843.0,949.28,659.25
2018,8,28,13,30,754.0,183.0,1.4,33.1,831.0,933.32,650.15
2018,8,28,13,45,706.5,201.0,1.35,33.1,795.5,896.24,627.32
2018,8,28,14,0,659.0,219.0,1.3,33.1,760.0,852.56,600.47
2018,8,28,14,15,611.0,227.5,1.3,33.0,715.0,798.15,566.23
2018,8,28,14,30,563.0,236.0,1.3,32.9,670.0,740.78,529.63
2018,8,28,14,45,542.5,232.0,1.25,32.85,634.5,698.02,502.01
2018,8,28,15,0,522.0,228.0,1.2,32.8,599.0,654.85,473.58
2018,8,28,15,15,370.0,229.0,1.15,32.7,484.0,519.38,380.09
2018,8,28,15,30,218.0,230.0,1.1,32.6,369.0,388.51,287.11
2018,8,28,15,45,153.0,225.0,1.1,32.55,319.0,323.42,240.3
2018,8,28,16,0,88.0,220.0,1.1,32.5,269.0,265.62,197.63
2018,8,28,16,15,58.5,162.5,1.05,32.25,194.0,187.76,140.01
2018,8,28,16,30,29.0,105.0,1.0,32.0,119.0,114.03,84.01
2018,8,28,16,45,15.0,87.5,0.95,31.75,94.5,89.4,65.16
2018,8,28,17,0,1.0,70.0,0.9,31.5,70.0,65.5,46.66
2018,8,28,17,15,65.5,78.5,0.85,30.8,96.0,96.13,69.76
2018,8,28,17,30,130.0,87.0,0.8,30.1,122.0,115.41,82.37
2018,8,28,17,45,185.5,73.0,0.7,29.4,111.0,104.22,70.2
2018,8,28,18,0,241.0,59.0,0.6,28.7,100.0,85.06,51.9
2018,8,28,18,15,168.0,41.5,0.6,28.7,65.0,46.9,25.61
2018,8,28,18,30,95.0,24.0,0.6,28.7,30.0,19.91,5.14
2018,8,28,18,45,50.0,12.5,0.65,27.75,15.5,11.91,0.0
2018,8,28,19,0,5.0,1.0,0.7,26.8,1.0,0.0,0.0
2018,8,28,19,15,2.5,0.5,0.7,26.5,0.5,0.0,0.0
2018,8,28,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,8,28,19,45,0.0,0.0,0.75,25.9,0.0,0.0,0.0
2018,8,28,20,0,0.0,0.0,0.8,25.6,0.0,0.0,0.0
2018,8,28,20,15,0.0,0.0,0.8,25.35,0.0,0.0,0.0
2018,8,28,20,30,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,8,28,20,45,0.0,0.0,0.8,24.85,0.0,0.0,0.0
2018,8,28,21,0,0.0,0.0,0.8,24.6,0.0,0.0,0.0
2018,8,28,21,15,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,8,28,21,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,8,28,21,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2018,8,28,22,0,0.0,0.0,0.9,23.8,0.0,0.0,0.0
2018,8,28,22,15,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,8,28,22,30,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,8,28,22,45,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,8,28,23,0,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,8,28,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2018,8,28,23,30,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,28,23,45,0.0,0.0,1.1,22.75,0.0,0.0,0.0
2018,8,29,0,0,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,29,0,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,29,0,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,29,0,45,0.0,0.0,1.1,22.25,0.0,0.0,0.0
2018,8,29,1,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,8,29,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,8,29,1,30,0.0,0.0,1.1,21.9,0.0,0.0,0.0
2018,8,29,1,45,0.0,0.0,1.05,21.8,0.0,0.0,0.0
2018,8,29,2,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,8,29,2,15,0.0,0.0,1.0,21.6,0.0,0.0,0.0
2018,8,29,2,30,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2018,8,29,2,45,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,8,29,3,0,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,8,29,3,15,0.0,0.0,0.95,21.2,0.0,0.0,0.0
2018,8,29,3,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,8,29,4,0,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,8,29,4,15,0.0,0.0,0.85,20.8,0.0,0.0,0.0
2018,8,29,4,30,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,8,29,4,45,0.0,0.0,0.75,20.6,0.0,0.0,0.0
2018,8,29,5,0,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,8,29,5,15,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,8,29,5,30,0.0,0.0,0.9,21.1,0.0,0.0,0.0
2018,8,29,5,45,24.0,6.0,1.0,21.4,6.5,0.0,0.0
2018,8,29,6,0,48.0,12.0,1.1,21.7,13.0,11.44,0.0
2018,8,29,6,15,131.0,29.5,1.15,22.2,44.0,25.3,10.54
2018,8,29,6,30,214.0,47.0,1.2,22.7,75.0,58.46,33.63
2018,8,29,6,45,289.5,62.0,1.25,23.15,118.5,98.71,62.36
2018,8,29,7,0,365.0,77.0,1.3,23.6,162.0,148.44,101.07
2018,8,29,7,15,422.5,88.0,1.3,24.25,210.5,198.92,142.47
2018,8,29,7,30,480.0,99.0,1.3,24.9,259.0,256.13,189.44
2018,8,29,7,45,524.5,107.0,1.35,25.55,309.5,314.34,236.87
2018,8,29,8,0,569.0,115.0,1.4,26.2,360.0,374.86,284.92
2018,8,29,8,15,602.0,120.0,1.4,27.05,408.5,430.79,327.83
2018,8,29,8,30,635.0,125.0,1.4,27.9,457.0,489.12,370.96
2018,8,29,8,45,661.5,129.0,1.4,28.75,503.5,544.56,410.44
2018,8,29,9,0,688.0,133.0,1.4,29.6,550.0,601.02,449.23
2018,8,29,9,15,707.0,136.5,1.35,30.05,592.5,652.35,483.5
2018,8,29,9,30,726.0,140.0,1.3,30.5,635.0,703.32,516.43
2018,8,29,9,45,741.0,143.0,1.25,31.0,673.0,747.6,542.88
2018,8,29,10,0,756.0,146.0,1.2,31.5,711.0,792.63,569.04
2018,8,29,10,15,764.0,149.0,1.3,31.75,741.0,830.04,592.16
2018,8,29,10,30,772.0,152.0,1.4,32.0,771.0,865.17,613.77
2018,8,29,10,45,777.0,155.5,1.45,32.25,795.0,895.57,631.72
2018,8,29,11,0,782.0,159.0,1.5,32.5,819.0,923.17,647.9
2018,8,29,11,15,776.0,166.0,1.6,32.65,832.0,940.82,658.84
2018,8,29,11,30,770.0,173.0,1.7,32.8,845.0,955.02,667.81
2018,8,29,11,45,687.0,218.5,1.75,32.95,823.0,935.63,655.48
2018,8,29,12,0,604.0,264.0,1.8,33.1,801.0,905.0,635.3
2018,8,29,12,15,551.5,287.0,1.85,33.15,778.0,875.42,615.94
2018,8,29,12,30,499.0,310.0,1.9,33.2,755.0,846.32,596.62
2018,8,29,12,45,425.5,338.0,1.95,33.3,715.5,798.97,564.78
2018,8,29,13,0,352.0,366.0,2.0,33.4,676.0,739.64,525.09
2018,8,29,13,15,422.0,326.0,2.0,33.35,691.5,772.28,549.3
2018,8,29,13,30,492.0,286.0,2.0,33.3,707.0,790.0,563.22
2018,8,29,13,45,546.0,259.0,2.05,33.3,715.0,801.14,572.62
2018,8,29,14,0,600.0,232.0,2.1,33.3,723.0,811.48,581.45
2018,8,29,14,15,541.5,249.5,2.1,33.2,680.5,755.22,543.93
2018,8,29,14,30,483.0,267.0,2.1,33.1,638.0,703.99,509.62
2018,8,29,14,45,540.5,229.0,2.1,33.0,626.0,692.98,505.0
2018,8,29,15,0,598.0,191.0,2.1,32.9,614.0,679.8,498.26
2018,8,29,15,15,568.0,189.5,2.0,32.8,571.5,628.76,463.0
2018,8,29,15,30,538.0,188.0,1.9,32.7,529.0,575.09,425.69
2018,8,29,15,45,595.5,158.5,1.85,32.6,509.5,558.0,414.71
2018,8,29,16,0,653.0,129.0,1.8,32.5,490.0,529.98,395.06
2018,8,29,16,15,621.5,124.0,1.75,32.25,441.5,471.21,351.95
2018,8,29,16,30,590.0,119.0,1.7,32.0,393.0,414.45,309.24
2018,8,29,16,45,536.5,113.5,1.65,31.75,339.5,350.15,259.88
2018,8,29,17,0,483.0,108.0,1.6,31.5,286.0,288.72,211.65
2018,8,29,17,15,444.0,96.5,1.45,30.7,240.0,234.31,167.97
2018,8,29,17,30,405.0,85.0,1.3,29.9,194.0,184.19,127.07
2018,8,29,17,45,336.5,71.5,1.15,29.1,148.0,131.3,85.49
2018,8,29,18,0,268.0,58.0,1.0,28.3,102.0,86.87,52.26
2018,8,29,18,15,184.5,40.5,1.0,28.3,65.5,46.55,24.86
2018,8,29,18,30,101.0,23.0,1.0,28.3,29.0,18.14,2.3
2018,8,29,18,45,50.5,11.5,1.0,27.3,14.5,10.96,0.0
2018,8,29,19,0,0.0,0.0,1.0,26.3,0.0,0.0,0.0
2018,8,29,19,15,0.0,0.0,1.0,26.1,0.0,0.0,0.0
2018,8,29,19,30,0.0,0.0,1.0,25.9,0.0,0.0,0.0
2018,8,29,19,45,0.0,0.0,1.0,25.75,0.0,0.0,0.0
2018,8,29,20,0,0.0,0.0,1.0,25.6,0.0,0.0,0.0
2018,8,29,20,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,8,29,20,30,0.0,0.0,1.0,25.2,0.0,0.0,0.0
2018,8,29,20,45,0.0,0.0,1.0,25.05,0.0,0.0,0.0
2018,8,29,21,0,0.0,0.0,1.0,24.9,0.0,0.0,0.0
2018,8,29,21,15,0.0,0.0,1.0,24.75,0.0,0.0,0.0
2018,8,29,21,30,0.0,0.0,1.0,24.6,0.0,0.0,0.0
2018,8,29,21,45,0.0,0.0,1.0,24.45,0.0,0.0,0.0
2018,8,29,22,0,0.0,0.0,1.0,24.3,0.0,0.0,0.0
2018,8,29,22,15,0.0,0.0,1.05,24.2,0.0,0.0,0.0
2018,8,29,22,30,0.0,0.0,1.1,24.1,0.0,0.0,0.0
2018,8,29,22,45,0.0,0.0,1.1,23.95,0.0,0.0,0.0
2018,8,29,23,0,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,8,29,23,15,0.0,0.0,1.1,23.65,0.0,0.0,0.0
2018,8,29,23,30,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,8,29,23,45,0.0,0.0,1.1,23.4,0.0,0.0,0.0
2018,8,30,0,0,0.0,0.0,1.1,23.3,0.0,0.0,0.0
2018,8,30,0,15,0.0,0.0,1.1,23.15,0.0,0.0,0.0
2018,8,30,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2018,8,30,0,45,0.0,0.0,1.1,22.9,0.0,0.0,0.0
2018,8,30,1,0,0.0,0.0,1.1,22.8,0.0,0.0,0.0
2018,8,30,1,15,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,8,30,1,30,0.0,0.0,1.1,22.6,0.0,0.0,0.0
2018,8,30,1,45,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,8,30,2,0,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,8,30,2,15,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,8,30,2,30,0.0,0.0,1.1,22.2,0.0,0.0,0.0
2018,8,30,2,45,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,8,30,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,8,30,3,15,0.0,0.0,1.0,21.9,0.0,0.0,0.0
2018,8,30,3,30,0.0,0.0,1.0,21.8,0.0,0.0,0.0
2018,8,30,3,45,0.0,0.0,0.95,21.75,0.0,0.0,0.0
2018,8,30,4,0,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,30,4,15,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,8,30,4,30,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,8,30,4,45,0.0,0.0,0.85,21.4,0.0,0.0,0.0
2018,8,30,5,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,8,30,5,15,0.0,0.0,0.85,21.6,0.0,0.0,0.0
2018,8,30,5,30,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,8,30,5,45,34.5,6.0,0.95,22.15,7.0,0.0,0.0
2018,8,30,6,0,69.0,12.0,1.0,22.4,14.0,11.44,0.0
2018,8,30,6,15,173.5,27.5,1.0,22.8,46.0,24.15,8.93
2018,8,30,6,30,278.0,43.0,1.0,23.2,78.0,59.76,32.26
2018,8,30,6,45,360.0,54.0,1.05,23.65,122.5,101.16,61.15
2018,8,30,7,0,442.0,65.0,1.1,24.1,167.0,154.29,102.49
2018,8,30,7,15,500.0,73.5,1.15,24.8,217.0,207.45,146.45
2018,8,30,7,30,558.0,82.0,1.2,25.5,267.0,267.33,195.97
2018,8,30,7,45,601.0,87.5,1.25,26.25,318.0,324.81,243.19
2018,8,30,8,0,644.0,93.0,1.3,27.0,369.0,386.46,292.24
2018,8,30,8,15,673.5,97.5,1.3,27.7,418.5,444.13,336.7
2018,8,30,8,30,703.0,102.0,1.3,28.4,468.0,503.69,380.87
2018,8,30,8,45,725.5,105.5,1.3,29.15,514.5,559.0,420.28
2018,8,30,9,0,748.0,109.0,1.3,29.9,561.0,615.07,458.77
2018,8,30,9,15,760.0,114.0,1.2,30.35,602.5,665.43,491.64
2018,8,30,9,30,772.0,119.0,1.1,30.8,644.0,714.66,521.65
2018,8,30,9,45,601.5,192.5,1.05,31.25,615.5,691.53,501.33
2018,8,30,10,0,431.0,266.0,1.0,31.7,587.0,646.32,465.88
2018,8,30,10,15,407.5,291.5,1.05,32.0,605.5,668.95,479.82
2018,8,30,10,30,384.0,317.0,1.1,32.3,624.0,678.81,484.78
2018,8,30,10,45,452.0,300.0,1.15,32.55,672.5,746.44,529.65
2018,8,30,11,0,520.0,283.0,1.2,32.8,721.0,805.59,567.95
2018,8,30,11,15,436.0,331.5,1.3,32.95,704.0,785.96,552.61
2018,8,30,11,30,352.0,380.0,1.4,33.1,687.0,751.15,528.37
2018,8,30,11,45,512.5,303.5,1.45,33.25,755.5,847.25,594.5
2018,8,30,12,0,673.0,227.0,1.5,33.4,824.0,936.55,652.85
2018,8,30,12,15,679.0,222.0,1.55,33.45,825.0,939.93,654.35
2018,8,30,12,30,685.0,217.0,1.6,33.5,826.0,940.25,655.02
2018,8,30,12,45,629.5,244.5,1.65,33.5,801.0,909.73,636.56
2018,8,30,13,0,574.0,272.0,1.7,33.5,776.0,876.3,615.08
2018,8,30,13,15,445.0,323.5,1.7,33.45,710.0,792.43,559.03
2018,8,30,13,30,316.0,375.0,1.7,33.4,644.0,702.51,498.3
2018,8,30,13,45,212.5,344.5,1.7,33.35,523.5,565.3,406.21
2018,8,30,14,0,109.0,314.0,1.7,33.3,403.0,421.73,306.28
2018,8,30,14,15,241.0,231.5,1.7,33.15,418.5,458.55,338.15
2018,8,30,14,30,373.0,149.0,1.7,33.0,434.0,491.04,365.44
2018,8,30,14,45,503.5,162.5,1.7,32.9,528.0,597.66,441.21
2018,8,30,15,0,634.0,176.0,1.7,32.8,622.0,692.08,505.92
2018,8,30,15,15,661.5,158.5,1.6,32.7,598.5,665.62,487.6
2018,8,30,15,30,689.0,141.0,1.5,32.6,575.0,634.68,466.8
2018,8,30,15,45,664.5,137.0,1.45,32.55,529.5,579.77,428.47
2018,8,30,16,0,640.0,133.0,1.4,32.5,484.0,525.46,389.78
2018,8,30,16,15,588.0,131.5,1.35,32.15,430.0,459.8,342.27
2018,8,30,16,30,536.0,130.0,1.3,31.8,376.0,395.39,294.49
2018,8,30,16,45,519.5,118.0,1.2,31.45,332.5,343.74,254.57
2018,8,30,17,0,503.0,106.0,1.1,31.1,289.0,293.21,214.16
2018,8,30,17,15,452.5,95.5,1.0,30.5,240.0,235.11,167.84
2018,8,30,17,30,402.0,85.0,0.9,29.9,191.0,182.68,125.54
2018,8,30,17,45,334.0,71.0,0.85,29.35,145.5,129.7,84.01
2018,8,30,18,0,266.0,57.0,0.8,28.8,100.0,85.14,50.79
2018,8,30,18,15,181.0,39.5,0.8,28.8,64.0,45.04,23.68
2018,8,30,18,30,96.0,22.0,0.8,28.8,28.0,18.28,0.0
2018,8,30,18,45,48.0,11.0,0.8,28.4,14.0,10.48,0.0
