Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,8,30,19,0,0.0,0.0,0.8,28.0,0.0,0.0,0.0
2018,8,30,19,15,0.0,0.0,0.75,27.9,0.0,0.0,0.0
2018,8,30,19,30,0.0,0.0,0.7,27.8,0.0,0.0,0.0
2018,8,30,19,45,0.0,0.0,0.7,27.75,0.0,0.0,0.0
2018,8,30,20,0,0.0,0.0,0.7,27.7,0.0,0.0,0.0
2018,8,30,20,15,0.0,0.0,0.65,27.6,0.0,0.0,0.0
2018,8,30,20,30,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2018,8,30,20,45,0.0,0.0,0.55,27.45,0.0,0.0,0.0
2018,8,30,21,0,0.0,0.0,0.5,27.4,0.0,0.0,0.0
2018,8,30,21,15,0.0,0.0,0.45,27.25,0.0,0.0,0.0
2018,8,30,21,30,0.0,0.0,0.4,27.1,0.0,0.0,0.0
2018,8,30,21,45,0.0,0.0,0.35,27.0,0.0,0.0,0.0
2018,8,30,22,0,0.0,0.0,0.3,26.9,0.0,0.0,0.0
2018,8,30,22,15,0.0,0.0,0.25,26.65,0.0,0.0,0.0
2018,8,30,22,30,0.0,0.0,0.2,26.4,0.0,0.0,0.0
2018,8,30,22,45,0.0,0.0,0.15,26.1,0.0,0.0,0.0
2018,8,30,23,0,0.0,0.0,0.1,25.8,0.0,0.0,0.0
2018,8,30,23,15,0.0,0.0,0.1,25.55,0.0,0.0,0.0
2018,8,30,23,30,0.0,0.0,0.1,25.3,0.0,0.0,0.0
2018,8,30,23,45,0.0,0.0,0.15,25.05,0.0,0.0,0.0
2018,8,31,0,0,0.0,0.0,0.2,24.8,0.0,0.0,0.0
2018,8,31,0,15,0.0,0.0,0.2,24.55,0.0,0.0,0.0
2018,8,31,0,30,0.0,0.0,0.2,24.3,0.0,0.0,0.0
2018,8,31,0,45,0.0,0.0,0.2,24.1,0.0,0.0,0.0
2018,8,31,1,0,0.0,0.0,0.2,23.9,0.0,0.0,0.0
2018,8,31,1,15,0.0,0.0,0.25,23.7,0.0,0.0,0.0
2018,8,31,1,30,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2018,8,31,1,45,0.0,0.0,0.3,23.35,0.0,0.0,0.0
2018,8,31,2,0,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,8,31,2,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2018,8,31,2,30,0.0,0.0,0.4,22.8,0.0,0.0,0.0
2018,8,31,2,45,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,8,31,3,0,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2018,8,31,3,15,0.0,0.0,0.55,22.35,0.0,0.0,0.0
2018,8,31,3,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,8,31,3,45,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,8,31,4,0,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,8,31,4,15,0.0,0.0,0.65,21.8,0.0,0.0,0.0
2018,8,31,4,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,8,31,4,45,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,8,31,5,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,8,31,5,15,0.0,0.0,0.8,21.55,0.0,0.0,0.0
2018,8,31,5,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,8,31,5,45,22.5,5.5,1.0,21.85,6.0,0.0,0.0
2018,8,31,6,0,45.0,11.0,1.1,22.0,12.0,10.48,0.0
2018,8,31,6,15,140.0,28.0,1.1,22.4,43.0,24.29,8.57
2018,8,31,6,30,235.0,45.0,1.1,22.8,74.0,58.59,32.8
2018,8,31,6,45,314.5,58.0,1.1,23.2,117.5,98.91,61.34
2018,8,31,7,0,394.0,71.0,1.1,23.6,161.0,149.15,100.43
2018,8,31,7,15,450.0,82.0,1.0,24.15,210.0,201.04,143.19
2018,8,31,7,30,506.0,93.0,0.9,24.7,259.0,261.7,192.9
2018,8,31,7,45,546.0,100.5,0.75,25.3,308.5,317.1,237.71
2018,8,31,8,0,586.0,108.0,0.6,25.9,358.0,376.41,283.78
2018,8,31,8,15,616.0,114.5,0.55,26.3,406.5,433.29,326.93
2018,8,31,8,30,646.0,121.0,0.5,26.7,455.0,492.26,369.86
2018,8,31,8,45,668.0,126.5,0.4,27.1,501.0,547.08,407.67
2018,8,31,9,0,690.0,132.0,0.3,27.5,547.0,602.47,444.22
2018,8,31,9,15,716.5,131.5,0.3,28.05,590.5,654.97,478.49
2018,8,31,9,30,743.0,131.0,0.3,28.6,634.0,705.91,510.49
2018,8,31,9,45,768.0,127.5,0.3,29.1,673.5,754.02,538.69
2018,8,31,10,0,793.0,124.0,0.3,29.6,713.0,801.41,565.86
2018,8,31,10,15,800.5,127.0,0.35,29.9,743.5,839.54,588.12
2018,8,31,10,30,808.0,130.0,0.4,30.2,774.0,875.23,608.84
2018,8,31,10,45,811.5,133.0,0.5,30.45,797.0,904.59,626.74
2018,8,31,11,0,815.0,136.0,0.6,30.7,820.0,930.96,642.93
2018,8,31,11,15,783.0,156.5,0.65,30.8,824.5,938.41,647.2
2018,8,31,11,30,751.0,177.0,0.7,30.9,829.0,941.09,648.98
2018,8,31,11,45,731.5,189.5,0.7,31.0,830.0,949.76,653.57
2018,8,31,12,0,712.0,202.0,0.7,31.1,831.0,949.54,652.84
2018,8,31,12,15,580.0,267.0,0.75,31.1,780.0,886.84,614.09
2018,8,31,12,30,448.0,332.0,0.8,31.1,729.0,818.42,569.6
2018,8,31,12,45,640.5,233.5,0.8,31.15,796.0,909.49,632.15
2018,8,31,13,0,833.0,135.0,0.8,31.2,863.0,975.85,671.18
2018,8,31,13,15,829.0,134.0,0.8,31.2,848.5,959.89,661.09
2018,8,31,13,30,825.0,133.0,0.8,31.2,834.0,940.67,650.21
2018,8,31,13,45,818.0,132.5,0.75,31.2,812.0,923.5,639.75
2018,8,31,14,0,811.0,132.0,0.7,31.2,790.0,895.46,622.7
2018,8,31,14,15,802.0,129.5,0.7,31.2,760.5,860.72,602.52
2018,8,31,14,30,793.0,127.0,0.7,31.2,731.0,823.52,580.71
2018,8,31,14,45,781.5,125.0,0.65,31.15,696.0,782.55,555.66
2018,8,31,15,0,770.0,123.0,0.6,31.1,661.0,739.73,529.24
2018,8,31,15,15,754.5,120.0,0.5,30.95,620.5,691.32,498.41
2018,8,31,15,30,739.0,117.0,0.4,30.8,580.0,641.92,465.32
2018,8,31,15,45,660.0,128.5,0.3,30.65,518.5,567.21,413.52
2018,8,31,16,0,581.0,140.0,0.2,30.5,457.0,496.84,363.92
2018,8,31,16,15,531.0,130.5,0.2,30.3,398.5,427.34,315.11
2018,8,31,16,30,481.0,121.0,0.2,30.1,340.0,359.03,265.58
2018,8,31,16,45,386.5,101.0,0.25,29.9,263.0,269.57,199.47
2018,8,31,17,0,292.0,81.0,0.3,29.7,186.0,190.68,139.7
2018,8,31,17,15,344.5,74.0,0.3,29.25,178.0,180.41,128.69
2018,8,31,17,30,397.0,67.0,0.3,28.8,170.0,163.26,110.68
2018,8,31,17,45,361.5,58.5,0.3,28.4,135.5,122.04,76.89
2018,8,31,18,0,326.0,50.0,0.3,28.0,101.0,84.97,48.25
2018,8,31,18,15,225.0,35.5,0.3,28.0,64.5,43.3,21.14
2018,8,31,18,30,124.0,21.0,0.3,28.0,28.0,16.66,0.0
2018,8,31,18,45,62.0,10.5,0.35,27.4,14.0,10.01,0.0
2018,8,31,19,0,0.0,0.0,0.4,26.8,0.0,0.0,0.0
2018,8,31,19,15,0.0,0.0,0.4,26.65,0.0,0.0,0.0
2018,8,31,19,30,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2018,8,31,19,45,0.0,0.0,0.45,26.35,0.0,0.0,0.0
2018,8,31,20,0,0.0,0.0,0.5,26.2,0.0,0.0,0.0
2018,8,31,20,15,0.0,0.0,0.5,26.05,0.0,0.0,0.0
2018,8,31,20,30,0.0,0.0,0.5,25.9,0.0,0.0,0.0
2018,8,31,20,45,0.0,0.0,0.5,25.7,0.0,0.0,0.0
2018,8,31,21,0,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2018,8,31,21,15,0.0,0.0,0.5,25.35,0.0,0.0,0.0
2018,8,31,21,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,8,31,21,45,0.0,0.0,0.5,25.05,0.0,0.0,0.0
2018,8,31,22,0,0.0,0.0,0.5,24.9,0.0,0.0,0.0
2018,8,31,22,15,0.0,0.0,0.5,24.75,0.0,0.0,0.0
2018,8,31,22,30,0.0,0.0,0.5,24.6,0.0,0.0,0.0
2018,8,31,22,45,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,8,31,23,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,8,31,23,15,0.0,0.0,0.45,24.35,0.0,0.0,0.0
2018,8,31,23,30,0.0,0.0,0.4,24.3,0.0,0.0,0.0
2018,8,31,23,45,0.0,0.0,0.4,24.2,0.0,0.0,0.0
2018,9,1,0,0,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,1,0,15,0.0,0.0,0.4,24.05,0.0,0.0,0.0
2018,9,1,0,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2018,9,1,0,45,0.0,0.0,0.4,23.95,0.0,0.0,0.0
2018,9,1,1,0,0.0,0.0,0.4,23.9,0.0,0.0,0.0
2018,9,1,1,15,0.0,0.0,0.4,23.85,0.0,0.0,0.0
2018,9,1,1,30,0.0,0.0,0.4,23.8,0.0,0.0,0.0
2018,9,1,1,45,0.0,0.0,0.4,23.75,0.0,0.0,0.0
2018,9,1,2,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,15,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,30,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,2,45,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,0,0.0,0.0,0.4,23.7,0.0,0.0,0.0
2018,9,1,3,15,0.0,0.0,0.4,23.6,0.0,0.0,0.0
2018,9,1,3,30,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2018,9,1,3,45,0.0,0.0,0.4,23.45,0.0,0.0,0.0
2018,9,1,4,0,0.0,0.0,0.4,23.4,0.0,0.0,0.0
2018,9,1,4,15,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,1,4,30,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,1,4,45,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,1,5,0,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,1,5,15,0.0,0.0,0.55,22.8,0.0,0.0,0.0
2018,9,1,5,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,1,5,45,23.5,5.5,0.65,22.95,6.0,0.0,0.0
2018,9,1,6,0,47.0,11.0,0.7,23.0,12.0,10.48,0.0
2018,9,1,6,15,116.0,26.5,0.8,23.2,38.5,22.84,7.03
2018,9,1,6,30,185.0,42.0,0.9,23.4,65.0,52.38,29.46
2018,9,1,6,45,238.5,58.5,1.0,23.6,103.0,89.2,56.62
2018,9,1,7,0,292.0,75.0,1.1,23.8,141.0,132.83,91.23
2018,9,1,7,15,395.5,83.5,1.05,24.2,198.0,188.53,135.04
2018,9,1,7,30,499.0,92.0,1.0,24.6,255.0,258.86,191.19
2018,9,1,7,45,543.0,99.0,0.9,25.0,305.0,314.91,236.87
2018,9,1,8,0,587.0,106.0,0.8,25.4,355.0,375.34,284.52
2018,9,1,8,15,604.0,116.0,0.8,25.85,400.5,429.32,326.12
2018,9,1,8,30,621.0,126.0,0.8,26.3,446.0,484.01,366.68
2018,9,1,8,45,660.5,126.0,0.75,26.75,496.0,542.56,408.41
2018,9,1,9,0,700.0,126.0,0.7,27.2,546.0,603.36,450.1
2018,9,1,9,15,708.0,133.5,0.8,27.5,585.0,651.66,483.32
2018,9,1,9,30,716.0,141.0,0.9,27.8,624.0,698.63,514.99
2018,9,1,9,45,738.5,140.0,0.95,28.1,663.0,744.14,543.86
2018,9,1,10,0,761.0,139.0,1.0,28.4,702.0,791.1,572.97
2018,9,1,10,15,774.0,140.0,1.0,28.6,734.0,830.82,596.58
2018,9,1,10,30,787.0,141.0,1.0,28.8,766.0,868.51,618.69
2018,9,1,10,45,799.5,139.5,1.05,28.95,791.5,900.84,638.12
2018,9,1,11,0,812.0,138.0,1.1,29.1,817.0,930.61,655.97
2018,9,1,11,15,816.0,139.0,1.1,29.25,833.5,952.08,667.88
2018,9,1,11,30,820.0,140.0,1.1,29.4,850.0,970.32,677.92
2018,9,1,11,45,822.5,140.5,1.1,29.5,859.0,983.19,684.92
2018,9,1,12,0,825.0,141.0,1.1,29.6,868.0,983.46,684.43
2018,9,1,12,15,821.0,143.5,1.1,29.65,868.0,994.14,690.67
2018,9,1,12,30,817.0,146.0,1.1,29.7,868.0,992.12,689.19
2018,9,1,12,45,752.5,174.5,1.1,29.75,835.5,953.43,665.65
2018,9,1,13,0,688.0,203.0,1.1,29.8,803.0,918.24,644.58
2018,9,1,13,15,694.0,196.0,1.05,29.85,792.0,906.89,637.44
2018,9,1,13,30,700.0,189.0,1.0,29.9,781.0,892.38,628.14
2018,9,1,13,45,680.5,196.0,0.95,29.9,759.0,865.63,611.43
2018,9,1,14,0,661.0,203.0,0.9,29.9,737.0,836.81,593.56
2018,9,1,14,15,521.0,238.5,0.85,29.85,650.0,724.93,519.69
2018,9,1,14,30,381.0,274.0,0.8,29.8,563.0,623.58,450.89
2018,9,1,14,45,307.5,278.0,0.75,29.7,504.0,542.79,396.19
2018,9,1,15,0,234.0,282.0,0.7,29.6,445.0,476.34,349.75
2018,9,1,15,15,237.5,216.0,0.7,29.5,372.5,399.4,297.75
2018,9,1,15,30,241.0,150.0,0.7,29.4,300.0,321.77,243.52
2018,9,1,15,45,120.5,93.5,0.75,29.25,168.5,174.0,132.19
2018,9,1,16,0,0.0,37.0,0.8,29.1,37.0,34.39,21.82
2018,9,1,16,15,0.0,28.5,0.8,28.7,28.5,26.47,15.71
2018,9,1,16,30,0.0,20.0,0.8,28.3,20.0,18.56,9.42
2018,9,1,16,45,0.0,18.5,0.85,27.95,18.5,17.16,8.35
2018,9,1,17,0,0.0,17.0,0.9,27.6,17.0,15.76,7.26
2018,9,1,17,15,0.0,13.0,0.8,27.1,13.0,12.05,4.25
2018,9,1,17,30,0.0,9.0,0.7,26.6,9.0,8.33,1.2
2018,9,1,17,45,0.0,7.5,0.65,26.1,7.5,6.94,0.03
2018,9,1,18,0,0.0,6.0,0.6,25.6,6.0,5.55,0.0
2018,9,1,18,15,0.0,4.5,0.6,25.6,4.5,4.16,0.0
2018,9,1,18,30,0.0,3.0,0.6,25.6,3.0,2.77,0.0
2018,9,1,18,45,0.0,1.5,0.65,25.0,1.5,1.43,0.0
2018,9,1,19,0,0.0,0.0,0.7,24.4,0.0,0.0,0.0
2018,9,1,19,15,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,1,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2018,9,1,19,45,0.0,0.0,0.7,23.85,0.0,0.0,0.0
2018,9,1,20,0,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,9,1,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,1,20,30,0.0,0.0,0.7,23.3,0.0,0.0,0.0
2018,9,1,20,45,0.0,0.0,0.7,23.15,0.0,0.0,0.0
2018,9,1,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,1,21,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,1,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,1,21,45,0.0,0.0,0.65,22.65,0.0,0.0,0.0
2018,9,1,22,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,1,22,15,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,1,22,30,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,1,22,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,1,23,0,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,1,23,15,0.0,0.0,0.55,22.05,0.0,0.0,0.0
2018,9,1,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2018,9,1,23,45,0.0,0.0,0.5,21.95,0.0,0.0,0.0
2018,9,2,0,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,2,0,15,0.0,0.0,0.5,21.8,0.0,0.0,0.0
2018,9,2,0,30,0.0,0.0,0.5,21.7,0.0,0.0,0.0
2018,9,2,0,45,0.0,0.0,0.45,21.65,0.0,0.0,0.0
2018,9,2,1,0,0.0,0.0,0.4,21.6,0.0,0.0,0.0
2018,9,2,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2018,9,2,1,30,0.0,0.0,0.4,21.4,0.0,0.0,0.0
2018,9,2,1,45,0.0,0.0,0.4,21.3,0.0,0.0,0.0
2018,9,2,2,0,0.0,0.0,0.4,21.2,0.0,0.0,0.0
2018,9,2,2,15,0.0,0.0,0.4,21.15,0.0,0.0,0.0
2018,9,2,2,30,0.0,0.0,0.4,21.1,0.0,0.0,0.0
2018,9,2,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2018,9,2,3,0,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,9,2,3,15,0.0,0.0,0.45,20.8,0.0,0.0,0.0
2018,9,2,3,30,0.0,0.0,0.5,20.7,0.0,0.0,0.0
2018,9,2,3,45,0.0,0.0,0.5,20.65,0.0,0.0,0.0
2018,9,2,4,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,2,4,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2018,9,2,4,30,0.0,0.0,0.6,20.4,0.0,0.0,0.0
2018,9,2,4,45,0.0,0.0,0.65,20.35,0.0,0.0,0.0
2018,9,2,5,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,9,2,5,15,0.0,0.0,0.85,20.45,0.0,0.0,0.0
2018,9,2,5,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,2,5,45,5.5,2.5,1.2,20.8,2.5,0.0,0.0
2018,9,2,6,0,11.0,5.0,1.4,21.0,5.0,4.77,0.0
2018,9,2,6,15,5.5,11.5,1.45,21.35,11.5,10.86,0.24
2018,9,2,6,30,0.0,18.0,1.5,21.7,18.0,16.69,7.7
2018,9,2,6,45,0.0,30.0,1.55,22.0,30.0,27.84,17.25
2018,9,2,7,0,0.0,42.0,1.6,22.3,42.0,39.02,26.73
2018,9,2,7,15,0.0,46.5,1.45,22.8,46.5,43.2,30.26
2018,9,2,7,30,0.0,51.0,1.3,23.3,51.0,47.39,33.66
2018,9,2,7,45,0.0,52.0,1.2,23.8,52.0,48.33,34.28
2018,9,2,8,0,0.0,53.0,1.1,24.3,53.0,49.27,34.86
2018,9,2,8,15,0.0,66.0,1.0,24.75,66.0,61.41,44.5
2018,9,2,8,30,0.0,79.0,0.9,25.2,79.0,73.56,53.99
2018,9,2,8,45,8.5,134.5,0.85,25.7,139.5,131.36,99.51
2018,9,2,9,0,17.0,190.0,0.8,26.2,200.0,190.89,144.94
2018,9,2,9,15,51.0,236.5,0.7,26.8,270.0,267.42,202.18
2018,9,2,9,30,85.0,283.0,0.6,27.4,340.0,342.89,256.46
2018,9,2,9,45,123.0,310.0,0.55,28.0,398.0,413.26,305.54
2018,9,2,10,0,161.0,337.0,0.5,28.6,456.0,478.47,349.53
2018,9,2,10,15,148.5,357.5,0.4,28.95,471.0,495.53,358.28
2018,9,2,10,30,136.0,378.0,0.3,29.3,486.0,511.31,366.39
2018,9,2,10,45,105.5,369.5,0.2,29.65,455.0,467.71,334.49
2018,9,2,11,0,75.0,361.0,0.1,30.0,424.0,432.63,308.85
2018,9,2,11,15,74.0,371.0,0.2,30.15,434.0,443.9,316.94
2018,9,2,11,30,73.0,381.0,0.3,30.3,444.0,454.82,324.45
2018,9,2,11,45,338.5,315.0,0.45,30.5,611.5,674.81,479.07
2018,9,2,12,0,604.0,249.0,0.6,30.7,779.0,890.91,619.72
2018,9,2,12,15,712.5,196.0,0.7,30.75,822.5,946.52,652.87
2018,9,2,12,30,821.0,143.0,0.8,30.8,866.0,992.85,681.71
2018,9,2,12,45,826.5,138.5,0.85,30.85,861.0,980.21,674.52
2018,9,2,13,0,832.0,134.0,0.9,30.9,856.0,973.34,671.66
2018,9,2,13,15,828.5,132.5,0.95,30.9,841.0,957.19,663.31
2018,9,2,13,30,825.0,131.0,1.0,30.9,826.0,937.77,653.07
2018,9,2,13,45,819.0,129.5,1.05,30.9,804.0,920.24,644.02
2018,9,2,14,0,813.0,128.0,1.1,30.9,782.0,891.85,628.15
2018,9,2,14,15,804.0,126.5,1.15,30.8,753.0,857.97,609.04
2018,9,2,14,30,795.0,125.0,1.2,30.7,724.0,821.63,588.13
2018,9,2,14,45,783.5,122.0,1.2,30.6,688.5,779.38,562.52
2018,9,2,15,0,772.0,119.0,1.2,30.5,653.0,735.3,535.4
2018,9,2,15,15,756.0,116.0,1.2,30.35,612.0,686.32,504.7
2018,9,2,15,30,740.0,113.0,1.2,30.2,571.0,636.42,471.51
2018,9,2,15,45,719.0,109.5,1.15,30.05,526.0,582.97,434.22
2018,9,2,16,0,698.0,106.0,1.1,29.9,481.0,528.65,395.32
2018,9,2,16,15,670.5,101.5,1.1,29.65,432.5,470.31,352.76
2018,9,2,16,30,643.0,97.0,1.1,29.4,384.0,413.47,309.81
2018,9,2,16,45,605.5,91.0,1.05,29.1,334.0,352.75,262.47
2018,9,2,17,0,568.0,85.0,1.0,28.8,284.0,295.39,216.3
2018,9,2,17,15,412.0,85.5,0.9,28.25,217.0,210.63,151.01
2018,9,2,17,30,256.0,86.0,0.8,27.7,150.0,144.71,101.43
2018,9,2,17,45,167.0,68.5,0.7,27.15,106.0,95.03,63.81
2018,9,2,18,0,78.0,51.0,0.6,26.6,62.0,56.23,35.94
2018,9,2,18,15,51.0,33.0,0.6,26.6,39.0,32.33,17.19
2018,9,2,18,30,24.0,15.0,0.6,26.6,16.0,13.29,0.0
2018,9,2,18,45,12.0,7.5,0.6,26.0,8.0,7.15,0.0
2018,9,2,19,0,0.0,0.0,0.6,25.4,0.0,0.0,0.0
2018,9,2,19,15,0.0,0.0,0.6,25.2,0.0,0.0,0.0
2018,9,2,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,2,19,45,0.0,0.0,0.6,24.85,0.0,0.0,0.0
2018,9,2,20,0,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,9,2,20,15,0.0,0.0,0.6,24.55,0.0,0.0,0.0
2018,9,2,20,30,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,2,20,45,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,2,21,0,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,2,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,2,21,30,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,2,21,45,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,2,22,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,2,22,15,0.0,0.0,0.6,23.65,0.0,0.0,0.0
2018,9,2,22,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,2,22,45,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2018,9,2,23,0,0.0,0.0,0.5,23.4,0.0,0.0,0.0
2018,9,2,23,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,2,23,30,0.0,0.0,0.5,23.3,0.0,0.0,0.0
2018,9,2,23,45,0.0,0.0,0.55,23.25,0.0,0.0,0.0
2018,9,3,0,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,3,0,15,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,3,0,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,3,0,45,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,3,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,3,2,45,0.0,0.0,0.6,22.95,0.0,0.0,0.0
2018,9,3,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,3,3,15,0.0,0.0,0.6,22.85,0.0,0.0,0.0
2018,9,3,3,30,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,3,3,45,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,3,4,0,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,3,4,15,0.0,0.0,0.65,22.45,0.0,0.0,0.0
2018,9,3,4,30,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,3,4,45,0.0,0.0,0.7,22.1,0.0,0.0,0.0
2018,9,3,5,0,0.0,0.0,0.7,21.9,0.0,0.0,0.0
2018,9,3,5,15,0.0,0.0,0.75,22.05,0.0,0.0,0.0
2018,9,3,5,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,3,5,45,31.0,5.0,0.85,22.35,5.5,0.0,0.0
2018,9,3,6,0,62.0,10.0,0.9,22.5,11.0,9.53,0.0
2018,9,3,6,15,179.5,24.0,1.1,22.9,42.0,21.62,4.13
2018,9,3,6,30,297.0,38.0,1.3,23.3,73.0,58.46,30.13
2018,9,3,6,45,383.0,48.5,1.5,23.65,117.5,101.4,60.21
2018,9,3,7,0,469.0,59.0,1.7,24.0,162.0,155.18,102.31
2018,9,3,7,15,527.0,66.0,1.6,24.5,211.5,208.65,147.15
2018,9,3,7,30,585.0,73.0,1.5,25.0,261.0,268.78,197.53
2018,9,3,7,45,625.5,78.5,1.45,25.5,312.0,326.95,245.96
2018,9,3,8,0,666.0,84.0,1.4,26.0,363.0,388.95,295.84
2018,9,3,8,15,694.5,88.5,1.35,26.4,412.5,447.35,341.47
2018,9,3,8,30,723.0,93.0,1.3,26.8,462.0,507.25,386.46
2018,9,3,8,45,743.0,97.0,1.3,27.25,508.5,562.9,426.87
2018,9,3,9,0,763.0,101.0,1.3,27.7,555.0,618.69,465.99
2018,9,3,9,15,777.5,104.0,1.2,28.0,596.5,669.36,499.73
2018,9,3,9,30,792.0,107.0,1.1,28.3,638.0,719.04,530.12
2018,9,3,9,45,801.5,111.5,1.0,28.6,675.0,765.1,557.13
2018,9,3,10,0,811.0,116.0,0.9,28.9,712.0,809.24,582.15
2018,9,3,10,15,819.5,118.0,0.9,29.15,742.5,847.66,604.51
2018,9,3,10,30,828.0,120.0,0.9,29.4,773.0,877.2,621.1
2018,9,3,10,45,739.0,165.0,0.85,29.65,761.5,872.34,615.44
2018,9,3,11,0,650.0,210.0,0.8,29.9,750.0,858.6,604.82
2018,9,3,11,15,508.0,277.0,0.85,30.05,704.5,800.95,565.46
2018,9,3,11,30,366.0,344.0,0.9,30.2,659.0,728.61,515.96
2018,9,3,11,45,366.0,347.0,0.9,30.35,664.5,736.59,521.33
2018,9,3,12,0,366.0,350.0,0.9,30.5,670.0,742.86,524.77
2018,9,3,12,15,252.0,378.5,0.95,30.55,599.0,659.84,468.11
2018,9,3,12,30,138.0,407.0,1.0,30.6,528.0,562.7,401.45
2018,9,3,12,45,277.5,362.5,1.0,30.7,603.5,666.43,475.48
2018,9,3,13,0,417.0,318.0,1.0,30.8,679.0,766.4,542.93
2018,9,3,13,15,554.0,255.0,1.0,30.8,725.5,831.19,587.17
2018,9,3,13,30,691.0,192.0,1.0,30.8,772.0,886.44,623.36
2018,9,3,13,45,668.5,196.5,1.0,30.8,745.0,854.28,603.18
2018,9,3,14,0,646.0,201.0,1.0,30.8,718.0,820.3,582.8
2018,9,3,14,15,661.0,186.5,1.0,30.8,698.5,798.16,569.88
2018,9,3,14,30,676.0,172.0,1.0,30.8,679.0,772.53,554.56
2018,9,3,14,45,651.0,174.5,1.0,30.8,643.0,728.74,526.9
2018,9,3,15,0,626.0,177.0,1.0,30.8,607.0,684.4,497.97
2018,9,3,15,15,680.5,146.0,1.0,30.75,587.0,663.46,485.95
2018,9,3,15,30,735.0,115.0,1.0,30.7,567.0,634.01,467.39
2018,9,3,15,45,730.5,106.5,1.0,30.65,525.5,585.24,433.83
2018,9,3,16,0,726.0,98.0,1.0,30.6,484.0,534.98,398.28
2018,9,3,16,15,699.0,93.5,0.95,30.4,435.0,475.88,354.96
2018,9,3,16,30,672.0,89.0,0.9,30.2,386.0,417.77,310.99
2018,9,3,16,45,635.0,83.5,0.9,30.0,335.5,356.21,263.26
2018,9,3,17,0,598.0,78.0,0.9,29.8,285.0,297.9,216.47
2018,9,3,17,15,536.0,72.0,0.85,29.25,233.5,235.26,165.98
2018,9,3,17,30,474.0,66.0,0.8,28.7,182.0,179.59,120.62
2018,9,3,17,45,402.5,55.5,0.75,28.15,137.0,125.24,77.61
2018,9,3,18,0,331.0,45.0,0.7,27.6,92.0,79.77,43.99
2018,9,3,18,15,218.5,31.0,0.7,27.6,56.5,37.32,16.37
2018,9,3,18,30,106.0,17.0,0.7,27.6,21.0,16.2,0.0
2018,9,3,18,45,53.0,8.5,0.7,27.05,10.5,0.0,0.0
2018,9,3,19,0,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,3,19,15,0.0,0.0,0.7,26.35,0.0,0.0,0.0
2018,9,3,19,30,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,3,19,45,0.0,0.0,0.7,26.05,0.0,0.0,0.0
2018,9,3,20,0,0.0,0.0,0.7,25.9,0.0,0.0,0.0
2018,9,3,20,15,0.0,0.0,0.7,25.75,0.0,0.0,0.0
2018,9,3,20,30,0.0,0.0,0.7,25.6,0.0,0.0,0.0
2018,9,3,20,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,3,21,0,0.0,0.0,0.7,25.4,0.0,0.0,0.0
2018,9,3,21,15,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,3,21,30,0.0,0.0,0.7,25.2,0.0,0.0,0.0
2018,9,3,21,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,3,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2018,9,3,22,15,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,3,22,30,0.0,0.0,0.6,24.8,0.0,0.0,0.0
2018,9,3,22,45,0.0,0.0,0.55,24.65,0.0,0.0,0.0
2018,9,3,23,0,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2018,9,3,23,15,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,3,23,30,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,3,23,45,0.0,0.0,0.5,24.25,0.0,0.0,0.0
2018,9,4,0,0,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,4,0,15,0.0,0.0,0.55,24.1,0.0,0.0,0.0
2018,9,4,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,0,45,0.0,0.0,0.6,23.9,0.0,0.0,0.0
2018,9,4,1,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,4,1,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,1,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,1,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,2,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,4,2,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,4,2,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2018,9,4,3,0,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,4,3,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,4,3,30,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,4,3,45,0.0,0.0,0.7,22.65,0.0,0.0,0.0
2018,9,4,4,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,4,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,4,4,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,4,4,45,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,4,5,0,0.0,0.0,0.7,22.2,0.0,0.0,0.0
2018,9,4,5,15,0.0,0.0,0.75,22.4,0.0,0.0,0.0
2018,9,4,5,30,0.0,0.0,0.8,22.6,0.0,0.0,0.0
2018,9,4,5,45,0.5,3.0,0.9,22.75,3.0,0.0,0.0
2018,9,4,6,0,1.0,6.0,1.0,22.9,6.0,5.72,0.0
2018,9,4,6,15,80.0,23.0,1.15,23.3,32.0,20.45,2.83
2018,9,4,6,30,159.0,40.0,1.3,23.7,58.0,48.98,27.33
2018,9,4,6,45,263.0,53.5,1.45,24.1,102.5,88.64,54.89
2018,9,4,7,0,367.0,67.0,1.6,24.5,147.0,141.16,94.8
2018,9,4,7,15,433.5,76.5,1.55,25.1,196.5,192.76,137.06
2018,9,4,7,30,500.0,86.0,1.5,25.7,246.0,254.52,187.72
2018,9,4,7,45,544.5,93.5,1.4,26.3,296.0,311.36,234.24
2018,9,4,8,0,589.0,101.0,1.3,26.9,346.0,372.65,282.76
2018,9,4,8,15,620.0,107.0,1.3,27.5,395.0,429.71,326.83
2018,9,4,8,30,651.0,113.0,1.3,28.1,444.0,488.95,370.93
2018,9,4,8,45,688.5,113.0,1.25,28.65,493.5,547.68,413.05
2018,9,4,9,0,726.0,113.0,1.2,29.2,543.0,608.37,455.01
2018,9,4,9,15,635.0,157.5,1.25,29.55,554.0,626.73,465.45
2018,9,4,9,30,544.0,202.0,1.3,29.9,565.0,630.1,465.39
2018,9,4,9,45,390.0,271.0,1.3,30.25,539.0,594.27,436.44
2018,9,4,10,0,236.0,340.0,1.3,30.6,513.0,544.9,397.78
2018,9,4,10,15,250.0,348.0,1.3,30.8,538.5,584.54,424.53
2018,9,4,10,30,264.0,356.0,1.3,31.0,564.0,614.64,443.98
2018,9,4,10,45,191.5,367.0,1.35,31.25,520.5,556.55,402.19
2018,9,4,11,0,119.0,378.0,1.4,31.5,477.0,504.61,364.46
2018,9,4,11,15,123.5,383.5,1.45,31.55,488.0,517.75,373.8
2018,9,4,11,30,128.0,389.0,1.5,31.6,499.0,530.46,382.41
2018,9,4,11,45,101.0,366.0,1.5,31.7,453.5,481.07,347.58
2018,9,4,12,0,74.0,343.0,1.5,31.8,408.0,418.15,303.41
2018,9,4,12,15,193.5,332.5,1.55,31.85,501.5,552.32,400.34
2018,9,4,12,30,313.0,322.0,1.6,31.9,595.0,660.9,476.0
2018,9,4,12,45,527.5,250.0,1.6,31.9,706.0,813.75,580.86
2018,9,4,13,0,742.0,178.0,1.6,31.9,817.0,938.89,660.8
2018,9,4,13,15,542.5,272.5,1.6,31.9,735.5,834.8,591.66
2018,9,4,13,30,343.0,367.0,1.6,31.9,654.0,720.94,513.48
2018,9,4,13,45,260.0,348.0,1.6,31.85,562.0,614.63,442.85
2018,9,4,14,0,177.0,329.0,1.6,31.8,470.0,500.41,364.49
2018,9,4,14,15,255.5,250.5,1.6,31.7,445.5,491.4,362.66
2018,9,4,14,30,334.0,172.0,1.6,31.6,421.0,476.21,355.61
2018,9,4,14,45,541.0,151.0,1.6,31.5,531.0,613.92,455.71
2018,9,4,15,0,748.0,130.0,1.6,31.4,641.0,726.38,533.06
2018,9,4,15,15,571.5,175.0,1.55,31.35,551.0,613.06,452.87
2018,9,4,15,30,395.0,220.0,1.5,31.3,461.0,506.35,376.29
2018,9,4,15,45,293.5,203.0,1.45,31.2,374.0,396.27,297.41
2018,9,4,16,0,192.0,186.0,1.4,31.1,287.0,297.81,224.7
2018,9,4,16,15,131.0,128.5,1.35,30.8,194.5,196.84,148.93
2018,9,4,16,30,70.0,71.0,1.3,30.5,102.0,103.1,76.4
2018,9,4,16,45,50.0,62.5,1.2,30.2,83.0,82.1,59.83
2018,9,4,17,0,30.0,54.0,1.1,29.9,64.0,61.63,43.58
2018,9,4,17,15,111.5,70.0,1.0,29.35,98.0,102.66,74.12
2018,9,4,17,30,193.0,86.0,0.9,28.8,132.0,129.18,91.04
2018,9,4,17,45,164.5,66.5,0.8,28.2,99.0,92.07,61.15
2018,9,4,18,0,136.0,47.0,0.7,27.6,66.0,58.72,35.25
2018,9,4,18,15,86.5,30.5,0.7,27.6,40.5,31.02,14.39
2018,9,4,18,30,37.0,14.0,0.7,27.6,15.0,13.34,0.0
2018,9,4,18,45,18.5,7.0,0.7,27.0,7.5,0.0,0.0
2018,9,4,19,0,0.0,0.0,0.7,26.4,0.0,0.0,0.0
2018,9,4,19,15,0.0,0.0,0.7,26.2,0.0,0.0,0.0
2018,9,4,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2018,9,4,19,45,0.0,0.0,0.7,25.85,0.0,0.0,0.0
2018,9,4,20,0,0.0,0.0,0.7,25.7,0.0,0.0,0.0
2018,9,4,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2018,9,4,20,30,0.0,0.0,0.7,25.3,0.0,0.0,0.0
2018,9,4,20,45,0.0,0.0,0.65,25.1,0.0,0.0,0.0
2018,9,4,21,0,0.0,0.0,0.6,24.9,0.0,0.0,0.0
2018,9,4,21,15,0.0,0.0,0.6,24.75,0.0,0.0,0.0
2018,9,4,21,30,0.0,0.0,0.6,24.6,0.0,0.0,0.0
2018,9,4,21,45,0.0,0.0,0.6,24.45,0.0,0.0,0.0
2018,9,4,22,0,0.0,0.0,0.6,24.3,0.0,0.0,0.0
2018,9,4,22,15,0.0,0.0,0.6,24.15,0.0,0.0,0.0
2018,9,4,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2018,9,4,22,45,0.0,0.0,0.6,23.85,0.0,0.0,0.0
2018,9,4,23,0,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,4,23,15,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,4,23,30,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,4,23,45,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,5,0,0,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,5,0,15,0.0,0.0,0.6,23.25,0.0,0.0,0.0
2018,9,5,0,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,0,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,1,0,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,15,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,30,0.0,0.0,0.6,23.1,0.0,0.0,0.0
2018,9,5,1,45,0.0,0.0,0.6,23.15,0.0,0.0,0.0
2018,9,5,2,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,5,2,15,0.0,0.0,0.55,23.2,0.0,0.0,0.0
2018,9,5,2,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,5,2,45,0.0,0.0,0.45,23.25,0.0,0.0,0.0
2018,9,5,3,0,0.0,0.0,0.4,23.3,0.0,0.0,0.0
2018,9,5,3,15,0.0,0.0,0.35,23.25,0.0,0.0,0.0
2018,9,5,3,30,0.0,0.0,0.3,23.2,0.0,0.0,0.0
2018,9,5,3,45,0.0,0.0,0.25,23.2,0.0,0.0,0.0
2018,9,5,4,0,0.0,0.0,0.2,23.2,0.0,0.0,0.0
2018,9,5,4,15,0.0,0.0,0.25,23.05,0.0,0.0,0.0
2018,9,5,4,30,0.0,0.0,0.3,22.9,0.0,0.0,0.0
2018,9,5,4,45,0.0,0.0,0.35,22.75,0.0,0.0,0.0
2018,9,5,5,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,5,5,15,0.0,0.0,0.45,22.65,0.0,0.0,0.0
2018,9,5,5,30,0.0,0.0,0.5,22.7,0.0,0.0,0.0
2018,9,5,5,45,20.5,4.5,0.55,22.75,4.5,0.0,0.0
2018,9,5,6,0,41.0,9.0,0.6,22.8,9.0,8.58,0.0
2018,9,5,6,15,155.5,24.0,0.75,23.25,39.0,21.53,1.5
2018,9,5,6,30,270.0,39.0,0.9,23.7,69.0,56.81,29.46
2018,9,5,6,45,361.0,49.5,1.0,24.2,113.0,99.9,59.65
2018,9,5,7,0,452.0,60.0,1.1,24.7,157.0,153.41,101.05
2018,9,5,7,15,514.5,67.0,1.15,25.45,207.0,207.12,145.49
2018,9,5,7,30,577.0,74.0,1.2,26.2,257.0,268.05,195.9
2018,9,5,7,45,622.0,79.0,1.3,26.95,308.5,327.04,244.5
2018,9,5,8,0,667.0,84.0,1.4,27.7,360.0,390.37,295.06
2018,9,5,8,15,645.5,100.5,1.5,28.1,396.0,436.32,331.63
2018,9,5,8,30,624.0,117.0,1.6,28.5,432.0,478.57,363.96
2018,9,5,8,45,481.0,177.5,1.7,28.95,434.5,484.19,366.87
2018,9,5,9,0,338.0,238.0,1.8,29.4,437.0,470.23,354.44
2018,9,5,9,15,303.0,259.5,1.85,29.7,448.0,485.06,364.02
2018,9,5,9,30,268.0,281.0,1.9,30.0,459.0,495.89,370.19
2018,9,5,9,45,261.5,300.0,1.95,30.25,482.0,523.0,388.31
2018,9,5,10,0,255.0,319.0,2.0,30.5,505.0,548.8,405.16
2018,9,5,10,15,325.5,315.5,2.05,30.75,563.5,616.4,452.76
2018,9,5,10,30,396.0,312.0,2.1,31.0,622.0,697.38,508.0
2018,9,5,10,45,403.0,322.5,2.1,31.25,646.5,727.23,526.32
2018,9,5,11,0,410.0,333.0,2.1,31.5,671.0,755.71,543.95
2018,9,5,11,15,354.5,335.0,2.15,31.65,631.5,702.28,507.03
2018,9,5,11,30,299.0,337.0,2.2,31.8,592.0,656.02,474.86
2018,9,5,11,45,292.0,350.5,2.2,31.95,602.0,667.39,481.92
2018,9,5,12,0,285.0,364.0,2.2,32.1,612.0,677.26,487.58
2018,9,5,12,15,328.5,359.0,2.2,32.2,645.0,716.66,514.65
2018,9,5,12,30,372.0,354.0,2.2,32.3,678.0,754.55,540.25
2018,9,5,12,45,468.5,307.5,2.15,32.4,712.0,811.72,579.64
2018,9,5,13,0,565.0,261.0,2.1,32.5,746.0,856.41,610.39
2018,9,5,13,15,615.5,237.5,2.1,32.5,757.0,873.11,622.37
2018,9,5,13,30,666.0,214.0,2.1,32.5,768.0,885.16,630.98
2018,9,5,13,45,739.5,171.5,2.05,32.5,771.0,893.2,636.19
2018,9,5,14,0,813.0,129.0,2.0,32.5,774.0,890.92,634.96
2018,9,5,14,15,693.0,174.0,1.95,32.4,709.0,812.06,584.75
2018,9,5,14,30,573.0,219.0,1.9,32.3,644.0,732.46,531.65
2018,9,5,14,45,625.5,187.5,1.85,32.2,630.5,720.18,525.84
2018,9,5,15,0,678.0,156.0,1.8,32.1,617.0,701.22,514.74
2018,9,5,15,15,722.5,129.5,1.8,31.9,592.5,674.73,498.52
2018,9,5,15,30,767.0,103.0,1.8,31.7,568.0,640.97,476.73
2018,9,5,15,45,744.5,100.5,1.75,31.55,522.0,585.43,437.49
2018,9,5,16,0,722.0,98.0,1.7,31.4,476.0,530.14,397.46
2018,9,5,16,15,693.5,93.5,1.6,31.1,426.5,470.49,353.12
2018,9,5,16,30,665.0,89.0,1.5,30.8,377.0,411.96,308.23
2018,9,5,16,45,625.5,84.0,1.45,30.5,326.5,350.31,259.82
2018,9,5,17,0,586.0,79.0,1.4,30.2,276.0,292.23,212.75
2018,9,5,17,15,531.5,71.0,1.25,29.4,226.0,230.67,162.63
2018,9,5,17,30,477.0,63.0,1.1,28.6,176.0,175.24,117.03
2018,9,5,17,45,365.0,53.5,0.95,27.75,127.0,115.26,71.21
2018,9,5,18,0,253.0,44.0,0.8,26.9,78.0,68.19,38.05
2018,9,5,18,15,129.5,26.5,0.8,26.9,43.5,28.52,11.16
2018,9,5,18,30,6.0,9.0,0.8,26.9,9.0,8.58,0.0
2018,9,5,18,45,3.0,4.5,0.85,25.95,4.5,0.0,0.0
2018,9,5,19,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2018,9,5,19,15,0.0,0.0,0.9,24.75,0.0,0.0,0.0
2018,9,5,19,30,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2018,9,5,19,45,0.0,0.0,0.95,24.3,0.0,0.0,0.0
2018,9,5,20,0,0.0,0.0,1.0,24.1,0.0,0.0,0.0
2018,9,5,20,15,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,5,20,30,0.0,0.0,1.0,23.7,0.0,0.0,0.0
2018,9,5,20,45,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2018,9,5,21,0,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,9,5,21,15,0.0,0.0,1.0,23.15,0.0,0.0,0.0
2018,9,5,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,9,5,21,45,0.0,0.0,0.95,22.85,0.0,0.0,0.0
2018,9,5,22,0,0.0,0.0,0.9,22.7,0.0,0.0,0.0
2018,9,5,22,15,0.0,0.0,0.85,22.55,0.0,0.0,0.0
2018,9,5,22,30,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,9,5,22,45,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,9,5,23,0,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,5,23,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,9,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2018,9,5,23,45,0.0,0.0,0.75,21.9,0.0,0.0,0.0
2018,9,6,0,0,0.0,0.0,0.7,21.8,0.0,0.0,0.0
2018,9,6,0,15,0.0,0.0,0.7,21.75,0.0,0.0,0.0
2018,9,6,0,30,0.0,0.0,0.7,21.7,0.0,0.0,0.0
2018,9,6,0,45,0.0,0.0,0.7,21.65,0.0,0.0,0.0
2018,9,6,1,0,0.0,0.0,0.7,21.6,0.0,0.0,0.0
2018,9,6,1,15,0.0,0.0,0.7,21.55,0.0,0.0,0.0
2018,9,6,1,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,6,1,45,0.0,0.0,0.7,21.45,0.0,0.0,0.0
2018,9,6,2,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,15,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,30,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,6,2,45,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,6,3,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,15,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,30,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,3,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,6,4,15,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,6,4,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,0,0.0,0.0,0.6,20.9,0.0,0.0,0.0
2018,9,6,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2018,9,6,5,30,0.0,0.0,0.6,21.1,0.0,0.0,0.0
2018,9,6,5,45,25.5,4.5,0.65,21.25,4.5,0.0,0.0
2018,9,6,6,0,51.0,9.0,0.7,21.4,9.0,8.58,0.0
2018,9,6,6,15,163.5,23.0,0.8,21.9,38.0,20.88,0.0
2018,9,6,6,30,276.0,37.0,0.9,22.4,67.0,55.66,28.37
2018,9,6,6,45,367.0,48.0,1.05,22.95,111.5,99.57,59.4
2018,9,6,7,0,458.0,59.0,1.2,23.5,156.0,153.98,101.78
2018,9,6,7,15,519.5,66.0,1.25,24.3,206.0,207.83,146.66
2018,9,6,7,30,581.0,73.0,1.3,25.1,256.0,268.77,197.41
2018,9,6,7,45,624.5,78.5,1.35,25.9,307.5,327.95,246.35
2018,9,6,8,0,668.0,84.0,1.4,26.7,359.0,391.3,297.0
2018,9,6,8,15,697.0,88.5,1.35,27.3,408.5,450.12,342.54
2018,9,6,8,30,726.0,93.0,1.3,27.9,458.0,510.37,387.29
2018,9,6,8,45,748.5,96.0,1.25,28.45,505.0,566.66,427.51
2018,9,6,9,0,771.0,99.0,1.2,29.0,552.0,623.31,466.41
2018,9,6,9,15,785.0,103.0,1.05,29.4,594.0,675.03,499.75
2018,9,6,9,30,799.0,107.0,0.9,29.8,636.0,725.68,529.37
2018,9,6,9,45,686.5,157.0,0.8,30.2,630.5,725.9,525.65
2018,9,6,10,0,574.0,207.0,0.7,30.6,625.0,711.89,511.45
2018,9,6,10,15,551.0,225.5,0.65,30.9,640.5,728.57,520.08
2018,9,6,10,30,528.0,244.0,0.6,31.2,656.0,745.92,528.45
2018,9,6,10,45,671.5,191.0,0.5,31.45,732.0,843.19,589.05
2018,9,6,11,0,815.0,138.0,0.4,31.7,808.0,934.8,640.1
2018,9,6,11,15,752.0,170.0,0.35,31.95,798.0,924.02,630.08
2018,9,6,11,30,689.0,202.0,0.3,32.2,788.0,913.86,622.14
2018,9,6,11,45,601.0,249.0,0.25,32.4,764.0,883.92,601.79
2018,9,6,12,0,513.0,296.0,0.2,32.6,740.0,846.33,575.67
2018,9,6,12,15,590.5,259.5,0.2,32.7,771.0,890.79,604.64
2018,9,6,12,30,668.0,223.0,0.2,32.8,802.0,929.91,628.17
2018,9,6,12,45,621.5,243.5,0.15,32.95,779.0,900.91,608.95
2018,9,6,13,0,575.0,264.0,0.1,33.1,756.0,869.23,588.46
2018,9,6,13,15,549.5,269.0,0.1,33.15,732.0,837.72,569.75
2018,9,6,13,30,524.0,274.0,0.1,33.2,708.0,807.8,551.78
2018,9,6,13,45,622.0,223.5,0.1,33.2,725.0,837.87,573.45
2018,9,6,14,0,720.0,173.0,0.1,33.2,742.0,856.54,585.42
2018,9,6,14,15,682.0,178.5,0.1,33.15,700.5,806.55,555.75
2018,9,6,14,30,644.0,184.0,0.1,33.1,659.0,756.14,526.13
2018,9,6,14,45,573.0,198.0,0.1,33.0,605.0,687.75,483.1
2018,9,6,15,0,502.0,212.0,0.1,32.9,551.0,618.92,438.99
2018,9,6,15,15,439.0,186.0,0.15,32.75,468.5,522.74,376.91
2018,9,6,15,30,376.0,160.0,0.2,32.6,386.0,430.92,315.6
2018,9,6,15,45,316.0,153.0,0.25,32.5,332.5,365.85,270.43
2018,9,6,16,0,256.0,146.0,0.3,32.4,279.0,299.16,222.63
2018,9,6,16,15,172.5,138.0,0.35,32.15,223.5,232.46,173.46
2018,9,6,16,30,89.0,130.0,0.4,31.9,168.0,170.53,126.99
2018,9,6,16,45,98.5,115.5,0.4,31.65,152.5,154.29,114.63
2018,9,6,17,0,108.0,101.0,0.4,31.4,137.0,136.86,100.61
2018,9,6,17,15,269.0,81.5,0.45,30.75,149.0,162.1,115.42
2018,9,6,17,30,430.0,62.0,0.5,30.1,161.0,162.55,107.67
2018,9,6,17,45,371.5,51.5,0.5,29.4,121.0,113.54,68.82
2018,9,6,18,0,313.0,41.0,0.5,28.7,81.0,71.82,38.12
2018,9,6,18,15,197.5,27.0,0.5,28.7,48.0,30.92,10.48
2018,9,6,18,30,82.0,13.0,0.5,28.7,15.0,12.39,0.0
2018,9,6,18,45,41.0,6.5,0.6,27.9,7.5,0.0,0.0
2018,9,6,19,0,0.0,0.0,0.7,27.1,0.0,0.0,0.0
2018,9,6,19,15,0.0,0.0,0.7,26.8,0.0,0.0,0.0
2018,9,6,19,30,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2018,9,6,19,45,0.0,0.0,0.75,26.25,0.0,0.0,0.0
2018,9,6,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2018,9,6,20,15,0.0,0.0,0.8,25.75,0.0,0.0,0.0
2018,9,6,20,30,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2018,9,6,20,45,0.0,0.0,0.8,25.3,0.0,0.0,0.0
2018,9,6,21,0,0.0,0.0,0.8,25.1,0.0,0.0,0.0
2018,9,6,21,15,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,6,21,30,0.0,0.0,0.8,24.7,0.0,0.0,0.0
2018,9,6,21,45,0.0,0.0,0.8,24.55,0.0,0.0,0.0
2018,9,6,22,0,0.0,0.0,0.8,24.4,0.0,0.0,0.0
2018,9,6,22,15,0.0,0.0,0.8,24.25,0.0,0.0,0.0
2018,9,6,22,30,0.0,0.0,0.8,24.1,0.0,0.0,0.0
2018,9,6,22,45,0.0,0.0,0.75,23.95,0.0,0.0,0.0
2018,9,6,23,0,0.0,0.0,0.7,23.8,0.0,0.0,0.0
2018,9,6,23,15,0.0,0.0,0.7,23.65,0.0,0.0,0.0
2018,9,6,23,30,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,6,23,45,0.0,0.0,0.7,23.35,0.0,0.0,0.0
2018,9,7,0,0,0.0,0.0,0.7,23.2,0.0,0.0,0.0
2018,9,7,0,15,0.0,0.0,0.65,23.05,0.0,0.0,0.0
2018,9,7,0,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,7,0,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,7,1,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,7,1,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,7,1,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,7,1,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,7,2,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,7,2,15,0.0,0.0,0.6,22.25,0.0,0.0,0.0
2018,9,7,2,30,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,2,45,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,0,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,7,3,15,0.0,0.0,0.6,22.05,0.0,0.0,0.0
2018,9,7,3,30,0.0,0.0,0.6,21.9,0.0,0.0,0.0
2018,9,7,3,45,0.0,0.0,0.6,21.8,0.0,0.0,0.0
2018,9,7,4,0,0.0,0.0,0.6,21.7,0.0,0.0,0.0
2018,9,7,4,15,0.0,0.0,0.6,21.55,0.0,0.0,0.0
2018,9,7,4,30,0.0,0.0,0.6,21.4,0.0,0.0,0.0
2018,9,7,4,45,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,7,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,7,5,15,0.0,0.0,0.65,21.35,0.0,0.0,0.0
2018,9,7,5,30,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2018,9,7,5,45,22.0,4.0,0.7,21.7,4.0,0.0,0.0
2018,9,7,6,0,44.0,8.0,0.7,21.9,8.0,7.63,0.0
2018,9,7,6,15,148.5,22.5,0.8,22.5,36.0,20.36,0.0
2018,9,7,6,30,253.0,37.0,0.9,23.1,64.0,54.16,27.74
2018,9,7,6,45,342.5,48.5,1.0,23.7,107.5,95.71,57.09
2018,9,7,7,0,432.0,60.0,1.1,24.3,151.0,150.04,99.26
2018,9,7,7,15,493.0,68.5,1.0,25.15,200.5,203.68,143.51
2018,9,7,7,30,554.0,77.0,0.9,26.0,250.0,264.41,193.35
2018,9,7,7,45,597.0,83.0,0.75,26.85,300.5,322.38,240.16
2018,9,7,8,0,640.0,89.0,0.6,27.7,351.0,384.5,288.12
2018,9,7,8,15,659.5,97.0,0.5,28.3,398.0,440.7,330.11
2018,9,7,8,30,679.0,105.0,0.4,28.9,445.0,497.74,370.62
2018,9,7,8,45,706.5,108.5,0.3,29.45,493.0,555.44,409.8
2018,9,7,9,0,734.0,112.0,0.2,30.0,541.0,614.11,447.84
2018,9,7,9,15,749.0,117.0,0.25,30.35,583.5,664.78,481.13
2018,9,7,9,30,764.0,122.0,0.3,30.7,626.0,715.7,513.04
2018,9,7,9,45,642.0,164.5,0.4,31.05,605.0,698.94,500.48
2018,9,7,10,0,520.0,207.0,0.5,31.4,584.0,663.18,475.35
2018,9,7,10,15,331.5,257.0,0.55,31.65,501.0,560.83,403.92
2018,9,7,10,30,143.0,307.0,0.6,31.9,418.0,445.12,321.08
2018,9,7,10,45,126.0,318.0,0.65,32.15,418.0,445.5,321.35
2018,9,7,11,0,109.0,329.0,0.7,32.4,418.0,444.52,319.73
2018,9,7,11,15,76.5,323.0,0.75,32.55,386.0,397.43,286.27
2018,9,7,11,30,44.0,317.0,0.8,32.7,354.0,360.55,259.7
2018,9,7,11,45,71.5,338.0,0.8,32.85,399.0,410.53,295.2
2018,9,7,12,0,99.0,359.0,0.8,33.0,444.0,473.65,338.31
2018,9,7,12,15,228.0,368.5,0.85,33.1,565.0,626.48,443.19
2018,9,7,12,30,357.0,378.0,0.9,33.2,686.0,765.62,534.1
2018,9,7,12,45,457.0,320.5,0.95,33.25,711.5,814.02,566.63
2018,9,7,13,0,557.0,263.0,1.0,33.3,737.0,850.33,592.57
2018,9,7,13,15,596.0,242.0,1.05,33.3,741.0,858.31,599.22
2018,9,7,13,30,635.0,221.0,1.1,33.3,745.0,862.15,603.66
2018,9,7,13,45,551.0,244.0,1.15,33.25,689.5,788.4,556.64
2018,9,7,14,0,467.0,267.0,1.2,33.2,634.0,720.84,513.08
2018,9,7,14,15,454.0,269.0,1.2,33.1,614.5,696.06,497.9
2018,9,7,14,30,441.0,271.0,1.2,33.0,595.0,670.18,481.44
2018,9,7,14,45,462.5,246.0,1.25,32.9,570.5,643.66,465.95
2018,9,7,15,0,484.0,221.0,1.3,32.8,546.0,613.88,447.88
2018,9,7,15,15,524.0,179.5,1.3,32.6,510.5,576.96,424.91
2018,9,7,15,30,564.0,138.0,1.3,32.4,475.0,539.29,400.61
2018,9,7,15,45,404.5,110.0,1.3,32.2,341.5,380.28,286.81
2018,9,7,16,0,245.0,82.0,1.3,32.0,208.0,231.91,176.35
2018,9,7,16,15,138.0,98.0,1.25,31.75,167.5,173.26,130.76
2018,9,7,16,30,31.0,114.0,1.2,31.5,127.0,123.7,91.99
2018,9,7,16,45,17.0,86.0,1.2,31.2,93.0,88.82,65.01
2018,9,7,17,0,3.0,58.0,1.2,30.9,59.0,54.97,38.47
2018,9,7,17,15,3.0,49.0,1.1,30.1,50.0,46.39,31.74
2018,9,7,17,30,3.0,40.0,1.0,29.3,41.0,37.82,24.8
2018,9,7,17,45,1.5,31.5,0.9,28.55,32.0,29.48,17.95
2018,9,7,18,0,0.0,23.0,0.8,27.8,23.0,21.34,11.08
2018,9,7,18,15,3.0,14.5,0.8,27.8,14.5,13.55,2.18
2018,9,7,18,30,6.0,6.0,0.8,27.8,6.0,5.72,0.0
2018,9,7,18,45,3.0,3.0,0.8,26.95,3.0,0.0,0.0
2018,9,7,19,0,0.0,0.0,0.8,26.1,0.0,0.0,0.0
2018,9,7,19,15,0.0,0.0,0.8,25.9,0.0,0.0,0.0
2018,9,7,19,30,0.0,0.0,0.8,25.7,0.0,0.0,0.0
2018,9,7,19,45,0.0,0.0,0.8,25.45,0.0,0.0,0.0
2018,9,7,20,0,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,7,20,15,0.0,0.0,0.8,25.05,0.0,0.0,0.0
2018,9,7,20,30,0.0,0.0,0.8,24.9,0.0,0.0,0.0
2018,9,7,20,45,0.0,0.0,0.75,24.7,0.0,0.0,0.0
2018,9,7,21,0,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2018,9,7,21,15,0.0,0.0,0.7,24.35,0.0,0.0,0.0
2018,9,7,21,30,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,9,7,21,45,0.0,0.0,0.7,24.05,0.0,0.0,0.0
2018,9,7,22,0,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,9,7,22,15,0.0,0.0,0.7,23.75,0.0,0.0,0.0
2018,9,7,22,30,0.0,0.0,0.7,23.6,0.0,0.0,0.0
2018,9,7,22,45,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2018,9,7,23,0,0.0,0.0,0.7,23.4,0.0,0.0,0.0
2018,9,7,23,15,0.0,0.0,0.7,23.25,0.0,0.0,0.0
2018,9,7,23,30,0.0,0.0,0.7,23.1,0.0,0.0,0.0
2018,9,7,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,8,0,0,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,8,0,15,0.0,0.0,0.65,22.8,0.0,0.0,0.0
2018,9,8,0,30,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,8,0,45,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,8,1,0,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,8,1,15,0.0,0.0,0.55,22.45,0.0,0.0,0.0
2018,9,8,1,30,0.0,0.0,0.5,22.4,0.0,0.0,0.0
2018,9,8,1,45,0.0,0.0,0.5,22.35,0.0,0.0,0.0
2018,9,8,2,0,0.0,0.0,0.5,22.3,0.0,0.0,0.0
2018,9,8,2,15,0.0,0.0,0.45,22.2,0.0,0.0,0.0
2018,9,8,2,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,8,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2018,9,8,3,0,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,8,3,15,0.0,0.0,0.3,21.85,0.0,0.0,0.0
2018,9,8,3,30,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,8,3,45,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,8,4,0,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,8,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,8,4,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,4,45,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,0,0.0,0.0,0.3,21.2,0.0,0.0,0.0
2018,9,8,5,15,0.0,0.0,0.3,21.3,0.0,0.0,0.0
2018,9,8,5,30,0.0,0.0,0.3,21.4,0.0,0.0,0.0
2018,9,8,5,45,17.5,4.0,0.3,21.5,4.0,0.0,0.0
2018,9,8,6,0,35.0,8.0,0.3,21.6,8.0,7.63,0.0
2018,9,8,6,15,128.0,23.0,0.35,22.0,34.5,20.63,0.0
2018,9,8,6,30,221.0,38.0,0.4,22.4,61.0,52.91,27.8
2018,9,8,6,45,308.5,51.0,0.4,22.85,103.5,93.66,56.97
2018,9,8,7,0,396.0,64.0,0.4,23.3,146.0,145.41,97.0
2018,9,8,7,15,458.0,73.5,0.45,24.05,195.0,199.7,141.46
2018,9,8,7,30,520.0,83.0,0.5,24.8,244.0,259.71,190.56
2018,9,8,7,45,431.5,113.0,0.5,25.6,263.0,286.25,215.12
2018,9,8,8,0,343.0,143.0,0.5,26.4,282.0,299.21,227.08
2018,9,8,8,15,287.0,176.0,0.55,27.1,303.0,325.25,247.14
2018,9,8,8,30,231.0,209.0,0.6,27.8,324.0,344.73,260.84
2018,9,8,8,45,247.5,229.0,0.65,28.45,363.5,388.84,292.5
2018,9,8,9,0,264.0,249.0,0.7,29.1,403.0,434.14,324.05
2018,9,8,9,15,285.0,266.5,0.75,29.5,444.0,481.05,356.43
2018,9,8,9,30,306.0,284.0,0.8,29.9,485.0,529.12,388.95
2018,9,8,9,45,297.5,304.5,0.8,30.25,509.5,557.82,406.74
2018,9,8,10,0,289.0,325.0,0.8,30.6,534.0,584.93,423.28
2018,9,8,10,15,295.5,339.5,0.85,30.85,561.0,617.16,444.03
2018,9,8,10,30,302.0,354.0,0.9,31.1,588.0,648.73,464.07
2018,9,8,10,45,299.0,367.0,0.9,31.35,605.0,669.14,475.95
2018,9,8,11,0,296.0,380.0,0.9,31.6,622.0,688.16,486.95
2018,9,8,11,15,269.5,394.5,0.9,31.75,618.0,684.65,482.98
2018,9,8,11,30,243.0,409.0,0.9,31.9,614.0,679.0,477.89
2018,9,8,11,45,220.0,417.0,0.9,32.05,604.0,655.32,461.61
2018,9,8,12,0,197.0,425.0,0.9,32.2,594.0,642.67,452.47
2018,9,8,12,15,156.5,422.5,0.9,32.25,557.0,599.99,423.42
2018,9,8,12,30,116.0,420.0,0.9,32.3,520.0,556.45,393.76
2018,9,8,12,45,100.0,409.5,0.85,32.4,495.0,515.41,366.07
2018,9,8,13,0,84.0,399.0,0.8,32.5,470.0,487.28,346.73
2018,9,8,13,15,113.5,399.5,0.8,32.45,493.5,527.63,375.18
2018,9,8,13,30,143.0,400.0,0.8,32.4,517.0,553.7,393.44
2018,9,8,13,45,140.0,386.0,0.8,32.4,498.0,532.16,379.24
2018,9,8,14,0,137.0,372.0,0.8,32.4,479.0,510.22,365.12
2018,9,8,14,15,82.5,318.5,0.85,32.3,382.0,390.62,283.07
2018,9,8,14,30,28.0,265.0,0.9,32.2,285.0,286.08,208.9
2018,9,8,14,45,21.0,237.5,0.9,32.1,252.0,243.52,178.86
2018,9,8,15,0,14.0,210.0,0.9,32.0,219.0,210.29,154.87
2018,9,8,15,15,7.5,141.5,0.9,31.8,146.5,138.42,101.51
2018,9,8,15,30,1.0,73.0,0.9,31.6,74.0,68.66,48.27
2018,9,8,15,45,2.5,60.5,0.9,31.4,62.0,57.87,40.15
2018,9,8,16,0,4.0,48.0,0.9,31.2,50.0,46.93,31.74
2018,9,8,16,15,33.5,70.5,0.9,30.9,84.5,84.42,61.78
2018,9,8,16,30,63.0,93.0,0.9,30.6,119.0,121.36,90.75
2018,9,8,16,45,170.0,104.5,0.9,30.3,162.0,175.46,131.74
2018,9,8,17,0,277.0,116.0,0.9,30.0,205.0,212.76,157.22
2018,9,8,17,15,199.0,99.0,0.85,29.35,157.0,155.61,112.69
2018,9,8,17,30,121.0,82.0,0.8,28.7,109.0,106.24,74.96
2018,9,8,17,45,92.5,61.5,0.75,28.0,79.0,73.55,49.15
2018,9,8,18,0,64.0,41.0,0.7,27.3,49.0,44.69,26.71
2018,9,8,18,15,35.5,24.0,0.7,27.3,28.0,22.67,5.25
2018,9,8,18,30,7.0,7.0,0.7,27.3,7.0,6.67,0.0
2018,9,8,18,45,3.5,3.5,0.8,26.45,3.5,0.0,0.0
2018,9,8,19,0,0.0,0.0,0.9,25.6,0.0,0.0,0.0
2018,9,8,19,15,0.0,0.0,1.0,25.4,0.0,0.0,0.0
2018,9,8,19,30,0.0,0.0,1.1,25.2,0.0,0.0,0.0
2018,9,8,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2018,9,8,20,0,0.0,0.0,1.3,24.8,0.0,0.0,0.0
2018,9,8,20,15,0.0,0.0,1.35,24.6,0.0,0.0,0.0
2018,9,8,20,30,0.0,0.0,1.4,24.4,0.0,0.0,0.0
2018,9,8,20,45,0.0,0.0,1.5,24.2,0.0,0.0,0.0
2018,9,8,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2018,9,8,21,15,0.0,0.0,1.65,23.8,0.0,0.0,0.0
2018,9,8,21,30,0.0,0.0,1.7,23.6,0.0,0.0,0.0
2018,9,8,21,45,0.0,0.0,1.75,23.4,0.0,0.0,0.0
2018,9,8,22,0,0.0,0.0,1.8,23.2,0.0,0.0,0.0
2018,9,8,22,15,0.0,0.0,1.8,23.05,0.0,0.0,0.0
2018,9,8,22,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,8,22,45,0.0,0.0,1.8,22.7,0.0,0.0,0.0
2018,9,8,23,0,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2018,9,8,23,15,0.0,0.0,1.75,22.35,0.0,0.0,0.0
2018,9,8,23,30,0.0,0.0,1.7,22.2,0.0,0.0,0.0
2018,9,8,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,9,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2018,9,9,0,15,0.0,0.0,1.5,21.85,0.0,0.0,0.0
2018,9,9,0,30,0.0,0.0,1.4,21.7,0.0,0.0,0.0
2018,9,9,0,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,9,9,1,0,0.0,0.0,1.3,21.4,0.0,0.0,0.0
2018,9,9,1,15,0.0,0.0,1.3,21.35,0.0,0.0,0.0
2018,9,9,1,30,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,9,1,45,0.0,0.0,1.3,21.2,0.0,0.0,0.0
2018,9,9,2,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,9,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2018,9,9,2,30,0.0,0.0,1.4,20.9,0.0,0.0,0.0
2018,9,9,2,45,0.0,0.0,1.45,20.85,0.0,0.0,0.0
2018,9,9,3,0,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,9,9,3,15,0.0,0.0,1.55,20.75,0.0,0.0,0.0
2018,9,9,3,30,0.0,0.0,1.6,20.7,0.0,0.0,0.0
2018,9,9,3,45,0.0,0.0,1.65,20.65,0.0,0.0,0.0
2018,9,9,4,0,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,9,4,15,0.0,0.0,1.7,20.55,0.0,0.0,0.0
2018,9,9,4,30,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,9,4,45,0.0,0.0,1.7,20.4,0.0,0.0,0.0
2018,9,9,5,0,0.0,0.0,1.7,20.3,0.0,0.0,0.0
2018,9,9,5,15,0.0,0.0,1.8,20.3,0.0,0.0,0.0
2018,9,9,5,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,5,45,3.5,2.0,1.95,20.35,2.0,0.0,0.0
2018,9,9,6,0,7.0,4.0,2.0,20.4,4.0,3.81,0.0
2018,9,9,6,15,34.5,18.5,2.05,20.6,21.5,16.84,0.0
2018,9,9,6,30,62.0,33.0,2.1,20.8,39.0,35.72,19.96
2018,9,9,6,45,106.5,52.0,2.1,21.05,70.5,65.53,43.29
2018,9,9,7,0,151.0,71.0,2.1,21.3,102.0,100.92,71.67
2018,9,9,7,15,134.0,92.0,2.05,21.75,125.5,125.42,93.79
2018,9,9,7,30,117.0,113.0,2.0,22.2,149.0,149.44,114.84
2018,9,9,7,45,66.0,89.5,1.9,22.6,110.5,113.9,87.41
2018,9,9,8,0,15.0,66.0,1.8,23.0,72.0,69.32,51.48
2018,9,9,8,15,8.5,80.0,1.7,23.5,83.5,78.76,58.97
2018,9,9,8,30,2.0,94.0,1.6,24.0,95.0,88.82,66.68
2018,9,9,8,45,2.0,116.0,1.5,24.5,117.0,109.86,83.08
2018,9,9,9,0,2.0,138.0,1.4,25.0,139.0,131.04,99.29
2018,9,9,9,15,8.5,181.0,1.35,25.45,186.5,177.37,134.96
2018,9,9,9,30,15.0,224.0,1.3,25.9,234.0,224.77,170.57
2018,9,9,9,45,19.0,244.0,1.2,26.35,257.5,248.25,187.39
2018,9,9,10,0,23.0,264.0,1.1,26.8,281.0,272.08,204.29
2018,9,9,10,15,20.5,246.0,1.1,27.15,261.5,252.75,189.2
2018,9,9,10,30,18.0,228.0,1.1,27.5,242.0,233.35,174.3
2018,9,9,10,45,15.5,212.5,1.15,27.85,225.0,216.31,161.22
2018,9,9,11,0,13.0,197.0,1.2,28.2,208.0,199.18,148.07
2018,9,9,11,15,7.0,153.0,1.2,28.45,159.0,151.03,111.41
2018,9,9,11,30,1.0,109.0,1.2,28.7,110.0,103.15,74.62
2018,9,9,11,45,2.5,128.5,1.15,28.9,130.5,123.29,90.05
2018,9,9,12,0,4.0,148.0,1.1,29.1,151.0,143.53,105.3
2018,9,9,12,15,7.0,180.0,1.1,29.2,186.0,177.47,130.82
2018,9,9,12,30,10.0,212.0,1.1,29.3,221.0,211.63,156.19
2018,9,9,12,45,9.5,209.5,1.1,29.45,218.0,208.62,153.76
2018,9,9,13,0,9.0,207.0,1.1,29.6,215.0,205.56,151.46
2018,9,9,13,15,8.0,197.5,1.1,29.6,204.5,195.16,143.81
2018,9,9,13,30,7.0,188.0,1.1,29.6,194.0,184.78,136.19
2018,9,9,13,45,15.5,220.5,1.1,29.65,233.0,224.26,166.01
2018,9,9,14,0,24.0,253.0,1.1,29.7,272.0,272.38,201.64
2018,9,9,14,15,31.5,273.5,1.1,29.6,297.0,299.22,221.54
2018,9,9,14,30,39.0,294.0,1.1,29.5,322.0,325.65,241.16
2018,9,9,14,45,108.0,268.5,1.1,29.45,341.0,362.2,270.12
2018,9,9,15,0,177.0,243.0,1.1,29.4,360.0,383.33,287.56
2018,9,9,15,15,155.5,237.5,1.15,29.2,335.5,353.8,266.22
2018,9,9,15,30,134.0,232.0,1.2,29.0,311.0,325.75,246.01
2018,9,9,15,45,96.5,211.5,1.2,28.8,266.0,267.57,202.84
2018,9,9,16,0,59.0,191.0,1.2,28.6,221.0,220.25,167.24
2018,9,9,16,15,70.5,172.5,1.25,28.3,204.5,204.29,155.8
2018,9,9,16,30,82.0,154.0,1.3,28.0,188.0,187.02,142.78
2018,9,9,16,45,94.5,120.5,1.3,27.65,154.5,157.39,119.58
2018,9,9,17,0,107.0,87.0,1.3,27.3,121.0,122.23,91.18
2018,9,9,17,15,78.5,65.5,1.25,26.7,88.0,86.1,62.21
2018,9,9,17,30,50.0,44.0,1.2,26.1,55.0,53.68,36.27
2018,9,9,17,45,25.0,31.0,1.1,25.45,36.5,33.05,20.04
2018,9,9,18,0,0.0,18.0,1.0,24.8,18.0,16.69,7.44
2018,9,9,18,15,0.0,10.5,1.0,24.8,10.5,9.73,0.0
2018,9,9,18,30,0.0,3.0,1.0,24.8,3.0,2.86,0.0
2018,9,9,18,45,0.0,1.5,1.3,24.05,1.5,0.0,0.0
2018,9,9,19,0,0.0,0.0,1.6,23.3,0.0,0.0,0.0
2018,9,9,19,15,0.0,0.0,1.75,23.05,0.0,0.0,0.0
2018,9,9,19,30,0.0,0.0,1.9,22.8,0.0,0.0,0.0
2018,9,9,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2018,9,9,20,0,0.0,0.0,2.2,22.2,0.0,0.0,0.0
2018,9,9,20,15,0.0,0.0,2.25,21.95,0.0,0.0,0.0
2018,9,9,20,30,0.0,0.0,2.3,21.7,0.0,0.0,0.0
2018,9,9,20,45,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2018,9,9,21,0,0.0,0.0,2.5,21.3,0.0,0.0,0.0
2018,9,9,21,15,0.0,0.0,2.4,21.15,0.0,0.0,0.0
2018,9,9,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2018,9,9,21,45,0.0,0.0,2.25,20.85,0.0,0.0,0.0
2018,9,9,22,0,0.0,0.0,2.2,20.7,0.0,0.0,0.0
2018,9,9,22,15,0.0,0.0,2.15,20.65,0.0,0.0,0.0
