Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,9,22,30,0.0,0.0,2.1,20.6,0.0,0.0,0.0
2018,9,9,22,45,0.0,0.0,2.0,20.55,0.0,0.0,0.0
2018,9,9,23,0,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2018,9,9,23,15,0.0,0.0,1.9,20.4,0.0,0.0,0.0
2018,9,9,23,30,0.0,0.0,1.9,20.3,0.0,0.0,0.0
2018,9,9,23,45,0.0,0.0,1.85,20.25,0.0,0.0,0.0
2018,9,10,0,0,0.0,0.0,1.8,20.2,0.0,0.0,0.0
2018,9,10,0,15,0.0,0.0,1.8,20.15,0.0,0.0,0.0
2018,9,10,0,30,0.0,0.0,1.8,20.1,0.0,0.0,0.0
2018,9,10,0,45,0.0,0.0,1.8,20.05,0.0,0.0,0.0
2018,9,10,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2018,9,10,1,15,0.0,0.0,1.8,19.95,0.0,0.0,0.0
2018,9,10,1,30,0.0,0.0,1.8,19.9,0.0,0.0,0.0
2018,9,10,1,45,0.0,0.0,1.75,19.85,0.0,0.0,0.0
2018,9,10,2,0,0.0,0.0,1.7,19.8,0.0,0.0,0.0
2018,9,10,2,15,0.0,0.0,1.65,19.8,0.0,0.0,0.0
2018,9,10,2,30,0.0,0.0,1.6,19.8,0.0,0.0,0.0
2018,9,10,2,45,0.0,0.0,1.55,19.75,0.0,0.0,0.0
2018,9,10,3,0,0.0,0.0,1.5,19.7,0.0,0.0,0.0
2018,9,10,3,15,0.0,0.0,1.45,19.7,0.0,0.0,0.0
2018,9,10,3,30,0.0,0.0,1.4,19.7,0.0,0.0,0.0
2018,9,10,3,45,0.0,0.0,1.4,19.65,0.0,0.0,0.0
2018,9,10,4,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,9,10,4,15,0.0,0.0,1.4,19.55,0.0,0.0,0.0
2018,9,10,4,30,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2018,9,10,4,45,0.0,0.0,1.45,19.45,0.0,0.0,0.0
2018,9,10,5,0,0.0,0.0,1.5,19.4,0.0,0.0,0.0
2018,9,10,5,15,0.0,0.0,1.55,19.4,0.0,0.0,0.0
2018,9,10,5,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,9,10,5,45,0.0,0.5,1.65,19.45,0.5,0.0,0.0
2018,9,10,6,0,0.0,1.0,1.7,19.5,1.0,0.95,0.0
2018,9,10,6,15,0.0,2.5,1.75,19.7,2.5,2.31,0.0
2018,9,10,6,30,0.0,4.0,1.8,19.9,4.0,3.7,0.0
2018,9,10,6,45,0.0,5.5,1.8,20.15,5.5,5.09,0.0
2018,9,10,7,0,0.0,7.0,1.8,20.4,7.0,6.48,0.0
2018,9,10,7,15,0.0,9.0,1.8,20.85,9.0,8.33,1.34
2018,9,10,7,30,0.0,11.0,1.8,21.3,11.0,10.19,2.9
2018,9,10,7,45,0.0,25.0,1.8,21.8,25.0,23.19,13.74
2018,9,10,8,0,0.0,39.0,1.8,22.3,39.0,36.22,24.45
2018,9,10,8,15,0.0,61.5,1.75,22.95,61.5,57.2,41.49
2018,9,10,8,30,0.0,84.0,1.7,23.6,84.0,78.23,58.26
2018,9,10,8,45,0.0,109.0,1.65,24.2,109.0,101.96,76.89
2018,9,10,9,0,0.0,134.0,1.6,24.8,134.0,125.89,95.35
2018,9,10,9,15,0.5,136.5,1.6,25.35,137.0,128.61,96.95
2018,9,10,9,30,1.0,139.0,1.6,25.9,140.0,131.39,98.65
2018,9,10,9,45,2.0,154.0,1.55,26.45,155.5,146.67,110.05
2018,9,10,10,0,3.0,169.0,1.5,27.0,171.0,162.09,121.4
2018,9,10,10,15,1.5,150.5,1.5,27.3,151.5,143.03,106.34
2018,9,10,10,30,0.0,132.0,1.5,27.6,132.0,123.98,91.39
2018,9,10,10,45,1.0,142.5,1.55,27.95,143.5,135.02,99.69
2018,9,10,11,0,2.0,153.0,1.6,28.3,155.0,146.13,107.94
2018,9,10,11,15,3.5,162.0,1.6,28.5,165.0,156.34,115.55
2018,9,10,11,30,5.0,171.0,1.6,28.7,175.0,166.6,123.18
2018,9,10,11,45,7.5,191.0,1.65,28.9,197.5,188.59,139.65
2018,9,10,12,0,10.0,211.0,1.7,29.1,220.0,210.68,156.06
2018,9,10,12,15,16.5,257.0,1.7,29.2,271.5,262.52,194.5
2018,9,10,12,30,23.0,303.0,1.7,29.3,323.0,314.86,232.6
2018,9,10,12,45,16.0,255.0,1.75,29.4,269.0,259.91,192.14
2018,9,10,13,0,9.0,207.0,1.8,29.5,215.0,205.6,151.94
2018,9,10,13,15,10.5,218.0,1.8,29.5,227.0,217.67,161.24
2018,9,10,13,30,12.0,229.0,1.8,29.5,239.0,229.7,170.33
2018,9,10,13,45,12.5,233.5,1.8,29.5,243.5,234.32,173.91
2018,9,10,14,0,13.0,238.0,1.8,29.5,248.0,238.89,177.52
2018,9,10,14,15,13.5,234.5,1.8,29.35,244.5,235.5,175.37
2018,9,10,14,30,14.0,231.0,1.8,29.2,241.0,232.06,173.23
2018,9,10,14,45,14.0,224.0,1.75,29.05,233.5,224.7,168.13
2018,9,10,15,0,14.0,217.0,1.7,28.9,226.0,217.33,163.03
2018,9,10,15,15,74.0,217.5,1.7,28.7,261.0,266.88,202.54
2018,9,10,15,30,134.0,218.0,1.7,28.5,296.0,311.29,237.32
2018,9,10,15,45,183.0,196.5,1.65,28.3,293.5,312.42,239.21
2018,9,10,16,0,232.0,175.0,1.6,28.1,291.0,314.06,241.07
2018,9,10,16,15,260.0,152.0,1.5,27.85,269.0,291.17,223.62
2018,9,10,16,30,288.0,129.0,1.4,27.6,247.0,264.8,202.72
2018,9,10,16,45,239.0,124.5,1.3,27.35,213.0,222.85,169.25
2018,9,10,17,0,190.0,120.0,1.2,27.1,179.0,186.24,139.91
2018,9,10,17,15,129.5,98.5,1.05,26.65,135.5,132.66,97.71
2018,9,10,17,30,69.0,77.0,0.9,26.2,92.0,89.8,64.42
2018,9,10,17,45,48.0,56.5,0.8,25.75,65.5,60.62,41.02
2018,9,10,18,0,27.0,36.0,0.7,25.3,39.0,36.03,21.25
2018,9,10,18,15,15.5,21.0,0.7,25.3,22.5,19.47,0.0
2018,9,10,18,30,4.0,6.0,0.7,25.3,6.0,5.72,0.0
2018,9,10,18,45,2.0,3.0,0.6,24.85,3.0,0.0,0.0
2018,9,10,19,0,0.0,0.0,0.5,24.4,0.0,0.0,0.0
2018,9,10,19,15,0.0,0.0,0.5,24.3,0.0,0.0,0.0
2018,9,10,19,30,0.0,0.0,0.5,24.2,0.0,0.0,0.0
2018,9,10,19,45,0.0,0.0,0.5,24.05,0.0,0.0,0.0
2018,9,10,20,0,0.0,0.0,0.5,23.9,0.0,0.0,0.0
2018,9,10,20,15,0.0,0.0,0.5,23.8,0.0,0.0,0.0
2018,9,10,20,30,0.0,0.0,0.5,23.7,0.0,0.0,0.0
2018,9,10,20,45,0.0,0.0,0.5,23.6,0.0,0.0,0.0
2018,9,10,21,0,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2018,9,10,21,15,0.0,0.0,0.5,23.35,0.0,0.0,0.0
2018,9,10,21,30,0.0,0.0,0.5,23.2,0.0,0.0,0.0
2018,9,10,21,45,0.0,0.0,0.5,23.1,0.0,0.0,0.0
2018,9,10,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2018,9,10,22,15,0.0,0.0,0.5,22.9,0.0,0.0,0.0
2018,9,10,22,30,0.0,0.0,0.5,22.8,0.0,0.0,0.0
2018,9,10,22,45,0.0,0.0,0.45,22.7,0.0,0.0,0.0
2018,9,10,23,0,0.0,0.0,0.4,22.6,0.0,0.0,0.0
2018,9,10,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,10,23,30,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,10,23,45,0.0,0.0,0.4,22.35,0.0,0.0,0.0
2018,9,11,0,0,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,11,0,15,0.0,0.0,0.4,22.25,0.0,0.0,0.0
2018,9,11,0,30,0.0,0.0,0.4,22.2,0.0,0.0,0.0
2018,9,11,0,45,0.0,0.0,0.4,22.15,0.0,0.0,0.0
2018,9,11,1,0,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,15,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,30,0.0,0.0,0.4,22.1,0.0,0.0,0.0
2018,9,11,1,45,0.0,0.0,0.35,22.1,0.0,0.0,0.0
2018,9,11,2,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,15,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,30,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,11,2,45,0.0,0.0,0.25,22.05,0.0,0.0,0.0
2018,9,11,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2018,9,11,3,15,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,11,3,30,0.0,0.0,0.3,21.9,0.0,0.0,0.0
2018,9,11,3,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,11,4,0,0.0,0.0,0.4,21.7,0.0,0.0,0.0
2018,9,11,4,15,0.0,0.0,0.45,21.55,0.0,0.0,0.0
2018,9,11,4,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,11,4,45,0.0,0.0,0.55,21.3,0.0,0.0,0.0
2018,9,11,5,0,0.0,0.0,0.6,21.2,0.0,0.0,0.0
2018,9,11,5,15,0.0,0.0,0.65,21.25,0.0,0.0,0.0
2018,9,11,5,30,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,9,11,5,45,2.5,1.5,0.8,21.4,1.5,0.0,0.0
2018,9,11,6,0,5.0,3.0,0.9,21.5,3.0,2.86,0.0
2018,9,11,6,15,52.0,16.0,1.0,21.85,21.0,14.52,0.0
2018,9,11,6,30,99.0,29.0,1.1,22.2,39.0,35.35,17.91
2018,9,11,6,45,139.5,40.5,1.25,22.55,63.5,59.41,36.59
2018,9,11,7,0,180.0,52.0,1.4,22.9,88.0,88.57,60.02
2018,9,11,7,15,90.5,66.0,1.3,23.45,84.0,88.69,64.62
2018,9,11,7,30,1.0,80.0,1.2,24.0,80.0,75.1,56.17
2018,9,11,7,45,24.0,116.5,1.15,24.5,126.0,121.44,93.2
2018,9,11,8,0,47.0,153.0,1.1,25.0,172.0,169.57,130.97
2018,9,11,8,15,57.5,177.0,1.1,25.45,203.0,201.73,155.62
2018,9,11,8,30,68.0,201.0,1.1,25.9,234.0,235.13,180.83
2018,9,11,8,45,78.5,220.0,1.1,26.3,262.0,264.54,202.6
2018,9,11,9,0,89.0,239.0,1.1,26.7,290.0,294.94,224.79
2018,9,11,9,15,69.5,249.5,1.15,27.05,291.0,296.15,224.46
2018,9,11,9,30,50.0,260.0,1.2,27.4,292.0,295.44,222.73
2018,9,11,9,45,59.5,286.5,1.25,27.7,327.0,332.71,249.72
2018,9,11,10,0,69.0,313.0,1.3,28.0,362.0,370.76,276.7
2018,9,11,10,15,64.5,324.5,1.3,28.15,372.0,381.44,283.39
2018,9,11,10,30,60.0,336.0,1.3,28.3,382.0,391.65,289.88
2018,9,11,10,45,69.0,353.5,1.35,28.4,408.0,420.3,310.1
2018,9,11,11,0,78.0,371.0,1.4,28.5,434.0,449.21,330.27
2018,9,11,11,15,82.5,379.0,1.45,28.6,447.0,463.74,340.18
2018,9,11,11,30,87.0,387.0,1.5,28.7,460.0,478.09,350.06
2018,9,11,11,45,117.0,399.0,1.55,28.75,498.0,534.91,390.17
2018,9,11,12,0,147.0,411.0,1.6,28.8,536.0,578.8,420.77
2018,9,11,12,15,157.5,412.0,1.6,28.8,546.0,590.84,428.93
2018,9,11,12,30,168.0,413.0,1.6,28.8,556.0,602.08,436.81
2018,9,11,12,45,156.0,407.5,1.65,28.85,539.5,583.03,423.74
2018,9,11,13,0,144.0,402.0,1.7,28.9,523.0,563.4,410.45
2018,9,11,13,15,216.0,389.5,1.7,28.85,566.5,617.24,450.06
2018,9,11,13,30,288.0,377.0,1.7,28.8,610.0,679.93,494.3
2018,9,11,13,45,282.5,366.5,1.7,28.8,589.5,656.13,478.15
2018,9,11,14,0,277.0,356.0,1.7,28.8,569.0,631.41,462.02
2018,9,11,14,15,304.0,329.5,1.65,28.75,555.0,617.25,453.88
2018,9,11,14,30,331.0,303.0,1.6,28.7,541.0,600.32,443.66
2018,9,11,14,45,336.0,282.0,1.6,28.6,512.5,568.58,422.85
2018,9,11,15,0,341.0,261.0,1.6,28.5,484.0,535.41,400.8
2018,9,11,15,15,435.5,217.0,1.55,28.4,482.0,549.61,413.31
2018,9,11,15,30,530.0,173.0,1.5,28.3,480.0,545.14,411.84
2018,9,11,15,45,539.5,154.5,1.45,28.2,444.0,503.84,382.19
2018,9,11,16,0,549.0,136.0,1.4,28.1,408.0,463.93,352.82
2018,9,11,16,15,503.0,126.5,1.3,27.85,355.0,395.36,301.18
2018,9,11,16,30,457.0,117.0,1.2,27.6,302.0,334.54,254.18
2018,9,11,16,45,469.0,102.5,1.15,27.35,269.0,296.15,222.66
2018,9,11,17,0,481.0,88.0,1.1,27.1,236.0,255.7,187.98
2018,9,11,17,15,422.5,77.0,0.95,26.65,188.5,197.33,140.01
2018,9,11,17,30,364.0,66.0,0.8,26.2,141.0,145.8,97.71
2018,9,11,17,45,276.0,52.0,0.7,25.75,99.0,94.05,57.81
2018,9,11,18,0,188.0,38.0,0.6,25.3,57.0,53.42,28.38
2018,9,11,18,15,101.5,21.5,0.6,25.3,31.0,20.68,0.0
2018,9,11,18,30,15.0,5.0,0.6,25.3,5.0,4.77,0.0
2018,9,11,18,45,7.5,2.5,0.6,24.85,2.5,0.0,0.0
2018,9,11,19,0,0.0,0.0,0.6,24.4,0.0,0.0,0.0
2018,9,11,19,15,0.0,0.0,0.6,24.25,0.0,0.0,0.0
2018,9,11,19,30,0.0,0.0,0.6,24.1,0.0,0.0,0.0
2018,9,11,19,45,0.0,0.0,0.6,23.95,0.0,0.0,0.0
2018,9,11,20,0,0.0,0.0,0.6,23.8,0.0,0.0,0.0
2018,9,11,20,15,0.0,0.0,0.6,23.7,0.0,0.0,0.0
2018,9,11,20,30,0.0,0.0,0.6,23.6,0.0,0.0,0.0
2018,9,11,20,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2018,9,11,21,0,0.0,0.0,0.6,23.4,0.0,0.0,0.0
2018,9,11,21,15,0.0,0.0,0.6,23.3,0.0,0.0,0.0
2018,9,11,21,30,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,11,21,45,0.0,0.0,0.65,23.1,0.0,0.0,0.0
2018,9,11,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2018,9,11,22,15,0.0,0.0,0.7,22.9,0.0,0.0,0.0
2018,9,11,22,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,11,22,45,0.0,0.0,0.7,22.7,0.0,0.0,0.0
2018,9,11,23,0,0.0,0.0,0.7,22.6,0.0,0.0,0.0
2018,9,11,23,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2018,9,11,23,30,0.0,0.0,0.7,22.4,0.0,0.0,0.0
2018,9,11,23,45,0.0,0.0,0.7,22.35,0.0,0.0,0.0
2018,9,12,0,0,0.0,0.0,0.7,22.3,0.0,0.0,0.0
2018,9,12,0,15,0.0,0.0,0.75,22.25,0.0,0.0,0.0
2018,9,12,0,30,0.0,0.0,0.8,22.2,0.0,0.0,0.0
2018,9,12,0,45,0.0,0.0,0.85,22.2,0.0,0.0,0.0
2018,9,12,1,0,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,12,1,15,0.0,0.0,0.95,22.15,0.0,0.0,0.0
2018,9,12,1,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,9,12,1,45,0.0,0.0,1.05,22.05,0.0,0.0,0.0
2018,9,12,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2018,9,12,2,45,0.0,0.0,1.15,21.95,0.0,0.0,0.0
2018,9,12,3,0,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,12,3,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,12,3,30,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,12,3,45,0.0,0.0,1.15,21.75,0.0,0.0,0.0
2018,9,12,4,0,0.0,0.0,1.1,21.7,0.0,0.0,0.0
2018,9,12,4,15,0.0,0.0,1.1,21.6,0.0,0.0,0.0
2018,9,12,4,30,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2018,9,12,4,45,0.0,0.0,1.1,21.45,0.0,0.0,0.0
2018,9,12,5,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,9,12,5,15,0.0,0.0,1.2,21.55,0.0,0.0,0.0
2018,9,12,5,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,9,12,5,45,19.0,2.5,1.4,21.8,2.5,0.0,0.0
2018,9,12,6,0,38.0,5.0,1.5,21.9,5.0,4.77,0.0
2018,9,12,6,15,157.0,18.0,1.6,22.25,31.0,19.29,0.0
2018,9,12,6,30,276.0,31.0,1.7,22.6,57.0,52.38,24.41
2018,9,12,6,45,330.5,38.5,1.85,22.95,89.5,86.94,50.49
2018,9,12,7,0,385.0,46.0,2.0,23.3,122.0,128.26,84.08
2018,9,12,7,15,192.5,46.5,2.0,23.75,84.5,101.01,71.55
2018,9,12,7,30,0.0,47.0,2.0,24.2,47.0,43.66,30.42
2018,9,12,7,45,42.5,91.0,2.0,24.6,108.0,103.55,78.78
2018,9,12,8,0,85.0,135.0,2.0,25.0,169.0,172.81,133.98
2018,9,12,8,15,77.0,161.5,2.0,25.45,195.5,196.05,151.95
2018,9,12,8,30,69.0,188.0,2.0,25.9,222.0,222.64,172.09
2018,9,12,8,45,36.5,161.0,2.0,26.35,179.0,178.93,137.15
2018,9,12,9,0,4.0,134.0,2.0,26.8,136.0,128.6,96.77
2018,9,12,9,15,2.0,117.0,2.0,27.1,118.0,110.99,82.64
2018,9,12,9,30,0.0,100.0,2.0,27.4,100.0,93.36,68.47
2018,9,12,9,45,0.5,112.0,2.05,27.75,112.5,105.19,77.48
2018,9,12,10,0,1.0,124.0,2.1,28.1,125.0,117.11,86.46
2018,9,12,10,15,18.5,197.5,2.1,28.3,212.0,210.13,157.95
2018,9,12,10,30,36.0,271.0,2.1,28.5,299.0,302.14,226.45
2018,9,12,10,45,81.0,315.5,2.1,28.65,380.0,391.44,292.27
2018,9,12,11,0,126.0,360.0,2.1,28.8,461.0,495.46,366.59
2018,9,12,11,15,87.0,352.5,2.05,28.95,423.0,440.12,325.12
2018,9,12,11,30,48.0,345.0,2.0,29.1,385.0,395.31,291.55
2018,9,12,11,45,40.5,305.0,2.0,29.25,339.0,346.24,256.14
2018,9,12,12,0,33.0,265.0,2.0,29.4,293.0,297.32,220.47
2018,9,12,12,15,61.0,267.5,1.9,29.5,319.0,328.04,243.98
2018,9,12,12,30,89.0,270.0,1.8,29.6,345.0,370.41,275.25
2018,9,12,12,45,102.5,330.0,1.75,29.7,416.0,447.02,329.3
2018,9,12,13,0,116.0,390.0,1.7,29.8,487.0,523.29,381.65
2018,9,12,13,15,396.5,287.0,1.6,29.8,608.5,707.41,514.92
2018,9,12,13,30,677.0,184.0,1.5,29.8,730.0,860.57,618.62
2018,9,12,13,45,688.0,171.0,1.45,29.85,711.5,840.53,604.05
2018,9,12,14,0,699.0,158.0,1.4,29.9,693.0,817.1,589.2
2018,9,12,14,15,563.5,197.0,1.35,29.85,617.0,718.54,523.9
2018,9,12,14,30,428.0,236.0,1.3,29.8,541.0,621.11,456.34
2018,9,12,14,45,293.5,251.0,1.3,29.75,455.0,501.64,372.45
2018,9,12,15,0,159.0,266.0,1.3,29.7,369.0,393.57,293.85
2018,9,12,15,15,98.5,196.5,1.35,29.6,259.0,270.44,204.14
2018,9,12,15,30,38.0,127.0,1.4,29.5,149.0,148.04,111.19
2018,9,12,15,45,238.5,118.5,1.45,29.35,237.5,279.08,215.28
2018,9,12,16,0,439.0,110.0,1.5,29.2,326.0,369.73,284.0
2018,9,12,16,15,554.5,93.0,1.5,28.95,335.0,389.5,297.21
2018,9,12,16,30,670.0,76.0,1.5,28.7,344.0,390.96,295.33
2018,9,12,16,45,625.5,71.5,1.5,28.45,293.5,328.0,244.54
2018,9,12,17,0,581.0,67.0,1.5,28.2,243.0,269.25,195.96
2018,9,12,17,15,517.5,60.5,1.35,27.6,194.0,207.82,145.09
2018,9,12,17,30,454.0,54.0,1.2,27.0,145.0,153.68,100.24
2018,9,12,17,45,356.0,44.0,1.05,26.4,102.0,98.63,57.85
2018,9,12,18,0,258.0,34.0,0.9,25.8,59.0,55.06,26.72
2018,9,12,18,15,144.5,20.0,0.9,25.8,32.5,19.91,0.0
2018,9,12,18,30,31.0,6.0,0.9,25.8,6.0,5.72,0.0
2018,9,12,18,45,15.5,3.0,0.95,25.15,3.0,0.0,0.0
2018,9,12,19,0,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2018,9,12,19,15,0.0,0.0,1.05,24.35,0.0,0.0,0.0
2018,9,12,19,30,0.0,0.0,1.1,24.2,0.0,0.0,0.0
2018,9,12,19,45,0.0,0.0,1.15,24.05,0.0,0.0,0.0
2018,9,12,20,0,0.0,0.0,1.2,23.9,0.0,0.0,0.0
2018,9,12,20,15,0.0,0.0,1.25,23.8,0.0,0.0,0.0
2018,9,12,20,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,12,20,45,0.0,0.0,1.35,23.6,0.0,0.0,0.0
2018,9,12,21,0,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2018,9,12,21,15,0.0,0.0,1.45,23.35,0.0,0.0,0.0
2018,9,12,21,30,0.0,0.0,1.5,23.2,0.0,0.0,0.0
2018,9,12,21,45,0.0,0.0,1.5,23.05,0.0,0.0,0.0
2018,9,12,22,0,0.0,0.0,1.5,22.9,0.0,0.0,0.0
2018,9,12,22,15,0.0,0.0,1.5,22.8,0.0,0.0,0.0
2018,9,12,22,30,0.0,0.0,1.5,22.7,0.0,0.0,0.0
2018,9,12,22,45,0.0,0.0,1.55,22.55,0.0,0.0,0.0
2018,9,12,23,0,0.0,0.0,1.6,22.4,0.0,0.0,0.0
2018,9,12,23,15,0.0,0.0,1.6,22.3,0.0,0.0,0.0
2018,9,12,23,30,0.0,0.0,1.6,22.2,0.0,0.0,0.0
2018,9,12,23,45,0.0,0.0,1.65,22.1,0.0,0.0,0.0
2018,9,13,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2018,9,13,0,15,0.0,0.0,1.65,21.85,0.0,0.0,0.0
2018,9,13,0,30,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,13,0,45,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,13,1,0,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2018,9,13,1,15,0.0,0.0,1.65,21.4,0.0,0.0,0.0
2018,9,13,1,30,0.0,0.0,1.7,21.3,0.0,0.0,0.0
2018,9,13,1,45,0.0,0.0,1.7,21.2,0.0,0.0,0.0
2018,9,13,2,0,0.0,0.0,1.7,21.1,0.0,0.0,0.0
2018,9,13,2,15,0.0,0.0,1.75,21.05,0.0,0.0,0.0
2018,9,13,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2018,9,13,2,45,0.0,0.0,1.85,20.95,0.0,0.0,0.0
2018,9,13,3,0,0.0,0.0,1.9,20.9,0.0,0.0,0.0
2018,9,13,3,15,0.0,0.0,1.9,20.85,0.0,0.0,0.0
2018,9,13,3,30,0.0,0.0,1.9,20.8,0.0,0.0,0.0
2018,9,13,3,45,0.0,0.0,1.95,20.75,0.0,0.0,0.0
2018,9,13,4,0,0.0,0.0,2.0,20.7,0.0,0.0,0.0
2018,9,13,4,15,0.0,0.0,2.05,20.7,0.0,0.0,0.0
2018,9,13,4,30,0.0,0.0,2.1,20.7,0.0,0.0,0.0
2018,9,13,4,45,0.0,0.0,2.15,20.65,0.0,0.0,0.0
2018,9,13,5,0,0.0,0.0,2.2,20.6,0.0,0.0,0.0
2018,9,13,5,15,0.0,0.0,2.3,20.7,0.0,0.0,0.0
2018,9,13,5,30,0.0,0.0,2.4,20.8,0.0,0.0,0.0
2018,9,13,5,45,15.0,3.0,2.55,20.9,2.5,0.0,0.0
2018,9,13,6,0,30.0,6.0,2.7,21.0,5.0,0.0,0.0
2018,9,13,6,15,103.5,19.0,2.9,21.4,26.5,19.56,0.0
2018,9,13,6,30,177.0,32.0,3.1,21.8,48.0,45.13,22.06
2018,9,13,6,45,238.5,47.5,3.3,22.2,84.5,81.92,50.44
2018,9,13,7,0,300.0,63.0,3.5,22.6,121.0,126.56,86.26
2018,9,13,7,15,206.5,83.0,3.65,23.15,128.5,139.08,102.27
2018,9,13,7,30,113.0,103.0,3.8,23.7,136.0,139.08,106.16
2018,9,13,7,45,63.5,100.5,4.0,24.25,120.0,121.17,92.98
2018,9,13,8,0,14.0,98.0,4.2,24.8,104.0,98.04,74.46
2018,9,13,8,15,13.0,128.5,4.25,25.3,134.5,127.62,97.94
2018,9,13,8,30,12.0,159.0,4.3,25.8,165.0,157.33,121.03
2018,9,13,8,45,22.0,185.5,4.35,26.3,197.5,189.92,146.19
2018,9,13,9,0,32.0,212.0,4.4,26.8,230.0,229.87,176.7
2018,9,13,9,15,28.0,222.0,4.45,27.2,238.5,238.8,182.71
2018,9,13,9,30,24.0,232.0,4.5,27.6,247.0,239.98,182.8
2018,9,13,9,45,22.0,227.5,4.5,27.95,242.0,234.73,178.12
2018,9,13,10,0,20.0,223.0,4.5,28.3,237.0,229.32,173.38
2018,9,13,10,15,19.0,230.0,4.55,28.6,244.0,235.99,177.94
2018,9,13,10,30,18.0,237.0,4.6,28.9,251.0,242.56,182.39
2018,9,13,10,45,42.0,286.5,4.6,29.15,320.0,325.2,244.59
2018,9,13,11,0,66.0,336.0,4.6,29.4,389.0,401.22,300.51
2018,9,13,11,15,81.0,361.0,4.65,29.6,427.5,443.72,331.17
2018,9,13,11,30,96.0,386.0,4.7,29.8,466.0,486.56,361.88
2018,9,13,11,45,108.0,390.5,4.7,30.0,481.0,517.63,383.81
2018,9,13,12,0,120.0,395.0,4.7,30.2,496.0,535.36,396.28
2018,9,13,12,15,96.0,366.0,4.7,30.3,447.0,467.11,346.85
2018,9,13,12,30,72.0,337.0,4.7,30.4,398.0,412.04,306.54
2018,9,13,12,45,49.5,320.0,4.7,30.45,361.5,371.23,276.21
2018,9,13,13,0,27.0,303.0,4.7,30.5,325.0,330.63,245.76
2018,9,13,13,15,29.5,294.5,4.7,30.5,318.5,323.61,240.98
2018,9,13,13,30,32.0,286.0,4.7,30.5,312.0,316.39,236.0
2018,9,13,13,45,97.5,323.0,4.7,30.45,398.0,415.1,311.03
2018,9,13,14,0,163.0,360.0,4.7,30.4,484.0,522.01,390.01
2018,9,13,14,15,140.5,343.0,4.7,30.25,447.0,478.74,358.6
2018,9,13,14,30,118.0,326.0,4.7,30.1,410.0,436.45,328.12
2018,9,13,14,45,143.5,308.5,4.65,29.95,405.0,433.15,327.29
2018,9,13,15,0,169.0,291.0,4.6,29.8,400.0,427.45,324.46
2018,9,13,15,15,104.0,256.5,4.55,29.55,322.0,328.87,250.53
2018,9,13,15,30,39.0,222.0,4.5,29.3,244.0,245.0,186.41
2018,9,13,15,45,93.5,211.5,4.45,29.05,258.5,265.86,204.18
2018,9,13,16,0,148.0,201.0,4.4,28.8,273.0,286.84,221.25
2018,9,13,16,15,110.0,178.0,4.3,28.5,228.0,235.29,181.3
2018,9,13,16,30,72.0,155.0,4.2,28.2,183.0,183.54,140.95
2018,9,13,16,45,75.5,124.0,4.1,27.9,150.0,149.57,114.05
2018,9,13,17,0,79.0,93.0,4.0,27.6,117.0,118.29,88.62
2018,9,13,17,15,115.0,82.0,3.9,27.25,109.0,111.84,81.61
2018,9,13,17,30,151.0,71.0,3.8,26.9,101.0,102.63,71.4
2018,9,13,17,45,109.5,52.0,3.7,26.5,70.0,67.32,43.36
2018,9,13,18,0,68.0,33.0,3.6,26.1,39.0,36.92,19.32
2018,9,13,18,15,41.5,18.5,3.6,26.1,21.5,18.36,0.0
2018,9,13,18,30,15.0,4.0,3.6,26.1,4.0,0.0,0.0
2018,9,13,18,45,7.5,2.0,3.65,25.6,2.0,0.0,0.0
2018,9,13,19,0,0.0,0.0,3.7,25.1,0.0,0.0,0.0
2018,9,13,19,15,0.0,0.0,3.75,24.9,0.0,0.0,0.0
2018,9,13,19,30,0.0,0.0,3.8,24.7,0.0,0.0,0.0
2018,9,13,19,45,0.0,0.0,3.85,24.55,0.0,0.0,0.0
2018,9,13,20,0,0.0,0.0,3.9,24.4,0.0,0.0,0.0
2018,9,13,20,15,0.0,0.0,3.95,24.25,0.0,0.0,0.0
2018,9,13,20,30,0.0,0.0,4.0,24.1,0.0,0.0,0.0
2018,9,13,20,45,0.0,0.0,4.05,23.95,0.0,0.0,0.0
2018,9,13,21,0,0.0,0.0,4.1,23.8,0.0,0.0,0.0
2018,9,13,21,15,0.0,0.0,4.15,23.7,0.0,0.0,0.0
2018,9,13,21,30,0.0,0.0,4.2,23.6,0.0,0.0,0.0
2018,9,13,21,45,0.0,0.0,4.25,23.5,0.0,0.0,0.0
2018,9,13,22,0,0.0,0.0,4.3,23.4,0.0,0.0,0.0
2018,9,13,22,15,0.0,0.0,4.35,23.35,0.0,0.0,0.0
2018,9,13,22,30,0.0,0.0,4.4,23.3,0.0,0.0,0.0
2018,9,13,22,45,0.0,0.0,4.5,23.25,0.0,0.0,0.0
2018,9,13,23,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,13,23,15,0.0,0.0,4.65,23.15,0.0,0.0,0.0
2018,9,13,23,30,0.0,0.0,4.7,23.1,0.0,0.0,0.0
2018,9,13,23,45,0.0,0.0,4.8,23.05,0.0,0.0,0.0
2018,9,14,0,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2018,9,14,0,15,0.0,0.0,4.95,22.95,0.0,0.0,0.0
2018,9,14,0,30,0.0,0.0,5.0,22.9,0.0,0.0,0.0
2018,9,14,0,45,0.0,0.0,5.1,22.85,0.0,0.0,0.0
2018,9,14,1,0,0.0,0.0,5.2,22.8,0.0,0.0,0.0
2018,9,14,1,15,0.0,0.0,5.3,22.8,0.0,0.0,0.0
2018,9,14,1,30,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,14,1,45,0.0,0.0,5.45,22.75,0.0,0.0,0.0
2018,9,14,2,0,0.0,0.0,5.5,22.7,0.0,0.0,0.0
2018,9,14,2,15,0.0,0.0,5.6,22.7,0.0,0.0,0.0
2018,9,14,2,30,0.0,0.0,5.7,22.7,0.0,0.0,0.0
2018,9,14,2,45,0.0,0.0,5.75,22.7,0.0,0.0,0.0
2018,9,14,3,0,0.0,0.0,5.8,22.7,0.0,0.0,0.0
2018,9,14,3,15,0.0,0.0,5.85,22.7,0.0,0.0,0.0
2018,9,14,3,30,0.0,0.0,5.9,22.7,0.0,0.0,0.0
2018,9,14,3,45,0.0,0.0,6.0,22.65,0.0,0.0,0.0
2018,9,14,4,0,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,15,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,30,0.0,0.0,6.1,22.6,0.0,0.0,0.0
2018,9,14,4,45,0.0,0.0,6.15,22.6,0.0,0.0,0.0
2018,9,14,5,0,0.0,0.0,6.2,22.6,0.0,0.0,0.0
2018,9,14,5,15,0.0,0.0,6.2,22.65,0.0,0.0,0.0
2018,9,14,5,30,0.0,0.0,6.2,22.7,0.0,0.0,0.0
2018,9,14,5,45,6.0,1.5,6.25,22.75,1.5,0.0,0.0
2018,9,14,6,0,12.0,3.0,6.3,22.8,3.0,0.0,0.0
2018,9,14,6,15,54.0,13.0,6.35,23.0,17.5,13.17,0.0
2018,9,14,6,30,96.0,23.0,6.4,23.2,32.0,30.45,13.46
2018,9,14,6,45,229.5,37.5,6.5,23.35,77.0,71.1,41.88
2018,9,14,7,0,363.0,52.0,6.6,23.5,122.0,130.42,86.83
2018,9,14,7,15,238.0,75.5,6.7,23.85,127.0,140.22,102.25
2018,9,14,7,30,113.0,99.0,6.8,24.2,132.0,135.29,103.16
2018,9,14,7,45,70.0,109.0,6.95,24.5,131.0,132.27,102.03
2018,9,14,8,0,27.0,119.0,7.1,24.8,130.0,126.97,98.03
2018,9,14,8,15,15.0,119.5,7.2,25.2,125.5,119.96,92.03
2018,9,14,8,30,3.0,120.0,7.3,25.6,121.0,114.39,87.03
2018,9,14,8,45,12.5,151.5,7.35,26.0,158.0,150.79,115.81
2018,9,14,9,0,22.0,183.0,7.4,26.4,195.0,188.42,145.2
2018,9,14,9,15,14.0,176.5,7.45,26.65,184.5,177.22,135.69
2018,9,14,9,30,6.0,170.0,7.5,26.9,174.0,165.34,125.69
2018,9,14,9,45,8.0,178.5,7.55,27.1,184.0,175.41,133.25
2018,9,14,10,0,10.0,187.0,7.6,27.3,194.0,185.64,140.9
2018,9,14,10,15,5.0,152.0,7.6,27.45,155.5,147.59,110.82
2018,9,14,10,30,0.0,117.0,7.6,27.6,117.0,109.65,80.82
2018,9,14,10,45,3.5,151.5,7.6,27.7,154.5,146.05,109.18
2018,9,14,11,0,7.0,186.0,7.6,27.8,192.0,182.95,137.66
2018,9,14,11,15,8.5,201.0,7.6,27.85,208.0,199.22,150.05
2018,9,14,11,30,10.0,216.0,7.6,27.9,224.0,215.55,162.48
2018,9,14,11,45,10.5,221.0,7.6,27.95,229.5,221.09,166.61
2018,9,14,12,0,11.0,226.0,7.6,28.0,235.0,226.59,170.74
2018,9,14,12,15,12.0,236.0,7.55,28.0,246.0,237.49,179.06
2018,9,14,12,30,13.0,246.0,7.5,28.0,257.0,248.36,187.36
2018,9,14,12,45,14.5,257.0,7.45,27.95,269.0,260.69,196.85
2018,9,14,13,0,16.0,268.0,7.4,27.9,281.0,272.97,206.33
2018,9,14,13,15,21.0,286.5,7.35,27.8,303.5,296.11,224.24
2018,9,14,13,30,26.0,305.0,7.3,27.7,326.0,330.87,250.88
2018,9,14,13,45,19.0,267.0,7.25,27.6,282.0,273.92,207.82
2018,9,14,14,0,12.0,229.0,7.2,27.5,238.0,229.36,173.9
2018,9,14,14,15,12.0,224.5,7.15,27.35,233.0,224.59,170.64
2018,9,14,14,30,12.0,220.0,7.1,27.2,228.0,219.81,167.34
2018,9,14,14,45,11.5,207.5,7.05,27.0,215.0,206.7,157.63
2018,9,14,15,0,11.0,195.0,7.0,26.8,202.0,193.65,147.93
2018,9,14,15,15,5.5,151.5,6.95,26.6,155.0,146.8,111.51
2018,9,14,15,30,0.0,108.0,6.9,26.4,108.0,101.02,75.46
2018,9,14,15,45,16.5,128.5,6.85,26.2,136.5,130.92,100.0
2018,9,14,16,0,33.0,149.0,6.8,26.0,165.0,163.34,126.38
2018,9,14,16,15,48.0,144.0,6.7,25.75,164.5,164.18,127.46
2018,9,14,16,30,63.0,139.0,6.6,25.5,164.0,163.3,126.89
2018,9,14,16,45,33.0,99.5,6.55,25.25,112.5,108.49,82.78
2018,9,14,17,0,3.0,60.0,6.5,25.0,61.0,56.79,41.02
2018,9,14,17,15,1.5,46.5,6.45,24.75,47.0,43.61,30.18
2018,9,14,17,30,0.0,33.0,6.4,24.5,33.0,30.63,19.39
2018,9,14,17,45,0.0,24.0,6.4,24.25,24.0,22.26,12.22
2018,9,14,18,0,0.0,15.0,6.4,24.0,15.0,13.9,4.44
2018,9,14,18,15,4.0,9.0,6.4,24.0,9.0,8.64,0.0
2018,9,14,18,30,8.0,3.0,6.4,24.0,3.0,0.0,0.0
2018,9,14,18,45,4.0,1.5,6.5,23.65,1.5,0.0,0.0
2018,9,14,19,0,0.0,0.0,6.6,23.3,0.0,0.0,0.0
2018,9,14,19,15,0.0,0.0,6.65,23.15,0.0,0.0,0.0
2018,9,14,19,30,0.0,0.0,6.7,23.0,0.0,0.0,0.0
2018,9,14,19,45,0.0,0.0,6.75,22.9,0.0,0.0,0.0
2018,9,14,20,0,0.0,0.0,6.8,22.8,0.0,0.0,0.0
2018,9,14,20,15,0.0,0.0,6.9,22.75,0.0,0.0,0.0
2018,9,14,20,30,0.0,0.0,7.0,22.7,0.0,0.0,0.0
2018,9,14,20,45,0.0,0.0,7.05,22.65,0.0,0.0,0.0
2018,9,14,21,0,0.0,0.0,7.1,22.6,0.0,0.0,0.0
2018,9,14,21,15,0.0,0.0,7.15,22.55,0.0,0.0,0.0
2018,9,14,21,30,0.0,0.0,7.2,22.5,0.0,0.0,0.0
2018,9,14,21,45,0.0,0.0,7.25,22.5,0.0,0.0,0.0
2018,9,14,22,0,0.0,0.0,7.3,22.5,0.0,0.0,0.0
2018,9,14,22,15,0.0,0.0,7.35,22.45,0.0,0.0,0.0
2018,9,14,22,30,0.0,0.0,7.4,22.4,0.0,0.0,0.0
2018,9,14,22,45,0.0,0.0,7.45,22.4,0.0,0.0,0.0
2018,9,14,23,0,0.0,0.0,7.5,22.4,0.0,0.0,0.0
2018,9,14,23,15,0.0,0.0,7.5,22.35,0.0,0.0,0.0
2018,9,14,23,30,0.0,0.0,7.5,22.3,0.0,0.0,0.0
2018,9,14,23,45,0.0,0.0,7.5,22.25,0.0,0.0,0.0
2018,9,15,0,0,0.0,0.0,7.5,22.2,0.0,0.0,0.0
2018,9,15,0,15,0.0,0.0,7.45,22.15,0.0,0.0,0.0
2018,9,15,0,30,0.0,0.0,7.4,22.1,0.0,0.0,0.0
2018,9,15,0,45,0.0,0.0,7.35,22.1,0.0,0.0,0.0
2018,9,15,1,0,0.0,0.0,7.3,22.1,0.0,0.0,0.0
2018,9,15,1,15,0.0,0.0,7.25,22.05,0.0,0.0,0.0
2018,9,15,1,30,0.0,0.0,7.2,22.0,0.0,0.0,0.0
2018,9,15,1,45,0.0,0.0,7.15,21.95,0.0,0.0,0.0
2018,9,15,2,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,15,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,30,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,2,45,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,3,0,0.0,0.0,7.1,21.9,0.0,0.0,0.0
2018,9,15,3,15,0.0,0.0,7.05,21.9,0.0,0.0,0.0
2018,9,15,3,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,3,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,4,45,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,0,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,15,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,30,0.0,0.0,7.0,21.9,0.0,0.0,0.0
2018,9,15,5,45,0.0,0.5,7.0,21.95,0.5,0.0,0.0
2018,9,15,6,0,0.0,1.0,7.0,22.0,1.0,0.0,0.0
2018,9,15,6,15,0.0,2.5,7.0,22.0,2.5,2.38,0.0
2018,9,15,6,30,0.0,4.0,7.0,22.0,4.0,3.7,0.0
2018,9,15,6,45,0.0,5.5,7.05,22.05,5.5,5.09,0.0
2018,9,15,7,0,0.0,7.0,7.1,22.1,7.0,6.48,0.0
2018,9,15,7,15,0.0,14.5,7.1,22.2,14.5,13.43,5.52
2018,9,15,7,30,0.0,22.0,7.1,22.3,22.0,20.4,11.35
2018,9,15,7,45,0.0,37.0,7.15,22.35,37.0,34.35,22.94
2018,9,15,8,0,0.0,52.0,7.2,22.4,52.0,48.33,34.43
2018,9,15,8,15,0.0,38.0,7.2,22.5,38.0,35.3,23.55
2018,9,15,8,30,0.0,24.0,7.2,22.6,24.0,22.28,12.73
2018,9,15,8,45,0.0,42.5,7.2,22.75,42.5,39.51,26.8
2018,9,15,9,0,0.0,61.0,7.2,22.9,61.0,56.77,40.74
2018,9,15,9,15,0.0,94.5,7.2,23.0,94.5,88.13,65.96
2018,9,15,9,30,0.0,128.0,7.2,23.1,128.0,120.15,91.43
2018,9,15,9,45,0.5,133.5,7.2,23.25,134.0,125.83,95.68
2018,9,15,10,0,1.0,139.0,7.2,23.4,140.0,131.56,99.98
2018,9,15,10,15,3.5,165.0,7.15,23.55,168.0,158.92,121.46
2018,9,15,10,30,6.0,191.0,7.1,23.7,196.0,186.62,143.04
2018,9,15,10,45,5.5,174.5,7.0,23.85,179.0,170.22,129.87
2018,9,15,11,0,5.0,158.0,6.9,24.0,162.0,153.88,116.83
2018,9,15,11,15,3.0,135.5,6.85,24.1,138.0,130.38,98.15
2018,9,15,11,30,1.0,113.0,6.8,24.2,114.0,106.95,79.5
2018,9,15,11,45,0.5,96.0,6.75,24.35,96.5,90.3,66.26
2018,9,15,12,0,0.0,79.0,6.7,24.5,79.0,73.79,53.13
2018,9,15,12,15,1.0,94.0,6.65,24.6,95.0,88.92,65.12
2018,9,15,12,30,2.0,109.0,6.6,24.7,111.0,104.18,77.17
2018,9,15,12,45,1.5,96.5,6.55,24.8,98.0,91.76,67.34
2018,9,15,13,0,1.0,84.0,6.5,24.9,85.0,79.43,57.59
2018,9,15,13,15,0.5,76.5,6.45,24.95,77.0,71.9,51.65
2018,9,15,13,30,0.0,69.0,6.4,25.0,69.0,64.39,45.71
2018,9,15,13,45,0.0,66.0,6.35,25.0,66.0,61.57,43.53
2018,9,15,14,0,0.0,63.0,6.3,25.0,63.0,58.75,41.35
2018,9,15,14,15,1.0,99.5,6.25,24.9,100.0,93.81,69.37
2018,9,15,14,30,2.0,136.0,6.2,24.8,137.0,129.5,97.82
2018,9,15,14,45,1.0,96.5,6.2,24.75,97.0,90.84,67.29
2018,9,15,15,0,0.0,57.0,6.2,24.7,57.0,53.07,37.2
2018,9,15,15,15,0.0,43.0,6.15,24.55,43.0,40.0,26.79
2018,9,15,15,30,0.0,29.0,6.1,24.4,29.0,26.95,16.3
2018,9,15,15,45,0.0,32.5,6.1,24.3,32.5,30.2,19.03
2018,9,15,16,0,0.0,36.0,6.1,24.2,36.0,33.44,21.77
2018,9,15,16,15,0.0,29.0,6.1,24.0,29.0,26.92,16.52
2018,9,15,16,30,0.0,22.0,6.1,23.8,22.0,20.41,11.22
2018,9,15,16,45,0.0,16.5,6.1,23.65,16.5,15.3,7.03
2018,9,15,17,0,0.0,11.0,6.1,23.5,11.0,10.19,2.8
2018,9,15,17,15,0.0,9.0,6.15,23.3,9.0,8.33,1.25
2018,9,15,17,30,0.0,7.0,6.2,23.1,7.0,6.48,0.0
2018,9,15,17,45,0.0,5.5,6.2,22.95,5.5,5.09,0.0
2018,9,15,18,0,0.0,4.0,6.2,22.8,4.0,3.7,0.0
2018,9,15,18,15,0.0,2.0,6.2,22.8,2.0,1.91,0.0
2018,9,15,18,30,0.0,0.0,6.2,22.8,0.0,0.0,0.0
2018,9,15,18,45,0.0,0.0,6.25,22.55,0.0,0.0,0.0
2018,9,15,19,0,0.0,0.0,6.3,22.3,0.0,0.0,0.0
2018,9,15,19,15,0.0,0.0,6.35,22.2,0.0,0.0,0.0
2018,9,15,19,30,0.0,0.0,6.4,22.1,0.0,0.0,0.0
2018,9,15,19,45,0.0,0.0,6.4,22.0,0.0,0.0,0.0
2018,9,15,20,0,0.0,0.0,6.4,21.9,0.0,0.0,0.0
2018,9,15,20,15,0.0,0.0,6.45,21.8,0.0,0.0,0.0
2018,9,15,20,30,0.0,0.0,6.5,21.7,0.0,0.0,0.0
2018,9,15,20,45,0.0,0.0,6.5,21.65,0.0,0.0,0.0
2018,9,15,21,0,0.0,0.0,6.5,21.6,0.0,0.0,0.0
2018,9,15,21,15,0.0,0.0,6.55,21.55,0.0,0.0,0.0
2018,9,15,21,30,0.0,0.0,6.6,21.5,0.0,0.0,0.0
2018,9,15,21,45,0.0,0.0,6.65,21.45,0.0,0.0,0.0
2018,9,15,22,0,0.0,0.0,6.7,21.4,0.0,0.0,0.0
2018,9,15,22,15,0.0,0.0,6.75,21.35,0.0,0.0,0.0
2018,9,15,22,30,0.0,0.0,6.8,21.3,0.0,0.0,0.0
2018,9,15,22,45,0.0,0.0,6.85,21.25,0.0,0.0,0.0
2018,9,15,23,0,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,15,23,15,0.0,0.0,6.95,21.15,0.0,0.0,0.0
2018,9,15,23,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,15,23,45,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,0,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,15,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,30,0.0,0.0,7.0,21.1,0.0,0.0,0.0
2018,9,16,0,45,0.0,0.0,7.05,21.05,0.0,0.0,0.0
2018,9,16,1,0,0.0,0.0,7.1,21.0,0.0,0.0,0.0
2018,9,16,1,15,0.0,0.0,7.1,21.05,0.0,0.0,0.0
2018,9,16,1,30,0.0,0.0,7.1,21.1,0.0,0.0,0.0
2018,9,16,1,45,0.0,0.0,7.1,21.15,0.0,0.0,0.0
2018,9,16,2,0,0.0,0.0,7.1,21.2,0.0,0.0,0.0
2018,9,16,2,15,0.0,0.0,7.05,21.2,0.0,0.0,0.0
2018,9,16,2,30,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,2,45,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,0,0.0,0.0,7.0,21.2,0.0,0.0,0.0
2018,9,16,3,15,0.0,0.0,6.9,21.2,0.0,0.0,0.0
2018,9,16,3,30,0.0,0.0,6.8,21.2,0.0,0.0,0.0
2018,9,16,3,45,0.0,0.0,6.75,21.2,0.0,0.0,0.0
2018,9,16,4,0,0.0,0.0,6.7,21.2,0.0,0.0,0.0
2018,9,16,4,15,0.0,0.0,6.6,21.2,0.0,0.0,0.0
2018,9,16,4,30,0.0,0.0,6.5,21.2,0.0,0.0,0.0
2018,9,16,4,45,0.0,0.0,6.4,21.15,0.0,0.0,0.0
2018,9,16,5,0,0.0,0.0,6.3,21.1,0.0,0.0,0.0
2018,9,16,5,15,0.0,0.0,6.25,21.15,0.0,0.0,0.0
2018,9,16,5,30,0.0,0.0,6.2,21.2,0.0,0.0,0.0
2018,9,16,5,45,0.0,0.0,6.15,21.2,0.0,0.0,0.0
2018,9,16,6,0,0.0,0.0,6.1,21.2,0.0,0.0,0.0
2018,9,16,6,15,0.0,3.0,6.1,21.25,3.0,2.86,0.0
2018,9,16,6,30,0.0,6.0,6.1,21.3,6.0,5.55,0.0
2018,9,16,6,45,0.0,10.5,6.1,21.35,10.5,9.72,2.21
2018,9,16,7,0,0.0,15.0,6.1,21.4,15.0,13.89,5.84
2018,9,16,7,15,0.0,18.5,6.15,21.55,18.5,17.14,8.64
2018,9,16,7,30,0.0,22.0,6.2,21.7,22.0,20.4,11.39
2018,9,16,7,45,0.0,23.5,6.2,21.8,23.5,21.8,12.54
2018,9,16,8,0,0.0,25.0,6.2,21.9,25.0,23.2,13.66
2018,9,16,8,15,0.0,32.0,6.25,22.05,32.0,29.71,18.99
2018,9,16,8,30,0.0,39.0,6.3,22.2,39.0,36.24,24.28
2018,9,16,8,45,0.0,56.0,6.3,22.35,56.0,52.09,37.16
2018,9,16,9,0,0.0,73.0,6.3,22.5,73.0,67.97,49.94
2018,9,16,9,15,0.0,76.5,6.35,22.7,76.5,71.26,52.4
2018,9,16,9,30,0.0,80.0,6.4,22.9,80.0,74.55,54.86
2018,9,16,9,45,1.5,123.5,6.45,23.05,124.5,117.02,88.78
2018,9,16,10,0,3.0,167.0,6.5,23.2,169.0,160.38,122.97
2018,9,16,10,15,7.0,194.0,6.5,23.35,199.0,190.32,146.34
2018,9,16,10,30,11.0,221.0,6.5,23.5,229.0,220.69,169.88
2018,9,16,10,45,12.0,223.5,6.5,23.65,232.5,224.35,172.42
2018,9,16,11,0,13.0,226.0,6.5,23.8,236.0,228.02,175.03
2018,9,16,11,15,6.5,156.0,6.55,23.9,161.0,153.53,116.52
2018,9,16,11,30,0.0,86.0,6.6,24.0,86.0,80.32,58.45
2018,9,16,11,45,1.0,107.0,6.65,24.1,108.0,101.25,75.04
2018,9,16,12,0,2.0,128.0,6.7,24.2,130.0,122.34,91.64
2018,9,16,12,15,1.0,106.0,6.7,24.2,107.0,100.32,74.23
2018,9,16,12,30,0.0,84.0,6.7,24.2,84.0,78.46,56.91
2018,9,16,12,45,1.0,95.5,6.7,24.2,96.5,90.31,66.37
2018,9,16,13,0,2.0,107.0,6.7,24.2,109.0,102.19,75.84
2018,9,16,13,15,1.0,83.0,6.75,24.15,84.0,78.46,57.06
2018,9,16,13,30,0.0,59.0,6.8,24.1,59.0,55.04,38.44
2018,9,16,13,45,0.0,57.0,6.85,24.0,57.0,53.16,37.01
2018,9,16,14,0,0.0,55.0,6.9,23.9,55.0,51.27,35.58
2018,9,16,14,15,0.0,54.5,6.95,23.8,54.5,50.79,35.27
2018,9,16,14,30,0.0,54.0,7.0,23.7,54.0,50.31,34.97
2018,9,16,14,45,0.0,64.5,7.05,23.6,64.5,60.09,42.96
2018,9,16,15,0,0.0,75.0,7.1,23.5,75.0,69.88,50.98
2018,9,16,15,15,0.0,57.5,7.15,23.4,57.5,53.52,37.9
2018,9,16,15,30,0.0,40.0,7.2,23.3,40.0,37.19,24.75
2018,9,16,15,45,11.5,69.0,7.25,23.2,74.5,72.79,54.16
2018,9,16,16,0,23.0,98.0,7.3,23.1,109.0,106.9,82.24
2018,9,16,16,15,31.5,109.5,7.3,23.0,122.5,121.32,94.17
2018,9,16,16,30,40.0,121.0,7.3,22.9,136.0,134.94,105.31
2018,9,16,16,45,20.0,75.5,7.35,22.8,83.0,79.79,60.21
2018,9,16,17,0,0.0,30.0,7.4,22.7,30.0,27.83,17.49
2018,9,16,17,15,0.0,25.5,7.4,22.6,25.5,23.65,13.96
2018,9,16,17,30,0.0,21.0,7.4,22.5,21.0,19.47,10.35
2018,9,16,17,45,0.0,15.5,7.4,22.4,15.5,14.36,5.88
2018,9,16,18,0,0.0,10.0,7.4,22.3,10.0,9.26,0.51
2018,9,16,18,15,0.0,5.0,7.4,22.3,5.0,4.77,0.0
2018,9,16,18,30,0.0,0.0,7.4,22.3,0.0,0.0,0.0
2018,9,16,18,45,0.0,0.0,7.4,22.25,0.0,0.0,0.0
2018,9,16,19,0,0.0,0.0,7.4,22.2,0.0,0.0,0.0
2018,9,16,19,15,0.0,0.0,7.35,22.2,0.0,0.0,0.0
2018,9,16,19,30,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,19,45,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,0,0.0,0.0,7.3,22.2,0.0,0.0,0.0
2018,9,16,20,15,0.0,0.0,7.2,22.2,0.0,0.0,0.0
2018,9,16,20,30,0.0,0.0,7.1,22.2,0.0,0.0,0.0
2018,9,16,20,45,0.0,0.0,7.0,22.25,0.0,0.0,0.0
2018,9,16,21,0,0.0,0.0,6.9,22.3,0.0,0.0,0.0
2018,9,16,21,15,0.0,0.0,6.75,22.35,0.0,0.0,0.0
2018,9,16,21,30,0.0,0.0,6.6,22.4,0.0,0.0,0.0
2018,9,16,21,45,0.0,0.0,6.45,22.45,0.0,0.0,0.0
2018,9,16,22,0,0.0,0.0,6.3,22.5,0.0,0.0,0.0
2018,9,16,22,15,0.0,0.0,6.1,22.55,0.0,0.0,0.0
2018,9,16,22,30,0.0,0.0,5.9,22.6,0.0,0.0,0.0
2018,9,16,22,45,0.0,0.0,5.65,22.7,0.0,0.0,0.0
2018,9,16,23,0,0.0,0.0,5.4,22.8,0.0,0.0,0.0
2018,9,16,23,15,0.0,0.0,5.2,22.9,0.0,0.0,0.0
2018,9,16,23,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2018,9,16,23,45,0.0,0.0,4.8,23.1,0.0,0.0,0.0
2018,9,17,0,0,0.0,0.0,4.6,23.2,0.0,0.0,0.0
2018,9,17,0,15,0.0,0.0,4.35,23.3,0.0,0.0,0.0
2018,9,17,0,30,0.0,0.0,4.1,23.4,0.0,0.0,0.0
2018,9,17,0,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2018,9,17,1,0,0.0,0.0,3.7,23.6,0.0,0.0,0.0
2018,9,17,1,15,0.0,0.0,3.55,23.7,0.0,0.0,0.0
2018,9,17,1,30,0.0,0.0,3.4,23.8,0.0,0.0,0.0
2018,9,17,1,45,0.0,0.0,3.25,23.85,0.0,0.0,0.0
2018,9,17,2,0,0.0,0.0,3.1,23.9,0.0,0.0,0.0
2018,9,17,2,15,0.0,0.0,2.95,23.9,0.0,0.0,0.0
2018,9,17,2,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,2,45,0.0,0.0,2.7,23.95,0.0,0.0,0.0
2018,9,17,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2018,9,17,3,15,0.0,0.0,2.65,23.95,0.0,0.0,0.0
2018,9,17,3,30,0.0,0.0,2.7,23.9,0.0,0.0,0.0
2018,9,17,3,45,0.0,0.0,2.75,23.9,0.0,0.0,0.0
2018,9,17,4,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,15,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,30,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,4,45,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,5,0,0.0,0.0,2.8,23.9,0.0,0.0,0.0
2018,9,17,5,15,0.0,0.0,2.9,23.9,0.0,0.0,0.0
2018,9,17,5,30,0.0,0.0,3.0,23.9,0.0,0.0,0.0
2018,9,17,5,45,0.0,0.5,3.05,23.9,0.5,0.0,0.0
2018,9,17,6,0,0.0,1.0,3.1,23.9,1.0,0.0,0.0
2018,9,17,6,15,0.0,5.5,3.15,24.0,5.5,5.24,0.0
2018,9,17,6,30,0.0,10.0,3.2,24.1,10.0,9.26,0.7
2018,9,17,6,45,104.5,35.5,3.25,24.25,54.5,50.56,30.38
2018,9,17,7,0,209.0,61.0,3.3,24.4,99.0,104.82,71.47
2018,9,17,7,15,273.5,77.0,3.4,24.6,144.5,155.21,112.61
2018,9,17,7,30,338.0,93.0,3.5,24.8,190.0,211.1,158.9
2018,9,17,7,45,242.0,84.5,3.55,25.0,161.0,186.77,143.55
2018,9,17,8,0,146.0,76.0,3.6,25.2,132.0,144.8,111.95
2018,9,17,8,15,88.0,83.5,3.7,25.45,118.5,128.1,98.92
2018,9,17,8,30,30.0,91.0,3.8,25.7,105.0,104.06,79.03
2018,9,17,8,45,19.5,105.0,3.95,25.95,114.5,113.04,85.82
2018,9,17,9,0,9.0,119.0,4.1,26.2,124.0,117.58,88.86
2018,9,17,9,15,10.0,139.0,4.15,26.5,145.0,137.97,104.6
2018,9,17,9,30,11.0,159.0,4.2,26.8,166.0,158.53,120.29
2018,9,17,9,45,17.0,195.5,4.3,27.1,207.0,199.45,151.72
2018,9,17,10,0,23.0,232.0,4.4,27.4,248.0,241.16,183.31
2018,9,17,10,15,80.5,247.0,4.45,27.65,306.5,315.5,241.09
2018,9,17,10,30,138.0,262.0,4.5,27.9,365.0,396.05,302.35
2018,9,17,10,45,330.5,237.0,4.55,28.15,494.5,574.91,437.98
2018,9,17,11,0,523.0,212.0,4.6,28.4,624.0,743.49,560.83
2018,9,17,11,15,443.0,239.5,4.6,28.55,593.5,701.41,527.68
2018,9,17,11,30,363.0,267.0,4.6,28.7,563.0,660.01,495.78
2018,9,17,11,45,345.5,259.5,4.6,28.85,543.5,638.93,480.41
2018,9,17,12,0,328.0,252.0,4.6,29.0,524.0,615.82,463.52
2018,9,17,12,15,533.0,207.0,4.6,29.05,648.5,777.48,582.25
2018,9,17,12,30,738.0,162.0,4.6,29.1,773.0,925.13,682.71
2018,9,17,12,45,696.0,177.5,4.55,29.2,749.0,900.96,665.23
2018,9,17,13,0,654.0,193.0,4.5,29.3,725.0,868.98,643.58
2018,9,17,13,15,553.0,216.5,4.45,29.3,660.0,786.52,586.55
2018,9,17,13,30,452.0,240.0,4.4,29.3,595.0,700.12,524.79
2018,9,17,13,45,569.5,199.5,4.35,29.3,633.0,758.39,569.15
2018,9,17,14,0,687.0,159.0,4.3,29.3,671.0,803.13,601.11
2018,9,17,14,15,658.0,161.0,4.15,29.2,634.5,758.15,570.22
2018,9,17,14,30,629.0,163.0,4.0,29.1,598.0,712.45,539.04
2018,9,17,14,45,690.5,139.5,3.85,29.0,592.5,710.47,538.83
2018,9,17,15,0,752.0,116.0,3.7,28.9,587.0,699.13,531.78
2018,9,17,15,15,685.5,117.5,3.55,28.75,523.5,621.37,476.01
2018,9,17,15,30,619.0,119.0,3.4,28.6,460.0,545.61,420.23
2018,9,17,15,45,613.5,109.0,3.25,28.45,421.5,499.1,385.56
2018,9,17,16,0,608.0,99.0,3.1,28.3,383.0,451.61,349.03
2018,9,17,16,15,595.5,95.5,2.9,28.05,347.0,406.73,313.26
2018,9,17,16,30,583.0,92.0,2.7,27.8,311.0,361.89,276.36
2018,9,17,16,45,523.5,84.0,2.55,27.55,258.0,294.75,221.81
2018,9,17,17,0,464.0,76.0,2.4,27.3,205.0,233.87,171.38
2018,9,17,17,15,401.5,66.5,2.25,26.9,161.0,175.52,122.89
2018,9,17,17,30,339.0,57.0,2.1,26.5,117.0,126.96,82.82
2018,9,17,17,45,241.0,43.0,1.95,26.15,78.0,76.88,44.77
2018,9,17,18,0,143.0,29.0,1.8,25.8,39.0,38.22,13.71
2018,9,17,18,15,74.5,15.5,1.8,25.8,20.5,15.35,0.0
2018,9,17,18,30,6.0,2.0,1.8,25.8,2.0,0.0,0.0
2018,9,17,18,45,3.0,1.0,1.85,25.55,1.0,0.0,0.0
2018,9,17,19,0,0.0,0.0,1.9,25.3,0.0,0.0,0.0
2018,9,17,19,15,0.0,0.0,1.95,25.2,0.0,0.0,0.0
2018,9,17,19,30,0.0,0.0,2.0,25.1,0.0,0.0,0.0
2018,9,17,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2018,9,17,20,0,0.0,0.0,2.0,24.9,0.0,0.0,0.0
2018,9,17,20,15,0.0,0.0,2.05,24.85,0.0,0.0,0.0
2018,9,17,20,30,0.0,0.0,2.1,24.8,0.0,0.0,0.0
2018,9,17,20,45,0.0,0.0,2.1,24.7,0.0,0.0,0.0
2018,9,17,21,0,0.0,0.0,2.1,24.6,0.0,0.0,0.0
2018,9,17,21,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2018,9,17,21,30,0.0,0.0,2.3,24.4,0.0,0.0,0.0
2018,9,17,21,45,0.0,0.0,2.35,24.3,0.0,0.0,0.0
2018,9,17,22,0,0.0,0.0,2.4,24.2,0.0,0.0,0.0
2018,9,17,22,15,0.0,0.0,2.4,24.05,0.0,0.0,0.0
2018,9,17,22,30,0.0,0.0,2.4,23.9,0.0,0.0,0.0
2018,9,17,22,45,0.0,0.0,2.35,23.8,0.0,0.0,0.0
2018,9,17,23,0,0.0,0.0,2.3,23.7,0.0,0.0,0.0
2018,9,17,23,15,0.0,0.0,2.3,23.55,0.0,0.0,0.0
2018,9,17,23,30,0.0,0.0,2.3,23.4,0.0,0.0,0.0
2018,9,17,23,45,0.0,0.0,2.25,23.25,0.0,0.0,0.0
2018,9,18,0,0,0.0,0.0,2.2,23.1,0.0,0.0,0.0
2018,9,18,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2018,9,18,0,30,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,18,0,45,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,18,1,0,0.0,0.0,2.3,22.7,0.0,0.0,0.0
2018,9,18,1,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,18,1,30,0.0,0.0,2.4,22.4,0.0,0.0,0.0
2018,9,18,1,45,0.0,0.0,2.4,22.3,0.0,0.0,0.0
2018,9,18,2,0,0.0,0.0,2.4,22.2,0.0,0.0,0.0
2018,9,18,2,15,0.0,0.0,2.35,22.1,0.0,0.0,0.0
2018,9,18,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2018,9,18,2,45,0.0,0.0,2.2,21.85,0.0,0.0,0.0
2018,9,18,3,0,0.0,0.0,2.1,21.7,0.0,0.0,0.0
2018,9,18,3,15,0.0,0.0,2.1,21.65,0.0,0.0,0.0
2018,9,18,3,30,0.0,0.0,2.1,21.6,0.0,0.0,0.0
2018,9,18,3,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2018,9,18,4,0,0.0,0.0,2.0,21.4,0.0,0.0,0.0
2018,9,18,4,15,0.0,0.0,2.0,21.35,0.0,0.0,0.0
2018,9,18,4,30,0.0,0.0,2.0,21.3,0.0,0.0,0.0
2018,9,18,4,45,0.0,0.0,1.95,21.2,0.0,0.0,0.0
2018,9,18,5,0,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,15,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,30,0.0,0.0,1.9,21.1,0.0,0.0,0.0
2018,9,18,5,45,4.5,1.0,1.95,21.1,1.0,0.0,0.0
2018,9,18,6,0,9.0,2.0,2.0,21.1,2.0,0.0,0.0
2018,9,18,6,15,12.0,11.0,2.15,21.4,11.5,10.68,0.0
2018,9,18,6,30,15.0,20.0,2.3,21.7,21.0,19.98,7.32
2018,9,18,6,45,12.0,37.5,2.45,21.95,39.0,37.29,23.85
2018,9,18,7,0,9.0,55.0,2.6,22.2,57.0,53.35,37.83
2018,9,18,7,15,10.5,65.5,2.65,22.55,68.0,64.14,47.1
2018,9,18,7,30,12.0,76.0,2.7,22.9,79.0,75.13,56.31
2018,9,18,7,45,7.5,87.5,2.75,23.3,89.5,84.95,64.39
2018,9,18,8,0,3.0,99.0,2.8,23.7,100.0,94.26,71.77
2018,9,18,8,15,7.0,121.5,2.8,24.15,124.5,118.08,90.68
2018,9,18,8,30,11.0,144.0,2.8,24.6,149.0,142.47,109.74
2018,9,18,8,45,8.0,151.0,2.8,25.05,155.0,147.83,113.37
2018,9,18,9,0,5.0,158.0,2.8,25.5,161.0,152.89,116.74
2018,9,18,9,15,24.0,183.0,2.8,25.85,198.0,196.81,151.01
2018,9,18,9,30,43.0,208.0,2.8,26.2,235.0,237.87,182.52
2018,9,18,9,45,48.0,238.5,2.8,26.5,270.5,275.24,210.35
2018,9,18,10,0,53.0,269.0,2.8,26.8,306.0,313.16,238.19
2018,9,18,10,15,56.0,295.5,2.8,27.0,336.0,345.58,261.61
2018,9,18,10,30,59.0,322.0,2.8,27.2,366.0,378.21,284.94
2018,9,18,10,45,66.0,338.0,2.75,27.4,388.5,403.39,302.74
2018,9,18,11,0,73.0,354.0,2.7,27.6,411.0,428.74,320.56
2018,9,18,11,15,137.0,374.0,2.7,27.7,484.0,526.31,391.83
2018,9,18,11,30,201.0,394.0,2.7,27.8,557.0,612.89,453.43
2018,9,18,11,45,316.5,358.0,2.65,27.95,617.5,703.46,518.35
2018,9,18,12,0,432.0,322.0,2.6,28.1,678.0,793.96,581.45
2018,9,18,12,15,401.5,326.0,2.6,28.2,657.0,768.71,562.8
2018,9,18,12,30,371.0,330.0,2.6,28.3,636.0,728.99,535.5
2018,9,18,12,45,233.5,351.0,2.6,28.45,543.0,613.56,452.52
2018,9,18,13,0,96.0,372.0,2.6,28.6,450.0,472.96,350.01
2018,9,18,13,15,107.0,370.0,2.6,28.6,455.0,479.87,356.23
2018,9,18,13,30,118.0,368.0,2.6,28.6,460.0,498.46,369.94
2018,9,18,13,45,141.0,354.5,2.6,28.65,461.0,501.74,373.32
2018,9,18,14,0,164.0,341.0,2.6,28.7,462.0,503.32,375.58
2018,9,18,14,15,200.0,320.5,2.55,28.65,462.0,506.63,379.57
2018,9,18,14,30,236.0,300.0,2.5,28.6,462.0,517.34,388.6
2018,9,18,14,45,378.0,243.0,2.45,28.55,485.5,558.16,421.97
2018,9,18,15,0,520.0,186.0,2.4,28.5,509.0,596.87,452.63
2018,9,18,15,15,512.0,170.0,2.3,28.35,469.5,549.67,418.8
2018,9,18,15,30,504.0,154.0,2.2,28.2,430.0,501.74,384.29
2018,9,18,15,45,606.5,119.0,2.1,28.0,421.0,504.25,387.01
2018,9,18,16,0,709.0,84.0,2.0,27.8,412.0,489.1,375.34
2018,9,18,16,15,698.0,76.0,1.9,27.5,367.5,434.95,332.94
2018,9,18,16,30,687.0,68.0,1.8,27.2,323.0,380.57,289.01
2018,9,18,16,45,645.0,63.0,1.7,26.85,272.5,317.67,237.31
2018,9,18,17,0,603.0,58.0,1.6,26.5,222.0,258.61,187.3
2018,9,18,17,15,535.5,51.0,1.45,25.85,173.0,195.22,134.14
2018,9,18,17,30,468.0,44.0,1.3,25.2,124.0,139.69,87.91
2018,9,18,17,45,358.0,34.5,1.15,24.5,83.0,84.3,45.79
2018,9,18,18,0,248.0,25.0,1.0,23.8,42.0,41.61,10.9
2018,9,18,18,15,131.5,14.0,1.0,23.8,22.0,14.07,0.0
2018,9,18,18,30,15.0,3.0,1.0,23.8,2.0,0.0,0.0
2018,9,18,18,45,7.5,1.5,1.05,23.25,1.0,0.0,0.0
2018,9,18,19,0,0.0,0.0,1.1,22.7,0.0,0.0,0.0
2018,9,18,19,15,0.0,0.0,1.1,22.55,0.0,0.0,0.0
2018,9,18,19,30,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,18,19,45,0.0,0.0,1.15,22.2,0.0,0.0,0.0
2018,9,18,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,18,20,15,0.0,0.0,1.2,21.85,0.0,0.0,0.0
2018,9,18,20,30,0.0,0.0,1.2,21.7,0.0,0.0,0.0
2018,9,18,20,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,18,21,0,0.0,0.0,1.2,21.3,0.0,0.0,0.0
2018,9,18,21,15,0.0,0.0,1.2,21.15,0.0,0.0,0.0
2018,9,18,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,9,18,21,45,0.0,0.0,1.2,20.85,0.0,0.0,0.0
2018,9,18,22,0,0.0,0.0,1.2,20.7,0.0,0.0,0.0
2018,9,18,22,15,0.0,0.0,1.2,20.55,0.0,0.0,0.0
2018,9,18,22,30,0.0,0.0,1.2,20.4,0.0,0.0,0.0
2018,9,18,22,45,0.0,0.0,1.2,20.25,0.0,0.0,0.0
2018,9,18,23,0,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,18,23,15,0.0,0.0,1.2,19.95,0.0,0.0,0.0
2018,9,18,23,30,0.0,0.0,1.2,19.8,0.0,0.0,0.0
2018,9,18,23,45,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,19,0,0,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2018,9,19,0,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,9,19,0,30,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,9,19,0,45,0.0,0.0,1.1,19.1,0.0,0.0,0.0
2018,9,19,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,9,19,1,15,0.0,0.0,1.15,18.9,0.0,0.0,0.0
2018,9,19,1,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,19,1,45,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,19,2,0,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2018,9,19,2,15,0.0,0.0,1.2,18.45,0.0,0.0,0.0
2018,9,19,2,30,0.0,0.0,1.2,18.4,0.0,0.0,0.0
2018,9,19,2,45,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,19,3,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,19,3,15,0.0,0.0,1.15,18.1,0.0,0.0,0.0
2018,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2018,9,19,3,45,0.0,0.0,1.1,17.9,0.0,0.0,0.0
2018,9,19,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,19,4,15,0.0,0.0,1.1,17.7,0.0,0.0,0.0
2018,9,19,4,30,0.0,0.0,1.1,17.6,0.0,0.0,0.0
2018,9,19,4,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2018,9,19,5,0,0.0,0.0,1.1,17.4,0.0,0.0,0.0
2018,9,19,5,15,0.0,0.0,1.15,17.55,0.0,0.0,0.0
2018,9,19,5,30,0.0,0.0,1.2,17.7,0.0,0.0,0.0
2018,9,19,5,45,4.5,1.0,1.25,17.8,1.0,0.0,0.0
2018,9,19,6,0,9.0,2.0,1.3,17.9,2.0,0.0,0.0
2018,9,19,6,15,96.0,16.0,1.5,18.45,23.0,16.84,0.0
2018,9,19,6,30,183.0,30.0,1.7,19.0,44.0,44.32,17.88
2018,9,19,6,45,288.5,43.5,1.9,19.55,85.5,86.83,52.23
2018,9,19,7,0,394.0,57.0,2.1,20.1,127.0,143.14,96.53
2018,9,19,7,15,464.5,66.0,2.0,20.65,176.0,197.85,142.77
2018,9,19,7,30,535.0,75.0,1.9,21.2,225.0,260.8,196.11
2018,9,19,7,45,581.5,82.0,1.75,21.8,275.5,320.21,246.23
2018,9,19,8,0,628.0,89.0,1.6,22.4,326.0,384.16,298.25
2018,9,19,8,15,662.0,94.5,1.6,23.2,376.0,444.37,345.72
2018,9,19,8,30,696.0,100.0,1.6,24.0,426.0,506.91,393.1
2018,9,19,8,45,720.5,104.0,1.55,24.8,472.5,563.96,434.42
2018,9,19,9,0,745.0,108.0,1.5,25.6,519.0,621.58,474.51
2018,9,19,9,15,762.5,111.5,1.45,26.05,561.0,672.21,508.89
2018,9,19,9,30,780.0,115.0,1.4,26.5,603.0,723.58,541.54
2018,9,19,9,45,793.0,117.5,1.4,26.95,639.5,769.21,569.64
2018,9,19,10,0,806.0,120.0,1.4,27.4,676.0,813.1,596.13
2018,9,19,10,15,815.0,122.5,1.4,27.6,706.0,851.53,619.26
2018,9,19,10,30,824.0,125.0,1.4,27.8,736.0,887.47,640.58
2018,9,19,10,45,830.0,126.5,1.35,28.05,758.5,916.84,656.75
2018,9,19,11,0,836.0,128.0,1.3,28.3,781.0,943.17,670.9
2018,9,19,11,15,839.0,129.0,1.35,28.45,795.5,962.87,682.64
2018,9,19,11,30,842.0,130.0,1.4,28.6,810.0,979.14,692.4
2018,9,19,11,45,842.5,131.0,1.4,28.75,817.0,989.44,697.84
2018,9,19,12,0,843.0,132.0,1.4,28.9,824.0,996.12,701.23
2018,9,19,12,15,841.5,132.5,1.4,29.0,823.0,996.61,701.12
2018,9,19,12,30,840.0,133.0,1.4,29.1,822.0,993.45,698.97
2018,9,19,12,45,836.0,133.0,1.35,29.2,812.5,983.65,692.14
2018,9,19,13,0,832.0,133.0,1.3,29.3,803.0,970.33,683.33
2018,9,19,13,15,826.0,132.5,1.3,29.3,786.0,951.1,672.06
2018,9,19,13,30,820.0,132.0,1.3,29.3,769.0,928.61,658.88
2018,9,19,13,45,810.5,131.0,1.3,29.35,744.5,899.26,641.28
2018,9,19,14,0,801.0,130.0,1.3,29.4,720.0,867.14,621.93
2018,9,19,14,15,789.5,128.0,1.25,29.35,688.5,829.65,598.65
2018,9,19,14,30,778.0,126.0,1.2,29.3,657.0,789.95,573.83
2018,9,19,14,45,762.0,123.5,1.15,29.25,619.5,744.2,544.82
2018,9,19,15,0,746.0,121.0,1.1,29.2,582.0,699.27,516.09
2018,9,19,15,15,725.5,117.5,1.05,29.2,539.0,646.68,480.44
2018,9,19,15,30,705.0,114.0,1.0,29.2,496.0,593.76,443.51
2018,9,19,15,45,678.0,109.5,0.9,29.15,449.5,535.85,401.79
2018,9,19,16,0,651.0,105.0,0.8,29.1,403.0,478.93,359.7
2018,9,19,16,15,614.0,99.0,0.8,28.95,353.5,416.85,313.37
2018,9,19,16,30,577.0,93.0,0.8,28.8,304.0,357.59,267.55
2018,9,19,16,45,526.0,85.0,0.85,28.6,254.0,294.21,217.52
2018,9,19,17,0,475.0,77.0,0.9,28.4,204.0,236.07,170.2
2018,9,19,17,15,401.5,66.5,0.85,27.75,157.0,173.67,119.78
2018,9,19,17,30,328.0,56.0,0.8,27.1,110.0,122.3,78.61
2018,9,19,17,45,225.5,40.0,0.8,26.45,71.0,70.9,40.14
2018,9,19,18,0,123.0,24.0,0.8,25.8,32.0,31.02,5.11
2018,9,19,18,15,61.5,12.0,0.8,25.8,16.0,11.63,0.0
2018,9,19,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,9,19,18,45,0.0,0.0,0.85,25.1,0.0,0.0,0.0
2018,9,19,19,0,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,9,19,19,15,0.0,0.0,0.9,24.15,0.0,0.0,0.0
2018,9,19,19,30,0.0,0.0,0.9,23.9,0.0,0.0,0.0
2018,9,19,19,45,0.0,0.0,0.95,23.65,0.0,0.0,0.0
2018,9,19,20,0,0.0,0.0,1.0,23.4,0.0,0.0,0.0
2018,9,19,20,15,0.0,0.0,1.0,23.25,0.0,0.0,0.0
2018,9,19,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,19,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,19,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,19,21,15,0.0,0.0,0.95,22.65,0.0,0.0,0.0
2018,9,19,21,30,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2018,9,19,21,45,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,9,19,22,0,0.0,0.0,0.9,22.3,0.0,0.0,0.0
2018,9,19,22,15,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,9,19,22,30,0.0,0.0,0.9,22.1,0.0,0.0,0.0
2018,9,19,22,45,0.0,0.0,0.9,21.95,0.0,0.0,0.0
2018,9,19,23,0,0.0,0.0,0.9,21.8,0.0,0.0,0.0
2018,9,19,23,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,9,19,23,30,0.0,0.0,0.9,21.7,0.0,0.0,0.0
2018,9,19,23,45,0.0,0.0,0.85,21.65,0.0,0.0,0.0
2018,9,20,0,0,0.0,0.0,0.8,21.6,0.0,0.0,0.0
2018,9,20,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,9,20,0,30,0.0,0.0,0.8,21.4,0.0,0.0,0.0
