Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,20,0,45,0.0,0.0,0.8,21.35,0.0,0.0,0.0
2018,9,20,1,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,9,20,1,15,0.0,0.0,0.8,21.2,0.0,0.0,0.0
2018,9,20,1,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,9,20,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,9,20,2,0,0.0,0.0,0.8,20.9,0.0,0.0,0.0
2018,9,20,2,15,0.0,0.0,0.8,20.85,0.0,0.0,0.0
2018,9,20,2,30,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,9,20,2,45,0.0,0.0,0.8,20.7,0.0,0.0,0.0
2018,9,20,3,0,0.0,0.0,0.8,20.6,0.0,0.0,0.0
2018,9,20,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,9,20,3,30,0.0,0.0,0.8,20.4,0.0,0.0,0.0
2018,9,20,3,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,9,20,4,0,0.0,0.0,0.8,20.3,0.0,0.0,0.0
2018,9,20,4,15,0.0,0.0,0.8,20.25,0.0,0.0,0.0
2018,9,20,4,30,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,9,20,4,45,0.0,0.0,0.8,20.15,0.0,0.0,0.0
2018,9,20,5,0,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,20,5,15,0.0,0.0,0.75,20.15,0.0,0.0,0.0
2018,9,20,5,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,9,20,5,45,2.5,1.0,0.7,20.25,1.0,0.0,0.0
2018,9,20,6,0,5.0,2.0,0.7,20.3,2.0,0.0,0.0
2018,9,20,6,15,69.0,16.0,0.7,20.8,21.0,16.43,0.0
2018,9,20,6,30,133.0,30.0,0.7,21.3,40.0,40.4,15.58
2018,9,20,6,45,225.5,46.0,0.75,21.75,79.0,80.63,49.3
2018,9,20,7,0,318.0,62.0,0.8,22.2,118.0,131.5,88.96
2018,9,20,7,15,387.5,73.5,0.65,22.75,165.0,183.22,131.44
2018,9,20,7,30,457.0,85.0,0.5,23.3,212.0,243.23,180.55
2018,9,20,7,45,506.5,94.0,0.35,23.85,261.5,303.4,228.98
2018,9,20,8,0,556.0,103.0,0.2,24.4,311.0,366.54,277.74
2018,9,20,8,15,592.0,109.5,0.35,25.1,359.5,424.94,322.84
2018,9,20,8,30,628.0,116.0,0.5,25.8,408.0,486.02,368.58
2018,9,20,8,45,654.5,121.0,0.7,26.5,454.0,542.01,409.78
2018,9,20,9,0,681.0,126.0,0.9,27.2,500.0,598.92,450.55
2018,9,20,9,15,709.0,126.5,0.95,27.45,543.0,652.61,487.68
2018,9,20,9,30,737.0,127.0,1.0,27.7,586.0,706.54,523.81
2018,9,20,9,45,761.5,124.5,1.05,28.0,624.0,751.76,552.17
2018,9,20,10,0,786.0,122.0,1.1,28.3,662.0,798.63,581.32
2018,9,20,10,15,795.5,125.0,1.1,28.5,692.0,837.31,604.35
2018,9,20,10,30,805.0,128.0,1.1,28.7,722.0,873.59,625.67
2018,9,20,10,45,811.0,129.5,1.15,28.9,744.5,902.41,642.86
2018,9,20,11,0,817.0,131.0,1.2,29.1,767.0,928.25,658.25
2018,9,20,11,15,820.5,132.5,1.2,29.25,782.0,948.56,669.61
2018,9,20,11,30,824.0,134.0,1.2,29.4,797.0,965.53,679.0
2018,9,20,11,45,825.0,135.0,1.15,29.5,804.0,976.06,683.85
2018,9,20,12,0,826.0,136.0,1.1,29.6,811.0,983.05,686.67
2018,9,20,12,15,823.0,138.0,1.05,29.7,810.0,983.6,685.71
2018,9,20,12,30,820.0,140.0,1.0,29.8,809.0,980.56,682.77
2018,9,20,12,45,779.0,157.5,0.95,29.85,787.5,953.39,665.43
2018,9,20,13,0,738.0,175.0,0.9,29.9,766.0,928.98,650.15
2018,9,20,13,15,734.5,172.5,0.85,29.9,750.5,911.02,639.0
2018,9,20,13,30,731.0,170.0,0.8,29.9,735.0,890.06,625.99
2018,9,20,13,45,748.5,156.5,0.75,29.9,719.0,873.23,615.66
2018,9,20,14,0,766.0,143.0,0.7,29.9,703.0,848.8,600.59
2018,9,20,14,15,755.5,139.5,0.65,29.85,672.0,811.53,577.62
2018,9,20,14,30,745.0,136.0,0.6,29.8,641.0,775.21,555.3
2018,9,20,14,45,713.0,137.5,0.55,29.7,598.5,722.27,522.08
2018,9,20,15,0,681.0,139.0,0.5,29.6,556.0,669.29,487.69
2018,9,20,15,15,687.5,127.5,0.55,29.5,522.5,629.63,462.85
2018,9,20,15,30,694.0,116.0,0.6,29.4,489.0,587.32,435.09
2018,9,20,15,45,666.0,111.5,0.65,29.3,442.5,529.35,394.97
2018,9,20,16,0,638.0,107.0,0.7,29.2,396.0,472.5,354.27
2018,9,20,16,15,600.5,101.0,0.75,28.9,347.0,410.9,308.82
2018,9,20,16,30,563.0,95.0,0.8,28.6,298.0,352.21,263.77
2018,9,20,16,45,511.0,87.0,0.85,28.3,248.5,289.34,214.13
2018,9,20,17,0,459.0,79.0,0.9,28.0,199.0,229.8,165.79
2018,9,20,17,15,384.5,67.0,0.85,27.3,152.0,168.98,116.64
2018,9,20,17,30,310.0,55.0,0.8,26.6,105.0,117.17,75.23
2018,9,20,17,45,210.5,39.5,0.8,25.9,67.5,68.06,38.33
2018,9,20,18,0,111.0,24.0,0.8,25.2,30.0,29.76,0.65
2018,9,20,18,15,55.5,12.0,0.8,25.2,15.0,11.49,0.0
2018,9,20,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,9,20,18,45,0.0,0.0,0.95,24.6,0.0,0.0,0.0
2018,9,20,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2018,9,20,19,15,0.0,0.0,1.2,23.85,0.0,0.0,0.0
2018,9,20,19,30,0.0,0.0,1.3,23.7,0.0,0.0,0.0
2018,9,20,19,45,0.0,0.0,1.45,23.55,0.0,0.0,0.0
2018,9,20,20,0,0.0,0.0,1.6,23.4,0.0,0.0,0.0
2018,9,20,20,15,0.0,0.0,1.75,23.3,0.0,0.0,0.0
2018,9,20,20,30,0.0,0.0,1.9,23.2,0.0,0.0,0.0
2018,9,20,20,45,0.0,0.0,2.05,23.1,0.0,0.0,0.0
2018,9,20,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2018,9,20,21,15,0.0,0.0,2.25,22.9,0.0,0.0,0.0
2018,9,20,21,30,0.0,0.0,2.3,22.8,0.0,0.0,0.0
2018,9,20,21,45,0.0,0.0,2.35,22.7,0.0,0.0,0.0
2018,9,20,22,0,0.0,0.0,2.4,22.6,0.0,0.0,0.0
2018,9,20,22,15,0.0,0.0,2.35,22.55,0.0,0.0,0.0
2018,9,20,22,30,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,9,20,22,45,0.0,0.0,2.25,22.4,0.0,0.0,0.0
2018,9,20,23,0,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,20,23,15,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,20,23,30,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,20,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2018,9,21,0,0,0.0,0.0,1.9,21.9,0.0,0.0,0.0
2018,9,21,0,15,0.0,0.0,1.8,21.85,0.0,0.0,0.0
2018,9,21,0,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,21,0,45,0.0,0.0,1.65,21.75,0.0,0.0,0.0
2018,9,21,1,0,0.0,0.0,1.6,21.7,0.0,0.0,0.0
2018,9,21,1,15,0.0,0.0,1.55,21.65,0.0,0.0,0.0
2018,9,21,1,30,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,1,45,0.0,0.0,1.45,21.55,0.0,0.0,0.0
2018,9,21,2,0,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2018,9,21,2,15,0.0,0.0,1.4,21.45,0.0,0.0,0.0
2018,9,21,2,30,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,21,2,45,0.0,0.0,1.4,21.35,0.0,0.0,0.0
2018,9,21,3,0,0.0,0.0,1.4,21.3,0.0,0.0,0.0
2018,9,21,3,15,0.0,0.0,1.4,21.25,0.0,0.0,0.0
2018,9,21,3,30,0.0,0.0,1.4,21.2,0.0,0.0,0.0
2018,9,21,3,45,0.0,0.0,1.35,21.15,0.0,0.0,0.0
2018,9,21,4,0,0.0,0.0,1.3,21.1,0.0,0.0,0.0
2018,9,21,4,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2018,9,21,4,30,0.0,0.0,1.2,20.9,0.0,0.0,0.0
2018,9,21,4,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,21,5,0,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,21,5,15,0.0,0.0,1.0,20.75,0.0,0.0,0.0
2018,9,21,5,30,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,21,5,45,1.0,0.5,1.05,20.85,0.5,0.0,0.0
2018,9,21,6,0,2.0,1.0,1.1,20.9,1.0,0.0,0.0
2018,9,21,6,15,30.5,13.5,1.3,21.35,15.5,13.4,0.0
2018,9,21,6,30,59.0,26.0,1.5,21.8,30.0,30.08,10.24
2018,9,21,6,45,144.0,47.5,1.75,22.3,69.5,69.13,43.38
2018,9,21,7,0,229.0,69.0,2.0,22.8,109.0,118.18,81.6
2018,9,21,7,15,184.5,84.0,2.1,23.2,123.0,136.5,100.46
2018,9,21,7,30,140.0,99.0,2.2,23.6,137.0,145.75,110.86
2018,9,21,7,45,83.0,103.0,2.3,24.0,127.0,136.08,104.83
2018,9,21,8,0,26.0,107.0,2.4,24.4,117.0,115.3,88.52
2018,9,21,8,15,45.0,137.0,2.4,24.75,157.0,156.59,121.51
2018,9,21,8,30,64.0,167.0,2.4,25.1,197.0,200.24,155.78
2018,9,21,8,45,60.5,177.5,2.4,25.45,208.0,211.99,164.38
2018,9,21,9,0,57.0,188.0,2.4,25.8,219.0,223.32,172.55
2018,9,21,9,15,253.5,190.0,2.4,26.1,345.0,383.18,298.07
2018,9,21,9,30,450.0,192.0,2.4,26.4,471.0,555.39,426.81
2018,9,21,9,45,572.0,180.0,2.4,26.7,556.5,663.74,504.16
2018,9,21,10,0,694.0,168.0,2.4,27.0,642.0,775.23,581.19
2018,9,21,10,15,707.0,170.5,2.35,27.2,672.0,813.79,604.62
2018,9,21,10,30,720.0,173.0,2.3,27.4,702.0,850.44,627.05
2018,9,21,10,45,730.0,174.0,2.3,27.6,725.0,880.54,645.34
2018,9,21,11,0,740.0,175.0,2.3,27.8,748.0,908.11,661.93
2018,9,21,11,15,746.0,176.0,2.3,27.95,763.5,929.11,674.37
2018,9,21,11,30,752.0,177.0,2.3,28.1,779.0,947.09,684.94
2018,9,21,11,45,755.0,177.0,2.25,28.25,786.0,957.87,690.48
2018,9,21,12,0,758.0,177.0,2.2,28.4,793.0,965.35,694.06
2018,9,21,12,15,765.5,172.0,2.2,28.45,794.0,962.44,691.94
2018,9,21,12,30,773.0,167.0,2.2,28.5,795.0,962.36,691.88
2018,9,21,12,45,780.5,160.0,2.15,28.6,788.0,956.67,687.67
2018,9,21,13,0,788.0,153.0,2.1,28.7,781.0,947.4,681.37
2018,9,21,13,15,783.0,151.5,2.1,28.65,764.5,928.5,669.97
2018,9,21,13,30,778.0,150.0,2.1,28.6,748.0,906.48,656.68
2018,9,21,13,45,770.5,148.0,2.05,28.6,724.5,878.64,639.06
2018,9,21,14,0,763.0,146.0,2.0,28.6,701.0,848.08,619.69
2018,9,21,14,15,751.5,143.5,2.0,28.5,670.0,814.68,599.09
2018,9,21,14,30,740.0,141.0,2.0,28.4,639.0,775.33,574.34
2018,9,21,14,45,724.0,137.5,1.95,28.35,601.5,729.54,544.49
2018,9,21,15,0,708.0,134.0,1.9,28.3,564.0,682.53,512.92
2018,9,21,15,15,686.5,130.0,1.85,28.15,522.0,630.24,476.56
2018,9,21,15,30,665.0,126.0,1.8,28.0,480.0,577.82,439.26
2018,9,21,15,45,635.5,121.0,1.75,27.85,433.5,519.77,396.87
2018,9,21,16,0,606.0,116.0,1.7,27.7,387.0,463.07,354.3
2018,9,21,16,15,544.0,111.5,1.6,27.4,332.5,392.71,300.37
2018,9,21,16,30,482.0,107.0,1.5,27.1,278.0,325.41,247.57
2018,9,21,16,45,450.0,95.0,1.4,26.8,234.5,271.14,203.32
2018,9,21,17,0,418.0,83.0,1.3,26.5,191.0,220.1,160.51
2018,9,21,17,15,343.5,70.0,1.2,25.95,145.0,160.95,112.28
2018,9,21,17,30,269.0,57.0,1.1,25.4,99.0,110.86,72.1
2018,9,21,17,45,176.5,39.5,1.0,24.85,62.5,63.49,35.97
2018,9,21,18,0,84.0,22.0,0.9,24.3,26.0,25.61,0.0
2018,9,21,18,15,42.0,11.0,0.9,24.3,13.0,10.48,0.0
2018,9,21,18,30,0.0,0.0,0.9,24.3,0.0,0.0,0.0
2018,9,21,18,45,0.0,0.0,1.0,23.9,0.0,0.0,0.0
2018,9,21,19,0,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2018,9,21,19,15,0.0,0.0,1.15,23.35,0.0,0.0,0.0
2018,9,21,19,30,0.0,0.0,1.2,23.2,0.0,0.0,0.0
2018,9,21,19,45,0.0,0.0,1.25,23.1,0.0,0.0,0.0
2018,9,21,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,9,21,20,15,0.0,0.0,1.35,22.9,0.0,0.0,0.0
2018,9,21,20,30,0.0,0.0,1.4,22.8,0.0,0.0,0.0
2018,9,21,20,45,0.0,0.0,1.4,22.65,0.0,0.0,0.0
2018,9,21,21,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,9,21,21,15,0.0,0.0,1.45,22.4,0.0,0.0,0.0
2018,9,21,21,30,0.0,0.0,1.5,22.3,0.0,0.0,0.0
2018,9,21,21,45,0.0,0.0,1.5,22.15,0.0,0.0,0.0
2018,9,21,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2018,9,21,22,15,0.0,0.0,1.5,21.9,0.0,0.0,0.0
2018,9,21,22,30,0.0,0.0,1.5,21.8,0.0,0.0,0.0
2018,9,21,22,45,0.0,0.0,1.5,21.7,0.0,0.0,0.0
2018,9,21,23,0,0.0,0.0,1.5,21.6,0.0,0.0,0.0
2018,9,21,23,15,0.0,0.0,1.5,21.45,0.0,0.0,0.0
2018,9,21,23,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,9,21,23,45,0.0,0.0,1.5,21.2,0.0,0.0,0.0
2018,9,22,0,0,0.0,0.0,1.5,21.1,0.0,0.0,0.0
2018,9,22,0,15,0.0,0.0,1.55,21.05,0.0,0.0,0.0
2018,9,22,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2018,9,22,0,45,0.0,0.0,1.65,20.9,0.0,0.0,0.0
2018,9,22,1,0,0.0,0.0,1.7,20.8,0.0,0.0,0.0
2018,9,22,1,15,0.0,0.0,1.7,20.75,0.0,0.0,0.0
2018,9,22,1,30,0.0,0.0,1.7,20.7,0.0,0.0,0.0
2018,9,22,1,45,0.0,0.0,1.7,20.6,0.0,0.0,0.0
2018,9,22,2,0,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2018,9,22,2,15,0.0,0.0,1.65,20.4,0.0,0.0,0.0
2018,9,22,2,30,0.0,0.0,1.6,20.3,0.0,0.0,0.0
2018,9,22,2,45,0.0,0.0,1.55,20.2,0.0,0.0,0.0
2018,9,22,3,0,0.0,0.0,1.5,20.1,0.0,0.0,0.0
2018,9,22,3,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2018,9,22,3,30,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,9,22,3,45,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,9,22,4,0,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,9,22,4,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2018,9,22,4,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,9,22,4,45,0.0,0.0,1.05,19.25,0.0,0.0,0.0
2018,9,22,5,0,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,9,22,5,15,0.0,0.0,0.95,19.15,0.0,0.0,0.0
2018,9,22,5,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,9,22,5,45,3.5,0.5,0.9,19.2,0.5,0.0,0.0
2018,9,22,6,0,7.0,1.0,0.9,19.2,1.0,0.0,0.0
2018,9,22,6,15,83.0,14.0,1.05,19.7,19.5,14.84,0.0
2018,9,22,6,30,159.0,27.0,1.2,20.2,38.0,39.67,11.82
2018,9,22,6,45,259.5,41.5,1.4,20.65,77.5,81.6,48.62
2018,9,22,7,0,360.0,56.0,1.6,21.1,117.0,134.75,90.41
2018,9,22,7,15,430.0,66.0,1.6,21.55,164.5,189.46,136.33
2018,9,22,7,30,500.0,76.0,1.6,22.0,212.0,251.18,188.38
2018,9,22,7,45,547.5,83.5,1.65,22.5,261.5,309.43,237.56
2018,9,22,8,0,595.0,91.0,1.7,23.0,311.0,372.37,289.15
2018,9,22,8,15,629.0,97.5,1.6,23.55,360.0,431.75,336.04
2018,9,22,8,30,663.0,104.0,1.5,24.1,409.0,493.53,382.84
2018,9,22,8,45,686.5,109.5,1.45,24.7,454.5,549.82,423.91
2018,9,22,9,0,710.0,115.0,1.4,25.3,500.0,606.67,463.83
2018,9,22,9,15,736.0,115.0,1.2,25.85,542.5,659.47,498.49
2018,9,22,9,30,762.0,115.0,1.0,26.4,585.0,710.2,529.14
2018,9,22,9,45,784.5,113.5,0.85,26.95,623.0,758.12,556.4
2018,9,22,10,0,807.0,112.0,0.7,27.5,661.0,804.96,581.82
2018,9,22,10,15,815.5,114.5,0.55,27.85,690.5,842.75,600.92
2018,9,22,10,30,824.0,117.0,0.4,28.2,720.0,878.0,617.84
2018,9,22,10,45,829.0,119.5,0.25,28.6,742.5,907.3,630.57
2018,9,22,11,0,834.0,122.0,0.1,29.0,765.0,933.52,641.65
2018,9,22,11,15,837.0,124.0,0.2,29.2,780.0,954.04,654.04
2018,9,22,11,30,840.0,126.0,0.3,29.4,795.0,971.14,664.92
2018,9,22,11,45,840.0,127.0,0.4,29.6,801.5,971.93,666.43
2018,9,22,12,0,840.0,128.0,0.5,29.8,808.0,977.71,671.34
2018,9,22,12,15,833.5,131.5,0.55,29.85,805.5,985.22,676.65
2018,9,22,12,30,827.0,135.0,0.6,29.9,803.0,980.22,674.6
2018,9,22,12,45,711.5,184.5,0.65,30.0,755.0,920.6,639.7
2018,9,22,13,0,596.0,234.0,0.7,30.1,707.0,852.97,598.96
2018,9,22,13,15,426.0,296.0,0.75,30.1,630.5,742.95,526.92
2018,9,22,13,30,256.0,358.0,0.8,30.1,554.0,630.05,450.69
2018,9,22,13,45,350.0,311.5,0.85,30.05,570.0,658.18,474.52
2018,9,22,14,0,444.0,265.0,0.9,30.0,586.0,692.09,500.28
2018,9,22,14,15,506.5,232.5,0.9,29.95,583.0,695.51,504.51
2018,9,22,14,30,569.0,200.0,0.9,29.9,580.0,692.7,504.85
2018,9,22,14,45,464.5,207.5,0.95,29.8,506.0,596.15,439.28
2018,9,22,15,0,360.0,215.0,1.0,29.7,432.0,496.33,370.21
2018,9,22,15,15,280.5,204.0,1.0,29.65,365.5,412.62,310.56
2018,9,22,15,30,201.0,193.0,1.0,29.6,299.0,327.88,248.48
2018,9,22,15,45,254.0,148.5,1.0,29.5,269.5,308.79,235.89
2018,9,22,16,0,307.0,104.0,1.0,29.4,240.0,283.33,217.22
2018,9,22,16,15,390.0,103.0,1.0,29.0,254.0,304.45,232.34
2018,9,22,16,30,473.0,102.0,1.0,28.6,268.0,315.27,237.82
2018,9,22,16,45,458.5,89.0,1.05,28.2,228.0,267.05,198.29
2018,9,22,17,0,444.0,76.0,1.1,27.8,188.0,219.96,158.57
2018,9,22,17,15,369.0,64.0,1.0,27.1,142.0,160.35,110.13
2018,9,22,17,30,294.0,52.0,0.9,26.4,96.0,109.85,69.76
2018,9,22,17,45,193.5,36.0,0.85,25.7,60.0,61.72,33.32
2018,9,22,18,0,93.0,20.0,0.8,25.0,24.0,24.11,0.0
2018,9,22,18,15,46.5,10.0,0.8,25.0,12.0,9.53,0.0
2018,9,22,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2018,9,22,18,45,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2018,9,22,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2018,9,22,19,15,0.0,0.0,0.9,23.85,0.0,0.0,0.0
2018,9,22,19,30,0.0,0.0,0.9,23.7,0.0,0.0,0.0
2018,9,22,19,45,0.0,0.0,0.9,23.55,0.0,0.0,0.0
2018,9,22,20,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,9,22,20,15,0.0,0.0,0.95,23.25,0.0,0.0,0.0
2018,9,22,20,30,0.0,0.0,1.0,23.1,0.0,0.0,0.0
2018,9,22,20,45,0.0,0.0,1.0,22.95,0.0,0.0,0.0
2018,9,22,21,0,0.0,0.0,1.0,22.8,0.0,0.0,0.0
2018,9,22,21,15,0.0,0.0,1.05,22.65,0.0,0.0,0.0
2018,9,22,21,30,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2018,9,22,21,45,0.0,0.0,1.1,22.4,0.0,0.0,0.0
2018,9,22,22,0,0.0,0.0,1.1,22.3,0.0,0.0,0.0
2018,9,22,22,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,9,22,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2018,9,22,22,45,0.0,0.0,1.2,21.9,0.0,0.0,0.0
2018,9,22,23,0,0.0,0.0,1.2,21.8,0.0,0.0,0.0
2018,9,22,23,15,0.0,0.0,1.2,21.65,0.0,0.0,0.0
2018,9,22,23,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,9,22,23,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,9,23,0,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,23,0,15,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,23,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,23,0,45,0.0,0.0,1.05,20.9,0.0,0.0,0.0
2018,9,23,1,0,0.0,0.0,1.0,20.8,0.0,0.0,0.0
2018,9,23,1,15,0.0,0.0,1.0,20.7,0.0,0.0,0.0
2018,9,23,1,30,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,9,23,1,45,0.0,0.0,0.95,20.45,0.0,0.0,0.0
2018,9,23,2,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,9,23,2,15,0.0,0.0,0.85,20.2,0.0,0.0,0.0
2018,9,23,2,30,0.0,0.0,0.8,20.1,0.0,0.0,0.0
2018,9,23,2,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2018,9,23,3,0,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,9,23,3,15,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,9,23,3,30,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,9,23,3,45,0.0,0.0,0.65,19.7,0.0,0.0,0.0
2018,9,23,4,0,0.0,0.0,0.6,19.6,0.0,0.0,0.0
2018,9,23,4,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,23,4,30,0.0,0.0,0.6,19.7,0.0,0.0,0.0
2018,9,23,4,45,0.0,0.0,0.55,19.7,0.0,0.0,0.0
2018,9,23,5,0,0.0,0.0,0.5,19.7,0.0,0.0,0.0
2018,9,23,5,15,0.0,0.0,0.4,19.75,0.0,0.0,0.0
2018,9,23,5,30,0.0,0.0,0.3,19.8,0.0,0.0,0.0
2018,9,23,5,45,0.0,0.0,0.2,19.9,0.0,0.0,0.0
2018,9,23,6,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2018,9,23,6,15,60.0,13.0,0.2,20.35,17.0,13.5,0.0
2018,9,23,6,30,120.0,26.0,0.3,20.7,34.0,35.62,8.94
2018,9,23,6,45,215.5,43.0,0.4,21.05,73.0,77.1,46.63
2018,9,23,7,0,311.0,60.0,0.5,21.4,112.0,128.99,87.2
2018,9,23,7,15,271.0,60.5,0.55,21.85,117.5,139.5,100.36
2018,9,23,7,30,231.0,61.0,0.6,22.3,123.0,144.41,108.11
2018,9,23,7,45,124.5,61.5,0.65,22.7,96.0,113.31,86.28
2018,9,23,8,0,18.0,62.0,0.7,23.1,69.0,67.11,49.72
2018,9,23,8,15,9.0,63.0,0.7,23.35,66.5,63.14,46.43
2018,9,23,8,30,0.0,64.0,0.7,23.6,64.0,59.54,43.22
2018,9,23,8,45,18.0,103.5,0.7,23.9,113.0,110.95,84.71
2018,9,23,9,0,36.0,143.0,0.7,24.2,162.0,163.49,126.03
2018,9,23,9,15,21.0,124.5,0.65,24.45,136.0,135.84,103.47
2018,9,23,9,30,6.0,106.0,0.6,24.7,110.0,103.64,77.49
2018,9,23,9,45,20.5,133.5,0.6,24.95,147.5,146.38,111.2
2018,9,23,10,0,35.0,161.0,0.6,25.2,185.0,187.07,142.47
2018,9,23,10,15,24.0,188.0,0.55,25.4,204.5,206.45,156.09
2018,9,23,10,30,13.0,215.0,0.5,25.6,224.0,217.07,163.03
2018,9,23,10,45,11.5,217.0,0.5,25.85,225.5,217.95,163.19
2018,9,23,11,0,10.0,219.0,0.5,26.1,227.0,218.74,163.37
2018,9,23,11,15,10.5,223.5,0.5,26.25,232.0,223.84,166.93
2018,9,23,11,30,11.0,228.0,0.5,26.4,237.0,228.94,170.49
2018,9,23,11,45,6.5,168.0,0.5,26.55,173.5,165.48,122.76
2018,9,23,12,0,2.0,108.0,0.5,26.7,110.0,103.17,75.24
2018,9,23,12,15,2.0,116.5,0.55,26.75,118.5,111.31,81.67
2018,9,23,12,30,2.0,125.0,0.6,26.8,127.0,119.45,87.92
2018,9,23,12,45,9.5,183.5,0.65,26.85,191.0,183.56,137.0
2018,9,23,13,0,17.0,242.0,0.7,26.9,255.0,248.67,185.63
2018,9,23,13,15,10.0,197.0,0.7,26.9,204.5,197.05,146.8
2018,9,23,13,30,3.0,152.0,0.7,26.9,154.0,146.29,108.5
2018,9,23,13,45,8.0,184.0,0.75,26.85,189.5,182.04,136.24
2018,9,23,14,0,13.0,216.0,0.8,26.8,225.0,217.97,163.6
2018,9,23,14,15,15.5,193.0,0.85,26.7,203.5,196.94,148.12
2018,9,23,14,30,18.0,170.0,0.9,26.6,182.0,181.88,137.26
2018,9,23,14,45,33.5,186.0,1.0,26.45,206.5,209.63,159.41
2018,9,23,15,0,49.0,202.0,1.1,26.3,231.0,236.29,180.47
2018,9,23,15,15,58.5,198.5,1.2,26.05,231.0,237.18,181.92
2018,9,23,15,30,68.0,195.0,1.3,25.8,231.0,237.13,182.68
2018,9,23,15,45,40.0,149.5,1.45,25.55,170.0,170.2,131.0
2018,9,23,16,0,12.0,104.0,1.6,25.3,109.0,104.07,78.82
2018,9,23,16,15,11.5,82.5,1.7,24.85,87.0,82.57,61.91
2018,9,23,16,30,11.0,61.0,1.8,24.4,65.0,61.4,44.87
2018,9,23,16,45,13.0,59.0,1.9,24.0,63.0,60.96,44.52
2018,9,23,17,0,15.0,57.0,2.0,23.6,61.0,59.0,42.7
2018,9,23,17,15,8.0,49.5,2.05,23.0,51.5,48.14,33.67
2018,9,23,17,30,1.0,42.0,2.1,22.4,42.0,39.51,26.34
2018,9,23,17,45,2.5,27.0,2.15,21.85,27.0,25.49,13.48
2018,9,23,18,0,4.0,12.0,2.2,21.3,12.0,11.65,0.0
2018,9,23,18,15,2.0,6.0,2.2,21.3,6.0,0.0,0.0
2018,9,23,18,30,0.0,0.0,2.2,21.3,0.0,0.0,0.0
2018,9,23,18,45,0.0,0.0,2.4,20.75,0.0,0.0,0.0
2018,9,23,19,0,0.0,0.0,2.6,20.2,0.0,0.0,0.0
2018,9,23,19,15,0.0,0.0,2.55,19.95,0.0,0.0,0.0
2018,9,23,19,30,0.0,0.0,2.5,19.7,0.0,0.0,0.0
2018,9,23,19,45,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2018,9,23,20,0,0.0,0.0,2.5,19.3,0.0,0.0,0.0
2018,9,23,20,15,0.0,0.0,2.5,19.15,0.0,0.0,0.0
2018,9,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2018,9,23,20,45,0.0,0.0,2.45,18.8,0.0,0.0,0.0
2018,9,23,21,0,0.0,0.0,2.4,18.6,0.0,0.0,0.0
2018,9,23,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2018,9,23,21,30,0.0,0.0,2.3,18.4,0.0,0.0,0.0
2018,9,23,21,45,0.0,0.0,2.25,18.3,0.0,0.0,0.0
2018,9,23,22,0,0.0,0.0,2.2,18.2,0.0,0.0,0.0
2018,9,23,22,15,0.0,0.0,2.2,18.1,0.0,0.0,0.0
2018,9,23,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2018,9,23,22,45,0.0,0.0,2.2,17.95,0.0,0.0,0.0
2018,9,23,23,0,0.0,0.0,2.2,17.9,0.0,0.0,0.0
2018,9,23,23,15,0.0,0.0,2.2,17.8,0.0,0.0,0.0
2018,9,23,23,30,0.0,0.0,2.2,17.7,0.0,0.0,0.0
2018,9,23,23,45,0.0,0.0,2.2,17.65,0.0,0.0,0.0
2018,9,24,0,0,0.0,0.0,2.2,17.6,0.0,0.0,0.0
2018,9,24,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2018,9,24,0,30,0.0,0.0,2.1,17.4,0.0,0.0,0.0
2018,9,24,0,45,0.0,0.0,2.1,17.35,0.0,0.0,0.0
2018,9,24,1,0,0.0,0.0,2.1,17.3,0.0,0.0,0.0
2018,9,24,1,15,0.0,0.0,2.1,17.25,0.0,0.0,0.0
2018,9,24,1,30,0.0,0.0,2.1,17.2,0.0,0.0,0.0
2018,9,24,1,45,0.0,0.0,2.1,17.15,0.0,0.0,0.0
2018,9,24,2,0,0.0,0.0,2.1,17.1,0.0,0.0,0.0
2018,9,24,2,15,0.0,0.0,2.05,17.05,0.0,0.0,0.0
2018,9,24,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2018,9,24,2,45,0.0,0.0,2.0,16.9,0.0,0.0,0.0
2018,9,24,3,0,0.0,0.0,2.0,16.8,0.0,0.0,0.0
2018,9,24,3,15,0.0,0.0,1.95,16.75,0.0,0.0,0.0
2018,9,24,3,30,0.0,0.0,1.9,16.7,0.0,0.0,0.0
2018,9,24,3,45,0.0,0.0,1.9,16.65,0.0,0.0,0.0
2018,9,24,4,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,9,24,4,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2018,9,24,4,30,0.0,0.0,1.9,16.4,0.0,0.0,0.0
2018,9,24,4,45,0.0,0.0,1.9,16.35,0.0,0.0,0.0
2018,9,24,5,0,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,15,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,30,0.0,0.0,1.9,16.3,0.0,0.0,0.0
2018,9,24,5,45,0.0,0.0,1.95,16.3,0.0,0.0,0.0
2018,9,24,6,0,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,9,24,6,15,64.5,11.5,2.15,16.5,15.5,12.19,0.0
2018,9,24,6,30,129.0,23.0,2.3,16.7,31.0,33.49,6.02
2018,9,24,6,45,158.0,29.5,2.4,16.95,49.0,55.3,32.26
2018,9,24,7,0,187.0,36.0,2.5,17.2,67.0,78.8,52.62
2018,9,24,7,15,156.5,36.5,2.5,17.6,69.0,83.33,59.65
2018,9,24,7,30,126.0,37.0,2.5,18.0,71.0,83.81,62.5
2018,9,24,7,45,63.0,59.5,2.55,18.4,76.5,84.19,64.6
2018,9,24,8,0,0.0,82.0,2.6,18.8,82.0,76.66,58.66
2018,9,24,8,15,7.5,112.5,2.5,19.25,116.0,109.88,85.86
2018,9,24,8,30,15.0,143.0,2.4,19.7,150.0,144.24,113.49
2018,9,24,8,45,8.0,131.5,2.35,20.15,135.5,129.06,100.54
2018,9,24,9,0,1.0,120.0,2.3,20.6,121.0,113.43,87.31
2018,9,24,9,15,0.5,128.0,2.25,21.05,128.5,120.78,92.8
2018,9,24,9,30,0.0,136.0,2.2,21.5,136.0,128.11,98.21
2018,9,24,9,45,1.5,147.5,2.15,21.95,148.5,140.42,107.59
2018,9,24,10,0,3.0,159.0,2.1,22.4,161.0,152.89,117.01
2018,9,24,10,15,2.0,140.0,2.05,22.7,141.5,133.59,101.42
2018,9,24,10,30,1.0,121.0,2.0,23.0,122.0,114.43,86.03
2018,9,24,10,45,2.0,139.0,1.95,23.35,140.5,132.74,100.24
2018,9,24,11,0,3.0,157.0,1.9,23.7,159.0,151.2,114.38
2018,9,24,11,15,3.5,164.0,1.9,23.9,166.5,158.56,119.87
2018,9,24,11,30,4.0,171.0,1.9,24.1,174.0,165.94,125.4
2018,9,24,11,45,6.0,190.5,1.9,24.3,195.0,187.06,141.56
2018,9,24,12,0,8.0,210.0,1.9,24.5,216.0,208.31,157.68
2018,9,24,12,15,10.0,223.5,1.85,24.6,231.5,223.7,169.29
2018,9,24,12,30,12.0,237.0,1.8,24.7,247.0,239.1,180.89
2018,9,24,12,45,10.5,223.5,1.8,24.8,232.0,224.09,169.43
2018,9,24,13,0,9.0,210.0,1.8,24.9,217.0,209.13,158.08
2018,9,24,13,15,10.5,217.5,1.8,24.9,225.5,217.88,164.96
2018,9,24,13,30,12.0,225.0,1.8,24.9,234.0,226.59,171.77
2018,9,24,13,45,8.0,188.5,1.8,24.9,194.5,186.51,141.21
2018,9,24,14,0,4.0,152.0,1.8,24.9,155.0,147.04,110.86
2018,9,24,14,15,2.0,129.5,1.8,24.85,131.0,123.41,92.64
2018,9,24,14,30,0.0,107.0,1.8,24.8,107.0,100.08,74.43
2018,9,24,14,45,0.0,91.5,1.8,24.75,91.5,85.3,62.93
2018,9,24,15,0,0.0,76.0,1.8,24.7,76.0,70.79,51.54
2018,9,24,15,15,0.0,66.5,1.75,24.6,66.5,61.9,44.58
2018,9,24,15,30,0.0,57.0,1.7,24.5,57.0,53.02,37.58
2018,9,24,15,45,0.0,48.5,1.7,24.35,48.5,45.09,31.28
2018,9,24,16,0,0.0,40.0,1.7,24.2,40.0,37.16,24.93
2018,9,24,16,15,0.0,41.5,1.6,23.9,41.5,38.54,26.2
2018,9,24,16,30,0.0,43.0,1.5,23.6,43.0,39.94,27.46
2018,9,24,16,45,139.5,43.0,1.4,23.3,77.0,99.74,74.73
2018,9,24,17,0,279.0,43.0,1.3,23.0,111.0,135.64,98.8
2018,9,24,17,15,286.5,43.0,1.2,22.4,97.5,116.93,80.11
2018,9,24,17,30,294.0,43.0,1.1,21.8,84.0,99.43,62.43
2018,9,24,17,45,198.5,30.0,1.0,21.2,52.5,55.55,27.7
2018,9,24,18,0,103.0,17.0,0.9,20.6,21.0,21.48,0.0
2018,9,24,18,15,51.5,8.5,0.9,20.6,10.5,0.0,0.0
2018,9,24,18,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,9,24,18,45,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,9,24,19,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,9,24,19,15,0.0,0.0,1.15,19.65,0.0,0.0,0.0
2018,9,24,19,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,9,24,19,45,0.0,0.0,1.25,19.4,0.0,0.0,0.0
2018,9,24,20,0,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,9,24,20,15,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,9,24,20,30,0.0,0.0,1.3,19.1,0.0,0.0,0.0
2018,9,24,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,9,24,21,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,15,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,21,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,9,24,22,15,0.0,0.0,1.25,18.85,0.0,0.0,0.0
2018,9,24,22,30,0.0,0.0,1.2,18.8,0.0,0.0,0.0
2018,9,24,22,45,0.0,0.0,1.2,18.75,0.0,0.0,0.0
2018,9,24,23,0,0.0,0.0,1.2,18.7,0.0,0.0,0.0
2018,9,24,23,15,0.0,0.0,1.2,18.65,0.0,0.0,0.0
2018,9,24,23,30,0.0,0.0,1.2,18.6,0.0,0.0,0.0
2018,9,24,23,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2018,9,25,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,25,0,15,0.0,0.0,1.15,18.35,0.0,0.0,0.0
2018,9,25,0,30,0.0,0.0,1.2,18.3,0.0,0.0,0.0
2018,9,25,0,45,0.0,0.0,1.2,18.25,0.0,0.0,0.0
2018,9,25,1,0,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,25,1,15,0.0,0.0,1.2,18.15,0.0,0.0,0.0
2018,9,25,1,30,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,1,45,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,2,0,0.0,0.0,1.2,18.1,0.0,0.0,0.0
2018,9,25,2,15,0.0,0.0,1.2,18.05,0.0,0.0,0.0
2018,9,25,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2018,9,25,2,45,0.0,0.0,1.2,17.95,0.0,0.0,0.0
2018,9,25,3,0,0.0,0.0,1.2,17.9,0.0,0.0,0.0
2018,9,25,3,15,0.0,0.0,1.2,17.85,0.0,0.0,0.0
2018,9,25,3,30,0.0,0.0,1.2,17.8,0.0,0.0,0.0
2018,9,25,3,45,0.0,0.0,1.15,17.8,0.0,0.0,0.0
2018,9,25,4,0,0.0,0.0,1.1,17.8,0.0,0.0,0.0
2018,9,25,4,15,0.0,0.0,1.05,17.75,0.0,0.0,0.0
2018,9,25,4,30,0.0,0.0,1.0,17.7,0.0,0.0,0.0
2018,9,25,4,45,0.0,0.0,1.0,17.65,0.0,0.0,0.0
2018,9,25,5,0,0.0,0.0,1.0,17.6,0.0,0.0,0.0
2018,9,25,5,15,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,9,25,5,30,0.0,0.0,0.9,17.8,0.0,0.0,0.0
2018,9,25,5,45,0.0,0.0,0.9,17.85,0.0,0.0,0.0
2018,9,25,6,0,0.0,0.0,0.9,17.9,0.0,0.0,0.0
2018,9,25,6,15,90.0,11.5,1.05,18.4,17.0,12.72,0.0
2018,9,25,6,30,180.0,23.0,1.2,18.9,34.0,37.62,4.21
2018,9,25,6,45,214.5,29.0,1.4,19.45,54.5,63.13,35.62
2018,9,25,7,0,249.0,35.0,1.6,20.0,75.0,92.67,60.86
2018,9,25,7,15,151.5,37.5,1.5,20.6,64.5,83.28,58.94
2018,9,25,7,30,54.0,40.0,1.4,21.2,54.0,57.7,41.44
2018,9,25,7,45,27.5,60.5,1.35,21.8,67.5,68.42,51.03
2018,9,25,8,0,1.0,81.0,1.3,22.4,81.0,76.17,57.39
2018,9,25,8,15,1.0,104.5,1.3,22.9,104.5,98.82,75.51
2018,9,25,8,30,1.0,128.0,1.3,23.4,128.0,121.63,93.4
2018,9,25,8,45,3.5,148.5,1.3,23.9,150.0,143.15,109.99
2018,9,25,9,0,6.0,169.0,1.3,24.4,172.0,165.01,126.6
2018,9,25,9,15,12.5,191.0,1.25,24.75,198.5,191.54,146.75
2018,9,25,9,30,19.0,213.0,1.2,25.1,225.0,218.75,167.11
2018,9,25,9,45,12.0,191.5,1.2,25.4,199.0,192.15,145.94
2018,9,25,10,0,5.0,170.0,1.2,25.7,173.0,165.39,124.79
2018,9,25,10,15,8.5,197.0,1.15,25.95,203.0,195.16,147.37
2018,9,25,10,30,12.0,224.0,1.1,26.2,233.0,225.34,169.77
2018,9,25,10,45,17.5,247.0,1.1,26.45,260.0,253.69,190.64
2018,9,25,11,0,23.0,270.0,1.1,26.7,287.0,282.39,211.54
2018,9,25,11,15,67.0,314.0,1.05,26.85,366.0,383.25,285.83
2018,9,25,11,30,111.0,358.0,1.0,27.0,445.0,488.25,359.89
2018,9,25,11,45,133.0,372.5,1.0,27.15,478.0,526.98,386.06
2018,9,25,12,0,155.0,387.0,1.0,27.3,511.0,565.44,412.26
2018,9,25,12,15,156.0,384.0,0.95,27.35,508.5,563.31,410.07
2018,9,25,12,30,157.0,381.0,0.9,27.4,506.0,560.42,407.8
2018,9,25,12,45,318.5,327.5,0.9,27.5,577.0,671.44,487.67
2018,9,25,13,0,480.0,274.0,0.9,27.6,648.0,777.96,560.7
2018,9,25,13,15,488.0,265.0,0.85,27.6,638.0,767.47,552.62
2018,9,25,13,30,496.0,256.0,0.8,27.6,628.0,754.53,544.38
2018,9,25,13,45,528.5,231.5,0.8,27.6,616.5,744.57,539.63
2018,9,25,14,0,561.0,207.0,0.8,27.6,605.0,735.39,535.21
2018,9,25,14,15,591.0,187.0,0.75,27.55,589.0,720.71,526.47
2018,9,25,14,30,621.0,167.0,0.7,27.5,573.0,701.63,514.75
2018,9,25,14,45,534.0,171.0,0.65,27.4,505.5,608.2,450.89
2018,9,25,15,0,447.0,175.0,0.6,27.3,438.0,525.44,393.32
2018,9,25,15,15,480.0,157.5,0.5,27.25,420.5,507.75,381.67
2018,9,25,15,30,513.0,140.0,0.4,27.2,403.0,485.64,365.73
2018,9,25,15,45,520.5,125.0,0.3,27.1,369.5,450.88,339.96
2018,9,25,16,0,528.0,110.0,0.2,27.0,336.0,409.74,308.97
2018,9,25,16,15,562.0,90.5,0.2,26.8,303.5,374.52,281.93
2018,9,25,16,30,596.0,71.0,0.2,26.6,271.0,334.23,249.28
2018,9,25,16,45,542.0,61.0,0.25,26.4,219.0,267.4,196.06
2018,9,25,17,0,488.0,51.0,0.3,26.2,167.0,206.31,146.02
2018,9,25,17,15,439.0,44.5,0.3,25.7,129.0,156.21,103.84
2018,9,25,17,30,390.0,38.0,0.3,25.2,91.0,111.76,66.75
2018,9,25,17,45,255.0,26.5,0.35,24.65,55.0,58.38,26.03
2018,9,25,18,0,120.0,15.0,0.4,24.1,19.0,20.15,0.0
2018,9,25,18,15,60.0,7.5,0.4,24.1,9.5,0.0,0.0
2018,9,25,18,30,0.0,0.0,0.4,24.1,0.0,0.0,0.0
2018,9,25,18,45,0.0,0.0,0.5,23.65,0.0,0.0,0.0
2018,9,25,19,0,0.0,0.0,0.6,23.2,0.0,0.0,0.0
2018,9,25,19,15,0.0,0.0,0.6,23.05,0.0,0.0,0.0
2018,9,25,19,30,0.0,0.0,0.6,22.9,0.0,0.0,0.0
2018,9,25,19,45,0.0,0.0,0.6,22.8,0.0,0.0,0.0
2018,9,25,20,0,0.0,0.0,0.6,22.7,0.0,0.0,0.0
2018,9,25,20,15,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,25,20,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,25,20,45,0.0,0.0,0.6,22.4,0.0,0.0,0.0
2018,9,25,21,0,0.0,0.0,0.6,22.3,0.0,0.0,0.0
2018,9,25,21,15,0.0,0.0,0.6,22.2,0.0,0.0,0.0
2018,9,25,21,30,0.0,0.0,0.6,22.1,0.0,0.0,0.0
2018,9,25,21,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2018,9,25,22,0,0.0,0.0,0.5,21.9,0.0,0.0,0.0
2018,9,25,22,15,0.0,0.0,0.45,21.85,0.0,0.0,0.0
2018,9,25,22,30,0.0,0.0,0.4,21.8,0.0,0.0,0.0
2018,9,25,22,45,0.0,0.0,0.35,21.8,0.0,0.0,0.0
2018,9,25,23,0,0.0,0.0,0.3,21.8,0.0,0.0,0.0
2018,9,25,23,15,0.0,0.0,0.25,21.7,0.0,0.0,0.0
2018,9,25,23,30,0.0,0.0,0.2,21.6,0.0,0.0,0.0
2018,9,25,23,45,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2018,9,26,0,0,0.0,0.0,0.2,21.4,0.0,0.0,0.0
2018,9,26,0,15,0.0,0.0,0.25,21.2,0.0,0.0,0.0
2018,9,26,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2018,9,26,0,45,0.0,0.0,0.4,20.8,0.0,0.0,0.0
2018,9,26,1,0,0.0,0.0,0.5,20.6,0.0,0.0,0.0
2018,9,26,1,15,0.0,0.0,0.55,20.4,0.0,0.0,0.0
2018,9,26,1,30,0.0,0.0,0.6,20.2,0.0,0.0,0.0
2018,9,26,1,45,0.0,0.0,0.65,19.95,0.0,0.0,0.0
2018,9,26,2,0,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,9,26,2,15,0.0,0.0,0.7,19.55,0.0,0.0,0.0
2018,9,26,2,30,0.0,0.0,0.7,19.4,0.0,0.0,0.0
2018,9,26,2,45,0.0,0.0,0.75,19.25,0.0,0.0,0.0
2018,9,26,3,0,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,9,26,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,9,26,3,30,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,9,26,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,9,26,4,0,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,9,26,4,15,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,9,26,4,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,9,26,4,45,0.0,0.0,0.8,18.4,0.0,0.0,0.0
2018,9,26,5,0,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,15,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,30,0.0,0.0,0.8,18.3,0.0,0.0,0.0
2018,9,26,5,45,0.0,0.0,0.8,18.25,0.0,0.0,0.0
2018,9,26,6,0,0.0,0.0,0.8,18.2,0.0,0.0,0.0
2018,9,26,6,15,90.0,11.5,1.0,18.8,16.5,12.77,0.0
2018,9,26,6,30,180.0,23.0,1.2,19.4,33.0,37.65,1.15
2018,9,26,6,45,296.5,34.0,1.4,20.0,72.0,81.44,46.3
2018,9,26,7,0,413.0,45.0,1.6,20.6,111.0,137.15,90.19
2018,9,26,7,15,486.0,52.5,1.7,21.1,158.5,192.0,136.83
2018,9,26,7,30,559.0,60.0,1.8,21.6,206.0,255.33,190.96
2018,9,26,7,45,606.0,66.0,1.9,22.15,255.5,314.99,242.08
2018,9,26,8,0,653.0,72.0,2.0,22.7,305.0,379.18,295.4
2018,9,26,8,15,685.0,76.5,2.3,23.35,353.5,438.27,343.61
2018,9,26,8,30,717.0,81.0,2.6,24.0,402.0,498.62,391.33
2018,9,26,8,45,739.5,85.0,2.85,24.6,447.5,554.9,434.53
2018,9,26,9,0,762.0,89.0,3.1,25.2,493.0,611.46,476.72
2018,9,26,9,15,777.5,92.0,3.2,25.55,533.5,661.9,513.06
2018,9,26,9,30,793.0,95.0,3.3,25.9,574.0,711.32,546.56
2018,9,26,9,45,792.5,102.0,3.35,26.25,605.5,751.24,572.69
2018,9,26,10,0,792.0,109.0,3.4,26.6,637.0,788.4,596.66
2018,9,26,10,15,810.0,108.0,3.4,26.9,669.0,829.63,623.11
2018,9,26,10,30,828.0,107.0,3.4,27.2,701.0,862.18,643.32
2018,9,26,10,45,659.0,154.5,3.4,27.45,637.0,792.68,594.04
2018,9,26,11,0,490.0,202.0,3.4,27.7,573.0,695.42,524.16
2018,9,26,11,15,257.5,186.0,3.35,27.9,381.5,464.81,354.57
2018,9,26,11,30,25.0,170.0,3.3,28.1,190.0,192.25,144.29
2018,9,26,11,45,82.5,254.5,3.25,28.25,320.0,349.09,264.25
2018,9,26,12,0,140.0,339.0,3.2,28.4,450.0,498.12,372.97
2018,9,26,12,15,86.0,298.0,3.15,28.5,366.0,386.94,290.36
2018,9,26,12,30,32.0,257.0,3.1,28.6,282.0,290.0,217.32
2018,9,26,12,45,110.5,296.5,3.05,28.7,382.5,421.42,316.85
2018,9,26,13,0,189.0,336.0,3.0,28.8,483.0,538.55,402.33
2018,9,26,13,15,274.5,312.0,3.0,28.75,520.0,602.99,450.16
2018,9,26,13,30,360.0,288.0,3.0,28.7,557.0,649.74,485.48
2018,9,26,13,45,376.0,281.0,3.0,28.65,553.5,647.22,484.36
2018,9,26,14,0,392.0,274.0,3.0,28.6,550.0,642.37,481.92
2018,9,26,14,15,502.5,222.5,2.95,28.45,559.5,678.34,510.67
2018,9,26,14,30,613.0,171.0,2.9,28.3,569.0,698.23,527.7
2018,9,26,14,45,576.5,168.0,2.8,28.15,524.5,641.66,487.49
2018,9,26,15,0,540.0,165.0,2.7,28.0,480.0,581.45,444.59
2018,9,26,15,15,488.0,167.0,2.55,27.65,435.0,522.46,401.54
2018,9,26,15,30,436.0,169.0,2.4,27.3,390.0,466.65,360.03
2018,9,26,15,45,404.0,147.5,2.2,26.95,336.5,401.63,311.35
2018,9,26,16,0,372.0,126.0,2.0,26.6,283.0,338.99,263.37
2018,9,26,16,15,186.0,84.0,1.85,26.25,162.5,177.66,137.43
2018,9,26,16,30,0.0,42.0,1.7,25.9,42.0,39.0,26.32
2018,9,26,16,45,0.0,36.5,1.5,25.55,36.5,33.88,22.26
2018,9,26,17,0,0.0,31.0,1.3,25.2,31.0,28.76,18.01
2018,9,26,17,15,0.0,23.5,1.2,24.9,23.5,21.79,12.14
2018,9,26,17,30,0.0,16.0,1.1,24.6,16.0,14.82,6.2
2018,9,26,17,45,0.0,10.0,0.95,24.25,10.0,9.26,0.53
2018,9,26,18,0,0.0,4.0,0.8,23.9,4.0,3.81,0.0
2018,9,26,18,15,0.0,2.0,0.8,23.9,2.0,0.0,0.0
2018,9,26,18,30,0.0,0.0,0.8,23.9,0.0,0.0,0.0
2018,9,26,18,45,0.0,0.0,0.8,23.6,0.0,0.0,0.0
2018,9,26,19,0,0.0,0.0,0.8,23.3,0.0,0.0,0.0
2018,9,26,19,15,0.0,0.0,0.8,23.25,0.0,0.0,0.0
2018,9,26,19,30,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,9,26,19,45,0.0,0.0,0.8,23.15,0.0,0.0,0.0
2018,9,26,20,0,0.0,0.0,0.8,23.1,0.0,0.0,0.0
2018,9,26,20,15,0.0,0.0,0.8,23.05,0.0,0.0,0.0
2018,9,26,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,9,26,20,45,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,9,26,21,0,0.0,0.0,0.8,22.9,0.0,0.0,0.0
2018,9,26,21,15,0.0,0.0,0.75,22.85,0.0,0.0,0.0
2018,9,26,21,30,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,21,45,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,22,0,0.0,0.0,0.7,22.8,0.0,0.0,0.0
2018,9,26,22,15,0.0,0.0,0.65,22.7,0.0,0.0,0.0
2018,9,26,22,30,0.0,0.0,0.6,22.6,0.0,0.0,0.0
2018,9,26,22,45,0.0,0.0,0.5,22.55,0.0,0.0,0.0
2018,9,26,23,0,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2018,9,26,23,15,0.0,0.0,0.4,22.4,0.0,0.0,0.0
2018,9,26,23,30,0.0,0.0,0.4,22.3,0.0,0.0,0.0
2018,9,26,23,45,0.0,0.0,0.35,22.2,0.0,0.0,0.0
2018,9,27,0,0,0.0,0.0,0.3,22.1,0.0,0.0,0.0
2018,9,27,0,15,0.0,0.0,0.3,22.05,0.0,0.0,0.0
2018,9,27,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2018,9,27,0,45,0.0,0.0,0.25,21.95,0.0,0.0,0.0
2018,9,27,1,0,0.0,0.0,0.2,21.9,0.0,0.0,0.0
2018,9,27,1,15,0.0,0.0,0.2,21.85,0.0,0.0,0.0
2018,9,27,1,30,0.0,0.0,0.2,21.8,0.0,0.0,0.0
2018,9,27,1,45,0.0,0.0,0.25,21.75,0.0,0.0,0.0
2018,9,27,2,0,0.0,0.0,0.3,21.7,0.0,0.0,0.0
2018,9,27,2,15,0.0,0.0,0.3,21.65,0.0,0.0,0.0
2018,9,27,2,30,0.0,0.0,0.3,21.6,0.0,0.0,0.0
2018,9,27,2,45,0.0,0.0,0.3,21.55,0.0,0.0,0.0
2018,9,27,3,0,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2018,9,27,3,15,0.0,0.0,0.4,21.45,0.0,0.0,0.0
2018,9,27,3,30,0.0,0.0,0.5,21.4,0.0,0.0,0.0
2018,9,27,3,45,0.0,0.0,0.55,21.35,0.0,0.0,0.0
2018,9,27,4,0,0.0,0.0,0.6,21.3,0.0,0.0,0.0
2018,9,27,4,15,0.0,0.0,0.75,21.25,0.0,0.0,0.0
2018,9,27,4,30,0.0,0.0,0.9,21.2,0.0,0.0,0.0
2018,9,27,4,45,0.0,0.0,1.05,21.15,0.0,0.0,0.0
2018,9,27,5,0,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,9,27,5,15,0.0,0.0,1.3,21.05,0.0,0.0,0.0
2018,9,27,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2018,9,27,5,45,0.0,0.0,1.5,20.95,0.0,0.0,0.0
2018,9,27,6,0,0.0,0.0,1.6,20.9,0.0,0.0,0.0
2018,9,27,6,15,2.0,3.0,1.7,21.1,3.0,2.9,0.0
2018,9,27,6,30,4.0,6.0,1.8,21.3,6.0,5.95,0.0
2018,9,27,6,45,2.0,11.0,1.85,21.5,11.0,10.47,2.47
2018,9,27,7,0,0.0,16.0,1.9,21.7,16.0,14.82,6.5
2018,9,27,7,15,0.0,26.0,1.9,21.95,26.0,24.11,14.37
2018,9,27,7,30,0.0,36.0,1.9,22.2,36.0,33.42,22.2
2018,9,27,7,45,0.0,44.0,1.9,22.45,44.0,40.87,28.39
2018,9,27,8,0,0.0,52.0,1.9,22.7,52.0,48.33,34.48
2018,9,27,8,15,0.5,65.5,1.85,22.9,65.5,61.18,44.91
2018,9,27,8,30,1.0,79.0,1.8,23.1,79.0,74.1,55.26
2018,9,27,8,45,0.5,102.5,1.75,23.35,102.5,96.33,72.95
2018,9,27,9,0,0.0,126.0,1.7,23.6,126.0,118.72,90.5
2018,9,27,9,15,0.0,119.5,1.65,23.8,119.5,112.26,84.98
2018,9,27,9,30,0.0,113.0,1.6,24.0,113.0,105.9,79.63
2018,9,27,9,45,3.0,148.5,1.5,24.2,150.5,142.7,108.46
2018,9,27,10,0,6.0,184.0,1.4,24.4,188.0,180.17,137.22
2018,9,27,10,15,12.5,216.0,1.35,24.6,225.0,217.73,165.73
2018,9,27,10,30,19.0,248.0,1.3,24.8,262.0,255.97,194.3
2018,9,27,10,45,21.0,251.0,1.25,25.05,266.5,261.16,197.61
2018,9,27,11,0,23.0,254.0,1.2,25.3,271.0,277.05,209.02
2018,9,27,11,15,15.0,215.0,1.25,25.55,226.0,219.94,165.68
2018,9,27,11,30,7.0,176.0,1.3,25.8,181.0,173.82,130.39
2018,9,27,11,45,13.0,214.0,1.4,26.05,224.0,217.3,163.6
2018,9,27,12,0,19.0,252.0,1.5,26.3,267.0,261.31,196.51
2018,9,27,12,15,18.0,246.0,1.6,26.4,260.0,254.3,191.1
2018,9,27,12,30,17.0,240.0,1.7,26.5,253.0,247.24,185.87
2018,9,27,12,45,10.0,196.5,1.8,26.55,204.0,196.97,147.87
2018,9,27,13,0,3.0,153.0,1.9,26.6,155.0,147.45,109.98
2018,9,27,13,15,9.5,179.5,1.95,26.55,186.5,179.47,135.06
2018,9,27,13,30,16.0,206.0,2.0,26.5,218.0,211.53,159.86
2018,9,27,13,45,216.5,199.5,2.0,26.45,351.5,414.01,318.35
2018,9,27,14,0,417.0,193.0,2.0,26.4,485.0,587.97,447.64
2018,9,27,14,15,346.5,188.5,2.0,26.3,423.5,509.56,389.53
2018,9,27,14,30,276.0,184.0,2.0,26.2,362.0,422.81,325.94
2018,9,27,14,45,230.0,185.5,1.95,26.15,327.5,377.89,292.17
2018,9,27,15,0,184.0,187.0,1.9,26.1,293.0,335.89,260.0
2018,9,27,15,15,156.0,179.5,1.9,25.95,264.5,291.64,226.5
2018,9,27,15,30,128.0,172.0,1.9,25.8,236.0,258.36,200.89
2018,9,27,15,45,105.0,154.0,1.85,25.65,203.0,219.36,170.64
2018,9,27,16,0,82.0,136.0,1.8,25.5,170.0,182.62,141.79
2018,9,27,16,15,41.5,92.5,1.7,25.2,109.5,109.06,83.21
2018,9,27,16,30,1.0,49.0,1.6,24.9,49.0,45.94,32.17
2018,9,27,16,45,92.5,47.5,1.55,24.65,68.5,83.19,61.34
2018,9,27,17,0,184.0,46.0,1.5,24.4,88.0,106.55,76.76
2018,9,27,17,15,201.5,46.0,1.45,24.15,80.5,98.6,67.23
2018,9,27,17,30,219.0,46.0,1.4,23.9,73.0,87.98,55.08
2018,9,27,17,45,132.5,29.0,1.4,23.6,43.0,45.06,17.97
2018,9,27,18,0,46.0,12.0,1.4,23.3,13.0,13.46,0.0
2018,9,27,18,15,23.0,6.0,1.4,23.3,6.5,0.0,0.0
2018,9,27,18,30,0.0,0.0,1.4,23.3,0.0,0.0,0.0
2018,9,27,18,45,0.0,0.0,1.5,23.15,0.0,0.0,0.0
2018,9,27,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2018,9,27,19,15,0.0,0.0,1.7,22.95,0.0,0.0,0.0
2018,9,27,19,30,0.0,0.0,1.8,22.9,0.0,0.0,0.0
2018,9,27,19,45,0.0,0.0,1.85,22.9,0.0,0.0,0.0
2018,9,27,20,0,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,9,27,20,15,0.0,0.0,2.0,22.9,0.0,0.0,0.0
2018,9,27,20,30,0.0,0.0,2.1,22.9,0.0,0.0,0.0
2018,9,27,20,45,0.0,0.0,2.2,22.9,0.0,0.0,0.0
2018,9,27,21,0,0.0,0.0,2.3,22.9,0.0,0.0,0.0
2018,9,27,21,15,0.0,0.0,2.45,22.9,0.0,0.0,0.0
2018,9,27,21,30,0.0,0.0,2.6,22.9,0.0,0.0,0.0
2018,9,27,21,45,0.0,0.0,2.75,22.9,0.0,0.0,0.0
2018,9,27,22,0,0.0,0.0,2.9,22.9,0.0,0.0,0.0
2018,9,27,22,15,0.0,0.0,2.8,22.85,0.0,0.0,0.0
2018,9,27,22,30,0.0,0.0,2.7,22.8,0.0,0.0,0.0
2018,9,27,22,45,0.0,0.0,2.65,22.75,0.0,0.0,0.0
2018,9,27,23,0,0.0,0.0,2.6,22.7,0.0,0.0,0.0
2018,9,27,23,15,0.0,0.0,2.55,22.65,0.0,0.0,0.0
2018,9,27,23,30,0.0,0.0,2.5,22.6,0.0,0.0,0.0
2018,9,27,23,45,0.0,0.0,2.45,22.55,0.0,0.0,0.0
2018,9,28,0,0,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,30,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2018,9,28,0,45,0.0,0.0,2.35,22.45,0.0,0.0,0.0
2018,9,28,1,0,0.0,0.0,2.3,22.4,0.0,0.0,0.0
2018,9,28,1,15,0.0,0.0,2.2,22.3,0.0,0.0,0.0
2018,9,28,1,30,0.0,0.0,2.1,22.2,0.0,0.0,0.0
2018,9,28,1,45,0.0,0.0,2.0,22.1,0.0,0.0,0.0
2018,9,28,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2018,9,28,2,15,0.0,0.0,1.8,21.9,0.0,0.0,0.0
2018,9,28,2,30,0.0,0.0,1.7,21.8,0.0,0.0,0.0
2018,9,28,2,45,0.0,0.0,1.65,21.7,0.0,0.0,0.0
2018,9,28,3,0,0.0,0.0,1.6,21.6,0.0,0.0,0.0
2018,9,28,3,15,0.0,0.0,1.55,21.55,0.0,0.0,0.0
2018,9,28,3,30,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2018,9,28,3,45,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,9,28,4,0,0.0,0.0,1.3,21.3,0.0,0.0,0.0
2018,9,28,4,15,0.0,0.0,1.25,21.25,0.0,0.0,0.0
2018,9,28,4,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,9,28,4,45,0.0,0.0,1.15,21.1,0.0,0.0,0.0
2018,9,28,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2018,9,28,5,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,28,5,30,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,5,45,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,6,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,9,28,6,15,1.0,1.5,1.15,21.05,1.5,1.45,0.0
2018,9,28,6,30,2.0,3.0,1.3,21.2,3.0,2.97,0.0
2018,9,28,6,45,1.0,6.0,1.4,21.35,6.0,5.69,0.0
2018,9,28,7,0,0.0,9.0,1.5,21.5,9.0,8.33,1.17
2018,9,28,7,15,6.5,26.0,1.55,21.6,27.5,26.2,15.94
2018,9,28,7,30,13.0,43.0,1.6,21.7,46.0,45.0,31.64
2018,9,28,7,45,30.5,72.0,1.65,21.8,82.0,81.17,61.52
2018,9,28,8,0,48.0,101.0,1.7,21.9,118.0,119.86,93.25
2018,9,28,8,15,43.5,130.0,1.75,22.15,147.0,149.74,117.27
2018,9,28,8,30,39.0,159.0,1.8,22.4,176.0,179.36,140.55
2018,9,28,8,45,50.0,184.0,1.85,22.6,208.5,213.91,167.56
2018,9,28,9,0,61.0,209.0,1.9,22.8,241.0,249.66,195.11
2018,9,28,9,15,70.0,232.5,1.85,23.1,272.0,283.47,220.54
2018,9,28,9,30,79.0,256.0,1.8,23.4,303.0,318.07,246.15
2018,9,28,9,45,132.0,280.0,1.8,23.75,364.5,398.78,306.94
2018,9,28,10,0,185.0,304.0,1.8,24.1,426.0,473.81,361.88
2018,9,28,10,15,155.5,318.5,1.8,24.35,424.0,470.73,357.41
2018,9,28,10,30,126.0,333.0,1.8,24.6,422.0,465.3,351.7
2018,9,28,10,45,82.5,297.0,1.75,24.85,356.0,377.26,285.91
2018,9,28,11,0,39.0,261.0,1.7,25.1,290.0,299.65,226.97
2018,9,28,11,15,27.5,255.5,1.65,25.3,276.0,283.55,214.41
2018,9,28,11,30,16.0,250.0,1.6,25.5,262.0,256.27,193.25
2018,9,28,11,45,30.5,279.0,1.55,25.65,302.5,312.2,235.23
2018,9,28,12,0,45.0,308.0,1.5,25.8,343.0,357.78,268.59
2018,9,28,12,15,43.0,301.0,1.4,25.9,334.5,348.3,261.05
2018,9,28,12,30,41.0,294.0,1.3,26.0,326.0,338.64,253.73
2018,9,28,12,45,34.0,278.5,1.2,26.1,305.0,314.89,235.95
2018,9,28,13,0,27.0,263.0,1.1,26.2,284.0,291.22,218.27
2018,9,28,13,15,54.5,287.5,1.05,26.2,328.0,342.91,257.31
2018,9,28,13,30,82.0,312.0,1.0,26.2,372.0,393.76,294.67
2018,9,28,13,45,148.0,312.0,0.9,26.25,416.5,463.37,345.76
2018,9,28,14,0,214.0,312.0,0.8,26.3,461.0,516.35,383.83
2018,9,28,14,15,196.0,299.0,0.75,26.25,430.5,479.98,357.73
2018,9,28,14,30,178.0,286.0,0.7,26.2,400.0,444.18,332.58
2018,9,28,14,45,199.0,261.0,0.65,26.15,381.0,425.92,320.83
2018,9,28,15,0,220.0,236.0,0.6,26.1,362.0,405.47,307.13
2018,9,28,15,15,213.5,222.5,0.6,25.95,337.0,376.47,286.63
2018,9,28,15,30,207.0,209.0,0.6,25.8,312.0,347.55,265.86
2018,9,28,15,45,240.0,184.0,0.6,25.7,292.0,336.37,258.29
2018,9,28,16,0,273.0,159.0,0.6,25.6,272.0,313.51,241.25
2018,9,28,16,15,290.0,135.5,0.55,25.35,241.0,280.71,215.7
2018,9,28,16,30,307.0,112.0,0.5,25.1,210.0,245.58,187.22
2018,9,28,16,45,244.0,96.5,0.5,24.8,165.5,188.44,141.62
2018,9,28,17,0,181.0,81.0,0.5,24.5,121.0,138.64,101.6
2018,9,28,17,15,124.0,62.0,0.5,24.0,86.0,94.19,65.97
2018,9,28,17,30,67.0,43.0,0.5,23.5,51.0,54.95,35.06
2018,9,28,17,45,49.0,26.0,0.55,23.0,30.5,30.77,9.76
2018,9,28,18,0,31.0,9.0,0.6,22.5,10.0,9.87,0.0
2018,9,28,18,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2018,9,28,18,30,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2018,9,28,18,45,0.0,0.0,0.65,21.95,0.0,0.0,0.0
2018,9,28,19,0,0.0,0.0,0.7,21.4,0.0,0.0,0.0
2018,9,28,19,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,9,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,9,28,19,45,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,9,28,20,0,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,9,28,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,9,28,20,30,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,9,28,20,45,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,9,28,21,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,9,28,21,15,0.0,0.0,0.65,20.05,0.0,0.0,0.0
2018,9,28,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2018,9,28,21,45,0.0,0.0,0.6,19.9,0.0,0.0,0.0
2018,9,28,22,0,0.0,0.0,0.6,19.8,0.0,0.0,0.0
2018,9,28,22,15,0.0,0.0,0.6,19.65,0.0,0.0,0.0
2018,9,28,22,30,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2018,9,28,22,45,0.0,0.0,0.6,19.35,0.0,0.0,0.0
2018,9,28,23,0,0.0,0.0,0.6,19.2,0.0,0.0,0.0
2018,9,28,23,15,0.0,0.0,0.6,18.95,0.0,0.0,0.0
2018,9,28,23,30,0.0,0.0,0.6,18.7,0.0,0.0,0.0
2018,9,28,23,45,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2018,9,29,0,0,0.0,0.0,0.7,18.3,0.0,0.0,0.0
2018,9,29,0,15,0.0,0.0,0.7,18.15,0.0,0.0,0.0
2018,9,29,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2018,9,29,0,45,0.0,0.0,0.7,17.8,0.0,0.0,0.0
2018,9,29,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,9,29,1,15,0.0,0.0,0.75,17.45,0.0,0.0,0.0
2018,9,29,1,30,0.0,0.0,0.8,17.3,0.0,0.0,0.0
2018,9,29,1,45,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,9,29,2,0,0.0,0.0,0.9,17.1,0.0,0.0,0.0
2018,9,29,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,9,29,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,9,29,2,45,0.0,0.0,0.95,16.85,0.0,0.0,0.0
2018,9,29,3,0,0.0,0.0,1.0,16.8,0.0,0.0,0.0
2018,9,29,3,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,9,29,3,30,0.0,0.0,1.0,16.6,0.0,0.0,0.0
2018,9,29,3,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2018,9,29,4,0,0.0,0.0,1.0,16.4,0.0,0.0,0.0
2018,9,29,4,15,0.0,0.0,1.0,16.35,0.0,0.0,0.0
2018,9,29,4,30,0.0,0.0,1.0,16.3,0.0,0.0,0.0
2018,9,29,4,45,0.0,0.0,1.0,16.25,0.0,0.0,0.0
2018,9,29,5,0,0.0,0.0,1.0,16.2,0.0,0.0,0.0
2018,9,29,5,15,0.0,0.0,1.05,16.15,0.0,0.0,0.0
2018,9,29,5,30,0.0,0.0,1.1,16.1,0.0,0.0,0.0
2018,9,29,5,45,0.0,0.0,1.15,16.1,0.0,0.0,0.0
2018,9,29,6,0,0.0,0.0,1.2,16.1,0.0,0.0,0.0
2018,9,29,6,15,61.5,9.5,1.35,16.4,12.5,10.39,0.0
2018,9,29,6,30,123.0,19.0,1.5,16.7,25.0,29.22,0.0
2018,9,29,6,45,231.0,33.5,1.65,17.05,62.0,71.35,40.74
2018,9,29,7,0,339.0,48.0,1.8,17.4,99.0,124.22,83.41
2018,9,29,7,15,413.5,57.0,1.75,17.95,144.0,177.74,128.96
2018,9,29,7,30,488.0,66.0,1.7,18.5,189.0,238.77,181.27
2018,9,29,7,45,338.5,99.0,1.6,19.1,193.5,242.99,190.33
2018,9,29,8,0,189.0,132.0,1.5,19.7,198.0,220.53,174.78
2018,9,29,8,15,191.5,153.5,1.5,20.45,229.0,255.09,202.64
2018,9,29,8,30,194.0,175.0,1.5,21.2,260.0,289.67,229.4
2018,9,29,8,45,282.5,183.0,1.45,21.95,322.0,369.74,291.29
2018,9,29,9,0,371.0,191.0,1.4,22.7,384.0,451.23,352.29
2018,9,29,9,15,323.5,220.5,1.3,23.15,399.0,467.44,361.46
2018,9,29,9,30,276.0,250.0,1.2,23.6,414.0,478.6,366.8
2018,9,29,9,45,371.5,233.0,1.15,24.0,468.0,547.23,417.05
2018,9,29,10,0,467.0,216.0,1.1,24.4,522.0,633.7,477.62
2018,9,29,10,15,665.5,156.5,1.05,24.65,615.0,761.62,565.92
2018,9,29,10,30,864.0,97.0,1.0,24.9,708.0,881.4,640.89
2018,9,29,10,45,650.0,183.0,0.95,25.2,651.0,814.82,593.9
2018,9,29,11,0,436.0,269.0,0.9,25.5,594.0,717.6,524.09
2018,9,29,11,15,475.5,258.5,0.85,25.6,619.0,752.34,548.05
2018,9,29,11,30,515.0,248.0,0.8,25.7,644.0,785.98,569.44
2018,9,29,11,45,695.0,178.5,0.8,25.85,718.0,896.04,641.4
2018,9,29,12,0,875.0,109.0,0.8,26.0,792.0,984.66,694.41
2018,9,29,12,15,860.0,117.0,0.75,26.05,787.5,979.39,688.72
2018,9,29,12,30,845.0,125.0,0.7,26.1,783.0,979.19,687.61
2018,9,29,12,45,595.0,201.5,0.7,26.15,662.0,820.14,588.31
2018,9,29,13,0,345.0,278.0,0.7,26.2,541.0,637.44,464.8
2018,9,29,13,15,333.5,259.0,0.7,26.25,508.5,599.67,441.66
2018,9,29,13,30,322.0,240.0,0.7,26.3,476.0,560.93,415.96
2018,9,29,13,45,450.5,218.5,0.65,26.35,536.5,657.41,484.41
2018,9,29,14,0,579.0,197.0,0.6,26.4,597.0,736.73,538.0
2018,9,29,14,15,560.0,192.0,0.65,26.35,564.0,690.82,507.8
2018,9,29,14,30,541.0,187.0,0.7,26.3,531.0,649.17,481.26
2018,9,29,14,45,479.0,185.5,0.75,26.25,476.0,578.03,432.99
2018,9,29,15,0,417.0,184.0,0.8,26.2,421.0,510.21,385.93
2018,9,29,15,15,404.0,181.5,0.85,26.0,396.5,478.34,364.22
2018,9,29,15,30,391.0,179.0,0.9,25.8,372.0,446.36,341.51
2018,9,29,15,45,363.5,163.5,0.95,25.65,328.5,385.08,296.66
2018,9,29,16,0,336.0,148.0,1.0,25.5,285.0,334.18,258.32
2018,9,29,16,15,286.0,129.5,1.0,25.15,235.0,271.95,210.21
2018,9,29,16,30,236.0,111.0,1.0,24.8,185.0,214.94,165.13
2018,9,29,16,45,232.0,91.0,1.0,24.45,152.5,177.99,134.39
2018,9,29,17,0,228.0,71.0,1.0,24.1,120.0,141.32,102.89
2018,9,29,17,15,208.0,58.0,0.95,23.55,93.5,108.87,74.79
2018,9,29,17,30,188.0,45.0,0.9,23.0,67.0,81.11,50.39
2018,9,29,17,45,109.0,27.0,0.85,22.45,38.0,38.44,8.79
2018,9,29,18,0,30.0,9.0,0.8,21.9,9.0,9.77,0.0
2018,9,29,18,15,15.0,4.5,0.8,21.9,4.5,0.0,0.0
2018,9,29,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,9,29,18,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2018,9,29,19,0,0.0,0.0,1.0,21.1,0.0,0.0,0.0
2018,9,29,19,15,0.0,0.0,1.05,20.95,0.0,0.0,0.0
2018,9,29,19,30,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,9,29,19,45,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,9,29,20,0,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,9,29,20,15,0.0,0.0,1.15,20.25,0.0,0.0,0.0
2018,9,29,20,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,29,20,45,0.0,0.0,1.2,19.9,0.0,0.0,0.0
2018,9,29,21,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,9,29,21,15,0.0,0.0,1.2,19.55,0.0,0.0,0.0
2018,9,29,21,30,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,9,29,21,45,0.0,0.0,1.2,19.25,0.0,0.0,0.0
2018,9,29,22,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,29,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2018,9,29,22,30,0.0,0.0,1.1,18.9,0.0,0.0,0.0
2018,9,29,22,45,0.0,0.0,1.1,18.75,0.0,0.0,0.0
2018,9,29,23,0,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,29,23,15,0.0,0.0,1.1,18.55,0.0,0.0,0.0
2018,9,29,23,30,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2018,9,29,23,45,0.0,0.0,1.1,18.45,0.0,0.0,0.0
2018,9,30,0,0,0.0,0.0,1.1,18.4,0.0,0.0,0.0
2018,9,30,0,15,0.0,0.0,1.15,18.3,0.0,0.0,0.0
2018,9,30,0,30,0.0,0.0,1.2,18.2,0.0,0.0,0.0
2018,9,30,0,45,0.0,0.0,1.25,18.15,0.0,0.0,0.0
2018,9,30,1,0,0.0,0.0,1.3,18.1,0.0,0.0,0.0
2018,9,30,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
