Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,9,30,1,30,0.0,0.0,1.3,17.9,0.0,0.0,0.0
2018,9,30,1,45,0.0,0.0,1.3,17.8,0.0,0.0,0.0
2018,9,30,2,0,0.0,0.0,1.3,17.7,0.0,0.0,0.0
2018,9,30,2,15,0.0,0.0,1.3,17.6,0.0,0.0,0.0
2018,9,30,2,30,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2018,9,30,2,45,0.0,0.0,1.25,17.45,0.0,0.0,0.0
2018,9,30,3,0,0.0,0.0,1.2,17.4,0.0,0.0,0.0
2018,9,30,3,15,0.0,0.0,1.15,17.3,0.0,0.0,0.0
2018,9,30,3,30,0.0,0.0,1.1,17.2,0.0,0.0,0.0
2018,9,30,3,45,0.0,0.0,1.05,17.1,0.0,0.0,0.0
2018,9,30,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,9,30,4,15,0.0,0.0,0.95,16.9,0.0,0.0,0.0
2018,9,30,4,30,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,9,30,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,9,30,5,0,0.0,0.0,0.8,16.6,0.0,0.0,0.0
2018,9,30,5,15,0.0,0.0,0.8,16.55,0.0,0.0,0.0
2018,9,30,5,30,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2018,9,30,5,45,0.0,0.0,0.75,16.45,0.0,0.0,0.0
2018,9,30,6,0,0.0,0.0,0.7,16.4,0.0,0.0,0.0
2018,9,30,6,15,54.5,10.0,0.9,16.8,12.5,9.53,0.0
2018,9,30,6,30,109.0,20.0,1.1,17.2,25.0,29.05,0.0
2018,9,30,6,45,219.5,35.5,1.3,17.65,62.5,72.07,41.25
2018,9,30,7,0,330.0,51.0,1.5,18.1,100.0,125.75,84.59
2018,9,30,7,15,409.0,62.0,1.45,18.7,147.0,180.07,130.38
2018,9,30,7,30,488.0,73.0,1.4,19.3,194.0,246.0,186.13
2018,9,30,7,45,543.5,79.5,1.35,19.95,243.5,305.53,236.54
2018,9,30,8,0,599.0,86.0,1.3,20.6,293.0,370.57,289.84
2018,9,30,8,15,607.5,96.0,1.35,21.2,333.5,420.74,330.42
2018,9,30,8,30,616.0,106.0,1.4,21.8,374.0,470.54,369.16
2018,9,30,8,45,544.0,134.0,1.45,22.4,390.0,485.43,379.78
2018,9,30,9,0,472.0,162.0,1.5,23.0,406.0,496.04,386.28
2018,9,30,9,15,558.0,154.5,1.4,23.35,466.5,576.26,444.81
2018,9,30,9,30,644.0,147.0,1.3,23.7,527.0,658.45,502.24
2018,9,30,9,45,716.0,134.0,1.25,24.1,581.0,727.95,548.48
2018,9,30,10,0,788.0,121.0,1.2,24.5,635.0,796.89,591.77
2018,9,30,10,15,797.5,123.5,1.15,24.7,664.0,834.37,613.61
2018,9,30,10,30,807.0,126.0,1.1,24.9,693.0,869.39,633.86
2018,9,30,10,45,812.5,128.0,1.05,25.15,714.5,897.56,649.31
2018,9,30,11,0,818.0,130.0,1.0,25.4,736.0,922.7,662.76
2018,9,30,11,15,810.5,135.5,1.0,25.55,746.0,936.18,669.96
2018,9,30,11,30,803.0,141.0,1.0,25.7,756.0,946.0,675.1
2018,9,30,11,45,534.5,234.0,1.0,25.85,645.0,794.24,575.64
2018,9,30,12,0,266.0,327.0,1.0,26.0,534.0,622.84,455.48
2018,9,30,12,15,190.0,346.0,1.0,26.1,493.5,555.67,408.83
2018,9,30,12,30,114.0,365.0,1.0,26.2,453.0,501.99,369.44
2018,9,30,12,45,80.5,333.5,1.0,26.3,395.5,419.98,311.49
2018,9,30,13,0,47.0,302.0,1.0,26.4,338.0,352.69,262.82
2018,9,30,13,15,62.0,296.0,1.0,26.45,342.0,359.53,268.95
2018,9,30,13,30,77.0,290.0,1.0,26.5,346.0,365.61,274.09
2018,9,30,13,45,77.0,277.0,1.05,26.55,331.5,349.8,263.04
2018,9,30,14,0,77.0,264.0,1.1,26.6,317.0,333.77,251.9
2018,9,30,14,15,52.5,244.0,1.15,26.55,279.5,289.61,219.16
2018,9,30,14,30,28.0,224.0,1.2,26.5,242.0,247.07,187.25
2018,9,30,14,45,113.5,227.0,1.25,26.45,292.0,323.92,248.0
2018,9,30,15,0,199.0,230.0,1.3,26.4,342.0,383.55,294.18
2018,9,30,15,15,370.0,178.0,1.3,26.2,366.0,451.04,347.14
2018,9,30,15,30,541.0,126.0,1.3,26.0,390.0,487.18,375.61
2018,9,30,15,45,470.0,124.5,1.35,25.85,336.5,411.61,318.67
2018,9,30,16,0,399.0,123.0,1.4,25.7,283.0,346.81,269.04
2018,9,30,16,15,205.5,99.5,1.35,25.3,181.5,201.98,156.5
2018,9,30,16,30,12.0,76.0,1.3,24.9,80.0,76.11,56.57
2018,9,30,16,45,157.5,61.5,1.25,24.5,95.5,120.26,90.05
2018,9,30,17,0,303.0,47.0,1.2,24.1,111.0,140.69,100.51
2018,9,30,17,15,296.0,42.5,1.15,23.4,90.5,114.95,76.42
2018,9,30,17,30,289.0,38.0,1.1,22.7,70.0,89.86,52.74
2018,9,30,17,45,171.0,23.5,1.05,22.05,40.0,41.48,3.63
2018,9,30,18,0,53.0,9.0,1.0,21.4,10.0,10.56,0.0
2018,9,30,18,15,26.5,4.5,1.0,21.4,5.0,0.0,0.0
2018,9,30,18,30,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,9,30,18,45,0.0,0.0,1.1,20.95,0.0,0.0,0.0
2018,9,30,19,0,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2018,9,30,19,15,0.0,0.0,1.2,20.3,0.0,0.0,0.0
2018,9,30,19,30,0.0,0.0,1.2,20.1,0.0,0.0,0.0
2018,9,30,19,45,0.0,0.0,1.25,19.9,0.0,0.0,0.0
2018,9,30,20,0,0.0,0.0,1.3,19.7,0.0,0.0,0.0
2018,9,30,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2018,9,30,20,30,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,9,30,20,45,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,9,30,21,0,0.0,0.0,1.2,18.9,0.0,0.0,0.0
2018,9,30,21,15,0.0,0.0,1.15,18.75,0.0,0.0,0.0
2018,9,30,21,30,0.0,0.0,1.1,18.6,0.0,0.0,0.0
2018,9,30,21,45,0.0,0.0,1.05,18.45,0.0,0.0,0.0
2018,9,30,22,0,0.0,0.0,1.0,18.3,0.0,0.0,0.0
2018,9,30,22,15,0.0,0.0,0.95,18.15,0.0,0.0,0.0
2018,9,30,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2018,9,30,22,45,0.0,0.0,0.85,17.85,0.0,0.0,0.0
2018,9,30,23,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,9,30,23,15,0.0,0.0,0.75,17.6,0.0,0.0,0.0
2018,9,30,23,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,9,30,23,45,0.0,0.0,0.7,17.4,0.0,0.0,0.0
2018,10,1,0,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,1,0,15,0.0,0.0,0.7,17.2,0.0,0.0,0.0
2018,10,1,0,30,0.0,0.0,0.7,17.1,0.0,0.0,0.0
2018,10,1,0,45,0.0,0.0,0.65,17.05,0.0,0.0,0.0
2018,10,1,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2018,10,1,1,15,0.0,0.0,0.6,16.9,0.0,0.0,0.0
2018,10,1,1,30,0.0,0.0,0.6,16.8,0.0,0.0,0.0
2018,10,1,1,45,0.0,0.0,0.6,16.7,0.0,0.0,0.0
2018,10,1,2,0,0.0,0.0,0.6,16.6,0.0,0.0,0.0
2018,10,1,2,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2018,10,1,2,30,0.0,0.0,0.6,16.4,0.0,0.0,0.0
2018,10,1,2,45,0.0,0.0,0.6,16.35,0.0,0.0,0.0
2018,10,1,3,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,1,3,15,0.0,0.0,0.6,16.25,0.0,0.0,0.0
2018,10,1,3,30,0.0,0.0,0.6,16.2,0.0,0.0,0.0
2018,10,1,3,45,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,10,1,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2018,10,1,4,45,0.0,0.0,0.6,15.95,0.0,0.0,0.0
2018,10,1,5,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,15,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,30,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,5,45,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,0,0.0,0.0,0.6,15.9,0.0,0.0,0.0
2018,10,1,6,15,69.0,9.5,0.7,16.45,12.5,9.05,0.0
2018,10,1,6,30,138.0,19.0,0.8,17.0,25.0,30.46,0.0
2018,10,1,6,45,265.0,31.5,0.85,17.5,63.0,75.5,41.59
2018,10,1,7,0,392.0,44.0,0.9,18.0,101.0,132.85,87.75
2018,10,1,7,15,472.5,52.0,0.95,18.6,148.5,188.91,135.3
2018,10,1,7,30,553.0,60.0,1.0,19.2,196.0,254.34,191.0
2018,10,1,7,45,605.5,65.5,1.1,19.85,246.0,315.12,242.97
2018,10,1,8,0,658.0,71.0,1.2,20.5,296.0,381.01,297.53
2018,10,1,8,15,692.5,75.5,1.25,21.15,345.0,441.41,346.04
2018,10,1,8,30,727.0,80.0,1.3,21.8,394.0,503.1,393.75
2018,10,1,8,45,752.0,83.5,1.3,22.4,440.0,560.59,436.42
2018,10,1,9,0,777.0,87.0,1.3,23.0,486.0,618.54,477.84
2018,10,1,9,15,797.0,89.0,1.25,23.4,528.0,671.39,513.82
2018,10,1,9,30,817.0,91.0,1.2,23.8,570.0,723.5,546.84
2018,10,1,9,45,832.5,91.5,1.1,24.2,606.0,769.3,574.15
2018,10,1,10,0,848.0,92.0,1.0,24.6,642.0,807.75,595.85
2018,10,1,10,15,856.5,94.0,0.95,24.85,671.5,845.1,617.45
2018,10,1,10,30,865.0,96.0,0.9,25.1,701.0,879.77,636.96
2018,10,1,10,45,870.0,98.0,0.85,25.4,723.0,908.39,652.24
2018,10,1,11,0,875.0,100.0,0.8,25.7,745.0,933.78,665.39
2018,10,1,11,15,878.5,100.5,0.8,25.85,759.0,952.73,675.84
2018,10,1,11,30,882.0,101.0,0.8,26.0,773.0,968.15,684.26
2018,10,1,11,45,883.0,102.0,0.75,26.2,779.5,978.11,688.3
2018,10,1,12,0,884.0,103.0,0.7,26.4,786.0,984.37,690.23
2018,10,1,12,15,881.5,104.0,0.75,26.55,784.0,983.47,690.22
2018,10,1,12,30,879.0,105.0,0.8,26.7,782.0,978.85,688.16
2018,10,1,12,45,873.5,106.5,0.85,26.8,772.0,968.21,682.69
2018,10,1,13,0,868.0,108.0,0.9,26.9,762.0,954.02,675.18
2018,10,1,13,15,863.0,106.5,0.95,26.9,744.0,933.53,664.09
2018,10,1,13,30,858.0,105.0,1.0,26.9,726.0,909.7,650.94
2018,10,1,13,45,850.5,104.0,1.05,26.9,701.5,881.01,634.64
2018,10,1,14,0,843.0,103.0,1.1,26.9,677.0,855.82,620.52
2018,10,1,14,15,832.0,101.5,1.15,26.85,645.0,817.57,597.81
2018,10,1,14,30,821.0,100.0,1.2,26.8,613.0,777.0,573.35
2018,10,1,14,45,793.5,100.0,1.2,26.75,570.5,723.54,539.21
2018,10,1,15,0,766.0,100.0,1.2,26.7,528.0,669.57,504.21
2018,10,1,15,15,755.5,95.0,1.2,26.5,488.5,621.43,471.45
2018,10,1,15,30,745.0,90.0,1.2,26.3,449.0,572.03,436.46
2018,10,1,15,45,714.0,86.0,1.2,26.15,401.0,512.24,392.52
2018,10,1,16,0,683.0,82.0,1.2,26.0,353.0,452.54,347.22
2018,10,1,16,15,640.5,77.5,1.1,25.65,304.0,388.79,297.15
2018,10,1,16,30,598.0,73.0,1.0,25.3,255.0,328.48,248.16
2018,10,1,16,45,534.5,65.5,0.95,24.95,205.0,261.64,193.24
2018,10,1,17,0,471.0,58.0,0.9,24.6,155.0,201.6,142.82
2018,10,1,17,15,377.0,47.5,0.85,23.9,111.0,139.02,91.8
2018,10,1,17,30,283.0,37.0,0.8,23.2,67.0,87.33,50.26
2018,10,1,17,45,166.0,23.0,0.8,22.55,38.0,39.83,0.0
2018,10,1,18,0,49.0,9.0,0.8,21.9,9.0,10.31,0.0
2018,10,1,18,15,24.5,4.5,0.8,21.9,4.5,0.0,0.0
2018,10,1,18,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,1,18,45,0.0,0.0,0.9,21.4,0.0,0.0,0.0
2018,10,1,19,0,0.0,0.0,1.0,20.9,0.0,0.0,0.0
2018,10,1,19,15,0.0,0.0,1.0,20.6,0.0,0.0,0.0
2018,10,1,19,30,0.0,0.0,1.0,20.3,0.0,0.0,0.0
2018,10,1,19,45,0.0,0.0,1.05,20.05,0.0,0.0,0.0
2018,10,1,20,0,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,1,20,15,0.0,0.0,1.1,19.6,0.0,0.0,0.0
2018,10,1,20,30,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,1,20,45,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,1,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2018,10,1,21,15,0.0,0.0,1.1,18.85,0.0,0.0,0.0
2018,10,1,21,30,0.0,0.0,1.1,18.7,0.0,0.0,0.0
2018,10,1,21,45,0.0,0.0,1.05,18.55,0.0,0.0,0.0
2018,10,1,22,0,0.0,0.0,1.0,18.4,0.0,0.0,0.0
2018,10,1,22,15,0.0,0.0,1.0,18.25,0.0,0.0,0.0
2018,10,1,22,30,0.0,0.0,1.0,18.1,0.0,0.0,0.0
2018,10,1,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2018,10,1,23,0,0.0,0.0,1.0,17.9,0.0,0.0,0.0
2018,10,1,23,15,0.0,0.0,1.0,17.85,0.0,0.0,0.0
2018,10,1,23,30,0.0,0.0,1.0,17.8,0.0,0.0,0.0
2018,10,1,23,45,0.0,0.0,0.95,17.7,0.0,0.0,0.0
2018,10,2,0,0,0.0,0.0,0.9,17.6,0.0,0.0,0.0
2018,10,2,0,15,0.0,0.0,0.9,17.55,0.0,0.0,0.0
2018,10,2,0,30,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2018,10,2,0,45,0.0,0.0,0.9,17.45,0.0,0.0,0.0
2018,10,2,1,0,0.0,0.0,0.9,17.4,0.0,0.0,0.0
2018,10,2,1,15,0.0,0.0,0.9,17.35,0.0,0.0,0.0
2018,10,2,1,30,0.0,0.0,0.9,17.3,0.0,0.0,0.0
2018,10,2,1,45,0.0,0.0,0.9,17.25,0.0,0.0,0.0
2018,10,2,2,0,0.0,0.0,0.9,17.2,0.0,0.0,0.0
2018,10,2,2,15,0.0,0.0,0.85,17.2,0.0,0.0,0.0
2018,10,2,2,30,0.0,0.0,0.8,17.2,0.0,0.0,0.0
2018,10,2,2,45,0.0,0.0,0.8,17.15,0.0,0.0,0.0
2018,10,2,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,2,3,15,0.0,0.0,0.8,17.05,0.0,0.0,0.0
2018,10,2,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2018,10,2,3,45,0.0,0.0,0.8,16.95,0.0,0.0,0.0
2018,10,2,4,0,0.0,0.0,0.8,16.9,0.0,0.0,0.0
2018,10,2,4,15,0.0,0.0,0.8,16.85,0.0,0.0,0.0
2018,10,2,4,30,0.0,0.0,0.8,16.8,0.0,0.0,0.0
2018,10,2,4,45,0.0,0.0,0.85,16.7,0.0,0.0,0.0
2018,10,2,5,0,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,15,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,30,0.0,0.0,0.9,16.6,0.0,0.0,0.0
2018,10,2,5,45,0.0,0.0,0.9,16.55,0.0,0.0,0.0
2018,10,2,6,0,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2018,10,2,6,15,12.0,7.0,1.05,17.05,7.5,0.0,0.0
2018,10,2,6,30,24.0,14.0,1.2,17.6,15.0,15.3,0.0
2018,10,2,6,45,60.5,32.5,1.4,18.15,40.0,42.39,24.05
2018,10,2,7,0,97.0,51.0,1.6,18.7,65.0,72.61,50.09
2018,10,2,7,15,254.5,62.0,1.65,19.2,119.0,138.96,101.49
2018,10,2,7,30,412.0,73.0,1.7,19.7,173.0,219.12,166.21
2018,10,2,7,45,525.0,73.5,1.75,20.15,231.5,292.35,226.93
2018,10,2,8,0,638.0,74.0,1.8,20.6,290.0,375.39,294.78
2018,10,2,8,15,605.5,91.5,2.0,21.25,322.5,415.05,327.98
2018,10,2,8,30,573.0,109.0,2.2,21.9,355.0,449.76,355.87
2018,10,2,8,45,595.5,118.0,2.35,22.6,399.0,504.18,397.57
2018,10,2,9,0,618.0,127.0,2.5,23.3,443.0,559.26,438.44
2018,10,2,9,15,551.5,159.5,2.55,23.6,459.0,572.44,446.46
2018,10,2,9,30,485.0,192.0,2.6,23.9,475.0,582.89,452.01
2018,10,2,9,45,594.5,166.0,2.65,24.25,534.5,666.49,513.75
2018,10,2,10,0,704.0,140.0,2.7,24.6,594.0,751.21,573.19
2018,10,2,10,15,649.5,166.5,2.7,24.85,600.5,757.85,575.57
2018,10,2,10,30,595.0,193.0,2.7,25.1,607.0,758.09,573.58
2018,10,2,10,45,576.0,211.5,2.7,25.35,622.5,776.44,584.45
2018,10,2,11,0,557.0,230.0,2.7,25.6,638.0,787.3,590.08
2018,10,2,11,15,712.5,166.5,2.7,25.75,699.5,880.95,654.42
2018,10,2,11,30,868.0,103.0,2.7,25.9,761.0,955.85,702.53
2018,10,2,11,45,745.5,157.5,2.7,26.05,726.0,919.07,676.85
2018,10,2,12,0,623.0,212.0,2.7,26.2,691.0,863.55,639.61
2018,10,2,12,15,547.5,245.5,2.7,26.25,665.5,821.52,609.69
2018,10,2,12,30,472.0,279.0,2.7,26.3,640.0,782.5,581.17
2018,10,2,12,45,454.0,286.5,2.65,26.4,630.5,768.99,571.35
2018,10,2,13,0,436.0,294.0,2.6,26.5,621.0,753.63,560.12
2018,10,2,13,15,431.5,288.5,2.6,26.45,605.5,735.46,548.24
2018,10,2,13,30,427.0,283.0,2.6,26.4,590.0,715.51,535.13
2018,10,2,13,45,447.0,263.0,2.55,26.4,574.5,700.29,525.76
2018,10,2,14,0,467.0,243.0,2.5,26.4,559.0,682.12,514.25
2018,10,2,14,15,474.0,223.5,2.45,26.3,530.5,650.66,493.28
2018,10,2,14,30,481.0,204.0,2.4,26.2,502.0,616.95,470.53
2018,10,2,14,45,368.0,217.5,2.35,26.1,437.0,515.49,395.97
2018,10,2,15,0,255.0,231.0,2.3,26.0,372.0,433.55,334.22
2018,10,2,15,15,269.5,204.5,2.2,25.85,343.0,402.12,311.96
2018,10,2,15,30,284.0,178.0,2.1,25.7,314.0,368.72,287.4
2018,10,2,15,45,472.0,129.5,2.0,25.55,327.0,416.12,324.87
2018,10,2,16,0,660.0,81.0,1.9,25.4,340.0,437.99,340.26
2018,10,2,16,15,624.0,75.0,1.75,24.95,292.5,376.97,290.99
2018,10,2,16,30,588.0,69.0,1.6,24.5,245.0,318.76,242.84
2018,10,2,16,45,471.5,65.0,1.45,24.05,188.5,238.33,177.44
2018,10,2,17,0,355.0,61.0,1.3,23.6,132.0,169.17,121.12
2018,10,2,17,15,252.0,46.0,1.25,23.0,89.0,107.95,71.97
2018,10,2,17,30,149.0,31.0,1.2,22.4,46.0,59.58,34.04
2018,10,2,17,45,93.0,18.5,1.15,21.8,26.0,27.96,0.0
2018,10,2,18,0,37.0,6.0,1.1,21.2,6.0,6.96,0.0
2018,10,2,18,15,18.5,3.0,1.1,21.2,3.0,0.0,0.0
2018,10,2,18,30,0.0,0.0,1.1,21.2,0.0,0.0,0.0
2018,10,2,18,45,0.0,0.0,1.1,20.85,0.0,0.0,0.0
2018,10,2,19,0,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,2,19,15,0.0,0.0,1.1,20.4,0.0,0.0,0.0
2018,10,2,19,30,0.0,0.0,1.1,20.3,0.0,0.0,0.0
2018,10,2,19,45,0.0,0.0,1.1,20.15,0.0,0.0,0.0
2018,10,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2018,10,2,20,15,0.0,0.0,1.1,19.9,0.0,0.0,0.0
2018,10,2,20,30,0.0,0.0,1.1,19.8,0.0,0.0,0.0
2018,10,2,20,45,0.0,0.0,1.05,19.7,0.0,0.0,0.0
2018,10,2,21,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,2,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,2,21,30,0.0,0.0,1.0,19.4,0.0,0.0,0.0
2018,10,2,21,45,0.0,0.0,1.0,19.3,0.0,0.0,0.0
2018,10,2,22,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,2,22,15,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,2,22,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,2,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2018,10,2,23,0,0.0,0.0,1.0,18.9,0.0,0.0,0.0
2018,10,2,23,15,0.0,0.0,1.0,18.85,0.0,0.0,0.0
2018,10,2,23,30,0.0,0.0,1.0,18.8,0.0,0.0,0.0
2018,10,2,23,45,0.0,0.0,1.0,18.75,0.0,0.0,0.0
2018,10,3,0,0,0.0,0.0,1.0,18.7,0.0,0.0,0.0
2018,10,3,0,15,0.0,0.0,0.95,18.6,0.0,0.0,0.0
2018,10,3,0,30,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2018,10,3,0,45,0.0,0.0,0.9,18.45,0.0,0.0,0.0
2018,10,3,1,0,0.0,0.0,0.9,18.4,0.0,0.0,0.0
2018,10,3,1,15,0.0,0.0,0.9,18.35,0.0,0.0,0.0
2018,10,3,1,30,0.0,0.0,0.9,18.3,0.0,0.0,0.0
2018,10,3,1,45,0.0,0.0,0.85,18.2,0.0,0.0,0.0
2018,10,3,2,0,0.0,0.0,0.8,18.1,0.0,0.0,0.0
2018,10,3,2,15,0.0,0.0,0.8,18.05,0.0,0.0,0.0
2018,10,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2018,10,3,2,45,0.0,0.0,0.8,17.95,0.0,0.0,0.0
2018,10,3,3,0,0.0,0.0,0.8,17.9,0.0,0.0,0.0
2018,10,3,3,15,0.0,0.0,0.8,17.85,0.0,0.0,0.0
2018,10,3,3,30,0.0,0.0,0.8,17.8,0.0,0.0,0.0
2018,10,3,3,45,0.0,0.0,0.8,17.75,0.0,0.0,0.0
2018,10,3,4,0,0.0,0.0,0.8,17.7,0.0,0.0,0.0
2018,10,3,4,15,0.0,0.0,0.75,17.65,0.0,0.0,0.0
2018,10,3,4,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,3,4,45,0.0,0.0,0.7,17.55,0.0,0.0,0.0
2018,10,3,5,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,30,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,5,45,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,0,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2018,10,3,6,15,59.5,8.5,0.85,18.1,11.0,0.0,0.0
2018,10,3,6,30,119.0,17.0,1.0,18.7,22.0,25.94,0.0
2018,10,3,6,45,240.5,30.0,1.15,19.3,58.0,70.86,37.53
2018,10,3,7,0,362.0,43.0,1.3,19.9,94.0,125.95,82.52
2018,10,3,7,15,443.0,52.0,1.25,20.35,140.5,181.27,129.16
2018,10,3,7,30,524.0,61.0,1.2,20.8,187.0,246.06,184.05
2018,10,3,7,45,577.5,67.0,1.15,21.3,236.0,306.01,234.96
2018,10,3,8,0,631.0,73.0,1.1,21.8,285.0,371.21,288.45
2018,10,3,8,15,667.5,77.5,1.05,22.55,333.5,431.03,335.69
2018,10,3,8,30,704.0,82.0,1.0,23.3,382.0,493.35,382.78
2018,10,3,8,45,730.0,86.0,1.0,24.1,427.5,549.57,423.71
2018,10,3,9,0,756.0,90.0,1.0,24.9,473.0,607.55,464.27
2018,10,3,9,15,777.5,91.5,0.95,25.4,514.5,659.82,499.35
2018,10,3,9,30,799.0,93.0,0.9,25.9,556.0,711.51,531.35
2018,10,3,9,45,808.0,96.5,0.85,26.35,590.0,754.76,556.94
2018,10,3,10,0,817.0,100.0,0.8,26.8,624.0,795.89,580.63
2018,10,3,10,15,818.0,105.5,0.85,27.05,650.5,830.1,601.42
2018,10,3,10,30,819.0,111.0,0.9,27.3,677.0,861.3,620.23
2018,10,3,10,45,839.0,106.5,0.9,27.5,702.5,888.02,635.48
2018,10,3,11,0,859.0,102.0,0.9,27.7,728.0,919.26,653.56
2018,10,3,11,15,862.0,102.5,0.95,27.8,741.5,937.29,664.43
2018,10,3,11,30,865.0,103.0,1.0,27.9,755.0,951.85,673.41
2018,10,3,11,45,842.0,115.0,1.0,28.05,754.0,950.54,671.72
2018,10,3,12,0,819.0,127.0,1.0,28.2,753.0,954.1,673.38
2018,10,3,12,15,832.0,121.0,1.0,28.25,755.5,960.19,676.96
2018,10,3,12,30,845.0,115.0,1.0,28.3,758.0,954.2,673.18
2018,10,3,12,45,788.5,137.5,1.0,28.35,731.5,926.64,656.29
2018,10,3,13,0,732.0,160.0,1.0,28.4,705.0,892.97,635.82
2018,10,3,13,15,615.5,202.0,0.95,28.35,652.5,817.78,588.16
2018,10,3,13,30,499.0,244.0,0.9,28.3,600.0,738.66,534.65
2018,10,3,13,45,402.5,248.5,0.85,28.3,529.0,644.62,471.17
2018,10,3,14,0,306.0,253.0,0.8,28.3,458.0,541.94,400.4
2018,10,3,14,15,218.0,256.0,0.7,28.2,398.5,462.06,343.44
2018,10,3,14,30,130.0,259.0,0.6,28.1,339.0,376.6,281.18
2018,10,3,14,45,214.0,243.5,0.55,28.0,365.5,417.6,313.56
2018,10,3,15,0,298.0,228.0,0.5,27.9,392.0,460.51,345.35
2018,10,3,15,15,282.5,209.0,0.5,27.8,354.0,415.31,313.02
2018,10,3,15,30,267.0,190.0,0.5,27.7,316.0,370.88,281.33
2018,10,3,15,45,397.5,146.5,0.45,27.65,311.5,391.18,297.37
2018,10,3,16,0,528.0,103.0,0.4,27.6,307.0,392.52,297.39
2018,10,3,16,15,516.5,91.5,0.35,27.3,267.5,344.02,259.25
2018,10,3,16,30,505.0,80.0,0.3,27.0,228.0,295.85,220.3
2018,10,3,16,45,404.0,71.5,0.3,26.7,175.0,218.69,159.58
2018,10,3,17,0,303.0,63.0,0.3,26.4,122.0,156.12,109.92
2018,10,3,17,15,236.5,48.5,0.35,26.1,86.0,106.82,70.18
2018,10,3,17,30,170.0,34.0,0.4,25.8,50.0,65.9,36.63
2018,10,3,17,45,95.0,19.5,0.45,25.5,27.5,28.7,0.0
2018,10,3,18,0,20.0,5.0,0.5,25.2,5.0,4.77,0.0
2018,10,3,18,15,10.0,2.5,0.5,25.2,2.5,0.0,0.0
2018,10,3,18,30,0.0,0.0,0.5,25.2,0.0,0.0,0.0
2018,10,3,18,45,0.0,0.0,0.6,24.7,0.0,0.0,0.0
2018,10,3,19,0,0.0,0.0,0.7,24.2,0.0,0.0,0.0
2018,10,3,19,15,0.0,0.0,0.7,23.95,0.0,0.0,0.0
2018,10,3,19,30,0.0,0.0,0.7,23.7,0.0,0.0,0.0
2018,10,3,19,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,3,20,0,0.0,0.0,0.8,23.2,0.0,0.0,0.0
2018,10,3,20,15,0.0,0.0,0.8,22.95,0.0,0.0,0.0
2018,10,3,20,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,3,20,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2018,10,3,21,0,0.0,0.0,0.8,22.3,0.0,0.0,0.0
2018,10,3,21,15,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,3,21,30,0.0,0.0,0.8,21.9,0.0,0.0,0.0
2018,10,3,21,45,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,3,22,0,0.0,0.0,0.8,21.4,0.0,0.0,0.0
2018,10,3,22,15,0.0,0.0,0.8,21.25,0.0,0.0,0.0
2018,10,3,22,30,0.0,0.0,0.8,21.1,0.0,0.0,0.0
2018,10,3,22,45,0.0,0.0,0.8,20.95,0.0,0.0,0.0
2018,10,3,23,0,0.0,0.0,0.8,20.8,0.0,0.0,0.0
2018,10,3,23,15,0.0,0.0,0.8,20.65,0.0,0.0,0.0
2018,10,3,23,30,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2018,10,3,23,45,0.0,0.0,0.8,20.35,0.0,0.0,0.0
2018,10,4,0,0,0.0,0.0,0.8,20.2,0.0,0.0,0.0
2018,10,4,0,15,0.0,0.0,0.8,20.05,0.0,0.0,0.0
2018,10,4,0,30,0.0,0.0,0.8,19.9,0.0,0.0,0.0
2018,10,4,0,45,0.0,0.0,0.8,19.75,0.0,0.0,0.0
2018,10,4,1,0,0.0,0.0,0.8,19.6,0.0,0.0,0.0
2018,10,4,1,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2018,10,4,1,30,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,4,1,45,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,4,2,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,4,2,15,0.0,0.0,0.8,19.15,0.0,0.0,0.0
2018,10,4,2,30,0.0,0.0,0.8,19.1,0.0,0.0,0.0
2018,10,4,2,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2018,10,4,3,0,0.0,0.0,0.8,18.9,0.0,0.0,0.0
2018,10,4,3,15,0.0,0.0,0.8,18.85,0.0,0.0,0.0
2018,10,4,3,30,0.0,0.0,0.8,18.8,0.0,0.0,0.0
2018,10,4,3,45,0.0,0.0,0.8,18.75,0.0,0.0,0.0
2018,10,4,4,0,0.0,0.0,0.8,18.7,0.0,0.0,0.0
2018,10,4,4,15,0.0,0.0,0.8,18.65,0.0,0.0,0.0
2018,10,4,4,30,0.0,0.0,0.8,18.6,0.0,0.0,0.0
2018,10,4,4,45,0.0,0.0,0.8,18.55,0.0,0.0,0.0
2018,10,4,5,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,30,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,5,45,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,0,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2018,10,4,6,15,49.5,8.0,0.9,19.1,10.0,0.0,0.0
2018,10,4,6,30,99.0,16.0,1.0,19.7,20.0,23.37,0.0
2018,10,4,6,45,213.5,30.5,1.15,20.3,55.0,66.87,34.72
2018,10,4,7,0,328.0,45.0,1.3,20.9,90.0,120.01,78.59
2018,10,4,7,15,409.5,54.5,1.3,21.35,135.0,174.9,124.49
2018,10,4,7,30,491.0,64.0,1.3,21.8,180.0,238.38,177.98
2018,10,4,7,45,544.5,71.0,1.3,22.25,228.5,297.47,228.1
2018,10,4,8,0,598.0,78.0,1.3,22.7,277.0,361.87,281.05
2018,10,4,8,15,636.5,83.0,1.4,23.4,325.0,421.45,328.75
2018,10,4,8,30,675.0,88.0,1.5,24.1,373.0,483.79,376.91
2018,10,4,8,45,703.5,91.5,1.6,24.8,418.5,540.74,419.52
2018,10,4,9,0,732.0,95.0,1.7,25.5,464.0,596.95,460.3
2018,10,4,9,15,761.5,94.0,1.7,25.95,506.5,650.99,498.31
2018,10,4,9,30,791.0,93.0,1.7,26.4,549.0,705.1,533.63
2018,10,4,9,45,812.5,92.0,1.7,26.9,586.0,752.64,563.5
2018,10,4,10,0,834.0,91.0,1.7,27.4,623.0,793.24,588.19
2018,10,4,10,15,851.0,89.5,1.65,27.7,654.0,833.17,612.1
2018,10,4,10,30,868.0,88.0,1.6,28.0,685.0,870.95,634.22
2018,10,4,10,45,876.0,88.0,1.55,28.3,707.0,899.83,650.29
2018,10,4,11,0,884.0,88.0,1.5,28.6,729.0,925.6,664.32
2018,10,4,11,15,888.5,88.5,1.4,28.75,743.5,945.37,674.18
2018,10,4,11,30,893.0,89.0,1.3,28.9,758.0,961.63,681.8
2018,10,4,11,45,896.0,89.0,1.25,29.1,765.0,972.23,686.56
2018,10,4,12,0,899.0,89.0,1.2,29.3,772.0,979.11,689.16
2018,10,4,12,15,899.0,88.5,1.15,29.4,770.0,978.73,687.72
2018,10,4,12,30,899.0,88.0,1.1,29.5,768.0,974.55,684.17
2018,10,4,12,45,897.0,87.5,1.05,29.6,758.5,964.68,677.3
2018,10,4,13,0,895.0,87.0,1.0,29.7,749.0,951.11,668.37
2018,10,4,13,15,890.5,86.0,1.05,29.7,731.5,931.01,657.53
2018,10,4,13,30,886.0,85.0,1.1,29.7,714.0,907.48,644.58
2018,10,4,13,45,830.0,102.0,1.1,29.7,674.5,855.45,612.77
2018,10,4,14,0,774.0,119.0,1.1,29.7,635.0,809.45,584.72
2018,10,4,14,15,632.0,146.0,1.1,29.65,553.5,700.28,514.35
2018,10,4,14,30,490.0,173.0,1.1,29.6,472.0,588.45,437.77
2018,10,4,14,45,415.0,181.0,1.1,29.5,423.0,520.66,390.59
2018,10,4,15,0,340.0,189.0,1.1,29.4,374.0,447.13,337.99
2018,10,4,15,15,465.5,147.5,1.05,29.35,378.0,478.65,363.06
2018,10,4,15,30,591.0,106.0,1.0,29.3,382.0,491.52,372.98
2018,10,4,15,45,533.5,97.0,0.95,29.25,326.0,417.88,318.08
2018,10,4,16,0,476.0,88.0,0.9,29.2,270.0,348.95,265.87
2018,10,4,16,15,443.5,80.0,0.9,28.8,230.5,297.66,225.93
2018,10,4,16,30,411.0,72.0,0.9,28.4,191.0,249.19,186.77
2018,10,4,16,45,457.0,59.5,0.85,28.05,167.0,225.44,164.03
2018,10,4,17,0,503.0,47.0,0.8,27.7,143.0,195.62,134.59
2018,10,4,17,15,401.0,38.0,0.8,27.2,99.5,131.88,83.16
2018,10,4,17,30,299.0,29.0,0.8,26.7,56.0,80.63,41.21
2018,10,4,17,45,169.0,17.5,0.8,26.25,30.5,31.54,0.0
2018,10,4,18,0,39.0,6.0,0.8,25.8,5.0,0.0,0.0
2018,10,4,18,15,19.5,3.0,0.8,25.8,2.5,0.0,0.0
2018,10,4,18,30,0.0,0.0,0.8,25.8,0.0,0.0,0.0
2018,10,4,18,45,0.0,0.0,0.85,25.35,0.0,0.0,0.0
2018,10,4,19,0,0.0,0.0,0.9,24.9,0.0,0.0,0.0
2018,10,4,19,15,0.0,0.0,0.9,24.65,0.0,0.0,0.0
2018,10,4,19,30,0.0,0.0,0.9,24.4,0.0,0.0,0.0
2018,10,4,19,45,0.0,0.0,0.95,24.1,0.0,0.0,0.0
2018,10,4,20,0,0.0,0.0,1.0,23.8,0.0,0.0,0.0
2018,10,4,20,15,0.0,0.0,1.0,23.55,0.0,0.0,0.0
2018,10,4,20,30,0.0,0.0,1.0,23.3,0.0,0.0,0.0
2018,10,4,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2018,10,4,21,0,0.0,0.0,1.0,22.7,0.0,0.0,0.0
2018,10,4,21,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2018,10,4,21,30,0.0,0.0,1.0,22.3,0.0,0.0,0.0
2018,10,4,21,45,0.0,0.0,1.0,22.15,0.0,0.0,0.0
2018,10,4,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,4,22,15,0.0,0.0,1.0,21.85,0.0,0.0,0.0
2018,10,4,22,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,4,22,45,0.0,0.0,1.0,21.55,0.0,0.0,0.0
2018,10,4,23,0,0.0,0.0,1.0,21.4,0.0,0.0,0.0
2018,10,4,23,15,0.0,0.0,1.0,21.3,0.0,0.0,0.0
2018,10,4,23,30,0.0,0.0,1.0,21.2,0.0,0.0,0.0
2018,10,4,23,45,0.0,0.0,0.95,21.1,0.0,0.0,0.0
2018,10,5,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2018,10,5,0,15,0.0,0.0,0.9,20.95,0.0,0.0,0.0
2018,10,5,0,30,0.0,0.0,0.9,20.9,0.0,0.0,0.0
2018,10,5,0,45,0.0,0.0,0.9,20.8,0.0,0.0,0.0
2018,10,5,1,0,0.0,0.0,0.9,20.7,0.0,0.0,0.0
2018,10,5,1,15,0.0,0.0,0.9,20.65,0.0,0.0,0.0
2018,10,5,1,30,0.0,0.0,0.9,20.6,0.0,0.0,0.0
2018,10,5,1,45,0.0,0.0,0.9,20.55,0.0,0.0,0.0
2018,10,5,2,0,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2018,10,5,2,15,0.0,0.0,0.9,20.45,0.0,0.0,0.0
2018,10,5,2,30,0.0,0.0,0.9,20.4,0.0,0.0,0.0
2018,10,5,2,45,0.0,0.0,0.9,20.35,0.0,0.0,0.0
2018,10,5,3,0,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,15,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,30,0.0,0.0,0.9,20.3,0.0,0.0,0.0
2018,10,5,3,45,0.0,0.0,0.9,20.25,0.0,0.0,0.0
2018,10,5,4,0,0.0,0.0,0.9,20.2,0.0,0.0,0.0
2018,10,5,4,15,0.0,0.0,0.9,20.15,0.0,0.0,0.0
2018,10,5,4,30,0.0,0.0,0.9,20.1,0.0,0.0,0.0
2018,10,5,4,45,0.0,0.0,0.9,20.05,0.0,0.0,0.0
2018,10,5,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2018,10,5,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2018,10,5,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,5,6,15,58.5,7.5,1.15,20.45,9.5,0.0,0.0
2018,10,5,6,30,117.0,15.0,1.3,20.9,19.0,23.91,0.0
2018,10,5,6,45,251.5,27.0,1.5,21.35,55.0,69.3,33.94
2018,10,5,7,0,386.0,39.0,1.7,21.8,91.0,127.22,81.74
2018,10,5,7,15,468.0,46.5,1.65,22.2,137.0,182.54,128.46
2018,10,5,7,30,550.0,54.0,1.6,22.6,183.0,247.38,183.55
2018,10,5,7,45,602.0,59.5,1.55,23.0,232.0,307.48,234.94
2018,10,5,8,0,654.0,65.0,1.5,23.4,281.0,372.63,288.8
2018,10,5,8,15,690.0,69.0,1.4,24.05,329.0,431.87,335.93
2018,10,5,8,30,726.0,73.0,1.3,24.7,377.0,494.26,383.33
2018,10,5,8,45,751.5,76.0,1.2,25.35,422.5,551.09,424.58
2018,10,5,9,0,777.0,79.0,1.1,26.0,468.0,608.41,464.33
2018,10,5,9,15,794.5,81.5,1.1,26.6,508.5,659.67,498.6
2018,10,5,9,30,812.0,84.0,1.1,27.2,549.0,709.98,530.1
2018,10,5,9,45,823.5,86.5,1.15,27.85,583.5,749.16,553.87
2018,10,5,10,0,835.0,89.0,1.2,28.5,618.0,791.09,579.24
2018,10,5,10,15,844.0,90.5,1.2,28.7,646.5,827.54,601.09
2018,10,5,10,30,853.0,92.0,1.2,28.9,675.0,861.38,621.09
2018,10,5,10,45,858.5,93.5,1.15,29.15,696.5,889.25,636.32
2018,10,5,11,0,864.0,95.0,1.1,29.4,718.0,913.96,649.47
2018,10,5,11,15,867.0,96.0,1.1,29.55,731.5,932.47,659.76
2018,10,5,11,30,870.0,97.0,1.1,29.7,745.0,947.5,668.03
2018,10,5,11,45,870.5,97.5,1.1,29.85,750.5,955.98,672.39
2018,10,5,12,0,871.0,98.0,1.1,30.0,756.0,960.82,674.71
2018,10,5,12,15,834.5,112.0,1.05,30.05,741.0,941.32,661.65
2018,10,5,12,30,798.0,126.0,1.0,30.1,726.0,926.95,652.18
2018,10,5,12,45,732.5,151.5,0.95,30.2,696.5,890.77,629.06
2018,10,5,13,0,667.0,177.0,0.9,30.3,667.0,848.09,602.07
2018,10,5,13,15,531.0,203.0,0.85,30.3,587.0,732.65,527.19
2018,10,5,13,30,395.0,229.0,0.8,30.3,507.0,626.42,455.13
2018,10,5,13,45,381.5,228.5,0.7,30.3,489.0,603.22,439.75
2018,10,5,14,0,368.0,228.0,0.6,30.3,471.0,579.1,422.84
2018,10,5,14,15,417.5,206.0,0.55,30.25,469.0,582.78,426.88
2018,10,5,14,30,467.0,184.0,0.5,30.2,467.0,581.51,427.13
2018,10,5,14,45,601.0,139.5,0.4,30.15,479.0,618.84,454.13
2018,10,5,15,0,735.0,95.0,0.3,30.1,491.0,635.1,465.85
2018,10,5,15,15,723.5,89.0,0.35,30.05,451.5,586.6,433.2
2018,10,5,15,30,712.0,83.0,0.4,30.0,412.0,537.06,399.43
2018,10,5,15,45,622.5,81.0,0.45,29.95,346.0,448.68,336.51
2018,10,5,16,0,533.0,79.0,0.5,29.9,280.0,366.84,276.4
2018,10,5,16,15,559.5,71.5,0.55,29.5,255.0,339.63,254.7
2018,10,5,16,30,586.0,64.0,0.6,29.1,230.0,308.33,227.75
2018,10,5,16,45,518.5,57.0,0.65,28.65,182.0,242.2,174.31
2018,10,5,17,0,451.0,50.0,0.7,28.2,134.0,183.39,125.84
2018,10,5,17,15,332.0,40.0,0.75,27.45,91.0,118.45,74.85
2018,10,5,17,30,213.0,30.0,0.8,26.7,48.0,67.27,33.56
2018,10,5,17,45,115.5,16.5,0.8,25.95,25.5,25.62,0.0
2018,10,5,18,0,18.0,3.0,0.8,25.2,3.0,0.0,0.0
2018,10,5,18,15,9.0,1.5,0.8,25.2,1.5,0.0,0.0
2018,10,5,18,30,0.0,0.0,0.8,25.2,0.0,0.0,0.0
2018,10,5,18,45,0.0,0.0,0.9,24.6,0.0,0.0,0.0
2018,10,5,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2018,10,5,19,15,0.0,0.0,1.1,23.8,0.0,0.0,0.0
2018,10,5,19,30,0.0,0.0,1.2,23.6,0.0,0.0,0.0
2018,10,5,19,45,0.0,0.0,1.25,23.4,0.0,0.0,0.0
2018,10,5,20,0,0.0,0.0,1.3,23.2,0.0,0.0,0.0
2018,10,5,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2018,10,5,20,30,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,5,20,45,0.0,0.0,1.3,22.65,0.0,0.0,0.0
2018,10,5,21,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,5,21,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,5,21,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,5,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2018,10,5,22,0,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,5,22,15,0.0,0.0,1.25,21.65,0.0,0.0,0.0
2018,10,5,22,30,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2018,10,5,22,45,0.0,0.0,1.2,21.35,0.0,0.0,0.0
2018,10,5,23,0,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,5,23,15,0.0,0.0,1.15,21.05,0.0,0.0,0.0
2018,10,5,23,30,0.0,0.0,1.1,20.9,0.0,0.0,0.0
2018,10,5,23,45,0.0,0.0,1.1,20.8,0.0,0.0,0.0
2018,10,6,0,0,0.0,0.0,1.1,20.7,0.0,0.0,0.0
2018,10,6,0,15,0.0,0.0,1.1,20.6,0.0,0.0,0.0
2018,10,6,0,30,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2018,10,6,0,45,0.0,0.0,1.05,20.35,0.0,0.0,0.0
2018,10,6,1,0,0.0,0.0,1.0,20.2,0.0,0.0,0.0
2018,10,6,1,15,0.0,0.0,1.0,20.15,0.0,0.0,0.0
2018,10,6,1,30,0.0,0.0,1.0,20.1,0.0,0.0,0.0
2018,10,6,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2018,10,6,2,0,0.0,0.0,1.0,19.9,0.0,0.0,0.0
2018,10,6,2,15,0.0,0.0,1.0,19.8,0.0,0.0,0.0
2018,10,6,2,30,0.0,0.0,1.0,19.7,0.0,0.0,0.0
2018,10,6,2,45,0.0,0.0,1.0,19.65,0.0,0.0,0.0
2018,10,6,3,0,0.0,0.0,1.0,19.6,0.0,0.0,0.0
2018,10,6,3,15,0.0,0.0,1.0,19.55,0.0,0.0,0.0
2018,10,6,3,30,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2018,10,6,3,45,0.0,0.0,1.05,19.45,0.0,0.0,0.0
2018,10,6,4,0,0.0,0.0,1.1,19.4,0.0,0.0,0.0
2018,10,6,4,15,0.0,0.0,1.1,19.35,0.0,0.0,0.0
2018,10,6,4,30,0.0,0.0,1.1,19.3,0.0,0.0,0.0
2018,10,6,4,45,0.0,0.0,1.1,19.25,0.0,0.0,0.0
2018,10,6,5,0,0.0,0.0,1.1,19.2,0.0,0.0,0.0
2018,10,6,5,15,0.0,0.0,1.15,19.2,0.0,0.0,0.0
2018,10,6,5,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,5,45,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,0,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,6,6,15,40.5,7.5,1.4,19.5,8.5,0.0,0.0
2018,10,6,6,30,81.0,15.0,1.6,19.8,17.0,20.96,0.0
2018,10,6,6,45,190.0,29.0,1.8,20.1,49.5,61.62,29.93
2018,10,6,7,0,299.0,43.0,2.0,20.4,82.0,112.33,73.47
2018,10,6,7,15,277.5,47.5,2.0,20.85,96.5,130.35,92.89
2018,10,6,7,30,256.0,52.0,2.0,21.3,111.0,145.5,109.12
2018,10,6,7,45,128.0,54.5,2.0,21.75,84.0,108.8,83.16
2018,10,6,8,0,0.0,57.0,2.0,22.2,57.0,52.99,38.4
2018,10,6,8,15,0.0,73.0,1.95,22.7,73.0,67.98,50.61
2018,10,6,8,30,0.0,89.0,1.9,23.2,89.0,83.31,62.84
2018,10,6,8,45,0.5,105.5,1.85,23.7,105.5,99.52,75.59
2018,10,6,9,0,1.0,122.0,1.8,24.2,122.0,115.86,88.25
2018,10,6,9,15,10.0,158.0,1.7,24.6,163.5,157.75,121.17
2018,10,6,9,30,19.0,194.0,1.6,25.0,205.0,200.89,154.35
2018,10,6,9,45,22.5,214.5,1.5,25.35,228.0,224.87,172.1
2018,10,6,10,0,26.0,235.0,1.4,25.7,251.0,249.17,189.89
2018,10,6,10,15,35.0,255.5,1.35,26.0,278.5,289.55,219.74
2018,10,6,10,30,44.0,276.0,1.3,26.3,306.0,320.57,242.13
2018,10,6,10,45,55.5,298.0,1.2,26.6,337.0,356.0,267.42
2018,10,6,11,0,67.0,320.0,1.1,26.9,368.0,391.94,292.58
2018,10,6,11,15,63.5,323.0,1.0,27.1,369.0,392.91,292.08
2018,10,6,11,30,60.0,326.0,0.9,27.3,370.0,393.58,291.62
2018,10,6,11,45,66.0,332.0,0.85,27.55,381.0,406.46,300.33
2018,10,6,12,0,72.0,338.0,0.8,27.8,392.0,419.19,308.81
2018,10,6,12,15,106.0,346.5,0.75,27.9,426.0,461.56,339.12
2018,10,6,12,30,140.0,355.0,0.7,28.0,460.0,517.5,377.84
2018,10,6,12,45,129.0,350.0,0.65,28.1,445.5,500.14,364.72
2018,10,6,13,0,118.0,345.0,0.6,28.2,431.0,482.45,352.09
2018,10,6,13,15,205.5,324.5,0.6,28.25,470.0,538.32,393.65
2018,10,6,13,30,293.0,304.0,0.6,28.3,509.0,603.17,439.55
2018,10,6,13,45,350.0,273.0,0.55,28.35,509.0,611.04,445.76
2018,10,6,14,0,407.0,242.0,0.5,28.4,509.0,626.77,457.48
2018,10,6,14,15,333.5,245.5,0.55,28.35,457.0,544.59,401.42
2018,10,6,14,30,260.0,249.0,0.6,28.3,405.0,478.34,355.6
2018,10,6,14,45,462.5,183.5,0.65,28.25,439.0,557.15,416.5
2018,10,6,15,0,665.0,118.0,0.7,28.2,473.0,612.02,457.86
2018,10,6,15,15,669.0,107.5,0.75,28.05,439.0,571.51,429.82
2018,10,6,15,30,673.0,97.0,0.8,27.9,405.0,528.71,400.1
2018,10,6,15,45,637.0,93.5,0.8,27.8,359.0,469.2,356.41
2018,10,6,16,0,601.0,90.0,0.8,27.7,313.0,411.79,312.92
2018,10,6,16,15,555.0,83.0,0.8,27.35,265.5,348.67,264.04
2018,10,6,16,30,509.0,76.0,0.8,27.0,218.0,289.61,216.63
2018,10,6,16,45,441.0,67.0,0.8,26.65,171.5,225.68,164.58
2018,10,6,17,0,373.0,58.0,0.8,26.3,125.0,167.93,116.85
2018,10,6,17,15,275.5,44.5,0.75,25.7,85.0,109.53,70.2
2018,10,6,17,30,178.0,31.0,0.7,25.1,45.0,62.3,29.91
2018,10,6,17,45,93.5,16.5,0.7,24.5,23.5,23.53,0.0
2018,10,6,18,0,9.0,2.0,0.7,23.9,2.0,0.0,0.0
2018,10,6,18,15,4.5,1.0,0.7,23.9,1.0,0.0,0.0
2018,10,6,18,30,0.0,0.0,0.7,23.9,0.0,0.0,0.0
2018,10,6,18,45,0.0,0.0,0.75,23.45,0.0,0.0,0.0
2018,10,6,19,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2018,10,6,19,15,0.0,0.0,0.8,22.85,0.0,0.0,0.0
2018,10,6,19,30,0.0,0.0,0.8,22.7,0.0,0.0,0.0
2018,10,6,19,45,0.0,0.0,0.8,22.55,0.0,0.0,0.0
2018,10,6,20,0,0.0,0.0,0.8,22.4,0.0,0.0,0.0
2018,10,6,20,15,0.0,0.0,0.8,22.25,0.0,0.0,0.0
2018,10,6,20,30,0.0,0.0,0.8,22.1,0.0,0.0,0.0
2018,10,6,20,45,0.0,0.0,0.8,21.95,0.0,0.0,0.0
2018,10,6,21,0,0.0,0.0,0.8,21.8,0.0,0.0,0.0
2018,10,6,21,15,0.0,0.0,0.8,21.65,0.0,0.0,0.0
2018,10,6,21,30,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2018,10,6,21,45,0.0,0.0,0.75,21.4,0.0,0.0,0.0
2018,10,6,22,0,0.0,0.0,0.7,21.3,0.0,0.0,0.0
2018,10,6,22,15,0.0,0.0,0.7,21.2,0.0,0.0,0.0
2018,10,6,22,30,0.0,0.0,0.7,21.1,0.0,0.0,0.0
2018,10,6,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2018,10,6,23,0,0.0,0.0,0.7,20.9,0.0,0.0,0.0
2018,10,6,23,15,0.0,0.0,0.7,20.85,0.0,0.0,0.0
2018,10,6,23,30,0.0,0.0,0.7,20.8,0.0,0.0,0.0
2018,10,6,23,45,0.0,0.0,0.7,20.75,0.0,0.0,0.0
2018,10,7,0,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,15,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,30,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,0,45,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,1,15,0.0,0.0,0.65,20.75,0.0,0.0,0.0
2018,10,7,1,30,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,1,45,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,0,0.0,0.0,0.6,20.8,0.0,0.0,0.0
2018,10,7,2,15,0.0,0.0,0.5,20.85,0.0,0.0,0.0
2018,10,7,2,30,0.0,0.0,0.4,20.9,0.0,0.0,0.0
2018,10,7,2,45,0.0,0.0,0.35,20.9,0.0,0.0,0.0
2018,10,7,3,0,0.0,0.0,0.3,20.9,0.0,0.0,0.0
2018,10,7,3,15,0.0,0.0,0.25,20.85,0.0,0.0,0.0
2018,10,7,3,30,0.0,0.0,0.2,20.8,0.0,0.0,0.0
2018,10,7,3,45,0.0,0.0,0.15,20.8,0.0,0.0,0.0
2018,10,7,4,0,0.0,0.0,0.1,20.8,0.0,0.0,0.0
2018,10,7,4,15,0.0,0.0,0.15,20.75,0.0,0.0,0.0
2018,10,7,4,30,0.0,0.0,0.2,20.7,0.0,0.0,0.0
2018,10,7,4,45,0.0,0.0,0.25,20.6,0.0,0.0,0.0
2018,10,7,5,0,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2018,10,7,5,15,0.0,0.0,0.3,20.4,0.0,0.0,0.0
2018,10,7,5,30,0.0,0.0,0.3,20.3,0.0,0.0,0.0
2018,10,7,5,45,0.0,0.0,0.35,20.25,0.0,0.0,0.0
2018,10,7,6,0,0.0,0.0,0.4,20.2,0.0,0.0,0.0
2018,10,7,6,15,32.0,6.5,0.45,20.55,7.5,0.0,0.0
2018,10,7,6,30,64.0,13.0,0.5,20.9,15.0,17.66,0.0
2018,10,7,6,45,131.5,28.5,0.5,21.25,42.0,52.51,24.55
2018,10,7,7,0,199.0,44.0,0.5,21.6,69.0,92.99,61.25
2018,10,7,7,15,253.0,59.0,0.5,22.05,106.5,136.45,97.54
2018,10,7,7,30,307.0,74.0,0.5,22.5,144.0,186.45,139.32
2018,10,7,7,45,211.5,92.0,0.45,22.9,145.5,182.21,139.81
2018,10,7,8,0,116.0,110.0,0.4,23.3,147.0,165.96,128.66
2018,10,7,8,15,70.5,130.0,0.4,23.75,153.5,164.9,127.99
2018,10,7,8,30,25.0,150.0,0.4,24.2,160.0,158.46,122.19
2018,10,7,8,45,86.0,175.0,0.4,24.65,216.5,228.27,176.84
2018,10,7,9,0,147.0,200.0,0.4,25.1,273.0,306.9,236.25
2018,10,7,9,15,357.5,178.5,0.4,25.5,375.5,456.65,348.31
2018,10,7,9,30,568.0,157.0,0.4,25.9,478.0,610.79,457.2
2018,10,7,9,45,418.0,206.0,0.4,26.3,450.5,565.63,420.33
2018,10,7,10,0,268.0,255.0,0.4,26.7,423.0,501.3,371.85
2018,10,7,10,15,265.0,270.5,0.45,27.0,443.0,525.2,388.37
2018,10,7,10,30,262.0,286.0,0.5,27.3,463.0,547.96,403.02
2018,10,7,10,45,224.5,308.5,0.5,27.6,463.5,533.23,390.78
2018,10,7,11,0,187.0,331.0,0.5,27.9,464.0,528.56,385.59
2018,10,7,11,15,348.0,282.0,0.6,28.1,536.0,642.06,467.35
2018,10,7,11,30,509.0,233.0,0.7,28.3,608.0,760.13,548.24
2018,10,7,11,45,601.0,204.5,0.75,28.5,651.0,827.36,592.15
2018,10,7,12,0,693.0,176.0,0.8,28.7,694.0,887.64,629.6
2018,10,7,12,15,495.0,247.5,0.85,28.8,617.0,769.59,551.48
2018,10,7,12,30,297.0,319.0,0.9,28.9,540.0,642.28,464.27
2018,10,7,12,45,350.0,298.0,0.95,29.0,555.0,666.49,483.84
2018,10,7,13,0,403.0,277.0,1.0,29.1,570.0,701.48,508.64
2018,10,7,13,15,507.5,234.0,1.05,29.15,593.0,743.57,539.77
2018,10,7,13,30,612.0,191.0,1.1,29.2,616.0,784.64,569.71
2018,10,7,13,45,496.5,223.0,1.15,29.2,559.5,696.89,509.77
2018,10,7,14,0,381.0,255.0,1.2,29.2,503.0,606.34,447.64
2018,10,7,14,15,435.0,224.0,1.2,29.15,493.5,615.05,456.32
2018,10,7,14,30,489.0,193.0,1.2,29.1,484.0,606.72,452.52
2018,10,7,14,45,494.5,175.5,1.25,29.0,453.5,571.26,429.18
2018,10,7,15,0,500.0,158.0,1.3,28.9,423.0,533.75,403.99
2018,10,7,15,15,435.5,153.5,1.25,28.75,370.0,462.69,352.47
2018,10,7,15,30,371.0,149.0,1.2,28.6,317.0,396.39,303.49
2018,10,7,15,45,419.0,130.0,1.2,28.45,299.5,382.26,293.35
2018,10,7,16,0,467.0,111.0,1.2,28.3,282.0,362.15,277.31
2018,10,7,16,15,463.0,95.0,1.1,27.85,243.5,315.99,240.44
2018,10,7,16,30,459.0,79.0,1.0,27.4,205.0,269.48,201.98
2018,10,7,16,45,409.0,68.5,0.95,27.0,163.0,213.69,155.77
2018,10,7,17,0,359.0,58.0,0.9,26.6,121.0,163.45,113.44
2018,10,7,17,15,262.0,44.0,0.9,26.0,81.5,105.78,67.39
2018,10,7,17,30,165.0,30.0,0.9,25.4,42.0,58.53,25.58
2018,10,7,17,45,86.5,16.0,0.85,24.8,22.0,22.28,0.0
2018,10,7,18,0,8.0,2.0,0.8,24.2,2.0,0.0,0.0
2018,10,7,18,15,4.0,1.0,0.8,24.2,1.0,0.0,0.0
2018,10,7,18,30,0.0,0.0,0.8,24.2,0.0,0.0,0.0
2018,10,7,18,45,0.0,0.0,0.85,23.8,0.0,0.0,0.0
2018,10,7,19,0,0.0,0.0,0.9,23.4,0.0,0.0,0.0
2018,10,7,19,15,0.0,0.0,0.9,23.2,0.0,0.0,0.0
2018,10,7,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2018,10,7,19,45,0.0,0.0,0.9,22.8,0.0,0.0,0.0
2018,10,7,20,0,0.0,0.0,0.9,22.6,0.0,0.0,0.0
2018,10,7,20,15,0.0,0.0,0.9,22.4,0.0,0.0,0.0
2018,10,7,20,30,0.0,0.0,0.9,22.2,0.0,0.0,0.0
2018,10,7,20,45,0.0,0.0,0.9,22.05,0.0,0.0,0.0
2018,10,7,21,0,0.0,0.0,0.9,21.9,0.0,0.0,0.0
2018,10,7,21,15,0.0,0.0,0.9,21.75,0.0,0.0,0.0
2018,10,7,21,30,0.0,0.0,0.9,21.6,0.0,0.0,0.0
2018,10,7,21,45,0.0,0.0,0.85,21.45,0.0,0.0,0.0
2018,10,7,22,0,0.0,0.0,0.8,21.3,0.0,0.0,0.0
2018,10,7,22,15,0.0,0.0,0.8,21.15,0.0,0.0,0.0
2018,10,7,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2018,10,7,22,45,0.0,0.0,0.75,20.85,0.0,0.0,0.0
2018,10,7,23,0,0.0,0.0,0.7,20.7,0.0,0.0,0.0
2018,10,7,23,15,0.0,0.0,0.7,20.6,0.0,0.0,0.0
2018,10,7,23,30,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2018,10,7,23,45,0.0,0.0,0.7,20.4,0.0,0.0,0.0
2018,10,8,0,0,0.0,0.0,0.7,20.3,0.0,0.0,0.0
2018,10,8,0,15,0.0,0.0,0.7,20.25,0.0,0.0,0.0
2018,10,8,0,30,0.0,0.0,0.7,20.2,0.0,0.0,0.0
2018,10,8,0,45,0.0,0.0,0.7,20.15,0.0,0.0,0.0
2018,10,8,1,0,0.0,0.0,0.7,20.1,0.0,0.0,0.0
2018,10,8,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2018,10,8,1,30,0.0,0.0,0.7,19.9,0.0,0.0,0.0
2018,10,8,1,45,0.0,0.0,0.7,19.85,0.0,0.0,0.0
2018,10,8,2,0,0.0,0.0,0.7,19.8,0.0,0.0,0.0
2018,10,8,2,15,0.0,0.0,0.7,19.7,0.0,0.0,0.0
2018,10,8,2,30,0.0,0.0,0.7,19.6,0.0,0.0,0.0
2018,10,8,2,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2018,10,8,3,0,0.0,0.0,0.8,19.4,0.0,0.0,0.0
2018,10,8,3,15,0.0,0.0,0.8,19.35,0.0,0.0,0.0
2018,10,8,3,30,0.0,0.0,0.8,19.3,0.0,0.0,0.0
2018,10,8,3,45,0.0,0.0,0.8,19.25,0.0,0.0,0.0
2018,10,8,4,0,0.0,0.0,0.8,19.2,0.0,0.0,0.0
2018,10,8,4,15,0.0,0.0,0.85,19.2,0.0,0.0,0.0
2018,10,8,4,30,0.0,0.0,0.9,19.2,0.0,0.0,0.0
2018,10,8,4,45,0.0,0.0,0.9,19.15,0.0,0.0,0.0
2018,10,8,5,0,0.0,0.0,0.9,19.1,0.0,0.0,0.0
2018,10,8,5,15,0.0,0.0,0.95,19.1,0.0,0.0,0.0
2018,10,8,5,30,0.0,0.0,1.0,19.1,0.0,0.0,0.0
2018,10,8,5,45,0.0,0.0,1.0,19.15,0.0,0.0,0.0
2018,10,8,6,0,0.0,0.0,1.0,19.2,0.0,0.0,0.0
2018,10,8,6,15,45.5,7.0,1.25,19.7,8.0,0.0,0.0
2018,10,8,6,30,91.0,14.0,1.5,20.2,16.0,20.85,0.0
2018,10,8,6,45,220.5,26.0,1.75,20.75,49.0,63.11,26.91
2018,10,8,7,0,350.0,38.0,2.0,21.3,82.0,119.09,76.25
2018,10,8,7,15,441.0,46.0,2.1,21.9,127.5,175.01,123.2
2018,10,8,7,30,532.0,54.0,2.2,22.5,173.0,241.56,179.55
2018,10,8,7,45,591.5,58.5,2.25,23.05,222.0,302.24,231.66
2018,10,8,8,0,651.0,63.0,2.3,23.6,271.0,368.78,287.16
2018,10,8,8,15,690.5,66.0,2.4,24.05,319.0,428.22,335.93
2018,10,8,8,30,730.0,69.0,2.5,24.5,367.0,491.19,385.8
2018,10,8,8,45,598.5,97.5,2.6,24.95,361.0,482.95,379.46
2018,10,8,9,0,467.0,126.0,2.7,25.4,355.0,453.33,356.09
2018,10,8,9,15,361.5,173.5,2.7,25.7,360.0,454.04,354.22
2018,10,8,9,30,256.0,221.0,2.7,26.0,365.0,433.65,335.91
2018,10,8,9,45,241.5,241.5,2.7,26.3,384.0,455.59,350.95
2018,10,8,10,0,227.0,262.0,2.7,26.6,403.0,464.3,356.0
2018,10,8,10,15,283.0,252.5,2.75,26.8,437.0,520.54,397.84
2018,10,8,10,30,339.0,243.0,2.8,27.0,471.0,567.62,432.48
2018,10,8,10,45,189.5,206.0,2.8,27.25,334.0,400.5,306.91
2018,10,8,11,0,40.0,169.0,2.8,27.5,197.0,204.8,155.42
2018,10,8,11,15,25.5,182.0,2.8,27.65,200.0,205.44,155.47
2018,10,8,11,30,11.0,195.0,2.8,27.8,203.0,196.92,148.11
2018,10,8,11,45,60.0,260.0,2.8,27.95,304.5,322.03,243.93
2018,10,8,12,0,109.0,325.0,2.8,28.1,406.0,455.01,341.84
2018,10,8,12,15,118.0,326.5,2.8,28.2,414.0,465.34,348.83
2018,10,8,12,30,127.0,328.0,2.8,28.3,422.0,475.1,356.01
2018,10,8,12,45,194.5,322.5,2.8,28.35,464.0,531.88,398.89
2018,10,8,13,0,262.0,317.0,2.8,28.4,506.0,600.17,448.79
2018,10,8,13,15,235.5,285.5,2.8,28.4,452.0,535.73,402.92
2018,10,8,13,30,209.0,254.0,2.8,28.4,398.0,471.36,357.09
2018,10,8,13,45,357.0,211.0,2.8,28.35,446.5,560.81,426.51
2018,10,8,14,0,505.0,168.0,2.8,28.3,495.0,627.01,477.44
2018,10,8,14,15,346.0,136.0,2.8,28.2,355.0,444.26,343.34
2018,10,8,14,30,187.0,104.0,2.8,28.1,215.0,270.72,211.08
2018,10,8,14,45,395.5,104.5,2.8,28.0,318.5,423.97,331.8
2018,10,8,15,0,604.0,105.0,2.8,27.9,422.0,551.97,428.19
2018,10,8,15,15,416.0,118.0,2.7,27.7,327.5,410.0,319.78
2018,10,8,15,30,228.0,131.0,2.6,27.5,233.0,280.92,219.37
2018,10,8,15,45,366.0,109.5,2.5,27.25,251.5,329.87,258.25
2018,10,8,16,0,504.0,88.0,2.4,27.0,270.0,358.53,278.94
2018,10,8,16,15,547.0,73.5,2.2,26.55,244.0,332.36,255.82
2018,10,8,16,30,590.0,59.0,2.0,26.1,218.0,300.27,226.44
2018,10,8,16,45,526.5,52.0,1.8,25.7,171.0,235.81,171.89
2018,10,8,17,0,463.0,45.0,1.6,25.3,124.0,178.23,122.57
2018,10,8,17,15,353.0,35.5,1.5,24.75,83.5,115.94,71.94
2018,10,8,17,30,243.0,26.0,1.4,24.2,43.0,64.91,23.89
2018,10,8,17,45,128.5,14.5,1.35,23.65,22.5,24.0,0.0
2018,10,8,18,0,14.0,3.0,1.3,23.1,2.0,0.0,0.0
2018,10,8,18,15,7.0,1.5,1.3,23.1,1.0,0.0,0.0
2018,10,8,18,30,0.0,0.0,1.3,23.1,0.0,0.0,0.0
2018,10,8,18,45,0.0,0.0,1.3,22.8,0.0,0.0,0.0
2018,10,8,19,0,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2018,10,8,19,15,0.0,0.0,1.3,22.35,0.0,0.0,0.0
2018,10,8,19,30,0.0,0.0,1.3,22.2,0.0,0.0,0.0
2018,10,8,19,45,0.0,0.0,1.3,22.05,0.0,0.0,0.0
2018,10,8,20,0,0.0,0.0,1.3,21.9,0.0,0.0,0.0
2018,10,8,20,15,0.0,0.0,1.3,21.8,0.0,0.0,0.0
2018,10,8,20,30,0.0,0.0,1.3,21.7,0.0,0.0,0.0
2018,10,8,20,45,0.0,0.0,1.35,21.55,0.0,0.0,0.0
2018,10,8,21,0,0.0,0.0,1.4,21.4,0.0,0.0,0.0
2018,10,8,21,15,0.0,0.0,1.45,21.35,0.0,0.0,0.0
2018,10,8,21,30,0.0,0.0,1.5,21.3,0.0,0.0,0.0
2018,10,8,21,45,0.0,0.0,1.55,21.2,0.0,0.0,0.0
2018,10,8,22,0,0.0,0.0,1.6,21.1,0.0,0.0,0.0
2018,10,8,22,15,0.0,0.0,1.55,20.95,0.0,0.0,0.0
2018,10,8,22,30,0.0,0.0,1.5,20.8,0.0,0.0,0.0
2018,10,8,22,45,0.0,0.0,1.5,20.65,0.0,0.0,0.0
2018,10,8,23,0,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2018,10,8,23,15,0.0,0.0,1.45,20.35,0.0,0.0,0.0
2018,10,8,23,30,0.0,0.0,1.4,20.2,0.0,0.0,0.0
2018,10,8,23,45,0.0,0.0,1.35,20.05,0.0,0.0,0.0
2018,10,9,0,0,0.0,0.0,1.3,19.9,0.0,0.0,0.0
2018,10,9,0,15,0.0,0.0,1.25,19.75,0.0,0.0,0.0
2018,10,9,0,30,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,0,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,1,0,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,1,15,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,1,30,0.0,0.0,1.2,19.2,0.0,0.0,0.0
2018,10,9,1,45,0.0,0.0,1.2,19.15,0.0,0.0,0.0
2018,10,9,2,0,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,15,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,30,0.0,0.0,1.2,19.1,0.0,0.0,0.0
2018,10,9,2,45,0.0,0.0,1.25,19.05,0.0,0.0,0.0
2018,10,9,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2018,10,9,3,15,0.0,0.0,1.3,18.95,0.0,0.0,0.0
2018,10,9,3,30,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,3,45,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,0,0.0,0.0,1.3,18.9,0.0,0.0,0.0
2018,10,9,4,15,0.0,0.0,1.35,18.9,0.0,0.0,0.0
2018,10,9,4,30,0.0,0.0,1.4,18.9,0.0,0.0,0.0
2018,10,9,4,45,0.0,0.0,1.4,18.95,0.0,0.0,0.0
2018,10,9,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2018,10,9,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2018,10,9,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2018,10,9,5,45,0.0,0.0,1.55,19.05,0.0,0.0,0.0
2018,10,9,6,0,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,9,6,15,17.5,5.5,1.8,19.45,6.0,0.0,0.0
2018,10,9,6,30,35.0,11.0,2.0,19.8,12.0,13.38,0.0
2018,10,9,6,45,95.5,27.0,2.2,20.1,37.0,43.48,17.26
2018,10,9,7,0,156.0,43.0,2.4,20.4,62.0,80.27,52.8
2018,10,9,7,15,197.5,60.5,2.55,20.85,96.5,119.62,86.35
2018,10,9,7,30,239.0,78.0,2.7,21.3,131.0,163.98,124.28
2018,10,9,7,45,298.5,92.5,2.8,21.8,175.5,222.41,173.15
2018,10,9,8,0,358.0,107.0,2.9,22.3,220.0,282.68,222.98
2018,10,9,8,15,345.5,121.0,3.0,22.7,245.0,312.55,248.12
2018,10,9,8,30,333.0,135.0,3.1,23.1,270.0,332.25,264.42
2018,10,9,8,45,186.5,158.5,3.25,23.55,235.5,278.92,221.18
2018,10,9,9,0,40.0,182.0,3.4,24.0,201.0,209.55,163.59
2018,10,9,9,15,27.0,180.0,3.4,24.3,193.5,199.47,154.96
2018,10,9,9,30,14.0,178.0,3.4,24.6,186.0,181.24,139.78
2018,10,9,9,45,35.5,216.0,3.45,24.9,237.5,246.13,190.5
2018,10,9,10,0,57.0,254.0,3.5,25.2,289.0,305.97,236.25
2018,10,9,10,15,104.5,283.0,3.45,25.4,351.5,379.62,292.53
2018,10,9,10,30,152.0,312.0,3.4,25.6,414.0,468.41,358.63
2018,10,9,10,45,112.0,305.5,3.4,25.8,382.0,428.94,327.37
2018,10,9,11,0,72.0,299.0,3.4,26.0,350.0,374.08,285.1
2018,10,9,11,15,52.0,282.0,3.35,26.05,319.0,337.6,257.13
2018,10,9,11,30,32.0,265.0,3.3,26.1,288.0,300.59,228.53
2018,10,9,11,45,41.5,276.5,3.2,26.15,307.0,322.45,245.18
2018,10,9,12,0,51.0,288.0,3.1,26.2,326.0,344.33,261.59
2018,10,9,12,15,90.0,279.5,3.05,26.15,346.0,372.46,284.05
2018,10,9,12,30,129.0,271.0,3.0,26.1,366.0,413.57,315.82
2018,10,9,12,45,144.0,275.0,2.9,26.05,379.5,431.03,328.97
2018,10,9,13,0,159.0,279.0,2.8,26.0,393.0,447.55,341.48
2018,10,9,13,15,322.5,262.0,2.75,25.95,485.5,589.15,448.76
2018,10,9,13,30,486.0,245.0,2.7,25.9,578.0,723.05,546.06
2018,10,9,13,45,389.5,250.5,2.65,25.8,511.0,631.57,479.21
2018,10,9,14,0,293.0,256.0,2.6,25.7,444.0,532.1,406.88
2018,10,9,14,15,269.0,247.0,2.6,25.6,413.0,492.57,378.76
2018,10,9,14,30,245.0,238.0,2.6,25.5,382.0,453.74,350.44
2018,10,9,14,45,275.0,223.5,2.55,25.45,374.5,449.58,348.63
2018,10,9,15,0,305.0,209.0,2.5,25.4,367.0,442.15,343.98
2018,10,9,15,15,239.0,189.5,2.4,25.25,306.5,363.52,284.03
2018,10,9,15,30,173.0,170.0,2.3,25.1,246.0,282.66,221.57
2018,10,9,15,45,111.5,130.5,2.2,24.95,177.5,197.35,154.5
2018,10,9,16,0,50.0,91.0,2.1,24.8,109.0,113.59,87.31
2018,10,9,16,15,123.5,94.0,1.85,24.5,129.0,151.78,117.81
2018,10,9,16,30,197.0,97.0,1.6,24.2,149.0,181.52,139.46
2018,10,9,16,45,174.0,78.0,1.4,23.9,116.5,141.85,105.89
2018,10,9,17,0,151.0,59.0,1.2,23.6,84.0,104.84,74.4
2018,10,9,17,15,96.5,40.0,1.15,23.15,54.0,64.31,41.35
2018,10,9,17,30,42.0,21.0,1.1,22.7,24.0,27.27,6.43
2018,10,9,17,45,21.0,10.5,1.05,22.2,12.0,11.63,0.0
2018,10,9,18,0,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,15,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,30,0.0,0.0,1.0,21.7,0.0,0.0,0.0
2018,10,9,18,45,0.0,0.0,1.05,21.55,0.0,0.0,0.0
2018,10,9,19,0,0.0,0.0,1.1,21.4,0.0,0.0,0.0
2018,10,9,19,15,0.0,0.0,1.15,21.3,0.0,0.0,0.0
2018,10,9,19,30,0.0,0.0,1.2,21.2,0.0,0.0,0.0
2018,10,9,19,45,0.0,0.0,1.2,21.1,0.0,0.0,0.0
2018,10,9,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2018,10,9,20,15,0.0,0.0,1.2,20.8,0.0,0.0,0.0
2018,10,9,20,30,0.0,0.0,1.2,20.6,0.0,0.0,0.0
2018,10,9,20,45,0.0,0.0,1.25,20.45,0.0,0.0,0.0
2018,10,9,21,0,0.0,0.0,1.3,20.3,0.0,0.0,0.0
2018,10,9,21,15,0.0,0.0,1.25,20.15,0.0,0.0,0.0
2018,10,9,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2018,10,9,21,45,0.0,0.0,1.2,19.85,0.0,0.0,0.0
2018,10,9,22,0,0.0,0.0,1.2,19.7,0.0,0.0,0.0
2018,10,9,22,15,0.0,0.0,1.2,19.6,0.0,0.0,0.0
2018,10,9,22,30,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2018,10,9,22,45,0.0,0.0,1.2,19.4,0.0,0.0,0.0
2018,10,9,23,0,0.0,0.0,1.2,19.3,0.0,0.0,0.0
2018,10,9,23,15,0.0,0.0,1.25,19.3,0.0,0.0,0.0
2018,10,9,23,30,0.0,0.0,1.3,19.3,0.0,0.0,0.0
2018,10,9,23,45,0.0,0.0,1.3,19.25,0.0,0.0,0.0
2018,10,10,0,0,0.0,0.0,1.3,19.2,0.0,0.0,0.0
2018,10,10,0,15,0.0,0.0,1.35,19.2,0.0,0.0,0.0
2018,10,10,0,30,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,0,45,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,0,0.0,0.0,1.4,19.2,0.0,0.0,0.0
2018,10,10,1,15,0.0,0.0,1.45,19.2,0.0,0.0,0.0
2018,10,10,1,30,0.0,0.0,1.5,19.2,0.0,0.0,0.0
