Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,10,1,45,0.0,0.0,1.55,19.25,0.0,0.0,0.0
2018,10,10,2,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,15,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,30,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,10,2,45,0.0,0.0,1.6,19.35,0.0,0.0,0.0
2018,10,10,3,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,15,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,30,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,3,45,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,0,0.0,0.0,1.6,19.4,0.0,0.0,0.0
2018,10,10,4,15,0.0,0.0,1.65,19.45,0.0,0.0,0.0
2018,10,10,4,30,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,4,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,0,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2018,10,10,5,15,0.0,0.0,1.7,19.55,0.0,0.0,0.0
2018,10,10,5,30,0.0,0.0,1.7,19.6,0.0,0.0,0.0
2018,10,10,5,45,0.0,0.0,1.7,19.65,0.0,0.0,0.0
2018,10,10,6,0,0.0,0.0,1.7,19.7,0.0,0.0,0.0
2018,10,10,6,15,0.0,0.5,1.85,19.9,0.5,0.0,0.0
2018,10,10,6,30,0.0,1.0,2.0,20.1,1.0,0.95,0.0
2018,10,10,6,45,0.0,5.0,2.1,20.3,5.0,4.62,0.0
2018,10,10,7,0,0.0,9.0,2.2,20.5,9.0,8.33,1.03
2018,10,10,7,15,0.0,10.5,2.3,20.75,10.5,9.72,2.38
2018,10,10,7,30,0.0,12.0,2.4,21.0,12.0,11.11,3.63
2018,10,10,7,45,0.0,20.0,2.55,21.25,20.0,18.54,9.88
2018,10,10,8,0,0.0,28.0,2.7,21.5,28.0,25.97,16.09
2018,10,10,8,15,0.0,57.5,2.8,21.85,57.5,53.46,38.85
2018,10,10,8,30,0.0,87.0,2.9,22.2,87.0,81.47,61.69
2018,10,10,8,45,0.5,109.5,3.0,22.5,109.5,103.65,79.45
2018,10,10,9,0,1.0,132.0,3.1,22.8,132.0,126.05,97.17
2018,10,10,9,15,0.5,120.0,3.25,23.1,120.0,113.53,86.7
2018,10,10,9,30,0.0,108.0,3.4,23.4,108.0,101.28,76.55
2018,10,10,9,45,0.0,103.0,3.55,23.65,103.0,96.36,72.36
2018,10,10,10,0,0.0,98.0,3.7,23.9,98.0,91.51,68.25
2018,10,10,10,15,0.0,110.5,3.8,24.1,110.5,103.55,77.66
2018,10,10,10,30,0.0,123.0,3.9,24.3,123.0,115.65,87.05
2018,10,10,10,45,1.5,133.0,3.95,24.45,134.0,126.71,95.67
2018,10,10,11,0,3.0,143.0,4.0,24.6,145.0,137.88,104.34
2018,10,10,11,15,2.0,127.0,3.95,24.65,128.5,121.37,91.19
2018,10,10,11,30,1.0,111.0,3.9,24.7,112.0,104.98,78.16
2018,10,10,11,45,1.0,125.5,3.9,24.75,126.5,119.0,89.18
2018,10,10,12,0,1.0,140.0,3.9,24.8,141.0,133.12,100.2
2018,10,10,12,15,0.5,124.5,3.85,24.8,125.0,117.56,87.95
2018,10,10,12,30,0.0,109.0,3.8,24.8,109.0,102.11,75.79
2018,10,10,12,45,0.0,117.0,3.75,24.8,117.0,109.82,81.92
2018,10,10,13,0,0.0,125.0,3.7,24.8,125.0,117.56,88.07
2018,10,10,13,15,0.0,127.5,3.6,24.85,127.5,120.0,90.04
2018,10,10,13,30,0.0,130.0,3.5,24.9,130.0,122.44,92.05
2018,10,10,13,45,0.0,131.0,3.45,24.95,131.0,123.45,92.95
2018,10,10,14,0,0.0,132.0,3.4,25.0,132.0,124.48,93.9
2018,10,10,14,15,0.0,105.5,3.3,25.0,105.5,98.74,73.68
2018,10,10,14,30,0.0,79.0,3.2,25.0,79.0,73.59,53.78
2018,10,10,14,45,0.0,95.0,3.15,25.0,95.0,88.69,66.05
2018,10,10,15,0,0.0,111.0,3.1,25.0,111.0,104.37,78.78
2018,10,10,15,15,4.0,121.5,3.0,24.85,123.0,117.56,89.7
2018,10,10,15,30,8.0,132.0,2.9,24.7,135.0,130.75,100.62
2018,10,10,15,45,4.0,91.0,2.8,24.6,92.5,87.63,66.08
2018,10,10,16,0,0.0,50.0,2.7,24.5,50.0,46.46,32.65
2018,10,10,16,15,0.0,40.0,2.6,24.3,40.0,37.14,25.07
2018,10,10,16,30,0.0,30.0,2.5,24.1,30.0,27.83,17.38
2018,10,10,16,45,0.0,26.0,2.4,23.95,26.0,24.11,14.22
2018,10,10,17,0,0.0,22.0,2.3,23.8,22.0,20.4,10.95
2018,10,10,17,15,0.0,15.0,2.25,23.65,15.0,13.9,5.25
2018,10,10,17,30,0.0,8.0,2.2,23.5,8.0,7.41,0.0
2018,10,10,17,45,0.0,4.0,2.15,23.35,4.0,3.81,0.0
2018,10,10,18,0,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,15,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,30,0.0,0.0,2.1,23.2,0.0,0.0,0.0
2018,10,10,18,45,0.0,0.0,2.0,23.1,0.0,0.0,0.0
2018,10,10,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2018,10,10,19,15,0.0,0.0,1.9,22.95,0.0,0.0,0.0
2018,10,10,19,30,0.0,0.0,1.9,22.9,0.0,0.0,0.0
2018,10,10,19,45,0.0,0.0,1.85,22.85,0.0,0.0,0.0
2018,10,10,20,0,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,15,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,30,0.0,0.0,1.8,22.8,0.0,0.0,0.0
2018,10,10,20,45,0.0,0.0,1.75,22.75,0.0,0.0,0.0
2018,10,10,21,0,0.0,0.0,1.7,22.7,0.0,0.0,0.0
2018,10,10,21,15,0.0,0.0,1.65,22.65,0.0,0.0,0.0
2018,10,10,21,30,0.0,0.0,1.6,22.6,0.0,0.0,0.0
2018,10,10,21,45,0.0,0.0,1.5,22.55,0.0,0.0,0.0
2018,10,10,22,0,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2018,10,10,22,15,0.0,0.0,1.35,22.45,0.0,0.0,0.0
2018,10,10,22,30,0.0,0.0,1.3,22.4,0.0,0.0,0.0
2018,10,10,22,45,0.0,0.0,1.25,22.35,0.0,0.0,0.0
2018,10,10,23,0,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,15,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,30,0.0,0.0,1.2,22.3,0.0,0.0,0.0
2018,10,10,23,45,0.0,0.0,1.2,22.25,0.0,0.0,0.0
2018,10,11,0,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,15,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,30,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,0,45,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,0,0.0,0.0,1.2,22.2,0.0,0.0,0.0
2018,10,11,1,15,0.0,0.0,1.15,22.15,0.0,0.0,0.0
2018,10,11,1,30,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,1,45,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,0,0.0,0.0,1.1,22.1,0.0,0.0,0.0
2018,10,11,2,15,0.0,0.0,1.05,22.1,0.0,0.0,0.0
2018,10,11,2,30,0.0,0.0,1.0,22.1,0.0,0.0,0.0
2018,10,11,2,45,0.0,0.0,1.0,22.05,0.0,0.0,0.0
2018,10,11,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2018,10,11,3,15,0.0,0.0,1.1,22.05,0.0,0.0,0.0
2018,10,11,3,30,0.0,0.0,1.2,22.1,0.0,0.0,0.0
2018,10,11,3,45,0.0,0.0,1.3,22.15,0.0,0.0,0.0
2018,10,11,4,0,0.0,0.0,1.4,22.2,0.0,0.0,0.0
2018,10,11,4,15,0.0,0.0,1.6,22.25,0.0,0.0,0.0
2018,10,11,4,30,0.0,0.0,1.8,22.3,0.0,0.0,0.0
2018,10,11,4,45,0.0,0.0,2.05,22.4,0.0,0.0,0.0
2018,10,11,5,0,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2018,10,11,5,15,0.0,0.0,2.55,22.55,0.0,0.0,0.0
2018,10,11,5,30,0.0,0.0,2.8,22.6,0.0,0.0,0.0
2018,10,11,5,45,0.0,0.0,3.05,22.65,0.0,0.0,0.0
2018,10,11,6,0,0.0,0.0,3.3,22.7,0.0,0.0,0.0
2018,10,11,6,15,0.0,1.0,3.55,22.8,1.0,0.0,0.0
2018,10,11,6,30,0.0,2.0,3.8,22.9,2.0,1.91,0.0
2018,10,11,6,45,0.0,4.5,4.0,23.0,4.5,4.16,0.0
2018,10,11,7,0,0.0,7.0,4.2,23.1,7.0,6.48,0.0
2018,10,11,7,15,0.0,8.5,4.4,23.25,8.5,7.87,0.77
2018,10,11,7,30,0.0,10.0,4.6,23.4,10.0,9.26,1.99
2018,10,11,7,45,0.0,11.5,4.85,23.55,11.5,10.65,3.18
2018,10,11,8,0,0.0,13.0,5.1,23.7,13.0,12.05,4.35
2018,10,11,8,15,0.0,28.0,5.3,23.85,28.0,25.98,15.86
2018,10,11,8,30,0.0,43.0,5.5,24.0,43.0,39.94,27.29
2018,10,11,8,45,0.0,53.5,5.75,24.1,53.5,49.74,35.2
2018,10,11,9,0,0.0,64.0,6.0,24.2,64.0,59.54,43.06
2018,10,11,9,15,0.0,50.5,6.1,24.3,50.5,46.96,32.69
2018,10,11,9,30,0.0,37.0,6.2,24.4,37.0,34.4,22.37
2018,10,11,9,45,0.0,39.5,6.3,24.5,39.5,36.74,24.19
2018,10,11,10,0,0.0,42.0,6.4,24.6,42.0,39.08,26.01
2018,10,11,10,15,0.0,49.0,6.35,24.65,49.0,45.61,31.21
2018,10,11,10,30,0.0,56.0,6.3,24.7,56.0,52.15,36.4
2018,10,11,10,45,0.0,50.0,6.2,24.8,50.0,46.57,31.85
2018,10,11,11,0,0.0,44.0,6.1,24.9,44.0,40.98,27.31
2018,10,11,11,15,0.0,51.0,5.95,24.95,51.0,47.51,32.52
2018,10,11,11,30,0.0,58.0,5.8,25.0,58.0,54.06,37.71
2018,10,11,11,45,0.0,55.0,5.65,25.1,55.0,51.26,35.44
2018,10,11,12,0,0.0,52.0,5.5,25.2,52.0,48.46,33.18
2018,10,11,12,15,0.0,59.0,5.5,25.2,59.0,54.99,38.4
2018,10,11,12,30,0.0,66.0,5.5,25.2,66.0,61.53,43.62
2018,10,11,12,45,0.0,64.0,5.5,25.2,64.0,59.66,42.14
2018,10,11,13,0,0.0,62.0,5.5,25.2,62.0,57.78,40.68
2018,10,11,13,15,0.0,52.0,5.75,25.15,52.0,48.44,33.26
2018,10,11,13,30,0.0,42.0,6.0,25.1,42.0,39.1,25.83
2018,10,11,13,45,0.0,52.0,6.3,25.0,52.0,48.42,33.37
2018,10,11,14,0,0.0,62.0,6.6,24.9,62.0,57.74,40.94
2018,10,11,14,15,0.0,52.5,6.9,24.85,52.5,48.86,33.88
2018,10,11,14,30,0.0,43.0,7.2,24.8,43.0,39.99,26.81
2018,10,11,14,45,0.0,34.0,7.45,24.75,34.0,31.6,20.08
2018,10,11,15,0,0.0,25.0,7.7,24.7,25.0,23.22,13.31
2018,10,11,15,15,0.0,27.0,7.75,24.65,27.0,25.07,14.88
2018,10,11,15,30,0.0,29.0,7.8,24.6,29.0,26.92,16.46
2018,10,11,15,45,0.0,26.0,7.8,24.55,26.0,24.13,14.23
2018,10,11,16,0,0.0,23.0,7.8,24.5,23.0,21.33,11.97
2018,10,11,16,15,0.0,17.0,7.5,24.35,17.0,15.76,7.38
2018,10,11,16,30,0.0,11.0,7.2,24.2,11.0,10.19,2.77
2018,10,11,16,45,0.0,9.0,6.9,24.05,9.0,8.33,1.19
2018,10,11,17,0,0.0,7.0,6.6,23.9,7.0,6.48,0.0
2018,10,11,17,15,0.0,5.0,6.4,23.65,5.0,4.62,0.0
2018,10,11,17,30,0.0,3.0,6.2,23.4,3.0,2.77,0.0
2018,10,11,17,45,0.0,1.5,6.05,23.1,1.5,1.43,0.0
2018,10,11,18,0,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,15,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,30,0.0,0.0,5.9,22.8,0.0,0.0,0.0
2018,10,11,18,45,0.0,0.0,5.7,21.95,0.0,0.0,0.0
2018,10,11,19,0,0.0,0.0,5.5,21.1,0.0,0.0,0.0
2018,10,11,19,15,0.0,0.0,5.35,20.5,0.0,0.0,0.0
2018,10,11,19,30,0.0,0.0,5.2,19.9,0.0,0.0,0.0
2018,10,11,19,45,0.0,0.0,5.1,19.3,0.0,0.0,0.0
2018,10,11,20,0,0.0,0.0,5.0,18.7,0.0,0.0,0.0
2018,10,11,20,15,0.0,0.0,4.85,18.2,0.0,0.0,0.0
2018,10,11,20,30,0.0,0.0,4.7,17.7,0.0,0.0,0.0
2018,10,11,20,45,0.0,0.0,4.5,17.2,0.0,0.0,0.0
2018,10,11,21,0,0.0,0.0,4.3,16.7,0.0,0.0,0.0
2018,10,11,21,15,0.0,0.0,4.2,16.35,0.0,0.0,0.0
2018,10,11,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2018,10,11,21,45,0.0,0.0,4.0,15.65,0.0,0.0,0.0
2018,10,11,22,0,0.0,0.0,3.9,15.3,0.0,0.0,0.0
2018,10,11,22,15,0.0,0.0,3.8,15.05,0.0,0.0,0.0
2018,10,11,22,30,0.0,0.0,3.7,14.8,0.0,0.0,0.0
2018,10,11,22,45,0.0,0.0,3.65,14.55,0.0,0.0,0.0
2018,10,11,23,0,0.0,0.0,3.6,14.3,0.0,0.0,0.0
2018,10,11,23,15,0.0,0.0,3.55,14.1,0.0,0.0,0.0
2018,10,11,23,30,0.0,0.0,3.5,13.9,0.0,0.0,0.0
2018,10,11,23,45,0.0,0.0,3.45,13.7,0.0,0.0,0.0
2018,10,12,0,0,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2018,10,12,0,15,0.0,0.0,3.35,13.3,0.0,0.0,0.0
2018,10,12,0,30,0.0,0.0,3.3,13.1,0.0,0.0,0.0
2018,10,12,0,45,0.0,0.0,3.2,12.9,0.0,0.0,0.0
2018,10,12,1,0,0.0,0.0,3.1,12.7,0.0,0.0,0.0
2018,10,12,1,15,0.0,0.0,3.0,12.45,0.0,0.0,0.0
2018,10,12,1,30,0.0,0.0,2.9,12.2,0.0,0.0,0.0
2018,10,12,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2018,10,12,2,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,10,12,2,15,0.0,0.0,2.5,11.55,0.0,0.0,0.0
2018,10,12,2,30,0.0,0.0,2.4,11.3,0.0,0.0,0.0
2018,10,12,2,45,0.0,0.0,2.25,11.05,0.0,0.0,0.0
2018,10,12,3,0,0.0,0.0,2.1,10.8,0.0,0.0,0.0
2018,10,12,3,15,0.0,0.0,2.05,10.55,0.0,0.0,0.0
2018,10,12,3,30,0.0,0.0,2.0,10.3,0.0,0.0,0.0
2018,10,12,3,45,0.0,0.0,1.9,10.05,0.0,0.0,0.0
2018,10,12,4,0,0.0,0.0,1.8,9.8,0.0,0.0,0.0
2018,10,12,4,15,0.0,0.0,1.8,9.65,0.0,0.0,0.0
2018,10,12,4,30,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2018,10,12,4,45,0.0,0.0,1.75,9.35,0.0,0.0,0.0
2018,10,12,5,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,12,5,15,0.0,0.0,1.65,9.05,0.0,0.0,0.0
2018,10,12,5,30,0.0,0.0,1.6,8.9,0.0,0.0,0.0
2018,10,12,5,45,0.0,0.0,1.55,8.75,0.0,0.0,0.0
2018,10,12,6,0,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,10,12,6,15,64.5,6.0,1.65,9.05,7.0,0.0,0.0
2018,10,12,6,30,129.0,12.0,1.8,9.5,14.0,22.15,0.0
2018,10,12,6,45,312.5,22.5,2.0,9.95,51.5,71.9,18.33
2018,10,12,7,0,496.0,33.0,2.2,10.4,89.0,142.69,91.86
2018,10,12,7,15,587.0,39.0,2.35,10.9,139.0,205.48,148.49
2018,10,12,7,30,678.0,45.0,2.5,11.4,189.0,278.36,213.94
2018,10,12,7,45,730.5,49.5,2.7,11.95,241.5,344.56,274.25
2018,10,12,8,0,783.0,54.0,2.9,12.5,294.0,415.51,336.82
2018,10,12,8,15,817.5,57.5,2.9,12.95,345.5,480.67,392.64
2018,10,12,8,30,852.0,61.0,2.9,13.4,397.0,544.81,445.61
2018,10,12,8,45,874.0,63.5,2.95,13.85,444.5,604.17,493.06
2018,10,12,9,0,896.0,66.0,3.0,14.3,492.0,663.34,538.73
2018,10,12,9,15,911.0,68.0,2.9,14.75,534.0,716.51,576.27
2018,10,12,9,30,926.0,70.0,2.8,15.2,576.0,768.17,610.94
2018,10,12,9,45,938.5,71.5,2.75,15.65,613.0,815.5,642.0
2018,10,12,10,0,951.0,73.0,2.7,16.1,650.0,860.52,670.85
2018,10,12,10,15,957.5,74.0,2.6,16.5,678.5,897.33,693.22
2018,10,12,10,30,964.0,75.0,2.5,16.9,707.0,930.97,713.1
2018,10,12,10,45,969.5,75.5,2.4,17.25,729.0,959.77,729.54
2018,10,12,11,0,975.0,76.0,2.3,17.6,751.0,984.99,743.42
2018,10,12,11,15,977.0,76.5,2.2,17.9,764.0,1003.23,752.69
2018,10,12,11,30,979.0,77.0,2.1,18.2,777.0,1017.53,759.39
2018,10,12,11,45,979.5,77.5,2.0,18.5,782.5,1026.38,762.58
2018,10,12,12,0,980.0,78.0,1.9,18.8,788.0,1031.15,763.22
2018,10,12,12,15,977.5,78.0,1.85,19.0,784.0,1028.36,760.09
2018,10,12,12,30,975.0,78.0,1.8,19.2,780.0,1021.49,754.57
2018,10,12,12,45,971.5,77.5,1.7,19.4,768.5,1009.05,744.93
2018,10,12,13,0,968.0,77.0,1.6,19.6,757.0,992.67,732.94
2018,10,12,13,15,962.0,76.5,1.5,19.7,737.5,970.17,717.41
2018,10,12,13,30,956.0,76.0,1.4,19.8,718.0,944.04,699.68
2018,10,12,13,45,947.5,75.0,1.3,19.9,690.5,911.69,677.96
2018,10,12,14,0,939.0,74.0,1.2,20.0,663.0,876.17,654.23
2018,10,12,14,15,928.0,72.5,1.05,20.0,629.0,835.12,626.29
2018,10,12,14,30,917.0,71.0,0.9,20.0,595.0,791.52,596.55
2018,10,12,14,45,900.5,69.0,0.8,19.95,554.0,741.03,562.75
2018,10,12,15,0,884.0,67.0,0.7,19.9,513.0,688.98,527.53
2018,10,12,15,15,862.5,65.0,0.65,19.85,467.5,632.49,487.95
2018,10,12,15,30,841.0,63.0,0.6,19.8,422.0,575.54,445.88
2018,10,12,15,45,810.0,60.5,0.6,19.7,373.0,515.61,400.64
2018,10,12,16,0,779.0,58.0,0.6,19.6,324.0,453.63,352.12
2018,10,12,16,15,605.5,54.0,0.6,19.2,241.0,330.1,256.06
2018,10,12,16,30,432.0,50.0,0.6,18.8,158.0,225.77,172.88
2018,10,12,16,45,354.5,41.5,0.6,18.4,116.5,165.41,122.21
2018,10,12,17,0,277.0,33.0,0.6,18.0,75.0,113.98,78.71
2018,10,12,17,15,194.0,23.0,0.6,17.65,47.0,69.19,41.13
2018,10,12,17,30,111.0,13.0,0.6,17.3,19.0,30.77,0.0
2018,10,12,17,45,55.5,6.5,0.65,16.95,9.5,10.19,0.0
2018,10,12,18,0,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,15,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,30,0.0,0.0,0.7,16.6,0.0,0.0,0.0
2018,10,12,18,45,0.0,0.0,0.65,16.45,0.0,0.0,0.0
2018,10,12,19,0,0.0,0.0,0.6,16.3,0.0,0.0,0.0
2018,10,12,19,15,0.0,0.0,0.6,16.05,0.0,0.0,0.0
2018,10,12,19,30,0.0,0.0,0.6,15.8,0.0,0.0,0.0
2018,10,12,19,45,0.0,0.0,0.65,15.55,0.0,0.0,0.0
2018,10,12,20,0,0.0,0.0,0.7,15.3,0.0,0.0,0.0
2018,10,12,20,15,0.0,0.0,0.7,14.95,0.0,0.0,0.0
2018,10,12,20,30,0.0,0.0,0.7,14.6,0.0,0.0,0.0
2018,10,12,20,45,0.0,0.0,0.75,14.2,0.0,0.0,0.0
2018,10,12,21,0,0.0,0.0,0.8,13.8,0.0,0.0,0.0
2018,10,12,21,15,0.0,0.0,0.8,13.55,0.0,0.0,0.0
2018,10,12,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,10,12,21,45,0.0,0.0,0.8,13.1,0.0,0.0,0.0
2018,10,12,22,0,0.0,0.0,0.8,12.9,0.0,0.0,0.0
2018,10,12,22,15,0.0,0.0,0.8,12.65,0.0,0.0,0.0
2018,10,12,22,30,0.0,0.0,0.8,12.4,0.0,0.0,0.0
2018,10,12,22,45,0.0,0.0,0.85,12.2,0.0,0.0,0.0
2018,10,12,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2018,10,12,23,15,0.0,0.0,0.9,11.75,0.0,0.0,0.0
2018,10,12,23,30,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2018,10,12,23,45,0.0,0.0,0.95,11.3,0.0,0.0,0.0
2018,10,13,0,0,0.0,0.0,1.0,11.1,0.0,0.0,0.0
2018,10,13,0,15,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,10,13,0,30,0.0,0.0,1.0,10.6,0.0,0.0,0.0
2018,10,13,0,45,0.0,0.0,0.95,10.35,0.0,0.0,0.0
2018,10,13,1,0,0.0,0.0,0.9,10.1,0.0,0.0,0.0
2018,10,13,1,15,0.0,0.0,0.95,9.9,0.0,0.0,0.0
2018,10,13,1,30,0.0,0.0,1.0,9.7,0.0,0.0,0.0
2018,10,13,1,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2018,10,13,2,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,13,2,15,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,10,13,2,30,0.0,0.0,1.0,9.2,0.0,0.0,0.0
2018,10,13,2,45,0.0,0.0,1.05,9.1,0.0,0.0,0.0
2018,10,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2018,10,13,3,15,0.0,0.0,1.15,9.05,0.0,0.0,0.0
2018,10,13,3,30,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,13,3,45,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,10,13,4,0,0.0,0.0,1.4,9.3,0.0,0.0,0.0
2018,10,13,4,15,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,13,4,30,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2018,10,13,4,45,0.0,0.0,1.55,9.6,0.0,0.0,0.0
2018,10,13,5,0,0.0,0.0,1.6,9.7,0.0,0.0,0.0
2018,10,13,5,15,0.0,0.0,1.55,9.7,0.0,0.0,0.0
2018,10,13,5,30,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,5,45,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,0,0.0,0.0,1.5,9.7,0.0,0.0,0.0
2018,10,13,6,15,24.5,3.5,1.65,10.1,4.0,0.0,0.0
2018,10,13,6,30,49.0,7.0,1.8,10.5,8.0,10.74,0.0
2018,10,13,6,45,194.0,22.0,1.9,10.85,41.0,54.15,9.03
2018,10,13,7,0,339.0,37.0,2.0,11.2,74.0,115.98,75.64
2018,10,13,7,15,445.0,46.0,2.2,11.75,122.0,176.07,128.03
2018,10,13,7,30,551.0,55.0,2.4,12.3,170.0,248.5,191.36
2018,10,13,7,45,613.0,60.5,2.6,12.85,220.5,312.1,248.37
2018,10,13,8,0,675.0,66.0,2.8,13.4,271.0,381.75,309.13
2018,10,13,8,15,717.5,70.5,2.95,13.75,321.5,444.85,363.33
2018,10,13,8,30,760.0,75.0,3.1,14.1,372.0,512.24,419.24
2018,10,13,8,45,791.0,77.5,3.2,14.5,420.0,572.96,468.08
2018,10,13,9,0,822.0,80.0,3.3,14.9,468.0,634.52,516.1
2018,10,13,9,15,845.5,81.5,3.25,15.2,511.5,690.16,557.5
2018,10,13,9,30,869.0,83.0,3.2,15.5,555.0,745.17,595.81
2018,10,13,9,45,887.0,83.5,3.15,15.8,592.5,788.44,624.79
2018,10,13,10,0,905.0,84.0,3.1,16.1,630.0,834.86,655.67
2018,10,13,10,15,915.5,85.0,3.0,16.4,659.5,873.51,680.18
2018,10,13,10,30,926.0,86.0,2.9,16.7,689.0,909.36,702.42
2018,10,13,10,45,935.0,86.5,2.8,16.95,712.5,940.29,721.11
2018,10,13,11,0,944.0,87.0,2.7,17.2,736.0,967.93,737.39
2018,10,13,11,15,948.0,87.0,2.6,17.45,750.0,986.88,747.67
2018,10,13,11,30,952.0,87.0,2.5,17.7,764.0,1002.05,755.48
2018,10,13,11,45,954.0,87.0,2.4,17.9,769.5,1011.46,759.65
2018,10,13,12,0,956.0,87.0,2.3,18.1,775.0,1016.9,761.32
2018,10,13,12,15,955.5,86.5,2.2,18.25,772.5,1015.39,758.67
2018,10,13,12,30,955.0,86.0,2.1,18.4,770.0,1009.87,753.6
2018,10,13,12,45,952.0,86.0,2.0,18.5,759.0,998.61,745.07
2018,10,13,13,0,949.0,86.0,1.9,18.6,748.0,983.48,734.18
2018,10,13,13,15,944.0,85.0,1.85,18.65,729.0,961.6,719.77
2018,10,13,13,30,939.0,84.0,1.8,18.7,710.0,936.11,703.13
2018,10,13,13,45,931.0,82.0,1.75,18.75,682.5,903.44,681.74
2018,10,13,14,0,923.0,80.0,1.7,18.8,655.0,867.64,658.26
2018,10,13,14,15,910.0,79.0,1.6,18.75,620.5,826.07,630.46
2018,10,13,14,30,897.0,78.0,1.5,18.7,586.0,782.17,600.89
2018,10,13,14,45,880.5,76.0,1.45,18.65,546.0,732.48,567.52
2018,10,13,15,0,864.0,74.0,1.4,18.6,506.0,681.31,532.63
2018,10,13,15,15,841.5,71.5,1.3,18.4,460.5,628.31,493.81
2018,10,13,15,30,819.0,69.0,1.2,18.2,415.0,570.76,450.13
2018,10,13,15,45,785.5,66.0,1.15,18.0,365.5,506.75,400.55
2018,10,13,16,0,752.0,63.0,1.1,17.8,316.0,444.27,350.36
2018,10,13,16,15,563.0,53.0,1.0,17.3,225.0,310.05,243.89
2018,10,13,16,30,374.0,43.0,0.9,16.8,134.0,195.23,150.94
2018,10,13,16,45,357.0,37.5,0.75,16.25,108.0,160.91,119.54
2018,10,13,17,0,340.0,32.0,0.6,15.7,82.0,128.23,88.65
2018,10,13,17,15,250.5,24.5,0.7,15.05,53.5,81.42,48.17
2018,10,13,17,30,161.0,17.0,0.8,14.4,25.0,40.86,0.0
2018,10,13,17,45,80.5,8.5,0.85,13.75,12.5,13.76,0.0
2018,10,13,18,0,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,15,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,30,0.0,0.0,0.9,13.1,0.0,0.0,0.0
2018,10,13,18,45,0.0,0.0,0.95,12.35,0.0,0.0,0.0
2018,10,13,19,0,0.0,0.0,1.0,11.6,0.0,0.0,0.0
2018,10,13,19,15,0.0,0.0,1.05,11.4,0.0,0.0,0.0
2018,10,13,19,30,0.0,0.0,1.1,11.2,0.0,0.0,0.0
2018,10,13,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2018,10,13,20,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,13,20,15,0.0,0.0,1.2,10.65,0.0,0.0,0.0
2018,10,13,20,30,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2018,10,13,20,45,0.0,0.0,1.25,10.4,0.0,0.0,0.0
2018,10,13,21,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,13,21,15,0.0,0.0,1.3,10.15,0.0,0.0,0.0
2018,10,13,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,10,13,21,45,0.0,0.0,1.35,9.9,0.0,0.0,0.0
2018,10,13,22,0,0.0,0.0,1.4,9.8,0.0,0.0,0.0
2018,10,13,22,15,0.0,0.0,1.35,9.75,0.0,0.0,0.0
2018,10,13,22,30,0.0,0.0,1.3,9.7,0.0,0.0,0.0
2018,10,13,22,45,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,10,13,23,0,0.0,0.0,1.3,9.6,0.0,0.0,0.0
2018,10,13,23,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,13,23,30,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2018,10,13,23,45,0.0,0.0,1.45,9.4,0.0,0.0,0.0
2018,10,14,0,0,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,14,0,15,0.0,0.0,1.45,9.2,0.0,0.0,0.0
2018,10,14,0,30,0.0,0.0,1.4,9.1,0.0,0.0,0.0
2018,10,14,0,45,0.0,0.0,1.4,8.95,0.0,0.0,0.0
2018,10,14,1,0,0.0,0.0,1.4,8.8,0.0,0.0,0.0
2018,10,14,1,15,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,14,1,30,0.0,0.0,1.4,8.6,0.0,0.0,0.0
2018,10,14,1,45,0.0,0.0,1.4,8.45,0.0,0.0,0.0
2018,10,14,2,0,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,2,15,0.0,0.0,1.4,8.35,0.0,0.0,0.0
2018,10,14,2,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,2,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,0,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,15,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,30,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,10,14,3,45,0.0,0.0,1.35,8.35,0.0,0.0,0.0
2018,10,14,4,0,0.0,0.0,1.3,8.3,0.0,0.0,0.0
2018,10,14,4,15,0.0,0.0,1.35,8.3,0.0,0.0,0.0
2018,10,14,4,30,0.0,0.0,1.4,8.3,0.0,0.0,0.0
2018,10,14,4,45,0.0,0.0,1.4,8.25,0.0,0.0,0.0
2018,10,14,5,0,0.0,0.0,1.4,8.2,0.0,0.0,0.0
2018,10,14,5,15,0.0,0.0,1.55,8.3,0.0,0.0,0.0
2018,10,14,5,30,0.0,0.0,1.7,8.4,0.0,0.0,0.0
2018,10,14,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,14,6,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,10,14,6,15,0.0,0.5,1.9,8.75,0.5,0.0,0.0
2018,10,14,6,30,0.0,1.0,1.9,8.9,1.0,0.95,0.0
2018,10,14,6,45,0.0,4.5,1.9,9.05,4.5,4.16,0.0
2018,10,14,7,0,0.0,8.0,1.9,9.2,8.0,7.4,0.42
2018,10,14,7,15,15.0,14.0,1.8,9.55,17.0,18.03,9.34
2018,10,14,7,30,30.0,20.0,1.7,9.9,26.0,29.91,19.68
2018,10,14,7,45,15.0,25.5,1.65,10.2,28.5,29.74,20.12
2018,10,14,8,0,0.0,31.0,1.6,10.5,31.0,28.76,19.43
2018,10,14,8,15,0.0,39.0,1.45,10.85,39.0,36.21,25.84
2018,10,14,8,30,0.0,47.0,1.3,11.2,47.0,43.67,32.16
2018,10,14,8,45,1.5,70.5,1.15,11.5,71.0,66.5,51.57
2018,10,14,9,0,3.0,94.0,1.0,11.8,95.0,89.93,71.16
2018,10,14,9,15,1.5,82.5,1.15,11.9,83.0,77.87,60.71
2018,10,14,9,30,0.0,71.0,1.3,12.0,71.0,66.1,50.59
2018,10,14,9,45,0.0,77.0,1.4,12.15,77.0,71.72,55.17
2018,10,14,10,0,0.0,83.0,1.5,12.3,83.0,77.34,59.71
2018,10,14,10,15,0.0,81.0,1.45,12.55,81.0,75.48,57.97
2018,10,14,10,30,0.0,79.0,1.4,12.8,79.0,73.63,56.27
2018,10,14,10,45,0.5,112.5,1.35,13.05,113.0,105.94,82.87
2018,10,14,11,0,1.0,146.0,1.3,13.3,147.0,139.11,109.74
2018,10,14,11,15,19.5,205.0,1.25,13.9,219.0,215.2,171.13
2018,10,14,11,30,38.0,264.0,1.2,14.5,291.0,306.24,242.04
2018,10,14,11,45,27.5,241.5,1.2,15.05,261.0,271.93,214.07
2018,10,14,12,0,17.0,219.0,1.2,15.6,231.0,227.35,178.64
2018,10,14,12,15,16.0,224.0,1.15,16.0,235.5,231.5,181.69
2018,10,14,12,30,15.0,229.0,1.1,16.4,240.0,235.64,184.55
2018,10,14,12,45,30.0,257.0,1.1,16.75,278.0,290.99,227.72
2018,10,14,13,0,45.0,285.0,1.1,17.1,316.0,335.57,261.72
2018,10,14,13,15,58.0,284.0,1.1,17.4,323.0,345.72,269.55
2018,10,14,13,30,71.0,283.0,1.1,17.7,330.0,355.24,277.12
2018,10,14,13,45,126.0,283.5,1.15,17.95,363.0,414.1,323.22
2018,10,14,14,0,181.0,284.0,1.2,18.2,396.0,456.85,356.43
2018,10,14,14,15,224.0,253.5,1.25,18.3,384.5,451.07,353.85
2018,10,14,14,30,267.0,223.0,1.3,18.4,373.0,452.57,356.75
2018,10,14,14,45,215.0,216.0,1.35,18.5,331.5,386.12,305.99
2018,10,14,15,0,163.0,209.0,1.4,18.6,290.0,334.13,265.68
2018,10,14,15,15,98.5,173.5,1.4,18.5,221.0,246.6,196.78
2018,10,14,15,30,34.0,138.0,1.4,18.4,152.0,158.07,125.42
2018,10,14,15,45,33.0,118.5,1.4,18.3,131.0,135.67,107.59
2018,10,14,16,0,32.0,99.0,1.4,18.2,110.0,113.42,89.39
2018,10,14,16,15,24.0,89.0,1.2,17.85,96.5,98.52,76.99
2018,10,14,16,30,16.0,79.0,1.0,17.5,83.0,81.75,62.86
2018,10,14,16,45,10.0,60.0,0.8,17.15,62.5,60.45,44.77
2018,10,14,17,0,4.0,41.0,0.6,16.8,42.0,39.84,27.16
2018,10,14,17,15,18.5,27.0,0.6,16.5,28.0,30.05,16.66
2018,10,14,17,30,33.0,13.0,0.6,16.2,14.0,16.56,0.0
2018,10,14,17,45,16.5,6.5,0.6,15.9,7.0,6.2,0.0
2018,10,14,18,0,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,15,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,30,0.0,0.0,0.6,15.6,0.0,0.0,0.0
2018,10,14,18,45,0.0,0.0,0.55,15.25,0.0,0.0,0.0
2018,10,14,19,0,0.0,0.0,0.5,14.9,0.0,0.0,0.0
2018,10,14,19,15,0.0,0.0,0.4,14.95,0.0,0.0,0.0
2018,10,14,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2018,10,14,19,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2018,10,14,20,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2018,10,14,20,15,0.0,0.0,0.2,14.95,0.0,0.0,0.0
2018,10,14,20,30,0.0,0.0,0.2,14.9,0.0,0.0,0.0
2018,10,14,20,45,0.0,0.0,0.25,14.85,0.0,0.0,0.0
2018,10,14,21,0,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,15,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,30,0.0,0.0,0.3,14.8,0.0,0.0,0.0
2018,10,14,21,45,0.0,0.0,0.35,14.75,0.0,0.0,0.0
2018,10,14,22,0,0.0,0.0,0.4,14.7,0.0,0.0,0.0
2018,10,14,22,15,0.0,0.0,0.4,14.65,0.0,0.0,0.0
2018,10,14,22,30,0.0,0.0,0.4,14.6,0.0,0.0,0.0
2018,10,14,22,45,0.0,0.0,0.45,14.55,0.0,0.0,0.0
2018,10,14,23,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,14,23,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,14,23,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,14,23,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,0,45,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,0,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,15,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,1,45,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,2,15,0.0,0.0,0.5,14.45,0.0,0.0,0.0
2018,10,15,2,30,0.0,0.0,0.5,14.4,0.0,0.0,0.0
2018,10,15,2,45,0.0,0.0,0.55,14.4,0.0,0.0,0.0
2018,10,15,3,0,0.0,0.0,0.6,14.4,0.0,0.0,0.0
2018,10,15,3,15,0.0,0.0,0.55,14.45,0.0,0.0,0.0
2018,10,15,3,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,3,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,0,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,30,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2018,10,15,4,45,0.0,0.0,0.5,14.55,0.0,0.0,0.0
2018,10,15,5,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,15,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,30,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,5,45,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,0,0.0,0.0,0.5,14.6,0.0,0.0,0.0
2018,10,15,6,15,8.5,2.5,0.6,14.8,2.5,0.0,0.0
2018,10,15,6,30,17.0,5.0,0.7,15.0,5.0,6.18,0.0
2018,10,15,6,45,123.0,19.5,0.85,15.2,31.5,40.49,0.0
2018,10,15,7,0,229.0,34.0,1.0,15.4,58.0,89.87,57.0
2018,10,15,7,15,325.5,43.5,1.0,15.7,98.0,141.74,101.3
2018,10,15,7,30,422.0,53.0,1.0,16.0,138.0,204.19,154.55
2018,10,15,7,45,227.0,65.0,1.05,16.3,112.0,165.4,129.9
2018,10,15,8,0,32.0,77.0,1.1,16.6,86.0,89.45,69.77
2018,10,15,8,15,34.0,99.0,1.35,17.3,110.5,114.72,90.92
2018,10,15,8,30,36.0,121.0,1.6,18.0,135.0,140.32,111.73
2018,10,15,8,45,48.0,148.5,1.8,18.65,169.5,178.17,142.24
2018,10,15,9,0,60.0,176.0,2.0,19.3,204.0,217.36,173.26
2018,10,15,9,15,301.5,156.5,2.3,20.0,315.5,382.5,307.56
2018,10,15,9,30,543.0,137.0,2.6,20.7,427.0,567.69,450.95
2018,10,15,9,45,685.5,112.5,2.95,21.35,504.0,672.12,528.38
2018,10,15,10,0,828.0,88.0,3.3,22.0,581.0,780.84,605.22
2018,10,15,10,15,803.0,102.0,3.4,22.4,599.0,802.65,618.35
2018,10,15,10,30,778.0,116.0,3.5,22.8,617.0,819.71,628.78
2018,10,15,10,45,796.5,114.0,3.55,23.2,641.5,853.0,650.37
2018,10,15,11,0,815.0,112.0,3.6,23.6,666.0,883.84,670.03
2018,10,15,11,15,685.0,166.5,3.7,23.85,638.5,843.35,641.05
2018,10,15,11,30,555.0,221.0,3.8,24.1,611.0,784.68,598.24
2018,10,15,11,45,694.5,165.0,3.85,24.3,656.5,864.85,655.62
2018,10,15,12,0,834.0,109.0,3.9,24.5,702.0,931.0,700.12
2018,10,15,12,15,620.5,182.5,3.9,24.65,623.0,816.44,620.17
2018,10,15,12,30,407.0,256.0,3.9,24.8,544.0,687.51,524.57
2018,10,15,12,45,457.0,226.0,3.95,24.9,544.5,696.97,534.02
2018,10,15,13,0,507.0,196.0,4.0,25.0,545.0,702.82,540.15
2018,10,15,13,15,410.0,229.0,3.95,25.0,506.5,642.77,494.28
2018,10,15,13,30,313.0,262.0,3.9,25.0,468.0,571.14,440.08
2018,10,15,13,45,282.5,254.0,3.85,25.05,434.0,527.7,408.11
2018,10,15,14,0,252.0,246.0,3.8,25.1,400.0,484.83,376.14
2018,10,15,14,15,331.5,211.0,3.7,25.0,402.5,500.17,390.5
2018,10,15,14,30,411.0,176.0,3.6,24.9,405.0,521.0,408.17
2018,10,15,14,45,514.0,142.0,3.55,24.8,407.5,540.12,424.79
2018,10,15,15,0,617.0,108.0,3.5,24.7,410.0,554.71,437.26
2018,10,15,15,15,668.0,92.5,3.3,24.5,392.0,540.2,426.25
2018,10,15,15,30,719.0,77.0,3.1,24.3,374.0,517.44,408.31
2018,10,15,15,45,686.0,72.5,2.9,24.1,328.0,458.57,361.35
2018,10,15,16,0,653.0,68.0,2.7,23.9,282.0,400.06,313.51
2018,10,15,16,15,604.5,62.0,2.4,23.35,234.5,335.47,259.87
2018,10,15,16,30,556.0,56.0,2.1,22.8,187.0,275.19,208.28
2018,10,15,16,45,478.0,48.0,1.8,22.2,141.0,208.43,151.34
2018,10,15,17,0,400.0,40.0,1.5,21.6,95.0,150.35,101.54
2018,10,15,17,15,270.0,29.0,1.5,21.1,59.0,88.85,49.31
2018,10,15,17,30,140.0,18.0,1.5,20.6,23.0,34.57,0.0
2018,10,15,17,45,70.0,9.0,1.45,20.1,11.5,0.0,0.0
2018,10,15,18,0,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,15,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,30,0.0,0.0,1.4,19.6,0.0,0.0,0.0
2018,10,15,18,45,0.0,0.0,1.5,19.45,0.0,0.0,0.0
2018,10,15,19,0,0.0,0.0,1.6,19.3,0.0,0.0,0.0
2018,10,15,19,15,0.0,0.0,1.6,19.2,0.0,0.0,0.0
2018,10,15,19,30,0.0,0.0,1.6,19.1,0.0,0.0,0.0
2018,10,15,19,45,0.0,0.0,1.6,19.05,0.0,0.0,0.0
2018,10,15,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2018,10,15,20,15,0.0,0.0,1.6,18.9,0.0,0.0,0.0
2018,10,15,20,30,0.0,0.0,1.6,18.8,0.0,0.0,0.0
2018,10,15,20,45,0.0,0.0,1.6,18.7,0.0,0.0,0.0
2018,10,15,21,0,0.0,0.0,1.6,18.6,0.0,0.0,0.0
2018,10,15,21,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2018,10,15,21,30,0.0,0.0,1.5,18.4,0.0,0.0,0.0
2018,10,15,21,45,0.0,0.0,1.5,18.25,0.0,0.0,0.0
2018,10,15,22,0,0.0,0.0,1.5,18.1,0.0,0.0,0.0
2018,10,15,22,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2018,10,15,22,30,0.0,0.0,1.5,17.9,0.0,0.0,0.0
2018,10,15,22,45,0.0,0.0,1.45,17.8,0.0,0.0,0.0
2018,10,15,23,0,0.0,0.0,1.4,17.7,0.0,0.0,0.0
2018,10,15,23,15,0.0,0.0,1.4,17.6,0.0,0.0,0.0
2018,10,15,23,30,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2018,10,15,23,45,0.0,0.0,1.35,17.4,0.0,0.0,0.0
2018,10,16,0,0,0.0,0.0,1.3,17.3,0.0,0.0,0.0
2018,10,16,0,15,0.0,0.0,1.25,17.25,0.0,0.0,0.0
2018,10,16,0,30,0.0,0.0,1.2,17.2,0.0,0.0,0.0
2018,10,16,0,45,0.0,0.0,1.15,17.1,0.0,0.0,0.0
2018,10,16,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2018,10,16,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2018,10,16,1,45,0.0,0.0,0.95,16.95,0.0,0.0,0.0
2018,10,16,2,0,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,15,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,30,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,16,2,45,0.0,0.0,0.9,16.95,0.0,0.0,0.0
2018,10,16,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,16,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2018,10,16,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2018,10,16,3,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2018,10,16,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2018,10,16,4,15,0.0,0.0,1.55,16.9,0.0,0.0,0.0
2018,10,16,4,30,0.0,0.0,1.7,16.8,0.0,0.0,0.0
2018,10,16,4,45,0.0,0.0,1.8,16.7,0.0,0.0,0.0
2018,10,16,5,0,0.0,0.0,1.9,16.6,0.0,0.0,0.0
2018,10,16,5,15,0.0,0.0,1.95,16.45,0.0,0.0,0.0
2018,10,16,5,30,0.0,0.0,2.0,16.3,0.0,0.0,0.0
2018,10,16,5,45,0.0,0.0,2.05,16.15,0.0,0.0,0.0
2018,10,16,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2018,10,16,6,15,7.5,3.0,2.2,16.0,3.0,0.0,0.0
2018,10,16,6,30,15.0,6.0,2.3,16.0,6.0,6.96,0.0
2018,10,16,6,45,61.5,21.5,2.35,16.0,27.0,32.26,0.0
2018,10,16,7,0,108.0,37.0,2.4,16.0,48.0,65.45,41.8
2018,10,16,7,15,130.5,55.5,2.4,16.15,76.0,97.8,71.27
2018,10,16,7,30,153.0,74.0,2.4,16.3,104.0,132.87,102.24
2018,10,16,7,45,115.0,84.5,2.45,16.4,111.0,133.34,105.19
2018,10,16,8,0,77.0,95.0,2.5,16.5,118.0,133.84,106.89
2018,10,16,8,15,97.0,114.5,2.45,16.75,148.5,168.74,136.23
2018,10,16,8,30,117.0,134.0,2.4,17.0,179.0,205.7,166.76
2018,10,16,8,45,64.5,134.5,2.4,17.25,160.0,173.0,139.23
2018,10,16,9,0,12.0,135.0,2.4,17.5,141.0,136.7,108.21
2018,10,16,9,15,21.0,145.5,2.35,17.8,156.5,159.55,126.74
2018,10,16,9,30,30.0,156.0,2.3,18.1,172.0,177.79,141.25
2018,10,16,9,45,95.5,206.0,2.2,18.4,261.5,293.3,234.17
2018,10,16,10,0,161.0,256.0,2.1,18.7,351.0,405.21,320.73
2018,10,16,10,15,207.0,270.5,2.0,19.05,399.0,464.92,365.22
2018,10,16,10,30,253.0,285.0,1.9,19.4,447.0,539.36,419.53
2018,10,16,10,45,257.5,296.5,1.75,19.8,466.0,562.84,434.33
2018,10,16,11,0,262.0,308.0,1.6,20.2,485.0,585.48,448.58
2018,10,16,11,15,184.0,296.0,1.4,20.45,421.5,490.51,376.51
2018,10,16,11,30,106.0,284.0,1.2,20.7,358.0,406.25,311.83
2018,10,16,11,45,63.0,268.0,1.0,21.0,312.0,334.88,257.07
2018,10,16,12,0,20.0,252.0,0.8,21.3,266.0,264.38,202.12
2018,10,16,12,15,21.0,250.0,0.65,21.5,264.5,263.25,201.22
2018,10,16,12,30,22.0,248.0,0.5,21.7,263.0,262.07,199.9
2018,10,16,12,45,14.0,220.0,0.3,21.9,229.5,225.64,171.57
2018,10,16,13,0,6.0,192.0,0.1,22.1,196.0,189.7,143.73
2018,10,16,13,15,13.5,205.0,0.3,22.25,214.0,209.7,159.98
2018,10,16,13,30,21.0,218.0,0.5,22.4,232.0,229.57,175.78
2018,10,16,13,45,56.5,238.0,0.7,22.5,273.0,291.76,224.54
2018,10,16,14,0,92.0,258.0,0.9,22.6,314.0,342.25,263.75
2018,10,16,14,15,61.0,218.0,0.95,22.4,254.5,270.75,209.53
2018,10,16,14,30,30.0,178.0,1.0,22.2,195.0,201.94,156.62
2018,10,16,14,45,18.0,144.5,1.1,22.05,154.5,150.74,116.8
2018,10,16,15,0,6.0,111.0,1.2,21.9,114.0,108.69,83.34
2018,10,16,15,15,6.0,105.0,1.15,21.6,107.5,102.75,78.93
2018,10,16,15,30,6.0,99.0,1.1,21.3,101.0,96.85,74.43
2018,10,16,15,45,3.0,74.0,1.1,21.05,75.0,70.59,53.09
2018,10,16,16,0,0.0,49.0,1.1,20.8,49.0,45.53,32.46
2018,10,16,16,15,0.0,40.0,1.0,20.5,40.0,37.14,25.53
2018,10,16,16,30,0.0,31.0,0.9,20.2,31.0,28.76,18.48
2018,10,16,16,45,0.0,23.0,0.8,19.85,23.0,21.32,12.12
2018,10,16,17,0,0.0,15.0,0.7,19.5,15.0,13.9,5.71
2018,10,16,17,15,4.0,10.0,0.55,19.25,10.0,10.12,1.45
2018,10,16,17,30,8.0,5.0,0.4,19.0,5.0,5.75,0.0
2018,10,16,17,45,4.0,2.5,0.25,18.8,2.5,0.0,0.0
2018,10,16,18,0,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,15,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,30,0.0,0.0,0.1,18.6,0.0,0.0,0.0
2018,10,16,18,45,0.0,0.0,0.2,18.35,0.0,0.0,0.0
2018,10,16,19,0,0.0,0.0,0.3,18.1,0.0,0.0,0.0
2018,10,16,19,15,0.0,0.0,0.3,18.05,0.0,0.0,0.0
2018,10,16,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2018,10,16,19,45,0.0,0.0,0.3,17.9,0.0,0.0,0.0
2018,10,16,20,0,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,15,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,30,0.0,0.0,0.3,17.8,0.0,0.0,0.0
2018,10,16,20,45,0.0,0.0,0.25,17.75,0.0,0.0,0.0
2018,10,16,21,0,0.0,0.0,0.2,17.7,0.0,0.0,0.0
2018,10,16,21,15,0.0,0.0,0.25,17.7,0.0,0.0,0.0
2018,10,16,21,30,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,21,45,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,0,0.0,0.0,0.3,17.7,0.0,0.0,0.0
2018,10,16,22,15,0.0,0.0,0.35,17.7,0.0,0.0,0.0
2018,10,16,22,30,0.0,0.0,0.4,17.7,0.0,0.0,0.0
2018,10,16,22,45,0.0,0.0,0.45,17.7,0.0,0.0,0.0
2018,10,16,23,0,0.0,0.0,0.5,17.7,0.0,0.0,0.0
2018,10,16,23,15,0.0,0.0,0.55,17.7,0.0,0.0,0.0
2018,10,16,23,30,0.0,0.0,0.6,17.7,0.0,0.0,0.0
2018,10,16,23,45,0.0,0.0,0.65,17.7,0.0,0.0,0.0
2018,10,17,0,0,0.0,0.0,0.7,17.7,0.0,0.0,0.0
2018,10,17,0,15,0.0,0.0,0.7,17.65,0.0,0.0,0.0
2018,10,17,0,30,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,0,45,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,0,0.0,0.0,0.7,17.6,0.0,0.0,0.0
2018,10,17,1,15,0.0,0.0,0.65,17.55,0.0,0.0,0.0
2018,10,17,1,30,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2018,10,17,1,45,0.0,0.0,0.6,17.45,0.0,0.0,0.0
2018,10,17,2,0,0.0,0.0,0.6,17.4,0.0,0.0,0.0
2018,10,17,2,15,0.0,0.0,0.65,17.35,0.0,0.0,0.0
2018,10,17,2,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,10,17,2,45,0.0,0.0,0.75,17.2,0.0,0.0,0.0
2018,10,17,3,0,0.0,0.0,0.8,17.1,0.0,0.0,0.0
2018,10,17,3,15,0.0,0.0,0.85,17.05,0.0,0.0,0.0
2018,10,17,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2018,10,17,3,45,0.0,0.0,0.9,16.9,0.0,0.0,0.0
2018,10,17,4,0,0.0,0.0,0.9,16.8,0.0,0.0,0.0
2018,10,17,4,15,0.0,0.0,1.0,16.7,0.0,0.0,0.0
2018,10,17,4,30,0.0,0.0,1.1,16.6,0.0,0.0,0.0
2018,10,17,4,45,0.0,0.0,1.2,16.45,0.0,0.0,0.0
2018,10,17,5,0,0.0,0.0,1.3,16.3,0.0,0.0,0.0
2018,10,17,5,15,0.0,0.0,1.35,16.1,0.0,0.0,0.0
2018,10,17,5,30,0.0,0.0,1.4,15.9,0.0,0.0,0.0
2018,10,17,5,45,0.0,0.0,1.4,15.65,0.0,0.0,0.0
2018,10,17,6,0,0.0,0.0,1.4,15.4,0.0,0.0,0.0
2018,10,17,6,15,0.0,0.5,1.4,15.3,0.5,0.0,0.0
2018,10,17,6,30,0.0,1.0,1.4,15.2,1.0,0.95,0.0
2018,10,17,6,45,0.0,7.5,1.4,15.15,7.5,6.94,0.0
2018,10,17,7,0,0.0,14.0,1.4,15.1,14.0,12.97,4.53
2018,10,17,7,15,0.0,25.0,1.45,15.25,25.0,23.19,13.73
2018,10,17,7,30,0.0,36.0,1.5,15.4,36.0,33.43,22.69
2018,10,17,7,45,0.0,45.0,1.6,15.5,45.0,41.81,30.0
2018,10,17,8,0,0.0,54.0,1.7,15.6,54.0,50.2,37.19
2018,10,17,8,15,22.0,74.5,1.8,15.75,83.0,83.25,65.2
2018,10,17,8,30,44.0,95.0,1.9,15.9,112.0,117.29,93.87
2018,10,17,8,45,72.0,138.0,1.95,16.05,169.5,181.39,146.96
2018,10,17,9,0,100.0,181.0,2.0,16.2,227.0,257.57,208.56
2018,10,17,9,15,216.5,193.5,2.1,16.45,304.5,365.3,295.58
2018,10,17,9,30,333.0,206.0,2.2,16.7,382.0,473.6,380.64
2018,10,17,9,45,347.5,211.5,2.3,17.0,405.5,504.01,402.97
2018,10,17,10,0,362.0,217.0,2.4,17.3,429.0,534.33,425.44
2018,10,17,10,15,299.5,243.0,2.5,17.65,424.0,523.26,414.46
2018,10,17,10,30,237.0,269.0,2.6,18.0,419.0,507.48,400.03
2018,10,17,10,45,324.5,267.5,2.65,18.4,480.5,589.29,462.37
2018,10,17,11,0,412.0,266.0,2.7,18.8,542.0,686.43,533.48
2018,10,17,11,15,370.0,286.0,2.75,19.05,537.5,664.43,515.22
2018,10,17,11,30,328.0,306.0,2.8,19.3,533.0,652.56,504.84
2018,10,17,11,45,284.0,317.5,2.85,19.55,515.0,626.93,484.58
2018,10,17,12,0,240.0,329.0,2.9,19.8,497.0,585.26,452.89
2018,10,17,12,15,271.0,320.0,2.95,19.95,509.5,618.37,477.97
2018,10,17,12,30,302.0,311.0,3.0,20.1,522.0,635.78,491.4
2018,10,17,12,45,365.5,288.0,3.05,20.2,539.0,665.73,515.2
2018,10,17,13,0,429.0,265.0,3.1,20.3,556.0,705.98,545.89
2018,10,17,13,15,584.5,204.0,3.1,20.35,589.0,770.29,596.37
2018,10,17,13,30,740.0,143.0,3.1,20.4,622.0,831.55,640.86
2018,10,17,13,45,835.0,106.5,3.15,20.4,626.5,847.92,653.11
2018,10,17,14,0,930.0,70.0,3.2,20.4,631.0,852.97,657.94
2018,10,17,14,15,919.5,69.0,3.15,20.35,598.0,813.23,630.88
2018,10,17,14,30,909.0,68.0,3.1,20.3,565.0,770.97,602.15
2018,10,17,14,45,893.5,66.0,3.1,20.25,525.5,721.68,568.26
2018,10,17,15,0,878.0,64.0,3.1,20.2,486.0,670.8,532.71
2018,10,17,15,15,855.5,62.0,2.9,19.95,441.0,614.25,489.91
2018,10,17,15,30,833.0,60.0,2.7,19.7,396.0,557.4,445.27
2018,10,17,15,45,801.5,56.5,2.5,19.45,347.0,496.95,396.45
2018,10,17,16,0,770.0,53.0,2.3,19.2,298.0,434.55,344.6
2018,10,17,16,15,722.5,49.5,2.1,18.45,248.0,367.19,287.78
2018,10,17,16,30,675.0,46.0,1.9,17.7,198.0,303.7,232.21
2018,10,17,16,45,527.5,41.5,1.65,16.95,142.0,214.39,157.09
2018,10,17,17,0,380.0,37.0,1.4,16.2,86.0,140.84,95.8
2018,10,17,17,15,279.5,26.5,1.4,15.55,53.5,85.7,43.59
2018,10,17,17,30,179.0,16.0,1.4,14.9,21.0,36.84,0.0
2018,10,17,17,45,89.5,8.0,1.4,14.25,10.5,0.0,0.0
2018,10,17,18,0,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,30,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,10,17,18,45,0.0,0.0,1.45,13.25,0.0,0.0,0.0
2018,10,17,19,0,0.0,0.0,1.5,12.9,0.0,0.0,0.0
2018,10,17,19,15,0.0,0.0,1.5,12.7,0.0,0.0,0.0
2018,10,17,19,30,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,17,19,45,0.0,0.0,1.5,12.3,0.0,0.0,0.0
2018,10,17,20,0,0.0,0.0,1.5,12.1,0.0,0.0,0.0
2018,10,17,20,15,0.0,0.0,1.5,11.85,0.0,0.0,0.0
2018,10,17,20,30,0.0,0.0,1.5,11.6,0.0,0.0,0.0
2018,10,17,20,45,0.0,0.0,1.45,11.4,0.0,0.0,0.0
2018,10,17,21,0,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,10,17,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2018,10,17,21,30,0.0,0.0,1.4,10.8,0.0,0.0,0.0
2018,10,17,21,45,0.0,0.0,1.35,10.55,0.0,0.0,0.0
2018,10,17,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,10,17,22,15,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,10,17,22,30,0.0,0.0,1.3,10.1,0.0,0.0,0.0
2018,10,17,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2018,10,17,23,0,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,17,23,15,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,17,23,30,0.0,0.0,1.2,9.7,0.0,0.0,0.0
2018,10,17,23,45,0.0,0.0,1.2,9.65,0.0,0.0,0.0
2018,10,18,0,0,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,18,0,15,0.0,0.0,1.2,9.55,0.0,0.0,0.0
2018,10,18,0,30,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2018,10,18,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2018,10,18,1,0,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,10,18,1,15,0.0,0.0,1.35,9.55,0.0,0.0,0.0
2018,10,18,1,30,0.0,0.0,1.4,9.6,0.0,0.0,0.0
2018,10,18,1,45,0.0,0.0,1.45,9.6,0.0,0.0,0.0
2018,10,18,2,0,0.0,0.0,1.5,9.6,0.0,0.0,0.0
2018,10,18,2,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2018,10,18,2,30,0.0,0.0,1.6,9.4,0.0,0.0,0.0
2018,10,18,2,45,0.0,0.0,1.65,9.3,0.0,0.0,0.0
2018,10,18,3,0,0.0,0.0,1.7,9.2,0.0,0.0,0.0
2018,10,18,3,15,0.0,0.0,1.7,9.05,0.0,0.0,0.0
2018,10,18,3,30,0.0,0.0,1.7,8.9,0.0,0.0,0.0
2018,10,18,3,45,0.0,0.0,1.75,8.75,0.0,0.0,0.0
2018,10,18,4,0,0.0,0.0,1.8,8.6,0.0,0.0,0.0
2018,10,18,4,15,0.0,0.0,1.8,8.55,0.0,0.0,0.0
2018,10,18,4,30,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2018,10,18,4,45,0.0,0.0,1.8,8.4,0.0,0.0,0.0
2018,10,18,5,0,0.0,0.0,1.8,8.3,0.0,0.0,0.0
2018,10,18,5,15,0.0,0.0,1.75,8.05,0.0,0.0,0.0
2018,10,18,5,30,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,10,18,5,45,0.0,0.0,1.65,7.55,0.0,0.0,0.0
2018,10,18,6,0,0.0,0.0,1.6,7.3,0.0,0.0,0.0
2018,10,18,6,15,11.0,1.5,1.75,7.55,1.5,0.0,0.0
2018,10,18,6,30,22.0,3.0,1.9,7.8,3.0,2.86,0.0
2018,10,18,6,45,120.5,17.5,2.1,8.0,28.0,37.54,0.0
2018,10,18,7,0,219.0,32.0,2.3,8.2,53.0,86.17,54.26
2018,10,18,7,15,366.5,39.0,2.55,8.65,99.0,147.72,107.45
2018,10,18,7,30,514.0,46.0,2.8,9.1,145.0,225.94,175.11
2018,10,18,7,45,490.0,63.0,3.05,9.55,179.0,266.51,215.09
2018,10,18,8,0,466.0,80.0,3.3,10.0,213.0,303.42,250.17
2018,10,18,8,15,645.5,70.0,3.35,10.35,290.5,407.81,338.85
2018,10,18,8,30,825.0,60.0,3.4,10.7,368.0,527.62,438.1
2018,10,18,8,45,833.0,65.5,3.45,11.05,410.0,580.66,481.42
2018,10,18,9,0,841.0,71.0,3.5,11.4,452.0,632.25,522.42
2018,10,18,9,15,878.0,69.0,3.4,11.65,499.0,688.87,565.28
2018,10,18,9,30,915.0,67.0,3.3,11.9,546.0,749.85,608.68
2018,10,18,9,45,929.5,68.0,3.25,12.15,582.5,797.09,641.14
2018,10,18,10,0,944.0,69.0,3.2,12.4,619.0,842.2,671.6
2018,10,18,10,15,953.0,69.5,3.05,12.7,648.0,879.73,695.36
2018,10,18,10,30,962.0,70.0,2.9,13.0,677.0,914.25,716.61
2018,10,18,10,45,968.0,71.0,2.8,13.3,699.0,943.51,734.26
2018,10,18,11,0,974.0,72.0,2.7,13.6,721.0,969.22,749.31
2018,10,18,11,15,977.0,72.5,2.55,13.85,734.5,987.9,759.09
2018,10,18,11,30,980.0,73.0,2.4,14.1,748.0,1002.69,766.19
2018,10,18,11,45,980.5,73.5,2.3,14.35,753.0,1011.14,769.59
2018,10,18,12,0,981.0,74.0,2.2,14.6,758.0,1015.53,770.4
2018,10,18,12,15,978.5,74.0,2.05,14.8,754.0,1012.42,765.86
2018,10,18,12,30,976.0,74.0,1.9,15.0,750.0,1005.24,758.78
2018,10,18,12,45,972.5,73.5,1.8,15.15,738.5,992.54,748.99
2018,10,18,13,0,969.0,73.0,1.7,15.3,727.0,975.92,736.81
2018,10,18,13,15,963.5,73.0,1.6,15.35,708.0,954.29,721.72
2018,10,18,13,30,958.0,73.0,1.5,15.4,689.0,929.03,704.35
2018,10,18,13,45,950.0,72.0,1.45,15.5,662.0,897.0,683.08
2018,10,18,14,0,942.0,71.0,1.4,15.6,635.0,861.81,659.71
2018,10,18,14,15,930.5,69.5,1.35,15.55,601.0,820.32,632.28
2018,10,18,14,30,919.0,68.0,1.3,15.5,567.0,776.34,602.93
2018,10,18,14,45,902.5,66.5,1.2,15.5,526.5,726.57,568.48
2018,10,18,15,0,886.0,65.0,1.1,15.5,486.0,675.27,532.57
2018,10,18,15,15,864.0,62.5,1.05,15.35,440.5,618.14,490.46
2018,10,18,15,30,842.0,60.0,1.0,15.2,395.0,560.65,446.44
2018,10,18,15,45,809.5,57.0,0.9,15.05,346.0,499.9,397.93
2018,10,18,16,0,777.0,54.0,0.8,14.9,297.0,437.27,346.35
2018,10,18,16,15,728.0,49.5,0.8,14.4,246.0,367.87,288.64
2018,10,18,16,30,679.0,45.0,0.8,13.9,195.0,302.57,231.97
2018,10,18,16,45,596.5,39.0,0.75,13.35,146.0,230.11,168.68
2018,10,18,17,0,514.0,33.0,0.7,12.8,97.0,166.5,112.14
2018,10,18,17,15,346.0,24.0,0.75,12.2,58.5,94.01,44.07
2018,10,18,17,30,178.0,15.0,0.8,11.6,20.0,35.45,0.0
2018,10,18,17,45,89.0,7.5,0.85,11.0,10.0,0.0,0.0
2018,10,18,18,0,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,15,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,30,0.0,0.0,0.9,10.4,0.0,0.0,0.0
2018,10,18,18,45,0.0,0.0,0.95,9.85,0.0,0.0,0.0
2018,10,18,19,0,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,10,18,19,15,0.0,0.0,1.0,9.05,0.0,0.0,0.0
2018,10,18,19,30,0.0,0.0,1.0,8.8,0.0,0.0,0.0
2018,10,18,19,45,0.0,0.0,1.0,8.6,0.0,0.0,0.0
2018,10,18,20,0,0.0,0.0,1.0,8.4,0.0,0.0,0.0
2018,10,18,20,15,0.0,0.0,1.0,8.25,0.0,0.0,0.0
2018,10,18,20,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,10,18,20,45,0.0,0.0,1.0,7.95,0.0,0.0,0.0
2018,10,18,21,0,0.0,0.0,1.0,7.8,0.0,0.0,0.0
2018,10,18,21,15,0.0,0.0,1.0,7.65,0.0,0.0,0.0
2018,10,18,21,30,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,10,18,21,45,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,18,22,0,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,10,18,22,15,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,10,18,22,30,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,18,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2018,10,18,23,0,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,10,18,23,15,0.0,0.0,0.95,6.85,0.0,0.0,0.0
2018,10,18,23,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,10,18,23,45,0.0,0.0,0.9,6.75,0.0,0.0,0.0
2018,10,19,0,0,0.0,0.0,0.9,6.7,0.0,0.0,0.0
2018,10,19,0,15,0.0,0.0,0.85,6.7,0.0,0.0,0.0
2018,10,19,0,30,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,0,45,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,0,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,10,19,1,15,0.0,0.0,0.75,6.7,0.0,0.0,0.0
2018,10,19,1,30,0.0,0.0,0.7,6.7,0.0,0.0,0.0
2018,10,19,1,45,0.0,0.0,0.65,6.7,0.0,0.0,0.0
2018,10,19,2,0,0.0,0.0,0.6,6.7,0.0,0.0,0.0
2018,10,19,2,15,0.0,0.0,0.55,6.65,0.0,0.0,0.0
2018,10,19,2,30,0.0,0.0,0.5,6.6,0.0,0.0,0.0
2018,10,19,2,45,0.0,0.0,0.45,6.6,0.0,0.0,0.0
2018,10,19,3,0,0.0,0.0,0.4,6.6,0.0,0.0,0.0
2018,10,19,3,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2018,10,19,3,30,0.0,0.0,0.4,6.4,0.0,0.0,0.0
2018,10,19,3,45,0.0,0.0,0.35,6.3,0.0,0.0,0.0
2018,10,19,4,0,0.0,0.0,0.3,6.2,0.0,0.0,0.0
2018,10,19,4,15,0.0,0.0,0.3,6.1,0.0,0.0,0.0
2018,10,19,4,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2018,10,19,4,45,0.0,0.0,0.35,5.9,0.0,0.0,0.0
2018,10,19,5,0,0.0,0.0,0.4,5.8,0.0,0.0,0.0
2018,10,19,5,15,0.0,0.0,0.4,5.7,0.0,0.0,0.0
2018,10,19,5,30,0.0,0.0,0.4,5.6,0.0,0.0,0.0
2018,10,19,5,45,0.0,0.0,0.4,5.55,0.0,0.0,0.0
2018,10,19,6,0,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2018,10,19,6,15,32.5,3.5,0.35,5.75,3.0,0.0,0.0
2018,10,19,6,30,65.0,7.0,0.3,6.0,6.0,0.0,0.0
2018,10,19,6,45,237.0,18.5,0.25,6.2,36.5,50.91,0.0
2018,10,19,7,0,409.0,30.0,0.2,6.4,67.0,123.09,75.08
2018,10,19,7,15,511.5,37.0,0.2,6.95,113.5,183.48,131.6
2018,10,19,7,30,614.0,44.0,0.2,7.5,160.0,254.24,193.89
2018,10,19,7,45,673.5,49.0,0.2,8.05,210.5,319.35,251.73
2018,10,19,8,0,733.0,54.0,0.2,8.6,261.0,389.99,312.1
2018,10,19,8,15,770.5,57.5,0.4,9.55,310.5,453.25,365.52
2018,10,19,8,30,808.0,61.0,0.6,10.5,360.0,518.73,418.84
2018,10,19,8,45,833.0,63.5,0.85,11.4,406.0,577.43,465.74
2018,10,19,9,0,858.0,66.0,1.1,12.3,452.0,632.36,508.49
2018,10,19,9,15,876.0,68.0,1.25,13.0,493.0,685.2,546.94
2018,10,19,9,30,894.0,70.0,1.4,13.7,534.0,736.88,582.47
2018,10,19,9,45,907.0,70.5,1.6,14.4,569.0,781.48,612.9
2018,10,19,10,0,920.0,71.0,1.8,15.1,604.0,823.93,641.49
2018,10,19,10,15,927.0,73.0,1.85,15.45,632.0,860.73,665.22
2018,10,19,10,30,934.0,75.0,1.9,15.8,660.0,894.52,686.75
2018,10,19,10,45,938.0,75.5,1.95,16.15,680.0,920.67,702.98
2018,10,19,11,0,942.0,76.0,2.0,16.5,700.0,943.32,716.93
2018,10,19,11,15,944.0,77.0,2.05,16.75,712.5,961.1,727.95
2018,10,19,11,30,946.0,78.0,2.1,17.0,725.0,975.1,736.58
2018,10,19,11,45,945.0,78.5,2.2,17.25,729.0,981.84,741.09
2018,10,19,12,0,944.0,79.0,2.3,17.5,733.0,984.64,743.17
2018,10,19,12,15,942.5,78.0,2.35,17.65,729.0,981.27,741.03
2018,10,19,12,30,941.0,77.0,2.4,17.8,725.0,973.98,736.47
2018,10,19,12,45,937.5,76.0,2.5,17.95,713.0,960.97,728.71
2018,10,19,13,0,934.0,75.0,2.6,18.1,701.0,944.2,718.5
2018,10,19,13,15,927.5,74.5,2.65,18.15,681.5,921.67,704.22
2018,10,19,13,30,921.0,74.0,2.7,18.2,662.0,895.7,687.64
2018,10,19,13,45,911.5,73.0,2.7,18.25,635.0,863.33,666.18
2018,10,19,14,0,902.0,72.0,2.7,18.3,608.0,828.03,642.62
2018,10,19,14,15,889.5,70.5,2.75,18.25,574.5,787.07,615.44
2018,10,19,14,30,877.0,69.0,2.8,18.2,541.0,743.85,586.28
2018,10,19,14,45,859.5,68.0,2.8,18.2,502.0,695.66,552.7
2018,10,19,15,0,842.0,67.0,2.8,18.2,463.0,646.16,517.57
2018,10,19,15,15,816.0,64.5,2.7,17.95,418.0,592.39,476.22
2018,10,19,15,30,790.0,62.0,2.6,17.7,373.0,534.53,430.67
2018,10,19,15,45,754.5,59.0,2.5,17.5,325.5,471.62,379.65
2018,10,19,16,0,719.0,56.0,2.4,17.3,278.0,410.56,328.43
2018,10,19,16,15,666.0,51.5,2.15,16.55,229.0,342.81,270.68
2018,10,19,16,30,613.0,47.0,1.9,15.8,180.0,279.67,215.05
2018,10,19,16,45,526.0,40.5,1.65,15.05,133.0,210.78,154.59
2018,10,19,17,0,439.0,34.0,1.4,14.3,86.0,150.34,101.02
2018,10,19,17,15,287.5,23.5,1.4,13.8,51.0,81.86,33.89
2018,10,19,17,30,136.0,13.0,1.4,13.3,16.0,28.32,0.0
2018,10,19,17,45,68.0,6.5,1.35,12.8,8.0,0.0,0.0
2018,10,19,18,0,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,15,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,30,0.0,0.0,1.3,12.3,0.0,0.0,0.0
2018,10,19,18,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,10,19,19,0,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2018,10,19,19,15,0.0,0.0,1.5,12.55,0.0,0.0,0.0
2018,10,19,19,30,0.0,0.0,1.5,12.6,0.0,0.0,0.0
2018,10,19,19,45,0.0,0.0,1.55,12.7,0.0,0.0,0.0
2018,10,19,20,0,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,15,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,30,0.0,0.0,1.6,12.8,0.0,0.0,0.0
2018,10,19,20,45,0.0,0.0,1.65,12.85,0.0,0.0,0.0
2018,10,19,21,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,10,19,21,15,0.0,0.0,1.75,12.9,0.0,0.0,0.0
2018,10,19,21,30,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,21,45,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,0,0.0,0.0,1.8,12.9,0.0,0.0,0.0
2018,10,19,22,15,0.0,0.0,1.9,12.9,0.0,0.0,0.0
2018,10,19,22,30,0.0,0.0,2.0,12.9,0.0,0.0,0.0
2018,10,19,22,45,0.0,0.0,2.1,12.9,0.0,0.0,0.0
2018,10,19,23,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,19,23,15,0.0,0.0,2.25,12.9,0.0,0.0,0.0
2018,10,19,23,30,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,10,19,23,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,0,0,0.0,0.0,2.3,12.8,0.0,0.0,0.0
2018,10,20,0,15,0.0,0.0,2.35,12.8,0.0,0.0,0.0
2018,10,20,0,30,0.0,0.0,2.4,12.8,0.0,0.0,0.0
2018,10,20,0,45,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,10,20,1,0,0.0,0.0,2.5,12.9,0.0,0.0,0.0
2018,10,20,1,15,0.0,0.0,2.6,12.9,0.0,0.0,0.0
2018,10,20,1,30,0.0,0.0,2.7,12.9,0.0,0.0,0.0
2018,10,20,1,45,0.0,0.0,2.75,12.95,0.0,0.0,0.0
