Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,20,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2018,10,20,2,45,0.0,0.0,2.8,13.05,0.0,0.0,0.0
2018,10,20,3,0,0.0,0.0,2.8,13.1,0.0,0.0,0.0
2018,10,20,3,15,0.0,0.0,2.75,13.05,0.0,0.0,0.0
2018,10,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2018,10,20,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2018,10,20,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2018,10,20,4,15,0.0,0.0,2.5,12.95,0.0,0.0,0.0
2018,10,20,4,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,10,20,4,45,0.0,0.0,2.3,12.85,0.0,0.0,0.0
2018,10,20,5,0,0.0,0.0,2.2,12.8,0.0,0.0,0.0
2018,10,20,5,15,0.0,0.0,2.2,12.85,0.0,0.0,0.0
2018,10,20,5,30,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,5,45,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,0,0.0,0.0,2.2,12.9,0.0,0.0,0.0
2018,10,20,6,15,6.5,1.5,2.3,13.05,1.5,0.0,0.0
2018,10,20,6,30,13.0,3.0,2.4,13.2,3.0,0.0,0.0
2018,10,20,6,45,6.5,10.5,2.5,13.4,10.5,10.92,0.0
2018,10,20,7,0,0.0,18.0,2.6,13.6,18.0,16.7,6.93
2018,10,20,7,15,3.0,29.5,2.6,13.85,30.0,28.18,17.75
2018,10,20,7,30,6.0,41.0,2.6,14.1,42.0,40.02,28.19
2018,10,20,7,45,3.5,50.5,2.65,14.4,51.0,48.29,35.56
2018,10,20,8,0,1.0,60.0,2.7,14.7,60.0,56.35,42.54
2018,10,20,8,15,0.5,59.0,2.7,14.95,59.0,55.1,41.44
2018,10,20,8,30,0.0,58.0,2.7,15.2,58.0,53.92,40.32
2018,10,20,8,45,0.0,50.5,2.65,15.4,50.5,46.93,34.27
2018,10,20,9,0,0.0,43.0,2.6,15.6,43.0,39.95,28.26
2018,10,20,9,15,0.0,44.0,2.65,15.75,44.0,40.89,28.94
2018,10,20,9,30,0.0,45.0,2.7,15.9,45.0,41.84,29.63
2018,10,20,9,45,0.0,60.0,2.7,16.05,60.0,55.83,41.22
2018,10,20,10,0,0.0,75.0,2.7,16.2,75.0,69.85,52.73
2018,10,20,10,15,0.0,92.0,2.7,16.3,92.0,85.75,65.72
2018,10,20,10,30,0.0,109.0,2.7,16.4,109.0,102.18,79.04
2018,10,20,10,45,0.0,115.0,2.7,16.45,115.0,107.99,83.64
2018,10,20,11,0,0.0,121.0,2.7,16.5,121.0,113.82,88.26
2018,10,20,11,15,0.0,115.0,2.75,16.7,115.0,107.96,83.34
2018,10,20,11,30,0.0,109.0,2.8,16.9,109.0,102.13,78.49
2018,10,20,11,45,0.0,105.5,2.9,17.1,105.5,98.75,75.65
2018,10,20,12,0,0.0,102.0,3.0,17.3,102.0,95.37,72.84
2018,10,20,12,15,0.0,97.0,3.15,17.65,97.0,90.56,68.84
2018,10,20,12,30,0.0,92.0,3.3,18.0,92.0,85.81,64.9
2018,10,20,12,45,14.5,135.5,3.45,18.35,145.0,147.56,115.49
2018,10,20,13,0,29.0,179.0,3.6,18.7,198.0,206.19,162.74
2018,10,20,13,15,134.5,228.5,3.6,18.95,314.0,365.9,291.51
2018,10,20,13,30,240.0,278.0,3.6,19.2,430.0,523.87,413.62
2018,10,20,13,45,361.0,239.0,3.65,19.5,457.0,575.36,455.18
2018,10,20,14,0,482.0,200.0,3.7,19.8,484.0,631.99,500.05
2018,10,20,14,15,388.5,204.5,3.65,19.85,425.0,546.79,434.31
2018,10,20,14,30,295.0,209.0,3.6,19.9,366.0,455.86,363.91
2018,10,20,14,45,337.0,186.5,3.55,19.9,353.5,448.29,359.72
2018,10,20,15,0,379.0,164.0,3.5,19.9,341.0,446.44,359.04
2018,10,20,15,15,333.5,150.5,3.3,19.65,295.0,375.54,303.24
2018,10,20,15,30,288.0,137.0,3.1,19.4,249.0,318.22,257.3
2018,10,20,15,45,377.5,112.5,2.85,19.15,239.5,330.87,267.07
2018,10,20,16,0,467.0,88.0,2.6,18.9,230.0,324.55,259.87
2018,10,20,16,15,444.0,72.5,2.45,18.3,188.0,274.17,216.57
2018,10,20,16,30,421.0,57.0,2.3,17.7,146.0,222.57,171.14
2018,10,20,16,45,408.5,46.0,2.15,17.1,113.0,180.9,132.39
2018,10,20,17,0,396.0,35.0,2.0,16.5,80.0,140.39,93.3
2018,10,20,17,15,256.5,23.5,2.0,16.05,47.0,75.26,25.61
2018,10,20,17,30,117.0,12.0,2.0,15.6,14.0,24.94,0.0
2018,10,20,17,45,58.5,6.0,2.05,15.1,7.0,0.0,0.0
2018,10,20,18,0,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,15,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,30,0.0,0.0,2.1,14.6,0.0,0.0,0.0
2018,10,20,18,45,0.0,0.0,2.35,14.35,0.0,0.0,0.0
2018,10,20,19,0,0.0,0.0,2.6,14.1,0.0,0.0,0.0
2018,10,20,19,15,0.0,0.0,2.7,13.85,0.0,0.0,0.0
2018,10,20,19,30,0.0,0.0,2.8,13.6,0.0,0.0,0.0
2018,10,20,19,45,0.0,0.0,2.9,13.4,0.0,0.0,0.0
2018,10,20,20,0,0.0,0.0,3.0,13.2,0.0,0.0,0.0
2018,10,20,20,15,0.0,0.0,2.9,12.85,0.0,0.0,0.0
2018,10,20,20,30,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2018,10,20,20,45,0.0,0.0,2.65,12.15,0.0,0.0,0.0
2018,10,20,21,0,0.0,0.0,2.5,11.8,0.0,0.0,0.0
2018,10,20,21,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2018,10,20,21,30,0.0,0.0,2.3,11.2,0.0,0.0,0.0
2018,10,20,21,45,0.0,0.0,2.15,10.9,0.0,0.0,0.0
2018,10,20,22,0,0.0,0.0,2.0,10.6,0.0,0.0,0.0
2018,10,20,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2018,10,20,22,30,0.0,0.0,2.3,10.4,0.0,0.0,0.0
2018,10,20,22,45,0.0,0.0,2.45,10.35,0.0,0.0,0.0
2018,10,20,23,0,0.0,0.0,2.6,10.3,0.0,0.0,0.0
2018,10,20,23,15,0.0,0.0,3.2,10.35,0.0,0.0,0.0
2018,10,20,23,30,0.0,0.0,3.8,10.4,0.0,0.0,0.0
2018,10,20,23,45,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2018,10,21,0,0,0.0,0.0,5.0,10.6,0.0,0.0,0.0
2018,10,21,0,15,0.0,0.0,5.2,10.15,0.0,0.0,0.0
2018,10,21,0,30,0.0,0.0,5.4,9.7,0.0,0.0,0.0
2018,10,21,0,45,0.0,0.0,5.65,9.3,0.0,0.0,0.0
2018,10,21,1,0,0.0,0.0,5.9,8.9,0.0,0.0,0.0
2018,10,21,1,15,0.0,0.0,5.55,8.25,0.0,0.0,0.0
2018,10,21,1,30,0.0,0.0,5.2,7.6,0.0,0.0,0.0
2018,10,21,1,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2018,10,21,2,0,0.0,0.0,4.5,6.4,0.0,0.0,0.0
2018,10,21,2,15,0.0,0.0,4.2,5.95,0.0,0.0,0.0
2018,10,21,2,30,0.0,0.0,3.9,5.5,0.0,0.0,0.0
2018,10,21,2,45,0.0,0.0,3.65,5.05,0.0,0.0,0.0
2018,10,21,3,0,0.0,0.0,3.4,4.6,0.0,0.0,0.0
2018,10,21,3,15,0.0,0.0,3.3,4.45,0.0,0.0,0.0
2018,10,21,3,30,0.0,0.0,3.2,4.3,0.0,0.0,0.0
2018,10,21,3,45,0.0,0.0,3.1,4.1,0.0,0.0,0.0
2018,10,21,4,0,0.0,0.0,3.0,3.9,0.0,0.0,0.0
2018,10,21,4,15,0.0,0.0,2.95,3.8,0.0,0.0,0.0
2018,10,21,4,30,0.0,0.0,2.9,3.7,0.0,0.0,0.0
2018,10,21,4,45,0.0,0.0,2.8,3.65,0.0,0.0,0.0
2018,10,21,5,0,0.0,0.0,2.7,3.6,0.0,0.0,0.0
2018,10,21,5,15,0.0,0.0,2.7,3.55,0.0,0.0,0.0
2018,10,21,5,30,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2018,10,21,5,45,0.0,0.0,2.65,3.45,0.0,0.0,0.0
2018,10,21,6,0,0.0,0.0,2.6,3.4,0.0,0.0,0.0
2018,10,21,6,15,31.5,3.5,2.75,3.65,3.0,0.0,0.0
2018,10,21,6,30,63.0,7.0,2.9,3.9,6.0,0.0,0.0
2018,10,21,6,45,239.0,18.0,3.05,4.15,35.0,50.5,0.0
2018,10,21,7,0,415.0,29.0,3.2,4.4,64.0,122.5,72.02
2018,10,21,7,15,522.5,36.5,3.45,4.9,111.5,183.4,133.05
2018,10,21,7,30,630.0,44.0,3.7,5.4,159.0,258.43,201.65
2018,10,21,7,45,691.0,49.0,3.9,5.9,210.0,324.88,264.08
2018,10,21,8,0,752.0,54.0,4.1,6.4,261.0,396.95,330.01
2018,10,21,8,15,791.5,58.0,4.2,6.85,312.0,462.59,388.85
2018,10,21,8,30,831.0,62.0,4.3,7.3,363.0,530.61,447.67
2018,10,21,8,45,858.0,64.5,4.35,7.7,410.5,591.46,498.77
2018,10,21,9,0,885.0,67.0,4.4,8.1,458.0,648.61,545.41
2018,10,21,9,15,904.0,69.0,4.35,8.5,500.5,703.12,587.18
2018,10,21,9,30,923.0,71.0,4.3,8.9,543.0,756.47,625.54
2018,10,21,9,45,936.5,72.5,4.25,9.25,579.5,803.54,658.48
2018,10,21,10,0,950.0,74.0,4.2,9.6,616.0,848.39,689.22
2018,10,21,10,15,956.5,75.0,4.1,9.95,643.5,884.36,712.65
2018,10,21,10,30,963.0,76.0,4.0,10.3,671.0,917.18,733.79
2018,10,21,10,45,969.0,76.5,3.9,10.65,692.5,945.62,751.59
2018,10,21,11,0,975.0,77.0,3.8,11.0,714.0,970.52,766.75
2018,10,21,11,15,978.5,77.5,3.7,11.3,727.5,989.47,777.79
2018,10,21,11,30,982.0,78.0,3.6,11.6,741.0,1004.53,786.16
2018,10,21,11,45,983.5,77.5,3.5,11.85,746.0,1012.57,789.85
2018,10,21,12,0,985.0,77.0,3.4,12.1,751.0,1016.56,790.9
2018,10,21,12,15,984.5,77.0,3.3,12.3,748.0,1015.19,788.54
2018,10,21,12,30,984.0,77.0,3.2,12.5,745.0,1009.73,783.56
2018,10,21,12,45,981.5,76.0,3.1,12.7,733.5,997.19,773.88
2018,10,21,13,0,979.0,75.0,3.0,12.9,722.0,980.69,761.67
2018,10,21,13,15,973.5,74.5,2.95,13.0,702.5,958.26,746.21
2018,10,21,13,30,968.0,74.0,2.9,13.1,683.0,932.17,728.34
2018,10,21,13,45,960.0,72.5,2.85,13.2,655.5,899.31,705.75
2018,10,21,14,0,952.0,71.0,2.8,13.3,628.0,863.27,680.91
2018,10,21,14,15,939.0,70.5,2.7,13.3,593.5,821.54,651.78
2018,10,21,14,30,926.0,70.0,2.6,13.3,559.0,777.42,620.74
2018,10,21,14,45,907.5,67.5,2.55,13.3,517.0,724.92,583.53
2018,10,21,15,0,889.0,65.0,2.5,13.3,475.0,671.07,544.69
2018,10,21,15,15,865.5,62.5,2.3,13.1,429.5,613.1,499.21
2018,10,21,15,30,842.0,60.0,2.1,12.9,384.0,554.92,452.31
2018,10,21,15,45,808.0,56.5,1.95,12.7,334.5,493.12,401.25
2018,10,21,16,0,774.0,53.0,1.8,12.5,285.0,429.6,347.17
2018,10,21,16,15,721.5,48.5,1.55,11.8,234.0,359.37,286.35
2018,10,21,16,30,669.0,44.0,1.3,11.1,183.0,293.62,227.39
2018,10,21,16,45,580.0,38.0,1.1,10.35,134.5,220.43,162.31
2018,10,21,17,0,491.0,32.0,0.9,9.6,86.0,156.74,104.4
2018,10,21,17,15,310.5,21.5,0.95,9.1,49.5,81.71,21.04
2018,10,21,17,30,130.0,11.0,1.0,8.6,13.0,25.31,0.0
2018,10,21,17,45,65.0,5.5,1.05,8.15,6.5,0.0,0.0
2018,10,21,18,0,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,30,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,10,21,18,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,10,21,19,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,21,19,15,0.0,0.0,1.1,6.35,0.0,0.0,0.0
2018,10,21,19,30,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,21,19,45,0.0,0.0,1.05,5.85,0.0,0.0,0.0
2018,10,21,20,0,0.0,0.0,1.0,5.6,0.0,0.0,0.0
2018,10,21,20,15,0.0,0.0,1.0,5.4,0.0,0.0,0.0
2018,10,21,20,30,0.0,0.0,1.0,5.2,0.0,0.0,0.0
2018,10,21,20,45,0.0,0.0,1.0,4.95,0.0,0.0,0.0
2018,10,21,21,0,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,21,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,21,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,21,21,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,21,22,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,21,22,15,0.0,0.0,1.0,3.75,0.0,0.0,0.0
2018,10,21,22,30,0.0,0.0,1.0,3.6,0.0,0.0,0.0
2018,10,21,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,21,23,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,21,23,15,0.0,0.0,1.0,3.05,0.0,0.0,0.0
2018,10,21,23,30,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,21,23,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
2018,10,22,0,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,22,0,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,22,0,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,10,22,0,45,0.0,0.0,1.0,2.05,0.0,0.0,0.0
2018,10,22,1,0,0.0,0.0,1.0,1.9,0.0,0.0,0.0
2018,10,22,1,15,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,10,22,1,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,10,22,1,45,0.0,0.0,1.0,1.55,0.0,0.0,0.0
2018,10,22,2,0,0.0,0.0,1.0,1.4,0.0,0.0,0.0
2018,10,22,2,15,0.0,0.0,1.0,1.3,0.0,0.0,0.0
2018,10,22,2,30,0.0,0.0,1.0,1.2,0.0,0.0,0.0
2018,10,22,2,45,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,10,22,3,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,10,22,3,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,10,22,3,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,10,22,3,45,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,10,22,4,0,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,10,22,4,15,0.0,0.0,0.95,0.55,0.0,0.0,0.0
2018,10,22,4,30,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2018,10,22,4,45,0.0,0.0,0.9,0.45,0.0,0.0,0.0
2018,10,22,5,0,0.0,0.0,0.9,0.4,0.0,0.0,0.0
2018,10,22,5,15,0.0,0.0,0.85,0.35,0.0,0.0,0.0
2018,10,22,5,30,0.0,0.0,0.8,0.3,0.0,0.0,0.0
2018,10,22,5,45,0.0,0.0,0.8,0.25,0.0,0.0,0.0
2018,10,22,6,0,0.0,0.0,0.8,0.2,0.0,0.0,0.0
2018,10,22,6,15,26.5,3.0,0.9,0.75,2.5,0.0,0.0
2018,10,22,6,30,53.0,6.0,1.0,1.3,5.0,0.0,0.0
2018,10,22,6,45,223.0,16.5,1.05,1.8,32.0,46.74,0.0
2018,10,22,7,0,393.0,27.0,1.1,2.3,59.0,115.47,65.9
2018,10,22,7,15,498.5,34.5,1.1,3.05,104.5,174.91,126.62
2018,10,22,7,30,604.0,42.0,1.1,3.8,150.0,247.61,192.37
2018,10,22,7,45,664.5,47.0,1.05,4.5,199.5,312.15,251.66
2018,10,22,8,0,725.0,52.0,1.0,5.2,249.0,382.33,313.72
2018,10,22,8,15,764.0,55.5,1.2,6.3,298.0,445.52,368.54
2018,10,22,8,30,803.0,59.0,1.4,7.4,347.0,511.1,423.18
2018,10,22,8,45,828.0,61.5,1.55,8.45,392.5,569.22,469.8
2018,10,22,9,0,853.0,64.0,1.7,9.5,438.0,623.53,511.95
2018,10,22,9,15,871.0,66.5,1.85,10.1,479.0,676.43,551.71
2018,10,22,9,30,889.0,69.0,2.0,10.7,520.0,728.18,588.32
2018,10,22,9,45,902.0,71.0,2.1,11.3,555.5,774.08,619.66
2018,10,22,10,0,915.0,73.0,2.2,11.9,591.0,817.84,649.07
2018,10,22,10,15,924.5,74.5,2.25,12.3,620.0,855.71,674.01
2018,10,22,10,30,934.0,76.0,2.3,12.7,649.0,890.72,696.76
2018,10,22,10,45,940.5,76.0,2.35,13.1,670.0,918.25,714.17
2018,10,22,11,0,947.0,76.0,2.4,13.5,691.0,942.38,729.28
2018,10,22,11,15,950.5,77.0,2.45,13.8,704.5,961.41,741.21
2018,10,22,11,30,954.0,78.0,2.5,14.1,718.0,976.69,750.7
2018,10,22,11,45,955.5,78.5,2.55,14.4,723.5,985.66,756.04
2018,10,22,12,0,957.0,79.0,2.6,14.7,729.0,990.69,758.91
2018,10,22,12,15,955.5,79.0,2.65,14.85,725.5,988.38,757.39
2018,10,22,12,30,954.0,79.0,2.7,15.0,722.0,982.11,753.4
2018,10,22,12,45,950.5,79.0,2.75,15.2,711.0,970.09,745.5
2018,10,22,13,0,947.0,79.0,2.8,15.4,700.0,954.27,735.16
2018,10,22,13,15,884.5,96.5,2.85,15.45,663.5,902.93,700.56
2018,10,22,13,30,822.0,114.0,2.9,15.5,627.0,857.12,669.77
2018,10,22,13,45,678.5,149.0,2.9,15.55,560.5,759.01,600.35
2018,10,22,14,0,535.0,184.0,2.9,15.6,494.0,655.27,523.05
2018,10,22,14,15,632.0,147.0,2.85,15.55,493.0,676.52,542.09
2018,10,22,14,30,729.0,110.0,2.8,15.5,492.0,683.24,548.8
2018,10,22,14,45,762.5,95.0,2.8,15.45,468.0,657.32,530.58
2018,10,22,15,0,796.0,80.0,2.8,15.4,444.0,629.36,509.88
2018,10,22,15,15,669.0,92.0,2.6,15.1,377.0,529.94,431.5
2018,10,22,15,30,542.0,104.0,2.4,14.8,310.0,437.43,357.29
2018,10,22,15,45,548.0,88.0,2.2,14.55,272.5,394.18,321.54
2018,10,22,16,0,554.0,72.0,2.0,14.3,235.0,348.95,282.5
2018,10,22,16,15,527.0,63.5,1.8,13.55,195.5,296.68,236.76
2018,10,22,16,30,500.0,55.0,1.6,12.8,156.0,246.49,191.24
2018,10,22,16,45,449.0,43.5,1.4,12.1,115.0,188.57,138.92
2018,10,22,17,0,398.0,32.0,1.2,11.4,74.0,136.42,90.14
2018,10,22,17,15,251.0,21.0,1.25,10.85,42.5,69.94,8.76
2018,10,22,17,30,104.0,10.0,1.3,10.3,11.0,21.24,0.0
2018,10,22,17,45,52.0,5.0,1.35,9.75,5.5,0.0,0.0
2018,10,22,18,0,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,15,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,30,0.0,0.0,1.4,9.2,0.0,0.0,0.0
2018,10,22,18,45,0.0,0.0,1.45,9.3,0.0,0.0,0.0
2018,10,22,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,10,22,19,15,0.0,0.0,1.5,9.3,0.0,0.0,0.0
2018,10,22,19,30,0.0,0.0,1.5,9.2,0.0,0.0,0.0
2018,10,22,19,45,0.0,0.0,1.45,9.1,0.0,0.0,0.0
2018,10,22,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2018,10,22,20,15,0.0,0.0,1.4,8.75,0.0,0.0,0.0
2018,10,22,20,30,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,10,22,20,45,0.0,0.0,1.35,8.2,0.0,0.0,0.0
2018,10,22,21,0,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,22,21,15,0.0,0.0,1.3,7.75,0.0,0.0,0.0
2018,10,22,21,30,0.0,0.0,1.3,7.6,0.0,0.0,0.0
2018,10,22,21,45,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,10,22,22,0,0.0,0.0,1.3,7.2,0.0,0.0,0.0
2018,10,22,22,15,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,22,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,10,22,22,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,22,23,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,10,22,23,15,0.0,0.0,1.25,6.7,0.0,0.0,0.0
2018,10,22,23,30,0.0,0.0,1.2,6.6,0.0,0.0,0.0
2018,10,22,23,45,0.0,0.0,1.2,6.45,0.0,0.0,0.0
2018,10,23,0,0,0.0,0.0,1.2,6.3,0.0,0.0,0.0
2018,10,23,0,15,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2018,10,23,0,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,10,23,1,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,23,1,15,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,10,23,1,30,0.0,0.0,1.1,5.4,0.0,0.0,0.0
2018,10,23,1,45,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,23,2,0,0.0,0.0,1.1,5.2,0.0,0.0,0.0
2018,10,23,2,15,0.0,0.0,1.1,5.1,0.0,0.0,0.0
2018,10,23,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,10,23,2,45,0.0,0.0,1.05,4.9,0.0,0.0,0.0
2018,10,23,3,0,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,10,23,3,15,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,10,23,3,30,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,10,23,3,45,0.0,0.0,1.0,4.55,0.0,0.0,0.0
2018,10,23,4,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,10,23,4,15,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,10,23,4,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,10,23,4,45,0.0,0.0,1.0,4.25,0.0,0.0,0.0
2018,10,23,5,0,0.0,0.0,1.0,4.2,0.0,0.0,0.0
2018,10,23,5,15,0.0,0.0,1.0,4.15,0.0,0.0,0.0
2018,10,23,5,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,10,23,5,45,0.0,0.0,1.0,4.05,0.0,0.0,0.0
2018,10,23,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2018,10,23,6,15,3.5,0.5,1.0,4.4,0.5,0.0,0.0
2018,10,23,6,30,7.0,1.0,1.0,4.8,1.0,0.0,0.0
2018,10,23,6,45,21.5,13.5,1.0,5.2,15.0,15.85,0.0
2018,10,23,7,0,36.0,26.0,1.0,5.6,29.0,35.76,18.55
2018,10,23,7,15,111.0,44.0,1.2,6.25,62.0,80.85,59.28
2018,10,23,7,30,186.0,62.0,1.4,6.9,95.0,130.84,102.6
2018,10,23,7,45,275.0,74.5,1.55,7.6,140.0,194.42,157.79
2018,10,23,8,0,364.0,87.0,1.7,8.3,185.0,262.8,216.96
2018,10,23,8,15,377.5,103.0,1.7,8.9,221.5,307.61,255.86
2018,10,23,8,30,391.0,119.0,1.7,9.5,258.0,353.12,294.04
2018,10,23,8,45,419.5,132.0,1.65,10.15,298.5,404.65,335.7
2018,10,23,9,0,448.0,145.0,1.6,10.8,339.0,457.87,377.33
2018,10,23,9,15,460.5,157.5,1.65,11.6,373.5,501.05,409.91
2018,10,23,9,30,473.0,170.0,1.7,12.4,408.0,543.9,441.43
2018,10,23,9,45,449.0,190.5,1.75,13.2,429.0,567.36,456.79
2018,10,23,10,0,425.0,211.0,1.8,14.0,450.0,587.48,469.4
2018,10,23,10,15,408.5,228.0,1.8,14.6,467.0,606.79,481.44
2018,10,23,10,30,392.0,245.0,1.8,15.2,484.0,611.6,482.91
2018,10,23,10,45,370.0,260.0,1.75,15.85,491.5,618.97,485.64
2018,10,23,11,0,348.0,275.0,1.7,16.5,499.0,623.97,486.56
2018,10,23,11,15,334.5,284.5,1.75,16.8,503.5,628.22,488.56
2018,10,23,11,30,321.0,294.0,1.8,17.1,508.0,630.7,489.33
2018,10,23,11,45,342.0,291.0,1.8,17.45,520.5,649.2,502.42
2018,10,23,12,0,363.0,288.0,1.8,17.8,533.0,666.43,514.43
2018,10,23,12,15,397.5,276.5,1.9,17.9,543.5,684.92,529.01
2018,10,23,12,30,432.0,265.0,2.0,18.0,554.0,714.96,551.49
2018,10,23,12,45,430.0,260.0,2.1,18.15,544.0,703.2,543.48
2018,10,23,13,0,428.0,255.0,2.2,18.3,534.0,689.52,534.46
2018,10,23,13,15,448.5,240.0,2.25,18.3,525.0,682.97,531.27
2018,10,23,13,30,469.0,225.0,2.3,18.3,516.0,673.68,526.04
2018,10,23,13,45,503.0,204.0,2.35,18.3,504.0,666.14,522.46
2018,10,23,14,0,537.0,183.0,2.4,18.3,492.0,654.68,515.91
2018,10,23,14,15,520.0,176.0,2.4,18.2,461.0,615.21,487.37
2018,10,23,14,30,503.0,169.0,2.4,18.1,430.0,575.06,458.06
2018,10,23,14,45,556.5,142.0,2.4,18.0,410.5,561.51,449.7
2018,10,23,15,0,610.0,115.0,2.4,17.9,391.0,546.97,439.69
2018,10,23,15,15,659.5,96.5,2.25,17.6,367.5,527.76,424.99
2018,10,23,15,30,709.0,78.0,2.1,17.3,344.0,501.81,404.07
2018,10,23,15,45,714.0,68.0,1.95,16.95,305.5,454.26,364.91
2018,10,23,16,0,719.0,58.0,1.8,16.6,267.0,406.56,323.97
2018,10,23,16,15,625.5,54.5,1.65,15.65,212.0,325.58,256.23
2018,10,23,16,30,532.0,51.0,1.5,14.7,157.0,252.4,193.52
2018,10,23,16,45,422.5,43.5,1.4,13.75,112.5,180.07,131.47
2018,10,23,17,0,313.0,36.0,1.3,12.8,68.0,119.93,78.72
2018,10,23,17,15,189.0,22.5,1.3,12.3,38.5,59.77,0.0
2018,10,23,17,30,65.0,9.0,1.3,11.8,9.0,15.8,0.0
2018,10,23,17,45,32.5,4.5,1.3,11.25,4.5,0.0,0.0
2018,10,23,18,0,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,15,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,30,0.0,0.0,1.3,10.7,0.0,0.0,0.0
2018,10,23,18,45,0.0,0.0,1.25,10.45,0.0,0.0,0.0
2018,10,23,19,0,0.0,0.0,1.2,10.2,0.0,0.0,0.0
2018,10,23,19,15,0.0,0.0,1.2,10.05,0.0,0.0,0.0
2018,10,23,19,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,10,23,19,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,10,23,20,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,10,23,20,15,0.0,0.0,1.15,9.45,0.0,0.0,0.0
2018,10,23,20,30,0.0,0.0,1.2,9.3,0.0,0.0,0.0
2018,10,23,20,45,0.0,0.0,1.2,9.15,0.0,0.0,0.0
2018,10,23,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2018,10,23,21,15,0.0,0.0,1.3,8.85,0.0,0.0,0.0
2018,10,23,21,30,0.0,0.0,1.4,8.7,0.0,0.0,0.0
2018,10,23,21,45,0.0,0.0,1.45,8.55,0.0,0.0,0.0
2018,10,23,22,0,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,10,23,22,15,0.0,0.0,1.5,8.3,0.0,0.0,0.0
2018,10,23,22,30,0.0,0.0,1.5,8.2,0.0,0.0,0.0
2018,10,23,22,45,0.0,0.0,1.5,8.05,0.0,0.0,0.0
2018,10,23,23,0,0.0,0.0,1.5,7.9,0.0,0.0,0.0
2018,10,23,23,15,0.0,0.0,1.5,7.75,0.0,0.0,0.0
2018,10,23,23,30,0.0,0.0,1.5,7.6,0.0,0.0,0.0
2018,10,23,23,45,0.0,0.0,1.45,7.45,0.0,0.0,0.0
2018,10,24,0,0,0.0,0.0,1.4,7.3,0.0,0.0,0.0
2018,10,24,0,15,0.0,0.0,1.4,7.1,0.0,0.0,0.0
2018,10,24,0,30,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,10,24,0,45,0.0,0.0,1.4,6.7,0.0,0.0,0.0
2018,10,24,1,0,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,10,24,1,15,0.0,0.0,1.45,6.4,0.0,0.0,0.0
2018,10,24,1,30,0.0,0.0,1.5,6.3,0.0,0.0,0.0
2018,10,24,1,45,0.0,0.0,1.55,6.15,0.0,0.0,0.0
2018,10,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2018,10,24,2,15,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,10,24,2,30,0.0,0.0,1.7,5.9,0.0,0.0,0.0
2018,10,24,2,45,0.0,0.0,1.75,5.8,0.0,0.0,0.0
2018,10,24,3,0,0.0,0.0,1.8,5.7,0.0,0.0,0.0
2018,10,24,3,15,0.0,0.0,1.8,5.6,0.0,0.0,0.0
2018,10,24,3,30,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2018,10,24,3,45,0.0,0.0,1.8,5.35,0.0,0.0,0.0
2018,10,24,4,0,0.0,0.0,1.8,5.2,0.0,0.0,0.0
2018,10,24,4,15,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,10,24,4,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2018,10,24,4,45,0.0,0.0,1.8,4.9,0.0,0.0,0.0
2018,10,24,5,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,10,24,5,15,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,24,5,30,0.0,0.0,1.7,4.6,0.0,0.0,0.0
2018,10,24,5,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2018,10,24,6,0,0.0,0.0,1.7,4.4,0.0,0.0,0.0
2018,10,24,6,15,13.0,2.0,1.85,4.75,1.5,0.0,0.0
2018,10,24,6,30,26.0,4.0,2.0,5.1,3.0,0.0,0.0
2018,10,24,6,45,184.5,15.5,2.15,5.45,28.0,40.23,0.0
2018,10,24,7,0,343.0,27.0,2.3,5.8,53.0,103.96,53.19
2018,10,24,7,15,458.5,35.0,2.35,6.45,97.5,166.37,118.86
2018,10,24,7,30,574.0,43.0,2.4,7.1,142.0,239.86,184.85
2018,10,24,7,45,640.5,49.0,2.45,7.8,192.0,304.0,243.97
2018,10,24,8,0,707.0,55.0,2.5,8.5,242.0,376.35,308.53
2018,10,24,8,15,749.5,59.0,2.7,9.25,291.5,440.73,365.05
2018,10,24,8,30,792.0,63.0,2.9,10.0,341.0,507.86,421.82
2018,10,24,8,45,821.0,65.0,3.1,10.75,387.0,567.08,470.46
2018,10,24,9,0,850.0,67.0,3.3,11.5,433.0,626.82,517.93
2018,10,24,9,15,871.0,69.0,3.3,11.8,475.0,676.82,556.34
2018,10,24,9,30,892.0,71.0,3.3,12.1,517.0,729.93,594.39
2018,10,24,9,45,908.0,72.0,3.25,12.45,553.0,776.84,626.71
2018,10,24,10,0,924.0,73.0,3.2,12.8,589.0,821.8,657.08
2018,10,24,10,15,934.0,74.0,3.15,13.05,618.0,859.59,682.04
2018,10,24,10,30,944.0,75.0,3.1,13.3,647.0,894.52,704.73
2018,10,24,10,45,950.5,76.0,3.05,13.6,668.5,923.32,722.75
2018,10,24,11,0,957.0,77.0,3.0,13.9,690.0,948.69,738.31
2018,10,24,11,15,961.0,77.0,2.9,14.1,703.0,967.02,748.82
2018,10,24,11,30,965.0,77.0,2.8,14.3,716.0,981.57,756.77
2018,10,24,11,45,966.5,77.5,2.7,14.5,721.5,990.53,760.97
2018,10,24,12,0,968.0,78.0,2.6,14.7,727.0,995.51,762.61
2018,10,24,12,15,967.0,78.0,2.55,14.85,724.0,993.58,760.35
2018,10,24,12,30,966.0,78.0,2.5,15.0,721.0,987.66,755.62
2018,10,24,12,45,962.0,77.5,2.4,15.15,709.0,974.45,745.62
2018,10,24,13,0,958.0,77.0,2.3,15.3,697.0,957.42,733.23
2018,10,24,13,15,950.5,76.5,2.25,15.35,676.5,933.57,717.14
2018,10,24,13,30,943.0,76.0,2.2,15.4,656.0,906.27,698.8
2018,10,24,13,45,934.0,75.0,2.1,15.45,629.0,873.84,676.47
2018,10,24,14,0,925.0,74.0,2.0,15.5,602.0,838.4,652.05
2018,10,24,14,15,913.0,72.0,1.95,15.5,568.0,796.66,623.69
2018,10,24,14,30,901.0,70.0,1.9,15.5,534.0,752.56,593.43
2018,10,24,14,45,883.5,67.5,1.85,15.45,493.5,701.94,558.17
2018,10,24,15,0,866.0,65.0,1.8,15.4,453.0,649.96,520.85
2018,10,24,15,15,841.5,62.5,1.65,15.15,408.0,592.68,476.62
2018,10,24,15,30,817.0,60.0,1.5,14.9,363.0,538.67,433.5
2018,10,24,15,45,780.0,56.5,1.4,14.7,314.5,473.61,380.69
2018,10,24,16,0,743.0,53.0,1.3,14.5,266.0,410.52,327.63
2018,10,24,16,15,686.0,48.5,1.2,13.7,216.0,340.61,268.11
2018,10,24,16,30,629.0,44.0,1.1,12.9,166.0,275.69,210.75
2018,10,24,16,45,534.0,37.0,1.0,12.05,119.5,202.67,146.75
2018,10,24,17,0,439.0,30.0,0.9,11.2,73.0,142.4,91.12
2018,10,24,17,15,271.0,20.0,0.95,10.75,41.5,70.48,0.0
2018,10,24,17,30,103.0,10.0,1.0,10.3,10.0,20.85,0.0
2018,10,24,17,45,51.5,5.0,1.05,9.8,5.0,0.0,0.0
2018,10,24,18,0,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,15,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,30,0.0,0.0,1.1,9.3,0.0,0.0,0.0
2018,10,24,18,45,0.0,0.0,1.1,8.8,0.0,0.0,0.0
2018,10,24,19,0,0.0,0.0,1.1,8.3,0.0,0.0,0.0
2018,10,24,19,15,0.0,0.0,1.1,8.15,0.0,0.0,0.0
2018,10,24,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2018,10,24,19,45,0.0,0.0,1.05,7.85,0.0,0.0,0.0
2018,10,24,20,0,0.0,0.0,1.0,7.7,0.0,0.0,0.0
2018,10,24,20,15,0.0,0.0,1.0,7.55,0.0,0.0,0.0
2018,10,24,20,30,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,10,24,20,45,0.0,0.0,1.0,7.25,0.0,0.0,0.0
2018,10,24,21,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,10,24,21,15,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,10,24,21,30,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2018,10,24,21,45,0.0,0.0,1.05,6.2,0.0,0.0,0.0
2018,10,24,22,0,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,24,22,15,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,10,24,22,30,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,10,24,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2018,10,24,23,0,0.0,0.0,1.2,4.7,0.0,0.0,0.0
2018,10,24,23,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,10,24,23,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,10,24,23,45,0.0,0.0,1.35,4.2,0.0,0.0,0.0
2018,10,25,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,10,25,0,15,0.0,0.0,1.45,3.9,0.0,0.0,0.0
2018,10,25,0,30,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,10,25,0,45,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,10,25,1,0,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,10,25,1,15,0.0,0.0,1.65,3.45,0.0,0.0,0.0
2018,10,25,1,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,10,25,1,45,0.0,0.0,1.75,3.35,0.0,0.0,0.0
2018,10,25,2,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,10,25,2,15,0.0,0.0,1.8,3.25,0.0,0.0,0.0
2018,10,25,2,30,0.0,0.0,1.8,3.2,0.0,0.0,0.0
2018,10,25,2,45,0.0,0.0,1.75,3.15,0.0,0.0,0.0
2018,10,25,3,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,10,25,3,15,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,10,25,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,10,25,3,45,0.0,0.0,1.55,3.05,0.0,0.0,0.0
2018,10,25,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2018,10,25,4,15,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,10,25,4,30,0.0,0.0,1.3,2.8,0.0,0.0,0.0
2018,10,25,4,45,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,10,25,5,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,10,25,5,15,0.0,0.0,1.15,2.6,0.0,0.0,0.0
2018,10,25,5,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,5,45,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,0,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,10,25,6,15,9.5,1.0,1.3,2.85,0.5,0.0,0.0
2018,10,25,6,30,19.0,2.0,1.4,3.1,1.0,0.0,0.0
2018,10,25,6,45,50.0,12.0,1.5,3.35,14.5,18.31,0.0
2018,10,25,7,0,81.0,22.0,1.6,3.6,28.0,42.28,18.9
2018,10,25,7,15,159.0,38.0,1.65,3.95,61.0,91.1,66.44
2018,10,25,7,30,237.0,54.0,1.7,4.3,94.0,143.18,112.66
2018,10,25,7,45,258.0,72.5,1.7,4.6,129.0,185.74,152.14
2018,10,25,8,0,279.0,91.0,1.7,4.9,164.0,223.59,186.9
2018,10,25,8,15,236.0,115.5,1.6,5.35,185.5,245.39,206.86
2018,10,25,8,30,193.0,140.0,1.5,5.8,207.0,254.75,215.0
2018,10,25,8,45,188.5,159.5,1.4,6.2,232.0,282.85,238.24
2018,10,25,9,0,184.0,179.0,1.3,6.6,257.0,310.17,259.98
2018,10,25,9,15,195.5,197.0,1.3,7.2,287.5,345.8,288.15
2018,10,25,9,30,207.0,215.0,1.3,7.8,318.0,381.95,316.08
2018,10,25,9,45,256.5,224.0,1.3,8.35,360.5,447.8,367.59
2018,10,25,10,0,306.0,233.0,1.3,8.9,403.0,506.08,411.97
2018,10,25,10,15,389.5,225.0,1.2,9.25,452.0,574.94,464.1
2018,10,25,10,30,473.0,217.0,1.1,9.6,501.0,660.42,526.35
2018,10,25,10,45,528.0,205.5,1.05,9.95,533.0,707.29,559.04
2018,10,25,11,0,583.0,194.0,1.0,10.3,565.0,754.02,591.37
2018,10,25,11,15,433.0,244.5,1.0,10.55,523.0,684.47,536.3
2018,10,25,11,30,283.0,295.0,1.0,10.8,481.0,596.46,468.43
2018,10,25,11,45,263.0,302.0,0.95,11.0,476.0,588.24,461.8
2018,10,25,12,0,243.0,309.0,0.9,11.2,471.0,564.39,443.22
2018,10,25,12,15,193.0,310.0,0.9,11.3,438.5,519.1,408.56
2018,10,25,12,30,143.0,311.0,0.9,11.4,406.0,473.36,373.36
2018,10,25,12,45,137.5,305.0,0.9,11.5,395.0,460.14,363.8
2018,10,25,13,0,132.0,299.0,0.9,11.6,384.0,446.54,353.67
2018,10,25,13,15,144.5,288.5,0.9,11.65,379.0,443.23,352.03
2018,10,25,13,30,157.0,278.0,0.9,11.7,374.0,438.94,349.58
2018,10,25,13,45,254.5,254.0,0.9,11.7,401.5,501.23,399.77
2018,10,25,14,0,352.0,230.0,0.9,11.7,429.0,544.46,434.42
2018,10,25,14,15,302.0,222.5,0.95,11.75,386.5,485.67,389.63
2018,10,25,14,30,252.0,215.0,1.0,11.8,344.0,429.32,346.76
2018,10,25,14,45,245.0,198.0,1.05,11.8,315.0,395.03,321.22
2018,10,25,15,0,238.0,181.0,1.1,11.8,286.0,360.65,294.86
2018,10,25,15,15,336.5,148.5,1.0,11.6,280.5,372.68,306.0
2018,10,25,15,30,435.0,116.0,0.9,11.4,275.0,383.82,314.71
2018,10,25,15,45,508.5,93.0,0.8,11.2,254.5,375.96,306.68
2018,10,25,16,0,582.0,70.0,0.7,11.0,234.0,356.27,287.6
2018,10,25,16,15,421.0,64.5,0.7,10.65,171.0,252.24,201.42
2018,10,25,16,30,260.0,59.0,0.7,10.3,108.0,163.54,127.55
2018,10,25,16,45,141.5,42.5,0.7,9.9,68.0,90.48,66.51
2018,10,25,17,0,23.0,26.0,0.7,9.5,28.0,30.87,17.97
2018,10,25,17,15,12.5,14.0,0.75,9.2,15.0,15.45,0.0
2018,10,25,17,30,2.0,2.0,0.8,8.9,2.0,2.12,0.0
2018,10,25,17,45,1.0,1.0,0.85,8.55,1.0,0.0,0.0
2018,10,25,18,0,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,15,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,30,0.0,0.0,0.9,8.2,0.0,0.0,0.0
2018,10,25,18,45,0.0,0.0,0.9,7.95,0.0,0.0,0.0
2018,10,25,19,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,10,25,19,15,0.0,0.0,0.9,7.6,0.0,0.0,0.0
2018,10,25,19,30,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2018,10,25,19,45,0.0,0.0,0.9,7.4,0.0,0.0,0.0
2018,10,25,20,0,0.0,0.0,0.9,7.3,0.0,0.0,0.0
2018,10,25,20,15,0.0,0.0,0.9,7.25,0.0,0.0,0.0
2018,10,25,20,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,10,25,20,45,0.0,0.0,0.9,7.1,0.0,0.0,0.0
2018,10,25,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,10,25,21,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,10,25,21,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,10,25,21,45,0.0,0.0,0.85,6.9,0.0,0.0,0.0
2018,10,25,22,0,0.0,0.0,0.8,6.9,0.0,0.0,0.0
2018,10,25,22,15,0.0,0.0,0.85,6.75,0.0,0.0,0.0
2018,10,25,22,30,0.0,0.0,0.9,6.6,0.0,0.0,0.0
2018,10,25,22,45,0.0,0.0,0.9,6.45,0.0,0.0,0.0
2018,10,25,23,0,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,10,25,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,10,25,23,30,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,10,25,23,45,0.0,0.0,0.9,5.45,0.0,0.0,0.0
2018,10,26,0,0,0.0,0.0,0.9,5.2,0.0,0.0,0.0
2018,10,26,0,15,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,0,45,0.0,0.0,0.9,4.85,0.0,0.0,0.0
2018,10,26,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,10,26,1,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,10,26,1,30,0.0,0.0,0.9,4.9,0.0,0.0,0.0
2018,10,26,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2018,10,26,2,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,10,26,2,15,0.0,0.0,0.9,5.25,0.0,0.0,0.0
2018,10,26,2,30,0.0,0.0,0.9,5.4,0.0,0.0,0.0
2018,10,26,2,45,0.0,0.0,0.95,5.55,0.0,0.0,0.0
2018,10,26,3,0,0.0,0.0,1.0,5.7,0.0,0.0,0.0
2018,10,26,3,15,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,26,3,30,0.0,0.0,1.2,5.9,0.0,0.0,0.0
2018,10,26,3,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2018,10,26,4,0,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,26,4,15,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,4,30,0.0,0.0,1.7,6.1,0.0,0.0,0.0
2018,10,26,4,45,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,26,5,0,0.0,0.0,1.8,6.2,0.0,0.0,0.0
2018,10,26,5,15,0.0,0.0,1.7,6.15,0.0,0.0,0.0
2018,10,26,5,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,26,5,45,0.0,0.0,1.55,6.05,0.0,0.0,0.0
2018,10,26,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,26,6,15,7.5,1.5,1.55,6.0,1.0,0.0,0.0
2018,10,26,6,30,15.0,3.0,1.6,6.0,2.0,0.0,0.0
2018,10,26,6,45,15.0,5.0,1.65,6.0,5.0,6.82,0.0
2018,10,26,7,0,15.0,7.0,1.7,6.0,8.0,9.97,0.0
2018,10,26,7,15,7.5,10.5,1.9,6.1,11.0,11.77,4.05
2018,10,26,7,30,0.0,14.0,2.1,6.2,14.0,12.97,5.63
2018,10,26,7,45,0.0,15.0,2.3,6.25,15.0,13.89,6.58
2018,10,26,8,0,0.0,16.0,2.5,6.3,16.0,14.82,7.46
2018,10,26,8,15,0.0,16.0,2.65,6.5,16.0,14.83,7.47
2018,10,26,8,30,0.0,16.0,2.8,6.7,16.0,14.83,7.45
2018,10,26,8,45,0.0,18.0,2.95,6.9,18.0,16.69,9.05
2018,10,26,9,0,0.0,20.0,3.1,7.1,20.0,18.56,10.64
2018,10,26,9,15,0.0,23.5,3.25,7.2,23.5,21.81,13.44
2018,10,26,9,30,0.0,27.0,3.4,7.3,27.0,25.08,16.23
2018,10,26,9,45,0.0,33.0,3.6,7.4,33.0,30.66,21.02
2018,10,26,10,0,0.0,39.0,3.8,7.5,39.0,36.26,25.79
2018,10,26,10,15,0.0,41.0,3.95,7.55,41.0,38.13,27.33
2018,10,26,10,30,0.0,43.0,4.1,7.6,43.0,40.0,28.88
2018,10,26,10,45,0.0,48.5,4.25,7.65,48.5,45.14,33.23
2018,10,26,11,0,0.0,54.0,4.4,7.7,54.0,50.27,37.58
2018,10,26,11,15,0.0,54.5,4.35,7.75,54.5,50.75,37.93
2018,10,26,11,30,0.0,55.0,4.3,7.8,55.0,51.22,38.3
2018,10,26,11,45,0.0,51.5,4.25,7.8,51.5,47.95,35.5
2018,10,26,12,0,0.0,48.0,4.2,7.8,48.0,44.69,32.7
2018,10,26,12,15,0.0,44.5,4.05,7.95,44.5,41.43,29.9
2018,10,26,12,30,0.0,41.0,3.9,8.1,41.0,38.16,27.1
2018,10,26,12,45,0.0,40.0,3.75,8.2,40.0,37.23,26.31
2018,10,26,13,0,0.0,39.0,3.6,8.3,39.0,36.29,25.53
2018,10,26,13,15,0.0,36.5,3.6,8.3,36.5,33.96,23.56
2018,10,26,13,30,0.0,34.0,3.6,8.3,34.0,31.62,21.59
2018,10,26,13,45,0.0,40.0,3.6,8.3,40.0,37.2,26.43
2018,10,26,14,0,0.0,46.0,3.6,8.3,46.0,42.78,31.29
2018,10,26,14,15,0.0,44.0,3.6,8.3,44.0,40.91,29.74
2018,10,26,14,30,0.0,42.0,3.6,8.3,42.0,39.04,28.2
2018,10,26,14,45,0.5,50.0,3.65,8.3,50.0,46.83,35.04
2018,10,26,15,0,1.0,58.0,3.7,8.3,58.0,54.58,41.87
2018,10,26,15,15,1.0,48.5,3.65,8.3,48.5,45.67,34.24
2018,10,26,15,30,1.0,39.0,3.6,8.3,39.0,36.77,26.56
2018,10,26,15,45,0.5,28.0,3.5,8.25,28.0,26.23,17.38
2018,10,26,16,0,0.0,17.0,3.4,8.2,17.0,15.75,8.19
2018,10,26,16,15,0.0,14.5,3.4,8.15,14.5,13.43,6.11
2018,10,26,16,30,0.0,12.0,3.4,8.1,12.0,11.11,4.0
2018,10,26,16,45,0.0,9.0,3.35,8.05,9.0,8.33,1.45
2018,10,26,17,0,0.0,6.0,3.3,8.0,6.0,5.55,0.0
2018,10,26,17,15,0.0,3.5,3.35,7.95,3.5,3.34,0.0
2018,10,26,17,30,0.0,1.0,3.4,7.9,1.0,0.95,0.0
2018,10,26,17,45,0.0,0.5,3.45,7.9,0.5,0.0,0.0
2018,10,26,18,0,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,15,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,30,0.0,0.0,3.5,7.9,0.0,0.0,0.0
2018,10,26,18,45,0.0,0.0,3.5,7.8,0.0,0.0,0.0
2018,10,26,19,0,0.0,0.0,3.5,7.7,0.0,0.0,0.0
2018,10,26,19,15,0.0,0.0,3.45,7.65,0.0,0.0,0.0
2018,10,26,19,30,0.0,0.0,3.4,7.6,0.0,0.0,0.0
2018,10,26,19,45,0.0,0.0,3.35,7.55,0.0,0.0,0.0
2018,10,26,20,0,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2018,10,26,20,15,0.0,0.0,3.2,7.4,0.0,0.0,0.0
2018,10,26,20,30,0.0,0.0,3.1,7.3,0.0,0.0,0.0
2018,10,26,20,45,0.0,0.0,3.0,7.25,0.0,0.0,0.0
2018,10,26,21,0,0.0,0.0,2.9,7.2,0.0,0.0,0.0
2018,10,26,21,15,0.0,0.0,2.85,7.15,0.0,0.0,0.0
2018,10,26,21,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,10,26,21,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2018,10,26,22,0,0.0,0.0,2.7,6.9,0.0,0.0,0.0
2018,10,26,22,15,0.0,0.0,2.65,6.85,0.0,0.0,0.0
2018,10,26,22,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,10,26,22,45,0.0,0.0,2.6,6.75,0.0,0.0,0.0
2018,10,26,23,0,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,10,26,23,15,0.0,0.0,2.55,6.65,0.0,0.0,0.0
2018,10,26,23,30,0.0,0.0,2.5,6.6,0.0,0.0,0.0
2018,10,26,23,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,10,27,0,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,10,27,0,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,10,27,0,30,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,10,27,0,45,0.0,0.0,2.35,6.35,0.0,0.0,0.0
2018,10,27,1,0,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,10,27,1,15,0.0,0.0,2.2,6.25,0.0,0.0,0.0
2018,10,27,1,30,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,10,27,1,45,0.0,0.0,2.0,6.2,0.0,0.0,0.0
2018,10,27,2,0,0.0,0.0,1.9,6.2,0.0,0.0,0.0
2018,10,27,2,15,0.0,0.0,1.75,6.15,0.0,0.0,0.0
2018,10,27,2,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,10,27,2,45,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,27,3,0,0.0,0.0,1.4,6.1,0.0,0.0,0.0
2018,10,27,3,15,0.0,0.0,1.35,6.1,0.0,0.0,0.0
2018,10,27,3,30,0.0,0.0,1.3,6.1,0.0,0.0,0.0
2018,10,27,3,45,0.0,0.0,1.2,6.15,0.0,0.0,0.0
2018,10,27,4,0,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,27,4,15,0.0,0.0,1.2,6.1,0.0,0.0,0.0
2018,10,27,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,4,45,0.0,0.0,1.35,5.95,0.0,0.0,0.0
2018,10,27,5,0,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,10,27,5,15,0.0,0.0,1.5,5.8,0.0,0.0,0.0
2018,10,27,5,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,10,27,5,45,0.0,0.0,1.65,5.6,0.0,0.0,0.0
2018,10,27,6,0,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2018,10,27,6,15,5.0,1.0,1.85,5.6,1.0,0.0,0.0
2018,10,27,6,30,10.0,2.0,2.0,5.7,2.0,0.0,0.0
2018,10,27,6,45,110.0,14.5,2.15,5.8,21.5,28.8,0.0
2018,10,27,7,0,210.0,27.0,2.3,5.9,41.0,76.0,27.99
2018,10,27,7,15,320.5,38.5,2.4,6.25,80.5,133.55,94.97
2018,10,27,7,30,431.0,50.0,2.5,6.6,120.0,200.8,155.19
2018,10,27,7,45,425.5,58.0,2.6,6.95,146.5,233.84,188.91
2018,10,27,8,0,420.0,66.0,2.7,7.3,173.0,265.44,219.98
2018,10,27,8,15,269.5,82.0,2.75,7.75,155.5,230.99,193.92
2018,10,27,8,30,119.0,98.0,2.8,8.2,138.0,167.55,140.35
2018,10,27,8,45,64.5,121.0,2.85,8.65,143.0,159.49,132.88
2018,10,27,9,0,10.0,144.0,2.9,9.1,148.0,146.11,120.05
2018,10,27,9,15,29.0,171.0,2.95,9.7,184.5,195.01,161.02
2018,10,27,9,30,48.0,198.0,3.0,10.3,221.0,239.18,197.25
2018,10,27,9,45,48.5,210.5,3.0,10.85,235.5,254.44,208.86
2018,10,27,10,0,49.0,223.0,3.0,11.4,250.0,269.73,220.44
2018,10,27,10,15,66.0,242.5,3.05,11.95,280.5,306.5,249.75
2018,10,27,10,30,83.0,262.0,3.1,12.5,311.0,344.21,279.36
2018,10,27,10,45,86.5,273.0,3.1,13.05,325.5,361.15,291.78
2018,10,27,11,0,90.0,284.0,3.1,13.6,340.0,378.05,304.17
2018,10,27,11,15,169.5,279.5,3.15,14.0,388.5,458.84,368.96
2018,10,27,11,30,249.0,275.0,3.2,14.4,437.0,541.99,433.85
2018,10,27,11,45,558.0,188.5,3.25,14.85,554.5,743.31,591.87
2018,10,27,12,0,867.0,102.0,3.3,15.3,672.0,932.31,725.99
2018,10,27,12,15,619.5,180.0,3.4,15.5,586.5,797.66,628.43
2018,10,27,12,30,372.0,258.0,3.5,15.7,501.0,635.82,504.55
2018,10,27,12,45,401.5,242.5,3.55,15.9,500.5,655.02,520.52
2018,10,27,13,0,431.0,227.0,3.6,16.1,500.0,658.19,523.8
2018,10,27,13,15,271.0,249.5,3.65,16.1,419.5,522.33,417.85
2018,10,27,13,30,111.0,272.0,3.7,16.1,339.0,380.27,304.41
2018,10,27,13,45,114.0,260.0,3.7,16.15,326.0,379.04,304.32
2018,10,27,14,0,117.0,248.0,3.7,16.2,313.0,364.67,293.56
2018,10,27,14,15,74.5,218.5,3.55,16.05,259.0,283.84,228.96
2018,10,27,14,30,32.0,189.0,3.4,15.9,205.0,217.65,175.14
2018,10,27,14,45,26.0,162.5,3.3,15.75,175.0,183.51,147.78
2018,10,27,15,0,20.0,136.0,3.2,15.6,145.0,144.0,115.57
2018,10,27,15,15,10.0,99.0,2.95,15.3,103.5,99.73,78.88
2018,10,27,15,30,0.0,62.0,2.7,15.0,62.0,57.66,43.51
2018,10,27,15,45,0.0,41.5,2.5,14.75,41.5,38.54,27.37
2018,10,27,16,0,0.0,21.0,2.3,14.5,21.0,19.47,11.07
2018,10,27,16,15,0.0,15.0,2.2,14.05,15.0,13.89,6.27
2018,10,27,16,30,0.0,9.0,2.1,13.6,9.0,8.33,1.44
2018,10,27,16,45,0.0,6.5,2.05,13.1,6.5,6.01,0.0
2018,10,27,17,0,0.0,4.0,2.0,12.6,4.0,3.7,0.0
2018,10,27,17,15,0.0,2.0,2.05,12.2,2.0,1.91,0.0
2018,10,27,17,30,0.0,0.0,2.1,11.8,0.0,0.0,0.0
2018,10,27,17,45,0.0,0.0,2.15,11.4,0.0,0.0,0.0
2018,10,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2018,10,27,18,45,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,27,19,0,0.0,0.0,2.3,9.8,0.0,0.0,0.0
2018,10,27,19,15,0.0,0.0,2.2,9.45,0.0,0.0,0.0
2018,10,27,19,30,0.0,0.0,2.1,9.1,0.0,0.0,0.0
2018,10,27,19,45,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,10,27,20,0,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2018,10,27,20,15,0.0,0.0,1.8,8.2,0.0,0.0,0.0
2018,10,27,20,30,0.0,0.0,1.7,7.9,0.0,0.0,0.0
2018,10,27,20,45,0.0,0.0,1.6,7.65,0.0,0.0,0.0
2018,10,27,21,0,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,10,27,21,15,0.0,0.0,1.45,7.2,0.0,0.0,0.0
2018,10,27,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,10,27,21,45,0.0,0.0,1.35,6.8,0.0,0.0,0.0
2018,10,27,22,0,0.0,0.0,1.3,6.6,0.0,0.0,0.0
2018,10,27,22,15,0.0,0.0,1.3,6.45,0.0,0.0,0.0
2018,10,27,22,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,27,22,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,27,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,27,23,15,0.0,0.0,1.3,5.9,0.0,0.0,0.0
2018,10,27,23,30,0.0,0.0,1.3,5.8,0.0,0.0,0.0
2018,10,27,23,45,0.0,0.0,1.3,5.7,0.0,0.0,0.0
2018,10,28,0,0,0.0,0.0,1.3,5.6,0.0,0.0,0.0
2018,10,28,0,15,0.0,0.0,1.3,5.55,0.0,0.0,0.0
2018,10,28,0,30,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,10,28,0,45,0.0,0.0,1.3,5.4,0.0,0.0,0.0
2018,10,28,1,0,0.0,0.0,1.3,5.3,0.0,0.0,0.0
2018,10,28,1,15,0.0,0.0,1.35,5.25,0.0,0.0,0.0
2018,10,28,1,30,0.0,0.0,1.4,5.2,0.0,0.0,0.0
2018,10,28,1,45,0.0,0.0,1.4,5.15,0.0,0.0,0.0
2018,10,28,2,0,0.0,0.0,1.4,5.1,0.0,0.0,0.0
2018,10,28,2,15,0.0,0.0,1.4,5.05,0.0,0.0,0.0
2018,10,28,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2018,10,28,2,45,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,10,28,3,0,0.0,0.0,1.4,4.8,0.0,0.0,0.0
2018,10,28,3,15,0.0,0.0,1.45,4.8,0.0,0.0,0.0
2018,10,28,3,30,0.0,0.0,1.5,4.8,0.0,0.0,0.0
2018,10,28,3,45,0.0,0.0,1.55,4.75,0.0,0.0,0.0
2018,10,28,4,0,0.0,0.0,1.6,4.7,0.0,0.0,0.0
2018,10,28,4,15,0.0,0.0,1.65,4.7,0.0,0.0,0.0
2018,10,28,4,30,0.0,0.0,1.7,4.7,0.0,0.0,0.0
2018,10,28,4,45,0.0,0.0,1.75,4.7,0.0,0.0,0.0
2018,10,28,5,0,0.0,0.0,1.8,4.7,0.0,0.0,0.0
2018,10,28,5,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,10,28,5,30,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,5,45,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,0,0.0,0.0,1.9,4.6,0.0,0.0,0.0
2018,10,28,6,15,0.0,0.0,2.1,4.85,0.0,0.0,0.0
2018,10,28,6,30,0.0,0.0,2.3,5.1,0.0,0.0,0.0
2018,10,28,6,45,25.0,9.0,2.5,5.35,10.5,11.97,0.0
2018,10,28,7,0,50.0,18.0,2.7,5.6,21.0,31.04,6.54
2018,10,28,7,15,43.0,32.5,2.85,6.15,37.0,46.77,31.94
2018,10,28,7,30,36.0,47.0,3.0,6.7,53.0,58.37,43.83
2018,10,28,7,45,274.0,59.0,3.15,7.25,126.0,176.08,142.51
2018,10,28,8,0,512.0,71.0,3.3,7.8,199.0,309.36,255.93
2018,10,28,8,15,598.5,74.5,3.45,8.55,253.5,383.78,320.56
2018,10,28,8,30,685.0,78.0,3.6,9.3,308.0,465.72,389.95
2018,10,28,8,45,721.0,81.0,3.7,10.05,353.0,524.71,438.82
2018,10,28,9,0,757.0,84.0,3.8,10.8,398.0,582.75,485.51
2018,10,28,9,15,783.5,86.0,3.9,11.4,439.0,636.74,527.85
2018,10,28,9,30,810.0,88.0,4.0,12.0,480.0,690.45,568.11
2018,10,28,9,45,829.5,88.5,4.1,12.6,514.5,736.56,600.76
2018,10,28,10,0,849.0,89.0,4.2,13.2,549.0,781.14,631.87
2018,10,28,10,15,860.0,90.5,4.2,13.6,577.0,818.17,656.95
2018,10,28,10,30,871.0,92.0,4.2,14.0,605.0,852.61,680.01
2018,10,28,10,45,865.0,97.0,4.2,14.4,621.0,873.74,693.23
2018,10,28,11,0,859.0,102.0,4.2,14.8,637.0,891.19,703.9
2018,10,28,11,15,826.5,113.5,4.2,15.05,637.0,888.7,700.7
2018,10,28,11,30,794.0,125.0,4.2,15.3,637.0,881.69,694.58
2018,10,28,11,45,845.5,110.0,4.15,15.55,659.0,917.48,719.1
2018,10,28,12,0,897.0,95.0,4.1,15.8,681.0,941.81,735.06
2018,10,28,12,15,898.5,94.0,4.1,16.0,678.5,940.99,733.78
2018,10,28,12,30,900.0,93.0,4.1,16.2,676.0,936.46,730.25
2018,10,28,12,45,899.5,91.5,4.1,16.35,665.5,925.83,722.73
2018,10,28,13,0,899.0,90.0,4.1,16.5,655.0,911.57,712.81
2018,10,28,13,15,893.0,88.0,4.05,16.55,635.5,888.35,696.65
2018,10,28,13,30,887.0,86.0,4.0,16.6,616.0,861.85,678.26
2018,10,28,13,45,878.0,84.5,4.0,16.7,589.5,830.35,656.39
2018,10,28,14,0,869.0,83.0,4.0,16.8,563.0,796.07,632.45
2018,10,28,14,15,853.0,81.0,4.0,16.7,529.0,758.89,606.71
2018,10,28,14,30,837.0,79.0,4.0,16.6,495.0,713.8,574.8
2018,10,28,14,45,761.5,83.5,4.0,16.55,439.0,633.64,515.32
2018,10,28,15,0,686.0,88.0,4.0,16.5,383.0,559.35,457.12
2018,10,28,15,15,465.5,99.0,3.9,16.2,290.0,402.13,331.01
2018,10,28,15,30,245.0,110.0,3.8,15.9,197.0,260.69,214.32
2018,10,28,15,45,209.0,89.5,3.75,15.6,156.5,207.04,169.53
2018,10,28,16,0,173.0,69.0,3.7,15.3,116.0,156.66,126.55
2018,10,28,16,15,86.5,50.0,3.6,14.8,73.5,86.83,67.27
2018,10,28,16,30,0.0,31.0,3.5,14.3,31.0,28.77,18.7
2018,10,28,16,45,27.5,22.5,3.4,13.75,25.0,31.28,19.57
2018,10,28,17,0,55.0,14.0,3.3,13.2,19.0,29.3,13.86
2018,10,28,17,15,44.0,10.0,3.4,12.95,12.0,16.61,0.0
2018,10,28,17,30,33.0,6.0,3.5,12.7,5.0,0.0,0.0
2018,10,28,17,45,16.5,3.0,3.55,12.4,2.5,0.0,0.0
2018,10,28,18,0,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,15,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,30,0.0,0.0,3.6,12.1,0.0,0.0,0.0
2018,10,28,18,45,0.0,0.0,3.85,11.85,0.0,0.0,0.0
2018,10,28,19,0,0.0,0.0,4.1,11.6,0.0,0.0,0.0
2018,10,28,19,15,0.0,0.0,4.15,11.6,0.0,0.0,0.0
2018,10,28,19,30,0.0,0.0,4.2,11.6,0.0,0.0,0.0
2018,10,28,19,45,0.0,0.0,4.25,11.6,0.0,0.0,0.0
2018,10,28,20,0,0.0,0.0,4.3,11.6,0.0,0.0,0.0
2018,10,28,20,15,0.0,0.0,4.2,11.65,0.0,0.0,0.0
2018,10,28,20,30,0.0,0.0,4.1,11.7,0.0,0.0,0.0
2018,10,28,20,45,0.0,0.0,4.0,11.7,0.0,0.0,0.0
2018,10,28,21,0,0.0,0.0,3.9,11.7,0.0,0.0,0.0
2018,10,28,21,15,0.0,0.0,3.65,11.65,0.0,0.0,0.0
2018,10,28,21,30,0.0,0.0,3.4,11.6,0.0,0.0,0.0
2018,10,28,21,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2018,10,28,22,0,0.0,0.0,3.0,11.4,0.0,0.0,0.0
2018,10,28,22,15,0.0,0.0,2.8,11.2,0.0,0.0,0.0
2018,10,28,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,10,28,22,45,0.0,0.0,2.45,10.8,0.0,0.0,0.0
2018,10,28,23,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,10,28,23,15,0.0,0.0,2.25,10.4,0.0,0.0,0.0
2018,10,28,23,30,0.0,0.0,2.2,10.2,0.0,0.0,0.0
2018,10,28,23,45,0.0,0.0,2.1,9.95,0.0,0.0,0.0
2018,10,29,0,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,10,29,0,15,0.0,0.0,1.95,9.45,0.0,0.0,0.0
2018,10,29,0,30,0.0,0.0,1.9,9.2,0.0,0.0,0.0
2018,10,29,0,45,0.0,0.0,1.85,8.95,0.0,0.0,0.0
2018,10,29,1,0,0.0,0.0,1.8,8.7,0.0,0.0,0.0
2018,10,29,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2018,10,29,1,30,0.0,0.0,1.7,8.3,0.0,0.0,0.0
2018,10,29,1,45,0.0,0.0,1.65,8.1,0.0,0.0,0.0
2018,10,29,2,0,0.0,0.0,1.6,7.9,0.0,0.0,0.0
2018,10,29,2,15,0.0,0.0,1.65,7.7,0.0,0.0,0.0
2018,10,29,2,30,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2018,10,29,2,45,0.0,0.0,1.7,7.35,0.0,0.0,0.0
2018,10,29,3,0,0.0,0.0,1.7,7.2,0.0,0.0,0.0
2018,10,29,3,15,0.0,0.0,1.7,7.05,0.0,0.0,0.0
2018,10,29,3,30,0.0,0.0,1.7,6.9,0.0,0.0,0.0
2018,10,29,3,45,0.0,0.0,1.7,6.8,0.0,0.0,0.0
2018,10,29,4,0,0.0,0.0,1.7,6.7,0.0,0.0,0.0
2018,10,29,4,15,0.0,0.0,1.65,6.6,0.0,0.0,0.0
2018,10,29,4,30,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2018,10,29,4,45,0.0,0.0,1.55,6.35,0.0,0.0,0.0
2018,10,29,5,0,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,5,15,0.0,0.0,1.5,6.1,0.0,0.0,0.0
2018,10,29,5,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,29,5,45,0.0,0.0,1.5,5.85,0.0,0.0,0.0
2018,10,29,6,0,0.0,0.0,1.5,5.7,0.0,0.0,0.0
2018,10,29,6,15,0.0,0.0,1.5,5.95,0.0,0.0,0.0
2018,10,29,6,30,0.0,0.0,1.5,6.2,0.0,0.0,0.0
2018,10,29,6,45,145.0,11.5,1.55,6.5,20.0,30.53,0.0
2018,10,29,7,0,290.0,23.0,1.6,6.8,40.0,86.09,16.76
2018,10,29,7,15,422.0,31.5,1.8,7.55,83.0,151.81,104.69
2018,10,29,7,30,554.0,40.0,2.0,8.3,126.0,225.61,170.93
2018,10,29,7,45,623.5,46.0,2.25,9.05,174.5,290.95,230.92
2018,10,29,8,0,693.0,52.0,2.5,9.8,223.0,362.88,295.31
2018,10,29,8,15,737.0,56.0,2.6,10.35,271.5,426.59,351.52
2018,10,29,8,30,781.0,60.0,2.7,10.9,320.0,493.21,408.1
2018,10,29,8,45,810.5,63.0,2.85,11.45,365.5,552.74,457.3
2018,10,29,9,0,840.0,66.0,3.0,12.0,411.0,612.89,505.39
2018,10,29,9,15,863.0,67.5,3.0,12.4,452.5,662.64,543.93
2018,10,29,9,30,886.0,69.0,3.0,12.8,494.0,715.72,581.74
2018,10,29,9,45,903.5,70.0,3.05,13.2,530.0,763.03,614.74
2018,10,29,10,0,921.0,71.0,3.1,13.6,566.0,808.52,645.96
2018,10,29,10,15,930.0,71.5,3.1,13.95,593.5,844.41,669.64
2018,10,29,10,30,939.0,72.0,3.1,14.3,621.0,877.4,691.1
2018,10,29,10,45,945.0,73.0,3.15,14.6,641.5,905.32,709.31
2018,10,29,11,0,951.0,74.0,3.2,14.9,662.0,929.83,725.14
2018,10,29,11,15,955.0,74.5,3.2,15.15,675.5,948.4,736.64
2018,10,29,11,30,959.0,75.0,3.2,15.4,689.0,963.23,745.66
2018,10,29,11,45,960.5,75.0,3.25,15.65,694.0,971.36,750.56
2018,10,29,12,0,962.0,75.0,3.3,15.9,699.0,975.56,752.96
2018,10,29,12,15,961.0,75.0,3.3,16.0,695.5,973.53,751.28
2018,10,29,12,30,960.0,75.0,3.3,16.1,692.0,967.57,747.1
2018,10,29,12,45,956.0,74.0,3.3,16.25,679.5,953.8,737.56
2018,10,29,13,0,952.0,73.0,3.3,16.4,667.0,936.25,725.58
2018,10,29,13,15,946.0,72.0,3.25,16.45,647.5,913.3,709.87
2018,10,29,13,30,940.0,71.0,3.2,16.5,628.0,886.89,691.83
2018,10,29,13,45,931.0,69.5,3.2,16.55,601.0,854.09,669.61
2018,10,29,14,0,922.0,68.0,3.2,16.6,574.0,818.33,645.2
2018,10,29,14,15,908.0,67.0,3.1,16.55,540.0,776.61,615.99
2018,10,29,14,30,894.0,66.0,3.0,16.5,506.0,732.71,584.97
2018,10,29,14,45,874.0,64.0,2.95,16.45,466.0,681.61,548.47
2018,10,29,15,0,854.0,62.0,2.9,16.4,426.0,629.4,509.51
2018,10,29,15,15,827.5,59.5,2.6,16.05,381.5,571.96,463.93
2018,10,29,15,30,801.0,57.0,2.3,15.7,337.0,518.03,419.72
2018,10,29,15,45,761.0,53.5,2.05,15.4,289.0,452.92,365.56
2018,10,29,16,0,721.0,50.0,1.8,15.1,241.0,390.12,311.57
2018,10,29,16,15,659.0,45.0,1.6,14.1,192.5,319.74,250.89
2018,10,29,16,30,597.0,40.0,1.4,13.1,144.0,254.95,193.16
2018,10,29,16,45,489.5,33.0,1.25,12.15,100.0,181.49,128.69
2018,10,29,17,0,382.0,26.0,1.1,11.2,56.0,120.97,66.48
2018,10,29,17,15,207.0,15.0,1.1,10.7,29.5,47.35,0.0
2018,10,29,17,30,32.0,4.0,1.1,10.2,3.0,0.0,0.0
2018,10,29,17,45,16.0,2.0,1.15,9.7,1.5,0.0,0.0
2018,10,29,18,0,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,15,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,30,0.0,0.0,1.2,9.2,0.0,0.0,0.0
2018,10,29,18,45,0.0,0.0,1.2,8.75,0.0,0.0,0.0
2018,10,29,19,0,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,29,19,15,0.0,0.0,1.25,8.1,0.0,0.0,0.0
2018,10,29,19,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,10,29,19,45,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,10,29,20,0,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2018,10,29,20,15,0.0,0.0,1.3,7.3,0.0,0.0,0.0
2018,10,29,20,30,0.0,0.0,1.3,7.1,0.0,0.0,0.0
2018,10,29,20,45,0.0,0.0,1.3,6.9,0.0,0.0,0.0
2018,10,29,21,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,10,29,21,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2018,10,29,21,30,0.0,0.0,1.3,6.3,0.0,0.0,0.0
2018,10,29,21,45,0.0,0.0,1.3,6.15,0.0,0.0,0.0
2018,10,29,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2018,10,29,22,15,0.0,0.0,1.25,5.8,0.0,0.0,0.0
2018,10,29,22,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,29,22,45,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,29,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,10,29,23,15,0.0,0.0,1.15,5.05,0.0,0.0,0.0
2018,10,29,23,30,0.0,0.0,1.1,4.9,0.0,0.0,0.0
2018,10,29,23,45,0.0,0.0,1.1,4.7,0.0,0.0,0.0
2018,10,30,0,0,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,10,30,0,15,0.0,0.0,1.1,4.35,0.0,0.0,0.0
2018,10,30,0,30,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,10,30,0,45,0.0,0.0,1.05,4.05,0.0,0.0,0.0
2018,10,30,1,0,0.0,0.0,1.0,3.9,0.0,0.0,0.0
2018,10,30,1,15,0.0,0.0,1.0,3.8,0.0,0.0,0.0
2018,10,30,1,30,0.0,0.0,1.0,3.7,0.0,0.0,0.0
2018,10,30,1,45,0.0,0.0,1.0,3.55,0.0,0.0,0.0
2018,10,30,2,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,10,30,2,15,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,10,30,2,30,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,10,30,2,45,0.0,0.0,1.0,3.1,0.0,0.0,0.0
2018,10,30,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,3,15,0.0,0.0,1.0,2.9,0.0,0.0,0.0
2018,10,30,3,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,10,30,3,45,0.0,0.0,1.0,2.7,0.0,0.0,0.0
