Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,10,30,4,0,0.0,0.0,1.0,2.6,0.0,0.0,0.0
2018,10,30,4,15,0.0,0.0,1.0,2.55,0.0,0.0,0.0
2018,10,30,4,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,10,30,4,45,0.0,0.0,1.0,2.45,0.0,0.0,0.0
2018,10,30,5,0,0.0,0.0,1.0,2.4,0.0,0.0,0.0
2018,10,30,5,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,10,30,5,30,0.0,0.0,1.0,2.3,0.0,0.0,0.0
2018,10,30,5,45,0.0,0.0,0.95,2.25,0.0,0.0,0.0
2018,10,30,6,0,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,10,30,6,15,0.0,0.0,0.95,2.6,0.0,0.0,0.0
2018,10,30,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,10,30,6,45,121.5,11.0,1.05,3.4,18.0,26.81,0.0
2018,10,30,7,0,243.0,22.0,1.1,3.8,36.0,75.43,5.31
2018,10,30,7,15,371.5,31.5,1.25,4.6,76.5,138.77,96.02
2018,10,30,7,30,500.0,41.0,1.4,5.4,117.0,211.62,161.76
2018,10,30,7,45,572.0,47.5,1.55,6.2,164.0,274.86,219.81
2018,10,30,8,0,644.0,54.0,1.7,7.0,211.0,345.28,282.84
2018,10,30,8,15,689.5,58.5,1.5,7.8,258.0,405.71,335.31
2018,10,30,8,30,735.0,63.0,1.3,8.6,305.0,471.18,389.21
2018,10,30,8,45,764.5,66.5,1.15,9.35,349.0,529.0,434.7
2018,10,30,9,0,794.0,70.0,1.0,10.1,393.0,587.54,478.41
2018,10,30,9,15,814.5,73.0,0.95,11.1,433.0,639.84,515.74
2018,10,30,9,30,835.0,76.0,0.9,12.1,473.0,691.35,549.78
2018,10,30,9,45,850.0,77.5,0.9,13.05,507.0,735.86,577.86
2018,10,30,10,0,865.0,79.0,0.9,14.0,541.0,772.72,600.0
2018,10,30,10,15,875.5,81.0,0.9,14.4,569.0,809.84,623.24
2018,10,30,10,30,886.0,83.0,0.9,14.8,597.0,844.36,644.4
2018,10,30,10,45,892.0,84.0,0.9,15.2,617.0,871.01,660.07
2018,10,30,11,0,898.0,85.0,0.9,15.6,637.0,894.45,673.64
2018,10,30,11,15,902.5,85.5,1.0,15.8,650.0,912.63,686.05
2018,10,30,11,30,907.0,86.0,1.1,16.0,663.0,927.29,696.29
2018,10,30,11,45,909.5,86.0,1.2,16.25,668.0,935.94,702.56
2018,10,30,12,0,912.0,86.0,1.3,16.5,673.0,940.89,706.56
2018,10,30,12,15,913.5,84.5,1.4,16.6,670.0,939.41,706.84
2018,10,30,12,30,915.0,83.0,1.5,16.7,667.0,934.16,704.77
2018,10,30,12,45,914.5,80.5,1.6,16.85,656.0,922.18,698.16
2018,10,30,13,0,914.0,78.0,1.7,17.0,645.0,906.5,689.14
2018,10,30,13,15,908.0,77.0,1.7,17.0,626.0,884.24,674.86
2018,10,30,13,30,902.0,76.0,1.7,17.0,607.0,858.66,658.42
2018,10,30,13,45,893.5,74.0,1.75,17.05,580.5,826.67,637.93
2018,10,30,14,0,885.0,72.0,1.8,17.1,554.0,791.83,615.31
2018,10,30,14,15,872.0,70.5,1.8,17.05,521.0,751.53,588.35
2018,10,30,14,30,859.0,69.0,1.8,17.0,488.0,709.11,559.56
2018,10,30,14,45,840.5,66.0,1.75,16.9,449.0,659.29,524.64
2018,10,30,15,0,822.0,63.0,1.7,16.8,410.0,612.59,490.09
2018,10,30,15,15,795.0,61.0,1.6,16.6,367.0,556.53,446.63
2018,10,30,15,30,768.0,59.0,1.5,16.4,324.0,500.75,402.08
2018,10,30,15,45,629.0,66.0,1.35,16.15,262.5,401.8,322.38
2018,10,30,16,0,490.0,73.0,1.2,15.9,201.0,313.17,249.57
2018,10,30,16,15,403.0,62.5,1.15,15.05,153.5,239.45,188.08
2018,10,30,16,30,316.0,52.0,1.1,14.2,106.0,173.03,131.58
2018,10,30,16,45,325.0,39.0,1.05,13.35,78.5,143.64,102.13
2018,10,30,17,0,334.0,26.0,1.0,12.5,51.0,109.29,56.29
2018,10,30,17,15,180.5,15.0,1.05,12.1,27.0,42.88,0.0
2018,10,30,17,30,27.0,4.0,1.1,11.7,3.0,0.0,0.0
2018,10,30,17,45,13.5,2.0,1.15,11.25,1.5,0.0,0.0
2018,10,30,18,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,15,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,10,30,18,45,0.0,0.0,1.2,10.3,0.0,0.0,0.0
2018,10,30,19,0,0.0,0.0,1.2,9.8,0.0,0.0,0.0
2018,10,30,19,15,0.0,0.0,1.2,9.6,0.0,0.0,0.0
2018,10,30,19,30,0.0,0.0,1.2,9.4,0.0,0.0,0.0
2018,10,30,19,45,0.0,0.0,1.2,9.25,0.0,0.0,0.0
2018,10,30,20,0,0.0,0.0,1.2,9.1,0.0,0.0,0.0
2018,10,30,20,15,0.0,0.0,1.2,8.95,0.0,0.0,0.0
2018,10,30,20,30,0.0,0.0,1.2,8.8,0.0,0.0,0.0
2018,10,30,20,45,0.0,0.0,1.2,8.65,0.0,0.0,0.0
2018,10,30,21,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,10,30,21,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,10,30,21,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,10,30,21,45,0.0,0.0,1.2,8.15,0.0,0.0,0.0
2018,10,30,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,10,30,22,15,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,10,30,22,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,10,30,22,45,0.0,0.0,1.2,7.65,0.0,0.0,0.0
2018,10,30,23,0,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,10,30,23,15,0.0,0.0,1.2,7.4,0.0,0.0,0.0
2018,10,30,23,30,0.0,0.0,1.2,7.3,0.0,0.0,0.0
2018,10,30,23,45,0.0,0.0,1.2,7.15,0.0,0.0,0.0
2018,10,31,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,10,31,0,15,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,10,31,0,30,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,10,31,0,45,0.0,0.0,1.15,6.7,0.0,0.0,0.0
2018,10,31,1,0,0.0,0.0,1.1,6.6,0.0,0.0,0.0
2018,10,31,1,15,0.0,0.0,1.1,6.45,0.0,0.0,0.0
2018,10,31,1,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,10,31,1,45,0.0,0.0,1.1,6.2,0.0,0.0,0.0
2018,10,31,2,0,0.0,0.0,1.1,6.1,0.0,0.0,0.0
2018,10,31,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2018,10,31,2,30,0.0,0.0,1.1,5.9,0.0,0.0,0.0
2018,10,31,2,45,0.0,0.0,1.1,5.85,0.0,0.0,0.0
2018,10,31,3,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,10,31,3,15,0.0,0.0,1.15,5.75,0.0,0.0,0.0
2018,10,31,3,30,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,10,31,3,45,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,10,31,4,0,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,10,31,4,15,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,10,31,4,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,10,31,4,45,0.0,0.0,1.2,5.45,0.0,0.0,0.0
2018,10,31,5,0,0.0,0.0,1.2,5.4,0.0,0.0,0.0
2018,10,31,5,15,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,10,31,5,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,5,45,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,10,31,6,15,0.0,0.0,1.35,5.65,0.0,0.0,0.0
2018,10,31,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,10,31,6,45,67.5,11.5,1.65,6.35,15.0,19.98,0.0
2018,10,31,7,0,135.0,23.0,1.8,6.7,30.0,55.28,0.0
2018,10,31,7,15,266.0,35.0,1.95,7.35,68.0,115.16,78.8
2018,10,31,7,30,397.0,47.0,2.1,8.0,106.0,185.39,141.11
2018,10,31,7,45,471.5,56.0,2.25,8.6,151.0,246.62,196.59
2018,10,31,8,0,546.0,65.0,2.4,9.2,196.0,315.4,257.79
2018,10,31,8,15,595.0,72.0,2.45,9.85,242.0,376.98,311.79
2018,10,31,8,30,644.0,79.0,2.5,10.5,288.0,442.35,367.13
2018,10,31,8,45,677.5,83.5,2.55,11.2,331.5,499.32,413.93
2018,10,31,9,0,711.0,88.0,2.6,11.9,375.0,557.63,460.22
2018,10,31,9,15,748.0,88.0,2.75,12.65,416.5,613.92,503.96
2018,10,31,9,30,785.0,88.0,2.9,13.4,458.0,668.46,544.95
2018,10,31,9,45,818.5,84.5,3.1,14.15,495.0,719.13,580.87
2018,10,31,10,0,852.0,81.0,3.3,14.9,532.0,769.13,615.73
2018,10,31,10,15,863.0,82.0,3.4,15.55,559.5,799.19,635.28
2018,10,31,10,30,874.0,83.0,3.5,16.2,587.0,832.54,657.21
2018,10,31,10,45,881.0,84.5,3.6,16.8,607.5,860.31,675.09
2018,10,31,11,0,888.0,86.0,3.7,17.4,628.0,884.97,690.73
2018,10,31,11,15,890.5,87.0,3.8,17.85,640.0,901.76,701.22
2018,10,31,11,30,893.0,88.0,3.9,18.3,652.0,915.05,709.39
2018,10,31,11,45,893.0,88.5,3.95,18.75,656.0,921.9,712.89
2018,10,31,12,0,893.0,89.0,4.0,19.2,660.0,925.1,714.03
2018,10,31,12,15,882.5,92.0,4.05,19.4,654.0,918.03,708.83
2018,10,31,12,30,872.0,95.0,4.1,19.6,648.0,907.41,701.35
2018,10,31,12,45,831.5,106.5,4.15,19.8,626.5,884.14,685.09
2018,10,31,13,0,791.0,118.0,4.2,20.0,605.0,850.21,661.36
2018,10,31,13,15,803.5,109.5,4.2,20.1,591.5,837.24,652.73
2018,10,31,13,30,816.0,101.0,4.2,20.2,578.0,820.5,641.35
2018,10,31,13,45,676.5,135.5,4.2,20.3,519.0,728.96,575.48
2018,10,31,14,0,537.0,170.0,4.2,20.4,460.0,631.59,502.07
2018,10,31,14,15,474.5,173.5,4.1,20.3,418.0,569.97,455.31
2018,10,31,14,30,412.0,177.0,4.0,20.2,376.0,510.73,409.48
2018,10,31,14,45,418.5,159.5,3.9,20.15,348.0,478.56,385.31
2018,10,31,15,0,425.0,142.0,3.8,20.1,320.0,444.54,359.05
2018,10,31,15,15,349.0,136.0,3.6,19.8,271.5,363.19,294.2
2018,10,31,15,30,273.0,130.0,3.4,19.5,223.0,298.5,241.52
2018,10,31,15,45,203.0,114.0,3.2,19.2,177.5,232.13,186.91
2018,10,31,16,0,133.0,98.0,3.0,18.9,132.0,166.38,132.31
2018,10,31,16,15,119.0,80.0,2.85,18.3,105.5,134.48,104.99
2018,10,31,16,30,105.0,62.0,2.7,17.7,79.0,104.05,78.37
2018,10,31,16,45,77.5,43.5,2.5,17.05,54.0,70.76,49.41
2018,10,31,17,0,50.0,25.0,2.3,16.4,29.0,38.87,16.63
2018,10,31,17,15,32.0,13.5,2.3,16.1,15.5,17.89,0.0
2018,10,31,17,30,14.0,2.0,2.3,15.8,2.0,0.0,0.0
2018,10,31,17,45,7.0,1.0,2.35,15.55,1.0,0.0,0.0
2018,10,31,18,0,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,15,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,30,0.0,0.0,2.4,15.3,0.0,0.0,0.0
2018,10,31,18,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2018,10,31,19,0,0.0,0.0,2.3,14.7,0.0,0.0,0.0
2018,10,31,19,15,0.0,0.0,2.3,14.6,0.0,0.0,0.0
2018,10,31,19,30,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2018,10,31,19,45,0.0,0.0,2.25,14.35,0.0,0.0,0.0
2018,10,31,20,0,0.0,0.0,2.2,14.2,0.0,0.0,0.0
2018,10,31,20,15,0.0,0.0,2.2,14.05,0.0,0.0,0.0
2018,10,31,20,30,0.0,0.0,2.2,13.9,0.0,0.0,0.0
2018,10,31,20,45,0.0,0.0,2.15,13.75,0.0,0.0,0.0
2018,10,31,21,0,0.0,0.0,2.1,13.6,0.0,0.0,0.0
2018,10,31,21,15,0.0,0.0,2.1,13.45,0.0,0.0,0.0
2018,10,31,21,30,0.0,0.0,2.1,13.3,0.0,0.0,0.0
2018,10,31,21,45,0.0,0.0,2.1,13.15,0.0,0.0,0.0
2018,10,31,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2018,10,31,22,15,0.0,0.0,2.05,12.8,0.0,0.0,0.0
2018,10,31,22,30,0.0,0.0,2.0,12.6,0.0,0.0,0.0
2018,10,31,22,45,0.0,0.0,1.95,12.4,0.0,0.0,0.0
2018,10,31,23,0,0.0,0.0,1.9,12.2,0.0,0.0,0.0
2018,10,31,23,15,0.0,0.0,1.9,12.1,0.0,0.0,0.0
2018,10,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2018,10,31,23,45,0.0,0.0,1.85,11.85,0.0,0.0,0.0
2018,11,1,0,0,0.0,0.0,1.8,11.7,0.0,0.0,0.0
2018,11,1,0,15,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,1,0,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,1,0,45,0.0,0.0,1.75,11.4,0.0,0.0,0.0
2018,11,1,1,0,0.0,0.0,1.7,11.3,0.0,0.0,0.0
2018,11,1,1,15,0.0,0.0,1.65,11.3,0.0,0.0,0.0
2018,11,1,1,30,0.0,0.0,1.6,11.3,0.0,0.0,0.0
2018,11,1,1,45,0.0,0.0,1.6,11.25,0.0,0.0,0.0
2018,11,1,2,0,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,1,2,15,0.0,0.0,1.55,11.1,0.0,0.0,0.0
2018,11,1,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2018,11,1,2,45,0.0,0.0,1.5,10.95,0.0,0.0,0.0
2018,11,1,3,0,0.0,0.0,1.5,10.9,0.0,0.0,0.0
2018,11,1,3,15,0.0,0.0,1.45,10.8,0.0,0.0,0.0
2018,11,1,3,30,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,1,3,45,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,1,4,0,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2018,11,1,4,15,0.0,0.0,1.4,10.4,0.0,0.0,0.0
2018,11,1,4,30,0.0,0.0,1.4,10.3,0.0,0.0,0.0
2018,11,1,4,45,0.0,0.0,1.4,10.25,0.0,0.0,0.0
2018,11,1,5,0,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,15,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,30,0.0,0.0,1.4,10.2,0.0,0.0,0.0
2018,11,1,5,45,0.0,0.0,1.4,10.15,0.0,0.0,0.0
2018,11,1,6,0,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,1,6,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2018,11,1,6,30,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,1,6,45,38.0,4.5,1.7,11.35,6.5,9.34,0.0
2018,11,1,7,0,76.0,9.0,1.8,11.8,13.0,28.28,0.0
2018,11,1,7,15,187.0,20.0,2.0,12.45,43.5,79.2,50.91
2018,11,1,7,30,298.0,31.0,2.2,13.1,74.0,137.3,101.44
2018,11,1,7,45,179.5,30.0,2.4,13.75,58.5,105.7,81.17
2018,11,1,8,0,61.0,29.0,2.6,14.4,43.0,58.92,44.38
2018,11,1,8,15,30.5,30.0,2.8,15.05,37.0,45.3,33.24
2018,11,1,8,30,0.0,31.0,3.0,15.7,31.0,28.76,18.93
2018,11,1,8,45,0.0,34.5,3.25,16.35,34.5,32.03,21.61
2018,11,1,9,0,0.0,38.0,3.5,17.0,38.0,35.29,24.25
2018,11,1,9,15,0.0,44.0,3.75,17.55,44.0,40.88,28.81
2018,11,1,9,30,0.0,50.0,4.0,18.1,50.0,46.48,33.34
2018,11,1,9,45,3.5,78.0,4.25,18.65,80.0,75.21,57.11
2018,11,1,10,0,7.0,106.0,4.5,19.2,110.0,105.05,81.47
2018,11,1,10,15,19.0,153.5,4.65,19.6,164.5,162.51,128.24
2018,11,1,10,30,31.0,201.0,4.8,20.0,219.0,232.35,184.05
2018,11,1,10,45,17.0,183.0,4.95,20.35,193.0,191.55,150.54
2018,11,1,11,0,3.0,165.0,5.1,20.7,167.0,160.9,125.21
2018,11,1,11,15,18.5,201.0,5.1,20.9,212.5,211.7,166.12
2018,11,1,11,30,34.0,237.0,5.1,21.1,258.0,276.36,217.28
2018,11,1,11,45,32.5,241.5,5.1,21.3,262.0,280.2,219.84
2018,11,1,12,0,31.0,246.0,5.1,21.5,266.0,283.99,222.5
2018,11,1,12,15,32.0,248.5,5.05,21.6,269.0,287.73,225.35
2018,11,1,12,30,33.0,251.0,5.0,21.7,272.0,291.45,228.2
2018,11,1,12,45,24.0,231.0,4.95,21.8,246.0,248.26,194.17
2018,11,1,13,0,15.0,211.0,4.9,21.9,220.0,219.11,171.03
2018,11,1,13,15,30.5,224.5,4.75,21.9,242.5,258.74,202.93
2018,11,1,13,30,46.0,238.0,4.6,21.9,265.0,287.09,225.71
2018,11,1,13,45,42.0,222.5,4.45,21.85,246.0,265.61,208.98
2018,11,1,14,0,38.0,207.0,4.3,21.8,227.0,244.35,192.48
2018,11,1,14,15,48.0,187.5,4.2,21.65,211.5,229.39,181.45
2018,11,1,14,30,58.0,168.0,4.1,21.5,196.0,213.77,169.77
2018,11,1,14,45,61.0,157.0,4.0,21.35,184.0,202.18,160.92
2018,11,1,15,0,64.0,146.0,3.9,21.2,172.0,190.29,151.71
2018,11,1,15,15,53.0,119.0,3.8,20.95,139.0,151.79,120.57
2018,11,1,15,30,42.0,92.0,3.7,20.7,106.0,114.54,90.05
2018,11,1,15,45,43.5,88.0,3.6,20.5,100.5,109.87,86.1
2018,11,1,16,0,45.0,84.0,3.5,20.3,95.0,105.4,82.01
2018,11,1,16,15,39.5,71.0,3.4,20.05,79.5,88.04,67.03
2018,11,1,16,30,34.0,58.0,3.3,19.8,64.0,71.49,52.48
2018,11,1,16,45,25.0,40.5,3.25,19.6,44.0,49.17,32.96
2018,11,1,17,0,16.0,23.0,3.2,19.4,24.0,26.71,8.53
2018,11,1,17,15,13.5,12.5,3.2,19.25,13.0,14.02,0.0
2018,11,1,17,30,11.0,2.0,3.2,19.1,2.0,0.0,0.0
2018,11,1,17,45,5.5,1.0,3.2,19.0,1.0,0.0,0.0
2018,11,1,18,0,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,15,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,30,0.0,0.0,3.2,18.9,0.0,0.0,0.0
2018,11,1,18,45,0.0,0.0,3.4,18.9,0.0,0.0,0.0
2018,11,1,19,0,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,19,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,19,30,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,19,45,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,0,0.0,0.0,3.5,18.9,0.0,0.0,0.0
2018,11,1,20,15,0.0,0.0,3.55,18.9,0.0,0.0,0.0
2018,11,1,20,30,0.0,0.0,3.6,18.9,0.0,0.0,0.0
2018,11,1,20,45,0.0,0.0,3.6,18.85,0.0,0.0,0.0
2018,11,1,21,0,0.0,0.0,3.6,18.8,0.0,0.0,0.0
2018,11,1,21,15,0.0,0.0,3.75,18.8,0.0,0.0,0.0
2018,11,1,21,30,0.0,0.0,3.9,18.8,0.0,0.0,0.0
2018,11,1,21,45,0.0,0.0,4.0,18.75,0.0,0.0,0.0
2018,11,1,22,0,0.0,0.0,4.1,18.7,0.0,0.0,0.0
2018,11,1,22,15,0.0,0.0,4.1,18.65,0.0,0.0,0.0
2018,11,1,22,30,0.0,0.0,4.1,18.6,0.0,0.0,0.0
2018,11,1,22,45,0.0,0.0,4.15,18.5,0.0,0.0,0.0
2018,11,1,23,0,0.0,0.0,4.2,18.4,0.0,0.0,0.0
2018,11,1,23,15,0.0,0.0,4.2,18.3,0.0,0.0,0.0
2018,11,1,23,30,0.0,0.0,4.2,18.2,0.0,0.0,0.0
2018,11,1,23,45,0.0,0.0,4.2,18.1,0.0,0.0,0.0
2018,11,2,0,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2018,11,2,0,15,0.0,0.0,4.15,17.95,0.0,0.0,0.0
2018,11,2,0,30,0.0,0.0,4.1,17.9,0.0,0.0,0.0
2018,11,2,0,45,0.0,0.0,4.05,17.8,0.0,0.0,0.0
2018,11,2,1,0,0.0,0.0,4.0,17.7,0.0,0.0,0.0
2018,11,2,1,15,0.0,0.0,3.9,17.65,0.0,0.0,0.0
2018,11,2,1,30,0.0,0.0,3.8,17.6,0.0,0.0,0.0
2018,11,2,1,45,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2018,11,2,2,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,15,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,30,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,2,45,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,0,0.0,0.0,3.7,17.4,0.0,0.0,0.0
2018,11,2,3,15,0.0,0.0,3.7,17.35,0.0,0.0,0.0
2018,11,2,3,30,0.0,0.0,3.7,17.3,0.0,0.0,0.0
2018,11,2,3,45,0.0,0.0,3.65,17.3,0.0,0.0,0.0
2018,11,2,4,0,0.0,0.0,3.6,17.3,0.0,0.0,0.0
2018,11,2,4,15,0.0,0.0,3.45,17.3,0.0,0.0,0.0
2018,11,2,4,30,0.0,0.0,3.3,17.3,0.0,0.0,0.0
2018,11,2,4,45,0.0,0.0,3.15,17.25,0.0,0.0,0.0
2018,11,2,5,0,0.0,0.0,3.0,17.2,0.0,0.0,0.0
2018,11,2,5,15,0.0,0.0,2.95,17.2,0.0,0.0,0.0
2018,11,2,5,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,5,45,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,0,0.0,0.0,2.9,17.1,0.0,0.0,0.0
2018,11,2,6,15,0.0,0.0,2.9,17.15,0.0,0.0,0.0
2018,11,2,6,30,0.0,0.0,2.9,17.2,0.0,0.0,0.0
2018,11,2,6,45,0.0,5.0,2.9,17.25,5.0,4.77,0.0
2018,11,2,7,0,0.0,10.0,2.9,17.3,10.0,9.27,0.0
2018,11,2,7,15,0.0,21.0,2.9,17.4,21.0,19.49,9.28
2018,11,2,7,30,0.0,32.0,2.9,17.5,32.0,29.72,18.85
2018,11,2,7,45,0.0,46.0,2.9,17.6,46.0,43.16,30.51
2018,11,2,8,0,0.0,60.0,2.9,17.7,60.0,56.73,42.17
2018,11,2,8,15,2.5,80.0,2.9,17.8,81.0,77.78,59.95
2018,11,2,8,30,5.0,100.0,2.9,17.9,102.0,99.16,77.8
2018,11,2,8,45,3.5,113.5,2.85,18.0,115.0,111.68,88.02
2018,11,2,9,0,2.0,127.0,2.8,18.1,128.0,124.11,98.01
2018,11,2,9,15,4.5,135.5,2.75,18.2,137.5,133.87,105.79
2018,11,2,9,30,7.0,144.0,2.7,18.3,147.0,143.92,113.76
2018,11,2,9,45,4.0,141.0,2.65,18.4,143.0,138.26,108.75
2018,11,2,10,0,1.0,138.0,2.6,18.5,139.0,132.59,103.77
2018,11,2,10,15,3.5,146.5,2.7,18.55,148.5,142.98,112.08
2018,11,2,10,30,6.0,155.0,2.8,18.6,158.0,153.55,120.5
2018,11,2,10,45,13.5,185.5,2.85,18.65,193.5,191.27,150.83
2018,11,2,11,0,21.0,216.0,2.9,18.7,229.0,229.79,181.42
2018,11,2,11,15,30.5,226.5,3.0,18.75,245.5,261.44,206.47
2018,11,2,11,30,40.0,237.0,3.1,18.8,262.0,281.95,222.71
2018,11,2,11,45,21.5,184.5,3.25,18.9,198.0,206.95,162.91
2018,11,2,12,0,3.0,132.0,3.4,19.0,134.0,127.61,98.78
2018,11,2,12,15,3.5,152.5,3.5,19.1,155.0,148.58,115.75
2018,11,2,12,30,4.0,173.0,3.6,19.2,176.0,169.87,132.8
2018,11,2,12,45,2.5,153.0,3.7,19.3,155.0,148.24,115.41
2018,11,2,13,0,1.0,133.0,3.8,19.4,134.0,126.89,98.23
2018,11,2,13,15,0.5,110.5,3.85,19.45,111.0,104.23,79.96
2018,11,2,13,30,0.0,88.0,3.9,19.5,88.0,82.0,61.94
2018,11,2,13,45,0.0,72.5,3.9,19.5,72.5,67.5,50.17
2018,11,2,14,0,0.0,57.0,3.9,19.5,57.0,53.03,38.35
2018,11,2,14,15,0.0,53.5,3.8,19.5,53.5,49.75,35.73
2018,11,2,14,30,0.0,50.0,3.7,19.5,50.0,46.48,33.11
2018,11,2,14,45,0.0,51.0,3.6,19.45,51.0,47.41,33.98
2018,11,2,15,0,0.0,52.0,3.5,19.4,52.0,48.33,34.85
2018,11,2,15,15,0.0,42.0,3.25,19.25,42.0,39.01,27.15
2018,11,2,15,30,0.0,32.0,3.0,19.1,32.0,29.7,19.4
2018,11,2,15,45,0.0,22.0,2.75,18.95,22.0,20.4,11.59
2018,11,2,16,0,0.0,12.0,2.5,18.8,12.0,11.11,3.74
2018,11,2,16,15,0.0,10.0,2.3,18.55,10.0,9.26,2.13
2018,11,2,16,30,0.0,8.0,2.1,18.3,8.0,7.4,0.5
2018,11,2,16,45,0.0,6.0,1.9,18.05,6.0,5.55,0.0
2018,11,2,17,0,0.0,4.0,1.7,17.8,4.0,3.7,0.0
2018,11,2,17,15,0.0,2.0,1.65,17.6,2.0,1.91,0.0
2018,11,2,17,30,0.0,0.0,1.6,17.4,0.0,0.0,0.0
2018,11,2,17,45,0.0,0.0,1.6,17.15,0.0,0.0,0.0
2018,11,2,18,0,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,15,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,30,0.0,0.0,1.6,16.9,0.0,0.0,0.0
2018,11,2,18,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2018,11,2,19,0,0.0,0.0,1.9,16.1,0.0,0.0,0.0
2018,11,2,19,15,0.0,0.0,2.0,15.85,0.0,0.0,0.0
2018,11,2,19,30,0.0,0.0,2.1,15.6,0.0,0.0,0.0
2018,11,2,19,45,0.0,0.0,2.15,15.35,0.0,0.0,0.0
2018,11,2,20,0,0.0,0.0,2.2,15.1,0.0,0.0,0.0
2018,11,2,20,15,0.0,0.0,2.2,14.8,0.0,0.0,0.0
2018,11,2,20,30,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2018,11,2,20,45,0.0,0.0,2.15,14.15,0.0,0.0,0.0
2018,11,2,21,0,0.0,0.0,2.1,13.8,0.0,0.0,0.0
2018,11,2,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2018,11,2,21,30,0.0,0.0,2.1,13.2,0.0,0.0,0.0
2018,11,2,21,45,0.0,0.0,2.1,12.85,0.0,0.0,0.0
2018,11,2,22,0,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2018,11,2,22,15,0.0,0.0,2.2,12.2,0.0,0.0,0.0
2018,11,2,22,30,0.0,0.0,2.3,11.9,0.0,0.0,0.0
2018,11,2,22,45,0.0,0.0,2.4,11.55,0.0,0.0,0.0
2018,11,2,23,0,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,11,2,23,15,0.0,0.0,2.55,10.85,0.0,0.0,0.0
2018,11,2,23,30,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2018,11,2,23,45,0.0,0.0,2.65,10.1,0.0,0.0,0.0
2018,11,3,0,0,0.0,0.0,2.7,9.7,0.0,0.0,0.0
2018,11,3,0,15,0.0,0.0,2.7,9.35,0.0,0.0,0.0
2018,11,3,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2018,11,3,0,45,0.0,0.0,2.65,8.65,0.0,0.0,0.0
2018,11,3,1,0,0.0,0.0,2.6,8.3,0.0,0.0,0.0
2018,11,3,1,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,3,1,30,0.0,0.0,2.6,7.7,0.0,0.0,0.0
2018,11,3,1,45,0.0,0.0,2.6,7.45,0.0,0.0,0.0
2018,11,3,2,0,0.0,0.0,2.6,7.2,0.0,0.0,0.0
2018,11,3,2,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2018,11,3,2,30,0.0,0.0,2.6,6.8,0.0,0.0,0.0
2018,11,3,2,45,0.0,0.0,2.6,6.65,0.0,0.0,0.0
2018,11,3,3,0,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2018,11,3,3,15,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,11,3,3,30,0.0,0.0,2.5,6.2,0.0,0.0,0.0
2018,11,3,3,45,0.0,0.0,2.45,6.05,0.0,0.0,0.0
2018,11,3,4,0,0.0,0.0,2.4,5.9,0.0,0.0,0.0
2018,11,3,4,15,0.0,0.0,2.35,5.8,0.0,0.0,0.0
2018,11,3,4,30,0.0,0.0,2.3,5.7,0.0,0.0,0.0
2018,11,3,4,45,0.0,0.0,2.2,5.55,0.0,0.0,0.0
2018,11,3,5,0,0.0,0.0,2.1,5.4,0.0,0.0,0.0
2018,11,3,5,15,0.0,0.0,2.0,5.25,0.0,0.0,0.0
2018,11,3,5,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,5,45,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,0,0.0,0.0,1.8,4.8,0.0,0.0,0.0
2018,11,3,6,15,0.0,0.0,1.85,4.95,0.0,0.0,0.0
2018,11,3,6,30,0.0,0.0,1.9,5.1,0.0,0.0,0.0
2018,11,3,6,45,105.5,10.0,1.9,5.2,14.5,9.53,0.0
2018,11,3,7,0,211.0,20.0,1.9,5.3,29.0,58.5,0.0
2018,11,3,7,15,361.5,30.0,2.05,5.85,69.5,133.27,86.8
2018,11,3,7,30,512.0,40.0,2.2,6.4,110.0,211.84,159.79
2018,11,3,7,45,593.0,46.0,2.4,6.95,158.0,277.9,220.87
2018,11,3,8,0,674.0,52.0,2.6,7.5,206.0,349.88,286.13
2018,11,3,8,15,723.0,56.5,2.65,8.05,254.5,414.96,344.27
2018,11,3,8,30,772.0,61.0,2.7,8.6,303.0,483.42,403.13
2018,11,3,8,45,805.0,64.0,2.8,9.1,349.0,544.02,453.92
2018,11,3,9,0,838.0,67.0,2.9,9.6,395.0,605.53,503.73
2018,11,3,9,15,859.0,69.5,2.95,10.05,435.5,659.08,545.68
2018,11,3,9,30,880.0,72.0,3.0,10.5,476.0,711.74,584.51
2018,11,3,9,45,894.0,73.0,3.0,10.9,510.0,750.86,611.52
2018,11,3,10,0,908.0,74.0,3.0,11.3,544.0,792.9,640.39
2018,11,3,10,15,919.0,75.5,3.05,11.65,572.5,830.85,666.28
2018,11,3,10,30,930.0,77.0,3.1,12.0,601.0,866.09,690.0
2018,11,3,10,45,938.0,78.0,3.15,12.35,622.5,895.24,709.21
2018,11,3,11,0,946.0,79.0,3.2,12.7,644.0,921.12,726.09
2018,11,3,11,15,951.0,78.5,3.15,12.95,657.0,939.1,736.94
2018,11,3,11,30,956.0,78.0,3.1,13.2,670.0,953.42,745.32
2018,11,3,11,45,958.5,78.0,3.05,13.5,675.0,962.31,749.9
2018,11,3,12,0,961.0,78.0,3.0,13.8,680.0,967.34,751.95
2018,11,3,12,15,960.0,78.0,2.85,14.0,677.0,965.3,748.69
2018,11,3,12,30,959.0,78.0,2.7,14.2,674.0,959.35,742.91
2018,11,3,12,45,953.5,77.0,2.55,14.4,661.0,944.33,731.02
2018,11,3,13,0,948.0,76.0,2.4,14.6,648.0,925.61,716.78
2018,11,3,13,15,942.0,75.0,2.25,14.65,628.5,902.89,700.31
2018,11,3,13,30,936.0,74.0,2.1,14.7,609.0,876.74,681.56
2018,11,3,13,45,925.5,72.0,2.0,14.8,581.0,842.47,657.55
2018,11,3,14,0,915.0,70.0,1.9,14.9,553.0,805.35,631.55
2018,11,3,14,15,900.5,68.5,1.75,14.9,519.0,763.23,601.65
2018,11,3,14,30,886.0,67.0,1.6,14.9,485.0,719.01,570.06
2018,11,3,14,45,865.5,64.5,1.5,14.85,445.0,667.73,533.5
2018,11,3,15,0,845.0,62.0,1.4,14.8,405.0,615.43,494.01
2018,11,3,15,15,816.0,59.0,1.25,14.6,360.5,560.64,450.81
2018,11,3,15,30,787.0,56.0,1.1,14.4,316.0,502.05,403.52
2018,11,3,15,45,745.0,52.5,0.95,14.25,269.0,437.3,349.91
2018,11,3,16,0,703.0,49.0,0.8,14.1,222.0,375.07,296.56
2018,11,3,16,15,636.0,43.5,0.75,13.65,174.5,303.97,235.5
2018,11,3,16,30,569.0,38.0,0.7,13.2,127.0,239.0,177.88
2018,11,3,16,45,439.5,30.5,0.65,12.75,84.5,164.34,112.59
2018,11,3,17,0,310.0,23.0,0.6,12.3,42.0,97.24,27.32
2018,11,3,17,15,155.0,11.5,0.65,12.0,21.0,34.85,0.0
2018,11,3,17,30,0.0,0.0,0.7,11.7,0.0,0.0,0.0
2018,11,3,17,45,0.0,0.0,0.75,11.35,0.0,0.0,0.0
2018,11,3,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2018,11,3,18,45,0.0,0.0,0.9,10.3,0.0,0.0,0.0
2018,11,3,19,0,0.0,0.0,1.0,9.6,0.0,0.0,0.0
2018,11,3,19,15,0.0,0.0,1.05,9.25,0.0,0.0,0.0
2018,11,3,19,30,0.0,0.0,1.1,8.9,0.0,0.0,0.0
2018,11,3,19,45,0.0,0.0,1.1,8.55,0.0,0.0,0.0
2018,11,3,20,0,0.0,0.0,1.1,8.2,0.0,0.0,0.0
2018,11,3,20,15,0.0,0.0,1.1,7.85,0.0,0.0,0.0
2018,11,3,20,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,3,20,45,0.0,0.0,1.1,7.15,0.0,0.0,0.0
2018,11,3,21,0,0.0,0.0,1.1,6.8,0.0,0.0,0.0
2018,11,3,21,15,0.0,0.0,1.1,6.55,0.0,0.0,0.0
2018,11,3,21,30,0.0,0.0,1.1,6.3,0.0,0.0,0.0
2018,11,3,21,45,0.0,0.0,1.1,6.05,0.0,0.0,0.0
2018,11,3,22,0,0.0,0.0,1.1,5.8,0.0,0.0,0.0
2018,11,3,22,15,0.0,0.0,1.15,5.65,0.0,0.0,0.0
2018,11,3,22,30,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,3,22,45,0.0,0.0,1.2,5.35,0.0,0.0,0.0
2018,11,3,23,0,0.0,0.0,1.2,5.2,0.0,0.0,0.0
2018,11,3,23,15,0.0,0.0,1.25,5.05,0.0,0.0,0.0
2018,11,3,23,30,0.0,0.0,1.3,4.9,0.0,0.0,0.0
2018,11,3,23,45,0.0,0.0,1.35,4.8,0.0,0.0,0.0
2018,11,4,0,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,11,4,0,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,11,4,0,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,11,4,0,45,0.0,0.0,1.45,4.35,0.0,0.0,0.0
2018,11,4,1,0,0.0,0.0,1.5,4.2,0.0,0.0,0.0
2018,11,4,1,15,0.0,0.0,1.5,4.1,0.0,0.0,0.0
2018,11,4,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2018,11,4,1,45,0.0,0.0,1.5,3.9,0.0,0.0,0.0
2018,11,4,2,0,0.0,0.0,1.5,3.8,0.0,0.0,0.0
2018,11,4,2,15,0.0,0.0,1.55,3.65,0.0,0.0,0.0
2018,11,4,2,30,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2018,11,4,2,45,0.0,0.0,1.6,3.4,0.0,0.0,0.0
2018,11,4,3,0,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,11,4,3,15,0.0,0.0,1.6,3.2,0.0,0.0,0.0
2018,11,4,3,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,4,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,4,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,4,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,4,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,4,4,45,0.0,0.0,1.6,2.7,0.0,0.0,0.0
2018,11,4,5,0,0.0,0.0,1.6,2.6,0.0,0.0,0.0
2018,11,4,5,15,0.0,0.0,1.6,2.55,0.0,0.0,0.0
2018,11,4,5,30,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2018,11,4,5,45,0.0,0.0,1.65,2.4,0.0,0.0,0.0
2018,11,4,6,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,4,6,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2018,11,4,6,30,0.0,0.0,2.0,2.7,0.0,0.0,0.0
2018,11,4,6,45,114.0,9.5,2.1,2.9,14.0,0.0,0.0
2018,11,4,7,0,228.0,19.0,2.2,3.1,28.0,60.47,0.0
2018,11,4,7,15,378.0,27.5,2.3,3.7,67.5,134.39,85.95
2018,11,4,7,30,528.0,36.0,2.4,4.3,107.0,209.2,158.03
2018,11,4,7,45,604.0,42.0,2.55,4.9,154.0,274.5,219.28
2018,11,4,8,0,680.0,48.0,2.7,5.5,201.0,347.04,285.67
2018,11,4,8,15,727.0,52.0,2.7,6.35,248.5,410.64,342.8
2018,11,4,8,30,774.0,56.0,2.7,7.2,296.0,477.44,400.35
2018,11,4,8,45,805.0,58.5,2.75,8.0,340.5,536.18,449.46
2018,11,4,9,0,836.0,61.0,2.8,8.8,385.0,595.66,497.32
2018,11,4,9,15,855.5,63.0,2.9,9.6,424.5,642.86,534.28
2018,11,4,9,30,875.0,65.0,3.0,10.4,464.0,693.16,570.82
2018,11,4,9,45,890.0,67.0,3.1,11.25,498.5,738.88,602.55
2018,11,4,10,0,905.0,69.0,3.2,12.1,533.0,782.67,632.34
2018,11,4,10,15,915.0,70.0,3.15,12.6,561.0,819.07,656.22
2018,11,4,10,30,925.0,71.0,3.1,13.1,589.0,852.71,677.84
2018,11,4,10,45,931.5,72.5,3.0,13.65,610.0,881.04,694.94
2018,11,4,11,0,938.0,74.0,2.9,14.2,631.0,906.06,709.53
2018,11,4,11,15,941.0,74.5,2.85,14.55,643.0,923.33,719.52
2018,11,4,11,30,944.0,75.0,2.8,14.9,655.0,936.94,727.06
2018,11,4,11,45,881.0,94.0,2.75,15.2,638.5,909.64,706.35
2018,11,4,12,0,818.0,113.0,2.7,15.5,622.0,885.51,688.37
2018,11,4,12,15,585.0,171.5,2.7,15.75,534.5,746.48,588.64
2018,11,4,12,30,352.0,230.0,2.7,16.0,447.0,580.89,461.76
2018,11,4,12,45,550.0,177.5,2.7,16.25,510.0,707.1,561.0
2018,11,4,13,0,748.0,125.0,2.7,16.5,573.0,818.33,641.22
2018,11,4,13,15,600.5,153.0,2.7,16.6,505.5,710.92,562.92
2018,11,4,13,30,453.0,181.0,2.7,16.7,438.0,600.41,479.22
2018,11,4,13,45,292.0,190.0,2.7,16.8,353.0,455.09,366.56
2018,11,4,14,0,131.0,199.0,2.7,16.9,268.0,319.7,257.69
2018,11,4,14,15,177.5,180.5,2.7,16.9,267.5,329.38,267.54
2018,11,4,14,30,224.0,162.0,2.7,16.9,267.0,345.96,281.95
2018,11,4,14,45,169.5,155.0,2.65,16.85,230.5,282.65,230.48
2018,11,4,15,0,115.0,148.0,2.6,16.8,194.0,233.92,190.31
2018,11,4,15,15,95.0,120.0,2.45,16.55,155.0,185.64,150.88
2018,11,4,15,30,75.0,92.0,2.3,16.3,116.0,139.19,112.34
2018,11,4,15,45,82.5,90.0,2.15,16.05,113.0,137.84,110.95
2018,11,4,16,0,90.0,88.0,2.0,15.8,110.0,136.17,108.71
2018,11,4,16,15,102.5,68.5,1.85,15.2,88.5,114.89,89.72
2018,11,4,16,30,115.0,49.0,1.7,14.6,67.0,96.84,72.6
2018,11,4,16,45,63.0,32.0,1.55,14.0,41.5,53.12,35.18
2018,11,4,17,0,11.0,15.0,1.4,13.4,16.0,16.56,0.0
2018,11,4,17,15,5.5,7.5,1.45,13.3,8.0,7.99,0.0
2018,11,4,17,30,0.0,0.0,1.5,13.2,0.0,0.0,0.0
2018,11,4,17,45,0.0,0.0,1.6,13.05,0.0,0.0,0.0
2018,11,4,18,0,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,15,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,30,0.0,0.0,1.7,12.9,0.0,0.0,0.0
2018,11,4,18,45,0.0,0.0,1.8,12.85,0.0,0.0,0.0
2018,11,4,19,0,0.0,0.0,1.9,12.8,0.0,0.0,0.0
2018,11,4,19,15,0.0,0.0,1.95,12.75,0.0,0.0,0.0
2018,11,4,19,30,0.0,0.0,2.0,12.7,0.0,0.0,0.0
2018,11,4,19,45,0.0,0.0,2.1,12.65,0.0,0.0,0.0
2018,11,4,20,0,0.0,0.0,2.2,12.6,0.0,0.0,0.0
2018,11,4,20,15,0.0,0.0,2.2,12.55,0.0,0.0,0.0
2018,11,4,20,30,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2018,11,4,20,45,0.0,0.0,2.2,12.45,0.0,0.0,0.0
2018,11,4,21,0,0.0,0.0,2.2,12.4,0.0,0.0,0.0
2018,11,4,21,15,0.0,0.0,2.25,12.35,0.0,0.0,0.0
2018,11,4,21,30,0.0,0.0,2.3,12.3,0.0,0.0,0.0
2018,11,4,21,45,0.0,0.0,2.35,12.3,0.0,0.0,0.0
2018,11,4,22,0,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,11,4,22,15,0.0,0.0,2.25,12.2,0.0,0.0,0.0
2018,11,4,22,30,0.0,0.0,2.1,12.1,0.0,0.0,0.0
2018,11,4,22,45,0.0,0.0,1.95,12.05,0.0,0.0,0.0
2018,11,4,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2018,11,4,23,15,0.0,0.0,1.75,11.95,0.0,0.0,0.0
2018,11,4,23,30,0.0,0.0,1.7,11.9,0.0,0.0,0.0
2018,11,4,23,45,0.0,0.0,1.65,11.85,0.0,0.0,0.0
2018,11,5,0,0,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,5,0,15,0.0,0.0,1.65,11.75,0.0,0.0,0.0
2018,11,5,0,30,0.0,0.0,1.7,11.7,0.0,0.0,0.0
2018,11,5,0,45,0.0,0.0,1.75,11.65,0.0,0.0,0.0
2018,11,5,1,0,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,11,5,1,15,0.0,0.0,1.8,11.55,0.0,0.0,0.0
2018,11,5,1,30,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2018,11,5,1,45,0.0,0.0,1.85,11.4,0.0,0.0,0.0
2018,11,5,2,0,0.0,0.0,1.9,11.3,0.0,0.0,0.0
2018,11,5,2,15,0.0,0.0,2.05,11.25,0.0,0.0,0.0
2018,11,5,2,30,0.0,0.0,2.2,11.2,0.0,0.0,0.0
2018,11,5,2,45,0.0,0.0,2.3,11.15,0.0,0.0,0.0
2018,11,5,3,0,0.0,0.0,2.4,11.1,0.0,0.0,0.0
2018,11,5,3,15,0.0,0.0,2.45,11.1,0.0,0.0,0.0
2018,11,5,3,30,0.0,0.0,2.5,11.1,0.0,0.0,0.0
2018,11,5,3,45,0.0,0.0,2.55,11.05,0.0,0.0,0.0
2018,11,5,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2018,11,5,4,15,0.0,0.0,2.6,10.95,0.0,0.0,0.0
2018,11,5,4,30,0.0,0.0,2.6,10.9,0.0,0.0,0.0
2018,11,5,4,45,0.0,0.0,2.6,10.85,0.0,0.0,0.0
2018,11,5,5,0,0.0,0.0,2.6,10.8,0.0,0.0,0.0
2018,11,5,5,15,0.0,0.0,2.5,10.75,0.0,0.0,0.0
2018,11,5,5,30,0.0,0.0,2.4,10.7,0.0,0.0,0.0
2018,11,5,5,45,0.0,0.0,2.35,10.65,0.0,0.0,0.0
2018,11,5,6,0,0.0,0.0,2.3,10.6,0.0,0.0,0.0
2018,11,5,6,15,0.0,0.0,2.2,10.6,0.0,0.0,0.0
2018,11,5,6,30,0.0,0.0,2.1,10.6,0.0,0.0,0.0
2018,11,5,6,45,6.0,4.5,2.05,10.6,4.5,0.0,0.0
2018,11,5,7,0,12.0,9.0,2.0,10.6,9.0,10.79,0.0
2018,11,5,7,15,6.0,19.0,2.05,10.8,19.0,19.55,8.6
2018,11,5,7,30,0.0,29.0,2.1,11.0,29.0,26.93,16.94
2018,11,5,7,45,0.0,41.5,2.1,11.25,41.5,38.72,27.47
2018,11,5,8,0,0.0,54.0,2.1,11.5,54.0,50.76,38.09
2018,11,5,8,15,0.0,61.5,2.1,11.9,61.5,57.67,44.13
2018,11,5,8,30,0.0,69.0,2.1,12.3,69.0,64.68,50.1
2018,11,5,8,45,0.0,75.5,2.05,12.7,75.5,70.74,55.13
2018,11,5,9,0,0.0,82.0,2.0,13.1,82.0,76.87,60.13
2018,11,5,9,15,0.0,95.5,1.9,13.5,95.5,90.05,70.99
2018,11,5,9,30,0.0,109.0,1.8,13.9,109.0,103.3,81.77
2018,11,5,9,45,0.0,120.0,1.75,14.3,120.0,114.08,90.39
2018,11,5,10,0,0.0,131.0,1.7,14.7,131.0,124.93,98.97
2018,11,5,10,15,5.0,157.5,1.55,15.15,160.5,155.77,123.95
2018,11,5,10,30,10.0,184.0,1.4,15.6,190.0,187.26,148.99
2018,11,5,10,45,11.5,188.5,1.3,16.05,195.5,193.06,153.06
2018,11,5,11,0,13.0,193.0,1.2,16.5,201.0,198.97,157.3
2018,11,5,11,15,6.5,149.5,1.05,16.75,153.5,148.41,116.31
2018,11,5,11,30,0.0,106.0,0.9,17.0,106.0,99.36,76.33
2018,11,5,11,45,0.0,112.0,0.75,17.3,112.0,105.22,81.06
2018,11,5,12,0,0.0,118.0,0.6,17.6,118.0,111.12,85.65
2018,11,5,12,15,3.0,135.5,0.6,17.75,137.5,131.19,101.86
2018,11,5,12,30,6.0,153.0,0.6,17.9,157.0,151.49,118.09
2018,11,5,12,45,8.5,175.0,0.55,18.05,180.5,176.23,137.64
2018,11,5,13,0,11.0,197.0,0.5,18.2,204.0,201.41,157.32
2018,11,5,13,15,6.0,174.5,0.65,18.3,178.5,173.72,135.54
2018,11,5,13,30,1.0,152.0,0.8,18.4,153.0,146.51,114.07
2018,11,5,13,45,3.5,154.5,0.9,18.45,156.5,151.36,118.37
2018,11,5,14,0,6.0,157.0,1.0,18.5,160.0,156.21,122.57
2018,11,5,14,15,5.5,148.0,1.1,18.45,150.5,146.8,115.29
2018,11,5,14,30,5.0,139.0,1.2,18.4,141.0,137.48,108.06
2018,11,5,14,45,7.5,127.5,1.25,18.4,130.5,127.66,100.43
2018,11,5,15,0,10.0,116.0,1.3,18.4,120.0,117.68,92.57
2018,11,5,15,15,5.0,93.0,1.25,18.2,95.0,91.22,70.89
2018,11,5,15,30,0.0,70.0,1.2,18.0,70.0,65.48,49.57
2018,11,5,15,45,0.0,60.5,1.15,17.85,60.5,56.41,42.03
2018,11,5,16,0,0.0,51.0,1.1,17.7,51.0,47.41,34.4
2018,11,5,16,15,122.5,44.0,0.95,17.25,62.5,98.57,75.4
2018,11,5,16,30,245.0,37.0,0.8,16.8,74.0,130.47,96.38
2018,11,5,16,45,127.0,23.5,0.7,16.4,42.0,68.99,45.09
2018,11,5,17,0,9.0,10.0,0.6,16.0,10.0,11.27,0.0
2018,11,5,17,15,4.5,5.0,0.6,15.75,5.0,5.45,0.0
2018,11,5,17,30,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2018,11,5,17,45,0.0,0.0,0.6,15.3,0.0,0.0,0.0
2018,11,5,18,0,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,15,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,30,0.0,0.0,0.6,15.1,0.0,0.0,0.0
2018,11,5,18,45,0.0,0.0,0.65,14.75,0.0,0.0,0.0
2018,11,5,19,0,0.0,0.0,0.7,14.4,0.0,0.0,0.0
2018,11,5,19,15,0.0,0.0,0.7,14.25,0.0,0.0,0.0
2018,11,5,19,30,0.0,0.0,0.7,14.1,0.0,0.0,0.0
2018,11,5,19,45,0.0,0.0,0.7,13.95,0.0,0.0,0.0
2018,11,5,20,0,0.0,0.0,0.7,13.8,0.0,0.0,0.0
2018,11,5,20,15,0.0,0.0,0.7,13.7,0.0,0.0,0.0
2018,11,5,20,30,0.0,0.0,0.7,13.6,0.0,0.0,0.0
2018,11,5,20,45,0.0,0.0,0.7,13.45,0.0,0.0,0.0
2018,11,5,21,0,0.0,0.0,0.7,13.3,0.0,0.0,0.0
2018,11,5,21,15,0.0,0.0,0.75,13.3,0.0,0.0,0.0
2018,11,5,21,30,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,21,45,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,0,0.0,0.0,0.8,13.3,0.0,0.0,0.0
2018,11,5,22,15,0.0,0.0,0.85,13.3,0.0,0.0,0.0
2018,11,5,22,30,0.0,0.0,0.9,13.3,0.0,0.0,0.0
2018,11,5,22,45,0.0,0.0,0.95,13.35,0.0,0.0,0.0
2018,11,5,23,0,0.0,0.0,1.0,13.4,0.0,0.0,0.0
2018,11,5,23,15,0.0,0.0,1.05,13.45,0.0,0.0,0.0
2018,11,5,23,30,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2018,11,5,23,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2018,11,6,0,0,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2018,11,6,0,15,0.0,0.0,1.3,13.6,0.0,0.0,0.0
2018,11,6,0,30,0.0,0.0,1.4,13.7,0.0,0.0,0.0
2018,11,6,0,45,0.0,0.0,1.5,13.75,0.0,0.0,0.0
2018,11,6,1,0,0.0,0.0,1.6,13.8,0.0,0.0,0.0
2018,11,6,1,15,0.0,0.0,1.7,13.85,0.0,0.0,0.0
2018,11,6,1,30,0.0,0.0,1.8,13.9,0.0,0.0,0.0
2018,11,6,1,45,0.0,0.0,1.9,13.95,0.0,0.0,0.0
2018,11,6,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2018,11,6,2,15,0.0,0.0,2.05,14.05,0.0,0.0,0.0
2018,11,6,2,30,0.0,0.0,2.1,14.1,0.0,0.0,0.0
2018,11,6,2,45,0.0,0.0,2.2,14.15,0.0,0.0,0.0
2018,11,6,3,0,0.0,0.0,2.3,14.2,0.0,0.0,0.0
2018,11,6,3,15,0.0,0.0,2.4,14.35,0.0,0.0,0.0
2018,11,6,3,30,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2018,11,6,3,45,0.0,0.0,2.65,14.6,0.0,0.0,0.0
2018,11,6,4,0,0.0,0.0,2.8,14.7,0.0,0.0,0.0
2018,11,6,4,15,0.0,0.0,2.8,14.8,0.0,0.0,0.0
2018,11,6,4,30,0.0,0.0,2.8,14.9,0.0,0.0,0.0
2018,11,6,4,45,0.0,0.0,2.85,15.05,0.0,0.0,0.0
2018,11,6,5,0,0.0,0.0,2.9,15.2,0.0,0.0,0.0
2018,11,6,5,15,0.0,0.0,2.85,15.25,0.0,0.0,0.0
2018,11,6,5,30,0.0,0.0,2.8,15.3,0.0,0.0,0.0
2018,11,6,5,45,0.0,0.0,2.75,15.35,0.0,0.0,0.0
2018,11,6,6,0,0.0,0.0,2.7,15.4,0.0,0.0,0.0
2018,11,6,6,15,0.0,0.0,2.8,15.55,0.0,0.0,0.0
2018,11,6,6,30,0.0,0.0,2.9,15.7,0.0,0.0,0.0
2018,11,6,6,45,5.0,3.0,3.0,15.85,3.0,0.0,0.0
2018,11,6,7,0,10.0,6.0,3.1,16.0,6.0,7.55,0.0
2018,11,6,7,15,5.0,11.5,3.2,16.35,11.5,12.0,2.59
2018,11,6,7,30,0.0,17.0,3.3,16.7,17.0,15.75,7.26
2018,11,6,7,45,0.0,23.5,3.45,17.05,23.5,21.79,12.6
2018,11,6,8,0,0.0,30.0,3.6,17.4,30.0,27.83,17.86
2018,11,6,8,15,0.0,27.0,3.75,17.9,27.0,25.04,15.56
2018,11,6,8,30,0.0,24.0,3.9,18.4,24.0,22.26,13.19
2018,11,6,8,45,0.0,23.0,4.05,18.9,23.0,21.33,12.36
2018,11,6,9,0,0.0,22.0,4.2,19.4,22.0,20.41,11.52
2018,11,6,9,15,0.0,24.5,4.45,19.85,24.5,22.74,13.41
2018,11,6,9,30,0.0,27.0,4.7,20.3,27.0,25.07,15.27
2018,11,6,9,45,0.0,32.5,4.95,20.75,32.5,30.19,19.44
2018,11,6,10,0,0.0,38.0,5.2,21.2,38.0,35.31,23.57
2018,11,6,10,15,0.0,41.5,5.25,21.45,41.5,38.58,26.18
2018,11,6,10,30,0.0,45.0,5.3,21.7,45.0,41.85,28.78
2018,11,6,10,45,0.0,48.5,5.35,22.0,48.5,45.12,31.36
2018,11,6,11,0,0.0,52.0,5.4,22.3,52.0,48.39,33.94
2018,11,6,11,15,3.5,85.5,5.3,22.45,87.5,82.74,61.9
2018,11,6,11,30,7.0,119.0,5.2,22.6,123.0,118.36,90.62
2018,11,6,11,45,13.0,154.5,5.15,22.75,162.5,159.31,123.43
2018,11,6,12,0,19.0,190.0,5.1,22.9,202.0,201.21,156.67
2018,11,6,12,15,11.5,154.0,4.9,22.85,161.0,157.47,121.72
2018,11,6,12,30,4.0,118.0,4.7,22.8,120.0,114.72,87.39
2018,11,6,12,45,2.5,112.5,4.45,22.8,114.0,107.97,81.97
2018,11,6,13,0,1.0,107.0,4.2,22.8,108.0,101.26,76.58
2018,11,6,13,15,8.5,145.5,4.0,22.55,150.5,146.15,113.01
2018,11,6,13,30,16.0,184.0,3.8,22.3,193.0,192.29,150.13
2018,11,6,13,45,60.0,189.5,3.55,22.1,221.0,243.53,192.36
2018,11,6,14,0,104.0,195.0,3.3,21.9,249.0,294.19,233.55
2018,11,6,14,15,246.0,160.5,3.05,21.6,277.0,368.09,295.24
2018,11,6,14,30,388.0,126.0,2.8,21.3,305.0,432.1,347.55
2018,11,6,14,45,194.0,97.0,2.5,20.95,186.5,241.43,195.06
2018,11,6,15,0,0.0,68.0,2.2,20.6,68.0,63.26,46.92
2018,11,6,15,15,2.0,71.0,1.95,20.25,71.5,67.31,50.63
2018,11,6,15,30,4.0,74.0,1.7,19.9,75.0,71.72,54.45
2018,11,6,15,45,2.5,66.5,1.45,19.55,67.0,63.78,47.87
2018,11,6,16,0,1.0,59.0,1.2,19.2,59.0,56.09,41.38
2018,11,6,16,15,0.5,45.0,1.15,18.7,45.0,42.23,29.63
2018,11,6,16,30,0.0,31.0,1.1,18.2,31.0,28.79,18.11
2018,11,6,16,45,5.5,20.0,1.0,17.65,20.5,20.02,9.87
2018,11,6,17,0,11.0,9.0,0.9,17.1,10.0,11.54,0.0
2018,11,6,17,15,5.5,4.5,0.95,16.55,5.0,5.12,0.0
2018,11,6,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2018,11,6,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2018,11,6,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2018,11,6,18,45,0.0,0.0,1.15,14.3,0.0,0.0,0.0
2018,11,6,19,0,0.0,0.0,1.2,13.6,0.0,0.0,0.0
2018,11,6,19,15,0.0,0.0,1.25,13.35,0.0,0.0,0.0
2018,11,6,19,30,0.0,0.0,1.3,13.1,0.0,0.0,0.0
2018,11,6,19,45,0.0,0.0,1.3,12.9,0.0,0.0,0.0
2018,11,6,20,0,0.0,0.0,1.3,12.7,0.0,0.0,0.0
2018,11,6,20,15,0.0,0.0,1.3,12.45,0.0,0.0,0.0
2018,11,6,20,30,0.0,0.0,1.3,12.2,0.0,0.0,0.0
2018,11,6,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2018,11,6,21,0,0.0,0.0,1.4,11.8,0.0,0.0,0.0
2018,11,6,21,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2018,11,6,21,30,0.0,0.0,1.4,11.2,0.0,0.0,0.0
2018,11,6,21,45,0.0,0.0,1.4,10.95,0.0,0.0,0.0
2018,11,6,22,0,0.0,0.0,1.4,10.7,0.0,0.0,0.0
2018,11,6,22,15,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,6,22,30,0.0,0.0,1.3,10.2,0.0,0.0,0.0
2018,11,6,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2018,11,6,23,0,0.0,0.0,1.3,9.8,0.0,0.0,0.0
2018,11,6,23,15,0.0,0.0,1.3,9.65,0.0,0.0,0.0
2018,11,6,23,30,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2018,11,6,23,45,0.0,0.0,1.3,9.3,0.0,0.0,0.0
2018,11,7,0,0,0.0,0.0,1.3,9.1,0.0,0.0,0.0
2018,11,7,0,15,0.0,0.0,1.3,8.95,0.0,0.0,0.0
2018,11,7,0,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,7,0,45,0.0,0.0,1.25,8.65,0.0,0.0,0.0
2018,11,7,1,0,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2018,11,7,1,15,0.0,0.0,1.2,8.4,0.0,0.0,0.0
2018,11,7,1,30,0.0,0.0,1.2,8.3,0.0,0.0,0.0
2018,11,7,1,45,0.0,0.0,1.2,8.2,0.0,0.0,0.0
2018,11,7,2,0,0.0,0.0,1.2,8.1,0.0,0.0,0.0
2018,11,7,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2018,11,7,2,30,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,11,7,2,45,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,11,7,3,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,11,7,3,15,0.0,0.0,1.2,7.6,0.0,0.0,0.0
2018,11,7,3,30,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2018,11,7,3,45,0.0,0.0,1.15,7.4,0.0,0.0,0.0
2018,11,7,4,0,0.0,0.0,1.1,7.3,0.0,0.0,0.0
2018,11,7,4,15,0.0,0.0,1.1,7.25,0.0,0.0,0.0
2018,11,7,4,30,0.0,0.0,1.1,7.2,0.0,0.0,0.0
2018,11,7,4,45,0.0,0.0,1.1,7.1,0.0,0.0,0.0
2018,11,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2018,11,7,5,15,0.0,0.0,1.05,6.95,0.0,0.0,0.0
2018,11,7,5,30,0.0,0.0,1.0,6.9,0.0,0.0,0.0
2018,11,7,5,45,0.0,0.0,1.0,6.85,0.0,0.0,0.0
2018,11,7,6,0,0.0,0.0,1.0,6.8,0.0,0.0,0.0
2018,11,7,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2018,11,7,6,30,0.0,0.0,0.9,7.2,0.0,0.0,0.0
2018,11,7,6,45,88.0,8.0,0.9,7.4,10.5,0.0,0.0
2018,11,7,7,0,176.0,16.0,0.9,7.6,21.0,47.29,0.0
2018,11,7,7,15,336.5,25.0,1.05,8.45,58.0,118.33,65.74
2018,11,7,7,30,497.0,34.0,1.2,9.3,95.0,195.46,142.66
2018,11,7,7,45,576.0,39.5,1.35,10.15,140.0,259.05,200.88
2018,11,7,8,0,655.0,45.0,1.5,11.0,185.0,330.14,264.05
2018,11,7,8,15,703.5,48.5,1.45,11.55,231.0,392.06,318.38
2018,11,7,8,30,752.0,52.0,1.4,12.1,277.0,457.36,373.25
2018,11,7,8,45,783.5,55.5,1.3,12.7,321.0,516.08,420.38
2018,11,7,9,0,815.0,59.0,1.2,13.3,365.0,575.71,466.01
2018,11,7,9,15,837.5,60.5,1.3,14.15,404.5,623.06,501.82
2018,11,7,9,30,860.0,62.0,1.4,15.0,444.0,673.82,537.7
2018,11,7,9,45,876.0,63.5,1.5,15.9,478.0,718.87,567.81
2018,11,7,10,0,892.0,65.0,1.6,16.8,512.0,762.13,596.15
2018,11,7,10,15,902.5,66.0,1.45,17.3,539.5,798.36,617.42
2018,11,7,10,30,913.0,67.0,1.3,17.8,567.0,831.92,636.26
2018,11,7,10,45,920.0,68.0,1.15,18.25,587.5,859.67,650.7
2018,11,7,11,0,927.0,69.0,1.0,18.7,608.0,884.2,662.57
2018,11,7,11,15,931.5,69.5,0.9,19.05,621.0,902.56,671.17
2018,11,7,11,30,936.0,70.0,0.8,19.4,634.0,917.35,677.38
2018,11,7,11,45,937.0,70.5,0.65,19.75,638.5,925.35,678.18
2018,11,7,12,0,938.0,71.0,0.5,20.1,643.0,929.58,676.59
2018,11,7,12,15,936.0,70.5,0.65,20.25,639.0,926.11,677.12
2018,11,7,12,30,934.0,70.0,0.8,20.4,635.0,918.86,675.31
2018,11,7,12,45,930.0,70.0,0.9,20.5,624.0,906.75,669.52
2018,11,7,13,0,926.0,70.0,1.0,20.6,613.0,891.02,661.4
2018,11,7,13,15,917.5,69.0,1.15,20.6,593.0,866.73,648.57
2018,11,7,13,30,909.0,68.0,1.3,20.6,573.0,839.24,633.31
2018,11,7,13,45,897.5,67.5,1.4,20.6,546.5,806.93,613.8
2018,11,7,14,0,886.0,67.0,1.5,20.6,520.0,771.95,592.13
2018,11,7,14,15,869.0,65.5,1.5,20.45,486.5,729.23,564.0
2018,11,7,14,30,852.0,64.0,1.5,20.3,453.0,684.72,534.22
2018,11,7,14,45,828.5,62.0,1.45,20.2,414.0,633.75,498.73
2018,11,7,15,0,805.0,60.0,1.4,20.1,375.0,586.39,463.13
2018,11,7,15,15,747.5,61.0,1.25,19.85,327.5,517.82,410.1
2018,11,7,15,30,690.0,62.0,1.1,19.6,280.0,452.19,358.05
2018,11,7,15,45,481.0,72.0,0.95,19.4,212.5,329.24,260.41
2018,11,7,16,0,272.0,82.0,0.8,19.2,145.0,221.48,173.65
2018,11,7,16,15,197.5,66.5,0.75,18.85,107.0,154.44,118.45
2018,11,7,16,30,123.0,51.0,0.7,18.5,69.0,102.55,75.21
2018,11,7,16,45,97.0,34.5,0.65,18.2,45.0,70.64,45.88
2018,11,7,17,0,71.0,18.0,0.6,17.9,21.0,36.49,0.0
2018,11,7,17,15,35.5,9.0,0.6,17.75,10.5,13.94,0.0
2018,11,7,17,30,0.0,0.0,0.6,17.6,0.0,0.0,0.0
2018,11,7,17,45,0.0,0.0,0.65,17.45,0.0,0.0,0.0
2018,11,7,18,0,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,15,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,30,0.0,0.0,0.7,17.3,0.0,0.0,0.0
2018,11,7,18,45,0.0,0.0,0.6,16.95,0.0,0.0,0.0
2018,11,7,19,0,0.0,0.0,0.5,16.6,0.0,0.0,0.0
2018,11,7,19,15,0.0,0.0,0.55,16.35,0.0,0.0,0.0
2018,11,7,19,30,0.0,0.0,0.6,16.1,0.0,0.0,0.0
2018,11,7,19,45,0.0,0.0,0.65,15.85,0.0,0.0,0.0
2018,11,7,20,0,0.0,0.0,0.7,15.6,0.0,0.0,0.0
2018,11,7,20,15,0.0,0.0,0.75,15.35,0.0,0.0,0.0
2018,11,7,20,30,0.0,0.0,0.8,15.1,0.0,0.0,0.0
2018,11,7,20,45,0.0,0.0,0.9,14.8,0.0,0.0,0.0
2018,11,7,21,0,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2018,11,7,21,15,0.0,0.0,1.1,14.3,0.0,0.0,0.0
2018,11,7,21,30,0.0,0.0,1.2,14.1,0.0,0.0,0.0
2018,11,7,21,45,0.0,0.0,1.25,13.95,0.0,0.0,0.0
2018,11,7,22,0,0.0,0.0,1.3,13.8,0.0,0.0,0.0
2018,11,7,22,15,0.0,0.0,1.4,13.6,0.0,0.0,0.0
2018,11,7,22,30,0.0,0.0,1.5,13.4,0.0,0.0,0.0
2018,11,7,22,45,0.0,0.0,1.6,13.25,0.0,0.0,0.0
2018,11,7,23,0,0.0,0.0,1.7,13.1,0.0,0.0,0.0
2018,11,7,23,15,0.0,0.0,1.75,12.95,0.0,0.0,0.0
2018,11,7,23,30,0.0,0.0,1.8,12.8,0.0,0.0,0.0
2018,11,7,23,45,0.0,0.0,1.9,12.65,0.0,0.0,0.0
2018,11,8,0,0,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2018,11,8,0,15,0.0,0.0,2.0,12.35,0.0,0.0,0.0
2018,11,8,0,30,0.0,0.0,2.0,12.2,0.0,0.0,0.0
2018,11,8,0,45,0.0,0.0,2.05,12.1,0.0,0.0,0.0
2018,11,8,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2018,11,8,1,15,0.0,0.0,2.15,11.9,0.0,0.0,0.0
2018,11,8,1,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,11,8,1,45,0.0,0.0,2.25,11.75,0.0,0.0,0.0
2018,11,8,2,0,0.0,0.0,2.3,11.7,0.0,0.0,0.0
2018,11,8,2,15,0.0,0.0,2.3,11.65,0.0,0.0,0.0
2018,11,8,2,30,0.0,0.0,2.3,11.6,0.0,0.0,0.0
2018,11,8,2,45,0.0,0.0,2.35,11.6,0.0,0.0,0.0
2018,11,8,3,0,0.0,0.0,2.4,11.6,0.0,0.0,0.0
2018,11,8,3,15,0.0,0.0,2.45,11.6,0.0,0.0,0.0
2018,11,8,3,30,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,3,45,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,0,0.0,0.0,2.5,11.6,0.0,0.0,0.0
2018,11,8,4,15,0.0,0.0,2.55,11.55,0.0,0.0,0.0
2018,11,8,4,30,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2018,11,8,4,45,0.0,0.0,2.65,11.45,0.0,0.0,0.0
2018,11,8,5,0,0.0,0.0,2.7,11.4,0.0,0.0,0.0
2018,11,8,5,15,0.0,0.0,2.8,11.35,0.0,0.0,0.0
2018,11,8,5,30,0.0,0.0,2.9,11.3,0.0,0.0,0.0
2018,11,8,5,45,0.0,0.0,2.95,11.3,0.0,0.0,0.0
2018,11,8,6,0,0.0,0.0,3.0,11.3,0.0,0.0,0.0
2018,11,8,6,15,0.0,0.0,3.0,11.25,0.0,0.0,0.0
2018,11,8,6,30,0.0,0.0,3.0,11.2,0.0,0.0,0.0
2018,11,8,6,45,35.5,6.5,3.05,11.15,7.5,0.0,0.0
2018,11,8,7,0,71.0,13.0,3.1,11.1,15.0,25.22,0.0
2018,11,8,7,15,168.5,26.5,3.1,11.15,43.5,78.29,40.12
2018,11,8,7,30,266.0,40.0,3.1,11.2,72.0,134.66,98.42
2018,11,8,7,45,319.0,52.5,3.1,11.3,107.5,182.37,142.42
2018,11,8,8,0,372.0,65.0,3.1,11.4,143.0,235.81,190.7
2018,11,8,8,15,384.5,79.5,3.25,11.7,177.0,278.16,229.25
2018,11,8,8,30,397.0,94.0,3.4,12.0,211.0,321.08,267.07
2018,11,8,8,45,364.5,115.5,3.5,12.25,236.0,347.17,289.58
2018,11,8,9,0,332.0,137.0,3.6,12.5,261.0,359.74,300.16
2018,11,8,9,15,360.0,148.5,3.7,12.85,296.0,405.17,337.4
2018,11,8,9,30,388.0,160.0,3.8,13.2,331.0,462.88,383.37
2018,11,8,9,45,385.0,175.0,3.85,13.5,355.5,481.46,397.42
2018,11,8,10,0,382.0,190.0,3.9,13.8,380.0,509.52,418.56
2018,11,8,10,15,456.0,181.5,3.85,14.15,420.5,582.34,475.45
2018,11,8,10,30,530.0,173.0,3.8,14.5,461.0,645.7,524.02
2018,11,8,10,45,689.0,131.5,3.75,14.8,520.0,750.2,602.97
2018,11,8,11,0,848.0,90.0,3.7,15.1,579.0,846.98,671.78
2018,11,8,11,15,851.5,90.0,3.6,15.35,590.5,862.89,680.78
2018,11,8,11,30,855.0,90.0,3.5,15.6,602.0,875.45,688.03
2018,11,8,11,45,855.5,91.0,3.4,15.8,606.5,883.15,692.03
2018,11,8,12,0,856.0,92.0,3.3,16.0,611.0,887.35,693.69
2018,11,8,12,15,856.0,91.0,3.3,16.1,608.0,885.16,691.88
2018,11,8,12,30,856.0,90.0,3.3,16.2,605.0,871.96,682.46
2018,11,8,12,45,743.5,119.0,3.25,16.3,560.5,811.24,638.82
2018,11,8,13,0,631.0,148.0,3.2,16.4,516.0,737.75,585.71
2018,11,8,13,15,352.5,193.5,3.1,16.35,398.0,522.39,420.2
2018,11,8,13,30,74.0,239.0,3.0,16.3,280.0,313.34,250.93
2018,11,8,13,45,65.5,218.0,2.85,16.3,253.0,281.02,226.05
2018,11,8,14,0,57.0,197.0,2.7,16.3,226.0,249.2,200.77
2018,11,8,14,15,59.0,190.0,2.55,16.0,218.5,241.88,195.47
2018,11,8,14,30,61.0,183.0,2.4,15.7,211.0,234.43,189.95
2018,11,8,14,45,47.0,157.5,2.2,15.45,178.0,194.57,157.62
2018,11,8,15,0,33.0,132.0,2.0,15.2,145.0,155.99,126.02
2018,11,8,15,15,45.5,121.0,1.9,14.85,136.5,150.67,122.16
2018,11,8,15,30,58.0,110.0,1.8,14.5,128.0,144.27,117.03
2018,11,8,15,45,29.0,80.0,1.7,14.15,89.0,94.69,75.12
2018,11,8,16,0,0.0,50.0,1.6,13.8,50.0,46.51,34.13
2018,11,8,16,15,0.0,38.0,1.6,13.55,38.0,35.3,24.38
2018,11,8,16,30,0.0,26.0,1.6,13.3,26.0,24.13,14.56
2018,11,8,16,45,0.0,16.5,1.55,13.05,16.5,15.3,6.27
2018,11,8,17,0,0.0,7.0,1.5,12.8,7.0,6.48,0.0
2018,11,8,17,15,0.0,3.5,1.55,12.65,3.5,3.34,0.0
2018,11,8,17,30,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2018,11,8,17,45,0.0,0.0,1.6,12.4,0.0,0.0,0.0
2018,11,8,18,0,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,15,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,30,0.0,0.0,1.6,12.3,0.0,0.0,0.0
2018,11,8,18,45,0.0,0.0,1.55,12.1,0.0,0.0,0.0
2018,11,8,19,0,0.0,0.0,1.5,11.9,0.0,0.0,0.0
2018,11,8,19,15,0.0,0.0,1.55,11.85,0.0,0.0,0.0
2018,11,8,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,8,19,45,0.0,0.0,1.6,11.7,0.0,0.0,0.0
2018,11,8,20,0,0.0,0.0,1.6,11.6,0.0,0.0,0.0
2018,11,8,20,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2018,11,8,20,30,0.0,0.0,1.9,11.4,0.0,0.0,0.0
2018,11,8,20,45,0.0,0.0,2.1,11.35,0.0,0.0,0.0
2018,11,8,21,0,0.0,0.0,2.3,11.3,0.0,0.0,0.0
2018,11,8,21,15,0.0,0.0,2.35,11.15,0.0,0.0,0.0
2018,11,8,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2018,11,8,21,45,0.0,0.0,2.5,10.85,0.0,0.0,0.0
2018,11,8,22,0,0.0,0.0,2.6,10.7,0.0,0.0,0.0
2018,11,8,22,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2018,11,8,22,30,0.0,0.0,2.5,10.3,0.0,0.0,0.0
2018,11,8,22,45,0.0,0.0,2.5,10.15,0.0,0.0,0.0
2018,11,8,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2018,11,8,23,15,0.0,0.0,2.45,9.8,0.0,0.0,0.0
2018,11,8,23,30,0.0,0.0,2.4,9.6,0.0,0.0,0.0
2018,11,8,23,45,0.0,0.0,2.35,9.45,0.0,0.0,0.0
2018,11,9,0,0,0.0,0.0,2.3,9.3,0.0,0.0,0.0
2018,11,9,0,15,0.0,0.0,2.25,9.2,0.0,0.0,0.0
2018,11,9,0,30,0.0,0.0,2.2,9.1,0.0,0.0,0.0
2018,11,9,0,45,0.0,0.0,2.15,8.95,0.0,0.0,0.0
2018,11,9,1,0,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,15,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,30,0.0,0.0,2.1,8.8,0.0,0.0,0.0
2018,11,9,1,45,0.0,0.0,2.05,8.8,0.0,0.0,0.0
2018,11,9,2,0,0.0,0.0,2.0,8.8,0.0,0.0,0.0
2018,11,9,2,15,0.0,0.0,1.95,8.75,0.0,0.0,0.0
2018,11,9,2,30,0.0,0.0,1.9,8.7,0.0,0.0,0.0
2018,11,9,2,45,0.0,0.0,1.9,8.65,0.0,0.0,0.0
2018,11,9,3,0,0.0,0.0,1.9,8.6,0.0,0.0,0.0
2018,11,9,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2018,11,9,3,30,0.0,0.0,2.0,8.4,0.0,0.0,0.0
2018,11,9,3,45,0.0,0.0,2.05,8.3,0.0,0.0,0.0
2018,11,9,4,0,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,11,9,4,15,0.0,0.0,2.15,8.15,0.0,0.0,0.0
2018,11,9,4,30,0.0,0.0,2.2,8.1,0.0,0.0,0.0
2018,11,9,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2018,11,9,5,0,0.0,0.0,2.3,7.9,0.0,0.0,0.0
2018,11,9,5,15,0.0,0.0,2.3,7.85,0.0,0.0,0.0
2018,11,9,5,30,0.0,0.0,2.3,7.8,0.0,0.0,0.0
2018,11,9,5,45,0.0,0.0,2.25,7.75,0.0,0.0,0.0
2018,11,9,6,0,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,15,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,30,0.0,0.0,2.2,7.7,0.0,0.0,0.0
2018,11,9,6,45,20.5,3.5,2.2,7.75,4.0,0.0,0.0
2018,11,9,7,0,41.0,7.0,2.2,7.8,8.0,14.03,0.0
2018,11,9,7,15,115.0,14.5,2.2,7.95,26.0,49.27,21.17
2018,11,9,7,30,189.0,22.0,2.2,8.1,44.0,91.94,66.04
2018,11,9,7,45,94.5,18.5,2.2,8.3,29.5,59.7,44.11
2018,11,9,8,0,0.0,15.0,2.2,8.5,15.0,13.89,6.46
2018,11,9,8,15,0.5,25.0,2.15,8.8,25.0,23.41,14.86
2018,11,9,8,30,1.0,35.0,2.1,9.1,35.0,32.99,23.25
2018,11,9,8,45,1.0,47.0,2.0,9.35,47.0,44.22,32.99
2018,11,9,9,0,1.0,59.0,1.9,9.6,59.0,55.46,42.62
2018,11,9,9,15,0.5,49.0,1.95,9.85,49.0,45.86,34.18
2018,11,9,9,30,0.0,39.0,2.0,10.1,39.0,36.23,25.75
