Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,9,9,45,0.0,41.5,2.1,10.4,41.5,38.56,27.66
2018,11,9,10,0,0.0,44.0,2.2,10.7,44.0,40.9,29.56
2018,11,9,10,15,0.0,37.0,2.15,10.85,37.0,34.39,23.91
2018,11,9,10,30,0.0,30.0,2.1,11.0,30.0,27.88,18.28
2018,11,9,10,45,2.5,43.0,2.1,11.15,44.5,42.07,30.46
2018,11,9,11,0,5.0,56.0,2.1,11.3,59.0,56.38,42.64
2018,11,9,11,15,5.5,60.5,2.0,11.4,64.0,61.09,46.58
2018,11,9,11,30,6.0,65.0,1.9,11.5,69.0,65.79,50.51
2018,11,9,11,45,3.0,59.0,1.85,11.6,61.0,57.58,43.41
2018,11,9,12,0,0.0,53.0,1.8,11.7,53.0,49.33,36.28
2018,11,9,12,15,0.0,49.5,1.85,11.85,49.5,46.06,33.51
2018,11,9,12,30,0.0,46.0,1.9,12.0,46.0,42.8,30.74
2018,11,9,12,45,0.0,48.0,1.9,12.15,48.0,44.66,32.31
2018,11,9,13,0,0.0,50.0,1.9,12.3,50.0,46.52,33.9
2018,11,9,13,15,0.0,51.0,2.0,12.35,51.0,47.45,34.71
2018,11,9,13,30,0.0,52.0,2.1,12.4,52.0,48.37,35.54
2018,11,9,13,45,0.5,57.5,2.2,12.45,58.0,53.89,40.28
2018,11,9,14,0,1.0,63.0,2.3,12.5,64.0,59.39,45.02
2018,11,9,14,15,1.0,75.5,2.35,12.4,76.0,71.02,54.99
2018,11,9,14,30,1.0,88.0,2.4,12.3,88.0,83.03,65.3
2018,11,9,14,45,0.5,80.5,2.5,12.25,80.5,75.44,59.0
2018,11,9,15,0,0.0,73.0,2.6,12.2,73.0,67.93,52.73
2018,11,9,15,15,0.0,54.0,2.55,12.0,54.0,50.19,37.68
2018,11,9,15,30,0.0,35.0,2.5,11.8,35.0,32.48,22.5
2018,11,9,15,45,0.0,22.0,2.4,11.6,22.0,20.4,12.05
2018,11,9,16,0,0.0,9.0,2.3,11.4,9.0,8.33,1.56
2018,11,9,16,15,0.0,7.5,2.15,11.2,7.5,6.94,0.31
2018,11,9,16,30,0.0,6.0,2.0,11.0,6.0,5.55,0.0
2018,11,9,16,45,0.0,4.5,1.8,10.8,4.5,4.16,0.0
2018,11,9,17,0,0.0,3.0,1.6,10.6,3.0,2.77,0.0
2018,11,9,17,15,0.0,1.5,1.55,10.45,1.5,1.43,0.0
2018,11,9,17,30,0.0,0.0,1.5,10.3,0.0,0.0,0.0
2018,11,9,17,45,0.0,0.0,1.4,10.1,0.0,0.0,0.0
2018,11,9,18,0,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,15,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,30,0.0,0.0,1.3,9.9,0.0,0.0,0.0
2018,11,9,18,45,0.0,0.0,1.4,9.65,0.0,0.0,0.0
2018,11,9,19,0,0.0,0.0,1.5,9.4,0.0,0.0,0.0
2018,11,9,19,15,0.0,0.0,1.55,9.3,0.0,0.0,0.0
2018,11,9,19,30,0.0,0.0,1.6,9.2,0.0,0.0,0.0
2018,11,9,19,45,0.0,0.0,1.6,9.1,0.0,0.0,0.0
2018,11,9,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,11,9,20,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,11,9,20,30,0.0,0.0,1.8,8.9,0.0,0.0,0.0
2018,11,9,20,45,0.0,0.0,1.85,8.85,0.0,0.0,0.0
2018,11,9,21,0,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,15,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,30,0.0,0.0,1.9,8.8,0.0,0.0,0.0
2018,11,9,21,45,0.0,0.0,1.9,8.85,0.0,0.0,0.0
2018,11,9,22,0,0.0,0.0,1.9,8.9,0.0,0.0,0.0
2018,11,9,22,15,0.0,0.0,2.0,8.9,0.0,0.0,0.0
2018,11,9,22,30,0.0,0.0,2.1,8.9,0.0,0.0,0.0
2018,11,9,22,45,0.0,0.0,2.15,8.85,0.0,0.0,0.0
2018,11,9,23,0,0.0,0.0,2.2,8.8,0.0,0.0,0.0
2018,11,9,23,15,0.0,0.0,2.3,8.75,0.0,0.0,0.0
2018,11,9,23,30,0.0,0.0,2.4,8.7,0.0,0.0,0.0
2018,11,9,23,45,0.0,0.0,2.45,8.6,0.0,0.0,0.0
2018,11,10,0,0,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2018,11,10,0,15,0.0,0.0,2.55,8.25,0.0,0.0,0.0
2018,11,10,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2018,11,10,0,45,0.0,0.0,2.65,7.7,0.0,0.0,0.0
2018,11,10,1,0,0.0,0.0,2.7,7.4,0.0,0.0,0.0
2018,11,10,1,15,0.0,0.0,2.55,7.1,0.0,0.0,0.0
2018,11,10,1,30,0.0,0.0,2.4,6.8,0.0,0.0,0.0
2018,11,10,1,45,0.0,0.0,2.25,6.45,0.0,0.0,0.0
2018,11,10,2,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,10,2,15,0.0,0.0,2.05,5.8,0.0,0.0,0.0
2018,11,10,2,30,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,10,2,45,0.0,0.0,1.95,5.2,0.0,0.0,0.0
2018,11,10,3,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,10,3,15,0.0,0.0,1.85,4.65,0.0,0.0,0.0
2018,11,10,3,30,0.0,0.0,1.8,4.4,0.0,0.0,0.0
2018,11,10,3,45,0.0,0.0,1.75,4.15,0.0,0.0,0.0
2018,11,10,4,0,0.0,0.0,1.7,3.9,0.0,0.0,0.0
2018,11,10,4,15,0.0,0.0,1.8,3.7,0.0,0.0,0.0
2018,11,10,4,30,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2018,11,10,4,45,0.0,0.0,1.95,3.3,0.0,0.0,0.0
2018,11,10,5,0,0.0,0.0,2.0,3.1,0.0,0.0,0.0
2018,11,10,5,15,0.0,0.0,2.05,2.9,0.0,0.0,0.0
2018,11,10,5,30,0.0,0.0,2.1,2.7,0.0,0.0,0.0
2018,11,10,5,45,0.0,0.0,2.2,2.5,0.0,0.0,0.0
2018,11,10,6,0,0.0,0.0,2.3,2.3,0.0,0.0,0.0
2018,11,10,6,15,0.0,0.0,2.4,2.25,0.0,0.0,0.0
2018,11,10,6,30,0.0,0.0,2.5,2.2,0.0,0.0,0.0
2018,11,10,6,45,80.0,7.5,2.6,2.1,9.0,0.0,0.0
2018,11,10,7,0,160.0,15.0,2.7,2.0,18.0,42.82,0.0
2018,11,10,7,15,327.5,25.5,2.95,2.3,55.0,113.06,48.91
2018,11,10,7,30,495.0,36.0,3.2,2.6,92.0,197.43,146.32
2018,11,10,7,45,582.5,42.5,3.45,2.9,138.5,264.09,210.42
2018,11,10,8,0,670.0,49.0,3.7,3.2,185.0,336.82,278.39
2018,11,10,8,15,723.0,53.5,3.75,3.55,233.0,402.61,339.47
2018,11,10,8,30,776.0,58.0,3.8,3.9,281.0,472.11,401.75
2018,11,10,8,45,810.5,61.0,3.9,4.2,326.5,532.93,455.13
2018,11,10,9,0,845.0,64.0,4.0,4.5,372.0,594.77,507.74
2018,11,10,9,15,869.0,66.0,3.95,4.9,413.0,649.3,552.04
2018,11,10,9,30,893.0,68.0,3.9,5.3,454.0,698.28,589.96
2018,11,10,9,45,911.0,69.0,3.9,5.75,489.5,745.16,624.14
2018,11,10,10,0,929.0,70.0,3.9,6.2,525.0,790.28,656.38
2018,11,10,10,15,940.5,71.0,3.85,6.55,553.5,828.25,682.71
2018,11,10,10,30,952.0,72.0,3.8,6.9,582.0,863.49,706.73
2018,11,10,10,45,960.5,73.0,3.75,7.3,603.5,893.28,726.34
2018,11,10,11,0,969.0,74.0,3.7,7.7,625.0,919.78,743.44
2018,11,10,11,15,973.5,74.5,3.7,8.0,638.5,938.73,755.6
2018,11,10,11,30,978.0,75.0,3.7,8.3,652.0,953.96,765.19
2018,11,10,11,45,980.0,74.5,3.65,8.55,657.0,961.94,769.48
2018,11,10,12,0,982.0,74.0,3.6,8.8,662.0,966.0,771.16
2018,11,10,12,15,981.0,74.5,3.65,9.0,659.0,964.67,770.01
2018,11,10,12,30,980.0,75.0,3.7,9.2,656.0,959.4,766.23
2018,11,10,12,45,976.5,74.5,3.7,9.35,644.5,946.82,757.18
2018,11,10,13,0,973.0,74.0,3.7,9.5,633.0,930.44,745.59
2018,11,10,13,15,967.0,72.5,3.65,9.55,613.5,907.04,728.98
2018,11,10,13,30,961.0,71.0,3.6,9.6,594.0,880.16,709.94
2018,11,10,13,45,951.5,69.5,3.6,9.65,567.0,847.16,686.69
2018,11,10,14,0,942.0,68.0,3.6,9.7,540.0,811.21,661.17
2018,11,10,14,15,928.0,66.0,3.55,9.55,506.0,768.59,630.64
2018,11,10,14,30,914.0,64.0,3.5,9.4,472.0,723.78,598.12
2018,11,10,14,45,894.0,61.5,3.4,9.3,432.0,672.48,559.78
2018,11,10,15,0,874.0,59.0,3.3,9.2,392.0,620.04,517.6
2018,11,10,15,15,844.0,56.5,3.15,8.8,347.5,564.83,472.17
2018,11,10,15,30,814.0,54.0,3.0,8.4,303.0,505.8,422.24
2018,11,10,15,45,769.0,50.5,2.8,8.0,255.5,439.2,364.34
2018,11,10,16,0,724.0,47.0,2.6,7.6,208.0,375.29,306.74
2018,11,10,16,15,648.5,41.5,2.35,6.7,160.5,300.91,239.62
2018,11,10,16,30,573.0,36.0,2.1,5.8,113.0,233.33,176.78
2018,11,10,16,45,415.0,27.5,1.85,4.85,71.5,152.26,99.24
2018,11,10,17,0,257.0,19.0,1.6,3.9,30.0,70.64,0.0
2018,11,10,17,15,128.5,9.5,1.65,3.5,15.0,9.05,0.0
2018,11,10,17,30,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,10,17,45,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,10,18,0,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,15,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,30,0.0,0.0,1.7,2.3,0.0,0.0,0.0
2018,11,10,18,45,0.0,0.0,1.75,1.8,0.0,0.0,0.0
2018,11,10,19,0,0.0,0.0,1.8,1.3,0.0,0.0,0.0
2018,11,10,19,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,11,10,19,30,0.0,0.0,1.8,0.7,0.0,0.0,0.0
2018,11,10,19,45,0.0,0.0,1.75,0.4,0.0,0.0,0.0
2018,11,10,20,0,0.0,0.0,1.7,0.1,0.0,0.0,0.0
2018,11,10,20,15,0.0,0.0,1.7,-0.15,0.0,0.0,0.0
2018,11,10,20,30,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,11,10,20,45,0.0,0.0,1.7,-0.65,0.0,0.0,0.0
2018,11,10,21,0,0.0,0.0,1.7,-0.9,0.0,0.0,0.0
2018,11,10,21,15,0.0,0.0,1.75,-1.05,0.0,0.0,0.0
2018,11,10,21,30,0.0,0.0,1.8,-1.2,0.0,0.0,0.0
2018,11,10,21,45,0.0,0.0,1.85,-1.4,0.0,0.0,0.0
2018,11,10,22,0,0.0,0.0,1.9,-1.6,0.0,0.0,0.0
2018,11,10,22,15,0.0,0.0,1.85,-1.75,0.0,0.0,0.0
2018,11,10,22,30,0.0,0.0,1.8,-1.9,0.0,0.0,0.0
2018,11,10,22,45,0.0,0.0,1.8,-2.1,0.0,0.0,0.0
2018,11,10,23,0,0.0,0.0,1.8,-2.3,0.0,0.0,0.0
2018,11,10,23,15,0.0,0.0,1.8,-2.45,0.0,0.0,0.0
2018,11,10,23,30,0.0,0.0,1.8,-2.6,0.0,0.0,0.0
2018,11,10,23,45,0.0,0.0,1.8,-2.75,0.0,0.0,0.0
2018,11,11,0,0,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,11,0,15,0.0,0.0,1.75,-3.05,0.0,0.0,0.0
2018,11,11,0,30,0.0,0.0,1.7,-3.2,0.0,0.0,0.0
2018,11,11,0,45,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,11,1,0,0.0,0.0,1.7,-3.4,0.0,0.0,0.0
2018,11,11,1,15,0.0,0.0,1.65,-3.55,0.0,0.0,0.0
2018,11,11,1,30,0.0,0.0,1.6,-3.7,0.0,0.0,0.0
2018,11,11,1,45,0.0,0.0,1.6,-3.8,0.0,0.0,0.0
2018,11,11,2,0,0.0,0.0,1.6,-3.9,0.0,0.0,0.0
2018,11,11,2,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2018,11,11,2,30,0.0,0.0,1.5,-4.1,0.0,0.0,0.0
2018,11,11,2,45,0.0,0.0,1.5,-4.2,0.0,0.0,0.0
2018,11,11,3,0,0.0,0.0,1.5,-4.3,0.0,0.0,0.0
2018,11,11,3,15,0.0,0.0,1.45,-4.4,0.0,0.0,0.0
2018,11,11,3,30,0.0,0.0,1.4,-4.5,0.0,0.0,0.0
2018,11,11,3,45,0.0,0.0,1.4,-4.55,0.0,0.0,0.0
2018,11,11,4,0,0.0,0.0,1.4,-4.6,0.0,0.0,0.0
2018,11,11,4,15,0.0,0.0,1.4,-4.7,0.0,0.0,0.0
2018,11,11,4,30,0.0,0.0,1.4,-4.8,0.0,0.0,0.0
2018,11,11,4,45,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,5,0,0.0,0.0,1.4,-4.9,0.0,0.0,0.0
2018,11,11,5,15,0.0,0.0,1.35,-4.95,0.0,0.0,0.0
2018,11,11,5,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,5,45,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,6,0,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2018,11,11,6,15,0.0,0.0,1.4,-4.85,0.0,0.0,0.0
2018,11,11,6,30,0.0,0.0,1.5,-4.7,0.0,0.0,0.0
2018,11,11,6,45,80.5,7.0,1.6,-4.5,8.5,0.0,0.0
2018,11,11,7,0,161.0,14.0,1.7,-4.3,17.0,41.86,0.0
2018,11,11,7,15,331.0,24.0,1.85,-3.7,53.0,111.43,41.23
2018,11,11,7,30,501.0,34.0,2.0,-3.1,89.0,196.41,147.03
2018,11,11,7,45,588.0,40.0,2.15,-2.45,135.0,259.54,209.23
2018,11,11,8,0,675.0,46.0,2.3,-1.8,181.0,334.48,279.52
2018,11,11,8,15,723.5,50.5,2.35,-0.95,227.5,398.19,338.82
2018,11,11,8,30,772.0,55.0,2.4,-0.1,274.0,465.19,398.69
2018,11,11,8,45,806.0,58.0,2.45,0.75,319.0,525.34,450.66
2018,11,11,9,0,840.0,61.0,2.5,1.6,364.0,586.5,501.43
2018,11,11,9,15,863.0,64.0,2.4,2.3,405.0,641.24,544.73
2018,11,11,9,30,886.0,67.0,2.3,3.0,446.0,690.4,581.38
2018,11,11,9,45,902.5,68.5,2.25,3.65,481.0,736.48,613.6
2018,11,11,10,0,919.0,70.0,2.2,4.3,516.0,780.73,643.7
2018,11,11,10,15,927.5,71.5,2.0,4.85,543.0,816.62,665.83
2018,11,11,10,30,936.0,73.0,1.8,5.4,570.0,849.67,685.2
2018,11,11,10,45,943.0,73.5,1.6,5.9,590.5,877.22,700.09
2018,11,11,11,0,950.0,74.0,1.4,6.4,611.0,901.48,712.12
2018,11,11,11,15,954.0,74.5,1.25,6.75,624.0,919.71,720.65
2018,11,11,11,30,958.0,75.0,1.1,7.1,637.0,934.29,726.49
2018,11,11,11,45,957.5,75.0,1.0,7.45,640.5,940.55,727.48
2018,11,11,12,0,957.0,75.0,0.9,7.8,644.0,942.96,726.02
2018,11,11,12,15,954.5,75.5,0.8,8.0,640.5,940.37,721.72
2018,11,11,12,30,952.0,76.0,0.7,8.2,637.0,933.95,715.03
2018,11,11,12,45,948.5,75.0,0.6,8.35,625.5,921.06,704.32
2018,11,11,13,0,945.0,74.0,0.5,8.5,614.0,904.5,691.41
2018,11,11,13,15,937.5,73.5,0.5,8.6,595.0,881.6,676.69
2018,11,11,13,30,930.0,73.0,0.5,8.7,576.0,855.4,659.85
2018,11,11,13,45,917.5,71.5,0.45,8.75,548.0,820.87,636.43
2018,11,11,14,0,905.0,70.0,0.4,8.8,520.0,783.66,611.19
2018,11,11,14,15,889.5,68.5,0.35,8.75,487.0,741.83,582.75
2018,11,11,14,30,874.0,67.0,0.3,8.7,454.0,698.03,552.66
2018,11,11,14,45,852.5,64.5,0.3,8.65,415.0,652.04,520.79
2018,11,11,15,0,831.0,62.0,0.3,8.6,376.0,600.04,482.05
2018,11,11,15,15,799.0,59.5,0.3,8.4,332.5,541.41,437.19
2018,11,11,15,30,767.0,57.0,0.3,8.2,289.0,483.46,391.11
2018,11,11,15,45,718.5,53.0,0.3,8.0,242.5,416.97,336.47
2018,11,11,16,0,670.0,49.0,0.3,7.8,196.0,353.61,282.18
2018,11,11,16,15,591.0,43.0,0.4,7.25,150.0,280.31,219.09
2018,11,11,16,30,512.0,37.0,0.5,6.7,104.0,217.46,162.47
2018,11,11,16,45,361.0,28.0,0.55,6.2,65.5,137.87,87.2
2018,11,11,17,0,210.0,19.0,0.6,5.7,27.0,60.89,0.0
2018,11,11,17,15,105.0,9.5,0.65,5.3,13.5,0.0,0.0
2018,11,11,17,30,0.0,0.0,0.7,4.9,0.0,0.0,0.0
2018,11,11,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2018,11,11,18,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,15,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,30,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,11,11,18,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,11,11,19,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,11,11,19,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,11,11,19,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,11,11,19,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,11,11,20,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,30,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,11,11,20,45,0.0,0.0,0.95,2.45,0.0,0.0,0.0
2018,11,11,21,0,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,15,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,30,0.0,0.0,0.9,2.4,0.0,0.0,0.0
2018,11,11,21,45,0.0,0.0,0.85,2.4,0.0,0.0,0.0
2018,11,11,22,0,0.0,0.0,0.8,2.4,0.0,0.0,0.0
2018,11,11,22,15,0.0,0.0,0.85,2.3,0.0,0.0,0.0
2018,11,11,22,30,0.0,0.0,0.9,2.2,0.0,0.0,0.0
2018,11,11,22,45,0.0,0.0,0.9,2.15,0.0,0.0,0.0
2018,11,11,23,0,0.0,0.0,0.9,2.1,0.0,0.0,0.0
2018,11,11,23,15,0.0,0.0,0.9,1.95,0.0,0.0,0.0
2018,11,11,23,30,0.0,0.0,0.9,1.8,0.0,0.0,0.0
2018,11,11,23,45,0.0,0.0,0.9,1.7,0.0,0.0,0.0
2018,11,12,0,0,0.0,0.0,0.9,1.6,0.0,0.0,0.0
2018,11,12,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2018,11,12,0,30,0.0,0.0,0.9,1.4,0.0,0.0,0.0
2018,11,12,0,45,0.0,0.0,0.85,1.35,0.0,0.0,0.0
2018,11,12,1,0,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,11,12,1,15,0.0,0.0,0.8,1.25,0.0,0.0,0.0
2018,11,12,1,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,1,45,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,0,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,2,15,0.0,0.0,0.8,1.1,0.0,0.0,0.0
2018,11,12,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,2,45,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,0,0.0,0.0,0.8,0.9,0.0,0.0,0.0
2018,11,12,3,15,0.0,0.0,0.8,0.95,0.0,0.0,0.0
2018,11,12,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2018,11,12,3,45,0.0,0.0,0.75,1.05,0.0,0.0,0.0
2018,11,12,4,0,0.0,0.0,0.7,1.1,0.0,0.0,0.0
2018,11,12,4,15,0.0,0.0,0.7,1.05,0.0,0.0,0.0
2018,11,12,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2018,11,12,6,15,0.0,0.0,0.75,1.1,0.0,0.0,0.0
2018,11,12,6,30,0.0,0.0,0.8,1.2,0.0,0.0,0.0
2018,11,12,6,45,0.0,1.5,0.8,1.3,1.5,0.0,0.0
2018,11,12,7,0,0.0,3.0,0.8,1.4,3.0,2.86,0.0
2018,11,12,7,15,0.0,9.5,1.0,1.85,9.5,8.8,0.0
2018,11,12,7,30,0.0,16.0,1.2,2.3,16.0,14.83,6.83
2018,11,12,7,45,0.0,25.0,1.4,2.7,25.0,23.19,14.66
2018,11,12,8,0,0.0,34.0,1.6,3.1,34.0,31.56,22.32
2018,11,12,8,15,1.0,48.0,1.6,3.4,48.5,45.06,34.44
2018,11,12,8,30,2.0,62.0,1.6,3.7,63.0,58.97,46.81
2018,11,12,8,45,2.0,65.5,1.65,4.0,66.5,62.11,49.53
2018,11,12,9,0,2.0,69.0,1.7,4.3,70.0,65.39,52.29
2018,11,12,9,15,1.0,57.0,1.65,4.55,57.5,53.63,41.81
2018,11,12,9,30,0.0,45.0,1.6,4.8,45.0,41.81,31.29
2018,11,12,9,45,0.0,63.5,1.6,5.05,63.5,59.07,46.28
2018,11,12,10,0,0.0,82.0,1.6,5.3,82.0,76.36,61.11
2018,11,12,10,15,0.0,82.0,1.5,5.4,82.0,76.36,60.94
2018,11,12,10,30,0.0,82.0,1.4,5.5,82.0,76.37,60.82
2018,11,12,10,45,0.0,62.5,1.35,5.55,62.5,58.16,45.02
2018,11,12,11,0,0.0,43.0,1.3,5.6,43.0,39.99,29.24
2018,11,12,11,15,0.0,43.0,1.55,5.45,43.0,39.99,29.24
2018,11,12,11,30,0.0,43.0,1.8,5.3,43.0,40.0,29.23
2018,11,12,11,45,0.0,49.0,2.0,5.15,49.0,45.59,34.08
2018,11,12,12,0,0.0,55.0,2.2,5.0,55.0,51.19,38.93
2018,11,12,12,15,0.0,48.0,2.3,4.95,48.0,44.66,33.28
2018,11,12,12,30,0.0,41.0,2.4,4.9,41.0,38.13,27.63
2018,11,12,12,45,0.0,37.0,2.45,4.9,37.0,34.41,24.41
2018,11,12,13,0,0.0,33.0,2.5,4.9,33.0,30.68,21.19
2018,11,12,13,15,0.0,35.5,2.6,4.9,35.5,33.0,23.24
2018,11,12,13,30,0.0,38.0,2.7,4.9,38.0,35.32,25.3
2018,11,12,13,45,0.0,36.0,2.85,4.9,36.0,33.46,23.71
2018,11,12,14,0,0.0,34.0,3.0,4.9,34.0,31.59,22.12
2018,11,12,14,15,0.0,37.0,3.2,4.9,37.0,34.37,24.62
2018,11,12,14,30,0.0,40.0,3.4,4.9,40.0,37.16,27.13
2018,11,12,14,45,0.0,29.5,3.6,4.85,29.5,27.38,18.58
2018,11,12,15,0,0.0,19.0,3.8,4.8,19.0,17.62,9.98
2018,11,12,15,15,0.0,17.0,3.95,4.75,17.0,15.76,8.36
2018,11,12,15,30,0.0,15.0,4.1,4.7,15.0,13.9,6.71
2018,11,12,15,45,0.0,13.0,4.3,4.65,13.0,12.04,5.05
2018,11,12,16,0,0.0,11.0,4.5,4.6,11.0,10.18,3.35
2018,11,12,16,15,0.0,9.0,4.25,4.7,9.0,8.33,1.64
2018,11,12,16,30,0.0,7.0,4.0,4.8,7.0,6.48,0.0
2018,11,12,16,45,2.5,5.5,3.8,4.85,5.5,5.81,0.0
2018,11,12,17,0,5.0,4.0,3.6,4.9,4.0,4.83,0.0
2018,11,12,17,15,2.5,2.0,3.1,5.1,2.0,0.0,0.0
2018,11,12,17,30,0.0,0.0,2.6,5.3,0.0,0.0,0.0
2018,11,12,17,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2018,11,12,18,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,15,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,12,18,45,0.0,0.0,1.95,5.65,0.0,0.0,0.0
2018,11,12,19,0,0.0,0.0,2.3,5.6,0.0,0.0,0.0
2018,11,12,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2018,11,12,19,30,0.0,0.0,2.8,5.4,0.0,0.0,0.0
2018,11,12,19,45,0.0,0.0,3.1,5.3,0.0,0.0,0.0
2018,11,12,20,0,0.0,0.0,3.4,5.2,0.0,0.0,0.0
2018,11,12,20,15,0.0,0.0,3.4,5.1,0.0,0.0,0.0
2018,11,12,20,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2018,11,12,20,45,0.0,0.0,3.4,4.95,0.0,0.0,0.0
2018,11,12,21,0,0.0,0.0,3.4,4.9,0.0,0.0,0.0
2018,11,12,21,15,0.0,0.0,3.25,4.85,0.0,0.0,0.0
2018,11,12,21,30,0.0,0.0,3.1,4.8,0.0,0.0,0.0
2018,11,12,21,45,0.0,0.0,2.9,4.75,0.0,0.0,0.0
2018,11,12,22,0,0.0,0.0,2.7,4.7,0.0,0.0,0.0
2018,11,12,22,15,0.0,0.0,2.75,4.7,0.0,0.0,0.0
2018,11,12,22,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,22,45,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,0,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,15,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,30,0.0,0.0,2.8,4.7,0.0,0.0,0.0
2018,11,12,23,45,0.0,0.0,2.85,4.7,0.0,0.0,0.0
2018,11,13,0,0,0.0,0.0,2.9,4.7,0.0,0.0,0.0
2018,11,13,0,15,0.0,0.0,2.7,4.65,0.0,0.0,0.0
2018,11,13,0,30,0.0,0.0,2.5,4.6,0.0,0.0,0.0
2018,11,13,0,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,13,1,0,0.0,0.0,2.1,4.4,0.0,0.0,0.0
2018,11,13,1,15,0.0,0.0,1.95,4.35,0.0,0.0,0.0
2018,11,13,1,30,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,13,1,45,0.0,0.0,1.65,4.3,0.0,0.0,0.0
2018,11,13,2,0,0.0,0.0,1.5,4.3,0.0,0.0,0.0
2018,11,13,2,15,0.0,0.0,1.4,4.3,0.0,0.0,0.0
2018,11,13,2,30,0.0,0.0,1.3,4.3,0.0,0.0,0.0
2018,11,13,2,45,0.0,0.0,1.2,4.3,0.0,0.0,0.0
2018,11,13,3,0,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,13,3,15,0.0,0.0,1.05,4.4,0.0,0.0,0.0
2018,11,13,3,30,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,11,13,3,45,0.0,0.0,0.9,4.55,0.0,0.0,0.0
2018,11,13,4,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,11,13,4,15,0.0,0.0,0.8,4.65,0.0,0.0,0.0
2018,11,13,4,30,0.0,0.0,0.8,4.7,0.0,0.0,0.0
2018,11,13,4,45,0.0,0.0,0.85,4.75,0.0,0.0,0.0
2018,11,13,5,0,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,15,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,30,0.0,0.0,0.9,4.8,0.0,0.0,0.0
2018,11,13,5,45,0.0,0.0,0.95,4.85,0.0,0.0,0.0
2018,11,13,6,0,0.0,0.0,1.0,4.9,0.0,0.0,0.0
2018,11,13,6,15,0.0,0.0,1.05,4.95,0.0,0.0,0.0
2018,11,13,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2018,11,13,6,45,0.0,0.5,1.1,5.05,0.5,0.0,0.0
2018,11,13,7,0,0.0,1.0,1.1,5.1,1.0,0.95,0.0
2018,11,13,7,15,0.0,3.0,1.2,5.3,3.0,2.77,0.0
2018,11,13,7,30,0.0,5.0,1.3,5.5,5.0,4.62,0.0
2018,11,13,7,45,0.0,6.0,1.35,5.7,6.0,5.55,0.0
2018,11,13,8,0,0.0,7.0,1.4,5.9,7.0,6.48,0.04
2018,11,13,8,15,0.0,15.5,1.5,6.15,15.5,14.36,7.05
2018,11,13,8,30,0.0,24.0,1.6,6.4,24.0,22.25,14.05
2018,11,13,8,45,0.0,36.5,1.7,6.7,36.5,33.88,24.28
2018,11,13,9,0,0.0,49.0,1.8,7.0,49.0,45.53,34.41
2018,11,13,9,15,0.0,61.0,1.75,7.3,61.0,56.72,44.05
2018,11,13,9,30,0.0,73.0,1.7,7.6,73.0,67.93,53.59
2018,11,13,9,45,0.5,96.5,1.65,7.9,96.5,91.17,73.36
2018,11,13,10,0,1.0,120.0,1.6,8.2,120.0,115.04,93.4
2018,11,13,10,15,1.0,90.0,1.55,8.45,90.5,84.81,67.44
2018,11,13,10,30,1.0,60.0,1.5,8.7,61.0,56.63,43.26
2018,11,13,10,45,0.5,77.5,1.45,9.0,78.0,72.58,56.76
2018,11,13,11,0,0.0,95.0,1.4,9.3,95.0,88.75,70.27
2018,11,13,11,15,3.5,136.0,1.4,9.4,138.0,132.51,107.01
2018,11,13,11,30,7.0,177.0,1.4,9.5,181.0,177.71,144.31
2018,11,13,11,45,7.0,180.0,1.45,9.6,184.0,180.79,146.6
2018,11,13,12,0,7.0,183.0,1.5,9.7,187.0,183.91,149.09
2018,11,13,12,15,4.0,146.5,1.5,9.75,149.0,143.52,115.67
2018,11,13,12,30,1.0,110.0,1.5,9.8,111.0,104.29,82.97
2018,11,13,12,45,0.5,97.5,1.5,9.8,98.0,91.58,72.4
2018,11,13,13,0,0.0,85.0,1.5,9.8,85.0,79.19,62.0
2018,11,13,13,15,0.0,71.0,1.5,9.8,71.0,66.1,50.99
2018,11,13,13,30,0.0,57.0,1.5,9.8,57.0,53.03,39.94
2018,11,13,13,45,0.0,57.0,1.5,9.8,57.0,53.02,40.01
2018,11,13,14,0,0.0,57.0,1.5,9.8,57.0,53.01,40.09
2018,11,13,14,15,0.0,64.0,1.5,9.75,64.0,59.54,45.78
2018,11,13,14,30,0.0,71.0,1.5,9.7,71.0,66.07,51.48
2018,11,13,14,45,0.0,66.5,1.5,9.65,66.5,61.86,47.99
2018,11,13,15,0,0.0,62.0,1.5,9.6,62.0,57.66,44.48
2018,11,13,15,15,0.0,47.0,1.35,9.4,47.0,43.66,32.47
2018,11,13,15,30,0.0,32.0,1.2,9.2,32.0,29.69,20.36
2018,11,13,15,45,0.0,25.0,1.1,9.05,25.0,23.18,14.67
2018,11,13,16,0,0.0,18.0,1.0,8.9,18.0,16.68,8.92
2018,11,13,16,15,0.0,14.5,1.0,8.65,14.5,13.43,5.97
2018,11,13,16,30,0.0,11.0,1.0,8.4,11.0,10.18,2.97
2018,11,13,16,45,4.0,8.0,1.0,8.15,8.0,8.54,0.41
2018,11,13,17,0,8.0,5.0,1.0,7.9,5.0,6.39,0.0
2018,11,13,17,15,4.0,2.5,1.15,7.8,2.5,0.0,0.0
2018,11,13,17,30,0.0,0.0,1.3,7.7,0.0,0.0,0.0
2018,11,13,17,45,0.0,0.0,1.4,7.6,0.0,0.0,0.0
2018,11,13,18,0,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,30,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2018,11,13,18,45,0.0,0.0,1.75,7.25,0.0,0.0,0.0
2018,11,13,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2018,11,13,19,15,0.0,0.0,2.0,6.85,0.0,0.0,0.0
2018,11,13,19,30,0.0,0.0,2.0,6.7,0.0,0.0,0.0
2018,11,13,19,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2018,11,13,20,0,0.0,0.0,2.1,6.3,0.0,0.0,0.0
2018,11,13,20,15,0.0,0.0,2.1,6.2,0.0,0.0,0.0
2018,11,13,20,30,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,13,20,45,0.0,0.0,2.1,5.95,0.0,0.0,0.0
2018,11,13,21,0,0.0,0.0,2.1,5.8,0.0,0.0,0.0
2018,11,13,21,15,0.0,0.0,2.05,5.7,0.0,0.0,0.0
2018,11,13,21,30,0.0,0.0,2.0,5.6,0.0,0.0,0.0
2018,11,13,21,45,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2018,11,13,22,0,0.0,0.0,2.0,5.4,0.0,0.0,0.0
2018,11,13,22,15,0.0,0.0,1.95,5.3,0.0,0.0,0.0
2018,11,13,22,30,0.0,0.0,1.9,5.2,0.0,0.0,0.0
2018,11,13,22,45,0.0,0.0,1.85,5.15,0.0,0.0,0.0
2018,11,13,23,0,0.0,0.0,1.8,5.1,0.0,0.0,0.0
2018,11,13,23,15,0.0,0.0,1.85,5.05,0.0,0.0,0.0
2018,11,13,23,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2018,11,13,23,45,0.0,0.0,1.9,4.95,0.0,0.0,0.0
2018,11,14,0,0,0.0,0.0,1.9,4.9,0.0,0.0,0.0
2018,11,14,0,15,0.0,0.0,1.9,4.85,0.0,0.0,0.0
2018,11,14,0,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,0,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,15,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,30,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,1,45,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,0,0.0,0.0,1.9,4.8,0.0,0.0,0.0
2018,11,14,2,15,0.0,0.0,1.95,4.8,0.0,0.0,0.0
2018,11,14,2,30,0.0,0.0,2.0,4.8,0.0,0.0,0.0
2018,11,14,2,45,0.0,0.0,2.05,4.8,0.0,0.0,0.0
2018,11,14,3,0,0.0,0.0,2.1,4.8,0.0,0.0,0.0
2018,11,14,3,15,0.0,0.0,2.15,4.8,0.0,0.0,0.0
2018,11,14,3,30,0.0,0.0,2.2,4.8,0.0,0.0,0.0
2018,11,14,3,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,14,4,0,0.0,0.0,2.2,4.7,0.0,0.0,0.0
2018,11,14,4,15,0.0,0.0,2.25,4.65,0.0,0.0,0.0
2018,11,14,4,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,14,4,45,0.0,0.0,2.3,4.55,0.0,0.0,0.0
2018,11,14,5,0,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2018,11,14,5,15,0.0,0.0,2.35,4.4,0.0,0.0,0.0
2018,11,14,5,30,0.0,0.0,2.4,4.3,0.0,0.0,0.0
2018,11,14,5,45,0.0,0.0,2.4,4.25,0.0,0.0,0.0
2018,11,14,6,0,0.0,0.0,2.4,4.2,0.0,0.0,0.0
2018,11,14,6,15,0.0,0.0,2.45,4.1,0.0,0.0,0.0
2018,11,14,6,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2018,11,14,6,45,8.0,2.0,2.55,3.95,2.0,0.0,0.0
2018,11,14,7,0,16.0,4.0,2.6,3.9,4.0,6.58,0.0
2018,11,14,7,15,8.0,12.0,2.7,3.95,12.0,13.1,0.0
2018,11,14,7,30,0.0,20.0,2.8,4.0,20.0,18.56,9.59
2018,11,14,7,45,0.0,30.0,2.85,4.05,30.0,27.85,18.5
2018,11,14,8,0,0.0,40.0,2.9,4.1,40.0,37.16,27.06
2018,11,14,8,15,0.0,53.0,3.0,4.25,53.0,49.55,38.22
2018,11,14,8,30,0.0,66.0,3.1,4.4,66.0,62.21,49.48
2018,11,14,8,45,0.5,75.0,3.15,4.55,75.0,71.04,57.24
2018,11,14,9,0,1.0,84.0,3.2,4.7,84.0,79.98,64.99
2018,11,14,9,15,0.5,68.0,3.2,4.85,68.0,63.58,50.47
2018,11,14,9,30,0.0,52.0,3.2,5.0,52.0,48.33,36.97
2018,11,14,9,45,0.0,68.5,3.25,5.2,68.5,63.73,50.32
2018,11,14,10,0,0.0,85.0,3.3,5.4,85.0,79.24,63.63
2018,11,14,10,15,0.0,94.5,3.25,5.55,94.5,88.49,71.44
2018,11,14,10,30,0.0,104.0,3.2,5.7,104.0,97.78,79.26
2018,11,14,10,45,0.0,100.5,3.2,5.85,100.5,94.22,76.03
2018,11,14,11,0,0.0,97.0,3.2,6.0,97.0,90.72,72.9
2018,11,14,11,15,1.0,123.5,3.15,6.1,124.0,117.81,95.97
2018,11,14,11,30,2.0,150.0,3.1,6.2,151.0,145.47,119.31
2018,11,14,11,45,1.0,144.5,3.05,6.35,145.0,138.93,113.57
2018,11,14,12,0,0.0,139.0,3.0,6.5,139.0,132.44,107.96
2018,11,14,12,15,0.5,137.5,2.95,6.6,138.0,131.36,107.05
2018,11,14,12,30,1.0,136.0,2.9,6.7,137.0,130.32,106.18
2018,11,14,12,45,0.5,127.0,2.9,6.75,127.5,120.86,98.19
2018,11,14,13,0,0.0,118.0,2.9,6.8,118.0,111.48,90.28
2018,11,14,13,15,0.0,119.0,2.85,6.8,119.0,112.58,91.33
2018,11,14,13,30,0.0,120.0,2.8,6.8,120.0,113.73,92.42
2018,11,14,13,45,1.5,125.0,2.8,6.8,125.5,120.18,98.13
2018,11,14,14,0,3.0,130.0,2.8,6.8,131.0,126.73,103.93
2018,11,14,14,15,2.5,123.5,2.75,6.65,124.5,120.0,98.4
2018,11,14,14,30,2.0,117.0,2.7,6.5,118.0,113.35,92.94
2018,11,14,14,45,11.5,113.0,2.65,6.4,117.5,115.98,95.71
2018,11,14,15,0,21.0,109.0,2.6,6.3,117.0,123.41,102.51
2018,11,14,15,15,21.5,88.5,2.5,6.1,95.5,100.92,83.19
2018,11,14,15,30,22.0,68.0,2.4,5.9,74.0,78.56,63.75
2018,11,14,15,45,11.0,43.5,2.3,5.75,46.5,46.8,35.71
2018,11,14,16,0,0.0,19.0,2.2,5.6,19.0,17.61,9.87
2018,11,14,16,15,0.0,14.0,2.15,5.4,14.0,12.97,5.67
2018,11,14,16,30,0.0,9.0,2.1,5.2,9.0,8.33,1.44
2018,11,14,16,45,1.5,7.5,2.05,4.95,7.5,7.33,0.0
2018,11,14,17,0,3.0,6.0,2.0,4.7,6.0,6.33,0.0
2018,11,14,17,15,1.5,3.0,2.05,4.6,3.0,0.0,0.0
2018,11,14,17,30,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2018,11,14,17,45,0.0,0.0,2.15,4.4,0.0,0.0,0.0
2018,11,14,18,0,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,15,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,30,0.0,0.0,2.2,4.3,0.0,0.0,0.0
2018,11,14,18,45,0.0,0.0,2.3,4.15,0.0,0.0,0.0
2018,11,14,19,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2018,11,14,19,15,0.0,0.0,2.4,3.9,0.0,0.0,0.0
2018,11,14,19,30,0.0,0.0,2.4,3.8,0.0,0.0,0.0
2018,11,14,19,45,0.0,0.0,2.45,3.7,0.0,0.0,0.0
2018,11,14,20,0,0.0,0.0,2.5,3.6,0.0,0.0,0.0
2018,11,14,20,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2018,11,14,20,30,0.0,0.0,2.7,3.4,0.0,0.0,0.0
2018,11,14,20,45,0.0,0.0,2.75,3.3,0.0,0.0,0.0
2018,11,14,21,0,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,11,14,21,15,0.0,0.0,2.85,3.1,0.0,0.0,0.0
2018,11,14,21,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2018,11,14,21,45,0.0,0.0,2.95,2.9,0.0,0.0,0.0
2018,11,14,22,0,0.0,0.0,3.0,2.8,0.0,0.0,0.0
2018,11,14,22,15,0.0,0.0,3.05,2.7,0.0,0.0,0.0
2018,11,14,22,30,0.0,0.0,3.1,2.6,0.0,0.0,0.0
2018,11,14,22,45,0.0,0.0,3.15,2.5,0.0,0.0,0.0
2018,11,14,23,0,0.0,0.0,3.2,2.4,0.0,0.0,0.0
2018,11,14,23,15,0.0,0.0,3.25,2.3,0.0,0.0,0.0
2018,11,14,23,30,0.0,0.0,3.3,2.2,0.0,0.0,0.0
2018,11,14,23,45,0.0,0.0,3.3,2.05,0.0,0.0,0.0
2018,11,15,0,0,0.0,0.0,3.3,1.9,0.0,0.0,0.0
2018,11,15,0,15,0.0,0.0,3.35,1.75,0.0,0.0,0.0
2018,11,15,0,30,0.0,0.0,3.4,1.6,0.0,0.0,0.0
2018,11,15,0,45,0.0,0.0,3.5,1.4,0.0,0.0,0.0
2018,11,15,1,0,0.0,0.0,3.6,1.2,0.0,0.0,0.0
2018,11,15,1,15,0.0,0.0,3.65,1.15,0.0,0.0,0.0
2018,11,15,1,30,0.0,0.0,3.7,1.1,0.0,0.0,0.0
2018,11,15,1,45,0.0,0.0,3.75,1.1,0.0,0.0,0.0
2018,11,15,2,0,0.0,0.0,3.8,1.1,0.0,0.0,0.0
2018,11,15,2,15,0.0,0.0,3.85,1.1,0.0,0.0,0.0
2018,11,15,2,30,0.0,0.0,3.9,1.1,0.0,0.0,0.0
2018,11,15,2,45,0.0,0.0,4.0,1.1,0.0,0.0,0.0
2018,11,15,3,0,0.0,0.0,4.1,1.1,0.0,0.0,0.0
2018,11,15,3,15,0.0,0.0,4.15,1.05,0.0,0.0,0.0
2018,11,15,3,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,3,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2018,11,15,4,15,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2018,11,15,4,30,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2018,11,15,4,45,0.0,0.0,4.1,0.95,0.0,0.0,0.0
2018,11,15,5,0,0.0,0.0,4.0,0.9,0.0,0.0,0.0
2018,11,15,5,15,0.0,0.0,4.05,0.9,0.0,0.0,0.0
2018,11,15,5,30,0.0,0.0,4.1,0.9,0.0,0.0,0.0
2018,11,15,5,45,0.0,0.0,4.2,0.9,0.0,0.0,0.0
2018,11,15,6,0,0.0,0.0,4.3,0.9,0.0,0.0,0.0
2018,11,15,6,15,0.0,0.0,4.35,0.9,0.0,0.0,0.0
2018,11,15,6,30,0.0,0.0,4.4,0.9,0.0,0.0,0.0
2018,11,15,6,45,3.0,1.5,4.5,0.95,1.5,0.0,0.0
2018,11,15,7,0,6.0,3.0,4.6,1.0,3.0,3.89,0.0
2018,11,15,7,15,3.0,5.0,4.6,1.05,5.0,5.37,0.0
2018,11,15,7,30,0.0,7.0,4.6,1.1,7.0,6.48,0.0
2018,11,15,7,45,0.0,9.5,4.55,1.15,9.5,8.79,2.03
2018,11,15,8,0,0.0,12.0,4.5,1.2,12.0,11.11,4.22
2018,11,15,8,15,0.0,12.5,4.4,1.3,12.5,11.58,4.72
2018,11,15,8,30,0.0,13.0,4.3,1.4,13.0,12.04,5.17
2018,11,15,8,45,0.0,14.5,4.2,1.5,14.5,13.44,6.43
2018,11,15,9,0,0.0,16.0,4.1,1.6,16.0,14.83,7.67
2018,11,15,9,15,0.0,29.5,3.95,1.65,29.5,27.38,18.88
2018,11,15,9,30,0.0,43.0,3.8,1.7,43.0,39.95,30.03
2018,11,15,9,45,0.0,52.5,3.6,1.8,52.5,48.8,37.8
2018,11,15,10,0,0.0,62.0,3.4,1.9,62.0,57.67,45.52
2018,11,15,10,15,0.0,66.0,3.55,1.95,66.0,61.41,48.71
2018,11,15,10,30,0.0,70.0,3.7,2.0,70.0,65.15,51.89
2018,11,15,10,45,0.0,60.0,3.9,2.05,60.0,55.83,43.62
2018,11,15,11,0,0.0,50.0,4.1,2.1,50.0,46.51,35.38
2018,11,15,11,15,0.0,69.5,4.15,2.1,69.5,64.71,51.29
2018,11,15,11,30,0.0,89.0,4.2,2.1,89.0,82.93,67.14
2018,11,15,11,45,0.0,90.5,4.25,2.1,90.5,84.34,68.32
2018,11,15,12,0,0.0,92.0,4.3,2.1,92.0,85.78,69.55
2018,11,15,12,15,0.0,98.5,4.25,2.1,98.5,92.12,75.07
2018,11,15,12,30,0.0,105.0,4.2,2.1,105.0,98.52,80.64
2018,11,15,12,45,0.0,87.5,4.1,2.15,87.5,81.53,65.9
2018,11,15,13,0,0.0,70.0,4.0,2.2,70.0,65.17,51.68
2018,11,15,13,15,0.0,76.0,3.9,2.2,76.0,70.77,56.64
2018,11,15,13,30,0.0,82.0,3.8,2.2,82.0,76.37,61.61
2018,11,15,13,45,0.0,92.0,3.65,2.2,92.0,85.98,70.11
2018,11,15,14,0,0.0,102.0,3.5,2.2,102.0,96.05,79.02
2018,11,15,14,15,0.0,77.5,3.4,2.15,77.5,72.14,58.23
2018,11,15,14,30,0.0,53.0,3.3,2.1,53.0,49.27,38.19
2018,11,15,14,45,143.5,51.0,3.2,2.05,103.5,161.33,140.73
2018,11,15,15,0,287.0,49.0,3.1,2.0,154.0,247.01,216.99
2018,11,15,15,15,468.5,57.5,2.85,1.9,204.5,348.71,303.94
2018,11,15,15,30,650.0,66.0,2.6,1.8,255.0,431.68,370.46
2018,11,15,15,45,602.5,61.5,2.35,1.7,214.0,371.25,315.11
2018,11,15,16,0,555.0,57.0,2.1,1.6,173.0,314.07,261.94
2018,11,15,16,15,467.5,49.5,2.0,1.6,130.5,242.55,196.31
2018,11,15,16,30,380.0,42.0,1.9,1.6,88.0,179.35,137.09
2018,11,15,16,45,242.5,29.0,1.75,1.55,53.5,104.91,60.15
2018,11,15,17,0,105.0,16.0,1.6,1.5,19.0,36.45,0.0
2018,11,15,17,15,52.5,8.0,1.55,1.5,9.5,0.0,0.0
2018,11,15,17,30,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2018,11,15,17,45,0.0,0.0,1.45,1.55,0.0,0.0,0.0
2018,11,15,18,0,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,15,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,30,0.0,0.0,1.4,1.6,0.0,0.0,0.0
2018,11,15,18,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,11,15,19,0,0.0,0.0,1.2,1.7,0.0,0.0,0.0
2018,11,15,19,15,0.0,0.0,1.25,1.7,0.0,0.0,0.0
2018,11,15,19,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,19,45,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,20,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,11,15,20,15,0.0,0.0,1.45,1.6,0.0,0.0,0.0
2018,11,15,20,30,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2018,11,15,20,45,0.0,0.0,1.7,1.45,0.0,0.0,0.0
2018,11,15,21,0,0.0,0.0,1.8,1.4,0.0,0.0,0.0
2018,11,15,21,15,0.0,0.0,2.0,1.35,0.0,0.0,0.0
2018,11,15,21,30,0.0,0.0,2.2,1.3,0.0,0.0,0.0
2018,11,15,21,45,0.0,0.0,2.35,1.25,0.0,0.0,0.0
2018,11,15,22,0,0.0,0.0,2.5,1.2,0.0,0.0,0.0
2018,11,15,22,15,0.0,0.0,2.55,1.15,0.0,0.0,0.0
2018,11,15,22,30,0.0,0.0,2.6,1.1,0.0,0.0,0.0
2018,11,15,22,45,0.0,0.0,2.7,1.1,0.0,0.0,0.0
2018,11,15,23,0,0.0,0.0,2.8,1.1,0.0,0.0,0.0
2018,11,15,23,15,0.0,0.0,2.95,1.1,0.0,0.0,0.0
2018,11,15,23,30,0.0,0.0,3.1,1.1,0.0,0.0,0.0
2018,11,15,23,45,0.0,0.0,3.25,1.1,0.0,0.0,0.0
2018,11,16,0,0,0.0,0.0,3.4,1.1,0.0,0.0,0.0
2018,11,16,0,15,0.0,0.0,3.3,0.95,0.0,0.0,0.0
2018,11,16,0,30,0.0,0.0,3.2,0.8,0.0,0.0,0.0
2018,11,16,0,45,0.0,0.0,3.15,0.7,0.0,0.0,0.0
2018,11,16,1,0,0.0,0.0,3.1,0.6,0.0,0.0,0.0
2018,11,16,1,15,0.0,0.0,2.85,0.15,0.0,0.0,0.0
2018,11,16,1,30,0.0,0.0,2.6,-0.3,0.0,0.0,0.0
2018,11,16,1,45,0.0,0.0,2.35,-0.7,0.0,0.0,0.0
2018,11,16,2,0,0.0,0.0,2.1,-1.1,0.0,0.0,0.0
2018,11,16,2,15,0.0,0.0,2.05,-1.45,0.0,0.0,0.0
2018,11,16,2,30,0.0,0.0,2.0,-1.8,0.0,0.0,0.0
2018,11,16,2,45,0.0,0.0,1.9,-2.15,0.0,0.0,0.0
2018,11,16,3,0,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2018,11,16,3,15,0.0,0.0,1.8,-2.7,0.0,0.0,0.0
2018,11,16,3,30,0.0,0.0,1.8,-2.9,0.0,0.0,0.0
2018,11,16,3,45,0.0,0.0,1.75,-3.1,0.0,0.0,0.0
2018,11,16,4,0,0.0,0.0,1.7,-3.3,0.0,0.0,0.0
2018,11,16,4,15,0.0,0.0,1.7,-3.45,0.0,0.0,0.0
2018,11,16,4,30,0.0,0.0,1.7,-3.6,0.0,0.0,0.0
2018,11,16,4,45,0.0,0.0,1.7,-3.75,0.0,0.0,0.0
2018,11,16,5,0,0.0,0.0,1.7,-3.9,0.0,0.0,0.0
2018,11,16,5,15,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2018,11,16,5,30,0.0,0.0,1.7,-4.1,0.0,0.0,0.0
2018,11,16,5,45,0.0,0.0,1.7,-4.2,0.0,0.0,0.0
2018,11,16,6,0,0.0,0.0,1.7,-4.3,0.0,0.0,0.0
2018,11,16,6,15,0.0,0.0,1.75,-4.25,0.0,0.0,0.0
2018,11,16,6,30,0.0,0.0,1.8,-4.2,0.0,0.0,0.0
2018,11,16,6,45,51.5,5.0,1.8,-4.15,5.0,0.0,0.0
2018,11,16,7,0,103.0,10.0,1.8,-4.1,10.0,27.1,0.0
2018,11,16,7,15,271.0,20.5,1.95,-3.3,41.0,88.92,0.0
2018,11,16,7,30,439.0,31.0,2.1,-2.5,72.0,171.55,121.16
2018,11,16,7,45,535.5,38.0,2.25,-1.75,116.0,237.2,188.35
2018,11,16,8,0,632.0,45.0,2.4,-1.0,160.0,309.8,256.5
2018,11,16,8,15,686.0,49.5,2.5,-0.4,205.5,373.15,316.13
2018,11,16,8,30,740.0,54.0,2.6,0.2,251.0,440.34,377.14
2018,11,16,8,45,774.0,58.0,2.65,0.75,294.5,499.59,429.48
2018,11,16,9,0,808.0,62.0,2.7,1.3,338.0,559.97,480.85
2018,11,16,9,15,833.5,64.0,2.6,1.65,378.0,613.35,524.61
2018,11,16,9,30,859.0,66.0,2.5,2.0,418.0,666.31,566.49
2018,11,16,9,45,875.0,68.0,2.4,2.35,452.0,706.54,595.25
2018,11,16,10,0,891.0,70.0,2.3,2.7,486.0,749.85,625.74
2018,11,16,10,15,900.5,72.0,2.3,3.1,513.0,786.13,650.9
2018,11,16,10,30,910.0,74.0,2.3,3.5,540.0,819.75,673.84
2018,11,16,10,45,916.5,75.5,2.3,3.9,560.5,847.45,692.18
2018,11,16,11,0,923.0,77.0,2.3,4.3,581.0,871.97,708.17
2018,11,16,11,15,926.5,78.0,2.35,4.7,594.0,890.01,719.9
2018,11,16,11,30,930.0,79.0,2.4,5.1,607.0,904.53,729.23
2018,11,16,11,45,930.0,80.0,2.45,5.5,612.0,912.39,733.89
2018,11,16,12,0,930.0,81.0,2.5,5.9,617.0,916.55,736.1
2018,11,16,12,15,929.5,80.5,2.55,6.25,614.0,914.73,734.33
2018,11,16,12,30,929.0,80.0,2.6,6.6,611.0,909.21,730.1
2018,11,16,12,45,926.0,79.0,2.6,6.95,600.0,897.25,720.97
2018,11,16,13,0,923.0,78.0,2.6,7.3,589.0,881.71,709.46
2018,11,16,13,15,916.5,77.0,2.65,7.55,570.5,859.79,694.08
2018,11,16,13,30,910.0,76.0,2.7,7.8,552.0,834.61,676.4
2018,11,16,13,45,900.5,74.5,2.7,8.0,526.5,803.39,653.98
2018,11,16,14,0,891.0,73.0,2.7,8.2,501.0,769.4,629.44
2018,11,16,14,15,876.5,70.5,2.6,8.3,468.5,728.03,598.77
2018,11,16,14,30,862.0,68.0,2.5,8.4,436.0,689.73,570.25
2018,11,16,14,45,830.0,66.5,2.45,8.45,395.0,633.99,527.19
2018,11,16,15,0,798.0,65.0,2.4,8.5,354.0,578.15,482.13
2018,11,16,15,15,777.5,60.5,2.15,8.2,314.0,525.69,438.39
2018,11,16,15,30,757.0,56.0,1.9,7.9,274.0,472.97,392.98
2018,11,16,15,45,676.0,51.0,1.65,7.6,221.5,391.13,322.75
2018,11,16,16,0,595.0,46.0,1.4,7.3,169.0,315.79,256.43
2018,11,16,16,15,533.5,39.5,1.35,6.45,129.0,255.72,201.89
2018,11,16,16,30,472.0,33.0,1.3,5.6,89.0,199.23,148.43
2018,11,16,16,45,289.5,22.5,1.3,4.7,52.0,110.55,59.3
2018,11,16,17,0,107.0,12.0,1.3,3.8,15.0,33.01,0.0
2018,11,16,17,15,53.5,6.0,1.3,3.6,7.5,0.0,0.0
2018,11,16,17,30,0.0,0.0,1.3,3.4,0.0,0.0,0.0
2018,11,16,17,45,0.0,0.0,1.35,3.2,0.0,0.0,0.0
2018,11,16,18,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,16,18,45,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,16,19,0,0.0,0.0,1.4,2.8,0.0,0.0,0.0
2018,11,16,19,15,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,16,19,30,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,16,19,45,0.0,0.0,1.4,2.55,0.0,0.0,0.0
2018,11,16,20,0,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,16,20,15,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,16,20,30,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,16,20,45,0.0,0.0,1.35,2.2,0.0,0.0,0.0
2018,11,16,21,0,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,11,16,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,11,16,21,30,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,11,16,21,45,0.0,0.0,1.25,1.85,0.0,0.0,0.0
2018,11,16,22,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,16,22,15,0.0,0.0,1.2,1.65,0.0,0.0,0.0
2018,11,16,22,30,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2018,11,16,22,45,0.0,0.0,1.15,1.35,0.0,0.0,0.0
2018,11,16,23,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,11,16,23,15,0.0,0.0,1.1,1.05,0.0,0.0,0.0
2018,11,16,23,30,0.0,0.0,1.1,0.9,0.0,0.0,0.0
2018,11,16,23,45,0.0,0.0,1.1,0.75,0.0,0.0,0.0
2018,11,17,0,0,0.0,0.0,1.1,0.6,0.0,0.0,0.0
2018,11,17,0,15,0.0,0.0,1.1,0.45,0.0,0.0,0.0
2018,11,17,0,30,0.0,0.0,1.1,0.3,0.0,0.0,0.0
2018,11,17,0,45,0.0,0.0,1.1,0.15,0.0,0.0,0.0
2018,11,17,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2018,11,17,1,15,0.0,0.0,1.1,-0.15,0.0,0.0,0.0
2018,11,17,1,30,0.0,0.0,1.1,-0.3,0.0,0.0,0.0
2018,11,17,1,45,0.0,0.0,1.1,-0.45,0.0,0.0,0.0
2018,11,17,2,0,0.0,0.0,1.1,-0.6,0.0,0.0,0.0
2018,11,17,2,15,0.0,0.0,1.1,-0.75,0.0,0.0,0.0
2018,11,17,2,30,0.0,0.0,1.1,-0.9,0.0,0.0,0.0
2018,11,17,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2018,11,17,3,0,0.0,0.0,1.1,-1.1,0.0,0.0,0.0
2018,11,17,3,15,0.0,0.0,1.1,-1.15,0.0,0.0,0.0
2018,11,17,3,30,0.0,0.0,1.1,-1.2,0.0,0.0,0.0
2018,11,17,3,45,0.0,0.0,1.1,-1.25,0.0,0.0,0.0
2018,11,17,4,0,0.0,0.0,1.1,-1.3,0.0,0.0,0.0
2018,11,17,4,15,0.0,0.0,1.1,-1.35,0.0,0.0,0.0
2018,11,17,4,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,11,17,4,45,0.0,0.0,1.1,-1.45,0.0,0.0,0.0
2018,11,17,5,0,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,11,17,5,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2018,11,17,5,30,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,0,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2018,11,17,6,15,0.0,0.0,1.0,-1.35,0.0,0.0,0.0
2018,11,17,6,30,0.0,0.0,1.0,-1.2,0.0,0.0,0.0
2018,11,17,6,45,34.5,3.5,1.0,-1.05,3.5,0.0,0.0
2018,11,17,7,0,69.0,7.0,1.0,-0.9,7.0,18.34,0.0
2018,11,17,7,15,239.0,18.5,1.2,-0.1,37.0,79.04,0.0
2018,11,17,7,30,409.0,30.0,1.4,0.7,67.0,161.4,110.42
2018,11,17,7,45,506.0,37.0,1.6,1.45,109.5,225.24,175.94
2018,11,17,8,0,603.0,44.0,1.8,2.2,152.0,296.18,241.6
2018,11,17,8,15,661.5,49.0,1.8,2.8,197.5,360.36,300.67
2018,11,17,8,30,720.0,54.0,1.8,3.4,243.0,428.93,361.45
2018,11,17,8,45,757.5,58.0,1.8,4.0,287.0,489.02,413.18
2018,11,17,9,0,795.0,62.0,1.8,4.6,331.0,550.6,464.1
2018,11,17,9,15,822.0,64.0,1.85,5.25,371.0,604.31,507.15
2018,11,17,9,30,849.0,66.0,1.9,5.9,411.0,657.73,548.61
2018,11,17,9,45,868.0,67.5,2.0,6.55,445.5,699.07,578.35
2018,11,17,10,0,887.0,69.0,2.1,7.2,480.0,743.69,609.97
2018,11,17,10,15,899.5,70.5,2.05,7.7,508.0,781.51,635.14
2018,11,17,10,30,912.0,72.0,2.0,8.2,536.0,816.86,658.12
2018,11,17,10,45,920.0,72.5,2.0,8.7,556.5,844.6,675.77
2018,11,17,11,0,928.0,73.0,2.0,9.2,577.0,869.22,691.16
2018,11,17,11,15,932.5,74.0,1.85,9.6,590.5,888.21,701.11
2018,11,17,11,30,937.0,75.0,1.7,10.0,604.0,903.68,708.47
2018,11,17,11,45,937.0,75.0,1.6,10.4,608.0,910.41,710.34
2018,11,17,12,0,937.0,75.0,1.5,10.8,612.0,913.41,709.79
2018,11,17,12,15,936.0,74.5,1.4,11.1,608.5,911.2,706.04
2018,11,17,12,30,935.0,74.0,1.3,11.4,605.0,905.27,699.93
2018,11,17,12,45,931.5,73.5,1.15,11.65,594.5,893.5,689.31
2018,11,17,13,0,928.0,73.0,1.0,11.9,584.0,878.15,676.39
2018,11,17,13,15,921.5,72.0,0.9,12.05,565.5,856.22,660.19
2018,11,17,13,30,915.0,71.0,0.8,12.2,547.0,831.03,641.93
2018,11,17,13,45,904.5,69.5,0.75,12.35,521.0,798.99,619.85
2018,11,17,14,0,894.0,68.0,0.7,12.5,495.0,764.23,595.91
2018,11,17,14,15,878.0,67.0,0.7,12.55,463.0,723.62,568.65
2018,11,17,14,30,862.0,66.0,0.7,12.6,431.0,686.19,543.36
2018,11,17,14,45,840.0,63.0,0.7,12.6,392.5,635.3,506.94
2018,11,17,15,0,818.0,60.0,0.7,12.6,354.0,583.57,467.95
2018,11,17,15,15,785.5,57.0,0.65,12.35,311.5,525.36,422.57
2018,11,17,15,30,753.0,54.0,0.6,12.1,269.0,467.92,376.16
2018,11,17,15,45,703.5,49.5,0.55,11.85,224.0,401.89,321.35
2018,11,17,16,0,654.0,45.0,0.5,11.6,179.0,339.12,267.2
2018,11,17,16,15,572.0,39.5,0.55,11.1,135.0,266.97,204.89
2018,11,17,16,30,490.0,34.0,0.6,10.6,91.0,205.76,149.17
2018,11,17,16,45,329.5,24.5,0.7,10.15,55.0,122.28,61.08
2018,11,17,17,0,169.0,15.0,0.8,9.7,19.0,48.31,0.0
2018,11,17,17,15,84.5,7.5,0.85,9.3,9.5,0.0,0.0
2018,11,17,17,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,11,17,17,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2018,11,17,18,0,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,15,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,30,0.0,0.0,1.0,8.1,0.0,0.0,0.0
2018,11,17,18,45,0.0,0.0,1.1,7.45,0.0,0.0,0.0
2018,11,17,19,0,0.0,0.0,1.2,6.8,0.0,0.0,0.0
2018,11,17,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2018,11,17,19,30,0.0,0.0,1.2,6.2,0.0,0.0,0.0
2018,11,17,19,45,0.0,0.0,1.2,5.85,0.0,0.0,0.0
2018,11,17,20,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,11,17,20,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,17,20,30,0.0,0.0,1.2,5.1,0.0,0.0,0.0
2018,11,17,20,45,0.0,0.0,1.15,4.85,0.0,0.0,0.0
2018,11,17,21,0,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,11,17,21,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,11,17,21,30,0.0,0.0,1.1,4.4,0.0,0.0,0.0
2018,11,17,21,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,11,17,22,0,0.0,0.0,1.1,4.2,0.0,0.0,0.0
2018,11,17,22,15,0.0,0.0,1.05,4.15,0.0,0.0,0.0
2018,11,17,22,30,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,22,45,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,0,0.0,0.0,1.0,4.1,0.0,0.0,0.0
2018,11,17,23,15,0.0,0.0,0.95,4.1,0.0,0.0,0.0
2018,11,17,23,30,0.0,0.0,0.9,4.1,0.0,0.0,0.0
2018,11,17,23,45,0.0,0.0,0.9,4.05,0.0,0.0,0.0
2018,11,18,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2018,11,18,0,45,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,11,18,1,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,15,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,30,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,1,45,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,0,0.0,0.0,0.8,3.9,0.0,0.0,0.0
2018,11,18,2,15,0.0,0.0,0.75,3.9,0.0,0.0,0.0
2018,11,18,2,30,0.0,0.0,0.7,3.9,0.0,0.0,0.0
2018,11,18,2,45,0.0,0.0,0.65,3.9,0.0,0.0,0.0
2018,11,18,3,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,11,18,3,15,0.0,0.0,0.6,3.85,0.0,0.0,0.0
2018,11,18,3,30,0.0,0.0,0.6,3.8,0.0,0.0,0.0
2018,11,18,3,45,0.0,0.0,0.55,3.8,0.0,0.0,0.0
2018,11,18,4,0,0.0,0.0,0.5,3.8,0.0,0.0,0.0
2018,11,18,4,15,0.0,0.0,0.5,3.6,0.0,0.0,0.0
2018,11,18,4,30,0.0,0.0,0.5,3.4,0.0,0.0,0.0
2018,11,18,4,45,0.0,0.0,0.55,3.25,0.0,0.0,0.0
2018,11,18,5,0,0.0,0.0,0.6,3.1,0.0,0.0,0.0
2018,11,18,5,15,0.0,0.0,0.65,2.9,0.0,0.0,0.0
2018,11,18,5,30,0.0,0.0,0.7,2.7,0.0,0.0,0.0
2018,11,18,5,45,0.0,0.0,0.7,2.45,0.0,0.0,0.0
2018,11,18,6,0,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,11,18,6,15,0.0,0.0,0.75,2.1,0.0,0.0,0.0
2018,11,18,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2018,11,18,6,45,26.0,3.0,0.8,1.9,3.0,0.0,0.0
2018,11,18,7,0,52.0,6.0,0.8,1.8,6.0,5.72,0.0
2018,11,18,7,15,197.5,18.5,0.85,2.35,33.5,61.24,0.0
2018,11,18,7,30,343.0,31.0,0.9,2.9,61.0,142.87,94.81
2018,11,18,7,45,393.0,40.0,0.95,3.4,94.0,189.83,146.84
2018,11,18,8,0,443.0,49.0,1.0,3.9,127.0,241.51,195.55
2018,11,18,8,15,398.5,65.5,1.0,4.3,150.5,261.95,217.58
2018,11,18,8,30,354.0,82.0,1.0,4.7,174.0,279.67,235.37
2018,11,18,8,45,366.0,97.5,1.0,5.1,207.0,321.36,271.59
2018,11,18,9,0,378.0,113.0,1.0,5.5,240.0,363.27,306.62
2018,11,18,9,15,329.0,135.5,0.95,6.05,255.5,365.04,307.11
2018,11,18,9,30,280.0,158.0,0.9,6.6,271.0,371.83,311.06
2018,11,18,9,45,317.5,166.5,0.85,7.15,304.5,418.0,347.52
2018,11,18,10,0,355.0,175.0,0.8,7.7,338.0,465.88,384.04
2018,11,18,10,15,310.5,194.5,0.8,8.25,343.0,465.45,381.06
2018,11,18,10,30,266.0,214.0,0.8,8.8,348.0,461.49,375.68
2018,11,18,10,45,233.0,225.5,0.8,9.35,346.5,441.46,358.58
2018,11,18,11,0,200.0,237.0,0.8,9.9,345.0,431.71,349.28
2018,11,18,11,15,307.0,226.0,0.9,10.35,396.0,525.39,423.16
2018,11,18,11,30,414.0,215.0,1.0,10.8,447.0,621.16,495.57
2018,11,18,11,45,413.0,218.0,1.1,11.25,451.0,626.95,498.63
2018,11,18,12,0,412.0,221.0,1.2,11.7,455.0,630.93,501.4
2018,11,18,12,15,561.5,178.0,1.2,11.95,495.5,711.3,563.27
2018,11,18,12,30,711.0,135.0,1.2,12.2,536.0,794.44,622.24
2018,11,18,12,45,650.0,148.0,1.25,12.45,509.5,750.59,590.44
2018,11,18,13,0,589.0,161.0,1.3,12.7,483.0,704.65,557.84
2018,11,18,13,15,643.0,141.0,1.3,12.8,482.0,716.91,568.1
2018,11,18,13,30,697.0,121.0,1.3,12.9,481.0,723.89,573.51
2018,11,18,13,45,745.5,105.0,1.3,13.0,473.5,725.59,575.29
2018,11,18,14,0,794.0,89.0,1.3,13.1,466.0,718.61,570.96
2018,11,18,14,15,752.5,91.0,1.25,13.05,429.0,668.93,535.36
2018,11,18,14,30,711.0,93.0,1.2,13.0,392.0,616.2,496.37
2018,11,18,14,45,545.0,105.5,1.15,12.95,322.5,494.63,402.38
2018,11,18,15,0,379.0,118.0,1.1,12.9,253.0,380.44,311.79
2018,11,18,15,15,414.0,102.5,1.0,12.55,233.5,365.32,300.01
2018,11,18,15,30,449.0,87.0,0.9,12.2,214.0,345.95,283.07
2018,11,18,15,45,401.5,74.5,0.8,11.85,174.0,286.91,233.1
2018,11,18,16,0,354.0,62.0,0.7,11.5,134.0,231.83,185.46
2018,11,18,16,15,362.5,49.5,0.75,11.05,106.5,203.21,157.83
2018,11,18,16,30,371.0,37.0,0.8,10.6,79.0,171.4,124.87
2018,11,18,16,45,251.0,25.5,0.85,10.2,48.0,102.48,48.17
2018,11,18,17,0,131.0,14.0,0.9,9.8,17.0,39.69,0.0
2018,11,18,17,15,65.5,7.0,0.95,9.55,8.5,0.0,0.0
2018,11,18,17,30,0.0,0.0,1.0,9.3,0.0,0.0,0.0
2018,11,18,17,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2018,11,18,18,0,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,15,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,30,0.0,0.0,1.1,8.7,0.0,0.0,0.0
2018,11,18,18,45,0.0,0.0,1.1,8.25,0.0,0.0,0.0
2018,11,18,19,0,0.0,0.0,1.1,7.8,0.0,0.0,0.0
2018,11,18,19,15,0.0,0.0,1.1,7.7,0.0,0.0,0.0
2018,11,18,19,30,0.0,0.0,1.1,7.6,0.0,0.0,0.0
2018,11,18,19,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,11,18,20,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,20,45,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,0,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,15,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,30,0.0,0.0,1.1,7.4,0.0,0.0,0.0
2018,11,18,21,45,0.0,0.0,1.05,7.45,0.0,0.0,0.0
2018,11,18,22,0,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2018,11,18,22,15,0.0,0.0,1.0,7.4,0.0,0.0,0.0
2018,11,18,22,30,0.0,0.0,1.0,7.3,0.0,0.0,0.0
2018,11,18,22,45,0.0,0.0,1.0,7.2,0.0,0.0,0.0
2018,11,18,23,0,0.0,0.0,1.0,7.1,0.0,0.0,0.0
2018,11,18,23,15,0.0,0.0,0.95,7.05,0.0,0.0,0.0
2018,11,18,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,18,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,19,0,15,0.0,0.0,0.9,6.95,0.0,0.0,0.0
2018,11,19,0,30,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,19,0,45,0.0,0.0,0.85,6.85,0.0,0.0,0.0
2018,11,19,1,0,0.0,0.0,0.8,6.8,0.0,0.0,0.0
2018,11,19,1,15,0.0,0.0,0.8,6.7,0.0,0.0,0.0
2018,11,19,1,30,0.0,0.0,0.8,6.6,0.0,0.0,0.0
2018,11,19,1,45,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2018,11,19,2,0,0.0,0.0,0.8,6.4,0.0,0.0,0.0
2018,11,19,2,15,0.0,0.0,0.85,6.3,0.0,0.0,0.0
2018,11,19,2,30,0.0,0.0,0.9,6.2,0.0,0.0,0.0
2018,11,19,2,45,0.0,0.0,0.9,6.1,0.0,0.0,0.0
2018,11,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2018,11,19,3,15,0.0,0.0,0.9,5.95,0.0,0.0,0.0
2018,11,19,3,30,0.0,0.0,0.9,5.9,0.0,0.0,0.0
2018,11,19,3,45,0.0,0.0,0.9,5.85,0.0,0.0,0.0
2018,11,19,4,0,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,11,19,4,15,0.0,0.0,0.85,5.65,0.0,0.0,0.0
2018,11,19,4,30,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2018,11,19,4,45,0.0,0.0,0.8,5.35,0.0,0.0,0.0
2018,11,19,5,0,0.0,0.0,0.8,5.2,0.0,0.0,0.0
2018,11,19,5,15,0.0,0.0,0.8,5.15,0.0,0.0,0.0
2018,11,19,5,30,0.0,0.0,0.8,5.1,0.0,0.0,0.0
2018,11,19,5,45,0.0,0.0,0.8,5.05,0.0,0.0,0.0
2018,11,19,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2018,11,19,6,45,12.0,2.0,0.8,5.0,2.0,0.0,0.0
2018,11,19,7,0,24.0,4.0,0.8,5.0,4.0,0.0,0.0
2018,11,19,7,15,56.0,17.5,0.85,5.35,21.0,28.94,0.0
2018,11,19,7,30,88.0,31.0,0.9,5.7,38.0,66.58,41.83
2018,11,19,7,45,140.5,46.0,0.9,6.1,66.0,105.74,80.89
2018,11,19,8,0,193.0,61.0,0.9,6.5,94.0,149.9,120.55
2018,11,19,8,15,310.5,69.0,0.9,6.8,140.0,227.06,187.3
2018,11,19,8,30,428.0,77.0,0.9,7.1,186.0,309.15,257.47
2018,11,19,8,45,325.5,103.0,0.9,7.35,194.5,305.38,255.47
2018,11,19,9,0,223.0,129.0,0.9,7.6,203.0,282.15,236.37
2018,11,19,9,15,288.0,137.5,0.8,8.0,245.0,341.43,285.48
2018,11,19,9,30,353.0,146.0,0.7,8.4,287.0,405.42,336.33
2018,11,19,9,45,544.0,121.0,0.55,8.75,359.0,539.04,440.49
2018,11,19,10,0,735.0,96.0,0.4,9.1,431.0,669.45,535.34
2018,11,19,10,15,754.0,97.0,0.5,9.6,458.5,707.63,560.46
2018,11,19,10,30,773.0,98.0,0.6,10.1,486.0,740.51,582.99
2018,11,19,10,45,816.0,91.0,0.7,10.6,515.0,785.24,613.77
2018,11,19,11,0,859.0,84.0,0.8,11.1,544.0,828.25,642.88
2018,11,19,11,15,873.5,82.0,1.0,11.65,559.5,844.17,654.66
2018,11,19,11,30,888.0,80.0,1.2,12.2,575.0,863.94,669.4
2018,11,19,11,45,855.0,90.5,1.4,12.75,570.5,862.01,668.98
2018,11,19,12,0,822.0,101.0,1.6,13.3,566.0,848.8,660.83
2018,11,19,12,15,822.5,100.0,1.7,13.7,563.5,847.51,660.28
2018,11,19,12,30,823.0,99.0,1.8,14.1,561.0,842.86,657.32
2018,11,19,12,45,854.5,88.5,1.85,14.45,560.5,849.97,662.38
2018,11,19,13,0,886.0,78.0,1.9,14.8,560.0,845.79,659.53
2018,11,19,13,15,879.5,76.5,1.95,14.95,542.0,824.11,645.04
2018,11,19,13,30,873.0,75.0,2.0,15.1,524.0,799.34,628.52
2018,11,19,13,45,780.0,93.0,2.05,15.3,479.5,733.62,582.18
2018,11,19,14,0,687.0,111.0,2.1,15.5,435.0,666.44,534.17
2018,11,19,14,15,706.5,98.0,2.05,15.45,412.0,643.24,518.11
2018,11,19,14,30,726.0,85.0,2.0,15.4,389.0,616.17,498.1
2018,11,19,14,45,710.5,80.0,1.95,15.35,355.0,572.23,464.2
2018,11,19,15,0,695.0,75.0,1.9,15.3,321.0,527.35,428.81
2018,11,19,15,15,693.0,66.5,1.7,14.75,286.5,485.21,394.73
2018,11,19,15,30,691.0,58.0,1.5,14.2,252.0,439.12,356.2
2018,11,19,15,45,644.5,52.5,1.3,13.7,209.5,376.51,302.99
2018,11,19,16,0,598.0,47.0,1.1,13.2,167.0,319.64,252.8
