Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,19,16,15,513.0,40.5,1.1,12.3,124.5,248.77,191.32
2018,11,19,16,30,428.0,34.0,1.1,11.4,82.0,186.17,134.55
2018,11,19,16,45,266.0,23.5,1.15,10.55,48.5,104.12,45.51
2018,11,19,17,0,104.0,13.0,1.2,9.7,15.0,33.3,0.0
2018,11,19,17,15,52.0,6.5,1.25,9.45,7.5,0.0,0.0
2018,11,19,17,30,0.0,0.0,1.3,9.2,0.0,0.0,0.0
2018,11,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2018,11,19,18,0,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,15,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,30,0.0,0.0,1.3,8.8,0.0,0.0,0.0
2018,11,19,18,45,0.0,0.0,1.35,8.65,0.0,0.0,0.0
2018,11,19,19,0,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2018,11,19,19,15,0.0,0.0,1.45,8.45,0.0,0.0,0.0
2018,11,19,19,30,0.0,0.0,1.5,8.4,0.0,0.0,0.0
2018,11,19,19,45,0.0,0.0,1.55,8.35,0.0,0.0,0.0
2018,11,19,20,0,0.0,0.0,1.6,8.3,0.0,0.0,0.0
2018,11,19,20,15,0.0,0.0,1.6,8.2,0.0,0.0,0.0
2018,11,19,20,30,0.0,0.0,1.6,8.1,0.0,0.0,0.0
2018,11,19,20,45,0.0,0.0,1.65,8.05,0.0,0.0,0.0
2018,11,19,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2018,11,19,21,15,0.0,0.0,1.75,7.9,0.0,0.0,0.0
2018,11,19,21,30,0.0,0.0,1.8,7.8,0.0,0.0,0.0
2018,11,19,21,45,0.0,0.0,1.8,7.75,0.0,0.0,0.0
2018,11,19,22,0,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,11,19,22,15,0.0,0.0,1.75,7.55,0.0,0.0,0.0
2018,11,19,22,30,0.0,0.0,1.7,7.4,0.0,0.0,0.0
2018,11,19,22,45,0.0,0.0,1.7,7.25,0.0,0.0,0.0
2018,11,19,23,0,0.0,0.0,1.7,7.1,0.0,0.0,0.0
2018,11,19,23,15,0.0,0.0,1.65,7.05,0.0,0.0,0.0
2018,11,19,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2018,11,19,23,45,0.0,0.0,1.6,6.9,0.0,0.0,0.0
2018,11,20,0,0,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,0,15,0.0,0.0,1.55,6.85,0.0,0.0,0.0
2018,11,20,0,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,0,45,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,0,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,15,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,11,20,1,45,0.0,0.0,1.45,6.9,0.0,0.0,0.0
2018,11,20,2,0,0.0,0.0,1.4,6.9,0.0,0.0,0.0
2018,11,20,2,15,0.0,0.0,1.4,6.95,0.0,0.0,0.0
2018,11,20,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2018,11,20,2,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2018,11,20,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2018,11,20,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2018,11,20,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2018,11,20,4,15,0.0,0.0,1.2,6.95,0.0,0.0,0.0
2018,11,20,4,30,0.0,0.0,1.2,6.9,0.0,0.0,0.0
2018,11,20,4,45,0.0,0.0,1.25,6.85,0.0,0.0,0.0
2018,11,20,5,0,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,15,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,30,0.0,0.0,1.3,6.8,0.0,0.0,0.0
2018,11,20,5,45,0.0,0.0,1.3,6.75,0.0,0.0,0.0
2018,11,20,6,0,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,15,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,30,0.0,0.0,1.3,6.7,0.0,0.0,0.0
2018,11,20,6,45,11.5,2.0,1.35,6.75,2.0,0.0,0.0
2018,11,20,7,0,23.0,4.0,1.4,6.8,4.0,0.0,0.0
2018,11,20,7,15,69.0,16.5,1.55,7.4,21.0,30.71,0.0
2018,11,20,7,30,115.0,29.0,1.7,8.0,38.0,70.78,42.2
2018,11,20,7,45,226.5,41.0,1.9,8.6,74.0,133.77,101.3
2018,11,20,8,0,338.0,53.0,2.1,9.2,110.0,202.17,161.2
2018,11,20,8,15,354.0,65.0,2.3,9.7,140.0,240.68,197.17
2018,11,20,8,30,370.0,77.0,2.5,10.2,170.0,280.29,233.04
2018,11,20,8,45,440.0,86.0,2.7,10.75,216.0,345.92,289.39
2018,11,20,9,0,510.0,95.0,2.9,11.3,262.0,420.76,351.86
2018,11,20,9,15,600.0,93.0,3.05,11.65,313.0,497.63,415.15
2018,11,20,9,30,690.0,91.0,3.2,12.0,364.0,579.51,480.97
2018,11,20,9,45,762.0,85.5,3.35,12.35,410.5,645.78,533.31
2018,11,20,10,0,834.0,80.0,3.5,12.7,457.0,717.94,587.11
2018,11,20,10,15,846.5,82.0,3.5,12.85,484.5,755.17,613.36
2018,11,20,10,30,859.0,84.0,3.5,13.0,512.0,790.05,637.84
2018,11,20,10,45,867.0,85.5,3.45,13.15,532.5,818.14,656.86
2018,11,20,11,0,875.0,87.0,3.4,13.3,553.0,843.28,673.67
2018,11,20,11,15,879.5,88.5,3.4,13.4,566.0,862.35,686.48
2018,11,20,11,30,884.0,90.0,3.4,13.5,579.0,878.07,696.99
2018,11,20,11,45,885.0,91.0,3.35,13.65,584.5,886.73,702.09
2018,11,20,12,0,886.0,92.0,3.3,13.8,590.0,891.84,704.83
2018,11,20,12,15,887.5,90.5,3.3,13.8,587.5,890.79,704.06
2018,11,20,12,30,889.0,89.0,3.3,13.8,585.0,886.14,700.92
2018,11,20,12,45,888.5,87.0,3.25,13.85,575.0,875.59,693.28
2018,11,20,13,0,888.0,85.0,3.2,13.9,565.0,861.53,683.29
2018,11,20,13,15,880.0,84.0,3.2,13.85,547.0,839.05,667.91
2018,11,20,13,30,872.0,83.0,3.2,13.8,529.0,813.48,650.35
2018,11,20,13,45,860.0,81.5,3.2,13.8,503.5,781.26,627.76
2018,11,20,14,0,848.0,80.0,3.2,13.8,478.0,746.5,603.17
2018,11,20,14,15,831.5,77.5,3.1,13.6,446.0,705.01,573.27
2018,11,20,14,30,815.0,75.0,3.0,13.4,414.0,661.75,541.71
2018,11,20,14,45,791.5,72.0,2.95,13.2,376.5,611.9,503.17
2018,11,20,15,0,768.0,69.0,2.9,13.0,339.0,561.39,462.93
2018,11,20,15,15,736.5,64.5,2.65,12.5,298.0,504.36,416.23
2018,11,20,15,30,705.0,60.0,2.4,12.0,257.0,448.1,368.7
2018,11,20,15,45,654.0,55.0,2.15,11.5,213.0,386.05,314.95
2018,11,20,16,0,603.0,50.0,1.9,11.0,169.0,324.98,260.49
2018,11,20,16,15,520.0,42.5,1.8,10.1,126.0,253.43,197.17
2018,11,20,16,30,437.0,35.0,1.7,9.2,83.0,189.9,138.36
2018,11,20,16,45,288.5,24.5,1.65,8.35,50.0,110.37,45.24
2018,11,20,17,0,140.0,14.0,1.6,7.5,17.0,41.5,0.0
2018,11,20,17,15,70.0,7.0,1.6,7.15,8.5,0.0,0.0
2018,11,20,17,30,0.0,0.0,1.6,6.8,0.0,0.0,0.0
2018,11,20,17,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2018,11,20,18,0,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,15,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,11,20,18,45,0.0,0.0,1.7,5.65,0.0,0.0,0.0
2018,11,20,19,0,0.0,0.0,1.7,5.1,0.0,0.0,0.0
2018,11,20,19,15,0.0,0.0,1.65,4.85,0.0,0.0,0.0
2018,11,20,19,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,11,20,19,45,0.0,0.0,1.6,4.35,0.0,0.0,0.0
2018,11,20,20,0,0.0,0.0,1.6,4.1,0.0,0.0,0.0
2018,11,20,20,15,0.0,0.0,1.6,3.9,0.0,0.0,0.0
2018,11,20,20,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,20,20,45,0.0,0.0,1.55,3.45,0.0,0.0,0.0
2018,11,20,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,20,21,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,20,21,30,0.0,0.0,1.4,2.7,0.0,0.0,0.0
2018,11,20,21,45,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2018,11,20,22,0,0.0,0.0,1.4,2.3,0.0,0.0,0.0
2018,11,20,22,15,0.0,0.0,1.35,2.05,0.0,0.0,0.0
2018,11,20,22,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,11,20,22,45,0.0,0.0,1.25,1.6,0.0,0.0,0.0
2018,11,20,23,0,0.0,0.0,1.2,1.4,0.0,0.0,0.0
2018,11,20,23,15,0.0,0.0,1.15,1.2,0.0,0.0,0.0
2018,11,20,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,11,20,23,45,0.0,0.0,1.1,0.85,0.0,0.0,0.0
2018,11,21,0,0,0.0,0.0,1.1,0.7,0.0,0.0,0.0
2018,11,21,0,15,0.0,0.0,1.05,0.55,0.0,0.0,0.0
2018,11,21,0,30,0.0,0.0,1.0,0.4,0.0,0.0,0.0
2018,11,21,0,45,0.0,0.0,1.0,0.25,0.0,0.0,0.0
2018,11,21,1,0,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,11,21,1,15,0.0,0.0,0.95,0.05,0.0,0.0,0.0
2018,11,21,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2018,11,21,1,45,0.0,0.0,0.9,-0.1,0.0,0.0,0.0
2018,11,21,2,0,0.0,0.0,0.9,-0.2,0.0,0.0,0.0
2018,11,21,2,15,0.0,0.0,0.9,-0.25,0.0,0.0,0.0
2018,11,21,2,30,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,11,21,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,11,21,3,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,11,21,3,15,0.0,0.0,0.9,-0.45,0.0,0.0,0.0
2018,11,21,3,30,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2018,11,21,3,45,0.0,0.0,0.9,-0.6,0.0,0.0,0.0
2018,11,21,4,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,15,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,11,21,4,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,11,21,5,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,11,21,5,15,0.0,0.0,0.95,-0.85,0.0,0.0,0.0
2018,11,21,5,30,0.0,0.0,1.0,-0.9,0.0,0.0,0.0
2018,11,21,5,45,0.0,0.0,1.0,-0.95,0.0,0.0,0.0
2018,11,21,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2018,11,21,6,15,0.0,0.0,0.95,-1.05,0.0,0.0,0.0
2018,11,21,6,30,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,11,21,6,45,29.5,3.0,0.9,-1.1,2.5,0.0,0.0
2018,11,21,7,0,59.0,6.0,0.9,-1.1,5.0,0.0,0.0
2018,11,21,7,15,225.5,16.5,0.95,-0.35,31.0,64.32,0.0
2018,11,21,7,30,392.0,27.0,1.0,0.4,57.0,148.06,88.24
2018,11,21,7,45,498.5,34.0,1.05,1.15,99.0,212.18,162.56
2018,11,21,8,0,605.0,41.0,1.1,1.9,141.0,288.65,232.74
2018,11,21,8,15,667.0,46.0,1.2,2.55,186.5,353.79,292.66
2018,11,21,8,30,729.0,51.0,1.3,3.2,232.0,423.66,354.69
2018,11,21,8,45,769.0,54.0,1.45,3.85,276.0,483.88,407.15
2018,11,21,9,0,809.0,57.0,1.6,4.5,320.0,545.76,459.15
2018,11,21,9,15,836.0,59.5,1.6,5.0,360.0,600.27,502.94
2018,11,21,9,30,863.0,62.0,1.6,5.5,400.0,649.75,541.49
2018,11,21,9,45,882.5,63.0,1.6,6.05,434.5,695.89,574.5
2018,11,21,10,0,902.0,64.0,1.6,6.6,469.0,740.56,605.35
2018,11,21,10,15,914.0,65.5,1.7,7.05,497.0,778.36,631.79
2018,11,21,10,30,926.0,67.0,1.8,7.5,525.0,813.64,656.2
2018,11,21,10,45,932.0,67.5,1.9,7.95,544.5,840.09,674.07
2018,11,21,11,0,938.0,68.0,2.0,8.4,564.0,863.32,689.68
2018,11,21,11,15,943.5,68.5,2.05,8.8,577.5,882.77,702.25
2018,11,21,11,30,949.0,69.0,2.1,9.2,591.0,898.73,712.43
2018,11,21,11,45,951.0,69.0,2.2,9.6,596.5,907.44,718.13
2018,11,21,12,0,953.0,69.0,2.3,10.0,602.0,912.43,721.39
2018,11,21,12,15,952.0,68.5,2.35,10.25,599.0,910.44,719.78
2018,11,21,12,30,951.0,68.0,2.4,10.5,596.0,904.69,715.74
2018,11,21,12,45,946.0,67.0,2.45,10.75,584.0,891.18,706.34
2018,11,21,13,0,941.0,66.0,2.5,11.0,572.0,874.09,694.55
2018,11,21,13,15,934.0,65.5,2.45,11.15,554.0,852.51,679.06
2018,11,21,13,30,927.0,65.0,2.4,11.3,536.0,827.65,661.31
2018,11,21,13,45,915.5,63.5,2.4,11.45,510.0,794.94,638.25
2018,11,21,14,0,904.0,62.0,2.4,11.6,484.0,759.53,613.14
2018,11,21,14,15,887.0,60.5,2.25,11.6,451.5,717.71,582.38
2018,11,21,14,30,870.0,59.0,2.1,11.6,419.0,674.05,550.01
2018,11,21,14,45,848.0,57.0,2.0,11.55,381.5,624.98,512.79
2018,11,21,15,0,826.0,55.0,1.9,11.5,344.0,575.09,472.77
2018,11,21,15,15,793.5,52.0,1.65,11.05,302.0,521.35,428.38
2018,11,21,15,30,761.0,49.0,1.4,10.6,260.0,464.1,379.92
2018,11,21,15,45,711.5,45.0,1.15,10.2,215.5,398.83,323.53
2018,11,21,16,0,662.0,41.0,0.9,9.8,171.0,336.8,268.11
2018,11,21,16,15,579.5,35.5,0.95,8.95,127.5,264.71,204.78
2018,11,21,16,30,497.0,30.0,1.0,8.1,84.0,200.15,144.71
2018,11,21,16,45,334.0,22.0,1.05,7.25,50.5,119.45,44.84
2018,11,21,17,0,171.0,14.0,1.1,6.4,17.0,47.75,0.0
2018,11,21,17,15,85.5,7.0,1.15,6.1,8.5,0.0,0.0
2018,11,21,17,30,0.0,0.0,1.2,5.8,0.0,0.0,0.0
2018,11,21,17,45,0.0,0.0,1.2,5.55,0.0,0.0,0.0
2018,11,21,18,0,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,15,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,30,0.0,0.0,1.2,5.3,0.0,0.0,0.0
2018,11,21,18,45,0.0,0.0,1.25,4.95,0.0,0.0,0.0
2018,11,21,19,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,11,21,19,15,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,11,21,19,30,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,21,19,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2018,11,21,20,0,0.0,0.0,1.4,3.8,0.0,0.0,0.0
2018,11,21,20,15,0.0,0.0,1.4,3.65,0.0,0.0,0.0
2018,11,21,20,30,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2018,11,21,20,45,0.0,0.0,1.45,3.35,0.0,0.0,0.0
2018,11,21,21,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,21,21,15,0.0,0.0,1.45,3.05,0.0,0.0,0.0
2018,11,21,21,30,0.0,0.0,1.4,2.9,0.0,0.0,0.0
2018,11,21,21,45,0.0,0.0,1.4,2.75,0.0,0.0,0.0
2018,11,21,22,0,0.0,0.0,1.4,2.6,0.0,0.0,0.0
2018,11,21,22,15,0.0,0.0,1.35,2.4,0.0,0.0,0.0
2018,11,21,22,30,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,11,21,22,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2018,11,21,23,0,0.0,0.0,1.2,1.8,0.0,0.0,0.0
2018,11,21,23,15,0.0,0.0,1.15,1.65,0.0,0.0,0.0
2018,11,21,23,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,11,21,23,45,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,11,22,0,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,11,22,0,15,0.0,0.0,1.05,1.2,0.0,0.0,0.0
2018,11,22,0,30,0.0,0.0,1.0,1.1,0.0,0.0,0.0
2018,11,22,0,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2018,11,22,1,0,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,15,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,30,0.0,0.0,1.0,0.9,0.0,0.0,0.0
2018,11,22,1,45,0.0,0.0,1.0,0.85,0.0,0.0,0.0
2018,11,22,2,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,15,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,30,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,2,45,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,11,22,3,15,0.0,0.0,1.0,0.75,0.0,0.0,0.0
2018,11,22,3,30,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,11,22,3,45,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,11,22,4,0,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2018,11,22,4,15,0.0,0.0,1.0,0.35,0.0,0.0,0.0
2018,11,22,4,30,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,11,22,4,45,0.0,0.0,1.0,0.05,0.0,0.0,0.0
2018,11,22,5,0,0.0,0.0,1.0,-0.1,0.0,0.0,0.0
2018,11,22,5,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,11,22,5,30,0.0,0.0,1.0,-0.4,0.0,0.0,0.0
2018,11,22,5,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2018,11,22,6,0,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,15,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,30,0.0,0.0,1.0,-0.6,0.0,0.0,0.0
2018,11,22,6,45,7.5,1.0,1.0,-0.55,1.0,0.0,0.0
2018,11,22,7,0,15.0,2.0,1.0,-0.5,2.0,0.0,0.0
2018,11,22,7,15,121.0,16.5,1.15,0.3,25.0,41.59,0.0
2018,11,22,7,30,227.0,31.0,1.3,1.1,48.0,107.13,60.21
2018,11,22,7,45,327.5,43.0,1.5,1.9,86.0,167.64,128.78
2018,11,22,8,0,428.0,55.0,1.7,2.7,124.0,237.76,192.72
2018,11,22,8,15,494.5,63.0,1.85,3.35,166.5,299.33,249.07
2018,11,22,8,30,561.0,71.0,2.0,4.0,209.0,366.39,308.85
2018,11,22,8,45,605.0,77.5,2.15,4.65,250.5,425.07,360.2
2018,11,22,9,0,649.0,84.0,2.3,5.3,292.0,486.21,412.0
2018,11,22,9,15,681.5,88.0,2.4,5.8,330.5,539.49,456.05
2018,11,22,9,30,714.0,92.0,2.5,6.3,369.0,593.35,499.36
2018,11,22,9,45,737.0,95.0,2.55,6.85,402.5,639.67,535.31
2018,11,22,10,0,760.0,98.0,2.6,7.4,436.0,685.14,569.33
2018,11,22,10,15,775.5,100.0,2.55,7.75,463.5,722.57,595.61
2018,11,22,10,30,791.0,102.0,2.5,8.1,491.0,758.07,620.1
2018,11,22,10,45,801.5,103.5,2.4,8.45,511.5,782.66,635.8
2018,11,22,11,0,812.0,105.0,2.3,8.8,532.0,808.74,652.51
2018,11,22,11,15,818.0,106.0,2.25,9.05,545.0,827.65,664.47
2018,11,22,11,30,824.0,107.0,2.2,9.3,558.0,843.47,674.26
2018,11,22,11,45,826.0,108.0,2.1,9.6,563.5,852.64,678.74
2018,11,22,12,0,828.0,109.0,2.0,9.9,569.0,858.48,680.96
2018,11,22,12,15,844.0,102.0,1.95,10.05,569.5,863.78,683.82
2018,11,22,12,30,860.0,95.0,1.9,10.2,570.0,865.42,684.2
2018,11,22,12,45,878.5,86.0,1.8,10.4,563.5,862.95,681.18
2018,11,22,13,0,897.0,77.0,1.7,10.6,557.0,849.5,670.55
2018,11,22,13,15,888.5,76.5,1.65,10.65,539.0,827.49,655.0
2018,11,22,13,30,880.0,76.0,1.6,10.7,521.0,802.43,637.42
2018,11,22,13,45,867.5,74.5,1.5,10.8,495.5,776.33,618.48
2018,11,22,14,0,855.0,73.0,1.4,10.9,470.0,741.26,593.02
2018,11,22,14,15,836.5,71.5,1.45,10.8,438.0,699.59,564.55
2018,11,22,14,30,818.0,70.0,1.5,10.7,406.0,656.27,534.32
2018,11,22,14,45,791.5,67.5,1.55,10.6,368.5,605.23,496.0
2018,11,22,15,0,765.0,65.0,1.6,10.5,331.0,553.78,455.86
2018,11,22,15,15,728.5,61.5,1.5,10.05,289.5,495.48,408.7
2018,11,22,15,30,692.0,58.0,1.4,9.6,248.0,438.38,360.95
2018,11,22,15,45,637.0,53.0,1.3,9.2,204.5,375.24,306.64
2018,11,22,16,0,582.0,48.0,1.2,8.8,161.0,313.62,251.99
2018,11,22,16,15,492.0,41.5,1.2,7.9,119.5,241.97,188.85
2018,11,22,16,30,402.0,35.0,1.2,7.0,78.0,178.92,130.4
2018,11,22,16,45,257.0,24.0,1.2,6.15,46.5,101.19,34.05
2018,11,22,17,0,112.0,13.0,1.2,5.3,15.0,34.94,0.0
2018,11,22,17,15,56.0,6.5,1.3,5.1,7.5,0.0,0.0
2018,11,22,17,30,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,11,22,17,45,0.0,0.0,1.45,4.7,0.0,0.0,0.0
2018,11,22,18,0,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,11,22,18,45,0.0,0.0,1.6,4.15,0.0,0.0,0.0
2018,11,22,19,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,22,19,15,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,22,19,30,0.0,0.0,1.7,3.4,0.0,0.0,0.0
2018,11,22,19,45,0.0,0.0,1.7,3.15,0.0,0.0,0.0
2018,11,22,20,0,0.0,0.0,1.7,2.9,0.0,0.0,0.0
2018,11,22,20,15,0.0,0.0,1.7,2.7,0.0,0.0,0.0
2018,11,22,20,30,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2018,11,22,20,45,0.0,0.0,1.75,2.3,0.0,0.0,0.0
2018,11,22,21,0,0.0,0.0,1.8,2.1,0.0,0.0,0.0
2018,11,22,21,15,0.0,0.0,1.75,1.85,0.0,0.0,0.0
2018,11,22,21,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,11,22,21,45,0.0,0.0,1.65,1.35,0.0,0.0,0.0
2018,11,22,22,0,0.0,0.0,1.6,1.1,0.0,0.0,0.0
2018,11,22,22,15,0.0,0.0,1.6,0.9,0.0,0.0,0.0
2018,11,22,22,30,0.0,0.0,1.6,0.7,0.0,0.0,0.0
2018,11,22,22,45,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2018,11,22,23,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,11,22,23,15,0.0,0.0,1.75,0.15,0.0,0.0,0.0
2018,11,22,23,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,11,22,23,45,0.0,0.0,1.9,-0.15,0.0,0.0,0.0
2018,11,23,0,0,0.0,0.0,2.0,-0.3,0.0,0.0,0.0
2018,11,23,0,15,0.0,0.0,2.05,-0.45,0.0,0.0,0.0
2018,11,23,0,30,0.0,0.0,2.1,-0.6,0.0,0.0,0.0
2018,11,23,0,45,0.0,0.0,2.15,-0.75,0.0,0.0,0.0
2018,11,23,1,0,0.0,0.0,2.2,-0.9,0.0,0.0,0.0
2018,11,23,1,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2018,11,23,1,30,0.0,0.0,2.3,-1.1,0.0,0.0,0.0
2018,11,23,1,45,0.0,0.0,2.35,-1.25,0.0,0.0,0.0
2018,11,23,2,0,0.0,0.0,2.4,-1.4,0.0,0.0,0.0
2018,11,23,2,15,0.0,0.0,2.45,-1.55,0.0,0.0,0.0
2018,11,23,2,30,0.0,0.0,2.5,-1.7,0.0,0.0,0.0
2018,11,23,2,45,0.0,0.0,2.55,-1.8,0.0,0.0,0.0
2018,11,23,3,0,0.0,0.0,2.6,-1.9,0.0,0.0,0.0
2018,11,23,3,15,0.0,0.0,2.6,-2.05,0.0,0.0,0.0
2018,11,23,3,30,0.0,0.0,2.6,-2.2,0.0,0.0,0.0
2018,11,23,3,45,0.0,0.0,2.6,-2.3,0.0,0.0,0.0
2018,11,23,4,0,0.0,0.0,2.6,-2.4,0.0,0.0,0.0
2018,11,23,4,15,0.0,0.0,2.55,-2.5,0.0,0.0,0.0
2018,11,23,4,30,0.0,0.0,2.5,-2.6,0.0,0.0,0.0
2018,11,23,4,45,0.0,0.0,2.45,-2.7,0.0,0.0,0.0
2018,11,23,5,0,0.0,0.0,2.4,-2.8,0.0,0.0,0.0
2018,11,23,5,15,0.0,0.0,2.35,-2.9,0.0,0.0,0.0
2018,11,23,5,30,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2018,11,23,5,45,0.0,0.0,2.3,-3.05,0.0,0.0,0.0
2018,11,23,6,0,0.0,0.0,2.3,-3.1,0.0,0.0,0.0
2018,11,23,6,15,0.0,0.0,2.3,-3.15,0.0,0.0,0.0
2018,11,23,6,30,0.0,0.0,2.3,-3.2,0.0,0.0,0.0
2018,11,23,6,45,10.0,2.0,2.35,-3.2,1.5,0.0,0.0
2018,11,23,7,0,20.0,4.0,2.4,-3.2,3.0,0.0,0.0
2018,11,23,7,15,156.0,16.0,2.55,-2.9,26.0,48.32,0.0
2018,11,23,7,30,292.0,28.0,2.7,-2.6,49.0,118.86,62.35
2018,11,23,7,45,264.0,32.5,2.9,-2.25,61.5,136.63,105.64
2018,11,23,8,0,236.0,37.0,3.1,-1.9,74.0,142.06,116.55
2018,11,23,8,15,185.0,49.0,3.1,-1.5,83.5,146.93,124.42
2018,11,23,8,30,134.0,61.0,3.1,-1.1,93.0,137.3,117.74
2018,11,23,8,45,67.5,82.0,3.1,-0.65,98.0,125.68,107.69
2018,11,23,9,0,1.0,103.0,3.1,-0.2,103.0,101.14,84.99
2018,11,23,9,15,6.0,121.0,3.0,0.2,123.0,122.57,103.83
2018,11,23,9,30,11.0,139.0,2.9,0.6,143.0,144.49,122.82
2018,11,23,9,45,16.0,152.5,2.85,1.05,159.0,161.9,137.64
2018,11,23,10,0,21.0,166.0,2.8,1.5,175.0,179.72,152.68
2018,11,23,10,15,19.0,172.5,2.75,1.9,181.0,184.93,156.57
2018,11,23,10,30,17.0,179.0,2.7,2.3,187.0,190.11,160.43
2018,11,23,10,45,33.5,198.5,2.65,2.7,215.5,235.98,199.39
2018,11,23,11,0,50.0,218.0,2.6,3.1,244.0,272.55,229.9
2018,11,23,11,15,54.5,225.5,2.55,3.5,254.5,285.36,240.01
2018,11,23,11,30,59.0,233.0,2.5,3.9,265.0,298.27,250.24
2018,11,23,11,45,64.0,237.5,2.4,4.25,272.5,308.04,257.89
2018,11,23,12,0,69.0,242.0,2.3,4.6,280.0,317.82,265.53
2018,11,23,12,15,77.5,242.5,2.2,4.9,285.0,325.71,271.84
2018,11,23,12,30,86.0,243.0,2.1,5.2,290.0,333.45,278.03
2018,11,23,12,45,92.5,240.0,2.05,5.45,290.0,335.02,279.31
2018,11,23,13,0,99.0,237.0,2.0,5.7,290.0,336.3,280.41
2018,11,23,13,15,103.5,230.0,1.95,5.8,283.5,330.75,276.11
2018,11,23,13,30,108.0,223.0,1.9,5.9,277.0,324.85,271.58
2018,11,23,13,45,95.0,209.0,1.85,6.05,255.0,296.54,248.19
2018,11,23,14,0,82.0,195.0,1.8,6.2,233.0,268.76,225.19
2018,11,23,14,15,118.0,184.0,1.8,6.1,234.5,290.99,245.0
2018,11,23,14,30,154.0,173.0,1.8,6.0,236.0,299.5,253.1
2018,11,23,14,45,155.0,157.0,1.85,5.9,215.5,276.46,234.24
2018,11,23,15,0,156.0,141.0,1.9,5.8,195.0,253.05,214.8
2018,11,23,15,15,155.0,124.5,1.75,5.45,172.5,227.53,193.1
2018,11,23,15,30,154.0,108.0,1.6,5.1,150.0,201.86,170.72
2018,11,23,15,45,130.5,90.0,1.45,4.75,121.5,163.63,136.95
2018,11,23,16,0,107.0,72.0,1.3,4.4,93.0,127.51,104.58
2018,11,23,16,15,81.0,55.0,1.25,3.9,68.5,94.01,74.3
2018,11,23,16,30,55.0,38.0,1.2,3.4,44.0,63.07,45.61
2018,11,23,16,45,32.0,22.5,1.2,2.9,25.5,34.56,7.67
2018,11,23,17,0,9.0,7.0,1.2,2.4,7.0,8.49,0.0
2018,11,23,17,15,4.5,3.5,1.3,2.25,3.5,0.0,0.0
2018,11,23,17,30,0.0,0.0,1.4,2.1,0.0,0.0,0.0
2018,11,23,17,45,0.0,0.0,1.45,1.95,0.0,0.0,0.0
2018,11,23,18,0,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,15,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,30,0.0,0.0,1.5,1.8,0.0,0.0,0.0
2018,11,23,18,45,0.0,0.0,1.75,1.65,0.0,0.0,0.0
2018,11,23,19,0,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2018,11,23,19,15,0.0,0.0,2.05,1.35,0.0,0.0,0.0
2018,11,23,19,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,23,19,45,0.0,0.0,2.2,1.1,0.0,0.0,0.0
2018,11,23,20,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2018,11,23,20,15,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,11,23,20,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,11,23,20,45,0.0,0.0,2.35,0.7,0.0,0.0,0.0
2018,11,23,21,0,0.0,0.0,2.4,0.6,0.0,0.0,0.0
2018,11,23,21,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2018,11,23,21,30,0.0,0.0,2.5,0.4,0.0,0.0,0.0
2018,11,23,21,45,0.0,0.0,2.55,0.35,0.0,0.0,0.0
2018,11,23,22,0,0.0,0.0,2.6,0.3,0.0,0.0,0.0
2018,11,23,22,15,0.0,0.0,2.55,0.25,0.0,0.0,0.0
2018,11,23,22,30,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,11,23,22,45,0.0,0.0,2.5,0.15,0.0,0.0,0.0
2018,11,23,23,0,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,30,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,23,23,45,0.0,0.0,2.45,0.05,0.0,0.0,0.0
2018,11,24,0,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2018,11,24,0,15,0.0,0.0,2.5,0.1,0.0,0.0,0.0
2018,11,24,0,30,0.0,0.0,2.6,0.2,0.0,0.0,0.0
2018,11,24,0,45,0.0,0.0,2.7,0.3,0.0,0.0,0.0
2018,11,24,1,0,0.0,0.0,2.8,0.4,0.0,0.0,0.0
2018,11,24,1,15,0.0,0.0,2.8,0.5,0.0,0.0,0.0
2018,11,24,1,30,0.0,0.0,2.8,0.6,0.0,0.0,0.0
2018,11,24,1,45,0.0,0.0,2.8,0.7,0.0,0.0,0.0
2018,11,24,2,0,0.0,0.0,2.8,0.8,0.0,0.0,0.0
2018,11,24,2,15,0.0,0.0,2.75,0.85,0.0,0.0,0.0
2018,11,24,2,30,0.0,0.0,2.7,0.9,0.0,0.0,0.0
2018,11,24,2,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2018,11,24,3,0,0.0,0.0,2.5,1.1,0.0,0.0,0.0
2018,11,24,3,15,0.0,0.0,2.55,1.2,0.0,0.0,0.0
2018,11,24,3,30,0.0,0.0,2.6,1.3,0.0,0.0,0.0
2018,11,24,3,45,0.0,0.0,2.65,1.35,0.0,0.0,0.0
2018,11,24,4,0,0.0,0.0,2.7,1.4,0.0,0.0,0.0
2018,11,24,4,15,0.0,0.0,2.75,1.5,0.0,0.0,0.0
2018,11,24,4,30,0.0,0.0,2.8,1.6,0.0,0.0,0.0
2018,11,24,4,45,0.0,0.0,2.8,1.65,0.0,0.0,0.0
2018,11,24,5,0,0.0,0.0,2.8,1.7,0.0,0.0,0.0
2018,11,24,5,15,0.0,0.0,2.75,1.8,0.0,0.0,0.0
2018,11,24,5,30,0.0,0.0,2.7,1.9,0.0,0.0,0.0
2018,11,24,5,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2018,11,24,6,0,0.0,0.0,2.5,2.1,0.0,0.0,0.0
2018,11,24,6,15,0.0,0.0,2.1,2.15,0.0,0.0,0.0
2018,11,24,6,30,0.0,0.0,1.7,2.2,0.0,0.0,0.0
2018,11,24,6,45,1.0,0.5,1.35,2.2,0.5,0.0,0.0
2018,11,24,7,0,2.0,1.0,1.0,2.2,1.0,0.0,0.0
2018,11,24,7,15,2.0,3.0,0.9,2.5,3.0,3.28,0.0
2018,11,24,7,30,2.0,5.0,0.8,2.8,5.0,5.22,0.0
2018,11,24,7,45,1.5,9.0,0.7,3.05,9.0,8.81,1.8
2018,11,24,8,0,1.0,13.0,0.6,3.3,13.0,12.41,5.24
2018,11,24,8,15,3.5,22.5,0.7,3.7,23.0,22.35,14.18
2018,11,24,8,30,6.0,32.0,0.8,4.1,33.0,32.54,23.36
2018,11,24,8,45,10.0,47.0,0.9,4.5,49.5,50.3,39.18
2018,11,24,9,0,14.0,62.0,1.0,4.9,66.0,68.42,55.16
2018,11,24,9,15,15.5,76.5,0.9,5.25,81.5,84.98,69.53
2018,11,24,9,30,17.0,91.0,0.8,5.6,97.0,101.75,83.87
2018,11,24,9,45,9.0,83.0,0.7,5.9,86.0,83.86,67.96
2018,11,24,10,0,1.0,75.0,0.6,6.2,75.0,70.53,56.03
2018,11,24,10,15,0.5,83.5,0.85,6.25,83.5,78.2,62.55
2018,11,24,10,30,0.0,92.0,1.1,6.3,92.0,86.12,69.21
2018,11,24,10,45,0.0,94.5,1.35,6.35,94.5,88.49,71.13
2018,11,24,11,0,0.0,97.0,1.6,6.4,97.0,90.88,73.08
2018,11,24,11,15,0.0,94.5,1.8,6.25,94.5,88.36,70.89
2018,11,24,11,30,0.0,92.0,2.0,6.1,92.0,85.87,68.76
2018,11,24,11,45,0.0,94.0,2.2,6.0,94.0,87.81,70.43
2018,11,24,12,0,0.0,96.0,2.4,5.9,96.0,89.77,72.12
2018,11,24,12,15,0.0,88.0,2.35,5.8,88.0,81.99,65.46
2018,11,24,12,30,0.0,80.0,2.3,5.7,80.0,74.51,59.08
2018,11,24,12,45,21.0,114.5,2.3,5.6,125.5,131.89,109.23
2018,11,24,13,0,42.0,149.0,2.3,5.5,171.0,186.72,156.45
2018,11,24,13,15,44.5,163.5,2.15,5.55,186.5,204.64,171.41
2018,11,24,13,30,47.0,178.0,2.0,5.6,202.0,222.91,186.69
2018,11,24,13,45,101.0,164.5,1.85,5.6,212.0,259.85,219.35
2018,11,24,14,0,155.0,151.0,1.7,5.6,222.0,282.03,239.3
2018,11,24,14,15,253.5,127.0,1.7,5.65,234.0,330.8,282.1
2018,11,24,14,30,352.0,103.0,1.7,5.7,246.0,373.25,318.54
2018,11,24,14,45,511.5,89.0,1.7,5.7,275.5,451.88,383.83
2018,11,24,15,0,671.0,75.0,1.7,5.7,305.0,510.49,430.5
2018,11,24,15,15,659.0,70.5,1.7,5.65,273.0,468.93,394.64
2018,11,24,15,30,647.0,66.0,1.7,5.6,241.0,426.63,357.62
2018,11,24,15,45,588.0,60.0,1.65,5.55,198.0,360.11,299.3
2018,11,24,16,0,529.0,54.0,1.6,5.5,155.0,297.98,243.24
2018,11,24,16,15,438.5,46.0,1.5,5.35,114.5,227.07,179.29
2018,11,24,16,30,348.0,38.0,1.4,5.2,74.0,164.68,120.45
2018,11,24,16,45,212.0,24.5,1.3,5.0,43.0,89.49,22.59
2018,11,24,17,0,76.0,11.0,1.2,4.8,12.0,25.83,0.0
2018,11,24,17,15,38.0,5.5,1.2,4.65,6.0,0.0,0.0
2018,11,24,17,30,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,11,24,17,45,0.0,0.0,1.2,4.35,0.0,0.0,0.0
2018,11,24,18,0,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,15,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,30,0.0,0.0,1.2,4.2,0.0,0.0,0.0
2018,11,24,18,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,11,24,19,0,0.0,0.0,1.3,4.2,0.0,0.0,0.0
2018,11,24,19,15,0.0,0.0,1.45,4.25,0.0,0.0,0.0
2018,11,24,19,30,0.0,0.0,1.6,4.3,0.0,0.0,0.0
2018,11,24,19,45,0.0,0.0,1.7,4.3,0.0,0.0,0.0
2018,11,24,20,0,0.0,0.0,1.8,4.3,0.0,0.0,0.0
2018,11,24,20,15,0.0,0.0,1.8,4.25,0.0,0.0,0.0
2018,11,24,20,30,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,20,45,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,0,0.0,0.0,1.8,4.2,0.0,0.0,0.0
2018,11,24,21,15,0.0,0.0,1.8,4.15,0.0,0.0,0.0
2018,11,24,21,30,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,21,45,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,0,0.0,0.0,1.8,4.1,0.0,0.0,0.0
2018,11,24,22,15,0.0,0.0,1.85,4.1,0.0,0.0,0.0
2018,11,24,22,30,0.0,0.0,1.9,4.1,0.0,0.0,0.0
2018,11,24,22,45,0.0,0.0,1.95,4.05,0.0,0.0,0.0
2018,11,24,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2018,11,24,23,45,0.0,0.0,2.0,3.95,0.0,0.0,0.0
2018,11,25,0,0,0.0,0.0,2.0,3.9,0.0,0.0,0.0
2018,11,25,0,15,0.0,0.0,1.9,3.9,0.0,0.0,0.0
2018,11,25,0,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,25,0,45,0.0,0.0,1.75,3.85,0.0,0.0,0.0
2018,11,25,1,0,0.0,0.0,1.7,3.8,0.0,0.0,0.0
2018,11,25,1,15,0.0,0.0,1.65,3.75,0.0,0.0,0.0
2018,11,25,1,30,0.0,0.0,1.6,3.7,0.0,0.0,0.0
2018,11,25,1,45,0.0,0.0,1.55,3.6,0.0,0.0,0.0
2018,11,25,2,0,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2018,11,25,2,15,0.0,0.0,1.5,3.4,0.0,0.0,0.0
2018,11,25,2,30,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,11,25,2,45,0.0,0.0,1.5,3.25,0.0,0.0,0.0
2018,11,25,3,0,0.0,0.0,1.5,3.2,0.0,0.0,0.0
2018,11,25,3,15,0.0,0.0,1.55,3.1,0.0,0.0,0.0
2018,11,25,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,25,3,45,0.0,0.0,1.6,2.95,0.0,0.0,0.0
2018,11,25,4,0,0.0,0.0,1.6,2.9,0.0,0.0,0.0
2018,11,25,4,15,0.0,0.0,1.6,2.85,0.0,0.0,0.0
2018,11,25,4,30,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,4,45,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,0,0.0,0.0,1.6,2.8,0.0,0.0,0.0
2018,11,25,5,15,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,25,5,30,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,5,45,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,0,0.0,0.0,1.5,2.9,0.0,0.0,0.0
2018,11,25,6,15,0.0,0.0,1.45,2.95,0.0,0.0,0.0
2018,11,25,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2018,11,25,6,45,9.0,1.5,1.35,3.05,1.0,0.0,0.0
2018,11,25,7,0,18.0,3.0,1.3,3.1,2.0,0.0,0.0
2018,11,25,7,15,150.5,15.0,1.3,3.3,23.5,45.64,0.0
2018,11,25,7,30,283.0,27.0,1.3,3.5,45.0,112.73,44.12
2018,11,25,7,45,397.0,35.5,1.3,3.65,83.5,180.74,134.82
2018,11,25,8,0,511.0,44.0,1.3,3.8,122.0,254.89,203.3
2018,11,25,8,15,580.5,50.0,1.25,4.2,165.5,318.65,261.62
2018,11,25,8,30,650.0,56.0,1.2,4.6,209.0,388.23,323.09
2018,11,25,8,45,537.5,77.0,1.15,4.95,219.5,385.28,323.62
2018,11,25,9,0,425.0,98.0,1.1,5.3,230.0,367.42,310.22
2018,11,25,9,15,420.0,113.5,1.05,5.75,258.0,400.92,337.88
2018,11,25,9,30,415.0,129.0,1.0,6.2,286.0,432.8,362.78
2018,11,25,9,45,500.5,125.5,0.9,6.6,331.5,502.97,418.21
2018,11,25,10,0,586.0,122.0,0.8,7.0,377.0,582.46,478.31
2018,11,25,10,15,544.5,140.0,0.75,7.55,388.5,585.53,477.35
2018,11,25,10,30,503.0,158.0,0.7,8.1,400.0,589.33,477.47
2018,11,25,10,45,457.0,177.0,0.65,8.6,404.0,586.62,472.56
2018,11,25,11,0,411.0,196.0,0.6,9.1,408.0,580.0,464.76
2018,11,25,11,15,435.5,195.5,0.75,9.6,425.0,606.69,485.6
2018,11,25,11,30,460.0,195.0,0.9,10.1,442.0,632.2,505.03
2018,11,25,11,45,454.5,198.0,1.0,10.6,444.5,634.72,506.39
2018,11,25,12,0,449.0,201.0,1.1,11.1,447.0,635.25,506.55
2018,11,25,12,15,428.0,206.0,1.2,11.4,439.5,622.86,497.25
2018,11,25,12,30,407.0,211.0,1.3,11.7,432.0,608.69,486.69
2018,11,25,12,45,363.0,216.0,1.4,12.0,410.5,560.95,450.8
2018,11,25,13,0,319.0,221.0,1.5,12.3,389.0,526.1,424.1
2018,11,25,13,15,307.0,215.0,1.55,12.4,372.5,504.17,407.86
2018,11,25,13,30,295.0,209.0,1.6,12.5,356.0,481.55,390.84
2018,11,25,13,45,301.0,196.5,1.6,12.55,340.0,464.51,378.39
2018,11,25,14,0,307.0,184.0,1.6,12.6,324.0,446.16,364.73
2018,11,25,14,15,307.0,170.5,1.55,12.5,302.5,421.0,345.49
2018,11,25,14,30,307.0,157.0,1.5,12.4,281.0,394.9,325.24
2018,11,25,14,45,326.0,139.0,1.5,12.3,260.0,374.71,309.81
2018,11,25,15,0,345.0,121.0,1.5,12.2,239.0,362.25,299.78
2018,11,25,15,15,366.5,104.0,1.3,11.75,215.0,339.43,280.75
2018,11,25,15,30,388.0,87.0,1.1,11.3,191.0,313.72,258.43
2018,11,25,15,45,314.5,76.5,0.95,10.85,151.5,248.38,202.87
2018,11,25,16,0,241.0,66.0,0.8,10.4,112.0,189.76,152.34
2018,11,25,16,15,170.0,51.5,0.85,9.85,79.5,127.94,99.18
2018,11,25,16,30,99.0,37.0,0.9,9.3,47.0,80.97,57.57
2018,11,25,16,45,58.5,22.0,0.95,8.8,27.0,43.83,6.66
2018,11,25,17,0,18.0,7.0,1.0,8.3,7.0,10.31,0.0
2018,11,25,17,15,9.0,3.5,1.0,8.1,3.5,0.0,0.0
2018,11,25,17,30,0.0,0.0,1.0,7.9,0.0,0.0,0.0
2018,11,25,17,45,0.0,0.0,1.0,7.75,0.0,0.0,0.0
2018,11,25,18,0,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,30,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,11,25,18,45,0.0,0.0,0.95,7.3,0.0,0.0,0.0
2018,11,25,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2018,11,25,19,15,0.0,0.0,0.9,6.9,0.0,0.0,0.0
2018,11,25,19,30,0.0,0.0,0.9,6.8,0.0,0.0,0.0
2018,11,25,19,45,0.0,0.0,0.9,6.65,0.0,0.0,0.0
2018,11,25,20,0,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2018,11,25,20,15,0.0,0.0,0.95,6.2,0.0,0.0,0.0
2018,11,25,20,30,0.0,0.0,1.0,5.9,0.0,0.0,0.0
2018,11,25,20,45,0.0,0.0,1.05,5.6,0.0,0.0,0.0
2018,11,25,21,0,0.0,0.0,1.1,5.3,0.0,0.0,0.0
2018,11,25,21,15,0.0,0.0,1.3,5.65,0.0,0.0,0.0
2018,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2018,11,25,21,45,0.0,0.0,1.7,6.3,0.0,0.0,0.0
2018,11,25,22,0,0.0,0.0,1.9,6.6,0.0,0.0,0.0
2018,11,25,22,15,0.0,0.0,1.9,6.55,0.0,0.0,0.0
2018,11,25,22,30,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,11,25,22,45,0.0,0.0,1.95,6.45,0.0,0.0,0.0
2018,11,25,23,0,0.0,0.0,2.0,6.4,0.0,0.0,0.0
2018,11,25,23,15,0.0,0.0,1.8,6.25,0.0,0.0,0.0
2018,11,25,23,30,0.0,0.0,1.6,6.1,0.0,0.0,0.0
2018,11,25,23,45,0.0,0.0,1.4,5.9,0.0,0.0,0.0
2018,11,26,0,0,0.0,0.0,1.2,5.7,0.0,0.0,0.0
2018,11,26,0,15,0.0,0.0,1.2,5.65,0.0,0.0,0.0
2018,11,26,0,30,0.0,0.0,1.2,5.6,0.0,0.0,0.0
2018,11,26,0,45,0.0,0.0,1.25,5.55,0.0,0.0,0.0
2018,11,26,1,0,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2018,11,26,1,15,0.0,0.0,1.45,5.6,0.0,0.0,0.0
2018,11,26,1,30,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,11,26,1,45,0.0,0.0,1.75,5.75,0.0,0.0,0.0
2018,11,26,2,0,0.0,0.0,1.9,5.8,0.0,0.0,0.0
2018,11,26,2,15,0.0,0.0,1.95,5.9,0.0,0.0,0.0
2018,11,26,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2018,11,26,2,45,0.0,0.0,2.05,6.05,0.0,0.0,0.0
2018,11,26,3,0,0.0,0.0,2.1,6.1,0.0,0.0,0.0
2018,11,26,3,15,0.0,0.0,2.2,6.2,0.0,0.0,0.0
2018,11,26,3,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,11,26,3,45,0.0,0.0,2.4,6.4,0.0,0.0,0.0
2018,11,26,4,0,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2018,11,26,4,15,0.0,0.0,2.55,6.6,0.0,0.0,0.0
2018,11,26,4,30,0.0,0.0,2.6,6.7,0.0,0.0,0.0
2018,11,26,4,45,0.0,0.0,2.65,6.75,0.0,0.0,0.0
2018,11,26,5,0,0.0,0.0,2.7,6.8,0.0,0.0,0.0
2018,11,26,5,15,0.0,0.0,2.75,6.95,0.0,0.0,0.0
2018,11,26,5,30,0.0,0.0,2.8,7.1,0.0,0.0,0.0
2018,11,26,5,45,0.0,0.0,2.9,7.25,0.0,0.0,0.0
2018,11,26,6,0,0.0,0.0,3.0,7.4,0.0,0.0,0.0
2018,11,26,6,15,0.0,0.0,3.05,7.55,0.0,0.0,0.0
2018,11,26,6,30,0.0,0.0,3.1,7.7,0.0,0.0,0.0
2018,11,26,6,45,2.0,0.5,3.15,7.8,0.5,0.0,0.0
2018,11,26,7,0,4.0,1.0,3.2,7.9,1.0,0.0,0.0
2018,11,26,7,15,9.0,3.5,3.15,8.05,4.0,5.19,0.0
2018,11,26,7,30,14.0,6.0,3.1,8.2,7.0,11.25,0.0
2018,11,26,7,45,46.5,14.0,3.1,8.4,20.5,32.9,20.38
2018,11,26,8,0,79.0,22.0,3.1,8.6,34.0,56.57,41.66
2018,11,26,8,15,103.0,26.5,3.2,8.85,47.0,81.85,64.58
2018,11,26,8,30,127.0,31.0,3.3,9.1,60.0,103.6,84.58
2018,11,26,8,45,65.0,45.5,3.4,9.4,60.5,82.15,66.46
2018,11,26,9,0,3.0,60.0,3.5,9.7,61.0,57.49,44.44
2018,11,26,9,15,122.0,81.0,3.6,10.0,126.5,169.78,142.99
2018,11,26,9,30,241.0,102.0,3.7,10.3,192.0,276.15,234.48
2018,11,26,9,45,221.5,110.0,3.8,10.6,198.5,280.88,237.74
2018,11,26,10,0,202.0,118.0,3.9,10.9,205.0,283.61,239.36
2018,11,26,10,15,101.0,89.0,4.1,11.15,132.5,170.94,143.03
2018,11,26,10,30,0.0,60.0,4.3,11.4,60.0,55.81,42.16
2018,11,26,10,45,0.0,70.0,4.45,11.7,70.0,65.15,50.04
2018,11,26,11,0,0.0,80.0,4.6,12.0,80.0,74.5,57.83
2018,11,26,11,15,0.0,105.0,4.75,12.25,105.0,98.81,78.2
2018,11,26,11,30,0.0,130.0,4.9,12.5,130.0,123.98,99.13
2018,11,26,11,45,0.0,115.5,5.1,12.7,115.5,109.22,86.66
2018,11,26,12,0,0.0,101.0,5.3,12.9,101.0,94.73,74.46
2018,11,26,12,15,0.0,105.0,5.35,12.9,105.0,98.7,77.79
2018,11,26,12,30,0.0,109.0,5.4,12.9,109.0,102.7,81.17
2018,11,26,12,45,0.0,100.0,5.45,12.95,100.0,93.79,73.72
2018,11,26,13,0,0.0,91.0,5.5,13.0,91.0,84.94,66.34
2018,11,26,13,15,0.0,70.0,5.5,12.75,70.0,65.15,49.77
2018,11,26,13,30,0.0,49.0,5.5,12.5,49.0,45.56,33.25
2018,11,26,13,45,31.5,75.0,5.55,12.2,89.5,97.34,78.56
2018,11,26,14,0,63.0,101.0,5.6,11.9,130.0,155.98,129.26
2018,11,26,14,15,335.5,101.0,5.45,11.5,238.0,370.76,315.38
2018,11,26,14,30,608.0,101.0,5.3,11.1,346.0,550.45,465.17
2018,11,26,14,45,700.0,81.5,5.15,10.7,338.5,563.67,476.02
2018,11,26,15,0,792.0,62.0,5.0,10.3,331.0,564.8,476.75
2018,11,26,15,15,759.0,58.5,4.75,9.75,290.0,507.79,428.2
2018,11,26,15,30,726.0,55.0,4.5,9.2,249.0,451.57,379.07
2018,11,26,15,45,674.5,50.0,4.2,8.7,205.5,386.21,320.78
2018,11,26,16,0,623.0,45.0,3.9,8.2,162.0,324.21,263.79
2018,11,26,16,15,538.0,38.5,3.6,7.55,120.0,255.61,200.76
2018,11,26,16,30,453.0,32.0,3.3,6.9,78.0,192.19,138.91
2018,11,26,16,45,286.0,21.5,3.0,6.3,45.5,105.67,18.17
2018,11,26,17,0,119.0,11.0,2.7,5.7,13.0,34.6,0.0
2018,11,26,17,15,59.5,5.5,2.75,5.4,6.5,0.0,0.0
2018,11,26,17,30,0.0,0.0,2.8,5.1,0.0,0.0,0.0
2018,11,26,17,45,0.0,0.0,2.85,4.85,0.0,0.0,0.0
2018,11,26,18,0,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,15,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,30,0.0,0.0,2.9,4.6,0.0,0.0,0.0
2018,11,26,18,45,0.0,0.0,2.85,4.05,0.0,0.0,0.0
2018,11,26,19,0,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2018,11,26,19,15,0.0,0.0,2.7,3.25,0.0,0.0,0.0
2018,11,26,19,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2018,11,26,19,45,0.0,0.0,2.5,2.7,0.0,0.0,0.0
2018,11,26,20,0,0.0,0.0,2.4,2.4,0.0,0.0,0.0
2018,11,26,20,15,0.0,0.0,2.35,2.2,0.0,0.0,0.0
2018,11,26,20,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2018,11,26,20,45,0.0,0.0,2.25,1.8,0.0,0.0,0.0
2018,11,26,21,0,0.0,0.0,2.2,1.6,0.0,0.0,0.0
2018,11,26,21,15,0.0,0.0,2.15,1.4,0.0,0.0,0.0
2018,11,26,21,30,0.0,0.0,2.1,1.2,0.0,0.0,0.0
2018,11,26,21,45,0.0,0.0,2.1,1.05,0.0,0.0,0.0
2018,11,26,22,0,0.0,0.0,2.1,0.9,0.0,0.0,0.0
2018,11,26,22,15,0.0,0.0,2.05,0.75,0.0,0.0,0.0
2018,11,26,22,30,0.0,0.0,2.0,0.6,0.0,0.0,0.0
2018,11,26,22,45,0.0,0.0,1.95,0.45,0.0,0.0,0.0
2018,11,26,23,0,0.0,0.0,1.9,0.3,0.0,0.0,0.0
2018,11,26,23,15,0.0,0.0,1.9,0.15,0.0,0.0,0.0
2018,11,26,23,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2018,11,26,23,45,0.0,0.0,1.85,-0.1,0.0,0.0,0.0
2018,11,27,0,0,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,11,27,0,15,0.0,0.0,1.75,-0.35,0.0,0.0,0.0
2018,11,27,0,30,0.0,0.0,1.7,-0.5,0.0,0.0,0.0
2018,11,27,0,45,0.0,0.0,1.65,-0.6,0.0,0.0,0.0
2018,11,27,1,0,0.0,0.0,1.6,-0.7,0.0,0.0,0.0
2018,11,27,1,15,0.0,0.0,1.55,-0.85,0.0,0.0,0.0
2018,11,27,1,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2018,11,27,1,45,0.0,0.0,1.45,-1.15,0.0,0.0,0.0
2018,11,27,2,0,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,11,27,2,15,0.0,0.0,1.35,-1.4,0.0,0.0,0.0
2018,11,27,2,30,0.0,0.0,1.3,-1.5,0.0,0.0,0.0
2018,11,27,2,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,11,27,3,0,0.0,0.0,1.3,-1.7,0.0,0.0,0.0
2018,11,27,3,15,0.0,0.0,1.3,-1.8,0.0,0.0,0.0
2018,11,27,3,30,0.0,0.0,1.3,-1.9,0.0,0.0,0.0
2018,11,27,3,45,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2018,11,27,4,0,0.0,0.0,1.3,-2.1,0.0,0.0,0.0
2018,11,27,4,15,0.0,0.0,1.25,-2.2,0.0,0.0,0.0
2018,11,27,4,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,11,27,4,45,0.0,0.0,1.2,-2.4,0.0,0.0,0.0
2018,11,27,5,0,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2018,11,27,5,15,0.0,0.0,1.2,-2.6,0.0,0.0,0.0
2018,11,27,5,30,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,5,45,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,0,0.0,0.0,1.2,-2.9,0.0,0.0,0.0
2018,11,27,6,15,0.0,0.0,1.2,-2.85,0.0,0.0,0.0
2018,11,27,6,30,0.0,0.0,1.2,-2.8,0.0,0.0,0.0
2018,11,27,6,45,0.0,0.0,1.2,-2.75,0.0,0.0,0.0
2018,11,27,7,0,0.0,0.0,1.2,-2.7,0.0,0.0,0.0
2018,11,27,7,15,28.5,10.5,1.35,-2.0,12.0,15.84,0.0
2018,11,27,7,30,57.0,21.0,1.5,-1.3,24.0,42.29,6.38
2018,11,27,7,45,95.5,36.5,1.7,-0.6,48.0,79.57,58.85
2018,11,27,8,0,134.0,52.0,1.9,0.1,72.0,115.95,93.56
2018,11,27,8,15,273.5,63.0,2.1,0.65,120.5,200.39,168.16
2018,11,27,8,30,413.0,74.0,2.3,1.2,169.0,292.16,249.36
2018,11,27,8,45,595.0,68.0,2.55,1.75,234.0,402.67,345.76
2018,11,27,9,0,777.0,62.0,2.8,2.3,299.0,522.73,448.21
2018,11,27,9,15,806.0,65.0,2.8,2.7,338.5,577.48,493.95
2018,11,27,9,30,835.0,68.0,2.8,3.1,378.0,632.21,538.53
2018,11,27,9,45,854.0,70.0,2.85,3.45,412.5,678.56,575.19
2018,11,27,10,0,873.0,72.0,2.9,3.8,447.0,723.45,608.5
2018,11,27,10,15,883.0,74.0,2.9,4.15,474.0,759.88,634.5
2018,11,27,10,30,893.0,76.0,2.9,4.5,501.0,793.78,658.31
2018,11,27,10,45,901.5,77.5,2.9,4.8,522.0,816.69,673.74
2018,11,27,11,0,910.0,79.0,2.9,5.1,543.0,842.78,691.6
2018,11,27,11,15,915.5,79.5,2.9,5.3,556.5,862.04,704.57
2018,11,27,11,30,921.0,80.0,2.9,5.5,570.0,877.94,715.16
2018,11,27,11,45,923.0,80.5,2.95,5.75,576.0,887.41,721.4
2018,11,27,12,0,925.0,81.0,3.0,6.0,582.0,893.29,725.2
2018,11,27,12,15,753.5,121.5,3.05,6.1,528.5,807.28,661.3
2018,11,27,12,30,582.0,162.0,3.1,6.2,475.0,699.47,579.68
2018,11,27,12,45,409.5,188.5,3.15,6.3,407.0,580.71,484.37
2018,11,27,13,0,237.0,215.0,3.2,6.4,339.0,450.62,377.32
2018,11,27,13,15,280.5,200.0,3.25,6.4,342.0,464.32,390.69
2018,11,27,13,30,324.0,185.0,3.3,6.4,345.0,475.48,401.23
2018,11,27,13,45,409.5,164.5,3.35,6.4,356.5,522.57,441.23
2018,11,27,14,0,495.0,144.0,3.4,6.4,368.0,550.81,465.76
2018,11,27,14,15,648.0,110.0,3.35,6.2,382.5,610.18,515.86
2018,11,27,14,30,801.0,76.0,3.3,6.0,397.0,648.66,548.28
2018,11,27,14,45,615.5,93.5,3.3,5.85,326.5,523.04,444.86
2018,11,27,15,0,430.0,111.0,3.3,5.7,256.0,401.84,343.32
2018,11,27,15,15,521.5,88.0,3.1,5.25,242.0,410.83,350.9
2018,11,27,15,30,613.0,65.0,2.9,4.8,228.0,407.63,346.09
2018,11,27,15,45,594.5,58.0,2.7,4.4,193.0,360.79,302.93
2018,11,27,16,0,576.0,51.0,2.5,4.0,158.0,314.41,258.7
2018,11,27,16,15,425.5,41.0,2.35,3.25,108.5,217.44,173.11
2018,11,27,16,30,275.0,31.0,2.2,2.5,59.0,135.96,99.4
2018,11,27,16,45,195.5,20.5,2.05,1.75,35.5,81.48,10.06
2018,11,27,17,0,116.0,10.0,1.9,1.0,12.0,33.1,0.0
2018,11,27,17,15,58.0,5.0,2.0,0.8,6.0,0.0,0.0
2018,11,27,17,30,0.0,0.0,2.1,0.6,0.0,0.0,0.0
2018,11,27,17,45,0.0,0.0,2.2,0.35,0.0,0.0,0.0
2018,11,27,18,0,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,15,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,30,0.0,0.0,2.3,0.1,0.0,0.0,0.0
2018,11,27,18,45,0.0,0.0,2.45,-0.4,0.0,0.0,0.0
2018,11,27,19,0,0.0,0.0,2.6,-0.9,0.0,0.0,0.0
2018,11,27,19,15,0.0,0.0,2.65,-1.15,0.0,0.0,0.0
2018,11,27,19,30,0.0,0.0,2.7,-1.4,0.0,0.0,0.0
2018,11,27,19,45,0.0,0.0,2.75,-1.6,0.0,0.0,0.0
2018,11,27,20,0,0.0,0.0,2.8,-1.8,0.0,0.0,0.0
2018,11,27,20,15,0.0,0.0,2.75,-2.1,0.0,0.0,0.0
2018,11,27,20,30,0.0,0.0,2.7,-2.4,0.0,0.0,0.0
2018,11,27,20,45,0.0,0.0,2.65,-2.65,0.0,0.0,0.0
2018,11,27,21,0,0.0,0.0,2.6,-2.9,0.0,0.0,0.0
2018,11,27,21,15,0.0,0.0,2.5,-3.1,0.0,0.0,0.0
2018,11,27,21,30,0.0,0.0,2.4,-3.3,0.0,0.0,0.0
2018,11,27,21,45,0.0,0.0,2.35,-3.55,0.0,0.0,0.0
2018,11,27,22,0,0.0,0.0,2.3,-3.8,0.0,0.0,0.0
2018,11,27,22,15,0.0,0.0,2.3,-3.9,0.0,0.0,0.0
2018,11,27,22,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2018,11,27,22,45,0.0,0.0,2.25,-4.15,0.0,0.0,0.0
2018,11,27,23,0,0.0,0.0,2.2,-4.3,0.0,0.0,0.0
2018,11,27,23,15,0.0,0.0,2.2,-4.35,0.0,0.0,0.0
2018,11,27,23,30,0.0,0.0,2.2,-4.4,0.0,0.0,0.0
2018,11,27,23,45,0.0,0.0,2.2,-4.45,0.0,0.0,0.0
2018,11,28,0,0,0.0,0.0,2.2,-4.5,0.0,0.0,0.0
2018,11,28,0,15,0.0,0.0,2.15,-4.6,0.0,0.0,0.0
2018,11,28,0,30,0.0,0.0,2.1,-4.7,0.0,0.0,0.0
2018,11,28,0,45,0.0,0.0,2.05,-4.75,0.0,0.0,0.0
2018,11,28,1,0,0.0,0.0,2.0,-4.8,0.0,0.0,0.0
2018,11,28,1,15,0.0,0.0,2.0,-4.85,0.0,0.0,0.0
2018,11,28,1,30,0.0,0.0,2.0,-4.9,0.0,0.0,0.0
2018,11,28,1,45,0.0,0.0,1.95,-4.95,0.0,0.0,0.0
2018,11,28,2,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2018,11,28,2,15,0.0,0.0,1.85,-5.05,0.0,0.0,0.0
2018,11,28,2,30,0.0,0.0,1.8,-5.1,0.0,0.0,0.0
2018,11,28,2,45,0.0,0.0,1.75,-5.15,0.0,0.0,0.0
2018,11,28,3,0,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,15,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,30,0.0,0.0,1.7,-5.2,0.0,0.0,0.0
2018,11,28,3,45,0.0,0.0,1.65,-5.25,0.0,0.0,0.0
2018,11,28,4,0,0.0,0.0,1.6,-5.3,0.0,0.0,0.0
2018,11,28,4,15,0.0,0.0,1.6,-5.35,0.0,0.0,0.0
2018,11,28,4,30,0.0,0.0,1.6,-5.4,0.0,0.0,0.0
2018,11,28,4,45,0.0,0.0,1.55,-5.4,0.0,0.0,0.0
2018,11,28,5,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,15,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,30,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,5,45,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,0,0.0,0.0,1.5,-5.4,0.0,0.0,0.0
2018,11,28,6,15,0.0,0.0,1.5,-5.35,0.0,0.0,0.0
2018,11,28,6,30,0.0,0.0,1.5,-5.3,0.0,0.0,0.0
2018,11,28,6,45,0.0,0.0,1.55,-5.2,0.0,0.0,0.0
2018,11,28,7,0,0.0,0.0,1.6,-5.1,0.0,0.0,0.0
2018,11,28,7,15,156.5,12.0,1.9,-4.6,20.5,43.22,0.0
2018,11,28,7,30,313.0,24.0,2.2,-4.1,41.0,114.14,11.16
2018,11,28,7,45,446.0,31.5,2.5,-3.55,81.5,189.51,141.35
2018,11,28,8,0,579.0,39.0,2.8,-3.0,122.0,267.33,217.35
2018,11,28,8,15,648.0,44.5,3.0,-2.6,167.0,333.73,281.35
2018,11,28,8,30,717.0,50.0,3.2,-2.2,212.0,405.51,348.52
2018,11,28,8,45,760.5,53.5,3.4,-1.8,256.0,466.94,405.31
2018,11,28,9,0,804.0,57.0,3.6,-1.4,300.0,530.37,462.01
2018,11,28,9,15,833.5,60.0,3.6,-1.0,340.5,586.38,510.31
2018,11,28,9,30,863.0,63.0,3.6,-0.6,381.0,642.38,557.02
2018,11,28,9,45,883.5,64.5,3.6,-0.25,416.0,685.03,591.14
2018,11,28,10,0,904.0,66.0,3.6,0.1,451.0,730.86,625.77
2018,11,28,10,15,918.5,67.0,3.6,0.5,480.0,769.94,654.35
2018,11,28,10,30,933.0,68.0,3.6,0.9,509.0,806.67,680.78
2018,11,28,10,45,943.5,68.5,3.55,1.25,531.0,837.01,701.86
2018,11,28,11,0,954.0,69.0,3.5,1.6,553.0,864.34,720.52
2018,11,28,11,15,960.0,69.5,3.45,1.95,567.0,884.74,733.86
2018,11,28,11,30,966.0,70.0,3.4,2.3,581.0,901.64,744.63
2018,11,28,11,45,969.0,69.5,3.4,2.6,587.0,911.13,750.43
2018,11,28,12,0,972.0,69.0,3.4,2.9,593.0,916.88,753.66
2018,11,28,12,15,972.0,68.5,3.4,3.15,591.0,916.28,752.49
2018,11,28,12,30,972.0,68.0,3.4,3.4,589.0,911.87,748.72
2018,11,28,12,45,969.0,68.0,3.35,3.65,579.5,901.77,740.59
2018,11,28,13,0,966.0,68.0,3.3,3.9,570.0,887.99,729.91
2018,11,28,13,15,959.5,67.0,3.3,4.0,552.0,866.51,714.36
2018,11,28,13,30,953.0,66.0,3.3,4.1,534.0,841.66,696.38
2018,11,28,13,45,942.5,64.5,3.3,4.2,508.5,809.89,673.14
2018,11,28,14,0,932.0,63.0,3.3,4.3,483.0,775.28,647.66
2018,11,28,14,15,917.0,61.5,3.2,4.25,451.5,734.86,617.29
2018,11,28,14,30,902.0,60.0,3.1,4.2,420.0,692.35,585.0
2018,11,28,14,45,879.5,58.0,3.0,4.1,382.0,642.61,545.59
2018,11,28,15,0,857.0,56.0,2.9,4.0,344.0,591.96,503.37
2018,11,28,15,15,824.0,52.5,2.55,3.45,301.5,536.71,455.94
2018,11,28,15,30,791.0,49.0,2.2,2.9,259.0,477.91,404.21
2018,11,28,15,45,740.0,45.0,1.8,2.3,214.0,411.19,344.23
2018,11,28,16,0,689.0,41.0,1.4,1.7,169.0,347.65,285.16
2018,11,28,16,15,602.5,35.5,1.4,0.7,125.0,273.13,217.12
2018,11,28,16,30,516.0,30.0,1.4,-0.3,81.0,206.1,150.61
2018,11,28,16,45,329.5,20.5,1.35,-1.25,47.0,115.91,11.94
2018,11,28,17,0,143.0,11.0,1.3,-2.2,13.0,39.63,0.0
2018,11,28,17,15,71.5,5.5,1.3,-2.4,6.5,0.0,0.0
2018,11,28,17,30,0.0,0.0,1.3,-2.6,0.0,0.0,0.0
2018,11,28,17,45,0.0,0.0,1.3,-2.8,0.0,0.0,0.0
2018,11,28,18,0,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,15,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,30,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,11,28,18,45,0.0,0.0,1.25,-3.25,0.0,0.0,0.0
2018,11,28,19,0,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2018,11,28,19,15,0.0,0.0,1.15,-3.6,0.0,0.0,0.0
2018,11,28,19,30,0.0,0.0,1.1,-3.7,0.0,0.0,0.0
2018,11,28,19,45,0.0,0.0,1.05,-3.8,0.0,0.0,0.0
2018,11,28,20,0,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,11,28,20,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,11,28,20,30,0.0,0.0,1.0,-4.1,0.0,0.0,0.0
2018,11,28,20,45,0.0,0.0,0.95,-4.15,0.0,0.0,0.0
2018,11,28,21,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,21,45,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,11,28,22,15,0.0,0.0,0.85,-4.05,0.0,0.0,0.0
2018,11,28,22,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,11,28,22,45,0.0,0.0,0.75,-3.75,0.0,0.0,0.0
2018,11,28,23,0,0.0,0.0,0.7,-3.6,0.0,0.0,0.0
2018,11,28,23,15,0.0,0.0,0.7,-3.45,0.0,0.0,0.0
2018,11,28,23,30,0.0,0.0,0.7,-3.3,0.0,0.0,0.0
2018,11,28,23,45,0.0,0.0,0.65,-3.15,0.0,0.0,0.0
2018,11,29,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2018,11,29,0,15,0.0,0.0,0.6,-2.85,0.0,0.0,0.0
2018,11,29,0,30,0.0,0.0,0.6,-2.7,0.0,0.0,0.0
2018,11,29,0,45,0.0,0.0,0.55,-2.6,0.0,0.0,0.0
2018,11,29,1,0,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2018,11,29,1,15,0.0,0.0,0.55,-2.45,0.0,0.0,0.0
2018,11,29,1,30,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,1,45,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,0,0.0,0.0,0.6,-2.4,0.0,0.0,0.0
2018,11,29,2,15,0.0,0.0,0.6,-2.45,0.0,0.0,0.0
2018,11,29,2,30,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2018,11,29,2,45,0.0,0.0,0.65,-2.55,0.0,0.0,0.0
2018,11,29,3,0,0.0,0.0,0.7,-2.6,0.0,0.0,0.0
2018,11,29,3,15,0.0,0.0,0.75,-2.75,0.0,0.0,0.0
2018,11,29,3,30,0.0,0.0,0.8,-2.9,0.0,0.0,0.0
2018,11,29,3,45,0.0,0.0,0.85,-3.05,0.0,0.0,0.0
2018,11,29,4,0,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,4,15,0.0,0.0,0.9,-3.25,0.0,0.0,0.0
2018,11,29,4,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,4,45,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,5,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,15,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,5,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,0,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,11,29,6,15,0.0,0.0,0.95,-3.4,0.0,0.0,0.0
2018,11,29,6,30,0.0,0.0,0.9,-3.3,0.0,0.0,0.0
2018,11,29,6,45,0.0,0.0,0.9,-3.2,0.0,0.0,0.0
2018,11,29,7,0,0.0,0.0,0.9,-3.1,0.0,0.0,0.0
2018,11,29,7,15,144.0,11.0,1.1,-2.4,18.5,39.46,0.0
2018,11,29,7,30,288.0,22.0,1.3,-1.7,37.0,104.9,0.0
2018,11,29,7,45,419.0,29.0,1.45,-1.0,75.0,177.69,129.45
2018,11,29,8,0,550.0,36.0,1.6,-0.3,113.0,252.7,202.17
2018,11,29,8,15,619.0,41.5,1.55,0.3,156.5,317.14,262.73
2018,11,29,8,30,688.0,47.0,1.5,0.9,200.0,387.15,326.13
2018,11,29,8,45,731.5,50.0,1.45,1.45,242.0,446.39,378.67
2018,11,29,9,0,775.0,53.0,1.4,2.0,284.0,507.72,430.77
2018,11,29,9,15,804.0,55.0,1.25,2.6,323.0,560.84,473.45
2018,11,29,9,30,833.0,57.0,1.1,3.2,362.0,609.32,510.59
2018,11,29,9,45,852.0,58.5,1.0,3.8,395.5,654.37,542.97
2018,11,29,10,0,871.0,60.0,0.9,4.4,429.0,698.07,572.06
2018,11,29,10,15,884.5,61.5,0.85,4.9,457.0,736.04,596.89
2018,11,29,10,30,898.0,63.0,0.8,5.4,485.0,771.74,619.59
2018,11,29,10,45,907.0,64.0,0.75,5.9,506.0,800.75,637.09
2018,11,29,11,0,916.0,65.0,0.7,6.4,527.0,826.82,652.32
2018,11,29,11,15,921.5,65.5,0.8,6.8,540.5,846.27,665.8
2018,11,29,11,30,927.0,66.0,0.9,7.2,554.0,862.36,677.09
2018,11,29,11,45,929.0,66.0,1.0,7.6,560.0,871.39,683.59
2018,11,29,12,0,931.0,66.0,1.1,8.0,566.0,876.83,687.77
2018,11,29,12,15,931.0,65.5,1.2,8.2,564.0,876.31,688.42
2018,11,29,12,30,931.0,65.0,1.3,8.4,562.0,872.15,686.68
2018,11,29,12,45,927.5,65.0,1.45,8.65,552.5,862.05,681.42
2018,11,29,13,0,924.0,65.0,1.6,8.9,543.0,848.45,673.65
2018,11,29,13,15,914.5,64.5,1.65,8.95,525.0,825.92,658.76
2018,11,29,13,30,905.0,64.0,1.7,9.0,507.0,800.31,641.67
2018,11,29,13,45,892.5,63.5,1.75,9.1,482.5,769.47,620.57
2018,11,29,14,0,880.0,63.0,1.8,9.2,458.0,736.08,597.41
2018,11,29,14,15,862.0,62.0,1.75,9.1,427.0,695.83,568.43
2018,11,29,14,30,844.0,61.0,1.7,9.0,396.0,653.87,537.84
2018,11,29,14,45,818.0,59.5,1.65,8.95,359.5,609.4,503.37
2018,11,29,15,0,792.0,58.0,1.6,8.9,323.0,559.28,463.01
2018,11,29,15,15,753.0,55.0,1.45,8.2,281.5,499.88,414.63
2018,11,29,15,30,714.0,52.0,1.3,7.5,240.0,441.8,365.7
2018,11,29,15,45,404.5,44.5,1.1,6.85,147.0,256.13,211.94
2018,11,29,16,0,95.0,37.0,0.9,6.2,54.0,85.22,67.49
2018,11,29,16,15,65.5,26.5,1.0,5.4,37.0,57.49,42.9
2018,11,29,16,30,36.0,16.0,1.1,4.6,20.0,32.54,20.2
2018,11,29,16,45,18.0,9.0,1.15,3.8,11.0,14.09,0.0
2018,11,29,17,0,0.0,2.0,1.2,3.0,2.0,1.91,0.0
2018,11,29,17,15,0.0,1.0,1.25,2.85,1.0,0.0,0.0
2018,11,29,17,30,0.0,0.0,1.3,2.7,0.0,0.0,0.0
2018,11,29,17,45,0.0,0.0,1.3,2.55,0.0,0.0,0.0
2018,11,29,18,0,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,15,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,11,29,18,45,0.0,0.0,1.4,2.4,0.0,0.0,0.0
2018,11,29,19,0,0.0,0.0,1.5,2.4,0.0,0.0,0.0
2018,11,29,19,15,0.0,0.0,1.5,2.55,0.0,0.0,0.0
2018,11,29,19,30,0.0,0.0,1.5,2.7,0.0,0.0,0.0
