Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,11,29,19,45,0.0,0.0,1.55,2.85,0.0,0.0,0.0
2018,11,29,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2018,11,29,20,15,0.0,0.0,1.6,3.05,0.0,0.0,0.0
2018,11,29,20,30,0.0,0.0,1.6,3.1,0.0,0.0,0.0
2018,11,29,20,45,0.0,0.0,1.65,3.1,0.0,0.0,0.0
2018,11,29,21,0,0.0,0.0,1.7,3.1,0.0,0.0,0.0
2018,11,29,21,15,0.0,0.0,1.7,3.2,0.0,0.0,0.0
2018,11,29,21,30,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,11,29,21,45,0.0,0.0,1.75,3.4,0.0,0.0,0.0
2018,11,29,22,0,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2018,11,29,22,15,0.0,0.0,1.75,3.55,0.0,0.0,0.0
2018,11,29,22,30,0.0,0.0,1.7,3.6,0.0,0.0,0.0
2018,11,29,22,45,0.0,0.0,1.65,3.7,0.0,0.0,0.0
2018,11,29,23,0,0.0,0.0,1.6,3.8,0.0,0.0,0.0
2018,11,29,23,15,0.0,0.0,1.7,3.85,0.0,0.0,0.0
2018,11,29,23,30,0.0,0.0,1.8,3.9,0.0,0.0,0.0
2018,11,29,23,45,0.0,0.0,1.85,3.95,0.0,0.0,0.0
2018,11,30,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2018,11,30,0,15,0.0,0.0,1.95,4.1,0.0,0.0,0.0
2018,11,30,0,30,0.0,0.0,2.0,4.2,0.0,0.0,0.0
2018,11,30,0,45,0.0,0.0,2.0,4.3,0.0,0.0,0.0
2018,11,30,1,0,0.0,0.0,2.0,4.4,0.0,0.0,0.0
2018,11,30,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2018,11,30,1,30,0.0,0.0,2.3,4.6,0.0,0.0,0.0
2018,11,30,1,45,0.0,0.0,2.4,4.75,0.0,0.0,0.0
2018,11,30,2,0,0.0,0.0,2.5,4.9,0.0,0.0,0.0
2018,11,30,2,15,0.0,0.0,2.6,5.05,0.0,0.0,0.0
2018,11,30,2,30,0.0,0.0,2.7,5.2,0.0,0.0,0.0
2018,11,30,2,45,0.0,0.0,2.8,5.3,0.0,0.0,0.0
2018,11,30,3,0,0.0,0.0,2.9,5.4,0.0,0.0,0.0
2018,11,30,3,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2018,11,30,3,30,0.0,0.0,3.1,5.6,0.0,0.0,0.0
2018,11,30,3,45,0.0,0.0,3.15,5.7,0.0,0.0,0.0
2018,11,30,4,0,0.0,0.0,3.2,5.8,0.0,0.0,0.0
2018,11,30,4,15,0.0,0.0,3.1,5.8,0.0,0.0,0.0
2018,11,30,4,30,0.0,0.0,3.0,5.8,0.0,0.0,0.0
2018,11,30,4,45,0.0,0.0,2.9,5.75,0.0,0.0,0.0
2018,11,30,5,0,0.0,0.0,2.8,5.7,0.0,0.0,0.0
2018,11,30,5,15,0.0,0.0,2.55,5.45,0.0,0.0,0.0
2018,11,30,5,30,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,11,30,5,45,0.0,0.0,2.05,4.9,0.0,0.0,0.0
2018,11,30,6,0,0.0,0.0,1.8,4.6,0.0,0.0,0.0
2018,11,30,6,15,0.0,0.0,1.95,4.65,0.0,0.0,0.0
2018,11,30,6,30,0.0,0.0,2.1,4.7,0.0,0.0,0.0
2018,11,30,6,45,0.0,0.0,2.2,4.75,0.0,0.0,0.0
2018,11,30,7,0,0.0,0.0,2.3,4.8,0.0,0.0,0.0
2018,11,30,7,15,6.5,3.5,2.6,5.35,4.0,4.63,0.0
2018,11,30,7,30,13.0,7.0,2.9,5.9,8.0,10.49,0.0
2018,11,30,7,45,6.5,14.0,3.2,6.45,14.5,15.14,6.28
2018,11,30,8,0,0.0,21.0,3.5,7.0,21.0,19.47,10.99
2018,11,30,8,15,0.0,30.5,3.55,7.6,30.5,28.31,18.91
2018,11,30,8,30,0.0,40.0,3.6,8.2,40.0,37.15,26.77
2018,11,30,8,45,0.0,53.0,3.6,8.8,53.0,49.27,37.37
2018,11,30,9,0,0.0,66.0,3.6,9.4,66.0,61.88,48.26
2018,11,30,9,15,2.0,83.5,3.75,10.05,84.0,80.57,64.26
2018,11,30,9,30,4.0,101.0,3.9,10.7,102.0,99.59,80.33
2018,11,30,9,45,43.0,132.0,4.05,11.35,149.5,165.86,137.13
2018,11,30,10,0,82.0,163.0,4.2,12.0,197.0,230.19,191.24
2018,11,30,10,15,80.0,173.0,4.25,12.45,208.0,241.73,200.09
2018,11,30,10,30,78.0,183.0,4.3,12.9,219.0,253.07,208.78
2018,11,30,10,45,91.0,197.5,4.35,13.35,241.5,281.41,231.72
2018,11,30,11,0,104.0,212.0,4.4,13.8,264.0,310.2,254.78
2018,11,30,11,15,57.0,189.5,4.35,14.1,218.0,245.7,200.5
2018,11,30,11,30,10.0,167.0,4.3,14.4,172.0,171.29,137.71
2018,11,30,11,45,52.5,192.0,4.3,14.65,220.0,245.31,199.67
2018,11,30,12,0,95.0,217.0,4.3,14.9,268.0,310.87,253.55
2018,11,30,12,15,272.5,199.0,4.15,15.05,344.0,466.47,381.86
2018,11,30,12,30,450.0,181.0,4.0,15.2,420.0,608.23,494.62
2018,11,30,12,45,545.5,153.5,3.85,15.35,438.0,652.14,529.23
2018,11,30,13,0,641.0,126.0,3.7,15.5,456.0,698.74,564.62
2018,11,30,13,15,443.0,162.0,3.5,15.5,386.5,564.13,458.57
2018,11,30,13,30,245.0,198.0,3.3,15.5,317.0,428.32,348.8
2018,11,30,13,45,175.5,188.0,3.05,15.55,271.0,345.48,282.28
2018,11,30,14,0,106.0,178.0,2.8,15.6,225.0,278.2,226.83
2018,11,30,14,15,55.0,145.5,2.6,15.5,170.0,190.41,154.72
2018,11,30,14,30,4.0,113.0,2.4,15.4,115.0,111.63,88.58
2018,11,30,14,45,4.0,94.0,2.25,15.3,95.5,92.17,72.58
2018,11,30,15,0,4.0,75.0,2.1,15.2,76.0,72.92,56.51
2018,11,30,15,15,48.5,63.5,1.95,14.9,76.0,95.71,76.58
2018,11,30,15,30,93.0,52.0,1.8,14.6,76.0,110.22,88.91
2018,11,30,15,45,64.5,43.5,1.7,14.3,59.0,77.07,60.1
2018,11,30,16,0,36.0,35.0,1.6,14.0,42.0,52.96,39.07
2018,11,30,16,15,18.0,25.0,1.55,13.65,28.5,30.09,19.3
2018,11,30,16,30,0.0,15.0,1.5,13.3,15.0,13.9,5.35
2018,11,30,16,45,1.0,8.5,1.4,12.95,8.5,8.13,0.0
2018,11,30,17,0,2.0,2.0,1.3,12.6,2.0,2.32,0.0
2018,11,30,17,15,1.0,1.0,1.35,12.55,1.0,0.0,0.0
2018,11,30,17,30,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2018,11,30,17,45,0.0,0.0,1.4,12.4,0.0,0.0,0.0
2018,11,30,18,0,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,15,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,30,0.0,0.0,1.4,12.3,0.0,0.0,0.0
2018,11,30,18,45,0.0,0.0,1.5,12.15,0.0,0.0,0.0
2018,11,30,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2018,11,30,19,15,0.0,0.0,1.6,11.9,0.0,0.0,0.0
2018,11,30,19,30,0.0,0.0,1.6,11.8,0.0,0.0,0.0
2018,11,30,19,45,0.0,0.0,1.6,11.65,0.0,0.0,0.0
2018,11,30,20,0,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2018,11,30,20,15,0.0,0.0,1.6,11.35,0.0,0.0,0.0
2018,11,30,20,30,0.0,0.0,1.6,11.2,0.0,0.0,0.0
2018,11,30,20,45,0.0,0.0,1.6,11.05,0.0,0.0,0.0
2018,11,30,21,0,0.0,0.0,1.6,10.9,0.0,0.0,0.0
2018,11,30,21,15,0.0,0.0,1.5,10.75,0.0,0.0,0.0
2018,11,30,21,30,0.0,0.0,1.4,10.6,0.0,0.0,0.0
2018,11,30,21,45,0.0,0.0,1.35,10.45,0.0,0.0,0.0
2018,11,30,22,0,0.0,0.0,1.3,10.3,0.0,0.0,0.0
2018,11,30,22,15,0.0,0.0,1.25,10.1,0.0,0.0,0.0
2018,11,30,22,30,0.0,0.0,1.2,9.9,0.0,0.0,0.0
2018,11,30,22,45,0.0,0.0,1.15,9.75,0.0,0.0,0.0
2018,11,30,23,0,0.0,0.0,1.1,9.6,0.0,0.0,0.0
2018,11,30,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2018,11,30,23,30,0.0,0.0,1.0,9.4,0.0,0.0,0.0
2018,11,30,23,45,0.0,0.0,1.0,9.25,0.0,0.0,0.0
2018,12,1,0,0,0.0,0.0,1.0,9.1,0.0,0.0,0.0
2018,12,1,0,15,0.0,0.0,0.95,9.05,0.0,0.0,0.0
2018,12,1,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2018,12,1,0,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,1,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,15,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,30,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,1,45,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,0,0.0,0.0,0.9,8.8,0.0,0.0,0.0
2018,12,1,2,15,0.0,0.0,0.9,8.85,0.0,0.0,0.0
2018,12,1,2,30,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,2,45,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,0,0.0,0.0,0.9,8.9,0.0,0.0,0.0
2018,12,1,3,15,0.0,0.0,0.85,8.9,0.0,0.0,0.0
2018,12,1,3,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,3,45,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,0,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,15,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,30,0.0,0.0,0.8,8.9,0.0,0.0,0.0
2018,12,1,4,45,0.0,0.0,0.8,8.95,0.0,0.0,0.0
2018,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2018,12,1,5,45,0.0,0.0,0.75,8.95,0.0,0.0,0.0
2018,12,1,6,0,0.0,0.0,0.7,8.9,0.0,0.0,0.0
2018,12,1,6,15,0.0,0.0,0.75,8.75,0.0,0.0,0.0
2018,12,1,6,30,0.0,0.0,0.8,8.6,0.0,0.0,0.0
2018,12,1,6,45,0.0,0.0,0.8,8.45,0.0,0.0,0.0
2018,12,1,7,0,0.0,0.0,0.8,8.3,0.0,0.0,0.0
2018,12,1,7,15,7.0,4.5,0.8,8.65,5.0,5.67,0.0
2018,12,1,7,30,14.0,9.0,0.8,9.0,10.0,12.98,0.0
2018,12,1,7,45,10.0,19.5,0.8,9.35,20.5,21.53,10.94
2018,12,1,8,0,6.0,30.0,0.8,9.7,31.0,30.01,19.66
2018,12,1,8,15,5.5,41.5,0.95,9.8,42.5,41.02,29.62
2018,12,1,8,30,5.0,53.0,1.1,9.9,54.0,52.25,39.63
2018,12,1,8,45,7.0,61.5,1.2,10.05,63.5,61.53,47.84
2018,12,1,9,0,9.0,70.0,1.3,10.2,73.0,71.04,56.14
2018,12,1,9,15,4.5,78.0,1.4,10.35,79.5,76.39,60.62
2018,12,1,9,30,0.0,86.0,1.5,10.5,86.0,81.41,64.7
2018,12,1,9,45,0.5,98.0,1.6,10.6,98.0,93.64,74.99
2018,12,1,10,0,1.0,110.0,1.7,10.7,110.0,105.97,85.28
2018,12,1,10,15,1.0,119.5,1.85,10.95,119.5,115.43,93.01
2018,12,1,10,30,1.0,129.0,2.0,11.2,129.0,124.95,100.76
2018,12,1,10,45,5.5,149.5,2.15,11.45,152.0,149.74,121.37
2018,12,1,11,0,10.0,170.0,2.3,11.7,175.0,175.03,142.19
2018,12,1,11,15,6.0,157.0,2.4,12.25,160.0,157.56,127.18
2018,12,1,11,30,2.0,144.0,2.5,12.8,145.0,140.39,112.54
2018,12,1,11,45,1.0,131.5,2.65,13.3,132.0,126.51,100.79
2018,12,1,12,0,0.0,119.0,2.8,13.8,119.0,112.87,89.26
2018,12,1,12,15,0.0,100.5,2.55,14.15,100.5,94.31,73.72
2018,12,1,12,30,0.0,82.0,2.3,14.5,82.0,76.37,58.7
2018,12,1,12,45,0.0,86.5,2.05,14.8,86.5,80.58,62.19
2018,12,1,13,0,0.0,91.0,1.8,15.1,91.0,84.99,65.82
2018,12,1,13,15,0.0,88.5,1.55,14.75,88.5,82.58,63.95
2018,12,1,13,30,0.0,86.0,1.3,14.4,86.0,80.18,62.11
2018,12,1,13,45,0.0,99.0,1.05,14.05,99.0,93.27,73.23
2018,12,1,14,0,0.0,112.0,0.8,13.7,112.0,106.82,84.68
2018,12,1,14,15,0.0,99.0,0.85,13.35,99.0,93.82,74.05
2018,12,1,14,30,0.0,86.0,0.9,13.0,86.0,80.91,63.45
2018,12,1,14,45,0.0,62.5,0.9,12.7,62.5,58.12,44.32
2018,12,1,15,0,0.0,39.0,0.9,12.4,39.0,36.21,25.67
2018,12,1,15,15,0.0,33.5,1.1,12.35,33.5,31.09,21.28
2018,12,1,15,30,0.0,28.0,1.3,12.3,28.0,25.97,16.84
2018,12,1,15,45,0.0,24.0,1.5,12.2,24.0,22.25,13.56
2018,12,1,16,0,0.0,20.0,1.7,12.1,20.0,18.54,10.23
2018,12,1,16,15,0.0,15.5,1.8,12.05,15.5,14.36,6.45
2018,12,1,16,30,0.0,11.0,1.9,12.0,11.0,10.19,2.43
2018,12,1,16,45,1.0,6.5,2.0,11.95,6.5,6.27,0.0
2018,12,1,17,0,2.0,2.0,2.1,11.9,2.0,2.32,0.0
2018,12,1,17,15,1.0,1.0,2.15,11.85,1.0,0.0,0.0
2018,12,1,17,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,17,45,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,0,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,15,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,30,0.0,0.0,2.2,11.8,0.0,0.0,0.0
2018,12,1,18,45,0.0,0.0,2.05,11.65,0.0,0.0,0.0
2018,12,1,19,0,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2018,12,1,19,15,0.0,0.0,1.7,11.4,0.0,0.0,0.0
2018,12,1,19,30,0.0,0.0,1.5,11.3,0.0,0.0,0.0
2018,12,1,19,45,0.0,0.0,1.3,11.15,0.0,0.0,0.0
2018,12,1,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,1,20,15,0.0,0.0,1.1,10.95,0.0,0.0,0.0
2018,12,1,20,30,0.0,0.0,1.1,10.9,0.0,0.0,0.0
2018,12,1,20,45,0.0,0.0,1.1,10.85,0.0,0.0,0.0
2018,12,1,21,0,0.0,0.0,1.1,10.8,0.0,0.0,0.0
2018,12,1,21,15,0.0,0.0,1.15,10.8,0.0,0.0,0.0
2018,12,1,21,30,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,21,45,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,0,0.0,0.0,1.2,10.8,0.0,0.0,0.0
2018,12,1,22,15,0.0,0.0,1.15,10.75,0.0,0.0,0.0
2018,12,1,22,30,0.0,0.0,1.1,10.7,0.0,0.0,0.0
2018,12,1,22,45,0.0,0.0,1.05,10.7,0.0,0.0,0.0
2018,12,1,23,0,0.0,0.0,1.0,10.7,0.0,0.0,0.0
2018,12,1,23,15,0.0,0.0,0.95,10.7,0.0,0.0,0.0
2018,12,1,23,30,0.0,0.0,0.9,10.7,0.0,0.0,0.0
2018,12,1,23,45,0.0,0.0,0.9,10.75,0.0,0.0,0.0
2018,12,2,0,0,0.0,0.0,0.9,10.8,0.0,0.0,0.0
2018,12,2,0,15,0.0,0.0,0.95,10.8,0.0,0.0,0.0
2018,12,2,0,30,0.0,0.0,1.0,10.8,0.0,0.0,0.0
2018,12,2,0,45,0.0,0.0,1.0,10.85,0.0,0.0,0.0
2018,12,2,1,0,0.0,0.0,1.0,10.9,0.0,0.0,0.0
2018,12,2,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2018,12,2,1,30,0.0,0.0,1.2,11.1,0.0,0.0,0.0
2018,12,2,1,45,0.0,0.0,1.3,11.2,0.0,0.0,0.0
2018,12,2,2,0,0.0,0.0,1.4,11.3,0.0,0.0,0.0
2018,12,2,2,15,0.0,0.0,1.6,11.45,0.0,0.0,0.0
2018,12,2,2,30,0.0,0.0,1.8,11.6,0.0,0.0,0.0
2018,12,2,2,45,0.0,0.0,2.0,11.8,0.0,0.0,0.0
2018,12,2,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2018,12,2,3,15,0.0,0.0,2.3,12.15,0.0,0.0,0.0
2018,12,2,3,30,0.0,0.0,2.4,12.3,0.0,0.0,0.0
2018,12,2,3,45,0.0,0.0,2.5,12.4,0.0,0.0,0.0
2018,12,2,4,0,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2018,12,2,4,15,0.0,0.0,2.6,12.6,0.0,0.0,0.0
2018,12,2,4,30,0.0,0.0,2.6,12.7,0.0,0.0,0.0
2018,12,2,4,45,0.0,0.0,2.55,12.75,0.0,0.0,0.0
2018,12,2,5,0,0.0,0.0,2.5,12.8,0.0,0.0,0.0
2018,12,2,5,15,0.0,0.0,2.45,12.85,0.0,0.0,0.0
2018,12,2,5,30,0.0,0.0,2.4,12.9,0.0,0.0,0.0
2018,12,2,5,45,0.0,0.0,2.35,12.9,0.0,0.0,0.0
2018,12,2,6,0,0.0,0.0,2.3,12.9,0.0,0.0,0.0
2018,12,2,6,15,0.0,0.0,2.45,13.05,0.0,0.0,0.0
2018,12,2,6,30,0.0,0.0,2.6,13.2,0.0,0.0,0.0
2018,12,2,6,45,0.0,0.0,2.7,13.35,0.0,0.0,0.0
2018,12,2,7,0,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2018,12,2,7,15,0.0,3.0,2.9,13.75,3.0,2.86,0.0
2018,12,2,7,30,0.0,6.0,3.0,14.0,6.0,5.55,0.0
2018,12,2,7,45,0.0,11.5,3.05,14.3,11.5,10.65,2.36
2018,12,2,8,0,0.0,17.0,3.1,14.6,17.0,15.75,7.41
2018,12,2,8,15,0.0,22.5,3.15,14.9,22.5,20.86,11.97
2018,12,2,8,30,0.0,28.0,3.2,15.2,28.0,25.97,16.46
2018,12,2,8,45,0.0,38.5,3.2,15.55,38.5,35.74,24.85
2018,12,2,9,0,0.0,49.0,3.2,15.9,49.0,45.53,33.17
2018,12,2,9,15,9.5,64.5,3.2,16.2,68.0,65.62,50.31
2018,12,2,9,30,19.0,80.0,3.2,16.5,87.0,91.33,72.04
2018,12,2,9,45,43.0,122.5,3.2,16.85,140.0,154.96,125.28
2018,12,2,10,0,67.0,165.0,3.2,17.2,193.0,222.24,180.37
2018,12,2,10,15,65.5,159.5,3.25,17.45,188.5,215.14,174.18
2018,12,2,10,30,64.0,154.0,3.3,17.7,184.0,208.37,168.41
2018,12,2,10,45,36.5,123.0,3.35,17.9,140.0,152.84,122.24
2018,12,2,11,0,9.0,92.0,3.4,18.1,96.0,93.29,72.31
2018,12,2,11,15,4.5,89.5,3.35,18.3,91.5,87.21,67.06
2018,12,2,11,30,0.0,87.0,3.3,18.5,87.0,81.04,61.69
2018,12,2,11,45,0.0,65.5,3.25,18.65,65.5,60.96,45.06
2018,12,2,12,0,0.0,44.0,3.2,18.8,44.0,40.91,28.43
2018,12,2,12,15,0.0,39.5,3.15,18.9,39.5,36.72,24.95
2018,12,2,12,30,0.0,35.0,3.1,19.0,35.0,32.53,21.47
2018,12,2,12,45,0.5,52.0,3.1,19.1,52.5,48.78,34.98
2018,12,2,13,0,1.0,69.0,3.1,19.2,70.0,65.04,48.44
2018,12,2,13,15,1.5,74.0,3.25,19.4,75.0,70.09,52.63
2018,12,2,13,30,2.0,79.0,3.4,19.6,80.0,75.13,56.82
2018,12,2,13,45,15.5,90.0,3.5,19.75,97.0,100.69,78.39
2018,12,2,14,0,29.0,101.0,3.6,19.9,114.0,122.22,96.52
2018,12,2,14,15,329.0,95.0,3.65,20.0,225.0,358.15,294.03
2018,12,2,14,30,629.0,89.0,3.7,20.1,336.0,549.33,445.87
2018,12,2,14,45,647.5,80.0,3.8,20.2,314.0,527.08,427.37
2018,12,2,15,0,666.0,71.0,3.9,20.3,292.0,501.44,406.55
2018,12,2,15,15,615.0,66.5,3.85,20.15,250.5,438.99,355.71
2018,12,2,15,30,564.0,62.0,3.8,20.0,209.0,379.29,305.92
2018,12,2,15,45,550.5,54.5,3.75,19.85,176.5,336.89,268.56
2018,12,2,16,0,537.0,47.0,3.7,19.7,144.0,294.63,229.74
2018,12,2,16,15,454.0,39.0,3.7,19.35,105.5,226.74,170.27
2018,12,2,16,30,371.0,31.0,3.7,19.0,67.0,166.94,113.69
2018,12,2,16,45,230.5,20.0,3.7,18.65,38.5,90.03,0.0
2018,12,2,17,0,90.0,9.0,3.7,18.3,10.0,27.13,0.0
2018,12,2,17,15,45.0,4.5,3.7,18.0,5.0,0.0,0.0
2018,12,2,17,30,0.0,0.0,3.7,17.7,0.0,0.0,0.0
2018,12,2,17,45,0.0,0.0,3.7,17.45,0.0,0.0,0.0
2018,12,2,18,0,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,15,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,30,0.0,0.0,3.7,17.2,0.0,0.0,0.0
2018,12,2,18,45,0.0,0.0,3.7,16.6,0.0,0.0,0.0
2018,12,2,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2018,12,2,19,15,0.0,0.0,3.6,15.65,0.0,0.0,0.0
2018,12,2,19,30,0.0,0.0,3.5,15.3,0.0,0.0,0.0
2018,12,2,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2018,12,2,20,0,0.0,0.0,3.4,14.7,0.0,0.0,0.0
2018,12,2,20,15,0.0,0.0,3.35,14.45,0.0,0.0,0.0
2018,12,2,20,30,0.0,0.0,3.3,14.2,0.0,0.0,0.0
2018,12,2,20,45,0.0,0.0,3.25,13.9,0.0,0.0,0.0
2018,12,2,21,0,0.0,0.0,3.2,13.6,0.0,0.0,0.0
2018,12,2,21,15,0.0,0.0,3.15,13.4,0.0,0.0,0.0
2018,12,2,21,30,0.0,0.0,3.1,13.2,0.0,0.0,0.0
2018,12,2,21,45,0.0,0.0,3.05,12.95,0.0,0.0,0.0
2018,12,2,22,0,0.0,0.0,3.0,12.7,0.0,0.0,0.0
2018,12,2,22,15,0.0,0.0,2.9,12.45,0.0,0.0,0.0
2018,12,2,22,30,0.0,0.0,2.8,12.2,0.0,0.0,0.0
2018,12,2,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2018,12,2,23,0,0.0,0.0,2.6,11.8,0.0,0.0,0.0
2018,12,2,23,15,0.0,0.0,2.55,11.6,0.0,0.0,0.0
2018,12,2,23,30,0.0,0.0,2.5,11.4,0.0,0.0,0.0
2018,12,2,23,45,0.0,0.0,2.5,11.2,0.0,0.0,0.0
2018,12,3,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2018,12,3,0,15,0.0,0.0,2.45,10.9,0.0,0.0,0.0
2018,12,3,0,30,0.0,0.0,2.4,10.8,0.0,0.0,0.0
2018,12,3,0,45,0.0,0.0,2.4,10.65,0.0,0.0,0.0
2018,12,3,1,0,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2018,12,3,1,15,0.0,0.0,2.35,10.4,0.0,0.0,0.0
2018,12,3,1,30,0.0,0.0,2.3,10.3,0.0,0.0,0.0
2018,12,3,1,45,0.0,0.0,2.25,10.2,0.0,0.0,0.0
2018,12,3,2,0,0.0,0.0,2.2,10.1,0.0,0.0,0.0
2018,12,3,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2018,12,3,2,30,0.0,0.0,2.1,9.9,0.0,0.0,0.0
2018,12,3,2,45,0.0,0.0,2.05,9.8,0.0,0.0,0.0
2018,12,3,3,0,0.0,0.0,2.0,9.7,0.0,0.0,0.0
2018,12,3,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2018,12,3,3,30,0.0,0.0,1.8,9.3,0.0,0.0,0.0
2018,12,3,3,45,0.0,0.0,1.7,9.15,0.0,0.0,0.0
2018,12,3,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2018,12,3,4,15,0.0,0.0,1.55,8.8,0.0,0.0,0.0
2018,12,3,4,30,0.0,0.0,1.5,8.6,0.0,0.0,0.0
2018,12,3,4,45,0.0,0.0,1.4,8.4,0.0,0.0,0.0
2018,12,3,5,0,0.0,0.0,1.3,8.2,0.0,0.0,0.0
2018,12,3,5,15,0.0,0.0,1.3,8.05,0.0,0.0,0.0
2018,12,3,5,30,0.0,0.0,1.3,7.9,0.0,0.0,0.0
2018,12,3,5,45,0.0,0.0,1.25,7.8,0.0,0.0,0.0
2018,12,3,6,0,0.0,0.0,1.2,7.7,0.0,0.0,0.0
2018,12,3,6,15,0.0,0.0,1.2,7.75,0.0,0.0,0.0
2018,12,3,6,30,0.0,0.0,1.2,7.8,0.0,0.0,0.0
2018,12,3,6,45,0.0,0.0,1.2,7.85,0.0,0.0,0.0
2018,12,3,7,0,0.0,0.0,1.2,7.9,0.0,0.0,0.0
2018,12,3,7,15,4.0,6.0,1.3,8.35,6.0,6.49,0.0
2018,12,3,7,30,8.0,12.0,1.4,8.8,12.0,13.4,0.0
2018,12,3,7,45,100.0,27.5,1.55,9.3,40.0,68.64,43.64
2018,12,3,8,0,192.0,43.0,1.7,9.8,68.0,131.37,100.68
2018,12,3,8,15,355.0,48.5,1.8,10.2,115.5,215.46,172.62
2018,12,3,8,30,518.0,54.0,1.9,10.6,163.0,314.55,257.27
2018,12,3,8,45,410.5,75.5,2.0,11.0,173.5,307.41,254.72
2018,12,3,9,0,303.0,97.0,2.1,11.4,184.0,292.73,244.01
2018,12,3,9,15,327.5,106.5,2.15,11.95,212.5,331.53,276.77
2018,12,3,9,30,352.0,116.0,2.2,12.5,241.0,371.51,309.47
2018,12,3,9,45,288.5,139.5,2.2,13.0,248.5,358.81,297.8
2018,12,3,10,0,225.0,163.0,2.2,13.5,256.0,351.97,290.41
2018,12,3,10,15,263.0,174.5,2.3,13.95,290.0,400.01,328.9
2018,12,3,10,30,301.0,186.0,2.4,14.4,324.0,449.42,367.59
2018,12,3,10,45,276.0,198.5,2.5,14.8,329.5,451.75,367.88
2018,12,3,11,0,251.0,211.0,2.6,15.2,335.0,452.07,366.79
2018,12,3,11,15,185.0,222.0,2.65,15.45,315.0,402.26,325.88
2018,12,3,11,30,119.0,233.0,2.7,15.7,295.0,362.85,292.75
2018,12,3,11,45,136.5,236.5,2.8,15.9,308.0,382.48,308.64
2018,12,3,12,0,154.0,240.0,2.9,16.1,321.0,401.95,324.11
2018,12,3,12,15,170.5,238.5,2.9,16.2,328.0,414.06,333.85
2018,12,3,12,30,187.0,237.0,2.9,16.3,335.0,425.61,343.18
2018,12,3,12,45,225.5,227.0,2.95,16.45,343.5,444.27,358.83
2018,12,3,13,0,264.0,217.0,3.0,16.6,352.0,474.71,383.26
2018,12,3,13,15,297.5,205.0,2.95,16.6,352.5,483.38,390.88
2018,12,3,13,30,331.0,193.0,2.9,16.6,353.0,489.85,396.86
2018,12,3,13,45,309.5,186.5,2.9,16.6,330.0,458.4,372.31
2018,12,3,14,0,288.0,180.0,2.9,16.6,307.0,426.98,347.74
2018,12,3,14,15,337.0,159.5,2.75,16.5,298.5,428.84,350.55
2018,12,3,14,30,386.0,139.0,2.6,16.4,290.0,438.01,358.37
2018,12,3,14,45,435.0,117.5,2.45,16.3,273.0,430.0,352.41
2018,12,3,15,0,484.0,96.0,2.3,16.2,256.0,416.7,341.68
2018,12,3,15,15,599.0,73.0,2.05,15.55,245.5,437.79,357.74
2018,12,3,15,30,714.0,50.0,1.8,14.9,235.0,439.95,356.8
2018,12,3,15,45,641.0,47.0,1.6,14.3,191.0,368.03,295.66
2018,12,3,16,0,568.0,44.0,1.4,13.7,147.0,304.44,240.08
2018,12,3,16,15,387.0,37.5,1.4,12.95,99.0,200.86,153.42
2018,12,3,16,30,206.0,31.0,1.4,12.2,51.0,114.39,79.28
2018,12,3,16,45,156.0,19.5,1.45,11.45,30.0,69.83,0.0
2018,12,3,17,0,106.0,8.0,1.5,10.7,9.0,29.58,0.0
2018,12,3,17,15,53.0,4.0,1.55,10.5,4.5,0.0,0.0
2018,12,3,17,30,0.0,0.0,1.6,10.3,0.0,0.0,0.0
2018,12,3,17,45,0.0,0.0,1.65,10.1,0.0,0.0,0.0
2018,12,3,18,0,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,15,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,30,0.0,0.0,1.7,9.9,0.0,0.0,0.0
2018,12,3,18,45,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2018,12,3,19,0,0.0,0.0,1.7,9.1,0.0,0.0,0.0
2018,12,3,19,15,0.0,0.0,1.7,8.95,0.0,0.0,0.0
2018,12,3,19,30,0.0,0.0,1.7,8.8,0.0,0.0,0.0
2018,12,3,19,45,0.0,0.0,1.65,8.6,0.0,0.0,0.0
2018,12,3,20,0,0.0,0.0,1.6,8.4,0.0,0.0,0.0
2018,12,3,20,15,0.0,0.0,1.65,8.25,0.0,0.0,0.0
2018,12,3,20,30,0.0,0.0,1.7,8.1,0.0,0.0,0.0
2018,12,3,20,45,0.0,0.0,1.7,7.95,0.0,0.0,0.0
2018,12,3,21,0,0.0,0.0,1.7,7.8,0.0,0.0,0.0
2018,12,3,21,15,0.0,0.0,1.8,7.7,0.0,0.0,0.0
2018,12,3,21,30,0.0,0.0,1.9,7.6,0.0,0.0,0.0
2018,12,3,21,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2018,12,3,22,0,0.0,0.0,2.0,7.4,0.0,0.0,0.0
2018,12,3,22,15,0.0,0.0,2.0,7.15,0.0,0.0,0.0
2018,12,3,22,30,0.0,0.0,2.0,6.9,0.0,0.0,0.0
2018,12,3,22,45,0.0,0.0,1.95,6.7,0.0,0.0,0.0
2018,12,3,23,0,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2018,12,3,23,15,0.0,0.0,1.85,6.2,0.0,0.0,0.0
2018,12,3,23,30,0.0,0.0,1.8,5.9,0.0,0.0,0.0
2018,12,3,23,45,0.0,0.0,1.75,5.55,0.0,0.0,0.0
2018,12,4,0,0,0.0,0.0,1.7,5.2,0.0,0.0,0.0
2018,12,4,0,15,0.0,0.0,1.6,4.95,0.0,0.0,0.0
2018,12,4,0,30,0.0,0.0,1.5,4.7,0.0,0.0,0.0
2018,12,4,0,45,0.0,0.0,1.45,4.4,0.0,0.0,0.0
2018,12,4,1,0,0.0,0.0,1.4,4.1,0.0,0.0,0.0
2018,12,4,1,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2018,12,4,1,30,0.0,0.0,1.4,3.9,0.0,0.0,0.0
2018,12,4,1,45,0.0,0.0,1.35,3.85,0.0,0.0,0.0
2018,12,4,2,0,0.0,0.0,1.3,3.8,0.0,0.0,0.0
2018,12,4,2,15,0.0,0.0,1.25,3.75,0.0,0.0,0.0
2018,12,4,2,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,4,2,45,0.0,0.0,1.2,3.65,0.0,0.0,0.0
2018,12,4,3,0,0.0,0.0,1.2,3.6,0.0,0.0,0.0
2018,12,4,3,15,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,4,3,30,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2018,12,4,3,45,0.0,0.0,1.15,3.45,0.0,0.0,0.0
2018,12,4,4,0,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,4,4,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,4,4,30,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,4,4,45,0.0,0.0,1.05,3.25,0.0,0.0,0.0
2018,12,4,5,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2018,12,4,5,30,0.0,0.0,1.0,2.8,0.0,0.0,0.0
2018,12,4,5,45,0.0,0.0,1.0,2.65,0.0,0.0,0.0
2018,12,4,6,0,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2018,12,4,6,15,0.0,0.0,1.0,2.35,0.0,0.0,0.0
2018,12,4,6,30,0.0,0.0,1.0,2.2,0.0,0.0,0.0
2018,12,4,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2018,12,4,7,0,0.0,0.0,1.0,1.8,0.0,0.0,0.0
2018,12,4,7,15,93.5,9.5,1.15,2.35,13.0,9.05,0.0
2018,12,4,7,30,187.0,19.0,1.3,2.9,26.0,63.66,0.0
2018,12,4,7,45,328.5,29.0,1.45,3.5,62.0,144.69,94.34
2018,12,4,8,0,470.0,39.0,1.6,4.1,98.0,224.98,174.89
2018,12,4,8,15,548.5,45.5,1.85,4.55,140.5,289.31,235.01
2018,12,4,8,30,627.0,52.0,2.1,5.0,183.0,360.45,299.54
2018,12,4,8,45,676.5,57.0,2.3,5.5,225.5,421.63,354.46
2018,12,4,9,0,726.0,62.0,2.5,6.0,268.0,482.76,407.79
2018,12,4,9,15,760.0,65.0,2.55,6.3,307.5,538.06,454.65
2018,12,4,9,30,794.0,68.0,2.6,6.6,347.0,593.88,500.48
2018,12,4,9,45,818.5,69.5,2.6,6.95,381.5,641.77,538.48
2018,12,4,10,0,843.0,71.0,2.6,7.3,416.0,688.71,573.65
2018,12,4,10,15,858.5,72.5,2.5,7.5,444.5,727.82,601.32
2018,12,4,10,30,874.0,74.0,2.4,7.7,473.0,764.82,626.93
2018,12,4,10,45,699.5,107.5,2.3,7.9,436.0,693.47,570.68
2018,12,4,11,0,525.0,141.0,2.2,8.1,399.0,601.14,497.53
2018,12,4,11,15,326.5,182.0,2.1,8.25,344.0,482.27,400.23
2018,12,4,11,30,128.0,223.0,2.0,8.4,289.0,358.09,295.79
2018,12,4,11,45,118.0,225.5,1.9,8.6,287.0,353.58,291.98
2018,12,4,12,0,108.0,228.0,1.8,8.8,285.0,335.43,276.76
2018,12,4,12,15,76.5,219.5,1.7,8.9,260.0,298.66,245.98
2018,12,4,12,30,45.0,211.0,1.6,9.0,235.0,261.94,215.14
2018,12,4,12,45,68.5,216.0,1.55,9.05,251.5,287.5,236.82
2018,12,4,13,0,92.0,221.0,1.5,9.1,268.0,312.66,257.73
2018,12,4,13,15,90.0,214.5,1.5,9.1,259.0,302.56,249.61
2018,12,4,13,30,88.0,208.0,1.5,9.1,250.0,292.42,241.63
2018,12,4,13,45,82.5,197.0,1.45,9.1,235.0,274.07,226.82
2018,12,4,14,0,77.0,186.0,1.4,9.1,220.0,255.92,212.13
2018,12,4,14,15,69.0,172.5,1.4,9.0,201.5,233.18,193.64
2018,12,4,14,30,61.0,159.0,1.4,8.9,183.0,210.91,175.37
2018,12,4,14,45,51.0,143.0,1.4,8.8,162.0,184.85,153.68
2018,12,4,15,0,41.0,127.0,1.4,8.7,141.0,159.56,132.38
2018,12,4,15,15,30.5,110.5,1.25,8.35,120.0,134.22,110.82
2018,12,4,15,30,20.0,94.0,1.1,8.0,99.0,104.2,84.98
2018,12,4,15,45,11.5,76.0,0.95,7.7,79.0,80.91,64.69
2018,12,4,16,0,3.0,58.0,0.8,7.4,59.0,58.39,44.89
2018,12,4,16,15,1.5,41.5,0.8,7.0,42.0,40.94,29.34
2018,12,4,16,30,0.0,25.0,0.8,6.6,25.0,23.38,13.18
2018,12,4,16,45,8.5,15.0,0.75,6.15,15.0,16.76,0.0
2018,12,4,17,0,17.0,5.0,0.7,5.7,5.0,8.3,0.0
2018,12,4,17,15,8.5,2.5,0.7,5.55,2.5,0.0,0.0
2018,12,4,17,30,0.0,0.0,0.7,5.4,0.0,0.0,0.0
2018,12,4,17,45,0.0,0.0,0.7,5.3,0.0,0.0,0.0
2018,12,4,18,0,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,15,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,30,0.0,0.0,0.7,5.2,0.0,0.0,0.0
2018,12,4,18,45,0.0,0.0,0.7,4.95,0.0,0.0,0.0
2018,12,4,19,0,0.0,0.0,0.7,4.7,0.0,0.0,0.0
2018,12,4,19,15,0.0,0.0,0.75,4.55,0.0,0.0,0.0
2018,12,4,19,30,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,4,19,45,0.0,0.0,0.8,4.25,0.0,0.0,0.0
2018,12,4,20,0,0.0,0.0,0.8,4.1,0.0,0.0,0.0
2018,12,4,20,15,0.0,0.0,0.85,3.95,0.0,0.0,0.0
2018,12,4,20,30,0.0,0.0,0.9,3.8,0.0,0.0,0.0
2018,12,4,20,45,0.0,0.0,0.9,3.65,0.0,0.0,0.0
2018,12,4,21,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,4,21,15,0.0,0.0,0.95,3.4,0.0,0.0,0.0
2018,12,4,21,30,0.0,0.0,1.0,3.3,0.0,0.0,0.0
2018,12,4,21,45,0.0,0.0,1.0,3.25,0.0,0.0,0.0
2018,12,4,22,0,0.0,0.0,1.0,3.2,0.0,0.0,0.0
2018,12,4,22,15,0.0,0.0,1.05,3.05,0.0,0.0,0.0
2018,12,4,22,30,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,4,22,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,4,23,0,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,4,23,15,0.0,0.0,1.1,2.45,0.0,0.0,0.0
2018,12,4,23,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,4,23,45,0.0,0.0,1.1,2.15,0.0,0.0,0.0
2018,12,5,0,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,5,0,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,5,0,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,5,0,45,0.0,0.0,1.1,1.55,0.0,0.0,0.0
2018,12,5,1,0,0.0,0.0,1.1,1.4,0.0,0.0,0.0
2018,12,5,1,15,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,5,1,30,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,5,1,45,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,5,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2018,12,5,2,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2018,12,5,2,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2018,12,5,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2018,12,5,3,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2018,12,5,3,15,0.0,0.0,1.4,0.95,0.0,0.0,0.0
2018,12,5,3,30,0.0,0.0,1.4,0.9,0.0,0.0,0.0
2018,12,5,3,45,0.0,0.0,1.4,0.85,0.0,0.0,0.0
2018,12,5,4,0,0.0,0.0,1.4,0.8,0.0,0.0,0.0
2018,12,5,4,15,0.0,0.0,1.4,0.75,0.0,0.0,0.0
2018,12,5,4,30,0.0,0.0,1.4,0.7,0.0,0.0,0.0
2018,12,5,4,45,0.0,0.0,1.45,0.65,0.0,0.0,0.0
2018,12,5,5,0,0.0,0.0,1.5,0.6,0.0,0.0,0.0
2018,12,5,5,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,5,5,30,0.0,0.0,1.5,0.4,0.0,0.0,0.0
2018,12,5,5,45,0.0,0.0,1.5,0.3,0.0,0.0,0.0
2018,12,5,6,0,0.0,0.0,1.5,0.2,0.0,0.0,0.0
2018,12,5,6,15,0.0,0.0,1.5,0.05,0.0,0.0,0.0
2018,12,5,6,30,0.0,0.0,1.5,-0.1,0.0,0.0,0.0
2018,12,5,6,45,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,5,7,0,0.0,0.0,1.5,-0.3,0.0,0.0,0.0
2018,12,5,7,15,19.5,7.5,1.65,0.15,8.0,0.0,0.0
2018,12,5,7,30,39.0,15.0,1.8,0.6,16.0,23.72,0.0
2018,12,5,7,45,98.5,30.0,2.0,1.0,40.0,71.29,44.52
2018,12,5,8,0,158.0,45.0,2.2,1.4,64.0,115.22,90.19
2018,12,5,8,15,183.0,58.5,2.35,1.9,89.5,147.97,121.63
2018,12,5,8,30,208.0,72.0,2.5,2.4,115.0,183.26,154.57
2018,12,5,8,45,287.5,83.0,2.65,2.95,156.0,253.58,217.02
2018,12,5,9,0,367.0,94.0,2.8,3.5,197.0,322.84,277.76
2018,12,5,9,15,556.0,84.5,2.95,3.9,266.0,442.53,380.66
2018,12,5,9,30,745.0,75.0,3.1,4.3,335.0,572.83,489.43
2018,12,5,9,45,801.5,72.0,3.25,4.65,376.5,631.79,537.57
2018,12,5,10,0,858.0,69.0,3.4,5.0,418.0,695.11,587.29
2018,12,5,10,15,873.0,71.0,3.45,5.15,447.0,734.93,616.93
2018,12,5,10,30,888.0,73.0,3.5,5.3,476.0,772.58,644.74
2018,12,5,10,45,898.0,74.5,3.55,5.45,498.0,797.02,662.22
2018,12,5,11,0,908.0,76.0,3.6,5.6,520.0,824.63,682.18
2018,12,5,11,15,836.0,92.0,3.6,5.65,510.0,806.8,667.62
2018,12,5,11,30,764.0,108.0,3.6,5.7,500.0,781.08,647.51
2018,12,5,11,45,677.0,126.5,3.65,5.7,477.0,737.18,613.81
2018,12,5,12,0,590.0,145.0,3.7,5.7,454.0,688.44,576.22
2018,12,5,12,15,529.0,159.5,3.7,5.75,436.0,648.69,544.04
2018,12,5,12,30,468.0,174.0,3.7,5.8,418.0,612.92,514.53
2018,12,5,12,45,333.0,192.0,3.7,5.85,364.0,504.44,425.36
2018,12,5,13,0,198.0,210.0,3.7,5.9,310.0,398.85,336.66
2018,12,5,13,15,129.5,199.5,3.65,5.85,264.0,328.59,277.54
2018,12,5,13,30,61.0,189.0,3.6,5.8,218.0,248.27,208.96
2018,12,5,13,45,38.5,162.5,3.6,5.8,180.5,199.21,167.36
2018,12,5,14,0,16.0,136.0,3.6,5.8,143.0,144.09,119.98
2018,12,5,14,15,285.5,119.5,3.5,5.65,231.0,344.11,296.94
2018,12,5,14,30,555.0,103.0,3.4,5.5,319.0,515.28,441.15
2018,12,5,14,45,531.5,98.5,3.3,5.4,290.0,474.15,405.7
2018,12,5,15,0,508.0,94.0,3.2,5.3,261.0,432.99,370.68
2018,12,5,15,15,339.5,94.0,2.95,4.95,199.5,313.49,268.44
2018,12,5,15,30,171.0,94.0,2.7,4.6,138.0,202.9,172.31
2018,12,5,15,45,111.0,77.5,2.45,4.25,104.0,140.61,117.53
2018,12,5,16,0,51.0,61.0,2.2,3.9,70.0,85.95,69.16
2018,12,5,16,15,34.5,44.5,2.1,3.35,50.0,59.67,45.41
2018,12,5,16,30,18.0,28.0,2.0,2.8,30.0,34.69,22.19
2018,12,5,16,45,20.0,16.5,1.9,2.2,17.5,23.97,0.0
2018,12,5,17,0,22.0,5.0,1.8,1.6,5.0,9.37,0.0
2018,12,5,17,15,11.0,2.5,1.8,1.3,2.5,0.0,0.0
2018,12,5,17,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2018,12,5,17,45,0.0,0.0,1.8,0.75,0.0,0.0,0.0
2018,12,5,18,0,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,30,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2018,12,5,18,45,0.0,0.0,1.65,-0.1,0.0,0.0,0.0
2018,12,5,19,0,0.0,0.0,1.5,-0.7,0.0,0.0,0.0
2018,12,5,19,15,0.0,0.0,1.45,-1.0,0.0,0.0,0.0
2018,12,5,19,30,0.0,0.0,1.4,-1.3,0.0,0.0,0.0
2018,12,5,19,45,0.0,0.0,1.3,-1.6,0.0,0.0,0.0
2018,12,5,20,0,0.0,0.0,1.2,-1.9,0.0,0.0,0.0
2018,12,5,20,15,0.0,0.0,1.2,-2.1,0.0,0.0,0.0
2018,12,5,20,30,0.0,0.0,1.2,-2.3,0.0,0.0,0.0
2018,12,5,20,45,0.0,0.0,1.15,-2.5,0.0,0.0,0.0
2018,12,5,21,0,0.0,0.0,1.1,-2.7,0.0,0.0,0.0
2018,12,5,21,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,5,21,30,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,5,21,45,0.0,0.0,1.1,-3.05,0.0,0.0,0.0
2018,12,5,22,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,5,22,15,0.0,0.0,1.05,-3.35,0.0,0.0,0.0
2018,12,5,22,30,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2018,12,5,22,45,0.0,0.0,1.0,-3.6,0.0,0.0,0.0
2018,12,5,23,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,5,23,15,0.0,0.0,1.0,-3.8,0.0,0.0,0.0
2018,12,5,23,30,0.0,0.0,1.0,-3.9,0.0,0.0,0.0
2018,12,5,23,45,0.0,0.0,0.95,-3.95,0.0,0.0,0.0
2018,12,6,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2018,12,6,0,15,0.0,0.0,0.9,-4.05,0.0,0.0,0.0
2018,12,6,0,30,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,0,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,1,0,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,15,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,1,45,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,2,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,15,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,2,45,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,3,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,15,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,30,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,3,45,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,0,0.0,0.0,0.9,-4.4,0.0,0.0,0.0
2018,12,6,4,15,0.0,0.0,0.9,-4.35,0.0,0.0,0.0
2018,12,6,4,30,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,4,45,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,0,0.0,0.0,0.9,-4.3,0.0,0.0,0.0
2018,12,6,5,15,0.0,0.0,0.9,-4.25,0.0,0.0,0.0
2018,12,6,5,30,0.0,0.0,0.9,-4.2,0.0,0.0,0.0
2018,12,6,5,45,0.0,0.0,0.9,-4.15,0.0,0.0,0.0
2018,12,6,6,0,0.0,0.0,0.9,-4.1,0.0,0.0,0.0
2018,12,6,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2018,12,6,6,30,0.0,0.0,0.8,-3.9,0.0,0.0,0.0
2018,12,6,6,45,0.0,0.0,0.8,-3.85,0.0,0.0,0.0
2018,12,6,7,0,0.0,0.0,0.8,-3.8,0.0,0.0,0.0
2018,12,6,7,15,108.0,9.0,0.9,-3.15,12.5,0.0,0.0
2018,12,6,7,30,216.0,18.0,1.0,-2.5,25.0,68.92,0.0
2018,12,6,7,45,364.5,26.5,1.1,-1.85,61.0,150.11,93.01
2018,12,6,8,0,513.0,35.0,1.2,-1.2,97.0,229.47,179.57
2018,12,6,8,15,508.5,45.5,1.2,-0.65,127.5,270.98,222.74
2018,12,6,8,30,504.0,56.0,1.2,-0.1,158.0,307.11,258.68
2018,12,6,8,45,612.5,58.0,1.25,0.45,209.5,388.23,330.22
2018,12,6,9,0,721.0,60.0,1.3,1.0,261.0,474.72,404.05
2018,12,6,9,15,776.5,60.0,1.3,1.45,304.5,538.78,457.36
2018,12,6,9,30,832.0,60.0,1.3,1.9,348.0,604.9,510.63
2018,12,6,9,45,854.5,61.5,1.25,2.35,383.0,652.68,547.26
2018,12,6,10,0,877.0,63.0,1.2,2.8,418.0,694.0,576.42
2018,12,6,10,15,827.5,77.0,1.35,3.15,430.0,707.55,586.13
2018,12,6,10,30,778.0,91.0,1.5,3.5,442.0,709.52,587.33
2018,12,6,10,45,849.0,79.5,1.6,3.9,479.0,769.91,632.04
2018,12,6,11,0,920.0,68.0,1.7,4.3,516.0,822.79,669.87
2018,12,6,11,15,837.0,90.0,1.8,4.55,506.5,804.0,655.22
2018,12,6,11,30,754.0,112.0,1.9,4.8,497.0,776.61,635.01
2018,12,6,11,45,678.5,132.0,2.05,5.05,481.5,743.88,611.16
2018,12,6,12,0,603.0,152.0,2.2,5.3,466.0,706.26,583.21
2018,12,6,12,15,556.0,163.0,2.25,5.4,452.5,674.94,558.84
2018,12,6,12,30,509.0,174.0,2.3,5.5,439.0,646.78,536.49
2018,12,6,12,45,635.5,140.5,2.4,5.65,465.5,714.62,591.51
2018,12,6,13,0,762.0,107.0,2.5,5.8,492.0,771.95,635.16
2018,12,6,13,15,673.0,123.0,2.6,5.85,455.0,707.83,586.9
2018,12,6,13,30,584.0,139.0,2.7,5.9,418.0,642.67,536.99
2018,12,6,13,45,510.5,146.0,2.75,5.95,381.5,576.53,484.67
2018,12,6,14,0,437.0,153.0,2.8,6.0,345.0,516.91,436.44
2018,12,6,14,15,426.0,143.5,2.75,5.85,320.0,484.84,411.1
2018,12,6,14,30,415.0,134.0,2.7,5.7,295.0,452.02,384.56
2018,12,6,14,45,409.0,121.5,2.65,5.6,268.0,418.35,356.89
2018,12,6,15,0,403.0,109.0,2.6,5.5,241.0,383.9,327.92
2018,12,6,15,15,355.5,100.0,2.3,5.0,205.5,329.71,281.4
2018,12,6,15,30,308.0,91.0,2.0,4.5,170.0,278.74,236.85
2018,12,6,15,45,258.0,78.0,1.7,4.0,136.0,217.53,183.0
2018,12,6,16,0,208.0,65.0,1.4,3.5,102.0,169.61,139.81
2018,12,6,16,15,150.0,50.0,1.4,2.85,73.0,120.94,96.02
2018,12,6,16,30,92.0,35.0,1.4,2.2,44.0,78.24,55.82
2018,12,6,16,45,57.5,21.0,1.35,1.5,25.5,42.86,0.0
2018,12,6,17,0,23.0,7.0,1.3,0.8,7.0,11.51,0.0
2018,12,6,17,15,11.5,3.5,1.35,0.7,3.5,0.0,0.0
2018,12,6,17,30,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,6,17,45,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2018,12,6,18,0,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,15,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,30,0.0,0.0,1.4,0.4,0.0,0.0,0.0
2018,12,6,18,45,0.0,0.0,1.4,0.1,0.0,0.0,0.0
2018,12,6,19,0,0.0,0.0,1.4,-0.2,0.0,0.0,0.0
2018,12,6,19,15,0.0,0.0,1.4,-0.25,0.0,0.0,0.0
2018,12,6,19,30,0.0,0.0,1.4,-0.3,0.0,0.0,0.0
2018,12,6,19,45,0.0,0.0,1.4,-0.35,0.0,0.0,0.0
2018,12,6,20,0,0.0,0.0,1.4,-0.4,0.0,0.0,0.0
2018,12,6,20,15,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2018,12,6,20,30,0.0,0.0,1.4,-0.6,0.0,0.0,0.0
2018,12,6,20,45,0.0,0.0,1.4,-0.65,0.0,0.0,0.0
2018,12,6,21,0,0.0,0.0,1.4,-0.7,0.0,0.0,0.0
2018,12,6,21,15,0.0,0.0,1.35,-0.8,0.0,0.0,0.0
2018,12,6,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,6,21,45,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2018,12,6,22,0,0.0,0.0,1.3,-1.1,0.0,0.0,0.0
2018,12,6,22,15,0.0,0.0,1.25,-1.15,0.0,0.0,0.0
2018,12,6,22,30,0.0,0.0,1.2,-1.2,0.0,0.0,0.0
2018,12,6,22,45,0.0,0.0,1.2,-1.25,0.0,0.0,0.0
2018,12,6,23,0,0.0,0.0,1.2,-1.3,0.0,0.0,0.0
2018,12,6,23,15,0.0,0.0,1.15,-1.35,0.0,0.0,0.0
2018,12,6,23,30,0.0,0.0,1.1,-1.4,0.0,0.0,0.0
2018,12,6,23,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2018,12,7,0,0,0.0,0.0,1.1,-1.6,0.0,0.0,0.0
2018,12,7,0,15,0.0,0.0,1.1,-1.7,0.0,0.0,0.0
2018,12,7,0,30,0.0,0.0,1.1,-1.8,0.0,0.0,0.0
2018,12,7,0,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,7,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,7,1,15,0.0,0.0,1.05,-2.05,0.0,0.0,0.0
2018,12,7,1,30,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,1,45,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,2,0,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,2,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,2,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,2,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,3,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,30,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,4,45,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,0,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,7,5,15,0.0,0.0,1.0,-2.35,0.0,0.0,0.0
2018,12,7,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,7,5,45,0.0,0.0,1.0,-2.25,0.0,0.0,0.0
2018,12,7,6,0,0.0,0.0,1.0,-2.2,0.0,0.0,0.0
2018,12,7,6,15,0.0,0.0,1.0,-2.1,0.0,0.0,0.0
2018,12,7,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,7,6,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,7,7,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,7,7,15,47.5,7.0,1.1,-1.2,8.5,0.0,0.0
2018,12,7,7,30,95.0,14.0,1.2,-0.5,17.0,35.92,0.0
2018,12,7,7,45,173.5,27.0,1.25,0.2,43.5,93.39,54.44
2018,12,7,8,0,252.0,40.0,1.3,0.9,70.0,147.35,114.79
2018,12,7,8,15,303.0,51.5,1.4,1.4,102.0,193.53,158.71
2018,12,7,8,30,354.0,63.0,1.5,1.9,134.0,244.73,205.84
2018,12,7,8,45,388.0,74.5,1.65,2.4,168.5,291.97,248.86
2018,12,7,9,0,422.0,86.0,1.8,2.9,203.0,341.6,292.79
2018,12,7,9,15,384.5,104.5,1.75,3.5,222.5,359.9,308.35
2018,12,7,9,30,347.0,123.0,1.7,4.1,242.0,373.91,319.41
2018,12,7,9,45,292.5,144.0,1.7,4.7,251.5,365.25,311.1
2018,12,7,10,0,238.0,165.0,1.7,5.3,261.0,362.35,306.95
2018,12,7,10,15,235.0,178.0,1.65,5.8,278.0,382.71,322.59
2018,12,7,10,30,232.0,191.0,1.6,6.3,295.0,402.2,337.06
2018,12,7,10,45,229.5,200.5,1.55,6.8,307.5,404.64,337.96
2018,12,7,11,0,227.0,210.0,1.5,7.3,320.0,418.15,347.55
2018,12,7,11,15,255.5,213.5,1.4,7.4,340.5,461.68,381.55
2018,12,7,11,30,284.0,217.0,1.3,7.5,361.0,492.45,405.05
2018,12,7,11,45,285.5,219.0,1.15,7.65,365.5,498.52,408.3
2018,12,7,12,0,287.0,221.0,1.0,7.8,370.0,503.54,410.87
2018,12,7,12,15,310.0,216.5,0.9,7.9,377.5,517.63,421.36
2018,12,7,12,30,333.0,212.0,0.8,8.0,385.0,530.49,430.69
2018,12,7,12,45,346.5,206.5,0.75,8.1,383.5,532.79,432.22
2018,12,7,13,0,360.0,201.0,0.7,8.2,382.0,533.55,432.7
2018,12,7,13,15,339.0,197.0,0.7,8.25,363.5,506.77,412.14
2018,12,7,13,30,318.0,193.0,0.7,8.3,345.0,479.47,391.31
2018,12,7,13,45,298.5,186.0,0.75,8.3,323.0,449.42,368.68
2018,12,7,14,0,279.0,179.0,0.8,8.3,301.0,419.33,345.68
2018,12,7,14,15,271.5,165.5,0.75,8.2,277.5,390.02,322.89
2018,12,7,14,30,264.0,152.0,0.7,8.1,254.0,360.37,299.47
2018,12,7,14,45,209.5,136.5,0.65,7.95,213.0,297.96,248.54
2018,12,7,15,0,155.0,121.0,0.6,7.8,172.0,229.71,192.11
2018,12,7,15,15,80.5,102.0,0.5,7.6,128.5,159.96,132.89
2018,12,7,15,30,6.0,83.0,0.4,7.4,85.0,84.52,67.9
2018,12,7,15,45,4.0,71.0,0.3,7.25,72.0,71.73,56.85
2018,12,7,16,0,2.0,59.0,0.2,7.1,59.0,59.26,45.71
2018,12,7,16,15,36.0,45.5,0.25,6.8,49.0,61.69,46.55
2018,12,7,16,30,70.0,32.0,0.3,6.5,39.0,66.94,46.49
2018,12,7,16,45,63.0,20.5,0.35,6.25,24.5,43.7,0.0
2018,12,7,17,0,56.0,9.0,0.4,6.0,10.0,20.4,0.0
2018,12,7,17,15,28.0,4.5,0.45,5.8,5.0,0.0,0.0
2018,12,7,17,30,0.0,0.0,0.5,5.6,0.0,0.0,0.0
2018,12,7,17,45,0.0,0.0,0.55,5.35,0.0,0.0,0.0
2018,12,7,18,0,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,15,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,30,0.0,0.0,0.6,5.1,0.0,0.0,0.0
2018,12,7,18,45,0.0,0.0,0.7,4.75,0.0,0.0,0.0
2018,12,7,19,0,0.0,0.0,0.8,4.4,0.0,0.0,0.0
2018,12,7,19,15,0.0,0.0,0.75,4.35,0.0,0.0,0.0
2018,12,7,19,30,0.0,0.0,0.7,4.3,0.0,0.0,0.0
2018,12,7,19,45,0.0,0.0,0.7,4.25,0.0,0.0,0.0
2018,12,7,20,0,0.0,0.0,0.7,4.2,0.0,0.0,0.0
2018,12,7,20,15,0.0,0.0,0.7,4.1,0.0,0.0,0.0
2018,12,7,20,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2018,12,7,20,45,0.0,0.0,0.65,3.95,0.0,0.0,0.0
2018,12,7,21,0,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,15,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,30,0.0,0.0,0.6,3.9,0.0,0.0,0.0
2018,12,7,21,45,0.0,0.0,0.55,3.9,0.0,0.0,0.0
2018,12,7,22,0,0.0,0.0,0.5,3.9,0.0,0.0,0.0
2018,12,7,22,15,0.0,0.0,0.45,3.85,0.0,0.0,0.0
2018,12,7,22,30,0.0,0.0,0.4,3.8,0.0,0.0,0.0
2018,12,7,22,45,0.0,0.0,0.35,3.8,0.0,0.0,0.0
2018,12,7,23,0,0.0,0.0,0.3,3.8,0.0,0.0,0.0
2018,12,7,23,15,0.0,0.0,0.4,3.55,0.0,0.0,0.0
2018,12,7,23,30,0.0,0.0,0.5,3.3,0.0,0.0,0.0
2018,12,7,23,45,0.0,0.0,0.55,3.05,0.0,0.0,0.0
2018,12,8,0,0,0.0,0.0,0.6,2.8,0.0,0.0,0.0
2018,12,8,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2018,12,8,0,30,0.0,0.0,0.7,2.2,0.0,0.0,0.0
2018,12,8,0,45,0.0,0.0,0.75,1.95,0.0,0.0,0.0
2018,12,8,1,0,0.0,0.0,0.8,1.7,0.0,0.0,0.0
2018,12,8,1,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2018,12,8,1,30,0.0,0.0,0.8,1.3,0.0,0.0,0.0
2018,12,8,1,45,0.0,0.0,0.85,1.15,0.0,0.0,0.0
2018,12,8,2,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2018,12,8,2,15,0.0,0.0,1.05,0.9,0.0,0.0,0.0
2018,12,8,2,30,0.0,0.0,1.2,0.8,0.0,0.0,0.0
2018,12,8,2,45,0.0,0.0,1.3,0.7,0.0,0.0,0.0
2018,12,8,3,0,0.0,0.0,1.4,0.6,0.0,0.0,0.0
2018,12,8,3,15,0.0,0.0,1.45,0.55,0.0,0.0,0.0
2018,12,8,3,30,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2018,12,8,3,45,0.0,0.0,1.6,0.4,0.0,0.0,0.0
2018,12,8,4,0,0.0,0.0,1.7,0.3,0.0,0.0,0.0
2018,12,8,4,15,0.0,0.0,1.7,0.25,0.0,0.0,0.0
2018,12,8,4,30,0.0,0.0,1.7,0.2,0.0,0.0,0.0
2018,12,8,4,45,0.0,0.0,1.75,0.1,0.0,0.0,0.0
2018,12,8,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2018,12,8,5,15,0.0,0.0,1.8,-0.05,0.0,0.0,0.0
2018,12,8,5,30,0.0,0.0,1.8,-0.1,0.0,0.0,0.0
2018,12,8,5,45,0.0,0.0,1.8,-0.2,0.0,0.0,0.0
2018,12,8,6,0,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,15,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,30,0.0,0.0,1.8,-0.3,0.0,0.0,0.0
2018,12,8,6,45,0.0,0.0,1.85,-0.35,0.0,0.0,0.0
2018,12,8,7,0,0.0,0.0,1.9,-0.4,0.0,0.0,0.0
2018,12,8,7,15,0.0,1.0,2.0,-0.25,1.0,0.0,0.0
2018,12,8,7,30,0.0,2.0,2.1,-0.1,2.0,1.91,0.0
2018,12,8,7,45,0.0,13.0,2.2,0.0,13.0,12.05,2.23
2018,12,8,8,0,0.0,24.0,2.3,0.1,24.0,22.28,13.48
2018,12,8,8,15,0.0,38.0,2.35,0.35,38.0,35.55,25.74
2018,12,8,8,30,0.0,52.0,2.4,0.6,52.0,49.49,38.48
2018,12,8,8,45,1.0,71.0,2.4,0.8,71.5,69.44,56.46
2018,12,8,9,0,2.0,90.0,2.4,1.0,91.0,89.55,74.41
2018,12,8,9,15,14.5,110.0,2.4,1.25,115.0,117.63,99.35
2018,12,8,9,30,27.0,130.0,2.4,1.5,139.0,154.62,131.79
2018,12,8,9,45,78.0,150.0,2.4,1.75,180.5,211.47,181.88
2018,12,8,10,0,129.0,170.0,2.4,2.0,222.0,282.21,242.86
2018,12,8,10,15,106.0,179.5,2.3,2.2,224.0,279.93,239.59
2018,12,8,10,30,83.0,189.0,2.2,2.4,226.0,264.78,225.74
2018,12,8,10,45,62.5,192.5,2.1,2.6,221.0,253.85,215.48
2018,12,8,11,0,42.0,196.0,2.0,2.8,216.0,242.06,204.46
2018,12,8,11,15,47.0,200.0,2.0,2.9,223.0,250.82,211.78
2018,12,8,11,30,52.0,204.0,2.0,3.0,230.0,259.75,219.17
2018,12,8,11,45,27.0,178.0,2.0,3.1,191.5,208.33,175.02
2018,12,8,12,0,2.0,152.0,2.0,3.2,153.0,148.99,123.77
2018,12,8,12,15,1.5,153.0,2.0,3.3,154.0,149.61,124.36
2018,12,8,12,30,1.0,154.0,2.0,3.4,155.0,150.3,124.91
2018,12,8,12,45,6.0,164.0,2.05,3.5,167.5,165.25,137.87
2018,12,8,13,0,11.0,174.0,2.1,3.6,180.0,180.39,150.93
2018,12,8,13,15,17.0,177.0,2.05,3.6,185.5,188.79,158.35
2018,12,8,13,30,23.0,180.0,2.0,3.6,191.0,197.17,165.77
2018,12,8,13,45,17.5,168.5,2.0,3.6,176.5,180.52,151.63
2018,12,8,14,0,12.0,157.0,2.0,3.6,162.0,164.22,137.79
2018,12,8,14,15,6.0,122.5,1.9,3.55,125.0,122.9,102.33
2018,12,8,14,30,0.0,88.0,1.8,3.5,88.0,83.06,67.74
2018,12,8,14,45,0.0,79.0,1.75,3.5,79.0,74.27,60.19
2018,12,8,15,0,0.0,70.0,1.7,3.5,70.0,65.51,52.56
2018,12,8,15,15,0.0,63.0,1.55,3.25,63.0,58.84,46.75
2018,12,8,15,30,0.0,56.0,1.4,3.0,56.0,52.23,40.89
2018,12,8,15,45,0.0,46.0,1.3,2.75,46.0,42.75,32.38
2018,12,8,16,0,0.0,36.0,1.2,2.5,36.0,33.43,23.91
2018,12,8,16,15,0.0,27.0,1.3,2.3,27.0,25.06,16.16
2018,12,8,16,30,0.0,18.0,1.4,2.1,18.0,16.69,7.99
2018,12,8,16,45,10.0,10.5,1.45,1.9,10.5,12.51,0.0
2018,12,8,17,0,20.0,3.0,1.5,1.7,3.0,7.11,0.0
2018,12,8,17,15,10.0,1.5,1.6,1.65,1.5,0.0,0.0
2018,12,8,17,30,0.0,0.0,1.7,1.6,0.0,0.0,0.0
2018,12,8,17,45,0.0,0.0,1.75,1.55,0.0,0.0,0.0
2018,12,8,18,0,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,30,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2018,12,8,18,45,0.0,0.0,1.85,1.4,0.0,0.0,0.0
2018,12,8,19,0,0.0,0.0,1.9,1.3,0.0,0.0,0.0
2018,12,8,19,15,0.0,0.0,1.95,1.25,0.0,0.0,0.0
2018,12,8,19,30,0.0,0.0,2.0,1.2,0.0,0.0,0.0
2018,12,8,19,45,0.0,0.0,2.05,1.15,0.0,0.0,0.0
2018,12,8,20,0,0.0,0.0,2.1,1.1,0.0,0.0,0.0
2018,12,8,20,15,0.0,0.0,2.15,1.05,0.0,0.0,0.0
2018,12,8,20,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2018,12,8,20,45,0.0,0.0,2.25,0.95,0.0,0.0,0.0
2018,12,8,21,0,0.0,0.0,2.3,0.9,0.0,0.0,0.0
2018,12,8,21,15,0.0,0.0,2.3,0.85,0.0,0.0,0.0
2018,12,8,21,30,0.0,0.0,2.3,0.8,0.0,0.0,0.0
2018,12,8,21,45,0.0,0.0,2.3,0.75,0.0,0.0,0.0
2018,12,8,22,0,0.0,0.0,2.3,0.7,0.0,0.0,0.0
2018,12,8,22,15,0.0,0.0,2.3,0.65,0.0,0.0,0.0
2018,12,8,22,30,0.0,0.0,2.3,0.6,0.0,0.0,0.0
2018,12,8,22,45,0.0,0.0,2.3,0.55,0.0,0.0,0.0
2018,12,8,23,0,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2018,12,8,23,15,0.0,0.0,2.35,0.45,0.0,0.0,0.0
2018,12,8,23,30,0.0,0.0,2.4,0.4,0.0,0.0,0.0
2018,12,8,23,45,0.0,0.0,2.45,0.3,0.0,0.0,0.0
2018,12,9,0,0,0.0,0.0,2.5,0.2,0.0,0.0,0.0
2018,12,9,0,15,0.0,0.0,2.6,0.15,0.0,0.0,0.0
2018,12,9,0,30,0.0,0.0,2.7,0.1,0.0,0.0,0.0
2018,12,9,0,45,0.0,0.0,2.75,0.05,0.0,0.0,0.0
2018,12,9,1,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2018,12,9,1,15,0.0,0.0,2.95,-0.05,0.0,0.0,0.0
2018,12,9,1,30,0.0,0.0,3.1,-0.1,0.0,0.0,0.0
2018,12,9,1,45,0.0,0.0,3.2,-0.2,0.0,0.0,0.0
2018,12,9,2,0,0.0,0.0,3.3,-0.3,0.0,0.0,0.0
2018,12,9,2,15,0.0,0.0,3.6,-0.35,0.0,0.0,0.0
2018,12,9,2,30,0.0,0.0,3.9,-0.4,0.0,0.0,0.0
2018,12,9,2,45,0.0,0.0,4.15,-0.5,0.0,0.0,0.0
2018,12,9,3,0,0.0,0.0,4.4,-0.6,0.0,0.0,0.0
2018,12,9,3,15,0.0,0.0,4.45,-0.75,0.0,0.0,0.0
2018,12,9,3,30,0.0,0.0,4.5,-0.9,0.0,0.0,0.0
2018,12,9,3,45,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,4,0,0.0,0.0,4.6,-1.1,0.0,0.0,0.0
2018,12,9,4,15,0.0,0.0,4.5,-1.25,0.0,0.0,0.0
2018,12,9,4,30,0.0,0.0,4.4,-1.4,0.0,0.0,0.0
2018,12,9,4,45,0.0,0.0,4.25,-1.5,0.0,0.0,0.0
2018,12,9,5,0,0.0,0.0,4.1,-1.6,0.0,0.0,0.0
2018,12,9,5,15,0.0,0.0,4.15,-1.7,0.0,0.0,0.0
2018,12,9,5,30,0.0,0.0,4.2,-1.8,0.0,0.0,0.0
2018,12,9,5,45,0.0,0.0,4.25,-1.9,0.0,0.0,0.0
2018,12,9,6,0,0.0,0.0,4.3,-2.0,0.0,0.0,0.0
2018,12,9,6,15,0.0,0.0,4.3,-2.1,0.0,0.0,0.0
2018,12,9,6,30,0.0,0.0,4.3,-2.2,0.0,0.0,0.0
2018,12,9,6,45,0.0,0.0,4.35,-2.25,0.0,0.0,0.0
2018,12,9,7,0,0.0,0.0,4.4,-2.3,0.0,0.0,0.0
2018,12,9,7,15,0.0,2.5,4.5,-2.3,2.5,0.0,0.0
2018,12,9,7,30,0.0,5.0,4.6,-2.3,5.0,4.77,0.0
2018,12,9,7,45,0.0,10.0,4.7,-2.25,10.0,9.26,0.09
2018,12,9,8,0,0.0,15.0,4.8,-2.2,15.0,13.9,6.32
2018,12,9,8,15,0.0,19.5,4.9,-2.0,19.5,18.07,10.42
2018,12,9,8,30,0.0,24.0,5.0,-1.8,24.0,22.25,14.37
2018,12,9,8,45,0.0,25.5,5.1,-1.65,25.5,23.65,15.75
2018,12,9,9,0,0.0,27.0,5.2,-1.5,27.0,25.04,17.06
2018,12,9,9,15,0.0,38.0,5.3,-1.3,38.0,35.28,26.31
2018,12,9,9,30,0.0,49.0,5.4,-1.1,49.0,45.53,35.51
2018,12,9,9,45,0.0,45.0,5.5,-0.85,45.0,41.8,32.07
2018,12,9,10,0,0.0,41.0,5.6,-0.6,41.0,38.08,28.64
2018,12,9,10,15,0.0,43.5,5.75,-0.4,43.5,40.41,30.65
2018,12,9,10,30,0.0,46.0,5.9,-0.2,46.0,42.75,32.65
2018,12,9,10,45,0.5,58.0,6.05,0.0,58.0,54.32,42.9
2018,12,9,11,0,1.0,70.0,6.2,0.2,70.0,65.93,53.13
2018,12,9,11,15,1.0,71.5,6.2,0.4,72.0,67.36,54.28
2018,12,9,11,30,1.0,73.0,6.2,0.6,74.0,68.77,55.45
2018,12,9,11,45,2.0,91.0,6.2,0.85,92.5,86.66,71.15
2018,12,9,12,0,3.0,109.0,6.2,1.1,111.0,105.44,87.57
2018,12,9,12,15,13.0,115.5,5.9,1.15,122.5,120.37,101.02
2018,12,9,12,30,23.0,122.0,5.6,1.2,134.0,141.99,120.28
2018,12,9,12,45,13.5,114.5,5.25,1.25,121.5,119.72,100.44
2018,12,9,13,0,4.0,107.0,4.9,1.3,109.0,104.32,86.6
2018,12,9,13,15,12.0,107.0,5.05,1.25,112.5,110.79,92.72
2018,12,9,13,30,20.0,107.0,5.2,1.2,116.0,122.7,103.59
2018,12,9,13,45,26.5,106.0,5.35,1.15,117.5,126.36,107.17
2018,12,9,14,0,33.0,105.0,5.5,1.1,119.0,129.7,110.47
2018,12,9,14,15,22.0,97.0,5.65,1.05,106.0,112.6,95.18
2018,12,9,14,30,11.0,89.0,5.8,1.0,93.0,91.53,76.33
2018,12,9,14,45,5.5,72.0,5.95,0.9,74.0,70.69,57.77
2018,12,9,15,0,0.0,55.0,6.1,0.8,55.0,51.12,40.25
2018,12,9,15,15,139.5,58.0,6.15,0.7,94.0,147.86,128.73
2018,12,9,15,30,279.0,61.0,6.2,0.6,133.0,227.99,199.3
2018,12,9,15,45,337.5,65.5,6.2,0.45,137.0,248.75,214.75
2018,12,9,16,0,396.0,70.0,6.2,0.3,141.0,262.82,222.15
2018,12,9,16,15,307.5,56.0,6.2,0.2,102.0,193.96,157.9
2018,12,9,16,30,219.0,42.0,6.2,0.1,63.0,134.32,99.23
2018,12,9,16,45,126.0,25.5,6.15,-0.05,36.0,70.45,0.0
2018,12,9,17,0,33.0,9.0,6.1,-0.2,9.0,15.62,0.0
2018,12,9,17,15,16.5,4.5,6.05,-0.25,4.5,0.0,0.0
2018,12,9,17,30,0.0,0.0,6.0,-0.3,0.0,0.0,0.0
2018,12,9,17,45,0.0,0.0,5.95,-0.35,0.0,0.0,0.0
2018,12,9,18,0,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,15,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,30,0.0,0.0,5.9,-0.4,0.0,0.0,0.0
2018,12,9,18,45,0.0,0.0,5.65,-0.55,0.0,0.0,0.0
2018,12,9,19,0,0.0,0.0,5.4,-0.7,0.0,0.0,0.0
2018,12,9,19,15,0.0,0.0,5.35,-0.75,0.0,0.0,0.0
2018,12,9,19,30,0.0,0.0,5.3,-0.8,0.0,0.0,0.0
2018,12,9,19,45,0.0,0.0,5.25,-0.85,0.0,0.0,0.0
2018,12,9,20,0,0.0,0.0,5.2,-0.9,0.0,0.0,0.0
2018,12,9,20,15,0.0,0.0,5.15,-0.9,0.0,0.0,0.0
2018,12,9,20,30,0.0,0.0,5.1,-0.9,0.0,0.0,0.0
2018,12,9,20,45,0.0,0.0,5.05,-0.95,0.0,0.0,0.0
2018,12,9,21,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2018,12,9,21,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2018,12,9,21,30,0.0,0.0,4.8,-1.0,0.0,0.0,0.0
2018,12,9,21,45,0.0,0.0,4.7,-1.0,0.0,0.0,0.0
2018,12,9,22,0,0.0,0.0,4.6,-1.0,0.0,0.0,0.0
2018,12,9,22,15,0.0,0.0,4.55,-1.0,0.0,0.0,0.0
2018,12,9,22,30,0.0,0.0,4.5,-1.0,0.0,0.0,0.0
2018,12,9,22,45,0.0,0.0,4.45,-0.95,0.0,0.0,0.0
2018,12,9,23,0,0.0,0.0,4.4,-0.9,0.0,0.0,0.0
2018,12,9,23,15,0.0,0.0,4.3,-0.9,0.0,0.0,0.0
2018,12,9,23,30,0.0,0.0,4.2,-0.9,0.0,0.0,0.0
2018,12,9,23,45,0.0,0.0,4.15,-0.95,0.0,0.0,0.0
2018,12,10,0,0,0.0,0.0,4.1,-1.0,0.0,0.0,0.0
2018,12,10,0,15,0.0,0.0,4.05,-1.0,0.0,0.0,0.0
2018,12,10,0,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2018,12,10,0,45,0.0,0.0,3.95,-1.0,0.0,0.0,0.0
2018,12,10,1,0,0.0,0.0,3.9,-1.0,0.0,0.0,0.0
2018,12,10,1,15,0.0,0.0,3.85,-1.0,0.0,0.0,0.0
2018,12,10,1,30,0.0,0.0,3.8,-1.0,0.0,0.0,0.0
2018,12,10,1,45,0.0,0.0,3.75,-1.0,0.0,0.0,0.0
2018,12,10,2,0,0.0,0.0,3.7,-1.0,0.0,0.0,0.0
2018,12,10,2,15,0.0,0.0,3.65,-1.05,0.0,0.0,0.0
2018,12,10,2,30,0.0,0.0,3.6,-1.1,0.0,0.0,0.0
2018,12,10,2,45,0.0,0.0,3.5,-1.1,0.0,0.0,0.0
2018,12,10,3,0,0.0,0.0,3.4,-1.1,0.0,0.0,0.0
2018,12,10,3,15,0.0,0.0,3.35,-1.15,0.0,0.0,0.0
2018,12,10,3,30,0.0,0.0,3.3,-1.2,0.0,0.0,0.0
2018,12,10,3,45,0.0,0.0,3.25,-1.2,0.0,0.0,0.0
2018,12,10,4,0,0.0,0.0,3.2,-1.2,0.0,0.0,0.0
2018,12,10,4,15,0.0,0.0,3.15,-1.2,0.0,0.0,0.0
2018,12,10,4,30,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,4,45,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,0,0.0,0.0,3.1,-1.2,0.0,0.0,0.0
2018,12,10,5,15,0.0,0.0,3.05,-1.25,0.0,0.0,0.0
2018,12,10,5,30,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,5,45,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
