Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2018,12,10,6,0,0.0,0.0,3.0,-1.3,0.0,0.0,0.0
2018,12,10,6,15,0.0,0.0,2.95,-1.3,0.0,0.0,0.0
2018,12,10,6,30,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,6,45,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,0,0.0,0.0,2.9,-1.3,0.0,0.0,0.0
2018,12,10,7,15,20.0,5.5,2.95,-1.2,6.0,0.0,0.0
2018,12,10,7,30,40.0,11.0,3.0,-1.1,12.0,19.75,0.0
2018,12,10,7,45,82.5,25.5,3.05,-0.95,33.0,58.54,26.35
2018,12,10,8,0,125.0,40.0,3.1,-0.8,54.0,96.97,74.46
2018,12,10,8,15,158.5,55.0,3.15,-0.65,80.5,133.09,109.32
2018,12,10,8,30,192.0,70.0,3.2,-0.5,107.0,172.52,146.32
2018,12,10,8,45,216.5,85.5,3.25,-0.3,136.5,211.23,182.3
2018,12,10,9,0,241.0,101.0,3.3,-0.1,166.0,251.84,219.3
2018,12,10,9,15,277.0,113.0,3.35,0.05,198.5,296.4,259.21
2018,12,10,9,30,313.0,125.0,3.4,0.2,231.0,343.36,300.51
2018,12,10,9,45,418.5,121.0,3.45,0.35,277.5,429.82,375.56
2018,12,10,10,0,524.0,117.0,3.5,0.5,324.0,512.2,445.79
2018,12,10,10,15,527.5,125.5,3.5,0.65,346.5,541.33,469.21
2018,12,10,10,30,531.0,134.0,3.5,0.8,369.0,568.88,491.21
2018,12,10,10,45,605.5,121.5,3.5,0.95,402.0,630.56,542.02
2018,12,10,11,0,680.0,109.0,3.5,1.1,435.0,687.87,587.1
2018,12,10,11,15,675.5,114.0,3.45,1.25,446.0,701.9,596.74
2018,12,10,11,30,671.0,119.0,3.4,1.4,457.0,713.15,604.53
2018,12,10,11,45,499.0,160.0,3.35,1.55,413.0,618.58,526.58
2018,12,10,12,0,327.0,201.0,3.3,1.7,369.0,512.15,436.66
2018,12,10,12,15,301.0,207.5,3.3,1.85,362.0,498.72,425.3
2018,12,10,12,30,275.0,214.0,3.3,2.0,355.0,484.2,412.55
2018,12,10,12,45,230.0,217.5,3.3,2.1,334.5,436.2,372.28
2018,12,10,13,0,185.0,221.0,3.3,2.2,314.0,401.81,342.82
2018,12,10,13,15,233.0,208.0,3.25,2.3,321.0,435.08,371.7
2018,12,10,13,30,281.0,195.0,3.2,2.4,328.0,452.95,387.62
2018,12,10,13,45,390.0,166.0,3.15,2.45,341.0,507.8,435.08
2018,12,10,14,0,499.0,137.0,3.1,2.5,354.0,544.07,466.71
2018,12,10,14,15,314.5,147.5,2.95,2.5,281.0,398.9,343.82
2018,12,10,14,30,130.0,158.0,2.8,2.5,208.0,267.03,229.41
2018,12,10,14,45,86.5,141.0,2.65,2.45,173.0,205.77,176.58
2018,12,10,15,0,43.0,124.0,2.5,2.4,138.0,157.64,134.18
2018,12,10,15,15,109.0,109.5,2.2,2.15,139.0,185.62,159.44
2018,12,10,15,30,175.0,95.0,1.9,1.9,140.0,207.13,177.68
2018,12,10,15,45,167.5,80.5,1.55,1.65,117.5,179.09,151.74
2018,12,10,16,0,160.0,66.0,1.2,1.4,95.0,151.57,125.8
2018,12,10,16,15,113.5,50.5,1.1,0.9,68.0,108.8,86.9
2018,12,10,16,30,67.0,35.0,1.0,0.4,41.0,65.34,46.42
2018,12,10,16,45,49.5,21.0,0.95,-0.1,24.0,41.14,0.0
2018,12,10,17,0,32.0,7.0,0.9,-0.6,7.0,13.54,0.0
2018,12,10,17,15,16.0,3.5,0.9,-0.65,3.5,0.0,0.0
2018,12,10,17,30,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,17,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,18,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,18,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,15,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,19,45,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,0,0.0,0.0,0.9,-0.7,0.0,0.0,0.0
2018,12,10,20,15,0.0,0.0,0.9,-0.75,0.0,0.0,0.0
2018,12,10,20,30,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,20,45,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,0,0.0,0.0,0.9,-0.8,0.0,0.0,0.0
2018,12,10,21,15,0.0,0.0,0.9,-0.9,0.0,0.0,0.0
2018,12,10,21,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2018,12,10,21,45,0.0,0.0,0.9,-1.1,0.0,0.0,0.0
2018,12,10,22,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,10,22,15,0.0,0.0,0.9,-1.3,0.0,0.0,0.0
2018,12,10,22,30,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,10,22,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2018,12,10,23,0,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,10,23,15,0.0,0.0,0.95,-1.65,0.0,0.0,0.0
2018,12,10,23,30,0.0,0.0,1.0,-1.7,0.0,0.0,0.0
2018,12,10,23,45,0.0,0.0,1.0,-1.75,0.0,0.0,0.0
2018,12,11,0,0,0.0,0.0,1.0,-1.8,0.0,0.0,0.0
2018,12,11,0,15,0.0,0.0,1.0,-1.85,0.0,0.0,0.0
2018,12,11,0,30,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,0,45,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,11,1,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,11,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2018,12,11,1,45,0.0,0.0,1.1,-2.05,0.0,0.0,0.0
2018,12,11,2,0,0.0,0.0,1.1,-2.1,0.0,0.0,0.0
2018,12,11,2,15,0.0,0.0,1.1,-2.15,0.0,0.0,0.0
2018,12,11,2,30,0.0,0.0,1.1,-2.2,0.0,0.0,0.0
2018,12,11,2,45,0.0,0.0,1.1,-2.25,0.0,0.0,0.0
2018,12,11,3,0,0.0,0.0,1.1,-2.3,0.0,0.0,0.0
2018,12,11,3,15,0.0,0.0,1.1,-2.35,0.0,0.0,0.0
2018,12,11,3,30,0.0,0.0,1.1,-2.4,0.0,0.0,0.0
2018,12,11,3,45,0.0,0.0,1.1,-2.45,0.0,0.0,0.0
2018,12,11,4,0,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2018,12,11,4,15,0.0,0.0,1.1,-2.8,0.0,0.0,0.0
2018,12,11,4,30,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,11,4,45,0.0,0.0,1.05,-3.4,0.0,0.0,0.0
2018,12,11,5,0,0.0,0.0,1.0,-3.7,0.0,0.0,0.0
2018,12,11,5,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2018,12,11,5,30,0.0,0.0,1.0,-4.3,0.0,0.0,0.0
2018,12,11,5,45,0.0,0.0,1.0,-4.6,0.0,0.0,0.0
2018,12,11,6,0,0.0,0.0,1.0,-4.9,0.0,0.0,0.0
2018,12,11,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2018,12,11,6,30,0.0,0.0,1.0,-5.1,0.0,0.0,0.0
2018,12,11,6,45,0.0,0.0,1.0,-5.2,0.0,0.0,0.0
2018,12,11,7,0,0.0,0.0,1.0,-5.3,0.0,0.0,0.0
2018,12,11,7,15,102.5,7.5,1.1,-4.65,10.0,0.0,0.0
2018,12,11,7,30,205.0,15.0,1.2,-4.0,20.0,61.41,0.0
2018,12,11,7,45,381.5,24.0,1.3,-3.35,56.5,145.47,63.7
2018,12,11,8,0,558.0,33.0,1.4,-2.7,93.0,236.52,181.55
2018,12,11,8,15,639.0,39.0,1.4,-2.05,138.0,305.36,249.1
2018,12,11,8,30,720.0,45.0,1.4,-1.4,183.0,380.68,318.5
2018,12,11,8,45,769.0,49.5,1.45,-0.8,228.0,445.07,377.12
2018,12,11,9,0,818.0,54.0,1.5,-0.2,273.0,512.05,435.65
2018,12,11,9,15,853.5,58.5,1.55,0.3,317.0,573.46,487.62
2018,12,11,9,30,889.0,63.0,1.6,0.8,361.0,635.44,538.14
2018,12,11,9,45,910.5,66.5,1.65,1.35,399.0,687.24,578.92
2018,12,11,10,0,932.0,70.0,1.7,1.9,437.0,737.71,616.57
2018,12,11,10,15,946.0,72.5,1.75,2.3,468.0,779.96,646.67
2018,12,11,10,30,960.0,75.0,1.8,2.7,499.0,813.97,670.27
2018,12,11,10,45,969.0,77.0,1.85,3.15,522.5,846.34,692.39
2018,12,11,11,0,978.0,79.0,1.9,3.6,546.0,875.63,712.11
2018,12,11,11,15,983.5,80.5,1.95,3.95,562.0,898.23,727.18
2018,12,11,11,30,989.0,82.0,2.0,4.3,578.0,917.3,739.8
2018,12,11,11,45,988.0,82.5,2.05,4.7,584.0,926.12,745.04
2018,12,11,12,0,987.0,83.0,2.1,5.1,590.0,931.12,747.81
2018,12,11,12,15,981.0,84.0,2.2,5.35,587.5,928.73,746.43
2018,12,11,12,30,975.0,85.0,2.3,5.6,585.0,922.55,742.52
2018,12,11,12,45,969.5,85.5,2.35,5.9,576.0,912.44,735.28
2018,12,11,13,0,964.0,86.0,2.4,6.2,567.0,905.47,730.5
2018,12,11,13,15,956.5,85.0,2.4,6.35,550.0,884.55,715.57
2018,12,11,13,30,949.0,84.0,2.4,6.5,533.0,860.22,698.34
2018,12,11,13,45,932.5,82.0,2.4,6.6,506.0,824.6,672.89
2018,12,11,14,0,916.0,80.0,2.4,6.7,479.0,786.36,645.4
2018,12,11,14,15,898.5,77.5,2.25,6.65,447.0,744.46,614.14
2018,12,11,14,30,881.0,75.0,2.1,6.6,415.0,700.55,581.06
2018,12,11,14,45,857.0,71.5,1.95,6.55,377.5,649.58,540.29
2018,12,11,15,0,833.0,68.0,1.8,6.5,340.0,597.68,497.84
2018,12,11,15,15,798.5,63.5,1.65,5.8,297.5,538.16,449.22
2018,12,11,15,30,764.0,59.0,1.5,5.1,255.0,479.27,399.41
2018,12,11,15,45,703.5,53.5,1.3,4.4,209.5,408.06,337.67
2018,12,11,16,0,643.0,48.0,1.1,3.7,164.0,340.67,277.24
2018,12,11,16,15,553.5,39.5,1.2,2.85,120.0,268.39,212.22
2018,12,11,16,30,464.0,31.0,1.3,2.0,76.0,200.51,145.15
2018,12,11,16,45,294.5,21.0,1.35,1.15,44.0,110.7,0.0
2018,12,11,17,0,125.0,11.0,1.4,0.3,12.0,37.48,0.0
2018,12,11,17,15,62.5,5.5,1.45,0.2,6.0,0.0,0.0
2018,12,11,17,30,0.0,0.0,1.5,0.1,0.0,0.0,0.0
2018,12,11,17,45,0.0,0.0,1.5,-0.05,0.0,0.0,0.0
2018,12,11,18,0,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,15,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,30,0.0,0.0,1.5,-0.2,0.0,0.0,0.0
2018,12,11,18,45,0.0,0.0,1.6,-0.3,0.0,0.0,0.0
2018,12,11,19,0,0.0,0.0,1.7,-0.4,0.0,0.0,0.0
2018,12,11,19,15,0.0,0.0,1.7,-0.55,0.0,0.0,0.0
2018,12,11,19,30,0.0,0.0,1.7,-0.7,0.0,0.0,0.0
2018,12,11,19,45,0.0,0.0,1.65,-0.85,0.0,0.0,0.0
2018,12,11,20,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2018,12,11,20,15,0.0,0.0,1.6,-1.15,0.0,0.0,0.0
2018,12,11,20,30,0.0,0.0,1.6,-1.3,0.0,0.0,0.0
2018,12,11,20,45,0.0,0.0,1.6,-1.45,0.0,0.0,0.0
2018,12,11,21,0,0.0,0.0,1.6,-1.6,0.0,0.0,0.0
2018,12,11,21,15,0.0,0.0,1.55,-1.8,0.0,0.0,0.0
2018,12,11,21,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2018,12,11,21,45,0.0,0.0,1.5,-2.15,0.0,0.0,0.0
2018,12,11,22,0,0.0,0.0,1.5,-2.3,0.0,0.0,0.0
2018,12,11,22,15,0.0,0.0,1.45,-2.45,0.0,0.0,0.0
2018,12,11,22,30,0.0,0.0,1.4,-2.6,0.0,0.0,0.0
2018,12,11,22,45,0.0,0.0,1.4,-2.7,0.0,0.0,0.0
2018,12,11,23,0,0.0,0.0,1.4,-2.8,0.0,0.0,0.0
2018,12,11,23,15,0.0,0.0,1.35,-2.85,0.0,0.0,0.0
2018,12,11,23,30,0.0,0.0,1.3,-2.9,0.0,0.0,0.0
2018,12,11,23,45,0.0,0.0,1.3,-3.0,0.0,0.0,0.0
2018,12,12,0,0,0.0,0.0,1.3,-3.1,0.0,0.0,0.0
2018,12,12,0,15,0.0,0.0,1.25,-3.15,0.0,0.0,0.0
2018,12,12,0,30,0.0,0.0,1.2,-3.2,0.0,0.0,0.0
2018,12,12,0,45,0.0,0.0,1.2,-3.25,0.0,0.0,0.0
2018,12,12,1,0,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,15,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,30,0.0,0.0,1.2,-3.3,0.0,0.0,0.0
2018,12,12,1,45,0.0,0.0,1.15,-3.3,0.0,0.0,0.0
2018,12,12,2,0,0.0,0.0,1.1,-3.3,0.0,0.0,0.0
2018,12,12,2,15,0.0,0.0,1.1,-3.25,0.0,0.0,0.0
2018,12,12,2,30,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,2,45,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,0,0.0,0.0,1.1,-3.2,0.0,0.0,0.0
2018,12,12,3,15,0.0,0.0,1.1,-3.1,0.0,0.0,0.0
2018,12,12,3,30,0.0,0.0,1.1,-3.0,0.0,0.0,0.0
2018,12,12,3,45,0.0,0.0,1.1,-2.95,0.0,0.0,0.0
2018,12,12,4,0,0.0,0.0,1.1,-2.9,0.0,0.0,0.0
2018,12,12,4,15,0.0,0.0,1.05,-2.8,0.0,0.0,0.0
2018,12,12,4,30,0.0,0.0,1.0,-2.7,0.0,0.0,0.0
2018,12,12,4,45,0.0,0.0,1.0,-2.6,0.0,0.0,0.0
2018,12,12,5,0,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2018,12,12,5,15,0.0,0.0,1.0,-2.4,0.0,0.0,0.0
2018,12,12,5,30,0.0,0.0,1.0,-2.3,0.0,0.0,0.0
2018,12,12,5,45,0.0,0.0,1.0,-2.15,0.0,0.0,0.0
2018,12,12,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,12,6,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,12,6,30,0.0,0.0,0.9,-1.6,0.0,0.0,0.0
2018,12,12,6,45,0.0,0.0,0.9,-1.4,0.0,0.0,0.0
2018,12,12,7,0,0.0,0.0,0.9,-1.2,0.0,0.0,0.0
2018,12,12,7,15,31.5,5.5,0.85,-0.8,6.0,0.0,0.0
2018,12,12,7,30,63.0,11.0,0.8,-0.4,12.0,24.84,0.0
2018,12,12,7,45,114.5,24.0,0.75,0.05,33.5,69.25,24.54
2018,12,12,8,0,166.0,37.0,0.7,0.5,55.0,113.09,85.78
2018,12,12,8,15,210.5,51.5,0.65,0.9,84.5,155.37,126.15
2018,12,12,8,30,255.0,66.0,0.6,1.3,114.0,202.09,168.72
2018,12,12,8,45,235.5,81.5,0.6,1.75,134.0,214.77,181.82
2018,12,12,9,0,216.0,97.0,0.6,2.2,154.0,232.96,198.52
2018,12,12,9,15,301.0,104.5,0.6,2.5,197.5,298.78,255.32
2018,12,12,9,30,386.0,112.0,0.6,2.8,241.0,381.95,324.43
2018,12,12,9,45,495.5,105.5,0.55,3.05,288.5,460.03,387.78
2018,12,12,10,0,605.0,99.0,0.5,3.3,336.0,550.14,458.24
2018,12,12,10,15,591.5,110.0,0.5,3.45,355.5,572.68,473.94
2018,12,12,10,30,578.0,121.0,0.5,3.6,375.0,592.28,487.9
2018,12,12,10,45,527.0,141.5,0.55,3.8,382.0,586.35,482.18
2018,12,12,11,0,476.0,162.0,0.6,4.0,389.0,581.49,477.29
2018,12,12,11,15,475.5,167.0,0.7,4.1,399.5,595.32,488.47
2018,12,12,11,30,475.0,172.0,0.8,4.2,410.0,607.27,497.95
2018,12,12,11,45,552.5,153.5,0.85,4.3,434.0,654.18,535.17
2018,12,12,12,0,630.0,135.0,0.9,4.4,458.0,706.36,574.54
2018,12,12,12,15,732.0,107.5,1.0,4.55,482.5,760.05,614.28
2018,12,12,12,30,834.0,80.0,1.1,4.7,507.0,805.78,647.93
2018,12,12,12,45,752.0,99.0,1.15,4.85,479.5,755.56,611.32
2018,12,12,13,0,670.0,118.0,1.2,5.0,452.0,708.01,577.45
2018,12,12,13,15,501.5,152.0,1.15,4.95,397.5,596.96,492.16
2018,12,12,13,30,333.0,186.0,1.1,4.9,343.0,482.84,401.19
2018,12,12,13,45,379.5,167.5,1.05,4.85,338.5,501.65,417.98
2018,12,12,14,0,426.0,149.0,1.0,4.8,334.0,504.57,421.16
2018,12,12,14,15,362.0,148.0,0.95,4.65,298.0,445.41,373.32
2018,12,12,14,30,298.0,147.0,0.9,4.5,262.0,378.03,318.81
2018,12,12,14,45,259.0,136.5,0.85,4.35,230.0,330.53,279.9
2018,12,12,15,0,220.0,126.0,0.8,4.2,198.0,285.24,241.96
2018,12,12,15,15,255.0,108.0,0.8,3.85,181.5,274.88,233.69
2018,12,12,15,30,290.0,90.0,0.8,3.5,165.0,269.94,228.64
2018,12,12,15,45,266.0,76.5,0.8,3.15,136.0,229.29,192.52
2018,12,12,16,0,242.0,63.0,0.8,2.8,107.0,190.45,157.21
2018,12,12,16,15,175.0,49.5,0.85,2.6,76.5,130.72,103.99
2018,12,12,16,30,108.0,36.0,0.9,2.4,46.0,85.6,61.71
2018,12,12,16,45,71.0,22.0,0.95,2.15,27.0,48.56,0.0
2018,12,12,17,0,34.0,8.0,1.0,1.9,8.0,15.01,0.0
2018,12,12,17,15,17.0,4.0,1.0,1.8,4.0,0.0,0.0
2018,12,12,17,30,0.0,0.0,1.0,1.7,0.0,0.0,0.0
2018,12,12,17,45,0.0,0.0,1.0,1.6,0.0,0.0,0.0
2018,12,12,18,0,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,30,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2018,12,12,18,45,0.0,0.0,1.05,1.4,0.0,0.0,0.0
2018,12,12,19,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,12,19,15,0.0,0.0,1.15,1.1,0.0,0.0,0.0
2018,12,12,19,30,0.0,0.0,1.2,0.9,0.0,0.0,0.0
2018,12,12,19,45,0.0,0.0,1.2,0.75,0.0,0.0,0.0
2018,12,12,20,0,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,12,20,15,0.0,0.0,1.25,0.3,0.0,0.0,0.0
2018,12,12,20,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2018,12,12,20,45,0.0,0.0,1.3,-0.25,0.0,0.0,0.0
2018,12,12,21,0,0.0,0.0,1.3,-0.5,0.0,0.0,0.0
2018,12,12,21,15,0.0,0.0,1.3,-0.7,0.0,0.0,0.0
2018,12,12,21,30,0.0,0.0,1.3,-0.9,0.0,0.0,0.0
2018,12,12,21,45,0.0,0.0,1.3,-1.15,0.0,0.0,0.0
2018,12,12,22,0,0.0,0.0,1.3,-1.4,0.0,0.0,0.0
2018,12,12,22,15,0.0,0.0,1.25,-1.5,0.0,0.0,0.0
2018,12,12,22,30,0.0,0.0,1.2,-1.6,0.0,0.0,0.0
2018,12,12,22,45,0.0,0.0,1.2,-1.7,0.0,0.0,0.0
2018,12,12,23,0,0.0,0.0,1.2,-1.8,0.0,0.0,0.0
2018,12,12,23,15,0.0,0.0,1.15,-1.85,0.0,0.0,0.0
2018,12,12,23,30,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,12,23,45,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,0,0.0,0.0,1.1,-1.9,0.0,0.0,0.0
2018,12,13,0,15,0.0,0.0,1.05,-1.95,0.0,0.0,0.0
2018,12,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,0,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2018,12,13,1,45,0.0,0.0,1.0,-1.95,0.0,0.0,0.0
2018,12,13,2,0,0.0,0.0,1.0,-1.9,0.0,0.0,0.0
2018,12,13,2,15,0.0,0.0,0.95,-1.8,0.0,0.0,0.0
2018,12,13,2,30,0.0,0.0,0.9,-1.7,0.0,0.0,0.0
2018,12,13,2,45,0.0,0.0,0.85,-1.55,0.0,0.0,0.0
2018,12,13,3,0,0.0,0.0,0.8,-1.4,0.0,0.0,0.0
2018,12,13,3,15,0.0,0.0,0.8,-1.3,0.0,0.0,0.0
2018,12,13,3,30,0.0,0.0,0.8,-1.2,0.0,0.0,0.0
2018,12,13,3,45,0.0,0.0,0.75,-1.05,0.0,0.0,0.0
2018,12,13,4,0,0.0,0.0,0.7,-0.9,0.0,0.0,0.0
2018,12,13,4,15,0.0,0.0,0.75,-0.85,0.0,0.0,0.0
2018,12,13,4,30,0.0,0.0,0.8,-0.8,0.0,0.0,0.0
2018,12,13,4,45,0.0,0.0,0.8,-0.75,0.0,0.0,0.0
2018,12,13,5,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,13,5,15,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,13,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,13,5,45,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,13,6,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,13,6,15,0.0,0.0,0.75,-0.35,0.0,0.0,0.0
2018,12,13,6,30,0.0,0.0,0.7,-0.3,0.0,0.0,0.0
2018,12,13,6,45,0.0,0.0,0.65,-0.25,0.0,0.0,0.0
2018,12,13,7,0,0.0,0.0,0.6,-0.2,0.0,0.0,0.0
2018,12,13,7,15,11.0,4.5,0.55,0.1,4.5,0.0,0.0
2018,12,13,7,30,22.0,9.0,0.5,0.4,9.0,13.55,0.0
2018,12,13,7,45,53.0,23.5,0.45,0.7,28.0,43.2,10.7
2018,12,13,8,0,84.0,38.0,0.4,1.0,47.0,80.65,60.11
2018,12,13,8,15,137.0,53.5,0.4,1.4,75.5,122.57,98.82
2018,12,13,8,30,190.0,69.0,0.4,1.8,104.0,169.78,141.18
2018,12,13,8,45,239.5,81.5,0.4,2.15,137.0,216.4,182.64
2018,12,13,9,0,289.0,94.0,0.4,2.5,170.0,267.36,226.98
2018,12,13,9,15,312.0,107.0,0.55,2.9,200.5,307.71,261.86
2018,12,13,9,30,335.0,120.0,0.7,3.3,231.0,349.28,297.07
2018,12,13,9,45,331.0,134.0,0.8,3.75,253.5,375.52,318.45
2018,12,13,10,0,327.0,148.0,0.9,4.2,276.0,400.56,338.44
2018,12,13,10,15,389.5,148.5,1.0,4.7,311.5,467.45,392.47
2018,12,13,10,30,452.0,149.0,1.1,5.2,347.0,525.7,438.51
2018,12,13,10,45,437.0,159.5,1.2,5.7,358.5,537.88,446.7
2018,12,13,11,0,422.0,170.0,1.3,6.2,370.0,547.75,453.41
2018,12,13,11,15,439.5,172.5,1.35,6.45,386.5,572.28,472.25
2018,12,13,11,30,457.0,175.0,1.4,6.7,403.0,595.61,489.89
2018,12,13,11,45,467.5,176.5,1.4,6.95,412.5,610.56,500.62
2018,12,13,12,0,478.0,178.0,1.4,7.2,422.0,623.76,510.08
2018,12,13,12,15,507.5,169.0,1.45,7.4,428.0,638.67,522.0
2018,12,13,12,30,537.0,160.0,1.5,7.6,434.0,651.4,532.25
2018,12,13,12,45,432.0,176.0,1.55,7.8,394.5,580.16,475.89
2018,12,13,13,0,327.0,192.0,1.6,8.0,355.0,495.38,408.9
2018,12,13,13,15,505.0,151.0,1.55,8.15,394.0,598.55,493.06
2018,12,13,13,30,683.0,110.0,1.5,8.3,433.0,686.82,560.77
2018,12,13,13,45,738.5,95.0,1.45,8.4,429.0,696.18,566.87
2018,12,13,14,0,794.0,80.0,1.4,8.5,425.0,696.87,567.41
2018,12,13,14,15,665.5,96.5,1.3,8.4,372.5,606.03,498.14
2018,12,13,14,30,537.0,113.0,1.2,8.3,320.0,511.14,423.38
2018,12,13,14,45,386.0,117.5,1.1,8.2,259.5,400.49,334.18
2018,12,13,15,0,235.0,122.0,1.0,8.1,199.0,289.55,242.52
2018,12,13,15,15,192.5,111.0,0.95,7.65,169.0,243.64,204.39
2018,12,13,15,30,150.0,100.0,0.9,7.2,139.0,193.05,161.3
2018,12,13,15,45,134.5,84.0,0.85,6.75,114.0,161.23,133.51
2018,12,13,16,0,119.0,68.0,0.8,6.3,89.0,130.7,106.15
2018,12,13,16,15,74.0,51.0,0.85,5.9,63.0,89.05,69.33
2018,12,13,16,30,29.0,34.0,0.9,5.5,37.0,46.82,31.69
2018,12,13,16,45,26.5,20.5,1.0,5.1,22.0,31.45,0.0
2018,12,13,17,0,24.0,7.0,1.1,4.7,7.0,11.91,0.0
2018,12,13,17,15,12.0,3.5,1.1,4.4,3.5,0.0,0.0
2018,12,13,17,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,13,17,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,13,18,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,30,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,13,18,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,19,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,19,15,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,19,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,19,45,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,0,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,13,20,15,0.0,0.0,1.1,2.75,0.0,0.0,0.0
2018,12,13,20,30,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,13,20,45,0.0,0.0,1.1,2.85,0.0,0.0,0.0
2018,12,13,21,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,13,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2018,12,13,21,30,0.0,0.0,1.1,3.1,0.0,0.0,0.0
2018,12,13,21,45,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,13,22,0,0.0,0.0,1.1,3.3,0.0,0.0,0.0
2018,12,13,22,15,0.0,0.0,1.05,3.35,0.0,0.0,0.0
2018,12,13,22,30,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,22,45,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,0,0.0,0.0,1.0,3.4,0.0,0.0,0.0
2018,12,13,23,15,0.0,0.0,0.95,3.45,0.0,0.0,0.0
2018,12,13,23,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,13,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,0,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,30,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2018,12,14,0,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2018,12,14,1,0,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2018,12,14,1,15,0.0,0.0,1.05,3.45,0.0,0.0,0.0
2018,12,14,1,30,0.0,0.0,1.1,3.4,0.0,0.0,0.0
2018,12,14,1,45,0.0,0.0,1.15,3.35,0.0,0.0,0.0
2018,12,14,2,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,14,2,15,0.0,0.0,1.25,3.3,0.0,0.0,0.0
2018,12,14,2,30,0.0,0.0,1.3,3.3,0.0,0.0,0.0
2018,12,14,2,45,0.0,0.0,1.35,3.3,0.0,0.0,0.0
2018,12,14,3,0,0.0,0.0,1.4,3.3,0.0,0.0,0.0
2018,12,14,3,15,0.0,0.0,1.5,3.3,0.0,0.0,0.0
2018,12,14,3,30,0.0,0.0,1.6,3.3,0.0,0.0,0.0
2018,12,14,3,45,0.0,0.0,1.7,3.3,0.0,0.0,0.0
2018,12,14,4,0,0.0,0.0,1.8,3.3,0.0,0.0,0.0
2018,12,14,4,15,0.0,0.0,2.05,3.3,0.0,0.0,0.0
2018,12,14,4,30,0.0,0.0,2.3,3.3,0.0,0.0,0.0
2018,12,14,4,45,0.0,0.0,2.5,3.3,0.0,0.0,0.0
2018,12,14,5,0,0.0,0.0,2.7,3.3,0.0,0.0,0.0
2018,12,14,5,15,0.0,0.0,2.75,3.25,0.0,0.0,0.0
2018,12,14,5,30,0.0,0.0,2.8,3.2,0.0,0.0,0.0
2018,12,14,5,45,0.0,0.0,2.85,3.15,0.0,0.0,0.0
2018,12,14,6,0,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,15,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,30,0.0,0.0,2.9,3.1,0.0,0.0,0.0
2018,12,14,6,45,0.0,0.0,2.95,3.1,0.0,0.0,0.0
2018,12,14,7,0,0.0,0.0,3.0,3.1,0.0,0.0,0.0
2018,12,14,7,15,2.0,3.0,3.05,3.15,3.0,0.0,0.0
2018,12,14,7,30,4.0,6.0,3.1,3.2,6.0,6.61,0.0
2018,12,14,7,45,2.0,19.0,3.1,3.25,19.0,18.73,0.19
2018,12,14,8,0,0.0,32.0,3.1,3.3,32.0,31.6,20.5
2018,12,14,8,15,1.0,48.0,3.15,3.45,48.0,48.35,36.24
2018,12,14,8,30,2.0,64.0,3.2,3.6,64.0,64.96,51.38
2018,12,14,8,45,6.0,78.0,3.2,3.75,79.5,80.68,65.6
2018,12,14,9,0,10.0,92.0,3.2,3.9,95.0,96.86,80.06
2018,12,14,9,15,8.5,104.0,3.25,4.0,106.5,108.05,89.92
2018,12,14,9,30,7.0,116.0,3.3,4.1,118.0,119.24,99.6
2018,12,14,9,45,7.5,126.0,3.3,4.2,128.5,129.47,108.35
2018,12,14,10,0,8.0,136.0,3.3,4.3,139.0,139.87,117.15
2018,12,14,10,15,9.5,146.0,3.25,4.45,150.0,151.12,126.62
2018,12,14,10,30,11.0,156.0,3.2,4.6,161.0,162.55,136.19
2018,12,14,10,45,14.0,165.0,3.2,4.75,171.5,174.19,145.95
2018,12,14,11,0,17.0,174.0,3.2,4.9,182.0,186.05,155.86
2018,12,14,11,15,14.0,175.5,3.25,5.15,182.0,184.98,154.54
2018,12,14,11,30,11.0,177.0,3.3,5.4,182.0,183.93,153.28
2018,12,14,11,45,16.5,185.0,3.4,5.65,193.0,197.06,164.37
2018,12,14,12,0,22.0,193.0,3.5,5.9,204.0,210.38,175.58
2018,12,14,12,15,41.0,204.0,3.5,6.15,225.0,251.12,210.15
2018,12,14,12,30,60.0,215.0,3.5,6.4,246.0,280.22,234.72
2018,12,14,12,45,57.5,210.0,3.55,6.65,239.0,272.03,227.66
2018,12,14,13,0,55.0,205.0,3.6,6.9,232.0,263.86,220.76
2018,12,14,13,15,34.5,187.5,3.6,6.95,204.5,226.24,188.84
2018,12,14,13,30,14.0,170.0,3.6,7.0,177.0,179.3,148.88
2018,12,14,13,45,10.0,160.0,3.55,7.1,165.0,165.66,137.39
2018,12,14,14,0,6.0,150.0,3.5,7.2,153.0,152.29,126.05
2018,12,14,14,15,6.0,142.0,3.45,7.1,144.5,144.27,119.47
2018,12,14,14,30,6.0,134.0,3.4,7.0,136.0,136.38,112.95
2018,12,14,14,45,3.0,117.0,3.35,6.9,118.0,116.66,96.13
2018,12,14,15,0,0.0,100.0,3.3,6.8,100.0,97.29,79.48
2018,12,14,15,15,9.0,96.5,3.25,6.7,99.0,99.96,82.03
2018,12,14,15,30,18.0,93.0,3.2,6.6,98.0,102.37,84.09
2018,12,14,15,45,13.0,78.5,3.1,6.5,81.5,84.82,68.47
2018,12,14,16,0,8.0,64.0,3.0,6.4,65.0,67.81,53.18
2018,12,14,16,15,4.0,48.0,2.9,6.3,48.5,49.81,36.93
2018,12,14,16,30,0.0,32.0,2.8,6.2,32.0,31.96,20.24
2018,12,14,16,45,7.5,18.5,2.75,6.1,18.5,20.91,0.0
2018,12,14,17,0,15.0,5.0,2.7,6.0,5.0,8.06,0.0
2018,12,14,17,15,7.5,2.5,2.65,5.95,2.5,0.0,0.0
2018,12,14,17,30,0.0,0.0,2.6,5.9,0.0,0.0,0.0
2018,12,14,17,45,0.0,0.0,2.55,5.85,0.0,0.0,0.0
2018,12,14,18,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,15,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,18,45,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,0,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,14,19,15,0.0,0.0,2.55,5.9,0.0,0.0,0.0
2018,12,14,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2018,12,14,19,45,0.0,0.0,2.6,6.05,0.0,0.0,0.0
2018,12,14,20,0,0.0,0.0,2.6,6.1,0.0,0.0,0.0
2018,12,14,20,15,0.0,0.0,2.45,6.2,0.0,0.0,0.0
2018,12,14,20,30,0.0,0.0,2.3,6.3,0.0,0.0,0.0
2018,12,14,20,45,0.0,0.0,2.15,6.4,0.0,0.0,0.0
2018,12,14,21,0,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2018,12,14,21,15,0.0,0.0,1.75,6.45,0.0,0.0,0.0
2018,12,14,21,30,0.0,0.0,1.5,6.4,0.0,0.0,0.0
2018,12,14,21,45,0.0,0.0,1.25,6.35,0.0,0.0,0.0
2018,12,14,22,0,0.0,0.0,1.0,6.3,0.0,0.0,0.0
2018,12,14,22,15,0.0,0.0,0.95,6.3,0.0,0.0,0.0
2018,12,14,22,30,0.0,0.0,0.9,6.3,0.0,0.0,0.0
2018,12,14,22,45,0.0,0.0,0.9,6.35,0.0,0.0,0.0
2018,12,14,23,0,0.0,0.0,0.9,6.4,0.0,0.0,0.0
2018,12,14,23,15,0.0,0.0,1.15,6.45,0.0,0.0,0.0
2018,12,14,23,30,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2018,12,14,23,45,0.0,0.0,1.7,6.55,0.0,0.0,0.0
2018,12,15,0,0,0.0,0.0,2.0,6.6,0.0,0.0,0.0
2018,12,15,0,15,0.0,0.0,2.15,6.6,0.0,0.0,0.0
2018,12,15,0,30,0.0,0.0,2.3,6.6,0.0,0.0,0.0
2018,12,15,0,45,0.0,0.0,2.5,6.55,0.0,0.0,0.0
2018,12,15,1,0,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2018,12,15,1,15,0.0,0.0,2.7,6.4,0.0,0.0,0.0
2018,12,15,1,30,0.0,0.0,2.7,6.3,0.0,0.0,0.0
2018,12,15,1,45,0.0,0.0,2.7,6.2,0.0,0.0,0.0
2018,12,15,2,0,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,15,2,15,0.0,0.0,2.7,6.05,0.0,0.0,0.0
2018,12,15,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2018,12,15,2,45,0.0,0.0,2.7,5.95,0.0,0.0,0.0
2018,12,15,3,0,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,15,3,15,0.0,0.0,2.75,5.9,0.0,0.0,0.0
2018,12,15,3,30,0.0,0.0,2.8,5.9,0.0,0.0,0.0
2018,12,15,3,45,0.0,0.0,2.9,5.9,0.0,0.0,0.0
2018,12,15,4,0,0.0,0.0,3.0,5.9,0.0,0.0,0.0
2018,12,15,4,15,0.0,0.0,2.75,5.85,0.0,0.0,0.0
2018,12,15,4,30,0.0,0.0,2.5,5.8,0.0,0.0,0.0
2018,12,15,4,45,0.0,0.0,2.25,5.8,0.0,0.0,0.0
2018,12,15,5,0,0.0,0.0,2.0,5.8,0.0,0.0,0.0
2018,12,15,5,15,0.0,0.0,1.8,5.8,0.0,0.0,0.0
2018,12,15,5,30,0.0,0.0,1.6,5.8,0.0,0.0,0.0
2018,12,15,5,45,0.0,0.0,1.35,5.75,0.0,0.0,0.0
2018,12,15,6,0,0.0,0.0,1.1,5.7,0.0,0.0,0.0
2018,12,15,6,15,0.0,0.0,1.1,5.65,0.0,0.0,0.0
2018,12,15,6,30,0.0,0.0,1.1,5.6,0.0,0.0,0.0
2018,12,15,6,45,0.0,0.0,1.15,5.55,0.0,0.0,0.0
2018,12,15,7,0,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2018,12,15,7,15,7.5,3.0,1.4,5.6,3.0,0.0,0.0
2018,12,15,7,30,15.0,6.0,1.6,5.7,6.0,9.05,0.0
2018,12,15,7,45,59.0,21.0,1.8,5.8,26.0,44.38,3.85
2018,12,15,8,0,103.0,36.0,2.0,5.9,46.0,84.18,60.74
2018,12,15,8,15,147.5,51.0,2.1,6.15,73.5,123.01,97.38
2018,12,15,8,30,192.0,66.0,2.2,6.4,101.0,166.3,136.61
2018,12,15,8,45,198.5,77.5,2.25,6.6,121.5,191.08,159.94
2018,12,15,9,0,205.0,89.0,2.3,6.8,142.0,216.32,182.99
2018,12,15,9,15,134.0,93.0,2.35,7.15,130.0,179.94,152.22
2018,12,15,9,30,63.0,97.0,2.4,7.5,118.0,137.62,115.19
2018,12,15,9,45,93.0,113.5,2.45,7.8,148.0,186.25,157.31
2018,12,15,10,0,123.0,130.0,2.5,8.1,178.0,228.64,193.45
2018,12,15,10,15,158.0,138.0,2.4,8.35,204.0,266.06,225.15
2018,12,15,10,30,193.0,146.0,2.3,8.6,230.0,316.79,267.22
2018,12,15,10,45,201.0,166.0,2.2,8.8,257.5,351.57,294.81
2018,12,15,11,0,209.0,186.0,2.1,9.0,285.0,373.39,311.79
2018,12,15,11,15,245.0,180.5,1.95,9.05,300.0,411.61,342.63
2018,12,15,11,30,281.0,175.0,1.8,9.1,315.0,437.44,363.33
2018,12,15,11,45,359.0,180.5,1.65,9.1,362.0,510.97,421.71
2018,12,15,12,0,437.0,186.0,1.5,9.1,409.0,598.39,488.25
2018,12,15,12,15,398.0,187.5,1.35,9.2,390.5,568.58,462.85
2018,12,15,12,30,359.0,189.0,1.2,9.3,372.0,523.26,427.01
2018,12,15,12,45,410.5,180.0,1.05,9.35,386.5,566.9,460.45
2018,12,15,13,0,462.0,171.0,0.9,9.4,401.0,594.16,480.31
2018,12,15,13,15,322.5,176.0,0.8,9.5,334.0,468.12,381.37
2018,12,15,13,30,183.0,181.0,0.7,9.6,267.0,346.9,284.49
2018,12,15,13,45,150.5,171.0,0.6,9.65,239.5,306.83,252.63
2018,12,15,14,0,118.0,161.0,0.5,9.7,212.0,267.82,220.66
2018,12,15,14,15,215.0,151.0,0.4,9.7,236.5,333.4,275.36
2018,12,15,14,30,312.0,141.0,0.3,9.7,261.0,380.81,313.3
2018,12,15,14,45,224.0,137.5,0.25,9.7,219.5,309.87,254.86
2018,12,15,15,0,136.0,134.0,0.2,9.7,178.0,235.59,193.9
2018,12,15,15,15,194.5,111.0,0.2,9.55,165.5,245.18,202.73
2018,12,15,15,30,253.0,88.0,0.2,9.4,153.0,239.99,197.96
2018,12,15,15,45,353.5,75.5,0.25,9.3,149.5,270.78,220.9
2018,12,15,16,0,454.0,63.0,0.3,9.2,146.0,281.91,225.07
2018,12,15,16,15,357.0,51.5,0.3,8.95,106.0,209.66,162.37
2018,12,15,16,30,260.0,40.0,0.3,8.7,66.0,147.04,105.22
2018,12,15,16,45,144.0,23.5,0.3,8.5,36.5,74.76,6.62
2018,12,15,17,0,28.0,7.0,0.3,8.3,7.0,12.86,0.0
2018,12,15,17,15,14.0,3.5,0.35,8.25,3.5,0.0,0.0
2018,12,15,17,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,17,45,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,0,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,15,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,30,0.0,0.0,0.4,8.2,0.0,0.0,0.0
2018,12,15,18,45,0.0,0.0,0.4,8.1,0.0,0.0,0.0
2018,12,15,19,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2018,12,15,19,15,0.0,0.0,0.45,7.95,0.0,0.0,0.0
2018,12,15,19,30,0.0,0.0,0.5,7.9,0.0,0.0,0.0
2018,12,15,19,45,0.0,0.0,0.55,7.8,0.0,0.0,0.0
2018,12,15,20,0,0.0,0.0,0.6,7.7,0.0,0.0,0.0
2018,12,15,20,15,0.0,0.0,0.65,7.7,0.0,0.0,0.0
2018,12,15,20,30,0.0,0.0,0.7,7.7,0.0,0.0,0.0
2018,12,15,20,45,0.0,0.0,0.8,7.7,0.0,0.0,0.0
2018,12,15,21,0,0.0,0.0,0.9,7.7,0.0,0.0,0.0
2018,12,15,21,15,0.0,0.0,1.0,7.6,0.0,0.0,0.0
2018,12,15,21,30,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2018,12,15,21,45,0.0,0.0,1.2,7.45,0.0,0.0,0.0
2018,12,15,22,0,0.0,0.0,1.3,7.4,0.0,0.0,0.0
2018,12,15,22,15,0.0,0.0,1.4,7.4,0.0,0.0,0.0
2018,12,15,22,30,0.0,0.0,1.5,7.4,0.0,0.0,0.0
2018,12,15,22,45,0.0,0.0,1.6,7.35,0.0,0.0,0.0
2018,12,15,23,0,0.0,0.0,1.7,7.3,0.0,0.0,0.0
2018,12,15,23,15,0.0,0.0,1.85,7.3,0.0,0.0,0.0
2018,12,15,23,30,0.0,0.0,2.0,7.3,0.0,0.0,0.0
2018,12,15,23,45,0.0,0.0,2.1,7.25,0.0,0.0,0.0
2018,12,16,0,0,0.0,0.0,2.2,7.2,0.0,0.0,0.0
2018,12,16,0,15,0.0,0.0,2.2,7.1,0.0,0.0,0.0
2018,12,16,0,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2018,12,16,0,45,0.0,0.0,2.25,6.9,0.0,0.0,0.0
2018,12,16,1,0,0.0,0.0,2.3,6.8,0.0,0.0,0.0
2018,12,16,1,15,0.0,0.0,2.3,6.75,0.0,0.0,0.0
2018,12,16,1,30,0.0,0.0,2.3,6.7,0.0,0.0,0.0
2018,12,16,1,45,0.0,0.0,2.35,6.6,0.0,0.0,0.0
2018,12,16,2,0,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2018,12,16,2,15,0.0,0.0,2.45,6.45,0.0,0.0,0.0
2018,12,16,2,30,0.0,0.0,2.5,6.4,0.0,0.0,0.0
2018,12,16,2,45,0.0,0.0,2.55,6.35,0.0,0.0,0.0
2018,12,16,3,0,0.0,0.0,2.6,6.3,0.0,0.0,0.0
2018,12,16,3,15,0.0,0.0,2.65,6.2,0.0,0.0,0.0
2018,12,16,3,30,0.0,0.0,2.7,6.1,0.0,0.0,0.0
2018,12,16,3,45,0.0,0.0,2.75,6.05,0.0,0.0,0.0
2018,12,16,4,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2018,12,16,4,15,0.0,0.0,2.75,5.95,0.0,0.0,0.0
2018,12,16,4,30,0.0,0.0,2.7,5.9,0.0,0.0,0.0
2018,12,16,4,45,0.0,0.0,2.65,5.85,0.0,0.0,0.0
2018,12,16,5,0,0.0,0.0,2.6,5.8,0.0,0.0,0.0
2018,12,16,5,15,0.0,0.0,2.6,5.75,0.0,0.0,0.0
2018,12,16,5,30,0.0,0.0,2.6,5.7,0.0,0.0,0.0
2018,12,16,5,45,0.0,0.0,2.55,5.65,0.0,0.0,0.0
2018,12,16,6,0,0.0,0.0,2.5,5.6,0.0,0.0,0.0
2018,12,16,6,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2018,12,16,6,30,0.0,0.0,2.4,5.4,0.0,0.0,0.0
2018,12,16,6,45,0.0,0.0,2.35,5.3,0.0,0.0,0.0
2018,12,16,7,0,0.0,0.0,2.3,5.2,0.0,0.0,0.0
2018,12,16,7,15,20.0,3.5,2.45,5.4,4.0,0.0,0.0
2018,12,16,7,30,40.0,7.0,2.6,5.6,8.0,15.48,0.0
2018,12,16,7,45,76.0,21.5,2.8,5.85,27.5,49.55,0.4
2018,12,16,8,0,112.0,36.0,3.0,6.1,47.0,87.2,62.51
2018,12,16,8,15,177.0,49.5,3.1,6.45,77.0,131.99,104.38
2018,12,16,8,30,242.0,63.0,3.2,6.8,107.0,191.21,157.27
2018,12,16,8,45,375.0,68.0,3.35,7.1,155.5,271.62,227.99
2018,12,16,9,0,508.0,73.0,3.5,7.4,204.0,367.34,311.03
2018,12,16,9,15,616.5,69.5,3.6,7.95,253.0,447.84,379.89
2018,12,16,9,30,725.0,66.0,3.7,8.5,302.0,531.92,450.23
2018,12,16,9,45,748.5,68.5,3.8,9.05,335.0,577.92,487.69
2018,12,16,10,0,772.0,71.0,3.9,9.6,368.0,623.23,523.77
2018,12,16,10,15,794.0,72.0,3.95,10.15,397.5,664.68,554.67
2018,12,16,10,30,816.0,73.0,4.0,10.7,427.0,704.7,583.73
2018,12,16,10,45,825.5,75.0,4.1,11.25,448.5,734.68,604.89
2018,12,16,11,0,835.0,77.0,4.2,11.8,470.0,762.11,624.15
2018,12,16,11,15,840.5,78.0,4.2,12.05,484.5,782.37,638.06
2018,12,16,11,30,846.0,79.0,4.2,12.3,499.0,799.61,649.77
2018,12,16,11,45,848.0,80.0,4.2,12.6,506.5,810.84,656.93
2018,12,16,12,0,850.0,81.0,4.2,12.9,514.0,818.8,661.81
2018,12,16,12,15,844.0,83.0,4.2,13.05,512.5,818.02,660.72
2018,12,16,12,30,838.0,85.0,4.2,13.2,511.0,813.9,657.35
2018,12,16,12,45,701.5,116.0,4.2,13.3,469.0,737.93,600.32
2018,12,16,13,0,565.0,147.0,4.2,13.4,427.0,649.73,532.76
2018,12,16,13,15,424.0,165.0,4.15,13.4,371.5,550.27,453.18
2018,12,16,13,30,283.0,183.0,4.1,13.4,316.0,440.38,363.89
2018,12,16,13,45,237.0,177.5,4.05,13.4,285.5,393.01,325.52
2018,12,16,14,0,191.0,172.0,4.0,13.4,255.0,335.17,278.2
2018,12,16,14,15,249.0,152.0,3.95,13.2,253.0,358.91,299.33
2018,12,16,14,30,307.0,132.0,3.9,13.0,251.0,366.66,307.03
2018,12,16,14,45,468.0,105.0,3.8,12.85,267.5,439.46,368.11
2018,12,16,15,0,629.0,78.0,3.7,12.7,284.0,492.32,411.0
2018,12,16,15,15,523.5,72.5,3.55,12.35,229.5,399.88,334.1
2018,12,16,15,30,418.0,67.0,3.4,12.0,175.0,314.79,262.29
2018,12,16,15,45,428.0,58.5,3.25,11.6,152.5,289.78,239.06
2018,12,16,16,0,438.0,50.0,3.1,11.2,130.0,262.89,212.64
2018,12,16,16,15,390.0,42.5,2.9,10.7,99.5,213.22,166.65
2018,12,16,16,30,342.0,35.0,2.7,10.2,69.0,167.53,120.5
2018,12,16,16,45,209.5,22.5,2.55,9.65,40.0,91.64,12.76
2018,12,16,17,0,77.0,10.0,2.4,9.1,11.0,26.67,0.0
2018,12,16,17,15,38.5,5.0,2.3,8.8,5.5,0.0,0.0
2018,12,16,17,30,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2018,12,16,17,45,0.0,0.0,2.1,8.2,0.0,0.0,0.0
2018,12,16,18,0,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,15,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,30,0.0,0.0,2.0,7.9,0.0,0.0,0.0
2018,12,16,18,45,0.0,0.0,1.9,7.35,0.0,0.0,0.0
2018,12,16,19,0,0.0,0.0,1.8,6.8,0.0,0.0,0.0
2018,12,16,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2018,12,16,19,30,0.0,0.0,1.7,6.2,0.0,0.0,0.0
2018,12,16,19,45,0.0,0.0,1.65,5.95,0.0,0.0,0.0
2018,12,16,20,0,0.0,0.0,1.6,5.7,0.0,0.0,0.0
2018,12,16,20,15,0.0,0.0,1.55,5.45,0.0,0.0,0.0
2018,12,16,20,30,0.0,0.0,1.5,5.2,0.0,0.0,0.0
2018,12,16,20,45,0.0,0.0,1.45,4.95,0.0,0.0,0.0
2018,12,16,21,0,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,16,21,15,0.0,0.0,1.35,4.55,0.0,0.0,0.0
2018,12,16,21,30,0.0,0.0,1.3,4.4,0.0,0.0,0.0
2018,12,16,21,45,0.0,0.0,1.25,4.2,0.0,0.0,0.0
2018,12,16,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2018,12,16,22,15,0.0,0.0,1.2,3.85,0.0,0.0,0.0
2018,12,16,22,30,0.0,0.0,1.2,3.7,0.0,0.0,0.0
2018,12,16,22,45,0.0,0.0,1.2,3.55,0.0,0.0,0.0
2018,12,16,23,0,0.0,0.0,1.2,3.4,0.0,0.0,0.0
2018,12,16,23,15,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,16,23,30,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,16,23,45,0.0,0.0,1.2,3.05,0.0,0.0,0.0
2018,12,17,0,0,0.0,0.0,1.2,2.9,0.0,0.0,0.0
2018,12,17,0,15,0.0,0.0,1.2,2.85,0.0,0.0,0.0
2018,12,17,0,30,0.0,0.0,1.2,2.8,0.0,0.0,0.0
2018,12,17,0,45,0.0,0.0,1.2,2.75,0.0,0.0,0.0
2018,12,17,1,0,0.0,0.0,1.2,2.7,0.0,0.0,0.0
2018,12,17,1,15,0.0,0.0,1.2,2.65,0.0,0.0,0.0
2018,12,17,1,30,0.0,0.0,1.2,2.6,0.0,0.0,0.0
2018,12,17,1,45,0.0,0.0,1.25,2.55,0.0,0.0,0.0
2018,12,17,2,0,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2018,12,17,2,15,0.0,0.0,1.3,2.45,0.0,0.0,0.0
2018,12,17,2,30,0.0,0.0,1.3,2.4,0.0,0.0,0.0
2018,12,17,2,45,0.0,0.0,1.3,2.35,0.0,0.0,0.0
2018,12,17,3,0,0.0,0.0,1.3,2.3,0.0,0.0,0.0
2018,12,17,3,15,0.0,0.0,1.3,2.2,0.0,0.0,0.0
2018,12,17,3,30,0.0,0.0,1.3,2.1,0.0,0.0,0.0
2018,12,17,3,45,0.0,0.0,1.3,2.05,0.0,0.0,0.0
2018,12,17,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2018,12,17,4,15,0.0,0.0,1.3,1.9,0.0,0.0,0.0
2018,12,17,4,30,0.0,0.0,1.3,1.8,0.0,0.0,0.0
2018,12,17,4,45,0.0,0.0,1.3,1.75,0.0,0.0,0.0
2018,12,17,5,0,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,15,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,30,0.0,0.0,1.3,1.7,0.0,0.0,0.0
2018,12,17,5,45,0.0,0.0,1.3,1.65,0.0,0.0,0.0
2018,12,17,6,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,15,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,30,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,6,45,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,0,0.0,0.0,1.3,1.6,0.0,0.0,0.0
2018,12,17,7,15,25.0,4.0,1.35,2.35,4.5,0.0,0.0
2018,12,17,7,30,50.0,8.0,1.4,3.1,9.0,18.55,0.0
2018,12,17,7,45,113.5,21.0,1.45,3.85,30.0,62.53,0.0
2018,12,17,8,0,177.0,34.0,1.5,4.6,51.0,111.91,80.75
2018,12,17,8,15,210.5,44.5,1.75,5.35,75.0,145.01,114.93
2018,12,17,8,30,244.0,55.0,2.0,6.1,99.0,181.82,149.27
2018,12,17,8,45,308.0,68.0,2.25,6.85,137.5,239.26,200.31
2018,12,17,9,0,372.0,81.0,2.5,7.6,176.0,302.11,255.14
2018,12,17,9,15,566.5,73.5,2.65,8.15,244.5,423.28,357.89
2018,12,17,9,30,761.0,66.0,2.8,8.7,313.0,552.48,464.33
2018,12,17,9,45,819.0,63.5,2.95,9.3,355.0,616.11,515.29
2018,12,17,10,0,877.0,61.0,3.1,9.9,397.0,675.86,561.78
2018,12,17,10,15,894.0,62.0,3.15,10.3,427.0,716.57,591.21
2018,12,17,10,30,911.0,63.0,3.2,10.7,457.0,755.33,618.86
2018,12,17,10,45,923.0,64.0,3.25,11.15,480.5,788.06,641.54
2018,12,17,11,0,935.0,65.0,3.3,11.6,504.0,818.06,662.04
2018,12,17,11,15,942.0,65.0,3.3,11.9,519.5,839.85,676.47
2018,12,17,11,30,949.0,65.0,3.3,12.2,535.0,858.35,688.56
2018,12,17,11,45,952.5,65.5,3.3,12.55,543.5,871.19,696.46
2018,12,17,12,0,956.0,66.0,3.3,12.9,552.0,880.43,701.91
2018,12,17,12,15,956.5,65.5,3.25,13.1,552.0,882.27,702.22
2018,12,17,12,30,957.0,65.0,3.2,13.3,552.0,880.41,700.09
2018,12,17,12,45,952.0,64.5,3.15,13.5,543.0,870.33,692.2
2018,12,17,13,0,947.0,64.0,3.1,13.7,534.0,856.67,681.96
2018,12,17,13,15,939.5,63.5,3.05,13.75,518.0,837.55,668.27
2018,12,17,13,30,932.0,63.0,3.0,13.8,502.0,815.15,652.3
2018,12,17,13,45,922.0,62.0,2.9,13.9,479.5,787.08,631.8
2018,12,17,14,0,912.0,61.0,2.8,14.0,457.0,756.18,609.23
2018,12,17,14,15,897.5,59.0,2.6,13.8,427.5,718.18,581.35
2018,12,17,14,30,883.0,57.0,2.4,13.6,398.0,678.05,551.66
2018,12,17,14,45,861.0,55.0,2.2,13.45,363.0,631.22,515.71
2018,12,17,15,0,839.0,53.0,2.0,13.3,328.0,583.37,477.01
2018,12,17,15,15,804.0,49.5,1.85,12.55,287.0,529.54,433.7
2018,12,17,15,30,769.0,46.0,1.7,11.8,246.0,472.0,386.03
2018,12,17,15,45,694.5,44.5,1.55,11.05,201.5,399.0,324.41
2018,12,17,16,0,620.0,43.0,1.4,10.3,157.0,330.89,265.01
2018,12,17,16,15,486.5,37.0,1.4,9.55,111.5,244.62,190.54
2018,12,17,16,30,353.0,31.0,1.4,8.8,66.0,168.1,121.31
2018,12,17,16,45,246.5,21.0,1.45,8.05,39.5,101.24,18.87
2018,12,17,17,0,140.0,11.0,1.5,7.3,13.0,41.86,0.0
2018,12,17,17,15,70.0,5.5,1.5,7.1,6.5,0.0,0.0
2018,12,17,17,30,0.0,0.0,1.5,6.9,0.0,0.0,0.0
2018,12,17,17,45,0.0,0.0,1.55,6.75,0.0,0.0,0.0
2018,12,17,18,0,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,15,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,30,0.0,0.0,1.6,6.6,0.0,0.0,0.0
2018,12,17,18,45,0.0,0.0,1.55,6.25,0.0,0.0,0.0
2018,12,17,19,0,0.0,0.0,1.5,5.9,0.0,0.0,0.0
2018,12,17,19,15,0.0,0.0,1.5,5.65,0.0,0.0,0.0
2018,12,17,19,30,0.0,0.0,1.5,5.4,0.0,0.0,0.0
2018,12,17,19,45,0.0,0.0,1.45,5.15,0.0,0.0,0.0
2018,12,17,20,0,0.0,0.0,1.4,4.9,0.0,0.0,0.0
2018,12,17,20,15,0.0,0.0,1.4,4.7,0.0,0.0,0.0
2018,12,17,20,30,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,17,20,45,0.0,0.0,1.35,4.25,0.0,0.0,0.0
2018,12,17,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2018,12,17,21,15,0.0,0.0,1.3,3.85,0.0,0.0,0.0
2018,12,17,21,30,0.0,0.0,1.3,3.7,0.0,0.0,0.0
2018,12,17,21,45,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2018,12,17,22,0,0.0,0.0,1.2,3.3,0.0,0.0,0.0
2018,12,17,22,15,0.0,0.0,1.2,3.2,0.0,0.0,0.0
2018,12,17,22,30,0.0,0.0,1.2,3.1,0.0,0.0,0.0
2018,12,17,22,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2018,12,17,23,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,17,23,15,0.0,0.0,1.1,2.8,0.0,0.0,0.0
2018,12,17,23,30,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,17,23,45,0.0,0.0,1.1,2.6,0.0,0.0,0.0
2018,12,18,0,0,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,0,15,0.0,0.0,1.1,2.4,0.0,0.0,0.0
2018,12,18,0,30,0.0,0.0,1.1,2.3,0.0,0.0,0.0
2018,12,18,0,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,1,0,0.0,0.0,1.1,2.2,0.0,0.0,0.0
2018,12,18,1,15,0.0,0.0,1.1,2.1,0.0,0.0,0.0
2018,12,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,1,45,0.0,0.0,1.1,1.9,0.0,0.0,0.0
2018,12,18,2,0,0.0,0.0,1.1,1.8,0.0,0.0,0.0
2018,12,18,2,15,0.0,0.0,1.1,1.65,0.0,0.0,0.0
2018,12,18,2,30,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,2,45,0.0,0.0,1.1,1.35,0.0,0.0,0.0
2018,12,18,3,0,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,3,15,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2018,12,18,3,45,0.0,0.0,1.15,0.85,0.0,0.0,0.0
2018,12,18,4,0,0.0,0.0,1.2,0.7,0.0,0.0,0.0
2018,12,18,4,15,0.0,0.0,1.2,0.6,0.0,0.0,0.0
2018,12,18,4,30,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2018,12,18,4,45,0.0,0.0,1.2,0.4,0.0,0.0,0.0
2018,12,18,5,0,0.0,0.0,1.2,0.3,0.0,0.0,0.0
2018,12,18,5,15,0.0,0.0,1.2,0.15,0.0,0.0,0.0
2018,12,18,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2018,12,18,5,45,0.0,0.0,1.2,-0.1,0.0,0.0,0.0
2018,12,18,6,0,0.0,0.0,1.2,-0.2,0.0,0.0,0.0
2018,12,18,6,15,0.0,0.0,1.2,-0.25,0.0,0.0,0.0
2018,12,18,6,30,0.0,0.0,1.2,-0.3,0.0,0.0,0.0
2018,12,18,6,45,0.0,0.0,1.15,-0.4,0.0,0.0,0.0
2018,12,18,7,0,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2018,12,18,7,15,63.5,5.0,1.2,0.25,5.5,0.0,0.0
2018,12,18,7,30,127.0,10.0,1.3,1.0,11.0,37.08,0.0
2018,12,18,7,45,301.5,19.0,1.35,1.7,42.0,110.7,0.0
2018,12,18,8,0,476.0,28.0,1.4,2.4,73.0,197.46,141.82
2018,12,18,8,15,563.5,33.5,1.7,3.1,113.5,262.52,208.24
2018,12,18,8,30,651.0,39.0,2.0,3.8,154.0,335.07,275.24
2018,12,18,8,45,703.0,43.0,2.3,4.45,196.5,396.34,331.8
2018,12,18,9,0,755.0,47.0,2.6,5.1,239.0,460.8,389.32
2018,12,18,9,15,789.0,49.5,2.7,5.5,278.5,516.05,437.51
2018,12,18,9,30,823.0,52.0,2.8,5.9,318.0,567.58,481.27
2018,12,18,9,45,846.0,54.0,2.9,6.35,353.0,615.7,520.76
2018,12,18,10,0,869.0,56.0,3.0,6.8,388.0,662.95,557.59
2018,12,18,10,15,885.0,57.0,2.9,7.1,417.5,702.76,586.35
2018,12,18,10,30,901.0,58.0,2.8,7.4,447.0,740.61,613.06
2018,12,18,10,45,912.0,59.0,2.75,7.75,470.0,772.42,634.95
2018,12,18,11,0,923.0,60.0,2.7,8.1,493.0,801.5,654.57
2018,12,18,11,15,898.0,68.0,2.55,8.35,500.5,807.8,656.66
2018,12,18,11,30,873.0,76.0,2.4,8.6,508.0,816.64,660.85
2018,12,18,11,45,762.0,105.0,2.3,8.8,486.5,773.35,627.13
2018,12,18,12,0,651.0,134.0,2.2,9.0,465.0,720.39,586.62
2018,12,18,12,15,670.0,129.0,2.1,9.2,469.5,732.05,594.63
2018,12,18,12,30,689.0,124.0,2.0,9.4,474.0,740.9,599.98
2018,12,18,12,45,793.5,97.5,1.9,9.55,495.0,787.09,632.97
2018,12,18,13,0,898.0,71.0,1.8,9.7,516.0,825.73,659.59
2018,12,18,13,15,900.5,68.0,1.75,9.8,503.5,812.23,649.16
2018,12,18,13,30,903.0,65.0,1.7,9.9,491.0,795.28,636.93
2018,12,18,13,45,887.0,64.5,1.6,9.95,467.0,763.98,613.94
2018,12,18,14,0,871.0,64.0,1.5,10.0,443.0,730.23,589.23
2018,12,18,14,15,866.5,60.0,1.45,9.9,416.5,698.05,566.36
2018,12,18,14,30,862.0,56.0,1.4,9.8,390.0,663.22,541.24
2018,12,18,14,45,839.5,54.5,1.35,9.75,355.5,617.5,506.74
2018,12,18,15,0,817.0,53.0,1.3,9.7,321.0,575.32,472.83
2018,12,18,15,15,784.0,50.0,1.15,9.15,282.0,519.73,427.68
2018,12,18,15,30,751.0,47.0,1.0,8.6,243.0,464.73,381.57
2018,12,18,15,45,699.5,43.5,0.9,8.05,201.0,401.2,327.35
2018,12,18,16,0,648.0,40.0,0.8,7.5,159.0,340.73,273.78
2018,12,18,16,15,547.0,35.5,0.9,6.85,117.5,263.61,206.34
2018,12,18,16,30,446.0,31.0,1.0,6.2,76.0,199.48,145.41
2018,12,18,16,45,279.5,20.5,1.05,5.6,44.0,110.66,25.9
2018,12,18,17,0,113.0,10.0,1.1,5.0,12.0,35.04,0.0
2018,12,18,17,15,56.5,5.0,1.1,4.75,6.0,0.0,0.0
2018,12,18,17,30,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2018,12,18,17,45,0.0,0.0,1.1,4.3,0.0,0.0,0.0
2018,12,18,18,0,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,15,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,30,0.0,0.0,1.1,4.1,0.0,0.0,0.0
2018,12,18,18,45,0.0,0.0,1.1,3.8,0.0,0.0,0.0
2018,12,18,19,0,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2018,12,18,19,15,0.0,0.0,1.1,3.35,0.0,0.0,0.0
2018,12,18,19,30,0.0,0.0,1.1,3.2,0.0,0.0,0.0
2018,12,18,19,45,0.0,0.0,1.1,3.05,0.0,0.0,0.0
2018,12,18,20,0,0.0,0.0,1.1,2.9,0.0,0.0,0.0
2018,12,18,20,15,0.0,0.0,1.1,2.7,0.0,0.0,0.0
2018,12,18,20,30,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2018,12,18,20,45,0.0,0.0,1.1,2.25,0.0,0.0,0.0
2018,12,18,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2018,12,18,21,15,0.0,0.0,1.1,1.85,0.0,0.0,0.0
2018,12,18,21,30,0.0,0.0,1.1,1.7,0.0,0.0,0.0
2018,12,18,21,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2018,12,18,22,0,0.0,0.0,1.1,1.3,0.0,0.0,0.0
2018,12,18,22,15,0.0,0.0,1.1,1.2,0.0,0.0,0.0
2018,12,18,22,30,0.0,0.0,1.1,1.1,0.0,0.0,0.0
2018,12,18,22,45,0.0,0.0,1.05,0.95,0.0,0.0,0.0
2018,12,18,23,0,0.0,0.0,1.0,0.8,0.0,0.0,0.0
2018,12,18,23,15,0.0,0.0,1.0,0.7,0.0,0.0,0.0
2018,12,18,23,30,0.0,0.0,1.0,0.6,0.0,0.0,0.0
2018,12,18,23,45,0.0,0.0,1.0,0.45,0.0,0.0,0.0
2018,12,19,0,0,0.0,0.0,1.0,0.3,0.0,0.0,0.0
2018,12,19,0,15,0.0,0.0,1.0,0.2,0.0,0.0,0.0
2018,12,19,0,30,0.0,0.0,1.0,0.1,0.0,0.0,0.0
2018,12,19,0,45,0.0,0.0,1.0,-0.05,0.0,0.0,0.0
2018,12,19,1,0,0.0,0.0,1.0,-0.2,0.0,0.0,0.0
2018,12,19,1,15,0.0,0.0,1.0,-0.25,0.0,0.0,0.0
2018,12,19,1,30,0.0,0.0,1.0,-0.3,0.0,0.0,0.0
2018,12,19,1,45,0.0,0.0,0.95,-0.35,0.0,0.0,0.0
2018,12,19,2,0,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,15,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,30,0.0,0.0,0.9,-0.4,0.0,0.0,0.0
2018,12,19,2,45,0.0,0.0,0.9,-0.35,0.0,0.0,0.0
2018,12,19,3,0,0.0,0.0,0.9,-0.3,0.0,0.0,0.0
2018,12,19,3,15,0.0,0.0,0.85,-0.3,0.0,0.0,0.0
2018,12,19,3,30,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,3,45,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,0,0.0,0.0,0.8,-0.3,0.0,0.0,0.0
2018,12,19,4,15,0.0,0.0,0.8,-0.35,0.0,0.0,0.0
2018,12,19,4,30,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,4,45,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,0,0.0,0.0,0.8,-0.4,0.0,0.0,0.0
2018,12,19,5,15,0.0,0.0,0.8,-0.45,0.0,0.0,0.0
2018,12,19,5,30,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2018,12,19,5,45,0.0,0.0,0.8,-0.55,0.0,0.0,0.0
2018,12,19,6,0,0.0,0.0,0.8,-0.6,0.0,0.0,0.0
2018,12,19,6,15,0.0,0.0,0.8,-0.65,0.0,0.0,0.0
2018,12,19,6,30,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,6,45,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,0,0.0,0.0,0.8,-0.7,0.0,0.0,0.0
2018,12,19,7,15,16.0,3.5,0.75,-0.3,3.5,0.0,0.0
2018,12,19,7,30,32.0,7.0,0.7,0.1,7.0,13.56,0.0
2018,12,19,7,45,75.0,20.5,0.65,0.5,26.0,47.27,0.0
2018,12,19,8,0,118.0,34.0,0.6,0.9,45.0,86.26,61.4
2018,12,19,8,15,169.5,48.0,0.65,1.35,73.0,126.69,101.05
2018,12,19,8,30,221.0,62.0,0.7,1.8,101.0,172.42,142.79
2018,12,19,8,45,269.0,75.0,0.75,2.2,134.5,228.39,192.68
2018,12,19,9,0,317.0,88.0,0.8,2.6,168.0,280.88,238.8
2018,12,19,9,15,353.0,98.5,0.75,3.1,201.0,327.34,278.45
2018,12,19,9,30,389.0,109.0,0.7,3.6,234.0,375.98,318.69
2018,12,19,9,45,404.5,119.5,0.7,4.05,262.0,413.32,348.74
2018,12,19,10,0,420.0,130.0,0.7,4.5,290.0,450.6,378.0
2018,12,19,10,15,411.0,143.0,0.9,5.25,309.5,473.2,395.6
2018,12,19,10,30,402.0,156.0,1.1,6.0,329.0,493.83,411.39
2018,12,19,10,45,384.5,168.5,1.3,6.7,341.0,505.51,419.79
2018,12,19,11,0,367.0,181.0,1.5,7.4,353.0,502.55,416.91
2018,12,19,11,15,344.5,192.5,1.6,7.7,358.0,504.85,417.89
2018,12,19,11,30,322.0,204.0,1.7,8.0,363.0,505.21,417.25
2018,12,19,11,45,292.5,212.5,1.8,8.3,358.5,494.46,407.85
2018,12,19,12,0,263.0,221.0,1.9,8.6,354.0,482.15,397.27
2018,12,19,12,15,284.0,217.5,1.85,8.75,361.5,495.94,408.29
2018,12,19,12,30,305.0,214.0,1.8,8.9,369.0,508.68,418.28
2018,12,19,12,45,316.0,209.0,1.8,9.0,367.5,510.09,419.56
2018,12,19,13,0,327.0,204.0,1.8,9.1,366.0,510.16,419.92
2018,12,19,13,15,336.0,196.0,1.75,9.1,358.5,503.54,415.08
2018,12,19,13,30,345.0,188.0,1.7,9.1,351.0,495.45,409.12
2018,12,19,13,45,337.5,179.5,1.65,9.1,333.0,472.61,391.28
2018,12,19,14,0,330.0,171.0,1.6,9.1,315.0,448.97,372.77
2018,12,19,14,15,303.5,162.5,1.5,9.0,288.0,411.13,342.38
2018,12,19,14,30,277.0,154.0,1.4,8.9,261.0,373.94,312.25
2018,12,19,14,45,320.5,134.5,1.25,8.75,248.0,369.48,309.36
2018,12,19,15,0,364.0,115.0,1.1,8.6,235.0,371.54,310.7
2018,12,19,15,15,469.0,90.5,1.0,8.2,225.5,387.56,323.56
2018,12,19,15,30,574.0,66.0,0.9,7.8,216.0,397.56,329.65
2018,12,19,15,45,472.0,62.0,0.8,7.35,171.5,316.68,260.88
2018,12,19,16,0,370.0,58.0,0.7,6.9,127.0,242.17,196.83
2018,12,19,16,15,345.0,46.0,0.75,6.65,97.0,201.37,159.02
2018,12,19,16,30,320.0,34.0,0.8,6.4,67.0,161.26,118.28
2018,12,19,16,45,183.5,21.5,0.85,6.15,38.5,85.5,22.61
2018,12,19,17,0,47.0,9.0,0.9,5.9,10.0,19.26,0.0
2018,12,19,17,15,23.5,4.5,0.9,5.85,5.0,0.0,0.0
2018,12,19,17,30,0.0,0.0,0.9,5.8,0.0,0.0,0.0
2018,12,19,17,45,0.0,0.0,0.9,5.7,0.0,0.0,0.0
2018,12,19,18,0,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,15,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,30,0.0,0.0,0.9,5.6,0.0,0.0,0.0
2018,12,19,18,45,0.0,0.0,0.9,5.35,0.0,0.0,0.0
2018,12,19,19,0,0.0,0.0,0.9,5.1,0.0,0.0,0.0
2018,12,19,19,15,0.0,0.0,0.95,4.95,0.0,0.0,0.0
2018,12,19,19,30,0.0,0.0,1.0,4.8,0.0,0.0,0.0
2018,12,19,19,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,19,20,0,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2018,12,19,20,15,0.0,0.0,1.0,4.45,0.0,0.0,0.0
2018,12,19,20,30,0.0,0.0,1.0,4.4,0.0,0.0,0.0
2018,12,19,20,45,0.0,0.0,1.0,4.35,0.0,0.0,0.0
2018,12,19,21,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,15,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,30,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,21,45,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,0,0.0,0.0,1.0,4.3,0.0,0.0,0.0
2018,12,19,22,15,0.0,0.0,0.95,4.35,0.0,0.0,0.0
2018,12,19,22,30,0.0,0.0,0.9,4.4,0.0,0.0,0.0
2018,12,19,22,45,0.0,0.0,0.9,4.45,0.0,0.0,0.0
2018,12,19,23,0,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,30,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2018,12,19,23,45,0.0,0.0,0.85,4.55,0.0,0.0,0.0
2018,12,20,0,0,0.0,0.0,0.8,4.6,0.0,0.0,0.0
2018,12,20,0,15,0.0,0.0,0.85,4.6,0.0,0.0,0.0
2018,12,20,0,30,0.0,0.0,0.9,4.6,0.0,0.0,0.0
2018,12,20,0,45,0.0,0.0,0.9,4.65,0.0,0.0,0.0
2018,12,20,1,0,0.0,0.0,0.9,4.7,0.0,0.0,0.0
2018,12,20,1,15,0.0,0.0,0.95,4.7,0.0,0.0,0.0
2018,12,20,1,30,0.0,0.0,1.0,4.7,0.0,0.0,0.0
2018,12,20,1,45,0.0,0.0,1.0,4.65,0.0,0.0,0.0
2018,12,20,2,0,0.0,0.0,1.0,4.6,0.0,0.0,0.0
2018,12,20,2,15,0.0,0.0,1.05,4.6,0.0,0.0,0.0
2018,12,20,2,30,0.0,0.0,1.1,4.6,0.0,0.0,0.0
2018,12,20,2,45,0.0,0.0,1.15,4.55,0.0,0.0,0.0
2018,12,20,3,0,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2018,12,20,3,15,0.0,0.0,1.25,4.55,0.0,0.0,0.0
2018,12,20,3,30,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,3,45,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,0,0.0,0.0,1.3,4.6,0.0,0.0,0.0
2018,12,20,4,15,0.0,0.0,1.4,4.6,0.0,0.0,0.0
2018,12,20,4,30,0.0,0.0,1.5,4.6,0.0,0.0,0.0
2018,12,20,4,45,0.0,0.0,1.55,4.6,0.0,0.0,0.0
2018,12,20,5,0,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,15,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,30,0.0,0.0,1.6,4.6,0.0,0.0,0.0
2018,12,20,5,45,0.0,0.0,1.6,4.55,0.0,0.0,0.0
2018,12,20,6,0,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2018,12,20,6,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2018,12,20,6,30,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2018,12,20,6,45,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2018,12,20,7,0,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2018,12,20,7,15,5.0,1.5,1.45,4.65,1.5,0.0,0.0
2018,12,20,7,30,10.0,3.0,1.6,4.8,3.0,4.99,0.0
2018,12,20,7,45,5.0,7.0,1.7,4.9,7.0,7.89,0.0
2018,12,20,8,0,0.0,11.0,1.8,5.0,11.0,10.19,2.42
2018,12,20,8,15,0.0,15.0,1.85,5.2,15.0,13.9,6.29
2018,12,20,8,30,0.0,19.0,1.9,5.4,19.0,17.61,9.76
2018,12,20,8,45,0.0,23.5,2.0,5.55,23.5,21.79,13.57
2018,12,20,9,0,0.0,28.0,2.1,5.7,28.0,25.97,17.34
2018,12,20,9,15,0.0,28.0,2.2,5.9,28.0,25.97,17.36
2018,12,20,9,30,0.0,28.0,2.3,6.1,28.0,25.98,17.34
